Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,7,15,47.0,7.5,1.35,4.5,8.5,0.0,0.0
2017,1,1,7,30,94.0,15.0,1.5,5.0,17.0,13.64,0.0
2017,1,1,7,45,217.0,28.5,1.7,5.5,49.5,22.46,10.94
2017,1,1,8,0,340.0,42.0,1.9,6.0,82.0,34.79,25.12
2017,1,1,8,15,426.0,51.5,2.0,6.0,123.0,71.15,41.56
2017,1,1,8,30,512.0,61.0,2.1,6.0,164.0,118.26,74.21
2017,1,1,8,45,280.0,86.0,2.25,6.5,144.0,128.63,94.14
2017,1,1,9,0,48.0,111.0,2.4,7.0,124.0,110.84,89.39
2017,1,1,9,15,57.0,125.5,2.45,7.0,143.5,130.71,106.74
2017,1,1,9,30,66.0,140.0,2.5,7.0,163.0,151.73,125.0
2017,1,1,9,45,46.5,147.5,2.55,7.5,164.0,155.69,128.71
2017,1,1,10,0,27.0,155.0,2.6,8.0,165.0,157.56,130.25
2017,1,1,10,15,13.5,145.0,2.65,8.0,150.0,138.2,113.73
2017,1,1,10,30,0.0,135.0,2.7,8.0,135.0,122.1,99.81
2017,1,1,10,45,11.0,159.5,2.8,8.5,165.0,152.38,125.36
2017,1,1,11,0,22.0,184.0,2.9,9.0,195.0,184.32,151.99
2017,1,1,11,15,123.5,204.5,2.95,9.0,266.5,294.74,245.57
2017,1,1,11,30,225.0,225.0,3.0,9.0,338.0,395.42,329.21
2017,1,1,11,45,129.5,216.0,3.15,9.5,281.5,324.75,269.43
2017,1,1,12,0,34.0,207.0,3.3,10.0,225.0,234.94,193.28
2017,1,1,12,15,17.0,176.0,3.35,10.0,185.0,178.26,146.1
2017,1,1,12,30,0.0,145.0,3.4,10.0,145.0,133.66,108.31
2017,1,1,12,45,0.0,141.5,3.45,10.0,141.5,130.59,105.85
2017,1,1,13,0,0.0,138.0,3.5,10.0,138.0,127.56,103.38
2017,1,1,13,15,0.0,133.5,3.55,10.0,133.5,123.56,100.11
2017,1,1,13,30,0.0,129.0,3.6,10.0,129.0,119.61,96.9
2017,1,1,13,45,0.0,122.0,3.65,10.0,122.0,113.11,91.53
2017,1,1,14,0,0.0,115.0,3.7,10.0,115.0,106.65,86.19
2017,1,1,14,15,0.0,107.0,3.6,9.5,107.0,99.18,80.12
2017,1,1,14,30,0.0,99.0,3.5,9.0,99.0,91.76,74.04
2017,1,1,14,45,0.0,89.0,3.45,9.0,89.0,82.22,65.93
2017,1,1,15,0,0.0,79.0,3.4,9.0,79.0,72.7,57.77
2017,1,1,15,15,0.0,68.0,3.1,8.5,68.0,62.08,48.66
2017,1,1,15,30,0.0,57.0,2.8,8.0,57.0,51.45,39.41
2017,1,1,15,45,0.0,46.0,2.5,7.5,46.0,40.78,29.99
2017,1,1,16,0,0.0,35.0,2.2,7.0,35.0,30.87,21.13
2017,1,1,16,15,0.0,24.0,1.95,6.5,24.0,21.14,12.32
2017,1,1,16,30,0.0,13.0,1.7,6.0,13.0,11.43,2.85
2017,1,1,16,45,0.0,6.5,1.5,6.0,6.5,5.91,0.0
2017,1,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,6.0,1.0,4.0,6.0,0.0,0.0
2017,1,2,7,30,0.0,12.0,1.0,4.0,12.0,10.91,0.0
2017,1,2,7,45,67.5,28.5,1.0,4.5,36.5,22.91,11.29
2017,1,2,8,0,135.0,45.0,1.0,5.0,61.0,35.58,25.96
2017,1,2,8,15,178.5,61.5,1.1,5.0,91.5,62.29,42.56
2017,1,2,8,30,222.0,78.0,1.2,5.0,122.0,95.01,67.46
2017,1,2,8,45,249.5,93.5,1.35,5.5,153.5,129.33,96.33
2017,1,2,9,0,277.0,109.0,1.5,6.0,185.0,166.91,129.16
2017,1,2,9,15,313.0,117.0,1.65,6.0,214.5,203.07,161.32
2017,1,2,9,30,349.0,125.0,1.8,6.0,244.0,247.29,200.56
2017,1,2,9,45,202.5,145.0,2.0,6.5,215.5,224.88,185.73
2017,1,2,10,0,56.0,165.0,2.2,7.0,187.0,180.37,149.73
2017,1,2,10,15,33.5,163.0,2.35,7.0,177.0,170.87,141.9
2017,1,2,10,30,11.0,161.0,2.5,7.0,167.0,153.04,126.56
2017,1,2,10,45,100.5,188.0,2.65,7.0,236.5,240.92,201.87
2017,1,2,11,0,190.0,215.0,2.8,7.0,306.0,340.77,285.71
2017,1,2,11,15,123.0,215.0,2.85,7.0,274.5,305.64,255.57
2017,1,2,11,30,56.0,215.0,2.9,7.0,243.0,254.02,211.63
2017,1,2,11,45,54.5,219.0,2.95,7.5,246.5,260.78,217.0
2017,1,2,12,0,53.0,223.0,3.0,8.0,250.0,267.54,222.18
2017,1,2,12,15,50.5,219.0,3.0,8.0,245.0,264.21,219.45
2017,1,2,12,30,48.0,215.0,3.0,8.0,240.0,260.66,216.59
2017,1,2,12,45,33.5,201.0,3.05,8.0,218.5,235.12,195.17
2017,1,2,13,0,19.0,187.0,3.1,8.0,197.0,195.39,161.8
2017,1,2,13,15,85.5,198.0,3.05,8.0,238.5,281.36,236.07
2017,1,2,13,30,152.0,209.0,3.0,8.0,280.0,371.55,312.02
2017,1,2,13,45,78.5,178.5,2.95,8.0,215.0,257.73,216.38
2017,1,2,14,0,5.0,148.0,2.9,8.0,150.0,147.01,121.17
2017,1,2,14,15,18.0,148.0,2.7,7.5,155.0,160.36,133.69
2017,1,2,14,30,31.0,148.0,2.5,7.0,160.0,188.37,158.4
2017,1,2,14,45,27.0,134.5,2.4,7.0,144.0,171.11,143.72
2017,1,2,15,0,23.0,121.0,2.3,7.0,128.0,141.42,118.35
2017,1,2,15,15,17.5,105.5,2.05,6.5,110.5,121.45,101.18
2017,1,2,15,30,12.0,90.0,1.8,6.0,93.0,101.69,83.89
2017,1,2,15,45,6.0,73.5,1.55,6.0,75.0,80.35,64.82
2017,1,2,16,0,0.0,57.0,1.3,6.0,57.0,59.07,45.65
2017,1,2,16,15,0.0,39.5,1.25,5.5,39.5,40.0,28.5
2017,1,2,16,30,0.0,22.0,1.2,5.0,22.0,19.49,9.21
2017,1,2,16,45,0.0,11.0,1.15,5.0,11.0,10.01,0.0
2017,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,2.0,2.75,6.0,2.0,0.0,0.0
2017,1,3,7,30,0.0,4.0,2.9,6.0,4.0,3.64,0.0
2017,1,3,7,45,0.0,13.0,3.1,6.5,13.0,11.43,2.7
2017,1,3,8,0,0.0,22.0,3.3,7.0,22.0,19.37,11.42
2017,1,3,8,15,0.0,32.5,3.45,7.0,32.5,28.65,19.16
2017,1,3,8,30,0.0,43.0,3.6,7.0,43.0,37.95,27.55
2017,1,3,8,45,0.0,53.5,3.75,7.5,53.5,47.22,35.78
2017,1,3,9,0,0.0,64.0,3.9,8.0,64.0,56.53,43.92
2017,1,3,9,15,0.0,74.0,4.05,8.0,74.0,65.48,51.72
2017,1,3,9,30,0.0,84.0,4.2,8.0,84.0,74.51,59.52
2017,1,3,9,45,26.0,124.0,4.4,8.5,134.5,124.69,102.31
2017,1,3,10,0,52.0,164.0,4.6,9.0,185.0,177.43,146.93
2017,1,3,10,15,168.0,175.0,4.7,9.0,249.0,256.27,213.82
2017,1,3,10,30,284.0,186.0,4.8,9.0,313.0,348.31,291.6
2017,1,3,10,45,321.0,189.5,4.9,9.5,339.0,389.22,325.8
2017,1,3,11,0,358.0,193.0,5.0,10.0,365.0,432.42,361.68
2017,1,3,11,15,316.5,206.0,5.05,10.0,361.5,435.49,364.03
2017,1,3,11,30,275.0,219.0,5.1,10.0,358.0,434.93,363.22
2017,1,3,11,45,152.5,212.0,5.15,10.5,289.5,336.71,280.56
2017,1,3,12,0,30.0,205.0,5.2,11.0,221.0,229.28,188.55
2017,1,3,12,15,31.5,205.5,5.2,11.0,222.0,233.44,192.28
2017,1,3,12,30,33.0,206.0,5.2,11.0,223.0,237.76,195.99
2017,1,3,12,45,16.5,133.5,5.25,11.0,142.0,136.03,110.76
2017,1,3,13,0,0.0,61.0,5.3,11.0,61.0,53.92,40.62
2017,1,3,13,15,0.0,66.5,5.2,11.0,66.5,58.8,44.86
2017,1,3,13,30,0.0,72.0,5.1,11.0,72.0,63.68,49.09
2017,1,3,13,45,0.0,39.5,5.05,11.0,39.5,34.85,24.42
2017,1,3,14,0,0.0,7.0,5.0,11.0,7.0,6.16,0.0
2017,1,3,14,15,0.0,6.0,4.8,10.5,6.0,5.28,0.0
2017,1,3,14,30,0.0,5.0,4.6,10.0,5.0,4.39,0.0
2017,1,3,14,45,0.0,4.5,4.4,10.0,4.5,3.95,0.0
2017,1,3,15,0,0.0,4.0,4.2,10.0,4.0,3.51,0.0
2017,1,3,15,15,0.0,3.5,4.05,10.0,3.5,3.07,0.0
2017,1,3,15,30,0.0,3.0,3.9,10.0,3.0,2.63,0.0
2017,1,3,15,45,0.0,2.5,3.75,10.0,2.5,2.19,0.0
2017,1,3,16,0,0.0,2.0,3.6,10.0,2.0,1.75,0.0
2017,1,3,16,15,0.0,1.0,3.6,9.5,1.0,0.88,0.0
2017,1,3,16,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,16,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,3,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,5.0,4.3,11.0,5.0,0.0,0.0
2017,1,4,7,30,0.0,10.0,4.3,11.0,10.0,9.1,0.0
2017,1,4,7,45,30.5,25.5,4.35,11.5,29.5,21.32,9.6
2017,1,4,8,0,61.0,41.0,4.4,12.0,49.0,33.59,23.38
2017,1,4,8,15,78.5,59.0,4.5,12.0,72.5,54.28,37.91
2017,1,4,8,30,96.0,77.0,4.6,12.0,96.0,78.24,57.1
2017,1,4,8,45,108.0,94.5,4.7,12.0,120.5,103.3,78.33
2017,1,4,9,0,120.0,112.0,4.8,12.0,145.0,130.04,101.51
2017,1,4,9,15,126.5,128.0,4.8,12.0,167.5,155.45,123.91
2017,1,4,9,30,133.0,144.0,4.8,12.0,190.0,181.74,146.96
2017,1,4,9,45,75.5,147.0,4.8,12.5,174.0,166.28,135.24
2017,1,4,10,0,18.0,150.0,4.8,13.0,158.0,143.86,116.67
2017,1,4,10,15,9.0,118.5,4.8,13.0,122.5,110.81,88.81
2017,1,4,10,30,0.0,87.0,4.8,13.0,87.0,77.18,60.22
2017,1,4,10,45,0.0,102.5,4.8,13.0,102.5,91.49,72.24
2017,1,4,11,0,0.0,118.0,4.8,13.0,118.0,106.06,84.41
2017,1,4,11,15,0.0,95.5,4.8,13.0,95.5,84.97,66.57
2017,1,4,11,30,0.0,73.0,4.8,13.0,73.0,64.58,49.31
2017,1,4,11,45,0.0,78.0,4.85,13.5,78.0,69.03,52.95
2017,1,4,12,0,0.0,83.0,4.9,14.0,83.0,73.48,56.57
2017,1,4,12,15,0.0,100.0,4.85,13.5,100.0,89.29,69.97
2017,1,4,12,30,0.0,117.0,4.8,13.0,117.0,105.74,83.94
2017,1,4,12,45,31.5,166.5,4.75,13.0,182.0,193.26,158.1
2017,1,4,13,0,63.0,216.0,4.7,13.0,247.0,280.5,230.74
2017,1,4,13,15,31.5,180.0,4.6,13.0,195.5,213.17,174.51
2017,1,4,13,30,0.0,144.0,4.5,13.0,144.0,135.16,108.75
2017,1,4,13,45,0.0,139.5,4.4,13.0,139.5,131.46,105.88
2017,1,4,14,0,0.0,135.0,4.3,13.0,135.0,127.92,103.08
2017,1,4,14,15,0.0,130.0,4.2,13.0,130.0,124.03,99.98
2017,1,4,14,30,0.0,125.0,4.1,13.0,125.0,120.41,97.1
2017,1,4,14,45,0.0,112.5,4.0,13.0,112.5,108.34,87.04
2017,1,4,15,0,0.0,100.0,3.9,13.0,100.0,96.3,76.93
2017,1,4,15,15,0.0,86.5,3.75,12.5,86.5,83.07,65.84
2017,1,4,15,30,0.0,73.0,3.6,12.0,73.0,69.82,54.54
2017,1,4,15,45,0.0,59.0,3.45,12.0,59.0,55.85,42.36
2017,1,4,16,0,0.0,45.0,3.3,12.0,45.0,41.7,29.92
2017,1,4,16,15,0.0,31.5,3.2,12.0,31.5,27.85,17.68
2017,1,4,16,30,0.0,18.0,3.1,12.0,18.0,15.85,6.52
2017,1,4,16,45,0.0,9.0,3.05,12.0,9.0,7.91,0.0
2017,1,4,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,8.5,1.7,7.0,8.5,0.0,0.0
2017,1,5,7,30,0.0,17.0,1.8,7.0,17.0,15.46,0.0
2017,1,5,7,45,212.5,26.0,1.95,7.5,50.5,21.45,9.95
2017,1,5,8,0,425.0,35.0,2.1,8.0,84.0,28.39,19.29
2017,1,5,8,15,506.0,42.0,2.2,8.0,125.0,63.82,33.35
2017,1,5,8,30,587.0,49.0,2.3,8.0,166.0,112.39,65.53
2017,1,5,8,45,643.0,53.0,2.45,8.5,208.0,164.56,108.03
2017,1,5,9,0,699.0,57.0,2.6,9.0,250.0,220.82,157.53
2017,1,5,9,15,732.5,60.5,2.65,9.0,288.5,275.69,208.37
2017,1,5,9,30,766.0,64.0,2.7,9.0,327.0,333.24,261.44
2017,1,5,9,45,788.5,67.0,2.8,9.5,361.0,388.26,311.38
2017,1,5,10,0,811.0,70.0,2.9,10.0,395.0,444.12,360.7
2017,1,5,10,15,827.5,72.0,2.95,10.0,423.5,496.46,406.53
2017,1,5,10,30,844.0,74.0,3.0,10.0,452.0,548.43,450.87
2017,1,5,10,45,856.5,75.0,3.05,10.5,473.5,596.27,490.03
2017,1,5,11,0,869.0,76.0,3.1,11.0,495.0,642.78,527.14
2017,1,5,11,15,876.0,76.5,3.15,11.0,510.0,683.47,559.92
2017,1,5,11,30,883.0,77.0,3.2,11.0,525.0,716.87,585.82
2017,1,5,11,45,890.0,76.5,3.3,11.0,532.5,751.14,611.63
2017,1,5,12,0,897.0,76.0,3.4,11.0,540.0,782.78,635.44
2017,1,5,12,15,897.5,76.0,3.45,11.0,539.0,807.09,653.58
2017,1,5,12,30,898.0,76.0,3.5,11.0,538.0,828.18,669.45
2017,1,5,12,45,895.5,75.5,3.55,11.0,529.5,842.86,680.72
2017,1,5,13,0,893.0,75.0,3.6,11.0,521.0,854.06,689.62
2017,1,5,13,15,887.0,74.0,3.6,10.5,505.0,858.15,694.44
2017,1,5,13,30,881.0,73.0,3.6,10.0,489.0,858.69,696.86
2017,1,5,13,45,876.0,70.0,3.6,10.0,467.0,853.98,694.28
2017,1,5,14,0,871.0,67.0,3.6,10.0,445.0,845.77,689.23
2017,1,5,14,15,856.0,65.0,3.55,9.5,415.0,835.28,683.52
2017,1,5,14,30,841.0,63.0,3.5,9.0,385.0,813.25,669.07
2017,1,5,14,45,823.5,59.0,3.45,9.0,350.0,783.47,647.36
2017,1,5,15,0,806.0,55.0,3.4,9.0,315.0,751.02,623.19
2017,1,5,15,15,772.0,52.0,3.05,8.5,275.0,704.45,587.07
2017,1,5,15,30,738.0,49.0,2.7,8.0,235.0,656.49,548.72
2017,1,5,15,45,681.0,44.5,2.35,7.5,192.0,588.62,493.02
2017,1,5,16,0,624.0,40.0,2.0,7.0,149.0,521.52,435.7
2017,1,5,16,15,532.0,33.0,1.8,6.5,107.0,429.57,355.83
2017,1,5,16,30,440.0,26.0,1.6,6.0,65.0,342.49,264.0
2017,1,5,16,45,220.0,13.0,1.4,5.5,32.5,165.65,0.0
2017,1,5,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,7,15,99.5,6.5,0.7,0.5,9.5,0.0,0.0
2017,1,6,7,30,199.0,13.0,0.8,1.0,19.0,11.82,0.0
2017,1,6,7,45,341.0,23.5,0.95,1.5,54.5,19.26,8.72
2017,1,6,8,0,483.0,34.0,1.1,2.0,90.0,27.59,19.14
2017,1,6,8,15,561.5,40.5,1.2,2.5,132.5,66.81,35.25
2017,1,6,8,30,640.0,47.0,1.3,3.0,175.0,117.5,68.86
2017,1,6,8,45,688.0,52.0,1.45,3.5,217.5,170.47,112.83
2017,1,6,9,0,736.0,57.0,1.6,4.0,260.0,228.45,164.87
2017,1,6,9,15,767.5,60.0,1.65,4.5,299.0,284.38,217.0
2017,1,6,9,30,799.0,63.0,1.7,5.0,338.0,342.7,270.83
2017,1,6,9,45,780.0,66.5,1.8,6.0,357.0,383.65,309.74
2017,1,6,10,0,761.0,70.0,1.9,7.0,376.0,421.13,344.22
2017,1,6,10,15,655.0,103.5,1.9,7.5,379.5,443.65,365.25
2017,1,6,10,30,549.0,137.0,1.9,8.0,383.0,449.52,371.21
2017,1,6,10,45,520.0,151.5,1.9,8.5,393.5,475.13,392.15
2017,1,6,11,0,491.0,166.0,1.9,9.0,404.0,497.07,409.29
2017,1,6,11,15,491.5,171.5,1.9,9.5,415.5,525.77,431.6
2017,1,6,11,30,492.0,177.0,1.9,10.0,427.0,553.03,452.3
2017,1,6,11,45,427.5,194.5,1.9,10.5,414.0,543.75,443.48
2017,1,6,12,0,363.0,212.0,1.9,11.0,401.0,516.88,421.38
2017,1,6,12,15,634.5,142.5,1.8,11.0,471.0,686.4,555.4
2017,1,6,12,30,906.0,73.0,1.7,11.0,541.0,831.36,659.33
2017,1,6,12,45,899.0,73.0,1.65,11.5,531.0,843.13,664.54
2017,1,6,13,0,892.0,73.0,1.6,12.0,521.0,851.29,668.82
2017,1,6,13,15,690.5,118.0,1.5,12.0,458.0,757.7,601.36
2017,1,6,13,30,489.0,163.0,1.4,12.0,395.0,636.87,511.85
2017,1,6,13,45,609.0,124.5,1.35,12.0,399.5,704.99,565.31
2017,1,6,14,0,729.0,86.0,1.3,12.0,404.0,762.01,606.37
2017,1,6,14,15,702.0,87.0,1.25,12.0,376.0,738.12,588.8
2017,1,6,14,30,675.0,88.0,1.2,12.0,348.0,711.69,570.22
2017,1,6,14,45,643.0,85.0,1.15,12.0,314.5,673.74,542.94
2017,1,6,15,0,611.0,82.0,1.1,12.0,281.0,634.08,513.97
2017,1,6,15,15,582.5,74.5,1.0,11.0,244.5,590.33,482.48
2017,1,6,15,30,554.0,67.0,0.9,10.0,208.0,545.56,449.0
2017,1,6,15,45,488.5,60.5,0.85,9.5,168.5,473.93,392.58
2017,1,6,16,0,423.0,54.0,0.8,9.0,129.0,404.04,334.57
2017,1,6,16,15,346.5,42.5,0.85,8.5,92.5,324.29,266.21
2017,1,6,16,30,270.0,31.0,0.9,8.0,56.0,249.78,192.55
2017,1,6,16,45,135.0,15.5,0.95,8.0,28.0,123.4,0.0
2017,1,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,0.5,5.6,10.5,0.5,0.44,0.0
2017,1,7,8,0,0.0,1.0,5.6,11.0,1.0,0.88,0.0
2017,1,7,8,15,0.0,2.0,5.5,11.0,2.0,1.75,0.0
2017,1,7,8,30,0.0,3.0,5.4,11.0,3.0,2.63,0.0
2017,1,7,8,45,0.0,3.5,5.35,11.5,3.5,3.07,0.0
2017,1,7,9,0,0.0,4.0,5.3,12.0,4.0,3.51,0.0
2017,1,7,9,15,0.0,5.0,5.15,12.0,5.0,4.39,0.0
2017,1,7,9,30,0.0,6.0,5.0,12.0,6.0,5.27,0.0
2017,1,7,9,45,0.0,6.5,4.9,12.0,6.5,5.71,0.0
2017,1,7,10,0,0.0,7.0,4.8,12.0,7.0,6.16,0.0
2017,1,7,10,15,0.0,22.0,4.7,12.0,22.0,19.38,11.06
2017,1,7,10,30,0.0,37.0,4.6,12.0,37.0,32.63,22.43
2017,1,7,10,45,0.0,33.0,4.55,12.5,33.0,29.1,19.32
2017,1,7,11,0,0.0,29.0,4.5,13.0,29.0,25.57,16.23
2017,1,7,11,15,0.0,19.5,4.5,13.0,19.5,17.19,9.05
2017,1,7,11,30,0.0,10.0,4.5,13.0,10.0,8.81,1.88
2017,1,7,11,45,0.0,39.5,4.55,13.0,39.5,34.87,24.1
2017,1,7,12,0,0.0,69.0,4.6,13.0,69.0,61.03,46.27
2017,1,7,12,15,0.0,47.0,4.55,13.0,47.0,41.51,29.72
2017,1,7,12,30,0.0,25.0,4.5,13.0,25.0,22.05,13.17
2017,1,7,12,45,0.0,32.0,4.5,13.0,32.0,28.23,18.45
2017,1,7,13,0,0.0,39.0,4.5,13.0,39.0,34.42,23.74
2017,1,7,13,15,0.0,58.5,4.5,13.0,58.5,51.7,38.46
2017,1,7,13,30,0.0,78.0,4.5,13.0,78.0,69.02,53.2
2017,1,7,13,45,0.0,75.5,4.5,13.0,75.5,66.79,51.38
2017,1,7,14,0,0.0,73.0,4.5,13.0,73.0,64.56,49.57
2017,1,7,14,15,0.0,50.0,4.3,12.5,50.0,44.13,32.3
2017,1,7,14,30,0.0,27.0,4.1,12.0,27.0,23.78,14.91
2017,1,7,14,45,0.0,24.5,3.95,12.0,24.5,21.57,13.03
2017,1,7,15,0,0.0,22.0,3.8,12.0,22.0,19.36,11.14
2017,1,7,15,15,0.0,19.0,3.6,12.0,19.0,16.71,8.85
2017,1,7,15,30,0.0,16.0,3.4,12.0,16.0,14.06,6.54
2017,1,7,15,45,0.0,13.0,3.2,12.0,13.0,11.42,4.22
2017,1,7,16,0,0.0,10.0,3.0,12.0,10.0,8.78,1.87
2017,1,7,16,15,0.0,7.0,3.05,11.5,7.0,6.14,0.0
2017,1,7,16,30,0.0,4.0,3.1,11.0,4.0,3.5,0.0
2017,1,7,16,45,0.0,2.0,3.15,11.0,2.0,1.75,0.0
2017,1,7,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,2.0,5.4,13.0,2.0,0.0,0.0
2017,1,8,7,30,0.0,4.0,5.5,13.0,4.0,3.64,0.0
2017,1,8,7,45,0.0,11.5,5.65,13.5,11.5,10.1,1.58
2017,1,8,8,0,0.0,19.0,5.8,14.0,19.0,16.71,8.72
2017,1,8,8,15,0.0,28.0,5.95,14.0,28.0,24.66,15.17
2017,1,8,8,30,0.0,37.0,6.1,14.0,37.0,32.62,22.19
2017,1,8,8,45,0.0,46.5,6.25,14.0,46.5,41.03,29.53
2017,1,8,9,0,0.0,56.0,6.4,14.0,56.0,49.46,36.82
2017,1,8,9,15,0.0,65.0,6.45,14.0,65.0,57.45,43.65
2017,1,8,9,30,0.0,74.0,6.5,14.0,74.0,65.48,50.46
2017,1,8,9,45,34.5,122.0,6.6,14.5,136.0,125.7,100.86
2017,1,8,10,0,69.0,170.0,6.7,15.0,198.0,190.1,154.4
2017,1,8,10,15,97.5,185.5,6.75,15.0,228.0,224.27,182.96
2017,1,8,10,30,126.0,201.0,6.8,15.0,258.0,268.72,220.03
2017,1,8,10,45,63.0,140.5,6.9,15.0,169.0,169.5,137.77
2017,1,8,11,0,0.0,80.0,7.0,15.0,80.0,70.8,54.2
2017,1,8,11,15,3.0,127.0,6.9,15.0,128.5,116.58,92.57
2017,1,8,11,30,6.0,174.0,6.8,15.0,177.0,164.89,132.66
2017,1,8,11,45,4.5,171.5,6.75,15.0,174.0,161.89,130.04
2017,1,8,12,0,3.0,169.0,6.7,15.0,171.0,158.81,127.4
2017,1,8,12,15,1.5,160.0,6.65,15.0,161.0,149.08,119.3
2017,1,8,12,30,0.0,151.0,6.6,15.0,151.0,139.27,111.14
2017,1,8,12,45,0.0,129.5,6.55,15.0,129.5,118.13,93.63
2017,1,8,13,0,0.0,108.0,6.5,15.0,108.0,97.24,76.27
2017,1,8,13,15,0.0,80.5,6.5,15.0,80.5,71.25,54.56
2017,1,8,13,30,0.0,53.0,6.5,15.0,53.0,46.81,34.04
2017,1,8,13,45,0.0,30.5,6.5,15.0,30.5,26.89,17.21
2017,1,8,14,0,0.0,8.0,6.5,15.0,8.0,7.04,0.34
2017,1,8,14,15,0.0,17.0,6.3,14.5,17.0,14.97,7.14
2017,1,8,14,30,0.0,26.0,6.1,14.0,26.0,22.9,13.99
2017,1,8,14,45,0.0,23.5,5.9,14.0,23.5,20.69,12.12
2017,1,8,15,0,0.0,21.0,5.7,14.0,21.0,18.48,10.25
2017,1,8,15,15,0.0,18.0,5.35,14.0,18.0,15.83,7.98
2017,1,8,15,30,0.0,15.0,5.0,14.0,15.0,13.18,5.69
2017,1,8,15,45,0.0,12.5,4.7,14.0,12.5,10.98,3.76
2017,1,8,16,0,0.0,10.0,4.4,14.0,10.0,8.78,1.82
2017,1,8,16,15,0.0,7.0,4.1,13.5,7.0,6.14,0.0
2017,1,8,16,30,0.0,4.0,3.8,13.0,4.0,3.5,0.0
2017,1,8,16,45,0.0,2.0,3.55,13.0,2.0,1.75,0.0
2017,1,8,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,8.0,1.7,9.5,8.0,0.0,0.0
2017,1,9,7,30,0.0,16.0,1.9,10.0,16.0,14.55,0.0
2017,1,9,7,45,185.0,26.0,2.15,10.5,48.0,20.41,9.25
2017,1,9,8,0,370.0,36.0,2.4,11.0,80.0,29.13,19.7
2017,1,9,8,15,431.5,46.0,2.45,11.0,118.0,60.72,33.5
2017,1,9,8,30,493.0,56.0,2.5,11.0,156.0,105.28,63.1
2017,1,9,8,45,526.5,65.0,2.55,11.5,193.0,151.33,100.63
2017,1,9,9,0,560.0,74.0,2.6,12.0,230.0,200.97,144.13
2017,1,9,9,15,596.5,77.0,2.7,12.0,265.0,249.1,187.76
2017,1,9,9,30,633.0,80.0,2.8,12.0,300.0,300.45,234.31
2017,1,9,9,45,584.5,100.5,2.9,12.0,319.0,338.59,270.75
2017,1,9,10,0,536.0,121.0,3.0,12.0,338.0,366.89,297.65
2017,1,9,10,15,541.0,130.0,2.9,12.0,362.5,408.18,333.34
2017,1,9,10,30,546.0,139.0,2.8,12.0,387.0,448.87,367.55
2017,1,9,10,45,497.5,158.5,2.75,12.0,392.5,468.23,383.7
2017,1,9,11,0,449.0,178.0,2.7,12.0,398.0,482.29,395.0
2017,1,9,11,15,330.5,205.0,2.6,12.0,370.0,442.28,362.33
2017,1,9,11,30,212.0,232.0,2.5,12.0,342.0,392.11,320.88
2017,1,9,11,45,109.5,205.0,2.45,12.0,262.0,296.15,242.61
2017,1,9,12,0,7.0,178.0,2.4,12.0,182.0,170.89,138.01
2017,1,9,12,15,12.0,186.5,2.4,12.0,193.0,184.38,149.59
2017,1,9,12,30,17.0,195.0,2.4,12.0,204.0,198.45,161.33
2017,1,9,12,45,51.0,211.0,2.45,12.0,237.0,259.9,212.76
2017,1,9,13,0,85.0,227.0,2.5,12.0,270.0,311.2,255.32
2017,1,9,13,15,101.0,222.0,2.45,12.0,272.0,322.75,265.22
2017,1,9,13,30,117.0,217.0,2.4,12.0,274.0,350.18,287.9
2017,1,9,13,45,66.5,191.0,2.4,12.0,223.0,261.56,215.24
2017,1,9,14,0,16.0,165.0,2.4,12.0,172.0,174.48,142.4
2017,1,9,14,15,8.0,143.0,2.3,11.5,146.5,144.64,117.85
2017,1,9,14,30,0.0,121.0,2.2,11.0,121.0,114.94,92.94
2017,1,9,14,45,0.0,110.0,2.1,11.0,110.0,104.49,84.28
2017,1,9,15,0,0.0,99.0,2.0,11.0,99.0,94.1,75.55
2017,1,9,15,15,0.0,86.0,1.85,10.5,86.0,81.42,64.89
2017,1,9,15,30,0.0,73.0,1.7,10.0,73.0,68.71,54.05
2017,1,9,15,45,0.0,60.0,1.55,10.0,60.0,55.95,42.9
2017,1,9,16,0,0.0,47.0,1.4,10.0,47.0,43.08,31.52
2017,1,9,16,15,0.0,34.0,1.35,9.5,34.0,30.0,19.94
2017,1,9,16,30,0.0,21.0,1.3,9.0,21.0,18.49,9.47
2017,1,9,16,45,0.0,10.5,1.3,9.0,10.5,9.23,0.0
2017,1,9,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,4.5,1.8,9.5,4.5,0.0,0.0
2017,1,10,7,30,0.0,9.0,2.0,10.0,9.0,8.19,0.0
2017,1,10,7,45,14.5,25.5,2.2,10.5,27.0,21.85,10.4
2017,1,10,8,0,29.0,42.0,2.4,11.0,45.0,35.12,24.91
2017,1,10,8,15,42.5,60.0,2.55,11.0,67.0,52.71,38.06
2017,1,10,8,30,56.0,78.0,2.7,11.0,89.0,73.23,54.88
2017,1,10,8,45,64.5,95.5,2.9,11.5,111.5,94.5,72.83
2017,1,10,9,0,73.0,113.0,3.1,12.0,134.0,117.06,92.07
2017,1,10,9,15,79.0,129.0,3.2,12.0,154.5,138.8,110.92
2017,1,10,9,30,85.0,145.0,3.3,12.0,175.0,161.38,130.41
2017,1,10,9,45,53.5,150.0,3.45,12.0,169.5,159.56,129.77
2017,1,10,10,0,22.0,155.0,3.6,12.0,164.0,149.89,121.95
2017,1,10,10,15,62.5,178.0,3.6,12.0,206.0,199.05,163.09
2017,1,10,10,30,103.0,201.0,3.6,12.0,248.0,248.5,204.24
2017,1,10,10,45,234.5,199.0,3.65,12.5,312.5,346.32,285.18
2017,1,10,11,0,366.0,197.0,3.7,13.0,377.0,439.82,361.42
2017,1,10,11,15,269.0,216.5,3.6,13.0,351.0,413.44,338.95
2017,1,10,11,30,172.0,236.0,3.5,13.0,325.0,368.19,301.3
2017,1,10,11,45,118.0,233.0,3.45,13.0,294.5,333.44,272.56
2017,1,10,12,0,64.0,230.0,3.4,13.0,264.0,282.11,230.01
2017,1,10,12,15,32.0,193.0,3.4,13.0,210.0,218.41,177.62
2017,1,10,12,30,0.0,156.0,3.4,13.0,156.0,144.16,115.59
2017,1,10,12,45,0.0,153.5,3.4,13.0,153.5,142.15,114.08
2017,1,10,13,0,0.0,151.0,3.4,13.0,151.0,140.2,112.55
2017,1,10,13,15,0.0,132.5,3.4,12.5,132.5,121.88,97.58
2017,1,10,13,30,0.0,114.0,3.4,12.0,114.0,103.68,82.62
2017,1,10,13,45,0.0,93.0,3.45,12.0,93.0,83.2,65.45
2017,1,10,14,0,0.0,72.0,3.5,12.0,72.0,63.67,48.97
2017,1,10,14,15,0.0,95.5,3.55,12.0,95.5,86.48,68.5
2017,1,10,14,30,0.0,119.0,3.6,12.0,119.0,112.53,90.72
2017,1,10,14,45,0.0,108.5,3.7,12.0,108.5,102.61,82.44
2017,1,10,15,0,0.0,98.0,3.8,12.0,98.0,92.75,74.17
2017,1,10,15,15,0.0,86.0,3.85,12.0,86.0,81.21,64.38
2017,1,10,15,30,0.0,74.0,3.9,12.0,74.0,69.68,54.48
2017,1,10,15,45,0.0,61.0,4.0,12.0,61.0,56.94,43.4
2017,1,10,16,0,0.0,48.0,4.1,12.0,48.0,44.08,32.11
2017,1,10,16,15,0.0,35.0,4.1,12.0,35.0,31.01,20.57
2017,1,10,16,30,0.0,22.0,4.1,12.0,22.0,19.38,10.09
2017,1,10,16,45,0.0,11.0,4.2,12.0,11.0,9.67,0.0
2017,1,10,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,7,15,93.0,7.0,1.85,7.5,9.5,0.0,0.0
2017,1,11,7,30,186.0,14.0,2.1,8.0,19.0,12.73,0.0
2017,1,11,7,45,334.0,23.5,2.4,9.0,55.0,19.18,8.64
2017,1,11,8,0,482.0,33.0,2.7,10.0,91.0,29.05,19.75
2017,1,11,8,15,561.5,39.5,2.75,10.0,133.5,62.06,31.51
2017,1,11,8,30,641.0,46.0,2.8,10.0,176.0,112.66,63.35
2017,1,11,8,45,395.0,80.5,2.9,10.5,166.5,140.01,97.2
2017,1,11,9,0,149.0,115.0,3.0,11.0,157.0,137.61,106.9
2017,1,11,9,15,157.0,131.0,3.1,11.0,180.5,165.12,131.24
2017,1,11,9,30,165.0,147.0,3.2,11.0,204.0,193.63,156.3
2017,1,11,9,45,476.0,114.0,3.3,11.5,303.0,304.7,245.5
2017,1,11,10,0,787.0,81.0,3.4,12.0,402.0,441.51,356.68
2017,1,11,10,15,803.5,83.5,3.4,12.0,431.0,493.89,401.87
2017,1,11,10,30,820.0,86.0,3.4,12.0,460.0,546.0,446.0
2017,1,11,10,45,619.5,136.5,3.45,12.0,427.0,521.41,427.44
2017,1,11,11,0,419.0,187.0,3.5,12.0,394.0,472.23,387.92
2017,1,11,11,15,228.5,200.0,3.5,12.0,313.5,368.47,303.53
2017,1,11,11,30,38.0,213.0,3.5,12.0,233.0,237.34,193.63
2017,1,11,11,45,19.0,158.5,3.55,12.0,168.5,159.38,129.3
2017,1,11,12,0,0.0,104.0,3.6,12.0,104.0,92.91,73.25
2017,1,11,12,15,0.0,63.5,3.45,11.5,63.5,56.15,42.34
2017,1,11,12,30,0.0,23.0,3.3,11.0,23.0,20.29,11.79
2017,1,11,12,45,129.5,125.5,3.15,11.0,192.0,241.29,202.51
2017,1,11,13,0,259.0,228.0,3.0,11.0,361.0,490.11,404.41
2017,1,11,13,15,228.5,224.0,2.85,11.0,339.0,449.63,370.84
2017,1,11,13,30,198.0,220.0,2.7,11.0,317.0,423.53,349.75
2017,1,11,13,45,192.5,209.5,2.6,11.0,300.0,409.91,339.36
2017,1,11,14,0,187.0,199.0,2.5,11.0,283.0,395.53,328.27
2017,1,11,14,15,179.5,187.5,2.3,10.5,264.0,377.46,314.53
2017,1,11,14,30,172.0,176.0,2.1,10.0,245.0,358.91,300.26
2017,1,11,14,45,168.0,160.5,1.95,10.0,223.0,337.32,283.1
2017,1,11,15,0,164.0,145.0,1.8,10.0,201.0,315.19,265.28
2017,1,11,15,15,156.0,128.0,1.55,9.5,176.0,287.18,242.5
2017,1,11,15,30,148.0,111.0,1.3,9.0,151.0,258.89,219.0
2017,1,11,15,45,134.5,93.0,1.1,9.0,124.5,224.67,189.52
2017,1,11,16,0,121.0,75.0,0.9,9.0,98.0,190.53,159.44
2017,1,11,16,15,98.5,56.5,0.85,8.5,72.0,149.29,122.9
2017,1,11,16,30,76.0,38.0,0.8,8.0,46.0,108.11,84.79
2017,1,11,16,45,38.0,19.0,0.75,8.0,23.0,50.57,20.72
2017,1,11,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
