Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,7.5,1.95,6.0,7.5,0.0,0.0
2017,1,12,7,30,0.0,15.0,2.1,6.0,15.0,13.64,0.0
2017,1,12,7,45,116.0,28.5,2.25,6.5,42.5,23.01,11.79
2017,1,12,8,0,232.0,42.0,2.4,7.0,70.0,32.52,23.1
2017,1,12,8,15,273.5,57.0,2.55,7.0,103.5,59.49,38.06
2017,1,12,8,30,315.0,72.0,2.7,7.0,137.0,96.66,64.64
2017,1,12,8,45,346.0,85.0,2.85,7.0,170.5,135.38,96.7
2017,1,12,9,0,377.0,98.0,3.0,7.0,204.0,177.65,133.97
2017,1,12,9,15,401.5,108.0,3.1,7.0,235.5,218.75,171.42
2017,1,12,9,30,426.0,118.0,3.2,7.0,267.0,262.21,211.01
2017,1,12,9,45,427.5,131.0,3.3,7.5,293.5,301.68,246.82
2017,1,12,10,0,429.0,144.0,3.4,8.0,320.0,340.79,281.43
2017,1,12,10,15,655.0,107.0,3.4,8.0,397.0,444.9,368.76
2017,1,12,10,30,881.0,70.0,3.4,8.0,474.0,559.37,463.77
2017,1,12,10,45,893.0,71.0,3.4,8.5,497.0,608.55,504.0
2017,1,12,11,0,905.0,72.0,3.4,9.0,520.0,656.3,542.32
2017,1,12,11,15,911.5,73.0,3.35,9.0,535.5,698.69,576.33
2017,1,12,11,30,918.0,74.0,3.3,9.0,551.0,738.75,606.54
2017,1,12,11,45,920.5,74.5,3.3,9.0,558.0,772.76,631.64
2017,1,12,12,0,923.0,75.0,3.3,9.0,565.0,803.79,654.47
2017,1,12,12,15,922.5,75.0,3.2,9.0,564.5,828.75,672.18
2017,1,12,12,30,922.0,75.0,3.1,9.0,564.0,850.33,687.41
2017,1,12,12,45,919.5,74.5,3.05,9.0,555.5,866.17,698.81
2017,1,12,13,0,917.0,74.0,3.0,9.0,547.0,878.43,707.74
2017,1,12,13,15,910.0,73.0,2.9,9.0,531.0,882.58,710.54
2017,1,12,13,30,903.0,72.0,2.8,9.0,515.0,883.03,710.84
2017,1,12,13,45,885.0,73.0,2.7,9.0,490.5,872.9,703.58
2017,1,12,14,0,867.0,74.0,2.6,9.0,466.0,867.74,700.15
2017,1,12,14,15,850.5,72.0,2.5,8.5,436.0,848.15,687.42
2017,1,12,14,30,834.0,70.0,2.4,8.0,406.0,825.32,672.35
2017,1,12,14,45,803.0,68.5,2.3,8.0,369.0,787.91,645.04
2017,1,12,15,0,772.0,67.0,2.2,8.0,332.0,748.12,615.64
2017,1,12,15,15,736.5,63.5,2.0,7.5,291.5,700.21,579.74
2017,1,12,15,30,701.0,60.0,1.8,7.0,251.0,650.85,541.68
2017,1,12,15,45,621.5,57.5,1.6,7.0,205.5,575.96,481.31
2017,1,12,16,0,542.0,55.0,1.4,7.0,160.0,496.63,415.52
2017,1,12,16,15,453.5,46.0,1.3,6.5,118.5,406.36,338.7
2017,1,12,16,30,365.0,37.0,1.2,6.0,77.0,320.9,260.26
2017,1,12,16,45,211.5,24.0,1.1,5.5,44.5,188.52,104.17
2017,1,12,17,0,58.0,11.0,1.0,5.0,12.0,42.94,0.0
2017,1,12,17,15,29.0,5.5,0.95,5.0,6.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,7,15,109.5,7.0,1.45,2.5,10.5,0.0,0.0
2017,1,13,7,30,219.0,14.0,1.5,3.0,21.0,12.73,0.0
2017,1,13,7,45,367.0,24.0,1.6,3.5,58.5,19.63,9.55
2017,1,13,8,0,515.0,34.0,1.7,4.0,96.0,30.05,21.24
2017,1,13,8,15,592.0,40.5,1.75,4.5,140.5,63.15,32.83
2017,1,13,8,30,669.0,47.0,1.8,5.0,185.0,115.27,65.71
2017,1,13,8,45,724.5,50.0,1.9,6.0,229.5,169.36,109.1
2017,1,13,9,0,780.0,53.0,2.0,7.0,274.0,229.31,161.77
2017,1,13,9,15,810.0,56.0,2.05,7.5,314.5,287.59,215.77
2017,1,13,9,30,840.0,59.0,2.1,8.0,355.0,348.09,271.38
2017,1,13,9,45,863.5,60.5,2.15,8.5,391.0,405.92,323.85
2017,1,13,10,0,887.0,62.0,2.2,9.0,427.0,464.45,375.39
2017,1,13,10,15,900.5,63.5,2.25,9.5,456.0,518.49,421.84
2017,1,13,10,30,914.0,65.0,2.3,10.0,485.0,571.71,466.14
2017,1,13,10,45,923.0,66.0,2.4,10.5,507.5,620.63,506.01
2017,1,13,11,0,932.0,67.0,2.5,11.0,530.0,667.79,543.45
2017,1,13,11,15,937.5,67.5,2.55,11.0,545.0,710.03,577.06
2017,1,13,11,30,943.0,68.0,2.6,11.0,560.0,749.78,606.51
2017,1,13,11,45,945.0,68.5,2.65,11.5,567.0,784.25,630.53
2017,1,13,12,0,947.0,69.0,2.7,12.0,574.0,815.64,652.19
2017,1,13,12,15,946.5,69.0,2.75,12.0,573.5,841.23,670.82
2017,1,13,12,30,946.0,69.0,2.8,12.0,573.0,863.36,687.07
2017,1,13,12,45,942.5,68.5,2.9,12.0,564.5,878.82,699.03
2017,1,13,13,0,939.0,68.0,3.0,12.0,556.0,890.56,708.53
2017,1,13,13,15,933.0,67.0,3.0,12.0,540.0,895.79,712.8
2017,1,13,13,30,927.0,66.0,3.0,12.0,524.0,897.25,714.58
2017,1,13,13,45,917.0,65.0,3.05,12.0,500.5,891.5,711.72
2017,1,13,14,0,907.0,64.0,3.1,12.0,477.0,882.12,706.39
2017,1,13,14,15,892.5,62.0,3.0,11.5,447.0,864.0,695.01
2017,1,13,14,30,878.0,60.0,2.9,11.0,417.0,842.57,681.21
2017,1,13,14,45,857.5,58.0,2.8,11.0,381.0,813.03,660.02
2017,1,13,15,0,837.0,56.0,2.7,11.0,345.0,788.88,642.61
2017,1,13,15,15,806.0,53.0,2.35,10.5,304.0,744.13,608.65
2017,1,13,15,30,775.0,50.0,2.0,10.0,263.0,697.7,572.52
2017,1,13,15,45,728.5,45.5,1.7,9.5,219.5,636.29,523.84
2017,1,13,16,0,682.0,41.0,1.4,9.0,176.0,574.97,473.23
2017,1,13,16,15,603.5,35.0,1.3,8.0,132.0,490.39,403.8
2017,1,13,16,30,525.0,29.0,1.2,7.0,88.0,409.37,330.62
2017,1,13,16,45,376.0,20.0,1.2,6.5,52.0,280.19,169.84
2017,1,13,17,0,227.0,11.0,1.2,6.0,16.0,139.36,0.0
2017,1,13,17,15,113.5,5.5,1.2,5.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,7,15,131.0,6.5,1.0,3.0,11.0,0.0,0.0
2017,1,14,7,30,262.0,13.0,1.0,4.0,22.0,11.82,0.0
2017,1,14,7,45,403.0,22.0,1.0,5.0,60.0,19.43,9.48
2017,1,14,8,0,544.0,31.0,1.0,6.0,98.0,27.1,18.5
2017,1,14,8,15,619.0,37.0,1.1,6.5,142.0,60.41,29.72
2017,1,14,8,30,694.0,43.0,1.2,7.0,186.0,113.47,62.61
2017,1,14,8,45,741.0,46.5,1.35,7.5,230.0,168.11,106.53
2017,1,14,9,0,788.0,50.0,1.5,8.0,274.0,227.6,159.07
2017,1,14,9,15,817.5,53.0,1.55,8.5,315.0,286.19,213.01
2017,1,14,9,30,847.0,56.0,1.6,9.0,356.0,347.07,268.54
2017,1,14,9,45,866.5,58.5,1.65,10.0,391.5,404.71,319.87
2017,1,14,10,0,886.0,61.0,1.7,11.0,427.0,462.73,369.76
2017,1,14,10,15,900.0,62.5,1.75,11.0,456.5,517.05,416.52
2017,1,14,10,30,914.0,64.0,1.8,11.0,486.0,570.6,461.33
2017,1,14,10,45,923.0,65.0,1.9,11.5,509.0,619.61,500.84
2017,1,14,11,0,932.0,66.0,2.0,12.0,532.0,666.86,537.95
2017,1,14,11,15,938.0,67.0,2.05,12.0,547.5,710.11,571.88
2017,1,14,11,30,944.0,68.0,2.1,12.0,563.0,750.92,601.67
2017,1,14,11,45,946.5,68.5,2.2,12.5,570.5,785.91,626.12
2017,1,14,12,0,949.0,69.0,2.3,13.0,578.0,817.84,648.3
2017,1,14,12,15,948.5,69.0,2.3,13.0,577.5,843.6,666.41
2017,1,14,12,30,948.0,69.0,2.3,13.0,577.0,865.88,682.15
2017,1,14,12,45,944.0,69.0,2.35,13.5,568.5,881.68,692.59
2017,1,14,13,0,940.0,69.0,2.4,14.0,560.0,893.76,700.56
2017,1,14,13,15,934.0,68.0,2.4,13.5,544.0,899.11,706.12
2017,1,14,13,30,928.0,67.0,2.4,13.0,528.0,900.67,709.25
2017,1,14,13,45,917.5,66.0,2.4,13.0,504.5,894.59,705.84
2017,1,14,14,0,907.0,65.0,2.4,13.0,481.0,884.86,700.04
2017,1,14,14,15,892.5,63.5,2.3,12.5,451.0,867.48,689.23
2017,1,14,14,30,878.0,62.0,2.2,12.0,421.0,846.82,676.09
2017,1,14,14,45,856.0,60.0,2.1,12.0,385.0,816.08,654.26
2017,1,14,15,0,834.0,58.0,2.0,12.0,349.0,790.69,636.15
2017,1,14,15,15,803.0,55.0,1.75,11.0,308.0,745.98,604.15
2017,1,14,15,30,772.0,52.0,1.5,10.0,267.0,699.56,569.89
2017,1,14,15,45,723.0,47.5,1.25,9.5,223.0,636.23,520.34
2017,1,14,16,0,674.0,43.0,1.0,9.0,179.0,573.09,468.98
2017,1,14,16,15,595.0,37.0,1.05,8.5,134.5,488.12,400.35
2017,1,14,16,30,516.0,31.0,1.1,8.0,90.0,406.48,328.04
2017,1,14,16,45,364.0,21.5,1.15,7.5,53.5,276.08,177.92
2017,1,14,17,0,212.0,12.0,1.2,7.0,17.0,132.15,0.0
2017,1,14,17,15,106.0,6.0,1.2,6.5,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,11.0,0.85,0.5,11.0,10.01,0.0
2017,1,15,7,30,0.0,22.0,0.9,1.0,22.0,20.01,0.0
2017,1,15,7,45,246.0,29.0,1.0,2.0,59.5,24.1,13.49
2017,1,15,8,0,492.0,36.0,1.1,3.0,97.0,29.18,20.63
2017,1,15,8,15,572.0,43.0,1.15,3.5,141.5,60.99,32.12
2017,1,15,8,30,652.0,50.0,1.2,4.0,186.0,115.15,66.7
2017,1,15,8,45,704.0,54.5,1.3,5.0,230.5,169.15,110.03
2017,1,15,9,0,756.0,59.0,1.4,6.0,275.0,228.73,162.28
2017,1,15,9,15,787.5,62.5,1.45,6.5,316.5,286.78,215.71
2017,1,15,9,30,819.0,66.0,1.5,7.0,358.0,347.3,270.94
2017,1,15,9,45,845.5,67.5,1.55,7.5,394.5,405.97,323.63
2017,1,15,10,0,872.0,69.0,1.6,8.0,431.0,465.8,375.77
2017,1,15,10,15,886.5,71.0,1.55,8.0,461.0,521.08,423.06
2017,1,15,10,30,901.0,73.0,1.5,8.0,491.0,573.37,466.5
2017,1,15,10,45,912.5,73.5,1.5,8.5,514.5,622.99,505.97
2017,1,15,11,0,924.0,74.0,1.5,9.0,538.0,671.07,543.03
2017,1,15,11,15,929.5,75.0,1.45,9.5,553.5,713.92,574.63
2017,1,15,11,30,935.0,76.0,1.4,10.0,569.0,754.3,602.14
2017,1,15,11,45,939.0,76.0,1.35,10.5,576.5,789.76,625.17
2017,1,15,12,0,943.0,76.0,1.3,11.0,584.0,822.27,645.84
2017,1,15,12,15,942.5,75.5,1.25,11.0,583.5,847.49,662.4
2017,1,15,12,30,942.0,75.0,1.2,11.0,583.0,869.24,676.58
2017,1,15,12,45,939.5,74.5,1.15,11.0,574.5,885.77,687.19
2017,1,15,13,0,937.0,74.0,1.1,11.0,566.0,898.61,695.4
2017,1,15,13,15,930.0,73.0,1.05,11.0,549.5,903.24,698.13
2017,1,15,13,30,923.0,72.0,1.0,11.0,533.0,904.09,698.52
2017,1,15,13,45,913.0,70.5,1.0,11.0,509.5,897.93,695.2
2017,1,15,14,0,903.0,69.0,1.0,11.0,486.0,888.12,689.6
2017,1,15,14,15,887.5,67.0,1.05,11.0,455.0,869.35,678.75
2017,1,15,14,30,872.0,65.0,1.1,11.0,424.0,847.29,665.61
2017,1,15,14,45,849.5,62.5,1.15,11.0,387.5,823.8,651.25
2017,1,15,15,0,827.0,60.0,1.2,11.0,351.0,789.16,628.54
2017,1,15,15,15,795.0,56.5,1.1,10.0,310.0,743.09,597.2
2017,1,15,15,30,763.0,53.0,1.0,9.0,269.0,695.37,563.6
2017,1,15,15,45,715.0,48.5,0.9,8.5,224.5,632.96,516.43
2017,1,15,16,0,667.0,44.0,0.8,8.0,180.0,570.68,467.28
2017,1,15,16,15,589.0,38.0,0.85,7.5,136.0,486.43,399.59
2017,1,15,16,30,511.0,32.0,0.9,7.0,92.0,405.38,328.59
2017,1,15,16,45,368.0,22.0,0.95,6.5,55.5,281.29,190.94
2017,1,15,17,0,225.0,12.0,1.0,6.0,19.0,140.06,0.0
2017,1,15,17,15,112.5,6.0,1.0,5.5,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,7,15,109.0,7.5,1.4,1.5,11.0,6.82,0.0
2017,1,16,7,30,218.0,15.0,1.6,2.0,22.0,13.64,0.0
2017,1,16,7,45,357.5,25.5,1.85,2.5,60.0,20.9,11.07
2017,1,16,8,0,497.0,36.0,2.1,3.0,98.0,29.14,20.59
2017,1,16,8,15,574.5,42.5,2.15,3.5,142.0,62.58,33.65
2017,1,16,8,30,652.0,49.0,2.2,4.0,186.0,113.67,65.54
2017,1,16,8,45,703.5,53.5,2.3,4.5,230.5,167.63,109.19
2017,1,16,9,0,755.0,58.0,2.4,5.0,275.0,227.1,162.07
2017,1,16,9,15,786.0,61.0,2.4,5.5,316.0,284.51,215.58
2017,1,16,9,30,817.0,64.0,2.4,6.0,357.0,344.32,270.93
2017,1,16,9,45,840.0,66.0,2.45,7.0,393.0,402.06,323.15
2017,1,16,10,0,863.0,68.0,2.5,8.0,429.0,460.64,374.39
2017,1,16,10,15,877.5,70.0,2.45,8.5,458.5,515.55,421.46
2017,1,16,10,30,892.0,72.0,2.4,9.0,488.0,567.52,464.65
2017,1,16,10,45,901.5,73.5,2.4,9.5,511.0,616.74,504.45
2017,1,16,11,0,911.0,75.0,2.4,10.0,534.0,664.31,541.77
2017,1,16,11,15,916.5,75.5,2.4,10.5,549.0,706.2,573.8
2017,1,16,11,30,922.0,76.0,2.4,11.0,564.0,745.66,601.89
2017,1,16,11,45,921.5,77.5,2.4,11.5,571.0,779.21,624.8
2017,1,16,12,0,921.0,79.0,2.4,12.0,578.0,809.62,645.3
2017,1,16,12,15,920.5,79.0,2.35,12.0,577.5,835.01,662.91
2017,1,16,12,30,920.0,79.0,2.3,12.0,577.0,857.03,678.13
2017,1,16,12,45,915.5,78.5,2.3,12.5,568.5,871.62,687.33
2017,1,16,13,0,911.0,78.0,2.3,13.0,560.0,882.56,694.1
2017,1,16,13,15,904.0,77.5,2.3,13.0,544.0,887.68,698.2
2017,1,16,13,30,897.0,77.0,2.3,13.0,528.0,889.12,699.92
2017,1,16,13,45,884.5,76.0,2.3,13.0,504.0,890.01,701.45
2017,1,16,14,0,872.0,75.0,2.3,13.0,480.0,878.87,694.58
2017,1,16,14,15,856.0,73.0,2.15,12.5,450.0,859.89,682.15
2017,1,16,14,30,840.0,71.0,2.0,12.0,420.0,837.63,667.36
2017,1,16,14,45,816.5,68.5,1.95,12.0,384.0,805.27,644.89
2017,1,16,15,0,793.0,66.0,1.9,12.0,348.0,770.3,620.25
2017,1,16,15,15,760.5,62.5,1.65,11.0,307.0,724.41,587.4
2017,1,16,15,30,728.0,59.0,1.4,10.0,266.0,676.91,552.32
2017,1,16,15,45,679.5,54.0,1.15,9.5,222.5,614.18,503.27
2017,1,16,16,0,631.0,49.0,0.9,9.0,179.0,551.52,452.44
2017,1,16,16,15,552.5,42.0,0.95,8.5,135.5,474.35,390.16
2017,1,16,16,30,474.0,35.0,1.0,8.0,92.0,394.26,319.88
2017,1,16,16,45,336.5,24.5,1.05,7.5,56.0,274.97,193.32
2017,1,16,17,0,199.0,14.0,1.1,7.0,20.0,127.37,0.0
2017,1,16,17,15,99.5,7.0,1.1,6.5,10.0,0.0,0.0
2017,1,16,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,9.5,2.0,4.5,9.5,8.64,0.0
2017,1,17,7,30,0.0,19.0,2.0,5.0,19.0,17.28,0.0
2017,1,17,7,45,168.5,30.0,2.05,5.5,51.0,23.49,13.11
2017,1,17,8,0,337.0,41.0,2.1,6.0,83.0,33.32,24.06
2017,1,17,8,15,392.5,52.0,2.05,6.5,120.5,60.4,36.38
2017,1,17,8,30,448.0,63.0,2.0,7.0,158.0,102.78,64.33
2017,1,17,8,45,485.0,72.5,1.95,7.5,195.5,147.36,100.42
2017,1,17,9,0,522.0,82.0,1.9,8.0,233.0,196.08,143.0
2017,1,17,9,15,547.5,89.0,1.95,8.5,267.5,243.15,185.76
2017,1,17,9,30,573.0,96.0,2.0,9.0,302.0,292.49,230.32
2017,1,17,9,45,584.5,104.5,2.1,10.0,332.5,339.81,272.3
2017,1,17,10,0,596.0,113.0,2.2,11.0,363.0,387.43,313.28
2017,1,17,10,15,545.5,135.5,2.2,11.5,376.5,414.17,336.83
2017,1,17,10,30,495.0,158.0,2.2,12.0,390.0,439.06,357.57
2017,1,17,10,45,321.5,194.5,2.2,13.0,348.5,391.45,318.6
2017,1,17,11,0,148.0,231.0,2.2,14.0,307.0,327.73,265.37
2017,1,17,11,15,166.5,238.0,2.0,14.0,325.5,356.21,288.36
2017,1,17,11,30,185.0,245.0,1.8,14.0,344.0,385.81,311.52
2017,1,17,11,45,323.5,224.0,1.6,14.5,399.5,486.61,390.93
2017,1,17,12,0,462.0,203.0,1.4,15.0,455.0,596.63,473.64
2017,1,17,12,15,497.0,192.5,1.3,15.0,463.5,629.31,497.1
2017,1,17,12,30,532.0,182.0,1.2,15.0,472.0,661.33,520.46
2017,1,17,12,45,538.5,177.0,1.1,15.0,467.0,674.62,529.48
2017,1,17,13,0,545.0,172.0,1.0,15.0,462.0,685.8,537.09
2017,1,17,13,15,577.5,156.5,1.0,14.5,456.0,704.95,553.24
2017,1,17,13,30,610.0,141.0,1.0,14.0,450.0,729.4,572.1
2017,1,17,13,45,606.0,135.0,1.05,14.0,430.5,723.33,568.82
2017,1,17,14,0,602.0,129.0,1.1,14.0,411.0,714.48,563.99
2017,1,17,14,15,719.0,101.0,1.0,13.5,417.0,782.4,613.31
2017,1,17,14,30,836.0,73.0,0.9,13.0,423.0,838.3,652.29
2017,1,17,14,45,814.0,70.5,0.85,13.0,387.5,807.28,630.24
2017,1,17,15,0,792.0,68.0,0.8,13.0,352.0,773.58,607.23
2017,1,17,15,15,760.0,64.0,0.75,12.5,311.5,727.44,575.91
2017,1,17,15,30,728.0,60.0,0.7,12.0,271.0,679.68,542.5
2017,1,17,15,45,678.0,55.5,0.7,11.5,227.0,616.29,496.67
2017,1,17,16,0,628.0,51.0,0.7,11.0,183.0,560.33,454.22
2017,1,17,16,15,549.0,43.5,0.7,10.5,139.0,475.01,386.43
2017,1,17,16,30,470.0,36.0,0.7,10.0,95.0,393.8,316.63
2017,1,17,16,45,235.0,28.5,0.7,10.0,58.0,218.2,155.7
2017,1,17,17,0,0.0,21.0,0.7,10.0,21.0,19.1,0.0
2017,1,17,17,15,0.0,10.5,0.7,9.5,10.5,9.55,0.0
2017,1,17,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,2.5,1.65,6.5,2.5,2.27,0.0
2017,1,18,7,30,0.0,5.0,1.9,7.0,5.0,4.55,0.0
2017,1,18,7,45,0.0,13.5,2.15,7.5,13.5,11.87,3.86
2017,1,18,8,0,0.0,22.0,2.4,8.0,22.0,19.36,11.54
2017,1,18,8,15,0.0,32.5,2.4,8.0,32.5,28.64,19.19
2017,1,18,8,30,0.0,43.0,2.4,8.0,43.0,37.94,27.53
2017,1,18,8,45,0.0,53.5,2.45,8.5,53.5,47.25,35.73
2017,1,18,9,0,0.0,64.0,2.5,9.0,64.0,56.51,43.75
2017,1,18,9,15,0.0,74.0,2.6,9.0,74.0,65.4,51.44
2017,1,18,9,30,0.0,84.0,2.7,9.0,84.0,74.36,59.1
2017,1,18,9,45,0.0,72.0,2.8,9.5,72.0,63.67,49.66
2017,1,18,10,0,0.0,60.0,2.9,10.0,60.0,53.01,40.29
2017,1,18,10,15,0.0,55.5,2.95,10.0,55.5,49.02,36.78
2017,1,18,10,30,0.0,51.0,3.0,10.0,51.0,45.04,33.29
2017,1,18,10,45,0.0,42.0,3.1,10.0,42.0,37.07,26.38
2017,1,18,11,0,0.0,33.0,3.2,10.0,33.0,29.12,19.49
2017,1,18,11,15,0.0,42.5,3.35,10.0,42.5,37.53,26.7
2017,1,18,11,30,0.0,52.0,3.5,10.0,52.0,45.95,33.88
2017,1,18,11,45,0.0,63.5,3.7,10.0,63.5,56.16,42.58
2017,1,18,12,0,0.0,75.0,3.9,10.0,75.0,66.38,51.27
2017,1,18,12,15,0.0,43.5,4.0,10.0,43.5,38.43,27.38
2017,1,18,12,30,0.0,12.0,4.1,10.0,12.0,10.58,3.46
2017,1,18,12,45,0.0,11.5,4.2,10.5,11.5,10.14,3.07
2017,1,18,13,0,0.0,11.0,4.3,11.0,11.0,9.7,2.68
2017,1,18,13,15,0.0,56.5,4.35,10.5,56.5,49.94,37.26
2017,1,18,13,30,0.0,102.0,4.4,10.0,102.0,91.48,72.83
2017,1,18,13,45,0.0,60.0,4.45,10.0,60.0,53.03,40.05
2017,1,18,14,0,0.0,18.0,4.5,10.0,18.0,15.86,8.08
2017,1,18,14,15,0.0,12.5,4.65,10.0,12.5,11.0,3.9
2017,1,18,14,30,0.0,7.0,4.8,10.0,7.0,6.16,0.0
2017,1,18,14,45,0.0,6.5,4.95,10.0,6.5,5.72,0.0
2017,1,18,15,0,0.0,6.0,5.1,10.0,6.0,5.27,0.0
2017,1,18,15,15,0.0,5.5,5.3,9.5,5.5,4.83,0.0
2017,1,18,15,30,0.0,5.0,5.5,9.0,5.0,4.39,0.0
2017,1,18,15,45,0.0,4.0,5.7,9.0,4.0,3.51,0.0
2017,1,18,16,0,0.0,3.0,5.9,9.0,3.0,2.63,0.0
2017,1,18,16,15,0.0,2.0,5.95,9.0,2.0,1.75,0.0
2017,1,18,16,30,0.0,1.0,6.0,9.0,1.0,0.88,0.0
2017,1,18,16,45,0.0,0.5,6.1,9.0,0.5,0.44,0.0
2017,1,18,17,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,7,15,50.5,9.0,1.2,6.5,11.0,8.19,0.0
2017,1,19,7,30,101.0,18.0,1.2,7.0,22.0,16.37,0.0
2017,1,19,7,45,212.5,33.0,1.3,7.5,56.0,25.91,15.31
2017,1,19,8,0,324.0,48.0,1.4,8.0,90.0,37.28,27.44
2017,1,19,8,15,409.0,57.5,1.5,8.0,132.0,65.42,40.31
2017,1,19,8,30,494.0,67.0,1.6,8.0,174.0,110.41,68.71
2017,1,19,8,45,535.0,77.0,1.7,8.5,215.0,158.92,107.56
2017,1,19,9,0,576.0,87.0,1.8,9.0,256.0,212.04,153.64
2017,1,19,9,15,614.5,92.5,1.85,9.0,296.0,264.63,200.97
2017,1,19,9,30,653.0,98.0,1.9,9.0,336.0,320.86,251.51
2017,1,19,9,45,686.0,100.5,2.0,9.5,372.0,375.34,299.75
2017,1,19,10,0,719.0,103.0,2.1,10.0,408.0,432.07,348.75
2017,1,19,10,15,534.0,147.0,2.15,10.0,382.0,419.77,342.53
2017,1,19,10,30,349.0,191.0,2.2,10.0,356.0,384.75,315.9
2017,1,19,10,45,225.0,211.0,2.25,10.0,320.0,342.97,282.45
2017,1,19,11,0,101.0,231.0,2.3,10.0,284.0,288.56,237.13
2017,1,19,11,15,60.0,217.0,2.3,10.0,249.0,251.83,206.73
2017,1,19,11,30,19.0,203.0,2.3,10.0,214.0,201.84,164.81
2017,1,19,11,45,19.0,206.5,2.3,10.0,217.5,206.64,168.85
2017,1,19,12,0,19.0,210.0,2.3,10.0,221.0,211.51,172.81
2017,1,19,12,15,9.5,175.0,2.3,10.0,180.5,169.5,137.87
2017,1,19,12,30,0.0,140.0,2.3,10.0,140.0,127.54,102.69
2017,1,19,12,45,79.0,195.0,2.3,10.5,237.5,262.94,217.29
2017,1,19,13,0,158.0,250.0,2.3,11.0,335.0,414.11,339.5
2017,1,19,13,15,503.0,170.5,2.3,11.0,430.5,658.1,536.77
2017,1,19,13,30,848.0,91.0,2.3,11.0,526.0,876.09,697.65
2017,1,19,13,45,843.5,87.5,2.3,11.0,504.0,872.68,693.82
2017,1,19,14,0,839.0,84.0,2.3,11.0,482.0,865.71,689.89
2017,1,19,14,15,451.5,132.0,2.15,11.0,344.5,580.04,476.24
2017,1,19,14,30,64.0,180.0,2.0,11.0,207.0,252.99,208.4
2017,1,19,14,45,415.5,126.0,1.95,11.0,279.5,537.03,447.66
2017,1,19,15,0,767.0,72.0,1.9,11.0,352.0,760.81,618.01
2017,1,19,15,15,734.0,68.0,1.6,10.5,312.0,714.26,580.41
2017,1,19,15,30,701.0,64.0,1.3,10.0,272.0,672.21,548.02
2017,1,19,15,45,657.0,58.0,1.05,9.5,229.0,612.59,501.54
2017,1,19,16,0,613.0,52.0,0.8,9.0,186.0,553.22,453.6
2017,1,19,16,15,535.0,45.0,0.8,8.5,142.5,469.41,386.53
2017,1,19,16,30,457.0,38.0,0.8,8.0,99.0,389.53,317.75
2017,1,19,16,45,228.5,31.5,0.85,7.5,62.0,221.3,166.81
2017,1,19,17,0,0.0,25.0,0.9,7.0,25.0,33.4,0.0
2017,1,19,17,15,0.0,12.5,0.9,7.0,12.5,11.37,0.0
2017,1,19,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,8.5,3.95,9.0,8.5,7.73,0.0
2017,1,20,7,30,0.0,17.0,4.1,9.0,17.0,14.67,0.0
2017,1,20,7,45,91.5,34.0,4.3,9.0,46.0,27.14,16.34
2017,1,20,8,0,183.0,51.0,4.5,9.0,75.0,40.17,29.85
2017,1,20,8,15,236.5,67.0,4.65,9.0,110.5,64.09,43.49
2017,1,20,8,30,290.0,83.0,4.8,9.0,146.0,100.73,69.07
2017,1,20,8,45,345.0,94.5,5.0,9.0,185.0,140.83,100.86
2017,1,20,9,0,400.0,106.0,5.2,9.0,224.0,187.32,140.53
2017,1,20,9,15,444.0,110.0,5.1,9.0,258.5,230.11,178.85
2017,1,20,9,30,488.0,114.0,5.0,9.0,293.0,277.22,221.35
2017,1,20,9,45,244.0,112.0,4.9,9.5,201.5,204.82,167.13
2017,1,20,10,0,0.0,110.0,4.8,10.0,110.0,97.96,78.74
2017,1,20,10,15,315.0,117.5,4.65,10.0,267.5,282.03,234.8
2017,1,20,10,30,630.0,125.0,4.5,10.0,425.0,484.02,401.82
2017,1,20,10,45,544.0,157.5,4.4,10.0,425.5,493.97,409.91
2017,1,20,11,0,458.0,190.0,4.3,10.0,426.0,499.82,414.29
2017,1,20,11,15,258.0,212.5,4.25,10.0,346.5,400.57,332.44
2017,1,20,11,30,58.0,235.0,4.2,10.0,267.0,273.26,224.96
2017,1,20,11,45,38.0,221.0,4.2,10.0,242.0,246.81,203.02
2017,1,20,12,0,18.0,207.0,4.2,10.0,217.0,207.51,170.03
2017,1,20,12,15,48.5,228.5,4.15,9.5,255.5,269.14,222.28
2017,1,20,12,30,79.0,250.0,4.1,9.0,294.0,322.22,267.01
2017,1,20,12,45,39.5,130.5,4.05,9.0,152.5,159.53,131.66
2017,1,20,13,0,0.0,11.0,4.0,9.0,11.0,9.7,2.72
2017,1,20,13,15,60.0,124.0,3.9,8.5,155.0,185.37,155.27
2017,1,20,13,30,120.0,237.0,3.8,8.0,299.0,375.1,313.69
2017,1,20,13,45,472.5,162.5,3.75,8.0,391.0,633.68,530.43
2017,1,20,14,0,825.0,88.0,3.7,8.0,483.0,859.78,704.83
2017,1,20,14,15,412.5,91.0,3.7,8.0,288.5,504.26,426.92
2017,1,20,14,30,0.0,94.0,3.7,8.0,94.0,84.85,67.74
2017,1,20,14,45,0.0,54.0,3.7,8.0,54.0,47.68,36.03
2017,1,20,15,0,0.0,14.0,3.7,8.0,14.0,12.31,5.17
2017,1,20,15,15,0.0,12.0,3.6,7.5,12.0,10.55,3.65
2017,1,20,15,30,0.0,10.0,3.5,7.0,10.0,8.78,2.11
2017,1,20,15,45,0.0,8.5,3.45,7.0,8.5,7.46,0.94
2017,1,20,16,0,0.0,7.0,3.4,7.0,7.0,6.14,0.0
2017,1,20,16,15,0.0,5.0,3.4,7.0,5.0,4.38,0.0
2017,1,20,16,30,0.0,3.0,3.4,7.0,3.0,2.63,0.0
2017,1,20,16,45,0.0,2.0,3.45,7.0,2.0,1.75,0.0
2017,1,20,17,0,0.0,1.0,3.5,7.0,1.0,0.87,0.0
2017,1,20,17,15,0.0,0.5,3.55,6.5,0.5,0.45,0.0
2017,1,20,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,9.0,1.45,5.5,9.0,8.19,0.0
2017,1,21,7,30,0.0,18.0,1.6,6.0,18.0,15.47,0.0
2017,1,21,7,45,93.5,39.5,1.75,6.5,51.5,31.13,20.05
2017,1,21,8,0,187.0,61.0,1.9,7.0,85.0,47.18,36.41
2017,1,21,8,15,269.5,75.5,1.9,7.0,126.5,71.62,49.57
2017,1,21,8,30,352.0,90.0,1.9,7.0,168.0,112.63,77.1
2017,1,21,8,45,437.5,95.5,1.95,7.5,212.5,156.43,110.26
2017,1,21,9,0,523.0,101.0,2.0,8.0,257.0,209.89,154.51
2017,1,21,9,15,564.0,107.5,1.95,8.0,297.0,261.18,200.38
2017,1,21,9,30,605.0,114.0,1.9,8.0,337.0,319.42,252.15
2017,1,21,9,45,665.0,110.0,1.85,8.5,377.0,376.17,301.35
2017,1,21,10,0,725.0,106.0,1.8,9.0,417.0,437.81,353.59
2017,1,21,10,15,555.5,146.5,1.8,9.0,394.5,429.98,350.81
2017,1,21,10,30,386.0,187.0,1.8,9.0,372.0,400.74,328.98
2017,1,21,10,45,322.5,208.5,1.8,9.5,368.0,406.14,333.27
2017,1,21,11,0,259.0,230.0,1.8,10.0,364.0,405.62,331.9
2017,1,21,11,15,256.5,238.0,1.9,10.0,374.0,426.52,348.94
2017,1,21,11,30,254.0,246.0,2.0,10.0,384.0,446.64,365.06
2017,1,21,11,45,542.5,178.5,2.15,10.0,479.0,613.9,500.93
2017,1,21,12,0,831.0,111.0,2.3,10.0,574.0,786.79,633.42
2017,1,21,12,15,608.5,169.5,2.35,10.0,509.0,700.7,566.75
2017,1,21,12,30,386.0,228.0,2.4,10.0,444.0,579.28,471.71
2017,1,21,12,45,339.0,234.0,2.5,10.0,422.0,557.51,455.56
2017,1,21,13,0,292.0,240.0,2.6,10.0,400.0,533.04,436.36
2017,1,21,13,15,323.0,227.5,2.55,10.0,399.5,552.31,452.8
2017,1,21,13,30,354.0,215.0,2.5,10.0,399.0,570.56,468.18
2017,1,21,13,45,259.5,216.5,2.5,10.0,348.5,493.76,406.64
2017,1,21,14,0,165.0,218.0,2.5,10.0,298.0,399.23,330.38
2017,1,21,14,15,138.0,204.0,2.3,9.5,268.0,361.03,300.27
2017,1,21,14,30,111.0,190.0,2.1,9.0,238.0,322.57,269.25
2017,1,21,14,45,81.5,171.0,1.95,9.0,205.0,259.41,217.16
2017,1,21,15,0,52.0,152.0,1.8,9.0,172.0,212.75,177.9
2017,1,21,15,15,41.5,136.5,1.65,8.5,151.5,187.46,156.96
2017,1,21,15,30,31.0,121.0,1.5,8.0,131.0,162.59,135.96
2017,1,21,15,45,24.0,103.0,1.4,8.0,110.0,137.15,114.02
2017,1,21,16,0,17.0,85.0,1.3,8.0,89.0,101.58,83.07
2017,1,21,16,15,8.5,65.5,1.4,7.5,67.5,74.54,59.18
2017,1,21,16,30,0.0,46.0,1.5,7.0,46.0,47.29,34.86
2017,1,21,16,45,0.0,29.0,1.6,7.0,29.0,28.66,17.53
2017,1,21,17,0,0.0,12.0,1.7,7.0,12.0,10.56,0.0
2017,1,21,17,15,0.0,6.0,1.85,7.0,6.0,5.46,0.0
2017,1,21,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.25,8.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.35,8.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.25,8.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
