Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,6,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,1.0,5.2,9.0,1.0,0.91,0.0
2017,1,22,7,30,0.0,2.0,4.9,9.0,2.0,1.75,0.0
2017,1,22,7,45,0.0,4.5,4.65,9.5,4.5,3.94,0.0
2017,1,22,8,0,0.0,7.0,4.4,10.0,7.0,6.14,0.0
2017,1,22,8,15,0.0,11.0,4.15,10.0,11.0,9.65,2.68
2017,1,22,8,30,0.0,15.0,3.9,10.0,15.0,13.18,5.82
2017,1,22,8,45,0.0,18.5,3.7,10.5,18.5,16.26,8.53
2017,1,22,9,0,0.0,22.0,3.5,11.0,22.0,19.35,11.21
2017,1,22,9,15,0.0,25.5,3.45,11.0,25.5,22.45,13.89
2017,1,22,9,30,0.0,29.0,3.4,11.0,29.0,25.54,16.54
2017,1,22,9,45,0.0,81.0,3.4,11.0,81.0,71.7,56.25
2017,1,22,10,0,0.0,133.0,3.4,11.0,133.0,118.9,96.22
2017,1,22,10,15,0.0,70.5,3.55,11.0,70.5,62.34,47.96
2017,1,22,10,30,0.0,8.0,3.7,11.0,8.0,7.04,0.42
2017,1,22,10,45,0.0,9.0,3.9,11.5,9.0,7.93,1.16
2017,1,22,11,0,0.0,10.0,4.1,12.0,10.0,8.81,1.9
2017,1,22,11,15,6.0,102.5,4.35,12.0,106.0,95.31,75.55
2017,1,22,11,30,12.0,195.0,4.6,12.0,202.0,188.5,153.29
2017,1,22,11,45,12.5,198.0,4.9,12.5,205.0,192.82,156.45
2017,1,22,12,0,13.0,201.0,5.2,13.0,208.0,197.23,159.84
2017,1,22,12,15,67.5,231.5,5.25,13.0,269.5,287.27,235.33
2017,1,22,12,30,122.0,262.0,5.3,13.0,331.0,385.47,316.06
2017,1,22,12,45,199.5,253.5,5.4,13.0,364.0,446.94,367.81
2017,1,22,13,0,277.0,245.0,5.5,13.0,397.0,526.13,433.07
2017,1,22,13,15,242.0,242.0,5.35,12.5,372.5,482.79,398.79
2017,1,22,13,30,207.0,239.0,5.2,12.0,348.0,453.86,375.82
2017,1,22,13,45,205.5,230.5,5.1,12.0,334.5,446.69,370.62
2017,1,22,14,0,204.0,222.0,5.0,12.0,321.0,438.77,364.77
2017,1,22,14,15,142.5,205.5,4.75,11.5,272.5,366.7,305.64
2017,1,22,14,30,81.0,189.0,4.5,11.0,224.0,278.5,232.38
2017,1,22,14,45,43.5,161.5,4.3,11.0,180.0,213.39,177.48
2017,1,22,15,0,6.0,134.0,4.1,11.0,136.0,136.6,111.74
2017,1,22,15,15,3.0,120.0,3.9,10.5,121.0,120.66,98.53
2017,1,22,15,30,0.0,106.0,3.7,10.0,106.0,104.91,85.21
2017,1,22,15,45,0.0,89.0,3.5,10.0,89.0,87.87,70.57
2017,1,22,16,0,0.0,72.0,3.3,10.0,72.0,70.67,55.58
2017,1,22,16,15,0.0,55.5,3.3,9.5,55.5,53.85,40.83
2017,1,22,16,30,0.0,39.0,3.3,9.0,39.0,36.57,25.53
2017,1,22,16,45,0.0,25.0,3.3,9.0,25.0,22.05,12.22
2017,1,22,17,0,0.0,11.0,3.3,9.0,11.0,9.67,0.0
2017,1,22,17,15,0.0,5.5,3.25,9.0,5.5,5.0,0.0
2017,1,22,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,5.5,0.6,5.0,5.5,5.0,0.0
2017,1,23,7,30,0.0,11.0,0.7,5.0,11.0,9.68,0.0
2017,1,23,7,45,0.0,27.5,0.8,5.0,27.5,23.91,14.58
2017,1,23,8,0,0.0,44.0,0.9,5.0,44.0,37.6,28.27
2017,1,23,8,15,6.5,63.5,0.9,5.0,65.0,54.24,41.73
2017,1,23,8,30,13.0,83.0,0.9,5.0,86.0,72.43,57.6
2017,1,23,8,45,21.0,101.0,0.95,5.5,107.0,90.79,73.28
2017,1,23,9,0,29.0,119.0,1.0,6.0,128.0,111.17,90.58
2017,1,23,9,15,37.5,135.0,0.95,6.0,148.0,130.98,107.45
2017,1,23,9,30,46.0,151.0,0.9,6.0,168.0,151.99,125.27
2017,1,23,9,45,53.5,167.0,0.9,6.0,189.0,173.79,143.68
2017,1,23,10,0,61.0,183.0,0.9,6.0,210.0,196.63,162.84
2017,1,23,10,15,116.5,201.0,1.0,6.0,256.5,252.32,209.26
2017,1,23,10,30,172.0,219.0,1.1,6.0,303.0,308.76,255.93
2017,1,23,10,45,471.0,171.0,1.25,6.5,415.0,464.99,383.95
2017,1,23,11,0,770.0,123.0,1.4,7.0,527.0,635.28,518.07
2017,1,23,11,15,687.5,141.5,1.5,7.0,510.0,633.49,516.11
2017,1,23,11,30,605.0,160.0,1.6,7.0,493.0,622.92,508.61
2017,1,23,11,45,431.0,208.5,1.75,7.0,447.5,563.13,461.31
2017,1,23,12,0,257.0,257.0,1.9,7.0,402.0,485.15,398.38
2017,1,23,12,15,307.5,248.0,1.95,7.0,421.5,526.62,433.06
2017,1,23,12,30,358.0,239.0,2.0,7.0,441.0,569.19,467.55
2017,1,23,12,45,624.0,164.5,2.15,7.5,511.0,743.14,605.69
2017,1,23,13,0,890.0,90.0,2.3,8.0,581.0,896.35,716.94
2017,1,23,13,15,737.0,124.0,2.35,8.0,523.0,820.16,661.0
2017,1,23,13,30,584.0,158.0,2.4,8.0,465.0,724.6,591.72
2017,1,23,13,45,308.5,177.5,2.45,8.0,339.0,489.45,407.17
2017,1,23,14,0,33.0,197.0,2.5,8.0,213.0,238.37,197.2
2017,1,23,14,15,51.0,192.5,2.45,7.5,216.0,252.2,210.91
2017,1,23,14,30,69.0,188.0,2.4,7.0,219.0,266.19,223.96
2017,1,23,14,45,34.5,123.5,2.35,7.0,139.0,156.96,131.43
2017,1,23,15,0,0.0,59.0,2.3,7.0,59.0,52.11,40.05
2017,1,23,15,15,0.0,52.5,2.0,6.5,52.5,46.34,35.23
2017,1,23,15,30,0.0,46.0,1.7,6.0,46.0,40.57,30.28
2017,1,23,15,45,310.0,51.5,1.45,6.0,123.5,338.73,294.61
2017,1,23,16,0,620.0,57.0,1.2,6.0,201.0,570.24,478.9
2017,1,23,16,15,544.5,50.0,1.1,5.5,156.5,487.11,408.04
2017,1,23,16,30,469.0,43.0,1.0,5.0,112.0,407.44,339.02
2017,1,23,16,45,339.5,32.5,0.9,5.0,72.5,294.27,235.25
2017,1,23,17,0,210.0,22.0,0.8,5.0,33.0,176.5,50.93
2017,1,23,17,15,105.0,11.0,0.8,4.5,16.5,67.6,0.0
2017,1,23,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,7,15,76.5,10.0,0.95,3.5,14.0,9.1,0.0
2017,1,24,7,30,153.0,20.0,1.1,4.0,28.0,15.84,0.0
2017,1,24,7,45,293.5,32.0,1.3,4.5,66.0,26.36,16.81
2017,1,24,8,0,434.0,44.0,1.5,5.0,104.0,35.71,26.58
2017,1,24,8,15,514.0,51.5,1.6,5.0,148.5,62.69,36.25
2017,1,24,8,30,594.0,59.0,1.7,5.0,193.0,111.93,66.65
2017,1,24,8,45,649.0,64.0,1.8,5.5,238.0,164.33,108.31
2017,1,24,9,0,704.0,69.0,1.9,6.0,283.0,222.81,159.44
2017,1,24,9,15,737.0,72.5,1.9,6.5,324.5,280.84,212.56
2017,1,24,9,30,770.0,76.0,1.9,7.0,366.0,339.91,266.37
2017,1,24,9,45,808.0,75.0,1.95,7.5,405.0,398.93,319.18
2017,1,24,10,0,846.0,74.0,2.0,8.0,444.0,460.39,372.67
2017,1,24,10,15,861.0,76.0,1.95,8.0,475.0,515.62,420.17
2017,1,24,10,30,876.0,78.0,1.9,8.0,506.0,570.33,465.76
2017,1,24,10,45,887.0,79.0,1.9,8.0,529.5,620.79,506.98
2017,1,24,11,0,898.0,80.0,1.9,8.0,553.0,666.18,543.37
2017,1,24,11,15,904.5,81.0,1.9,8.0,569.5,709.71,577.41
2017,1,24,11,30,911.0,82.0,1.9,8.0,586.0,750.94,607.57
2017,1,24,11,45,914.5,82.5,1.9,8.5,594.5,786.84,632.04
2017,1,24,12,0,918.0,83.0,1.9,9.0,603.0,819.84,654.23
2017,1,24,12,15,918.5,83.0,1.9,9.0,603.5,846.79,673.17
2017,1,24,12,30,919.0,83.0,1.9,9.0,604.0,870.39,689.8
2017,1,24,12,45,917.0,82.0,1.9,9.0,597.0,887.22,701.72
2017,1,24,13,0,915.0,81.0,1.9,9.0,590.0,900.42,711.28
2017,1,24,13,15,504.5,160.5,1.95,9.0,440.5,651.19,529.01
2017,1,24,13,30,94.0,240.0,2.0,9.0,291.0,338.42,277.55
2017,1,24,13,45,260.0,212.5,2.05,9.0,343.0,489.63,404.88
2017,1,24,14,0,426.0,185.0,2.1,9.0,395.0,624.23,512.95
2017,1,24,14,15,419.5,175.5,2.1,9.0,372.0,608.13,500.45
2017,1,24,14,30,413.0,166.0,2.1,9.0,349.0,590.12,487.68
2017,1,24,14,45,621.0,115.5,2.1,9.0,366.0,712.65,585.48
2017,1,24,15,0,829.0,65.0,2.1,9.0,383.0,812.71,660.23
2017,1,24,15,15,801.0,61.5,1.8,8.5,342.0,769.63,626.82
2017,1,24,15,30,773.0,58.0,1.5,8.0,301.0,724.63,592.62
2017,1,24,15,45,733.0,53.5,1.25,7.5,256.5,667.42,548.56
2017,1,24,16,0,693.0,49.0,1.0,7.0,212.0,609.76,502.55
2017,1,24,16,15,625.5,43.5,1.0,6.5,166.5,531.19,440.36
2017,1,24,16,30,558.0,38.0,1.0,6.0,121.0,454.87,376.45
2017,1,24,16,45,438.5,29.0,1.0,5.5,79.5,345.4,277.54
2017,1,24,17,0,319.0,20.0,1.0,5.0,38.0,241.78,99.4
2017,1,24,17,15,159.5,10.0,1.0,4.5,19.0,96.89,0.0
2017,1,24,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,7,15,152.0,9.0,0.45,1.5,16.5,8.19,0.0
2017,1,25,7,30,304.0,18.0,0.4,2.0,33.0,16.23,0.0
2017,1,25,7,45,428.5,27.5,0.35,2.5,74.0,24.37,15.47
2017,1,25,8,0,553.0,37.0,0.3,3.0,115.0,32.31,23.86
2017,1,25,8,15,623.5,43.0,0.3,3.5,161.5,61.9,33.14
2017,1,25,8,30,694.0,49.0,0.3,4.0,208.0,115.13,65.2
2017,1,25,8,45,738.5,53.5,0.3,5.0,253.5,170.99,109.43
2017,1,25,9,0,783.0,58.0,0.3,6.0,299.0,231.59,161.94
2017,1,25,9,15,812.0,61.0,0.4,6.5,341.0,290.78,215.69
2017,1,25,9,30,841.0,64.0,0.5,7.0,383.0,352.19,270.97
2017,1,25,9,45,860.5,67.0,0.6,8.0,420.0,411.74,323.18
2017,1,25,10,0,880.0,70.0,0.7,9.0,457.0,471.82,374.02
2017,1,25,10,15,894.0,71.5,0.75,9.0,488.0,526.33,419.99
2017,1,25,10,30,908.0,73.0,0.8,9.0,519.0,580.93,464.66
2017,1,25,10,45,922.5,72.5,0.85,9.5,543.5,632.67,505.05
2017,1,25,11,0,937.0,72.0,0.9,10.0,568.0,683.09,543.29
2017,1,25,11,15,942.5,72.5,1.0,10.0,584.5,726.95,577.31
2017,1,25,11,30,948.0,73.0,1.1,10.0,601.0,768.29,607.17
2017,1,25,11,45,951.0,73.5,1.25,10.5,609.5,805.04,633.2
2017,1,25,12,0,954.0,74.0,1.4,11.0,618.0,838.74,657.01
2017,1,25,12,15,954.0,74.0,1.5,11.0,618.5,866.21,677.03
2017,1,25,12,30,954.0,74.0,1.6,11.0,619.0,890.17,694.77
2017,1,25,12,45,945.0,76.0,1.75,11.0,610.5,905.3,707.14
2017,1,25,13,0,936.0,78.0,1.9,11.0,602.0,916.52,717.01
2017,1,25,13,15,930.5,77.0,1.95,11.0,586.0,923.24,722.74
2017,1,25,13,30,925.0,76.0,2.0,11.0,570.0,926.13,726.03
2017,1,25,13,45,915.5,75.0,2.05,11.0,547.0,921.67,724.37
2017,1,25,14,0,906.0,74.0,2.1,11.0,524.0,913.48,720.3
2017,1,25,14,15,892.0,72.0,2.0,10.5,494.0,896.38,709.73
2017,1,25,14,30,878.0,70.0,1.9,10.0,464.0,875.88,696.82
2017,1,25,14,45,861.5,67.0,1.85,10.0,427.5,857.2,684.49
2017,1,25,15,0,845.0,64.0,1.8,10.0,391.0,826.79,663.53
2017,1,25,15,15,817.0,61.0,1.6,9.5,350.0,784.03,632.9
2017,1,25,15,30,789.0,58.0,1.4,9.0,309.0,739.28,600.14
2017,1,25,15,45,749.5,53.5,1.2,8.5,264.0,681.95,556.89
2017,1,25,16,0,710.0,49.0,1.0,8.0,219.0,624.1,511.66
2017,1,25,16,15,644.0,43.5,1.0,7.0,172.5,545.92,451.19
2017,1,25,16,30,578.0,38.0,1.0,6.0,126.0,469.92,388.73
2017,1,25,16,45,459.5,29.5,1.0,5.5,83.5,360.46,291.06
2017,1,25,17,0,341.0,21.0,1.0,5.0,41.0,250.42,125.55
2017,1,25,17,15,170.5,10.5,1.0,5.0,20.5,103.72,0.0
2017,1,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,5.5,0.7,2.5,5.5,5.0,0.0
2017,1,26,7,30,0.0,11.0,0.6,3.0,11.0,9.67,0.0
2017,1,26,7,45,0.0,25.0,0.5,3.5,25.0,22.05,13.5
2017,1,26,8,0,0.0,39.0,0.4,4.0,39.0,33.96,25.27
2017,1,26,8,15,0.0,55.0,0.4,4.5,55.0,47.56,36.29
2017,1,26,8,30,0.0,71.0,0.4,5.0,71.0,61.55,48.77
2017,1,26,8,45,0.0,87.5,0.45,5.5,87.5,76.2,61.57
2017,1,26,9,0,0.0,104.0,0.5,6.0,104.0,91.06,74.33
2017,1,26,9,15,1.0,118.0,0.6,6.5,118.5,104.23,85.38
2017,1,26,9,30,2.0,132.0,0.7,7.0,133.0,117.64,96.49
2017,1,26,9,45,160.0,155.5,0.85,8.0,226.5,208.63,170.55
2017,1,26,10,0,318.0,179.0,1.0,9.0,320.0,317.46,258.39
2017,1,26,10,15,608.5,126.0,1.1,9.0,418.5,441.34,358.09
2017,1,26,10,30,899.0,73.0,1.2,9.0,517.0,576.71,465.65
2017,1,26,10,45,911.0,73.5,1.3,9.5,541.5,627.73,505.51
2017,1,26,11,0,923.0,74.0,1.4,10.0,566.0,677.29,544.01
2017,1,26,11,15,929.5,75.0,1.45,10.0,583.0,721.95,578.51
2017,1,26,11,30,936.0,76.0,1.5,10.0,600.0,764.22,608.77
2017,1,26,11,45,941.5,75.0,1.6,10.5,609.0,800.86,634.19
2017,1,26,12,0,947.0,74.0,1.7,11.0,618.0,834.58,657.47
2017,1,26,12,15,948.0,74.0,1.75,11.0,619.0,862.75,677.48
2017,1,26,12,30,949.0,74.0,1.8,11.0,620.0,887.49,695.18
2017,1,26,12,45,948.0,73.0,1.9,11.0,613.0,905.76,709.09
2017,1,26,13,0,947.0,72.0,2.0,11.0,606.0,920.31,720.61
2017,1,26,13,15,942.0,71.5,2.05,11.0,590.5,928.18,727.1
2017,1,26,13,30,937.0,71.0,2.1,11.0,575.0,932.2,731.15
2017,1,26,13,45,929.0,70.0,2.15,11.0,552.5,929.08,730.41
2017,1,26,14,0,921.0,69.0,2.2,11.0,530.0,922.17,727.22
2017,1,26,14,15,908.5,67.0,2.15,11.0,500.0,906.26,716.75
2017,1,26,14,30,896.0,65.0,2.1,11.0,470.0,886.85,703.94
2017,1,26,14,45,876.5,63.5,2.1,11.0,433.5,858.72,685.38
2017,1,26,15,0,857.0,62.0,2.1,11.0,397.0,836.16,670.73
2017,1,26,15,15,830.0,59.0,1.85,10.0,355.5,793.96,641.35
2017,1,26,15,30,803.0,56.0,1.6,9.0,314.0,749.71,609.77
2017,1,26,15,45,761.5,52.5,1.35,8.5,268.5,691.72,565.67
2017,1,26,16,0,720.0,49.0,1.1,8.0,223.0,633.24,519.65
2017,1,26,16,15,656.0,43.5,1.1,7.5,176.5,556.04,459.26
2017,1,26,16,30,592.0,38.0,1.1,7.0,130.0,480.92,397.05
2017,1,26,16,45,477.0,29.5,1.1,6.5,87.5,372.97,301.75
2017,1,26,17,0,362.0,21.0,1.1,6.0,45.0,265.62,151.21
2017,1,26,17,15,181.0,10.5,1.1,5.5,22.5,109.86,0.0
2017,1,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,27,7,15,145.5,10.0,0.95,2.5,17.5,9.1,0.0
2017,1,27,7,30,291.0,20.0,1.0,3.0,35.0,16.6,0.0
2017,1,27,7,45,422.0,29.5,1.05,4.0,77.5,23.98,15.21
2017,1,27,8,0,553.0,39.0,1.1,5.0,120.0,34.08,25.25
2017,1,27,8,15,624.5,45.0,1.25,5.5,167.0,63.56,34.32
2017,1,27,8,30,696.0,51.0,1.4,6.0,214.0,117.08,66.47
2017,1,27,8,45,739.5,56.0,1.6,7.0,260.0,173.55,111.48
2017,1,27,9,0,783.0,61.0,1.8,8.0,306.0,234.67,165.11
2017,1,27,9,15,812.5,64.0,1.9,8.5,348.5,294.24,219.8
2017,1,27,9,30,842.0,67.0,2.0,9.0,391.0,356.1,276.19
2017,1,27,9,45,864.0,69.0,2.15,9.5,429.0,415.94,330.09
2017,1,27,10,0,886.0,71.0,2.3,10.0,467.0,476.55,383.11
2017,1,27,10,15,900.0,73.0,2.25,10.0,498.5,532.14,430.83
2017,1,27,10,30,914.0,75.0,2.2,10.0,530.0,587.81,477.05
2017,1,27,10,45,922.0,76.5,2.2,10.5,554.0,638.37,517.24
2017,1,27,11,0,930.0,78.0,2.2,11.0,578.0,687.11,554.81
2017,1,27,11,15,936.0,79.0,2.2,11.0,594.5,731.88,589.44
2017,1,27,11,30,942.0,80.0,2.2,11.0,611.0,774.2,619.71
2017,1,27,11,45,943.0,81.0,2.25,11.5,619.0,810.11,644.26
2017,1,27,12,0,944.0,82.0,2.3,12.0,627.0,842.87,666.44
2017,1,27,12,15,943.5,82.0,2.2,12.0,627.5,869.96,684.43
2017,1,27,12,30,943.0,82.0,2.1,12.0,628.0,893.54,699.88
2017,1,27,12,45,940.0,81.5,2.05,12.5,620.0,910.8,710.12
2017,1,27,13,0,937.0,81.0,2.0,13.0,612.0,924.3,717.85
2017,1,27,13,15,931.0,80.5,1.9,13.0,596.5,931.37,722.0
2017,1,27,13,30,925.0,80.0,1.8,13.0,581.0,934.6,723.67
2017,1,27,13,45,914.0,79.0,1.75,13.0,557.5,928.93,720.01
2017,1,27,14,0,903.0,78.0,1.7,13.0,534.0,919.51,714.02
2017,1,27,14,15,889.5,76.0,1.6,12.5,503.5,911.83,710.04
2017,1,27,14,30,876.0,74.0,1.5,12.0,473.0,891.75,697.44
2017,1,27,14,45,855.0,72.0,1.4,12.0,436.0,861.77,676.74
2017,1,27,15,0,834.0,70.0,1.3,12.0,399.0,828.88,653.92
2017,1,27,15,15,805.5,66.5,1.15,11.5,357.5,785.14,623.52
2017,1,27,15,30,777.0,63.0,1.0,11.0,316.0,739.41,591.05
2017,1,27,15,45,733.0,59.0,0.85,10.5,270.5,679.22,546.92
2017,1,27,16,0,689.0,55.0,0.7,10.0,225.0,618.61,500.95
2017,1,27,16,15,622.0,49.0,0.75,9.5,178.0,546.25,445.95
2017,1,27,16,30,555.0,43.0,0.8,9.0,131.0,470.4,384.55
2017,1,27,16,45,434.5,33.5,0.9,8.5,88.5,359.42,289.15
2017,1,27,17,0,314.0,24.0,1.0,8.0,46.0,249.83,154.07
2017,1,27,17,15,157.0,12.0,1.05,7.5,23.0,98.22,0.0
2017,1,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,28,7,15,161.5,10.5,1.15,4.0,19.5,9.55,0.0
2017,1,28,7,30,323.0,21.0,1.1,5.0,39.0,17.51,1.0
2017,1,28,7,45,457.5,30.0,1.1,6.0,83.0,26.67,17.5
2017,1,28,8,0,592.0,39.0,1.1,7.0,127.0,34.09,25.07
2017,1,28,8,15,662.0,45.0,1.2,7.5,175.0,64.98,34.34
2017,1,28,8,30,732.0,51.0,1.3,8.0,223.0,120.74,67.54
2017,1,28,8,45,776.5,55.0,1.45,8.5,270.5,178.7,113.52
2017,1,28,9,0,821.0,59.0,1.6,9.0,318.0,241.39,168.5
2017,1,28,9,15,849.5,62.0,1.6,9.5,361.5,302.98,224.67
2017,1,28,9,30,878.0,65.0,1.6,10.0,405.0,366.69,282.17
2017,1,28,9,45,894.0,68.5,1.6,11.0,443.0,427.76,335.74
2017,1,28,10,0,910.0,72.0,1.6,12.0,481.0,488.15,386.75
2017,1,28,10,15,923.5,73.5,1.55,12.5,513.0,545.14,433.66
2017,1,28,10,30,937.0,75.0,1.5,13.0,545.0,601.28,478.1
2017,1,28,10,45,945.5,76.5,1.5,13.5,569.5,653.32,518.17
2017,1,28,11,0,954.0,78.0,1.5,14.0,594.0,703.51,555.57
2017,1,28,11,15,959.5,79.0,1.45,14.0,611.0,749.03,588.99
2017,1,28,11,30,965.0,80.0,1.4,14.0,628.0,791.99,617.92
2017,1,28,11,45,967.0,80.5,1.4,14.5,636.5,828.97,641.74
2017,1,28,12,0,969.0,81.0,1.4,15.0,645.0,862.77,663.19
2017,1,28,12,15,969.0,81.0,1.35,15.0,645.5,891.02,681.29
2017,1,28,12,30,969.0,81.0,1.3,15.0,646.0,915.69,696.96
2017,1,28,12,45,969.0,79.5,1.3,15.5,638.5,934.9,708.46
2017,1,28,13,0,969.0,78.0,1.3,16.0,631.0,950.3,717.56
2017,1,28,13,15,963.0,77.0,1.25,16.0,615.0,957.14,721.65
2017,1,28,13,30,957.0,76.0,1.2,16.0,599.0,960.0,723.35
2017,1,28,13,45,947.5,75.0,1.15,16.0,575.0,955.77,720.56
2017,1,28,14,0,938.0,74.0,1.1,16.0,551.0,947.66,715.44
2017,1,28,14,15,924.5,72.5,1.0,16.0,520.0,931.56,704.27
2017,1,28,14,30,911.0,71.0,0.9,16.0,489.0,911.91,690.89
2017,1,28,14,45,892.0,68.5,0.8,16.0,452.0,882.75,671.16
2017,1,28,15,0,873.0,66.0,0.7,16.0,415.0,858.99,655.07
2017,1,28,15,15,846.5,63.0,0.6,15.5,372.5,816.79,627.27
2017,1,28,15,30,820.0,60.0,0.5,15.0,330.0,772.41,597.53
2017,1,28,15,45,780.0,56.0,0.45,15.0,283.5,714.22,556.89
2017,1,28,16,0,740.0,52.0,0.4,15.0,237.0,655.35,514.29
2017,1,28,16,15,676.5,46.5,0.4,14.5,189.0,577.39,457.05
2017,1,28,16,30,613.0,41.0,0.4,14.0,141.0,501.23,397.8
2017,1,28,16,45,501.0,32.5,0.4,13.5,96.5,393.4,308.51
2017,1,28,17,0,389.0,24.0,0.4,13.0,52.0,288.15,184.67
2017,1,28,17,15,194.5,12.0,0.5,12.5,26.0,119.44,0.0
2017,1,28,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,7,15,191.0,10.0,1.05,5.0,21.0,9.1,0.0
2017,1,29,7,30,382.0,20.0,1.0,6.0,42.0,18.06,2.64
2017,1,29,7,45,506.0,28.5,1.0,7.0,87.5,25.16,16.22
2017,1,29,8,0,630.0,37.0,1.0,8.0,133.0,32.15,23.27
2017,1,29,8,15,696.5,43.0,1.15,8.5,182.0,64.47,32.88
2017,1,29,8,30,763.0,49.0,1.3,9.0,231.0,122.1,67.1
2017,1,29,8,45,803.5,53.0,1.5,10.0,278.5,181.37,113.96
2017,1,29,9,0,844.0,57.0,1.7,11.0,326.0,244.86,169.34
2017,1,29,9,15,871.0,60.0,1.7,11.5,369.5,307.44,226.16
2017,1,29,9,30,898.0,63.0,1.7,12.0,413.0,372.44,284.48
2017,1,29,9,45,913.5,66.0,1.75,12.5,451.5,433.42,338.5
2017,1,29,10,0,929.0,69.0,1.8,13.0,490.0,494.34,390.7
2017,1,29,10,15,941.5,70.5,1.85,13.5,521.5,551.85,438.53
2017,1,29,10,30,954.0,72.0,1.9,14.0,553.0,608.39,483.94
2017,1,29,10,45,961.5,74.0,1.95,14.5,577.5,661.21,525.09
2017,1,29,11,0,969.0,76.0,2.0,15.0,602.0,712.08,563.55
2017,1,29,11,15,974.0,76.5,2.0,15.0,619.0,757.39,597.4
2017,1,29,11,30,979.0,77.0,2.0,15.0,636.0,800.03,626.97
2017,1,29,11,45,980.0,78.0,2.0,15.5,644.5,837.35,651.34
2017,1,29,12,0,981.0,79.0,2.0,16.0,653.0,871.4,673.24
2017,1,29,12,15,980.5,79.0,2.05,16.0,653.5,899.62,692.82
2017,1,29,12,30,980.0,79.0,2.1,16.0,654.0,924.2,710.02
2017,1,29,12,45,968.5,81.5,2.15,16.0,644.5,938.58,720.38
2017,1,29,13,0,957.0,84.0,2.2,16.0,635.0,948.85,728.19
2017,1,29,13,15,951.0,83.5,2.2,16.0,618.5,956.3,733.77
2017,1,29,13,30,945.0,83.0,2.2,16.0,602.0,959.83,736.86
2017,1,29,13,45,934.0,82.0,2.2,16.0,578.0,954.34,734.0
2017,1,29,14,0,923.0,81.0,2.2,16.0,554.0,945.0,728.76
2017,1,29,14,15,909.5,79.0,2.1,15.5,523.0,937.37,725.12
2017,1,29,14,30,896.0,77.0,2.0,15.0,492.0,917.15,712.81
2017,1,29,14,45,875.5,74.5,1.95,15.0,454.5,886.69,692.67
2017,1,29,15,0,855.0,72.0,1.9,15.0,417.0,853.2,670.31
2017,1,29,15,15,827.5,69.0,1.65,14.0,374.5,810.41,641.3
2017,1,29,15,30,800.0,66.0,1.4,13.0,332.0,765.46,609.97
2017,1,29,15,45,760.0,61.5,1.2,12.5,286.0,706.95,567.09
2017,1,29,16,0,720.0,57.0,1.0,12.0,240.0,647.69,522.21
2017,1,29,16,15,656.0,50.5,1.0,11.0,192.0,568.46,462.92
2017,1,29,16,30,592.0,44.0,1.0,10.0,144.0,499.43,407.94
2017,1,29,16,45,481.5,35.0,1.05,9.0,99.0,393.37,317.97
2017,1,29,17,0,371.0,26.0,1.1,8.0,54.0,291.27,201.38
2017,1,29,17,15,185.5,13.0,1.1,7.5,27.0,115.7,0.0
2017,1,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,30,7,15,177.0,11.0,1.2,6.0,21.5,10.01,0.0
2017,1,30,7,30,354.0,22.0,1.1,7.0,43.0,20.03,4.9
2017,1,30,7,45,476.5,31.0,1.0,8.0,87.5,27.51,18.28
2017,1,30,8,0,599.0,40.0,0.9,9.0,132.0,34.87,25.63
2017,1,30,8,15,667.0,46.0,0.95,9.5,181.0,66.13,34.87
2017,1,30,8,30,735.0,52.0,1.0,10.0,230.0,122.18,68.06
2017,1,30,8,45,776.0,56.5,1.1,11.0,277.5,180.41,113.8
2017,1,30,9,0,817.0,61.0,1.2,12.0,325.0,242.98,167.8
2017,1,30,9,15,845.0,64.5,1.2,12.5,368.5,304.92,223.33
2017,1,30,9,30,873.0,68.0,1.2,13.0,412.0,368.95,280.02
2017,1,30,9,45,893.0,70.0,1.2,13.5,450.5,430.07,333.11
2017,1,30,10,0,913.0,72.0,1.2,14.0,489.0,490.95,384.2
2017,1,30,10,15,926.0,74.0,1.15,14.5,521.0,548.57,430.64
2017,1,30,10,30,939.0,76.0,1.1,15.0,553.0,605.31,474.52
2017,1,30,10,45,949.5,76.5,1.05,15.5,578.0,657.79,513.58
2017,1,30,11,0,960.0,77.0,1.0,16.0,603.0,708.57,549.94
2017,1,30,11,15,965.0,78.0,0.95,16.5,620.0,754.16,581.07
2017,1,30,11,30,970.0,79.0,0.9,17.0,637.0,797.14,607.8
2017,1,30,11,45,974.0,79.0,0.85,17.5,646.0,835.41,630.84
2017,1,30,12,0,978.0,79.0,0.8,18.0,655.0,870.57,651.48
2017,1,30,12,15,977.5,79.0,0.7,18.0,655.5,898.79,667.58
2017,1,30,12,30,977.0,79.0,0.6,18.0,656.0,923.37,681.16
2017,1,30,12,45,962.5,83.0,0.55,18.5,645.5,936.94,687.37
2017,1,30,13,0,948.0,87.0,0.5,19.0,635.0,946.32,691.14
2017,1,30,13,15,941.5,86.0,0.45,19.0,619.0,952.7,694.49
2017,1,30,13,30,935.0,85.0,0.4,19.0,603.0,955.16,695.54
2017,1,30,13,45,925.5,83.5,0.4,19.0,579.0,950.41,693.37
2017,1,30,14,0,916.0,82.0,0.4,19.0,555.0,941.83,689.04
2017,1,30,14,15,702.0,120.0,0.4,19.0,470.5,808.58,603.48
2017,1,30,14,30,488.0,158.0,0.4,19.0,386.0,651.84,498.55
2017,1,30,14,45,599.0,119.5,0.4,19.0,378.0,706.15,540.54
2017,1,30,15,0,710.0,81.0,0.4,19.0,370.0,746.19,568.51
2017,1,30,15,15,671.0,81.5,0.4,18.5,332.5,701.52,539.22
2017,1,30,15,30,632.0,82.0,0.4,18.0,295.0,655.55,509.36
2017,1,30,15,45,599.0,74.5,0.4,17.5,254.0,603.52,473.99
2017,1,30,16,0,566.0,67.0,0.4,17.0,213.0,551.08,436.75
2017,1,30,16,15,499.5,60.5,0.4,16.5,170.5,475.36,379.96
2017,1,30,16,30,433.0,54.0,0.4,16.0,128.0,402.05,321.29
2017,1,30,16,45,351.0,41.0,0.45,15.5,88.5,315.78,249.33
2017,1,30,17,0,269.0,28.0,0.5,15.0,49.0,233.72,162.28
2017,1,30,17,15,134.5,14.0,0.5,14.5,24.5,88.29,0.0
2017,1,30,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,7,15,180.5,11.0,1.05,8.5,22.5,10.01,0.0
2017,1,31,7,30,361.0,22.0,1.0,9.0,45.0,19.92,5.94
2017,1,31,7,45,483.0,31.0,1.0,9.5,90.0,27.41,18.16
2017,1,31,8,0,605.0,40.0,1.0,10.0,135.0,34.78,25.47
2017,1,31,8,15,672.5,45.5,1.2,10.5,183.5,65.96,34.38
2017,1,31,8,30,740.0,51.0,1.4,11.0,232.0,121.93,67.4
2017,1,31,8,45,783.0,55.0,1.6,12.0,280.0,180.42,113.28
2017,1,31,9,0,826.0,59.0,1.8,13.0,328.0,243.46,167.77
2017,1,31,9,15,853.5,62.0,1.8,13.5,372.0,305.36,223.55
2017,1,31,9,30,881.0,65.0,1.8,14.0,416.0,369.28,280.52
2017,1,31,9,45,903.5,66.5,1.85,14.5,455.0,431.35,334.88
2017,1,31,10,0,926.0,68.0,1.9,15.0,494.0,493.57,387.67
2017,1,31,10,15,939.0,69.5,1.95,15.5,526.0,551.37,435.38
2017,1,31,10,30,952.0,71.0,2.0,16.0,558.0,608.25,480.75
2017,1,31,10,45,961.0,72.5,2.05,16.5,583.0,661.53,521.96
2017,1,31,11,0,970.0,74.0,2.1,17.0,608.0,712.97,560.59
2017,1,31,11,15,975.0,74.5,2.1,17.5,625.0,758.48,593.04
2017,1,31,11,30,980.0,75.0,2.1,18.0,642.0,801.31,621.34
2017,1,31,11,45,982.0,75.5,2.1,18.5,651.0,839.0,645.72
2017,1,31,12,0,984.0,76.0,2.1,19.0,660.0,873.44,667.66
2017,1,31,12,15,984.0,76.5,2.05,19.0,660.5,902.85,686.83
2017,1,31,12,30,984.0,77.0,2.0,19.0,661.0,928.63,703.53
2017,1,31,12,45,980.5,76.5,1.95,19.0,653.0,946.45,714.9
2017,1,31,13,0,977.0,76.0,1.9,19.0,645.0,960.32,723.79
2017,1,31,13,15,971.5,75.5,1.8,19.0,629.5,968.43,728.35
2017,1,31,13,30,966.0,75.0,1.7,19.0,614.0,972.53,730.39
2017,1,31,13,45,957.0,73.5,1.65,19.0,590.0,968.2,727.7
2017,1,31,14,0,948.0,72.0,1.6,19.0,566.0,959.92,722.65
2017,1,31,14,15,845.5,82.0,1.5,18.5,504.0,887.3,675.11
2017,1,31,14,30,743.0,92.0,1.4,18.0,442.0,807.92,622.67
2017,1,31,14,45,815.0,78.5,1.3,18.0,436.0,842.2,647.4
2017,1,31,15,0,887.0,65.0,1.2,18.0,430.0,866.93,663.94
2017,1,31,15,15,861.5,62.0,1.1,17.0,387.5,833.71,643.14
2017,1,31,15,30,836.0,59.0,1.0,16.0,345.0,789.66,614.88
2017,1,31,15,45,799.0,55.5,0.9,15.5,298.0,733.86,576.25
2017,1,31,16,0,762.0,52.0,0.8,15.0,251.0,677.15,535.54
2017,1,31,16,15,703.5,46.5,0.8,14.5,202.5,601.74,480.1
2017,1,31,16,30,645.0,41.0,0.8,14.0,154.0,527.9,422.62
2017,1,31,16,45,543.0,33.5,0.8,13.5,108.0,425.69,338.51
2017,1,31,17,0,441.0,26.0,0.8,13.0,62.0,329.21,237.2
2017,1,31,17,15,220.5,13.0,0.8,12.5,31.0,136.13,0.0
2017,1,31,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,1,7,15,179.5,11.0,1.4,7.5,23.0,10.01,0.0
2017,2,1,7,30,359.0,22.0,1.6,8.0,46.0,19.8,6.91
2017,2,1,7,45,475.5,30.5,1.85,9.0,90.0,26.79,17.72
2017,2,1,8,0,592.0,39.0,2.1,10.0,134.0,33.67,24.47
2017,2,1,8,15,657.5,45.0,2.4,10.5,182.0,65.02,33.85
2017,2,1,8,30,723.0,51.0,2.7,11.0,230.0,120.42,66.9
2017,2,1,8,45,764.5,54.5,3.0,11.5,276.5,177.24,112.0
2017,2,1,9,0,806.0,58.0,3.3,12.0,323.0,238.45,165.78
2017,2,1,9,15,482.0,115.5,3.45,12.5,279.5,245.93,187.81
2017,2,1,9,30,158.0,173.0,3.6,13.0,236.0,212.09,170.06
2017,2,1,9,45,208.5,185.5,3.75,13.5,277.5,255.39,205.9
2017,2,1,10,0,259.0,198.0,3.9,14.0,319.0,309.13,250.07
2017,2,1,10,15,129.5,154.0,3.95,14.0,214.5,212.64,172.61
2017,2,1,10,30,0.0,110.0,4.0,14.0,110.0,97.88,76.88
2017,2,1,10,45,190.0,168.5,4.1,14.5,274.0,286.82,234.76
2017,2,1,11,0,380.0,227.0,4.2,15.0,438.0,480.79,390.26
2017,2,1,11,15,384.0,234.0,4.2,15.0,452.5,510.21,412.96
2017,2,1,11,30,388.0,241.0,4.2,15.0,467.0,538.91,435.51
2017,2,1,11,45,497.5,209.5,4.2,15.0,504.0,618.8,499.24
2017,2,1,12,0,607.0,178.0,4.2,15.0,541.0,697.31,560.92
2017,2,1,12,15,777.5,129.5,4.15,15.0,595.0,806.09,643.15
2017,2,1,12,30,948.0,81.0,4.1,15.0,649.0,904.71,714.0
2017,2,1,12,45,616.0,173.0,4.1,15.0,540.5,754.79,603.6
2017,2,1,13,0,284.0,265.0,4.1,15.0,432.0,557.13,447.77
2017,2,1,13,15,600.5,174.5,4.05,15.0,515.5,760.03,610.64
2017,2,1,13,30,917.0,84.0,4.0,15.0,599.0,941.4,742.09
2017,2,1,13,45,908.0,82.5,3.95,15.0,575.5,937.03,738.18
2017,2,1,14,0,899.0,81.0,3.9,15.0,552.0,928.91,733.22
2017,2,1,14,15,727.5,113.0,3.7,14.5,480.5,826.12,660.14
2017,2,1,14,30,556.0,145.0,3.5,14.0,409.0,698.74,567.32
2017,2,1,14,45,336.5,162.5,3.3,13.5,319.0,503.33,415.18
2017,2,1,15,0,117.0,180.0,3.1,13.0,229.0,317.6,262.6
2017,2,1,15,15,111.5,163.0,2.8,12.5,206.0,292.98,243.86
2017,2,1,15,30,106.0,146.0,2.5,12.0,183.0,268.16,224.05
