Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,45,99.0,127.0,2.2,12.0,157.5,239.08,199.93
2017,2,1,16,0,92.0,108.0,1.9,12.0,132.0,209.9,175.28
2017,2,1,16,15,80.0,88.0,1.8,11.5,106.5,175.38,145.85
2017,2,1,16,30,68.0,68.0,1.7,11.0,81.0,140.94,115.75
2017,2,1,16,45,46.0,49.0,1.65,10.5,56.5,101.6,80.61
2017,2,1,17,0,24.0,30.0,1.6,10.0,32.0,51.96,35.07
2017,2,1,17,15,12.0,15.0,1.65,9.5,16.0,20.43,0.0
2017,2,1,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,7,15,135.0,12.0,3.95,10.0,21.0,10.91,0.0
2017,2,2,7,30,270.0,24.0,3.9,10.0,42.0,19.8,7.63
2017,2,2,7,45,384.0,33.5,3.9,10.0,83.5,26.95,17.83
2017,2,2,8,0,498.0,43.0,3.9,10.0,125.0,33.95,24.73
2017,2,2,8,15,567.0,49.5,3.9,10.0,170.5,62.65,34.06
2017,2,2,8,30,636.0,56.0,3.9,10.0,216.0,113.73,65.2
2017,2,2,8,45,446.0,94.5,3.95,10.5,217.0,156.59,109.2
2017,2,2,9,0,256.0,133.0,4.0,11.0,218.0,176.14,135.36
2017,2,2,9,15,269.5,148.5,4.0,11.0,248.0,212.3,167.35
2017,2,2,9,30,283.0,164.0,4.0,11.0,278.0,249.99,200.55
2017,2,2,9,45,527.5,129.5,4.05,11.5,367.0,339.53,273.03
2017,2,2,10,0,772.0,95.0,4.1,12.0,456.0,452.91,365.89
2017,2,2,10,15,657.5,130.5,4.05,12.0,452.0,473.74,385.66
2017,2,2,10,30,543.0,166.0,4.0,12.0,448.0,477.15,390.08
2017,2,2,10,45,425.0,205.0,4.0,12.5,432.0,473.95,387.01
2017,2,2,11,0,307.0,244.0,4.0,13.0,416.0,451.11,367.39
2017,2,2,11,15,251.0,260.0,3.9,13.0,403.0,445.78,362.5
2017,2,2,11,30,195.0,276.0,3.8,13.0,390.0,424.45,344.7
2017,2,2,11,45,193.5,281.5,3.75,13.0,396.5,439.42,356.58
2017,2,2,12,0,192.0,287.0,3.7,13.0,403.0,453.82,367.8
2017,2,2,12,15,162.5,286.5,3.65,13.0,385.0,437.89,354.63
2017,2,2,12,30,133.0,286.0,3.6,13.0,367.0,419.84,339.84
2017,2,2,12,45,162.5,282.5,3.6,13.0,380.0,447.79,362.99
2017,2,2,13,0,192.0,279.0,3.6,13.0,393.0,476.21,386.3
2017,2,2,13,15,215.0,269.5,3.55,13.0,393.5,491.77,399.42
2017,2,2,13,30,238.0,260.0,3.5,13.0,394.0,506.83,412.26
2017,2,2,13,45,130.5,232.0,3.45,13.0,305.0,379.58,309.91
2017,2,2,14,0,23.0,204.0,3.4,13.0,216.0,218.24,177.09
2017,2,2,14,15,52.0,207.0,3.35,13.0,232.5,267.29,218.92
2017,2,2,14,30,81.0,210.0,3.3,13.0,249.0,301.11,247.71
2017,2,2,14,45,49.0,183.5,3.25,13.0,206.5,241.98,198.84
2017,2,2,15,0,17.0,157.0,3.2,13.0,164.0,169.26,138.12
2017,2,2,15,15,13.5,142.0,3.05,12.5,147.5,151.69,123.97
2017,2,2,15,30,10.0,127.0,2.9,12.0,131.0,134.3,109.65
2017,2,2,15,45,5.0,110.5,2.8,12.0,113.0,114.04,92.45
2017,2,2,16,0,0.0,94.0,2.7,12.0,95.0,94.03,75.24
2017,2,2,16,15,0.0,76.0,2.7,12.0,76.5,75.96,59.63
2017,2,2,16,30,0.0,58.0,2.7,12.0,58.0,57.55,43.53
2017,2,2,16,45,0.0,40.5,2.7,12.0,40.5,39.26,27.37
2017,2,2,17,0,0.0,23.0,2.7,12.0,23.0,20.28,10.24
2017,2,2,17,15,0.0,11.5,2.75,12.0,11.5,10.12,0.0
2017,2,2,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,7,15,54.0,12.5,3.35,12.0,16.5,11.37,0.0
2017,2,3,7,30,108.0,25.0,3.3,12.0,33.0,19.54,8.06
2017,2,3,7,45,161.5,42.0,3.3,12.5,64.0,33.5,23.35
2017,2,3,8,0,215.0,59.0,3.3,13.0,95.0,46.33,35.37
2017,2,3,8,15,242.5,76.5,3.35,13.0,129.0,71.27,49.11
2017,2,3,8,30,270.0,94.0,3.4,13.0,163.0,106.73,74.11
2017,2,3,8,45,290.5,110.0,3.5,13.0,196.5,143.43,103.92
2017,2,3,9,0,311.0,126.0,3.6,13.0,230.0,182.69,137.71
2017,2,3,9,15,562.0,96.0,3.65,13.0,314.0,254.33,192.38
2017,2,3,9,30,813.0,66.0,3.7,13.0,398.0,349.0,269.39
2017,2,3,9,45,814.0,74.5,3.75,13.5,432.5,406.03,320.69
2017,2,3,10,0,815.0,83.0,3.8,14.0,467.0,461.79,369.39
2017,2,3,10,15,831.0,85.0,3.85,14.0,498.5,517.07,416.87
2017,2,3,10,30,847.0,87.0,3.9,14.0,530.0,572.03,462.84
2017,2,3,10,45,868.5,84.5,4.0,14.5,556.5,624.92,505.41
2017,2,3,11,0,890.0,82.0,4.1,15.0,583.0,673.7,543.91
2017,2,3,11,15,543.0,180.0,4.1,15.0,488.5,576.22,465.5
2017,2,3,11,30,196.0,278.0,4.1,15.0,394.0,427.25,344.13
2017,2,3,11,45,98.0,153.5,4.1,15.0,211.5,230.64,187.36
2017,2,3,12,0,0.0,29.0,4.1,15.0,29.0,25.62,15.87
2017,2,3,12,15,84.0,159.0,4.05,15.0,210.0,233.62,190.38
2017,2,3,12,30,168.0,289.0,4.0,15.0,391.0,452.8,365.22
2017,2,3,12,45,533.5,189.0,4.0,15.0,507.5,696.56,560.82
2017,2,3,13,0,899.0,89.0,4.0,15.0,624.0,912.55,720.13
2017,2,3,13,15,894.0,88.0,3.9,15.0,609.0,919.83,723.69
2017,2,3,13,30,889.0,87.0,3.8,15.0,594.0,923.38,726.32
2017,2,3,13,45,882.5,85.0,3.75,15.0,572.0,920.62,724.94
2017,2,3,14,0,876.0,83.0,3.7,15.0,550.0,923.31,727.68
2017,2,3,14,15,863.0,81.0,3.6,14.5,520.0,907.36,718.21
2017,2,3,14,30,850.0,79.0,3.5,14.0,490.0,887.93,706.41
2017,2,3,14,45,650.0,112.0,3.4,14.0,413.0,748.02,604.43
2017,2,3,15,0,450.0,145.0,3.3,14.0,336.0,597.3,490.07
2017,2,3,15,15,431.0,134.5,2.9,13.5,302.5,561.28,463.43
2017,2,3,15,30,412.0,124.0,2.5,13.0,269.0,524.27,434.77
2017,2,3,15,45,546.0,91.5,2.15,13.0,257.0,586.21,484.2
2017,2,3,16,0,680.0,59.0,1.8,13.0,245.0,627.36,513.3
2017,2,3,16,15,619.5,53.5,1.6,12.0,198.5,559.16,459.8
2017,2,3,16,30,559.0,48.0,1.4,11.0,152.0,487.34,401.74
2017,2,3,16,45,455.5,39.0,1.2,10.5,107.5,385.66,314.97
2017,2,3,17,0,352.0,30.0,1.0,10.0,63.0,291.96,225.02
2017,2,3,17,15,176.0,15.0,1.0,9.5,31.5,140.92,0.0
2017,2,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,7,15,148.5,12.5,1.55,10.0,23.5,11.37,0.0
2017,2,4,7,30,297.0,25.0,1.7,10.0,47.0,20.54,9.52
2017,2,4,7,45,411.5,34.0,1.9,10.5,89.5,27.24,18.2
2017,2,4,8,0,526.0,43.0,2.1,11.0,132.0,33.8,24.59
2017,2,4,8,15,591.0,49.5,2.15,11.0,178.5,64.06,34.28
2017,2,4,8,30,656.0,56.0,2.2,11.0,225.0,119.03,68.47
2017,2,4,8,45,700.0,60.0,2.25,11.5,270.5,172.95,111.17
2017,2,4,9,0,744.0,64.0,2.3,12.0,316.0,231.68,162.3
2017,2,4,9,15,772.5,67.5,2.3,12.5,358.0,289.96,215.06
2017,2,4,9,30,801.0,71.0,2.3,13.0,400.0,350.53,269.35
2017,2,4,9,45,794.5,81.5,2.35,13.5,433.0,405.95,318.86
2017,2,4,10,0,788.0,92.0,2.4,14.0,466.0,459.31,364.94
2017,2,4,10,15,804.0,94.5,2.4,14.0,497.5,513.93,410.95
2017,2,4,10,30,820.0,97.0,2.4,14.0,529.0,568.31,455.44
2017,2,4,10,45,692.5,138.0,2.4,14.5,514.0,575.57,460.8
2017,2,4,11,0,565.0,179.0,2.4,15.0,499.0,563.6,450.7
2017,2,4,11,15,530.0,197.5,2.35,15.0,504.5,585.81,467.51
2017,2,4,11,30,495.0,216.0,2.3,15.0,510.0,603.81,480.45
2017,2,4,11,45,495.0,219.5,2.25,15.0,517.5,629.29,499.46
2017,2,4,12,0,495.0,223.0,2.2,15.0,525.0,653.0,516.88
2017,2,4,12,15,525.5,212.0,2.15,15.0,533.0,684.68,540.82
2017,2,4,12,30,556.0,201.0,2.1,15.0,541.0,715.42,563.81
2017,2,4,12,45,701.0,155.0,2.05,15.0,578.5,813.21,635.54
2017,2,4,13,0,846.0,109.0,2.0,15.0,616.0,899.21,694.66
2017,2,4,13,15,627.5,170.0,1.95,15.0,541.0,789.6,616.88
2017,2,4,13,30,409.0,231.0,1.9,15.0,466.0,645.04,509.52
2017,2,4,13,45,612.5,167.0,1.9,15.0,504.0,785.62,617.61
2017,2,4,14,0,816.0,103.0,1.9,15.0,542.0,894.68,693.94
2017,2,4,14,15,802.0,101.0,1.8,14.5,512.5,878.09,682.52
2017,2,4,14,30,788.0,99.0,1.7,14.0,483.0,858.16,670.21
2017,2,4,14,45,766.5,96.0,1.6,14.0,447.0,833.35,653.24
2017,2,4,15,0,745.0,93.0,1.5,14.0,411.0,800.13,630.28
2017,2,4,15,15,716.0,88.5,1.3,13.5,370.0,756.21,599.44
2017,2,4,15,30,687.0,84.0,1.1,13.0,329.0,710.61,566.87
2017,2,4,15,45,645.0,78.5,0.95,13.0,284.5,651.94,523.45
2017,2,4,16,0,603.0,73.0,0.8,13.0,240.0,593.11,478.82
2017,2,4,16,15,539.5,65.5,0.8,12.5,194.0,516.27,420.99
2017,2,4,16,30,476.0,58.0,0.8,12.0,148.0,441.72,361.35
2017,2,4,16,45,383.0,46.5,0.8,11.5,105.5,346.66,281.87
2017,2,4,17,0,290.0,35.0,0.8,11.0,63.0,258.54,200.44
2017,2,4,17,15,145.0,17.5,0.8,10.5,31.5,125.15,4.2
2017,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.05,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.05,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.0,1.15,8.0,7.0,6.37,0.0
2017,2,5,7,30,0.0,14.0,1.3,8.0,14.0,12.31,3.83
2017,2,5,7,45,0.0,27.0,1.45,8.0,27.0,23.8,15.45
2017,2,5,8,0,0.0,40.0,1.6,8.0,40.0,35.27,26.28
2017,2,5,8,15,0.0,54.0,1.7,8.5,54.0,47.25,35.59
2017,2,5,8,30,0.0,68.0,1.8,9.0,68.0,59.42,46.24
2017,2,5,8,45,0.0,81.5,1.95,9.5,81.5,71.33,56.48
2017,2,5,9,0,0.0,95.0,2.1,10.0,95.0,83.36,66.64
2017,2,5,9,15,32.5,134.5,2.25,10.0,148.5,128.43,103.99
2017,2,5,9,30,65.0,174.0,2.4,10.0,202.0,178.03,145.11
2017,2,5,9,45,162.5,190.0,2.55,10.5,266.5,241.18,196.39
2017,2,5,10,0,260.0,206.0,2.7,11.0,331.0,317.4,258.56
2017,2,5,10,15,131.0,187.0,2.8,11.5,250.0,245.01,200.04
2017,2,5,10,30,2.0,168.0,2.9,12.0,169.0,152.08,122.44
2017,2,5,10,45,11.0,191.5,3.05,12.5,197.5,180.05,145.41
2017,2,5,11,0,20.0,215.0,3.2,13.0,226.0,209.34,169.08
2017,2,5,11,15,26.5,229.5,3.3,13.0,244.5,229.42,185.38
2017,2,5,11,30,33.0,244.0,3.4,13.0,263.0,260.9,210.87
2017,2,5,11,45,36.5,251.0,3.55,13.5,273.0,273.94,220.97
2017,2,5,12,0,40.0,258.0,3.7,14.0,283.0,287.36,231.41
2017,2,5,12,15,75.5,274.0,3.8,14.0,321.0,337.66,272.63
2017,2,5,12,30,111.0,290.0,3.9,14.0,359.0,390.44,315.39
2017,2,5,12,45,245.0,272.0,4.0,14.0,421.0,523.15,422.87
2017,2,5,13,0,379.0,254.0,4.1,14.0,483.0,629.91,508.22
2017,2,5,13,15,374.5,248.5,4.1,13.5,470.0,627.97,507.68
2017,2,5,13,30,370.0,243.0,4.1,13.0,457.0,624.27,506.45
2017,2,5,13,45,358.0,237.5,4.2,13.0,438.5,612.03,497.98
2017,2,5,14,0,346.0,232.0,4.3,13.0,420.0,598.2,488.35
2017,2,5,14,15,567.5,164.5,4.3,12.5,453.0,739.24,604.16
2017,2,5,14,30,789.0,97.0,4.3,12.0,486.0,858.48,695.42
2017,2,5,14,45,522.5,139.0,4.3,12.0,389.0,661.25,546.08
2017,2,5,15,0,256.0,181.0,4.3,12.0,292.0,456.57,380.4
2017,2,5,15,15,340.5,151.0,4.15,11.5,283.5,488.48,410.7
2017,2,5,15,30,425.0,121.0,4.0,11.0,275.0,532.7,449.12
2017,2,5,15,45,388.0,111.5,3.85,11.0,238.0,481.23,406.99
2017,2,5,16,0,351.0,102.0,3.7,11.0,201.0,430.53,364.91
2017,2,5,16,15,314.5,86.5,3.7,10.5,163.0,373.62,317.45
2017,2,5,16,30,278.0,71.0,3.7,10.0,125.0,318.3,269.53
2017,2,5,16,45,227.5,53.5,3.7,10.0,89.5,252.94,210.85
2017,2,5,17,0,177.0,36.0,3.7,10.0,54.0,191.24,151.38
2017,2,5,17,15,88.5,18.0,3.9,10.0,27.0,94.55,18.54
2017,2,5,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,6,7,15,17.0,14.0,1.8,11.0,15.5,12.73,0.0
2017,2,6,7,30,34.0,28.0,2.1,11.0,31.0,23.34,12.59
2017,2,6,7,45,62.0,47.5,2.4,11.5,56.5,38.46,28.03
2017,2,6,8,0,90.0,67.0,2.7,12.0,82.0,53.22,41.76
2017,2,6,8,15,103.0,87.0,2.75,12.0,110.0,74.61,55.71
2017,2,6,8,30,116.0,107.0,2.8,12.0,138.0,101.42,76.49
2017,2,6,8,45,126.0,126.0,2.9,12.5,165.0,128.95,99.13
2017,2,6,9,0,136.0,145.0,3.0,13.0,192.0,157.98,123.59
2017,2,6,9,15,175.5,162.0,3.0,13.0,230.5,195.27,154.44
2017,2,6,9,30,215.0,179.0,3.0,13.0,269.0,237.29,189.53
2017,2,6,9,45,334.0,176.0,3.0,13.0,330.0,301.61,242.04
2017,2,6,10,0,453.0,173.0,3.0,13.0,391.0,380.58,306.74
2017,2,6,10,15,368.5,203.5,3.0,13.0,388.5,388.14,314.36
2017,2,6,10,30,284.0,234.0,3.0,13.0,386.0,392.53,318.31
2017,2,6,10,45,301.5,242.5,3.0,13.0,410.5,429.2,348.05
2017,2,6,11,0,319.0,251.0,3.0,13.0,435.0,466.82,378.03
2017,2,6,11,15,304.5,262.0,3.15,13.0,441.5,485.49,392.75
2017,2,6,11,30,290.0,273.0,3.3,13.0,448.0,502.31,405.92
2017,2,6,11,45,313.5,272.5,3.45,13.5,464.5,534.43,430.93
2017,2,6,12,0,337.0,272.0,3.6,14.0,481.0,566.94,455.99
2017,2,6,12,15,340.5,272.0,3.65,14.0,483.0,583.5,468.96
2017,2,6,12,30,344.0,272.0,3.7,14.0,485.0,598.92,481.14
2017,2,6,12,45,285.0,279.0,3.8,14.0,454.0,566.3,455.33
2017,2,6,13,0,226.0,286.0,3.9,14.0,423.0,514.45,414.88
2017,2,6,13,15,350.5,252.0,3.8,14.0,459.0,610.77,492.78
2017,2,6,13,30,475.0,218.0,3.7,14.0,495.0,708.64,569.46
2017,2,6,13,45,383.0,228.5,3.65,14.0,446.5,624.57,504.33
2017,2,6,14,0,291.0,239.0,3.6,14.0,398.0,556.54,450.94
2017,2,6,14,15,252.0,230.0,3.45,13.5,362.5,512.53,417.63
2017,2,6,14,30,213.0,221.0,3.3,13.0,327.0,450.45,369.77
2017,2,6,14,45,145.5,204.0,3.2,13.0,274.0,370.03,304.87
2017,2,6,15,0,78.0,187.0,3.1,13.0,221.0,274.43,226.36
2017,2,6,15,15,62.5,166.5,2.85,12.5,192.5,237.69,196.78
2017,2,6,15,30,47.0,146.0,2.6,12.0,164.0,201.22,166.78
2017,2,6,15,45,42.0,128.0,2.35,12.0,142.5,177.26,146.86
2017,2,6,16,0,37.0,110.0,2.1,12.0,121.0,153.4,126.68
2017,2,6,16,15,29.5,91.0,2.05,11.5,98.5,126.26,103.53
2017,2,6,16,30,22.0,72.0,2.0,11.0,76.0,99.25,80.0
2017,2,6,16,45,11.0,53.0,1.95,11.0,55.0,62.64,47.78
2017,2,6,17,0,0.0,34.0,1.9,11.0,34.0,34.64,22.69
2017,2,6,17,15,0.0,17.0,1.95,11.0,17.0,14.99,0.08
2017,2,6,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.5,4.1,13.0,2.5,2.27,0.0
2017,2,7,7,30,0.0,5.0,4.2,13.0,5.0,4.38,0.0
2017,2,7,7,45,0.0,10.0,4.3,13.5,10.0,8.77,2.0
2017,2,7,8,0,0.0,15.0,4.4,14.0,15.0,13.18,6.05
2017,2,7,8,15,0.0,19.5,4.5,14.0,19.5,17.14,9.06
2017,2,7,8,30,0.0,24.0,4.6,14.0,24.0,21.11,12.52
2017,2,7,8,45,0.0,29.0,4.7,14.5,29.0,25.53,16.29
2017,2,7,9,0,0.0,34.0,4.8,15.0,34.0,29.96,20.01
2017,2,7,9,15,0.0,21.5,4.8,15.0,21.5,18.93,10.54
2017,2,7,9,30,0.0,9.0,4.8,15.0,9.0,7.92,1.1
2017,2,7,9,45,3.5,88.0,4.85,15.0,89.5,79.32,61.53
2017,2,7,10,0,7.0,167.0,4.9,15.0,170.0,152.15,122.04
2017,2,7,10,15,3.5,142.5,4.8,15.0,144.0,128.92,102.51
2017,2,7,10,30,0.0,118.0,4.7,15.0,118.0,105.05,82.5
2017,2,7,10,45,0.0,136.5,4.6,15.5,136.5,122.08,96.29
2017,2,7,11,0,0.0,155.0,4.5,16.0,155.0,139.39,110.14
2017,2,7,11,15,51.5,219.5,4.35,16.0,251.0,245.42,197.29
2017,2,7,11,30,103.0,284.0,4.2,16.0,347.0,353.97,284.27
2017,2,7,11,45,245.0,273.5,4.05,16.0,425.0,482.8,387.63
2017,2,7,12,0,387.0,263.0,3.9,16.0,503.0,597.78,477.99
2017,2,7,12,15,218.5,267.0,3.8,16.0,402.5,462.47,370.7
2017,2,7,12,30,50.0,271.0,3.7,16.0,302.0,316.19,252.19
2017,2,7,12,45,157.0,277.0,3.6,16.0,373.0,436.04,349.79
2017,2,7,13,0,264.0,283.0,3.5,16.0,444.0,561.24,447.94
2017,2,7,13,15,179.5,277.0,3.4,16.0,385.5,468.28,374.62
2017,2,7,13,30,95.0,271.0,3.3,16.0,327.0,372.14,298.22
2017,2,7,13,45,55.0,235.5,3.2,16.0,267.5,296.35,237.99
2017,2,7,14,0,15.0,200.0,3.1,16.0,208.0,205.17,164.03
2017,2,7,14,15,7.5,143.5,2.95,16.0,147.5,139.77,110.98
2017,2,7,14,30,0.0,87.0,2.8,16.0,87.0,77.13,59.15
2017,2,7,14,45,4.0,121.5,2.7,16.0,123.5,115.61,91.53
2017,2,7,15,0,8.0,156.0,2.6,16.0,160.0,158.43,127.2
2017,2,7,15,15,4.0,85.5,2.25,15.5,87.5,80.19,62.42
2017,2,7,15,30,0.0,15.0,1.9,15.0,15.0,13.19,5.66
2017,2,7,15,45,0.0,13.0,1.6,15.0,13.0,11.43,4.18
2017,2,7,16,0,0.0,11.0,1.3,15.0,11.0,9.66,2.67
2017,2,7,16,15,0.0,9.0,1.15,14.5,9.0,7.9,1.15
2017,2,7,16,30,0.0,7.0,1.0,14.0,7.0,6.14,0.0
2017,2,7,16,45,0.0,5.0,0.85,14.0,5.0,4.38,0.0
2017,2,7,17,0,0.0,3.0,0.7,14.0,3.0,2.63,0.0
2017,2,7,17,15,0.0,1.5,0.7,13.5,1.5,1.31,0.0
2017,2,7,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,66.0,15.0,1.75,13.0,21.0,13.64,0.0
2017,2,8,7,30,132.0,30.0,1.8,13.0,42.0,23.35,13.21
2017,2,8,7,45,181.0,47.5,1.9,13.0,74.5,37.71,27.35
2017,2,8,8,0,230.0,65.0,2.0,13.0,107.0,50.78,39.53
2017,2,8,8,15,256.5,82.5,2.05,13.0,142.0,77.29,53.59
2017,2,8,8,30,283.0,100.0,2.1,13.0,177.0,113.75,79.36
2017,2,8,8,45,300.5,116.5,2.15,13.5,211.5,151.39,109.82
2017,2,8,9,0,318.0,133.0,2.2,14.0,246.0,191.24,143.75
2017,2,8,9,15,268.5,157.5,2.15,14.0,261.0,220.65,171.72
2017,2,8,9,30,219.0,182.0,2.1,14.0,276.0,241.59,191.66
2017,2,8,9,45,157.0,199.5,2.05,14.5,270.0,247.67,198.15
2017,2,8,10,0,95.0,217.0,2.0,15.0,264.0,242.28,194.22
2017,2,8,10,15,47.5,174.0,2.0,15.0,197.5,184.28,147.52
2017,2,8,10,30,0.0,131.0,2.0,15.0,131.0,116.85,91.95
2017,2,8,10,45,0.0,120.5,2.05,15.5,120.5,107.4,83.97
2017,2,8,11,0,0.0,110.0,2.1,16.0,110.0,97.9,75.89
2017,2,8,11,15,0.5,139.5,2.05,16.0,140.0,125.48,98.42
2017,2,8,11,30,1.0,169.0,2.0,16.0,170.0,153.76,121.25
2017,2,8,11,45,73.0,234.5,2.0,16.0,280.5,284.24,227.4
2017,2,8,12,0,145.0,300.0,2.0,16.0,391.0,429.78,341.0
2017,2,8,12,15,100.0,288.0,1.95,16.0,351.0,372.82,295.54
2017,2,8,12,30,55.0,276.0,1.9,16.0,311.0,325.76,258.11
2017,2,8,12,45,54.5,273.0,1.85,16.5,307.0,325.66,257.83
2017,2,8,13,0,54.0,270.0,1.8,17.0,303.0,325.41,257.26
2017,2,8,13,15,81.0,273.0,1.75,17.0,321.5,357.19,282.91
2017,2,8,13,30,108.0,276.0,1.7,17.0,340.0,389.77,308.86
2017,2,8,13,45,67.0,246.0,1.65,17.0,285.5,319.68,253.79
2017,2,8,14,0,26.0,216.0,1.6,17.0,231.0,232.55,184.67
2017,2,8,14,15,120.0,221.0,1.45,16.5,282.5,362.1,290.59
2017,2,8,14,30,214.0,226.0,1.3,16.0,334.0,457.57,366.49
2017,2,8,14,45,201.5,210.0,1.15,16.0,306.0,427.81,343.07
2017,2,8,15,0,189.0,194.0,1.0,16.0,278.0,397.51,320.01
2017,2,8,15,15,94.5,146.0,0.9,16.0,188.0,252.94,205.11
2017,2,8,15,30,0.0,98.0,0.8,16.0,98.0,90.77,70.72
2017,2,8,15,45,0.0,85.5,0.75,16.0,85.5,78.86,61.25
2017,2,8,16,0,0.0,73.0,0.7,16.0,73.0,66.93,51.29
2017,2,8,16,15,0.0,60.0,0.7,15.5,60.0,54.41,40.76
2017,2,8,16,30,0.0,47.0,0.7,15.0,47.0,41.82,29.97
2017,2,8,16,45,0.0,34.5,0.75,15.0,34.5,30.43,20.0
2017,2,8,17,0,0.0,22.0,0.8,15.0,22.0,19.37,10.2
2017,2,8,17,15,0.0,11.0,0.8,14.5,11.0,9.67,0.0
2017,2,8,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.5,15.0,2.25,12.0,15.5,13.18,0.0
2017,2,9,7,30,1.0,30.0,2.4,12.0,31.0,25.82,15.58
2017,2,9,7,45,17.0,49.5,2.55,12.5,53.0,41.07,30.4
2017,2,9,8,0,33.0,69.0,2.7,13.0,75.0,56.23,44.38
2017,2,9,8,15,42.0,88.5,2.8,13.0,99.0,74.67,57.19
2017,2,9,8,30,51.0,108.0,2.9,13.0,123.0,96.11,74.52
2017,2,9,8,45,56.5,127.0,3.0,13.5,146.0,118.03,92.62
2017,2,9,9,0,62.0,146.0,3.1,14.0,169.0,140.92,111.64
2017,2,9,9,15,234.0,151.5,3.15,14.0,250.5,205.53,160.8
2017,2,9,9,30,406.0,157.0,3.2,14.0,332.0,291.34,229.38
2017,2,9,9,45,425.0,168.5,3.25,14.0,366.0,337.03,268.68
2017,2,9,10,0,444.0,180.0,3.3,14.0,400.0,384.28,308.7
2017,2,9,10,15,468.0,187.5,3.35,14.0,432.0,431.72,348.19
2017,2,9,10,30,492.0,195.0,3.4,14.0,464.0,480.66,388.18
2017,2,9,10,45,470.0,211.0,3.5,14.0,477.5,510.73,412.49
2017,2,9,11,0,448.0,227.0,3.6,14.0,491.0,537.75,433.91
2017,2,9,11,15,356.5,256.0,3.6,14.0,469.5,516.58,416.54
2017,2,9,11,30,265.0,285.0,3.6,14.0,448.0,496.92,399.76
2017,2,9,11,45,265.5,288.5,3.6,14.5,454.0,514.92,413.17
2017,2,9,12,0,266.0,292.0,3.6,15.0,460.0,532.07,425.62
2017,2,9,12,15,194.5,297.0,3.7,15.0,420.0,475.58,381.01
2017,2,9,12,30,123.0,302.0,3.8,15.0,380.0,427.99,342.65
2017,2,9,12,45,124.0,298.0,3.9,15.0,375.5,430.67,345.34
2017,2,9,13,0,125.0,294.0,4.0,15.0,371.0,432.86,347.51
2017,2,9,13,15,62.5,192.5,4.0,15.0,231.0,248.63,200.95
2017,2,9,13,30,0.0,91.0,4.0,15.0,91.0,80.65,61.79
2017,2,9,13,45,3.0,137.0,4.0,15.0,138.5,127.66,101.06
2017,2,9,14,0,6.0,183.0,4.0,15.0,186.0,178.2,142.78
2017,2,9,14,15,3.0,163.0,3.9,15.0,164.5,155.62,124.3
2017,2,9,14,30,0.0,143.0,3.8,15.0,143.0,133.06,105.85
2017,2,9,14,45,1.5,147.0,3.7,15.0,148.0,140.0,111.93
2017,2,9,15,0,3.0,151.0,3.6,15.0,153.0,147.7,118.63
2017,2,9,15,15,1.5,122.5,3.35,14.5,123.5,116.84,93.33
2017,2,9,15,30,0.0,94.0,3.1,14.0,94.0,86.32,67.98
2017,2,9,15,45,0.0,82.0,2.9,14.0,82.0,74.9,58.46
2017,2,9,16,0,0.0,70.0,2.7,14.0,70.0,63.47,48.79
2017,2,9,16,15,0.0,57.5,2.55,13.5,57.5,51.48,38.59
2017,2,9,16,30,0.0,45.0,2.4,13.0,45.0,39.72,28.43
2017,2,9,16,45,0.0,33.0,2.3,13.0,33.0,29.09,19.05
2017,2,9,17,0,0.0,21.0,2.2,13.0,21.0,18.48,9.62
2017,2,9,17,15,0.0,12.0,2.2,13.0,12.0,10.55,0.84
2017,2,9,17,30,0.0,3.0,2.2,13.0,3.0,2.73,0.0
2017,2,9,17,45,0.0,1.5,2.2,13.0,1.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,2.5,1.65,12.0,2.5,2.19,0.0
2017,2,10,7,30,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2017,2,10,7,45,0.0,9.0,1.8,12.0,9.0,7.9,1.33
2017,2,10,8,0,0.0,13.0,1.9,12.0,13.0,11.41,4.61
2017,2,10,8,15,0.0,17.5,1.95,12.0,17.5,15.38,7.68
2017,2,10,8,30,0.0,22.0,2.0,12.0,22.0,19.35,11.16
2017,2,10,8,45,0.0,26.0,2.15,12.5,26.0,22.89,14.19
2017,2,10,9,0,0.0,30.0,2.3,13.0,30.0,26.42,17.17
2017,2,10,9,15,0.0,33.5,2.35,13.0,33.5,29.53,19.78
2017,2,10,9,30,0.0,37.0,2.4,13.0,37.0,32.63,22.38
2017,2,10,9,45,0.0,54.5,2.5,13.0,54.5,48.14,35.54
2017,2,10,10,0,0.0,72.0,2.6,13.0,72.0,63.69,48.61
2017,2,10,10,15,0.0,81.5,2.6,13.0,81.5,72.15,55.61
2017,2,10,10,30,0.0,91.0,2.6,13.0,91.0,80.64,62.61
2017,2,10,10,45,0.0,111.5,2.65,13.0,111.5,99.18,77.98
2017,2,10,11,0,0.0,132.0,2.7,13.0,132.0,118.0,93.48
2017,2,10,11,15,0.5,150.0,2.7,13.0,150.0,135.17,107.52
2017,2,10,11,30,1.0,168.0,2.7,13.0,168.0,152.68,121.8
2017,2,10,11,45,14.5,210.0,2.7,13.5,219.0,203.89,163.56
2017,2,10,12,0,28.0,252.0,2.7,14.0,270.0,257.55,206.55
2017,2,10,12,15,42.5,267.0,2.7,14.0,294.0,301.09,241.44
2017,2,10,12,30,57.0,282.0,2.7,14.0,318.0,333.57,267.4
2017,2,10,12,45,79.5,288.0,2.7,14.0,338.0,364.16,292.17
2017,2,10,13,0,102.0,294.0,2.7,14.0,358.0,395.8,317.68
2017,2,10,13,15,68.5,270.0,2.7,14.0,312.5,341.57,274.43
2017,2,10,13,30,35.0,246.0,2.7,14.0,267.0,286.08,229.88
2017,2,10,13,45,22.0,218.5,2.7,14.0,231.5,229.13,184.34
2017,2,10,14,0,9.0,191.0,2.7,14.0,196.0,189.26,151.94
2017,2,10,14,15,15.0,193.0,2.65,13.5,201.0,198.6,160.48
2017,2,10,14,30,21.0,195.0,2.6,13.0,206.0,208.4,169.34
2017,2,10,14,45,17.0,179.5,2.55,13.0,188.0,189.68,154.17
2017,2,10,15,0,13.0,164.0,2.5,13.0,170.0,171.01,139.01
2017,2,10,15,15,11.5,150.5,2.25,13.0,155.5,156.96,127.61
2017,2,10,15,30,10.0,137.0,2.0,13.0,141.0,143.04,116.22
2017,2,10,15,45,5.5,121.0,1.75,13.0,123.5,123.82,100.13
2017,2,10,16,0,1.0,105.0,1.5,13.0,106.0,104.87,84.09
2017,2,10,16,15,0.5,86.5,1.3,12.5,87.0,86.03,68.21
2017,2,10,16,30,0.0,68.0,1.1,12.0,68.0,66.98,51.85
2017,2,10,16,45,0.0,50.5,0.95,11.5,50.5,49.23,36.36
2017,2,10,17,0,0.0,33.0,0.8,11.0,33.0,30.79,20.07
2017,2,10,17,15,0.0,19.0,0.8,10.5,19.0,16.75,5.54
2017,2,10,17,30,0.0,5.0,0.8,10.0,5.0,4.55,0.0
2017,2,10,17,45,0.0,2.5,0.8,10.0,2.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,11,7,15,218.0,14.5,2.85,6.0,36.0,11.58,0.0
2017,2,11,7,30,436.0,29.0,2.9,6.0,72.0,23.61,14.62
2017,2,11,7,45,536.5,36.5,2.95,6.5,120.0,31.57,22.79
2017,2,11,8,0,637.0,44.0,3.0,7.0,168.0,37.32,28.41
2017,2,11,8,15,694.0,49.5,3.0,7.0,217.5,74.82,39.8
2017,2,11,8,30,751.0,55.0,3.0,7.0,267.0,132.3,76.39
2017,2,11,8,45,793.0,57.0,3.05,7.5,316.0,190.67,124.19
2017,2,11,9,0,835.0,59.0,3.1,8.0,365.0,253.48,180.47
2017,2,11,9,15,859.0,62.0,3.15,8.5,409.0,317.5,239.75
2017,2,11,9,30,883.0,65.0,3.2,9.0,453.0,381.12,298.16
2017,2,11,9,45,444.5,118.0,3.25,9.5,313.5,299.37,242.33
2017,2,11,10,0,6.0,171.0,3.3,10.0,174.0,155.09,126.1
2017,2,11,10,15,462.0,126.0,3.35,10.0,382.5,370.66,306.09
2017,2,11,10,30,918.0,81.0,3.4,10.0,591.0,614.21,502.18
2017,2,11,10,45,928.5,81.5,3.45,10.5,616.5,666.87,543.18
2017,2,11,11,0,939.0,82.0,3.5,11.0,642.0,717.87,582.88
2017,2,11,11,15,653.0,175.0,3.55,11.0,569.5,660.25,535.65
2017,2,11,11,30,367.0,268.0,3.6,11.0,497.0,555.63,451.05
2017,2,11,11,45,183.5,186.0,3.65,11.5,300.5,342.49,281.28
2017,2,11,12,0,0.0,104.0,3.7,12.0,104.0,92.53,72.13
2017,2,11,12,15,479.0,93.0,3.7,12.0,400.0,525.92,435.89
2017,2,11,12,30,958.0,82.0,3.7,12.0,696.0,933.12,740.36
2017,2,11,12,45,953.5,82.0,3.7,12.0,688.0,950.6,749.68
2017,2,11,13,0,949.0,82.0,3.7,12.0,680.0,964.14,759.57
2017,2,11,13,15,680.5,163.5,3.7,12.0,587.5,840.44,670.75
2017,2,11,13,30,412.0,245.0,3.7,12.0,495.0,668.31,539.46
2017,2,11,13,45,668.0,161.5,3.75,12.0,548.0,840.81,675.05
2017,2,11,14,0,924.0,78.0,3.8,12.0,601.0,967.4,766.94
2017,2,11,14,15,912.0,76.0,3.75,12.0,570.5,951.89,755.75
2017,2,11,14,30,900.0,74.0,3.7,12.0,540.0,932.73,743.24
2017,2,11,14,45,883.0,72.0,3.65,12.0,502.5,905.57,724.99
2017,2,11,15,0,866.0,70.0,3.6,12.0,465.0,875.33,704.48
2017,2,11,15,15,842.5,67.5,3.35,11.5,422.5,844.55,683.5
2017,2,11,15,30,819.0,65.0,3.1,11.0,380.0,802.5,653.77
2017,2,11,15,45,782.5,61.5,2.9,11.0,333.0,746.43,612.01
2017,2,11,16,0,746.0,58.0,2.7,11.0,286.0,689.48,568.61
2017,2,11,16,15,694.5,53.0,2.35,10.5,237.0,618.86,513.36
2017,2,11,16,30,643.0,48.0,2.0,10.0,188.0,549.35,456.82
2017,2,11,16,45,559.5,41.0,1.7,9.5,140.0,457.57,379.97
2017,2,11,17,0,476.0,34.0,1.4,9.0,92.0,379.06,308.07
2017,2,11,17,15,321.0,23.0,1.3,8.5,54.0,249.29,169.64
2017,2,11,17,30,166.0,12.0,1.2,8.0,16.0,99.95,0.0
2017,2,11,17,45,83.0,6.0,1.2,7.5,8.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
