Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,7,15,226.5,15.0,1.0,6.5,38.0,11.95,0.0
2017,2,12,7,30,453.0,30.0,1.0,7.0,76.0,26.68,17.42
2017,2,12,7,45,551.0,37.5,1.0,7.5,124.5,32.44,23.57
2017,2,12,8,0,649.0,45.0,1.0,8.0,173.0,38.16,29.13
2017,2,12,8,15,705.0,50.5,1.0,8.5,223.5,76.95,40.78
2017,2,12,8,30,761.0,56.0,1.0,9.0,274.0,135.14,77.51
2017,2,12,8,45,799.5,59.0,1.0,10.0,323.0,194.58,125.37
2017,2,12,9,0,838.0,62.0,1.0,11.0,372.0,258.06,180.67
2017,2,12,9,15,862.0,65.0,1.15,11.5,416.0,320.94,237.48
2017,2,12,9,30,886.0,68.0,1.3,12.0,460.0,386.36,295.7
2017,2,12,9,45,900.0,71.0,1.45,13.0,498.5,447.44,348.62
2017,2,12,10,0,914.0,74.0,1.6,14.0,537.0,508.34,399.52
2017,2,12,10,15,925.5,75.5,1.7,14.0,569.5,565.96,447.52
2017,2,12,10,30,937.0,77.0,1.8,14.0,602.0,622.53,493.35
2017,2,12,10,45,944.5,78.5,1.9,14.5,626.5,675.3,534.15
2017,2,12,11,0,952.0,80.0,2.0,15.0,651.0,726.12,572.4
2017,2,12,11,15,956.5,80.5,2.05,15.0,668.5,771.54,605.3
2017,2,12,11,30,961.0,81.0,2.1,15.0,686.0,814.27,635.14
2017,2,12,11,45,963.0,81.5,2.15,15.5,695.0,852.16,660.2
2017,2,12,12,0,965.0,82.0,2.2,16.0,704.0,886.81,682.88
2017,2,12,12,15,964.5,82.0,2.2,16.0,704.5,915.4,702.12
2017,2,12,12,30,964.0,82.0,2.2,16.0,705.0,940.32,718.93
2017,2,12,12,45,959.0,83.0,2.25,16.0,697.0,958.67,731.91
2017,2,12,13,0,954.0,84.0,2.3,16.0,689.0,973.06,742.41
2017,2,12,13,15,949.0,83.0,2.3,16.0,673.0,981.08,748.27
2017,2,12,13,30,944.0,82.0,2.3,16.0,657.0,985.08,751.65
2017,2,12,13,45,934.5,81.5,2.35,16.0,633.0,981.53,750.68
2017,2,12,14,0,925.0,81.0,2.4,16.0,609.0,974.06,747.27
2017,2,12,14,15,913.0,79.0,2.35,16.0,578.0,958.56,737.51
2017,2,12,14,30,901.0,77.0,2.3,16.0,547.0,939.4,725.41
2017,2,12,14,45,802.0,87.0,2.25,16.0,484.0,862.04,672.69
2017,2,12,15,0,703.0,97.0,2.2,16.0,421.0,779.9,615.98
2017,2,12,15,15,659.0,96.5,1.95,15.5,378.5,728.19,579.85
2017,2,12,15,30,615.0,96.0,1.7,15.0,336.0,675.45,542.0
2017,2,12,15,45,685.5,78.0,1.5,14.5,314.5,694.71,557.25
2017,2,12,16,0,756.0,60.0,1.3,14.0,293.0,701.34,561.71
2017,2,12,16,15,705.5,55.0,1.2,13.0,243.5,630.92,510.2
2017,2,12,16,30,655.0,50.0,1.1,12.0,194.0,561.45,457.56
2017,2,12,16,45,572.5,42.5,1.05,11.5,145.5,469.0,383.45
2017,2,12,17,0,490.0,35.0,1.0,11.0,97.0,389.81,313.66
2017,2,12,17,15,336.5,24.0,1.0,10.5,57.5,261.66,183.4
2017,2,12,17,30,183.0,13.0,1.0,10.0,18.0,110.23,0.0
2017,2,12,17,45,91.5,6.5,1.0,10.0,9.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,7,15,33.0,18.5,0.55,8.5,22.0,15.79,0.89
2017,2,13,7,30,66.0,37.0,0.6,9.0,44.0,30.48,20.72
2017,2,13,7,45,85.5,57.5,0.65,9.5,71.5,46.15,35.63
2017,2,13,8,0,105.0,78.0,0.7,10.0,99.0,61.39,49.75
2017,2,13,8,15,116.5,98.5,0.9,10.5,128.0,84.84,64.23
2017,2,13,8,30,128.0,119.0,1.1,11.0,157.0,112.96,85.89
2017,2,13,8,45,135.0,138.5,1.3,11.5,184.0,141.34,109.28
2017,2,13,9,0,142.0,158.0,1.5,12.0,211.0,170.85,134.15
2017,2,13,9,15,387.0,135.0,1.55,12.5,302.5,239.8,184.96
2017,2,13,9,30,632.0,112.0,1.6,13.0,394.0,336.2,260.75
2017,2,13,9,45,748.5,99.0,1.65,13.5,461.0,411.91,322.94
2017,2,13,10,0,865.0,86.0,1.7,14.0,528.0,499.24,393.42
2017,2,13,10,15,878.0,88.0,1.75,14.0,560.5,556.56,440.61
2017,2,13,10,30,891.0,90.0,1.8,14.0,593.0,613.13,486.03
2017,2,13,10,45,780.5,125.0,1.85,14.0,579.0,626.57,497.07
2017,2,13,11,0,670.0,160.0,1.9,14.0,565.0,627.24,497.8
2017,2,13,11,15,797.0,127.0,1.85,14.0,622.0,713.5,563.7
2017,2,13,11,30,924.0,94.0,1.8,14.0,679.0,802.52,626.89
2017,2,13,11,45,928.0,93.5,1.75,14.0,688.5,839.81,651.25
2017,2,13,12,0,932.0,93.0,1.7,14.0,698.0,874.09,673.82
2017,2,13,12,15,932.0,93.5,1.65,14.0,699.0,902.92,692.52
2017,2,13,12,30,932.0,94.0,1.6,14.0,700.0,928.24,708.81
2017,2,13,12,45,906.5,103.5,1.6,14.0,687.5,937.48,714.96
2017,2,13,13,0,881.0,113.0,1.6,14.0,675.0,951.41,724.63
2017,2,13,13,15,875.5,112.0,1.65,14.0,659.5,958.76,730.66
2017,2,13,13,30,870.0,111.0,1.7,14.0,644.0,962.26,734.36
2017,2,13,13,45,728.0,142.5,1.75,14.0,578.0,878.32,678.44
2017,2,13,14,0,586.0,174.0,1.8,14.0,512.0,776.14,608.97
2017,2,13,14,15,528.0,181.5,1.7,14.0,474.0,731.31,577.2
2017,2,13,14,30,470.0,189.0,1.6,14.0,436.0,684.72,542.81
2017,2,13,14,45,429.5,182.5,1.55,14.0,396.5,636.68,508.12
2017,2,13,15,0,389.0,176.0,1.5,14.0,357.0,570.15,459.49
2017,2,13,15,15,476.5,142.5,1.3,13.5,344.0,618.27,498.69
2017,2,13,15,30,564.0,109.0,1.1,13.0,331.0,648.45,521.8
2017,2,13,15,45,517.5,105.5,0.9,13.0,290.0,584.62,472.97
2017,2,13,16,0,471.0,102.0,0.7,13.0,249.0,529.22,430.02
2017,2,13,16,15,430.5,89.5,0.7,12.5,206.5,468.03,383.63
2017,2,13,16,30,390.0,77.0,0.7,12.0,164.0,408.43,336.34
2017,2,13,16,45,329.5,61.5,0.75,11.5,122.5,333.25,274.33
2017,2,13,17,0,269.0,46.0,0.8,11.0,81.0,262.57,212.88
2017,2,13,17,15,134.5,31.0,0.8,10.5,48.5,153.48,109.56
2017,2,13,17,30,0.0,16.0,0.8,10.0,16.0,14.55,0.0
2017,2,13,17,45,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2017,2,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,14,7,15,216.0,16.0,0.6,7.5,40.0,12.67,1.01
2017,2,14,7,30,432.0,32.0,0.6,8.0,80.0,25.93,17.01
2017,2,14,7,45,527.5,40.0,0.65,9.0,128.0,31.57,22.76
2017,2,14,8,0,623.0,48.0,0.7,10.0,176.0,40.56,31.12
2017,2,14,8,15,678.5,53.5,0.75,10.5,225.5,79.8,43.02
2017,2,14,8,30,734.0,59.0,0.8,11.0,275.0,136.54,79.06
2017,2,14,8,45,772.0,62.5,0.85,12.0,323.5,194.92,125.89
2017,2,14,9,0,810.0,66.0,0.9,13.0,372.0,257.34,179.83
2017,2,14,9,15,835.0,69.0,1.0,13.5,416.0,319.1,234.91
2017,2,14,9,30,860.0,72.0,1.1,14.0,460.0,382.65,290.73
2017,2,14,9,45,880.0,73.0,1.2,14.5,499.5,443.92,343.44
2017,2,14,10,0,900.0,74.0,1.3,15.0,539.0,504.76,394.16
2017,2,14,10,15,912.5,76.0,1.35,15.5,571.5,562.81,440.84
2017,2,14,10,30,925.0,78.0,1.4,16.0,604.0,619.97,485.22
2017,2,14,10,45,934.0,79.0,1.45,16.5,629.5,672.72,524.97
2017,2,14,11,0,943.0,80.0,1.5,17.0,655.0,723.67,562.25
2017,2,14,11,15,948.5,81.0,1.5,17.0,672.5,770.07,594.54
2017,2,14,11,30,954.0,82.0,1.5,17.0,690.0,813.89,623.99
2017,2,14,11,45,956.5,82.5,1.5,17.5,699.5,852.02,648.07
2017,2,14,12,0,959.0,83.0,1.5,18.0,709.0,886.96,669.8
2017,2,14,12,15,959.5,83.0,1.45,18.0,710.0,916.3,688.24
2017,2,14,12,30,960.0,83.0,1.4,18.0,711.0,942.03,704.27
2017,2,14,12,45,957.0,82.5,1.4,18.5,703.5,960.34,714.87
2017,2,14,13,0,954.0,82.0,1.4,19.0,696.0,974.73,723.06
2017,2,14,13,15,949.5,81.5,1.3,19.0,680.5,983.77,727.67
2017,2,14,13,30,945.0,81.0,1.2,19.0,665.0,988.81,729.81
2017,2,14,13,45,936.0,80.5,1.2,19.0,641.0,985.65,728.61
2017,2,14,14,0,927.0,80.0,1.2,19.0,617.0,978.57,725.15
2017,2,14,14,15,916.0,78.0,1.15,18.5,586.5,963.89,717.42
2017,2,14,14,30,905.0,76.0,1.1,18.0,556.0,945.51,707.44
2017,2,14,14,45,888.0,74.5,1.05,18.0,518.5,918.78,690.69
2017,2,14,15,0,871.0,73.0,1.0,18.0,481.0,897.95,677.96
2017,2,14,15,15,849.0,70.0,0.9,17.5,438.5,858.57,652.98
2017,2,14,15,30,827.0,67.0,0.8,17.0,396.0,816.73,626.13
2017,2,14,15,45,795.0,63.5,0.75,17.0,348.5,763.81,590.66
2017,2,14,16,0,763.0,60.0,0.7,17.0,301.0,709.7,553.43
2017,2,14,16,15,714.5,55.0,0.7,16.5,251.5,640.33,505.33
2017,2,14,16,30,666.0,50.0,0.7,16.0,202.0,571.81,455.35
2017,2,14,16,45,586.5,43.0,0.75,15.5,153.0,481.22,385.91
2017,2,14,17,0,507.0,36.0,0.8,15.0,104.0,403.14,319.94
2017,2,14,17,15,360.0,25.5,0.8,14.5,63.0,281.19,204.27
2017,2,14,17,30,213.0,15.0,0.8,14.0,22.0,128.75,0.0
2017,2,14,17,45,106.5,7.5,0.8,14.0,11.0,0.0,0.0
2017,2,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.0,1.15,10.5,12.0,10.55,0.7
2017,2,15,7,30,0.0,24.0,1.3,11.0,24.0,21.14,12.7
2017,2,15,7,45,0.0,38.0,1.45,12.0,38.0,33.51,24.17
2017,2,15,8,0,0.0,52.0,1.6,13.0,52.0,45.42,35.04
2017,2,15,8,15,0.0,66.5,1.6,13.5,66.5,57.86,44.07
2017,2,15,8,30,0.0,81.0,1.6,14.0,81.0,70.51,54.79
2017,2,15,8,45,0.0,95.0,1.6,14.5,95.0,82.89,65.08
2017,2,15,9,0,0.0,109.0,1.6,15.0,109.0,95.4,75.28
2017,2,15,9,15,15.5,144.5,1.7,15.5,152.0,131.14,104.2
2017,2,15,9,30,31.0,180.0,1.8,16.0,195.0,170.96,136.17
2017,2,15,9,45,134.5,205.5,1.95,17.0,275.0,244.23,193.68
2017,2,15,10,0,238.0,231.0,2.1,18.0,355.0,327.19,258.51
2017,2,15,10,15,564.0,156.5,2.15,18.0,473.5,456.74,360.7
2017,2,15,10,30,890.0,82.0,2.2,18.0,592.0,605.51,476.21
2017,2,15,10,45,580.0,182.0,2.3,18.5,520.0,555.55,436.34
2017,2,15,11,0,270.0,282.0,2.4,19.0,448.0,467.57,366.36
2017,2,15,11,15,138.0,239.0,2.4,19.0,324.0,335.64,264.84
2017,2,15,11,30,6.0,196.0,2.4,19.0,200.0,182.6,142.32
2017,2,15,11,45,9.5,211.0,2.45,19.5,217.5,200.44,156.56
2017,2,15,12,0,13.0,226.0,2.5,20.0,235.0,218.84,170.75
2017,2,15,12,15,72.0,272.0,2.45,20.0,319.5,330.29,259.08
2017,2,15,12,30,131.0,318.0,2.4,20.0,404.0,451.71,352.01
2017,2,15,12,45,115.5,312.0,2.4,20.0,387.5,422.15,329.13
2017,2,15,13,0,100.0,306.0,2.4,20.0,371.0,406.32,317.15
2017,2,15,13,15,183.0,297.0,2.35,19.5,412.0,494.26,386.69
2017,2,15,13,30,266.0,288.0,2.3,19.0,453.0,584.32,456.02
2017,2,15,13,45,266.5,276.0,2.25,19.0,437.0,575.98,449.92
2017,2,15,14,0,267.0,264.0,2.2,19.0,421.0,566.23,443.52
2017,2,15,14,15,270.5,249.5,2.1,18.5,401.0,554.86,436.74
2017,2,15,14,30,274.0,235.0,2.0,18.0,381.0,542.03,428.88
2017,2,15,14,45,272.5,218.5,1.9,18.0,355.5,520.65,413.73
2017,2,15,15,0,271.0,202.0,1.8,18.0,330.0,497.94,397.55
2017,2,15,15,15,530.5,135.0,1.6,17.5,357.5,657.99,523.92
2017,2,15,15,30,790.0,68.0,1.4,17.0,385.0,787.87,616.63
2017,2,15,15,45,759.5,64.0,1.25,16.5,339.5,736.47,579.33
2017,2,15,16,0,729.0,60.0,1.1,16.0,294.0,683.93,542.28
2017,2,15,16,15,681.0,55.0,1.05,15.5,245.5,616.02,493.5
2017,2,15,16,30,633.0,50.0,1.0,15.0,197.0,549.07,443.22
2017,2,15,16,45,558.5,43.0,0.95,14.5,149.5,469.27,380.02
2017,2,15,17,0,484.0,36.0,0.9,14.0,102.0,389.05,311.58
2017,2,15,17,15,242.0,29.5,0.9,13.5,62.5,216.04,160.42
2017,2,15,17,30,0.0,23.0,0.9,13.0,23.0,20.92,0.0
2017,2,15,17,45,0.0,11.5,0.95,13.0,11.5,10.46,0.0
2017,2,15,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.5,2.3,10.5,0.5,0.0,0.0
2017,2,16,7,0,0.0,1.0,2.2,11.0,1.0,0.91,0.0
2017,2,16,7,15,0.0,5.5,2.3,11.0,5.5,4.82,0.0
2017,2,16,7,30,0.0,10.0,2.4,11.0,10.0,8.78,1.99
2017,2,16,7,45,0.0,15.5,2.55,11.5,15.5,13.62,6.52
2017,2,16,8,0,0.0,21.0,2.7,12.0,21.0,18.46,11.0
2017,2,16,8,15,0.0,27.0,2.7,12.0,27.0,23.76,14.96
2017,2,16,8,30,0.0,33.0,2.7,12.0,33.0,29.07,19.57
2017,2,16,8,45,0.0,39.0,2.7,12.5,39.0,34.38,24.08
2017,2,16,9,0,0.0,45.0,2.7,13.0,45.0,39.7,28.53
2017,2,16,9,15,228.5,102.5,2.55,13.0,208.0,162.48,126.1
2017,2,16,9,30,457.0,160.0,2.4,13.0,371.0,315.78,248.81
2017,2,16,9,45,228.5,86.0,2.3,13.5,191.5,181.2,144.41
2017,2,16,10,0,0.0,12.0,2.2,14.0,12.0,10.58,3.33
2017,2,16,10,15,0.0,13.0,2.15,14.0,13.0,11.46,4.1
2017,2,16,10,30,0.0,14.0,2.1,14.0,14.0,12.35,4.83
2017,2,16,10,45,0.0,36.0,2.1,14.5,36.0,31.81,21.21
2017,2,16,11,0,0.0,58.0,2.1,15.0,58.0,51.32,37.45
2017,2,16,11,15,33.5,176.0,2.0,15.0,197.5,188.95,151.13
2017,2,16,11,30,67.0,294.0,1.9,15.0,337.0,335.69,267.2
2017,2,16,11,45,68.0,297.5,1.8,15.5,342.0,345.02,273.02
2017,2,16,12,0,69.0,301.0,1.7,16.0,347.0,354.3,279.44
2017,2,16,12,15,39.0,257.5,1.7,16.0,283.5,286.47,226.26
2017,2,16,12,30,9.0,214.0,1.7,16.0,220.0,205.49,161.91
2017,2,16,12,45,48.5,259.5,1.75,16.0,291.5,303.05,240.45
2017,2,16,13,0,88.0,305.0,1.8,16.0,363.0,393.85,311.34
2017,2,16,13,15,44.0,223.0,1.9,16.0,252.0,264.17,209.82
2017,2,16,13,30,0.0,141.0,2.0,16.0,141.0,127.98,99.91
2017,2,16,13,45,106.5,208.0,2.1,16.0,270.5,327.28,263.8
2017,2,16,14,0,213.0,275.0,2.2,16.0,400.0,510.8,407.1
2017,2,16,14,15,178.0,261.5,2.2,16.0,362.5,464.83,370.89
2017,2,16,14,30,143.0,248.0,2.2,16.0,325.0,418.44,335.33
2017,2,16,14,45,137.0,230.5,2.2,16.0,300.5,393.64,317.09
2017,2,16,15,0,131.0,213.0,2.2,16.0,276.0,368.33,298.14
2017,2,16,15,15,463.5,144.0,2.0,15.5,336.5,610.86,495.02
2017,2,16,15,30,796.0,75.0,1.8,15.0,397.0,803.45,636.79
2017,2,16,15,45,762.0,71.0,1.65,14.5,350.0,748.78,596.38
2017,2,16,16,0,728.0,67.0,1.5,14.0,303.0,693.06,556.76
2017,2,16,16,15,677.5,61.5,1.35,13.5,253.5,628.18,508.84
2017,2,16,16,30,627.0,56.0,1.2,13.0,204.0,559.29,455.87
2017,2,16,16,45,545.0,48.5,1.05,12.5,155.5,468.14,382.56
2017,2,16,17,0,463.0,41.0,0.9,12.0,107.0,382.34,309.07
2017,2,16,17,15,231.5,33.0,0.85,11.5,66.0,213.77,162.13
2017,2,16,17,30,0.0,25.0,0.8,11.0,25.0,31.99,0.0
2017,2,16,17,45,0.0,12.5,0.8,10.5,12.5,11.37,0.0
2017,2,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,2.0,7.4,10.5,2.0,0.0,0.0
2017,2,17,7,0,0.0,4.0,7.8,11.0,4.0,3.64,0.0
2017,2,17,7,15,0.0,15.5,8.2,11.0,15.5,13.64,4.04
2017,2,17,7,30,0.0,27.0,8.6,11.0,27.0,23.8,15.09
2017,2,17,7,45,0.0,42.0,9.05,11.0,42.0,36.83,27.23
2017,2,17,8,0,0.0,57.0,9.5,11.0,57.0,49.48,38.96
2017,2,17,8,15,0.0,72.5,9.6,11.0,72.5,62.78,48.74
2017,2,17,8,30,0.0,88.0,9.7,11.0,88.0,76.32,60.46
2017,2,17,8,45,0.0,103.5,9.8,11.0,103.5,90.02,72.17
2017,2,17,9,0,0.0,119.0,9.9,11.0,119.0,103.88,83.88
2017,2,17,9,15,0.0,73.5,9.8,11.0,73.5,65.0,50.37
2017,2,17,9,30,0.0,28.0,9.7,11.0,28.0,24.68,15.62
2017,2,17,9,45,0.0,21.0,9.65,11.0,21.0,18.51,10.27
2017,2,17,10,0,0.0,14.0,9.6,11.0,14.0,12.34,4.93
2017,2,17,10,15,0.0,62.5,9.45,11.0,62.5,55.28,41.59
2017,2,17,10,30,0.0,111.0,9.3,11.0,111.0,98.6,78.2
2017,2,17,10,45,0.0,121.0,9.2,11.0,121.0,107.72,85.74
2017,2,17,11,0,0.0,131.0,9.1,11.0,131.0,116.93,93.35
2017,2,17,11,15,0.0,105.0,8.7,11.0,105.0,93.33,73.4
2017,2,17,11,30,0.0,79.0,8.3,11.0,79.0,70.01,53.7
2017,2,17,11,45,0.0,50.5,7.95,11.5,50.5,44.7,32.21
2017,2,17,12,0,0.0,22.0,7.6,12.0,22.0,19.44,10.81
2017,2,17,12,15,0.0,59.0,7.15,12.0,59.0,52.25,38.5
2017,2,17,12,30,0.0,96.0,6.7,12.0,96.0,85.22,66.17
2017,2,17,12,45,0.0,90.5,6.3,12.5,90.5,80.27,61.91
2017,2,17,13,0,0.0,85.0,5.9,13.0,85.0,75.36,57.72
2017,2,17,13,15,0.0,93.5,5.45,12.5,93.5,82.92,64.21
2017,2,17,13,30,0.0,102.0,5.0,12.0,102.0,90.83,71.02
2017,2,17,13,45,0.0,79.5,4.6,12.0,79.5,70.43,53.98
2017,2,17,14,0,0.0,57.0,4.2,12.0,57.0,50.42,37.19
2017,2,17,14,15,0.0,51.5,4.0,12.0,51.5,45.53,33.13
2017,2,17,14,30,0.0,46.0,3.8,12.0,46.0,40.64,29.06
2017,2,17,14,45,0.0,67.5,3.65,12.0,67.5,59.7,45.35
2017,2,17,15,0,0.0,89.0,3.5,12.0,89.0,79.2,62.03
2017,2,17,15,15,0.0,89.5,3.35,11.5,89.5,80.07,63.04
2017,2,17,15,30,0.0,90.0,3.2,11.0,90.0,81.22,64.32
2017,2,17,15,45,0.0,79.5,3.05,11.0,79.5,71.34,56.01
2017,2,17,16,0,0.0,69.0,2.9,11.0,69.0,61.46,47.63
2017,2,17,16,15,0.0,57.5,2.65,10.5,57.5,50.79,38.53
2017,2,17,16,30,0.0,46.0,2.4,10.0,46.0,40.59,29.69
2017,2,17,16,45,0.0,35.0,2.2,10.0,35.0,30.85,21.05
2017,2,17,17,0,0.0,24.0,2.0,10.0,24.0,21.13,12.37
2017,2,17,17,15,0.0,14.5,2.0,9.5,14.5,12.75,4.65
2017,2,17,17,30,0.0,5.0,2.0,9.0,5.0,4.38,0.0
2017,2,17,17,45,0.0,2.5,2.0,9.0,2.5,2.27,0.0
2017,2,17,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,3.0,1.2,7.5,3.0,0.0,0.0
2017,2,18,7,0,0.0,6.0,1.4,8.0,6.0,5.46,0.0
2017,2,18,7,15,0.0,22.0,1.65,8.0,22.0,19.31,9.01
2017,2,18,7,30,0.0,38.0,1.9,8.0,38.0,32.79,23.39
2017,2,18,7,45,2.0,58.0,2.15,8.5,58.5,49.13,38.69
2017,2,18,8,0,4.0,78.0,2.4,9.0,79.0,65.25,53.59
2017,2,18,8,15,11.0,97.5,2.6,9.0,101.0,82.69,66.0
2017,2,18,8,30,18.0,117.0,2.8,9.0,123.0,101.56,81.81
2017,2,18,8,45,23.0,135.0,3.0,9.5,143.5,119.98,97.08
2017,2,18,9,0,28.0,153.0,3.2,10.0,164.0,139.03,112.82
2017,2,18,9,15,16.5,156.0,3.3,10.0,162.5,141.32,115.01
2017,2,18,9,30,5.0,159.0,3.4,10.0,161.0,141.71,115.38
2017,2,18,9,45,5.5,167.5,3.5,10.5,170.0,150.48,122.26
2017,2,18,10,0,6.0,176.0,3.6,11.0,179.0,159.28,129.11
2017,2,18,10,15,31.0,216.0,3.7,11.0,234.0,214.2,174.46
2017,2,18,10,30,56.0,256.0,3.8,11.0,289.0,270.11,220.15
2017,2,18,10,45,98.0,278.5,3.9,11.0,339.0,323.52,263.8
2017,2,18,11,0,140.0,301.0,4.0,11.0,389.0,389.95,317.49
2017,2,18,11,15,126.0,307.5,4.1,11.0,388.5,396.24,322.1
2017,2,18,11,30,112.0,314.0,4.2,11.0,388.0,390.21,317.17
2017,2,18,11,45,67.0,285.0,4.3,11.5,329.5,330.7,268.3
2017,2,18,12,0,22.0,256.0,4.4,12.0,271.0,255.39,206.18
2017,2,18,12,15,190.5,277.5,4.45,12.0,406.0,451.28,368.05
2017,2,18,12,30,359.0,299.0,4.5,12.0,541.0,646.7,522.66
2017,2,18,12,45,181.0,237.0,4.55,12.0,359.0,413.02,337.53
2017,2,18,13,0,3.0,175.0,4.6,12.0,177.0,162.94,130.36
2017,2,18,13,15,1.5,154.0,4.6,11.5,155.0,141.54,113.28
2017,2,18,13,30,0.0,133.0,4.6,11.0,133.0,120.17,95.77
2017,2,18,13,45,4.5,165.5,4.65,11.0,168.0,156.63,126.5
2017,2,18,14,0,9.0,198.0,4.7,11.0,203.0,195.02,158.66
2017,2,18,14,15,23.5,211.0,4.7,11.0,224.5,224.1,183.53
2017,2,18,14,30,38.0,224.0,4.7,11.0,246.0,272.0,223.8
2017,2,18,14,45,132.0,219.0,4.75,11.0,285.0,373.7,310.86
2017,2,18,15,0,226.0,214.0,4.8,11.0,324.0,455.11,380.25
2017,2,18,15,15,143.0,193.0,4.65,10.5,260.5,354.43,297.08
2017,2,18,15,30,60.0,172.0,4.5,10.0,197.0,240.75,201.49
2017,2,18,15,45,340.5,131.5,4.4,9.5,247.0,456.03,389.56
2017,2,18,16,0,621.0,91.0,4.3,9.0,297.0,645.06,545.87
2017,2,18,16,15,565.5,83.5,4.0,8.5,248.5,571.29,485.63
2017,2,18,16,30,510.0,76.0,3.7,8.0,200.0,499.06,425.94
2017,2,18,16,45,432.5,64.5,3.45,8.0,153.0,409.86,348.68
2017,2,18,17,0,355.0,53.0,3.2,8.0,106.0,327.6,274.7
2017,2,18,17,15,177.5,40.0,3.05,8.0,66.5,192.17,151.9
2017,2,18,17,30,0.0,27.0,2.9,8.0,27.0,34.33,0.0
2017,2,18,17,45,0.0,13.5,2.8,8.0,13.5,12.28,0.0
2017,2,18,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,19,6,45,93.0,6.5,0.8,5.5,9.5,0.0,0.0
2017,2,19,7,0,186.0,13.0,0.9,6.0,19.0,11.82,0.0
2017,2,19,7,15,335.5,23.5,1.15,6.5,58.5,19.01,9.43
2017,2,19,7,30,485.0,34.0,1.4,7.0,98.0,27.13,18.57
2017,2,19,7,45,564.0,41.0,1.7,7.5,146.0,34.78,25.96
2017,2,19,8,0,643.0,48.0,2.0,8.0,194.0,39.9,30.84
2017,2,19,8,15,692.0,53.0,2.15,8.0,243.0,84.49,45.3
2017,2,19,8,30,741.0,58.0,2.3,8.0,292.0,141.51,83.72
2017,2,19,8,45,505.0,110.0,2.45,8.5,281.0,187.85,134.1
2017,2,19,9,0,269.0,162.0,2.6,9.0,270.0,207.38,162.03
2017,2,19,9,15,559.5,115.5,2.7,9.0,371.5,281.46,218.29
2017,2,19,9,30,850.0,69.0,2.8,9.0,473.0,384.28,301.97
2017,2,19,9,45,636.5,138.0,2.95,9.5,454.0,408.08,328.16
2017,2,19,10,0,423.0,207.0,3.1,10.0,435.0,404.71,328.77
2017,2,19,10,15,276.5,242.5,3.25,10.0,395.0,381.17,311.26
2017,2,19,10,30,130.0,278.0,3.4,10.0,355.0,340.78,278.18
2017,2,19,10,45,65.0,215.0,3.55,10.0,253.5,241.11,197.1
2017,2,19,11,0,0.0,152.0,3.7,10.0,152.0,136.11,109.24
2017,2,19,11,15,7.0,191.0,3.8,10.0,196.0,177.65,143.91
2017,2,19,11,30,14.0,230.0,3.9,10.0,240.0,220.76,179.35
2017,2,19,11,45,10.0,214.5,4.0,10.0,222.0,203.84,165.25
2017,2,19,12,0,6.0,199.0,4.1,10.0,204.0,186.5,150.88
2017,2,19,12,15,9.5,214.5,4.0,10.0,221.5,205.21,166.37
2017,2,19,12,30,13.0,230.0,3.9,10.0,239.0,224.49,182.21
2017,2,19,12,45,11.5,223.5,3.85,10.0,231.5,217.74,176.67
2017,2,19,13,0,10.0,217.0,3.8,10.0,224.0,210.88,171.1
2017,2,19,13,15,5.0,175.0,3.75,10.0,178.5,165.25,133.51
2017,2,19,13,30,0.0,133.0,3.7,10.0,133.0,120.13,95.97
2017,2,19,13,45,0.0,143.5,3.65,10.0,143.5,130.57,104.87
2017,2,19,14,0,0.0,154.0,3.6,10.0,154.0,141.4,114.06
2017,2,19,14,15,0.0,146.5,3.6,9.5,146.5,134.52,108.71
2017,2,19,14,30,0.0,139.0,3.6,9.0,139.0,127.66,103.37
2017,2,19,14,45,0.0,79.5,3.65,9.0,79.5,70.37,54.95
2017,2,19,15,0,0.0,20.0,3.7,9.0,20.0,17.63,9.65
2017,2,19,15,15,0.0,16.0,3.6,9.0,16.0,14.09,6.62
2017,2,19,15,30,0.0,12.0,3.5,9.0,12.0,10.56,3.57
2017,2,19,15,45,0.0,10.5,3.45,9.0,10.5,9.23,2.43
2017,2,19,16,0,0.0,9.0,3.4,9.0,9.0,7.91,1.28
2017,2,19,16,15,0.0,7.5,3.5,8.5,7.5,6.59,0.14
2017,2,19,16,30,0.0,6.0,3.6,8.0,6.0,5.27,0.0
2017,2,19,16,45,0.0,4.5,3.75,8.0,4.5,3.95,0.0
2017,2,19,17,0,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2017,2,19,17,15,0.0,1.5,3.9,8.0,1.5,1.31,0.0
2017,2,19,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,19,17,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,2,19,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,2.0,3.55,12.0,2.0,0.0,0.0
2017,2,20,7,0,0.0,4.0,3.6,12.0,4.0,3.64,0.0
2017,2,20,7,15,0.0,12.5,3.55,12.0,12.5,10.98,3.11
2017,2,20,7,30,0.0,21.0,3.5,12.0,21.0,18.48,10.58
2017,2,20,7,45,0.0,31.5,3.5,12.5,31.5,27.75,19.14
2017,2,20,8,0,0.0,42.0,3.5,13.0,42.0,37.04,27.64
2017,2,20,8,15,0.0,52.5,3.7,13.0,52.5,46.35,34.32
2017,2,20,8,30,0.0,63.0,3.9,13.0,63.0,55.67,42.31
2017,2,20,8,45,0.0,73.5,4.1,13.5,73.5,64.9,50.02
2017,2,20,9,0,0.0,84.0,4.3,14.0,84.0,74.12,57.61
2017,2,20,9,15,0.0,86.0,4.45,14.0,86.0,76.02,59.04
2017,2,20,9,30,0.0,88.0,4.6,14.0,88.0,77.87,60.43
2017,2,20,9,45,0.0,51.5,4.85,14.0,51.5,45.5,32.98
2017,2,20,10,0,0.0,15.0,5.1,14.0,15.0,13.23,5.58
2017,2,20,10,15,0.0,62.5,5.1,14.0,62.5,55.29,41.07
2017,2,20,10,30,0.0,110.0,5.1,14.0,110.0,97.69,76.39
2017,2,20,10,45,18.5,187.5,5.15,14.5,199.5,180.17,144.39
2017,2,20,11,0,37.0,265.0,5.2,15.0,289.0,275.24,221.07
2017,2,20,11,15,18.5,203.5,5.15,14.5,215.5,197.66,158.17
2017,2,20,11,30,0.0,142.0,5.1,14.0,142.0,127.26,100.29
2017,2,20,11,45,0.0,88.0,5.05,14.0,88.0,78.05,59.62
2017,2,20,12,0,0.0,34.0,5.0,14.0,34.0,30.08,19.6
2017,2,20,12,15,0.0,71.5,5.0,14.0,71.5,63.37,47.43
2017,2,20,12,30,0.0,109.0,5.0,14.0,109.0,97.17,75.47
2017,2,20,12,45,3.0,153.5,5.05,14.0,155.5,141.71,112.31
2017,2,20,13,0,6.0,198.0,5.1,14.0,202.0,188.13,150.4
2017,2,20,13,15,19.5,230.0,5.25,14.0,243.0,233.89,188.24
2017,2,20,13,30,33.0,262.0,5.4,14.0,284.0,299.17,241.54
2017,2,20,13,45,16.5,155.0,5.55,14.0,166.0,157.48,126.22
2017,2,20,14,0,0.0,48.0,5.7,14.0,48.0,42.44,30.12
2017,2,20,14,15,0.0,36.0,5.8,14.0,36.0,31.8,21.24
2017,2,20,14,30,0.0,24.0,5.9,14.0,24.0,21.18,12.3
2017,2,20,14,45,0.0,41.5,6.05,14.0,41.5,36.64,25.46
2017,2,20,15,0,0.0,59.0,6.2,14.0,59.0,52.14,38.66
2017,2,20,15,15,0.0,54.0,6.25,13.5,54.0,47.69,35.07
2017,2,20,15,30,0.0,49.0,6.3,13.0,49.0,43.25,31.45
2017,2,20,15,45,353.0,60.5,6.4,13.0,180.5,400.05,342.84
2017,2,20,16,0,706.0,72.0,6.5,13.0,312.0,691.87,582.11
2017,2,20,16,15,658.0,66.5,6.6,12.5,263.0,623.74,528.02
2017,2,20,16,30,610.0,61.0,6.7,12.0,214.0,556.78,474.0
2017,2,20,16,45,543.0,52.5,6.8,12.0,166.0,474.6,403.55
2017,2,20,17,0,476.0,44.0,6.9,12.0,118.0,396.57,332.79
2017,2,20,17,15,342.5,33.0,6.95,12.0,76.0,281.02,226.06
2017,2,20,17,30,209.0,22.0,7.0,12.0,34.0,165.35,58.0
2017,2,20,17,45,104.5,11.0,7.05,12.0,17.0,62.13,0.0
2017,2,20,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2017,2,21,7,0,0.0,23.0,1.8,11.0,23.0,20.92,0.0
2017,2,21,7,15,223.0,32.0,2.05,11.0,63.0,25.06,14.86
2017,2,21,7,30,446.0,41.0,2.3,11.0,103.0,32.98,23.48
2017,2,21,7,45,536.5,48.5,2.6,11.5,153.0,37.88,28.33
2017,2,21,8,0,627.0,56.0,2.9,12.0,203.0,42.75,32.9
2017,2,21,8,15,678.5,61.0,3.05,12.0,253.5,89.32,48.41
2017,2,21,8,30,730.0,66.0,3.2,12.0,304.0,149.62,89.73
2017,2,21,8,45,766.0,69.5,3.35,12.5,353.0,208.23,138.38
2017,2,21,9,0,802.0,73.0,3.5,13.0,402.0,270.68,193.85
2017,2,21,9,15,825.0,76.5,3.65,13.0,446.0,332.56,250.57
2017,2,21,9,30,848.0,80.0,3.8,13.0,490.0,396.05,308.09
2017,2,21,9,45,854.0,86.5,3.95,13.5,527.0,456.43,361.44
2017,2,21,10,0,860.0,93.0,4.1,14.0,564.0,515.95,412.36
2017,2,21,10,15,872.0,95.0,4.1,14.0,596.0,573.14,460.45
2017,2,21,10,30,884.0,97.0,4.1,14.0,628.0,629.48,506.51
2017,2,21,10,45,762.5,140.5,4.2,14.0,611.5,642.22,516.95
2017,2,21,11,0,641.0,184.0,4.3,14.0,595.0,640.68,515.62
2017,2,21,11,15,614.0,199.5,4.3,14.0,602.0,667.88,536.51
2017,2,21,11,30,587.0,215.0,4.3,14.0,609.0,687.08,550.9
2017,2,21,11,45,508.5,249.5,4.3,14.0,594.0,684.79,547.57
2017,2,21,12,0,430.0,284.0,4.3,14.0,579.0,675.35,538.72
2017,2,21,12,15,683.5,188.5,4.3,14.0,657.5,818.55,651.72
2017,2,21,12,30,937.0,93.0,4.3,14.0,736.0,947.19,743.8
2017,2,21,12,45,638.0,197.5,4.35,14.0,633.5,825.41,655.4
2017,2,21,13,0,339.0,302.0,4.4,14.0,531.0,655.01,522.56
2017,2,21,13,15,312.0,300.5,4.35,14.0,507.5,636.51,509.17
2017,2,21,13,30,285.0,299.0,4.3,14.0,484.0,616.07,493.49
2017,2,21,13,45,172.5,284.0,4.3,14.0,395.0,478.51,385.93
2017,2,21,14,0,60.0,269.0,4.3,14.0,306.0,339.19,273.75
2017,2,21,14,15,193.5,254.0,4.2,13.5,364.0,469.44,382.86
2017,2,21,14,30,327.0,239.0,4.1,13.0,422.0,597.55,486.82
2017,2,21,14,45,163.5,175.0,4.05,13.0,266.5,348.07,287.64
2017,2,21,15,0,0.0,111.0,4.0,13.0,111.0,100.67,79.5
2017,2,21,15,15,193.0,133.5,3.75,12.5,216.0,339.27,285.05
2017,2,21,15,30,386.0,156.0,3.5,12.0,321.0,551.94,459.43
2017,2,21,15,45,369.5,141.5,3.3,12.0,285.0,511.27,426.48
2017,2,21,16,0,353.0,127.0,3.1,12.0,249.0,470.02,393.84
2017,2,21,16,15,334.0,109.0,2.65,11.5,210.5,422.15,355.26
2017,2,21,16,30,315.0,91.0,2.2,11.0,172.0,374.31,315.5
2017,2,21,16,45,283.5,73.5,1.8,10.5,134.0,318.82,267.87
2017,2,21,17,0,252.0,56.0,1.4,10.0,96.0,265.15,220.04
2017,2,21,17,15,183.0,39.0,1.3,9.5,62.5,192.13,153.52
2017,2,21,17,30,114.0,22.0,1.2,9.0,29.0,113.71,49.67
2017,2,21,17,45,57.0,11.0,1.15,9.0,14.5,38.49,0.0
2017,2,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,6,45,104.5,9.0,2.45,5.5,13.5,8.19,0.0
2017,2,22,7,0,209.0,18.0,2.6,6.0,27.0,14.98,0.0
2017,2,22,7,15,354.0,29.0,2.75,6.0,69.5,23.64,14.37
2017,2,22,7,30,499.0,40.0,2.9,6.0,112.0,32.03,23.21
2017,2,22,7,45,586.5,46.5,3.1,6.5,163.5,36.18,27.42
2017,2,22,8,0,674.0,53.0,3.3,7.0,215.0,44.07,34.82
2017,2,22,8,15,723.0,58.0,3.4,7.0,267.0,94.06,51.59
2017,2,22,8,30,772.0,63.0,3.5,7.0,319.0,153.48,92.79
2017,2,22,8,45,809.5,66.0,3.65,7.5,369.0,214.66,144.7
2017,2,22,9,0,847.0,69.0,3.8,8.0,419.0,279.79,203.75
2017,2,22,9,15,869.5,71.5,3.85,8.5,464.5,343.34,262.75
2017,2,22,9,30,892.0,74.0,3.9,9.0,510.0,409.47,322.98
2017,2,22,9,45,906.0,77.0,3.95,9.5,549.5,471.72,378.62
2017,2,22,10,0,920.0,80.0,4.0,10.0,589.0,533.76,432.26
2017,2,22,10,15,932.0,82.0,4.05,10.0,622.5,593.23,483.01
2017,2,22,10,30,944.0,84.0,4.1,10.0,656.0,651.69,531.57
2017,2,22,10,45,954.0,84.5,4.15,10.0,682.0,706.02,575.76
2017,2,22,11,0,964.0,85.0,4.2,10.0,708.0,758.54,617.53
2017,2,22,11,15,969.0,86.0,4.25,10.0,726.0,805.86,652.39
2017,2,22,11,30,974.0,87.0,4.3,10.0,744.0,850.47,685.03
2017,2,22,11,45,977.5,87.0,4.35,10.5,754.0,889.85,712.35
2017,2,22,12,0,981.0,87.0,4.4,11.0,764.0,925.99,737.16
2017,2,22,12,15,981.0,87.0,4.45,11.0,764.5,955.68,758.67
2017,2,22,12,30,981.0,87.0,4.5,11.0,765.0,981.61,777.6
