Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,12,45,971.0,90.5,4.55,11.0,755.5,998.59,790.26
2017,2,22,13,0,961.0,94.0,4.6,11.0,746.0,1011.37,800.16
2017,2,22,13,15,682.0,183.5,4.6,10.5,641.5,879.12,706.01
2017,2,22,13,30,403.0,273.0,4.6,10.0,537.0,698.45,567.45
2017,2,22,13,45,667.0,182.0,4.65,10.0,600.0,877.49,710.16
2017,2,22,14,0,931.0,91.0,4.7,10.0,663.0,1010.92,808.28
2017,2,22,14,15,919.0,89.0,4.65,10.0,631.0,995.02,796.7
2017,2,22,14,30,907.0,87.0,4.6,10.0,599.0,975.38,783.64
2017,2,22,14,45,632.5,144.0,4.6,10.0,489.5,794.08,650.38
2017,2,22,15,0,358.0,201.0,4.6,10.0,380.0,576.75,479.71
2017,2,22,15,15,593.5,139.0,4.45,9.5,406.5,731.32,608.11
2017,2,22,15,30,829.0,77.0,4.3,9.0,433.0,842.99,694.83
2017,2,22,15,45,799.0,73.0,4.2,8.5,385.0,790.14,656.01
2017,2,22,16,0,769.0,69.0,4.1,8.0,337.0,735.91,616.29
2017,2,22,16,15,723.0,64.0,3.8,7.5,285.5,667.05,563.04
2017,2,22,16,30,677.0,59.0,3.5,7.0,234.0,604.97,513.46
2017,2,22,16,45,603.0,52.0,3.25,6.5,182.5,516.84,440.45
2017,2,22,17,0,529.0,45.0,3.0,6.0,131.0,433.21,366.37
2017,2,22,17,15,398.0,34.5,2.85,5.5,86.0,316.66,260.52
2017,2,22,17,30,267.0,24.0,2.7,5.0,41.0,202.65,109.73
2017,2,22,17,45,133.5,12.0,2.6,5.0,20.5,77.73,0.0
2017,2,22,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,23,6,45,103.0,10.0,2.6,2.5,15.0,9.1,0.0
2017,2,23,7,0,206.0,20.0,2.7,3.0,30.0,16.75,0.0
2017,2,23,7,15,350.5,31.5,2.9,3.5,73.5,25.78,16.65
2017,2,23,7,30,495.0,43.0,3.1,4.0,117.0,34.53,25.74
2017,2,23,7,45,585.0,49.5,3.3,4.5,169.0,38.56,29.86
2017,2,23,8,0,675.0,56.0,3.5,5.0,221.0,46.63,37.46
2017,2,23,8,15,723.5,61.5,3.55,5.0,273.0,98.39,55.36
2017,2,23,8,30,772.0,67.0,3.6,5.0,325.0,158.38,97.65
2017,2,23,8,45,808.5,69.5,3.7,5.5,375.5,219.06,149.66
2017,2,23,9,0,845.0,72.0,3.8,6.0,426.0,283.58,208.63
2017,2,23,9,15,867.0,75.0,3.75,6.0,471.0,347.45,268.67
2017,2,23,9,30,889.0,78.0,3.7,6.0,516.0,412.73,329.09
2017,2,23,9,45,905.5,80.0,3.7,6.5,556.0,476.15,385.98
2017,2,23,10,0,922.0,82.0,3.7,7.0,596.0,538.53,440.16
2017,2,23,10,15,933.0,83.5,3.65,7.0,629.0,597.16,490.31
2017,2,23,10,30,944.0,85.0,3.6,7.0,662.0,654.64,538.01
2017,2,23,10,45,952.5,86.0,3.6,7.5,687.5,708.58,580.74
2017,2,23,11,0,961.0,87.0,3.6,8.0,713.0,760.58,620.68
2017,2,23,11,15,965.5,88.0,3.55,8.0,730.5,807.46,654.57
2017,2,23,11,30,970.0,89.0,3.5,8.0,748.0,851.59,686.09
2017,2,23,11,45,973.5,89.0,3.5,8.0,757.5,890.87,714.1
2017,2,23,12,0,977.0,89.0,3.5,8.0,767.0,926.92,739.68
2017,2,23,12,15,977.0,89.0,3.5,8.0,767.5,956.52,760.57
2017,2,23,12,30,977.0,89.0,3.5,8.0,768.0,982.37,778.86
2017,2,23,12,45,965.5,93.0,3.5,8.0,758.0,998.44,790.29
2017,2,23,13,0,954.0,97.0,3.5,8.0,748.0,1010.27,798.96
2017,2,23,13,15,713.0,174.5,3.5,8.0,655.5,900.04,720.24
2017,2,23,13,30,472.0,252.0,3.5,8.0,563.0,758.04,612.86
2017,2,23,13,45,236.0,151.5,3.55,8.0,307.0,402.37,336.06
2017,2,23,14,0,0.0,51.0,3.6,8.0,51.0,45.11,33.02
2017,2,23,14,15,0.0,38.5,3.55,8.0,38.5,34.02,23.73
2017,2,23,14,30,0.0,26.0,3.5,8.0,26.0,22.95,14.23
2017,2,23,14,45,0.0,24.5,3.5,8.0,24.5,21.61,13.12
2017,2,23,15,0,0.0,23.0,3.5,8.0,23.0,20.28,12.0
2017,2,23,15,15,0.0,21.5,3.35,7.5,21.5,18.95,10.92
2017,2,23,15,30,0.0,20.0,3.2,7.0,20.0,17.61,9.82
2017,2,23,15,45,0.0,18.0,3.1,7.0,18.0,15.84,8.31
2017,2,23,16,0,0.0,16.0,3.0,7.0,16.0,14.07,6.78
2017,2,23,16,15,0.0,13.5,2.6,6.5,13.5,11.87,4.86
2017,2,23,16,30,0.0,11.0,2.2,6.0,11.0,9.66,2.92
2017,2,23,16,45,273.0,27.5,1.85,5.5,73.0,249.11,217.37
2017,2,23,17,0,546.0,44.0,1.5,5.0,135.0,443.58,374.64
2017,2,23,17,15,420.0,34.0,1.4,4.5,89.5,329.7,270.81
2017,2,23,17,30,294.0,24.0,1.3,4.0,44.0,219.53,131.82
2017,2,23,17,45,147.0,12.0,1.2,3.5,22.0,84.61,0.0
2017,2,23,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,2,24,6,45,120.0,10.0,0.45,1.5,16.0,9.1,0.0
2017,2,24,7,0,240.0,20.0,0.4,2.0,32.0,16.61,0.0
2017,2,24,7,15,379.0,31.5,0.45,2.5,76.5,25.65,16.93
2017,2,24,7,30,518.0,43.0,0.5,3.0,121.0,34.41,25.9
2017,2,24,7,45,597.5,50.0,0.6,4.0,173.0,38.86,30.33
2017,2,24,8,0,677.0,57.0,0.7,5.0,225.0,47.36,38.23
2017,2,24,8,15,725.0,62.0,0.75,5.5,277.5,100.13,56.23
2017,2,24,8,30,773.0,67.0,0.8,6.0,330.0,159.83,97.9
2017,2,24,8,45,806.0,71.0,0.85,7.0,380.0,221.37,149.63
2017,2,24,9,0,839.0,75.0,0.9,8.0,430.0,286.35,207.15
2017,2,24,9,15,861.0,78.0,0.95,8.0,475.0,349.98,264.97
2017,2,24,9,30,883.0,81.0,1.0,8.0,520.0,415.03,322.96
2017,2,24,9,45,897.0,83.5,1.1,8.5,559.0,477.2,376.78
2017,2,24,10,0,911.0,86.0,1.2,9.0,598.0,538.84,428.38
2017,2,24,10,15,922.0,88.0,1.3,9.0,631.0,597.49,476.83
2017,2,24,10,30,933.0,90.0,1.4,9.0,664.0,655.02,523.06
2017,2,24,10,45,940.0,91.5,1.55,9.5,689.0,708.08,564.22
2017,2,24,11,0,947.0,93.0,1.7,10.0,714.0,759.1,602.89
2017,2,24,11,15,951.0,94.0,1.8,10.0,731.0,805.13,635.82
2017,2,24,11,30,955.0,95.0,1.9,10.0,748.0,848.41,666.59
2017,2,24,11,45,956.0,95.5,2.0,10.5,757.0,885.77,691.84
2017,2,24,12,0,957.0,96.0,2.1,11.0,766.0,919.79,714.7
2017,2,24,12,15,957.0,96.0,2.2,11.0,766.0,948.91,735.49
2017,2,24,12,30,957.0,96.0,2.3,11.0,766.0,974.36,753.88
2017,2,24,12,45,954.5,95.5,2.4,11.0,758.0,993.18,767.86
2017,2,24,13,0,952.0,95.0,2.5,11.0,750.0,1008.04,779.36
2017,2,24,13,15,946.5,94.0,2.55,11.0,733.5,1015.49,785.43
2017,2,24,13,30,941.0,93.0,2.6,11.0,717.0,1018.85,788.97
2017,2,24,13,45,932.0,92.5,2.65,11.0,692.0,1015.4,788.06
2017,2,24,14,0,923.0,92.0,2.7,11.0,667.0,1007.98,784.64
2017,2,24,14,15,911.5,90.0,2.65,10.5,635.0,992.47,776.2
2017,2,24,14,30,900.0,88.0,2.6,10.0,603.0,973.23,765.32
2017,2,24,14,45,883.0,86.0,2.6,10.0,564.5,954.89,754.28
2017,2,24,15,0,866.0,84.0,2.6,10.0,526.0,923.53,733.99
2017,2,24,15,15,844.0,81.0,2.45,9.5,482.0,883.39,707.3
2017,2,24,15,30,822.0,78.0,2.3,9.0,438.0,840.74,678.49
2017,2,24,15,45,793.0,73.5,2.15,9.0,389.5,788.11,640.62
2017,2,24,16,0,764.0,69.0,2.0,9.0,341.0,734.08,601.01
2017,2,24,16,15,719.0,64.0,1.7,8.0,290.0,665.98,550.45
2017,2,24,16,30,674.0,59.0,1.4,7.0,239.0,604.26,502.93
2017,2,24,16,45,606.0,52.0,1.15,6.5,187.5,520.14,434.94
2017,2,24,17,0,538.0,45.0,0.9,6.0,136.0,440.11,365.87
2017,2,24,17,15,416.0,34.5,0.9,5.5,90.5,328.16,268.09
2017,2,24,17,30,294.0,24.0,0.9,5.0,45.0,221.4,142.1
2017,2,24,17,45,147.0,12.0,0.95,5.0,22.5,84.71,0.0
2017,2,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,5.0,1.0,1.5,5.0,4.55,0.0
2017,2,25,7,0,0.0,10.0,1.1,2.0,10.0,8.79,0.0
2017,2,25,7,15,0.0,23.0,1.1,2.5,23.0,20.26,12.31
2017,2,25,7,30,0.0,36.0,1.1,3.0,36.0,31.76,23.5
2017,2,25,7,45,0.0,52.0,1.15,3.5,52.0,45.35,36.36
2017,2,25,8,0,0.0,68.0,1.2,4.0,68.0,58.73,48.85
2017,2,25,8,15,0.0,83.5,1.2,4.5,83.5,72.14,58.3
2017,2,25,8,30,0.0,99.0,1.2,5.0,99.0,85.73,69.96
2017,2,25,8,45,0.0,84.0,1.2,6.0,84.0,73.95,59.3
2017,2,25,9,0,0.0,69.0,1.2,7.0,69.0,61.0,47.71
2017,2,25,9,15,41.0,144.5,1.1,7.5,165.0,140.11,114.06
2017,2,25,9,30,82.0,220.0,1.0,8.0,261.0,224.64,183.09
2017,2,25,9,45,122.5,241.5,0.9,8.5,308.5,271.83,220.38
2017,2,25,10,0,163.0,263.0,0.8,9.0,356.0,321.85,259.6
2017,2,25,10,15,137.0,277.0,0.7,9.5,358.0,333.17,267.48
2017,2,25,10,30,111.0,291.0,0.6,10.0,360.0,335.47,268.13
2017,2,25,10,45,115.5,303.5,0.5,10.5,378.0,358.62,285.06
2017,2,25,11,0,120.0,316.0,0.4,11.0,396.0,390.65,308.09
2017,2,25,11,15,149.5,326.5,0.3,11.0,428.0,432.1,338.73
2017,2,25,11,30,179.0,337.0,0.2,11.0,460.0,475.76,370.33
2017,2,25,11,45,163.5,341.0,0.15,11.0,455.0,477.99,370.69
2017,2,25,12,0,148.0,345.0,0.1,11.0,450.0,478.65,370.4
2017,2,25,12,15,248.0,331.5,0.15,11.0,507.0,560.02,432.54
2017,2,25,12,30,348.0,318.0,0.2,11.0,564.0,660.55,505.5
2017,2,25,12,45,429.5,285.5,0.25,11.5,585.5,726.25,551.59
2017,2,25,13,0,511.0,253.0,0.3,12.0,607.0,779.8,589.51
2017,2,25,13,15,530.0,240.0,0.4,12.0,599.5,794.01,601.24
2017,2,25,13,30,549.0,227.0,0.5,12.0,592.0,805.8,612.15
2017,2,25,13,45,738.0,157.5,0.65,12.0,631.0,922.56,695.58
2017,2,25,14,0,927.0,88.0,0.8,12.0,670.0,1008.68,754.37
2017,2,25,14,15,915.5,86.5,0.95,11.5,638.0,993.63,749.06
2017,2,25,14,30,904.0,85.0,1.1,11.0,606.0,974.85,742.68
2017,2,25,14,45,892.0,81.5,1.25,11.0,568.0,949.53,730.25
2017,2,25,15,0,880.0,78.0,1.4,11.0,530.0,920.81,715.16
2017,2,25,15,15,858.5,75.0,1.4,10.5,485.5,890.04,697.34
2017,2,25,15,30,837.0,72.0,1.4,10.0,441.0,847.42,670.84
2017,2,25,15,45,807.5,68.5,1.4,10.0,392.5,795.16,635.7
2017,2,25,16,0,778.0,65.0,1.4,10.0,344.0,741.53,598.66
2017,2,25,16,15,735.0,60.5,1.25,9.5,293.0,675.11,550.31
2017,2,25,16,30,692.0,56.0,1.1,9.0,242.0,609.15,500.55
2017,2,25,16,45,627.0,49.0,0.95,8.5,191.0,525.79,434.93
2017,2,25,17,0,562.0,42.0,0.8,8.0,140.0,452.29,372.82
2017,2,25,17,15,446.0,33.0,0.8,7.5,94.0,344.64,279.75
2017,2,25,17,30,330.0,24.0,0.8,7.0,48.0,243.14,163.38
2017,2,25,17,45,165.0,12.0,0.8,7.0,24.0,93.86,0.0
2017,2,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,45,141.5,10.5,0.55,3.5,19.0,9.55,0.0
2017,2,26,7,0,283.0,21.0,0.6,4.0,38.0,17.28,3.64
2017,2,26,7,15,410.5,31.5,0.7,4.5,83.5,25.37,16.84
2017,2,26,7,30,538.0,42.0,0.8,5.0,129.0,33.23,24.69
2017,2,26,7,45,610.0,49.0,0.95,5.5,180.5,37.75,29.15
2017,2,26,8,0,682.0,56.0,1.1,6.0,232.0,47.79,38.47
2017,2,26,8,15,727.5,61.0,1.1,6.5,284.0,101.92,56.68
2017,2,26,8,30,773.0,66.0,1.1,7.0,336.0,161.7,99.11
2017,2,26,8,45,802.5,70.0,1.15,8.0,385.0,222.74,150.86
2017,2,26,9,0,832.0,74.0,1.2,9.0,434.0,286.76,207.84
2017,2,26,9,15,853.5,77.0,1.15,9.0,479.0,349.95,265.09
2017,2,26,9,30,875.0,80.0,1.1,9.0,524.0,414.49,322.22
2017,2,26,9,45,875.5,87.5,1.1,9.5,560.0,475.18,374.25
2017,2,26,10,0,876.0,95.0,1.1,10.0,596.0,534.35,422.92
2017,2,26,10,15,888.0,97.0,1.05,10.5,629.0,592.68,468.64
2017,2,26,10,30,900.0,99.0,1.0,11.0,662.0,650.11,511.77
2017,2,26,10,45,908.5,100.5,1.0,11.5,687.0,700.54,548.84
2017,2,26,11,0,917.0,102.0,1.0,12.0,712.0,751.35,584.94
2017,2,26,11,15,922.5,103.0,1.05,12.0,729.5,797.36,616.8
2017,2,26,11,30,928.0,104.0,1.1,12.0,747.0,840.83,646.43
2017,2,26,11,45,930.0,104.5,1.15,12.5,756.0,878.17,670.51
2017,2,26,12,0,932.0,105.0,1.2,13.0,765.0,912.31,692.35
2017,2,26,12,15,932.0,105.0,1.3,13.0,765.5,940.83,712.49
2017,2,26,12,30,932.0,105.0,1.4,13.0,766.0,965.75,730.39
2017,2,26,12,45,914.0,111.5,1.55,13.0,754.5,977.6,740.5
2017,2,26,13,0,896.0,118.0,1.7,13.0,743.0,994.96,754.55
2017,2,26,13,15,608.5,211.5,1.8,13.0,631.5,843.85,652.47
2017,2,26,13,30,321.0,305.0,1.9,13.0,520.0,658.42,515.8
2017,2,26,13,45,313.5,297.5,2.0,13.0,502.0,648.0,511.04
2017,2,26,14,0,306.0,290.0,2.1,13.0,484.0,636.03,503.58
2017,2,26,14,15,303.5,276.5,2.15,12.5,460.5,620.25,494.23
2017,2,26,14,30,301.0,263.0,2.2,12.0,437.0,602.95,483.69
2017,2,26,14,45,369.5,232.5,2.3,12.0,433.0,629.96,508.0
2017,2,26,15,0,438.0,202.0,2.4,12.0,429.0,670.21,541.49
2017,2,26,15,15,449.0,176.5,2.3,11.5,392.5,643.09,523.34
2017,2,26,15,30,460.0,151.0,2.2,11.0,356.0,612.8,503.05
2017,2,26,15,45,414.0,140.5,2.15,11.0,309.5,549.47,454.6
2017,2,26,16,0,368.0,130.0,2.1,11.0,263.0,487.26,406.1
2017,2,26,16,15,325.0,118.5,1.85,10.5,223.5,412.42,346.66
2017,2,26,16,30,282.0,107.0,1.6,10.0,184.0,357.08,301.03
2017,2,26,16,45,349.5,83.0,1.35,9.5,158.5,377.52,317.32
2017,2,26,17,0,417.0,59.0,1.1,9.0,133.0,376.87,313.63
2017,2,26,17,15,303.0,44.5,1.05,8.5,89.0,271.05,221.21
2017,2,26,17,30,189.0,30.0,1.0,8.0,45.0,173.81,120.73
2017,2,26,17,45,94.5,15.0,0.95,7.5,22.5,61.21,0.0
2017,2,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,27,6,45,93.5,13.0,0.9,3.5,19.0,11.82,0.0
2017,2,27,7,0,187.0,26.0,0.9,4.0,38.0,20.51,7.34
2017,2,27,7,15,308.0,40.0,0.9,4.0,81.5,32.85,23.63
2017,2,27,7,30,429.0,54.0,0.9,4.0,125.0,43.5,34.2
2017,2,27,7,45,509.5,63.0,0.95,4.5,176.0,49.17,39.78
2017,2,27,8,0,590.0,72.0,1.0,5.0,227.0,57.48,47.54
2017,2,27,8,15,640.0,78.5,1.0,5.0,278.0,107.98,65.16
2017,2,27,8,30,690.0,85.0,1.0,5.0,329.0,164.82,106.2
2017,2,27,8,45,732.0,88.0,1.05,5.5,379.5,223.04,155.44
2017,2,27,9,0,774.0,91.0,1.1,6.0,430.0,285.86,211.26
2017,2,27,9,15,798.5,94.5,1.15,6.0,475.0,350.01,269.42
2017,2,27,9,30,823.0,98.0,1.2,6.0,520.0,413.22,325.87
2017,2,27,9,45,854.0,95.5,1.25,6.5,562.0,475.11,379.2
2017,2,27,10,0,885.0,93.0,1.3,7.0,604.0,538.68,432.14
2017,2,27,10,15,897.0,95.0,1.35,7.5,636.5,596.23,478.73
2017,2,27,10,30,909.0,97.0,1.4,8.0,669.0,653.3,523.39
2017,2,27,10,45,504.5,207.5,1.5,8.5,527.5,543.6,437.51
2017,2,27,11,0,100.0,318.0,1.6,9.0,386.0,370.03,297.51
2017,2,27,11,15,166.5,328.0,1.65,9.0,443.5,446.18,359.27
2017,2,27,11,30,233.0,338.0,1.7,9.0,501.0,519.02,416.12
2017,2,27,11,45,373.5,300.0,1.75,9.5,565.0,619.4,494.02
2017,2,27,12,0,514.0,262.0,1.8,10.0,629.0,729.09,576.36
2017,2,27,12,15,257.0,165.0,1.9,10.0,348.5,419.15,340.95
2017,2,27,12,30,0.0,68.0,2.0,10.0,68.0,60.29,45.14
2017,2,27,12,45,477.5,80.5,2.1,10.0,415.5,548.29,451.17
2017,2,27,13,0,955.0,93.0,2.2,10.0,763.0,1014.28,787.62
2017,2,27,13,15,477.5,112.0,2.3,10.0,447.0,607.83,491.06
2017,2,27,13,30,0.0,131.0,2.4,10.0,131.0,117.97,93.1
2017,2,27,13,45,0.0,127.0,2.5,10.0,127.0,114.34,90.98
2017,2,27,14,0,0.0,123.0,2.6,10.0,123.0,110.7,88.1
2017,2,27,14,15,59.0,197.5,2.65,10.0,232.0,256.1,210.97
2017,2,27,14,30,118.0,272.0,2.7,10.0,341.0,421.05,344.72
2017,2,27,14,45,94.0,249.5,2.8,10.0,302.5,355.66,292.3
2017,2,27,15,0,70.0,227.0,2.9,10.0,264.0,308.45,254.51
2017,2,27,15,15,459.5,150.0,2.8,9.5,359.0,621.14,516.22
2017,2,27,15,30,849.0,73.0,2.7,9.0,454.0,861.66,699.1
2017,2,27,15,45,820.0,69.5,2.65,9.0,405.0,809.27,659.54
2017,2,27,16,0,791.0,66.0,2.6,9.0,356.0,755.43,620.85
2017,2,27,16,15,749.5,61.5,2.3,8.0,304.5,689.49,572.31
2017,2,27,16,30,708.0,57.0,2.0,7.0,253.0,623.86,522.2
2017,2,27,16,45,640.5,51.0,1.7,6.5,201.0,538.95,453.58
2017,2,27,17,0,573.0,45.0,1.4,6.0,149.0,464.29,389.08
2017,2,27,17,15,459.0,35.5,1.35,5.5,101.5,356.15,294.35
2017,2,27,17,30,345.0,26.0,1.3,5.0,54.0,257.17,187.81
2017,2,27,17,45,172.5,13.0,1.3,5.0,27.0,98.77,0.0
2017,2,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,28,6,45,163.5,11.5,1.95,3.5,23.0,10.46,0.0
2017,2,28,7,0,327.0,23.0,2.0,4.0,46.0,18.89,7.61
2017,2,28,7,15,449.5,32.5,2.1,4.5,93.0,26.03,17.6
2017,2,28,7,30,572.0,42.0,2.2,5.0,140.0,36.05,27.3
2017,2,28,7,45,647.5,47.5,2.35,5.5,193.5,39.68,30.92
2017,2,28,8,0,723.0,53.0,2.5,6.0,247.0,47.98,38.64
2017,2,28,8,15,765.5,57.5,2.5,6.5,299.5,104.37,56.6
2017,2,28,8,30,808.0,62.0,2.5,7.0,352.0,165.94,101.34
2017,2,28,8,45,839.0,64.5,2.55,7.5,402.0,228.28,155.29
2017,2,28,9,0,870.0,67.0,2.6,8.0,452.0,296.27,217.0
2017,2,28,9,15,890.0,69.5,2.6,8.5,497.0,360.29,275.96
2017,2,28,9,30,910.0,72.0,2.6,9.0,542.0,425.33,334.51
2017,2,28,9,45,924.0,74.0,2.6,9.5,581.5,487.94,389.38
2017,2,28,10,0,938.0,76.0,2.6,10.0,621.0,550.27,442.03
2017,2,28,10,15,948.0,77.5,2.6,10.0,653.5,609.3,491.14
2017,2,28,10,30,958.0,79.0,2.6,10.0,686.0,667.03,537.7
2017,2,28,10,45,964.0,80.5,2.6,10.5,711.0,720.57,578.7
2017,2,28,11,0,970.0,82.0,2.6,11.0,736.0,771.91,615.98
2017,2,28,11,15,974.0,82.5,2.65,11.0,753.5,818.25,648.93
2017,2,28,11,30,978.0,83.0,2.7,11.0,771.0,861.75,679.63
2017,2,28,11,45,979.0,84.0,2.8,11.5,779.5,900.27,705.75
2017,2,28,12,0,980.0,85.0,2.9,12.0,788.0,935.37,729.36
2017,2,28,12,15,979.5,85.0,2.95,12.0,788.5,964.47,749.69
2017,2,28,12,30,979.0,85.0,3.0,12.0,789.0,989.77,767.5
2017,2,28,12,45,973.0,86.5,3.1,12.0,780.0,1007.8,780.85
2017,2,28,13,0,967.0,88.0,3.2,12.0,771.0,1021.7,791.58
2017,2,28,13,15,962.5,87.5,3.2,12.0,754.5,1030.58,798.17
2017,2,28,13,30,958.0,87.0,3.2,12.0,738.0,1035.33,802.15
2017,2,28,13,45,949.5,86.0,3.25,12.0,713.0,1031.49,800.87
2017,2,28,14,0,941.0,85.0,3.3,12.0,688.0,1023.58,797.02
2017,2,28,14,15,930.5,83.5,3.25,11.5,656.0,1009.16,789.43
2017,2,28,14,30,920.0,82.0,3.2,11.0,624.0,990.93,779.32
2017,2,28,14,45,905.0,80.0,3.2,11.0,585.0,964.18,762.26
2017,2,28,15,0,890.0,78.0,3.2,11.0,546.0,934.11,742.88
2017,2,28,15,15,870.0,75.5,3.0,10.5,502.0,904.9,723.87
2017,2,28,15,30,850.0,73.0,2.8,10.0,458.0,863.69,695.9
2017,2,28,15,45,822.5,69.5,2.65,10.0,409.0,812.44,659.32
2017,2,28,16,0,795.0,66.0,2.5,10.0,360.0,759.66,620.98
2017,2,28,16,15,754.5,61.5,2.15,9.0,308.5,694.26,572.84
2017,2,28,16,30,714.0,57.0,1.8,8.0,257.0,629.09,523.14
2017,2,28,16,45,653.0,50.5,1.5,7.5,205.0,547.83,457.95
2017,2,28,17,0,592.0,44.0,1.2,7.0,153.0,469.59,391.54
2017,2,28,17,15,482.0,35.0,1.15,6.5,105.0,369.66,304.2
2017,2,28,17,30,372.0,26.0,1.1,6.0,57.0,273.99,203.77
2017,2,28,17,45,186.0,13.0,1.1,5.5,28.5,105.69,0.0
2017,2,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,1,6,45,191.0,11.5,1.0,3.0,26.0,10.46,0.0
2017,3,1,7,0,382.0,23.0,1.0,4.0,52.0,20.53,9.83
2017,3,1,7,15,499.0,32.0,1.15,4.5,100.5,27.87,19.37
2017,3,1,7,30,616.0,41.0,1.3,5.0,149.0,35.07,26.48
2017,3,1,7,45,681.0,47.0,1.45,6.0,203.0,39.21,30.48
2017,3,1,8,0,746.0,53.0,1.6,7.0,257.0,49.62,40.0
2017,3,1,8,15,787.0,57.5,1.75,7.5,310.0,107.49,57.83
2017,3,1,8,30,828.0,62.0,1.9,8.0,363.0,170.35,103.65
2017,3,1,8,45,855.5,65.0,2.05,9.0,413.0,233.79,158.25
2017,3,1,9,0,883.0,68.0,2.2,10.0,463.0,302.45,219.88
2017,3,1,9,15,902.5,70.5,2.2,10.5,508.5,367.19,278.8
2017,3,1,9,30,922.0,73.0,2.2,11.0,554.0,432.87,337.14
2017,3,1,9,45,934.0,76.0,2.2,11.5,593.5,496.3,391.89
2017,3,1,10,0,946.0,79.0,2.2,12.0,633.0,559.23,444.16
2017,3,1,10,15,955.5,80.5,2.1,12.5,666.0,618.5,491.24
2017,3,1,10,30,965.0,82.0,2.0,13.0,699.0,676.39,535.32
2017,3,1,10,45,971.5,83.0,1.95,13.5,724.0,730.15,575.01
2017,3,1,11,0,978.0,84.0,1.9,14.0,749.0,781.7,610.84
2017,3,1,11,15,982.0,85.0,1.8,14.0,766.0,828.95,642.06
2017,3,1,11,30,986.0,86.0,1.7,14.0,783.0,873.33,670.73
2017,3,1,11,45,987.0,86.5,1.65,14.5,791.5,911.63,694.12
2017,3,1,12,0,988.0,87.0,1.6,15.0,800.0,946.45,714.9
2017,3,1,12,15,987.5,87.0,1.6,15.0,800.0,975.79,733.9
2017,3,1,12,30,987.0,87.0,1.6,15.0,800.0,1001.28,750.44
2017,3,1,12,45,985.0,86.0,1.6,15.5,791.5,1020.31,761.42
2017,3,1,13,0,983.0,85.0,1.6,16.0,783.0,1035.23,769.87
2017,3,1,13,15,978.0,84.5,1.6,16.0,766.5,1043.73,775.78
2017,3,1,13,30,973.0,84.0,1.6,16.0,750.0,1048.02,779.21
2017,3,1,13,45,965.0,83.0,1.6,16.0,724.5,1044.62,777.89
2017,3,1,14,0,957.0,82.0,1.6,16.0,699.0,1037.08,774.16
2017,3,1,14,15,946.5,80.5,1.6,15.5,667.0,1022.46,767.44
2017,3,1,14,30,936.0,79.0,1.6,15.0,635.0,1003.96,758.32
2017,3,1,14,45,920.5,77.5,1.6,15.0,595.5,977.03,742.27
2017,3,1,15,0,905.0,76.0,1.6,15.0,556.0,946.75,724.01
2017,3,1,15,15,885.5,73.5,1.5,14.5,511.0,908.46,700.11
2017,3,1,15,30,866.0,71.0,1.4,14.0,466.0,876.29,680.24
2017,3,1,15,45,835.0,68.5,1.35,14.0,416.5,822.82,644.47
2017,3,1,16,0,804.0,66.0,1.3,14.0,367.0,767.97,607.15
2017,3,1,16,15,764.0,61.5,1.2,13.0,315.0,702.53,562.52
2017,3,1,16,30,724.0,57.0,1.1,12.0,263.0,637.28,516.15
2017,3,1,16,45,655.5,51.5,1.0,11.5,209.5,551.38,450.69
2017,3,1,17,0,587.0,46.0,0.9,11.0,156.0,475.51,388.77
2017,3,1,17,15,478.5,36.5,0.95,10.5,107.5,369.65,299.6
2017,3,1,17,30,370.0,27.0,1.0,10.0,59.0,274.29,204.65
2017,3,1,17,45,185.0,13.5,1.05,9.5,29.5,105.74,0.0
2017,3,1,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,2,6,45,174.0,13.0,0.75,5.0,27.0,11.82,0.0
2017,3,2,7,0,348.0,26.0,0.7,6.0,54.0,21.38,11.17
2017,3,2,7,15,464.5,36.0,0.85,6.5,102.5,28.86,20.18
2017,3,2,7,30,581.0,46.0,1.0,7.0,151.0,36.15,27.29
2017,3,2,7,45,648.5,52.5,1.2,8.0,204.5,43.89,34.52
2017,3,2,8,0,716.0,59.0,1.4,9.0,258.0,55.83,37.35
2017,3,2,8,15,758.5,64.0,1.4,9.5,311.0,112.44,62.3
2017,3,2,8,30,801.0,69.0,1.4,10.0,364.0,174.31,107.24
2017,3,2,8,45,831.0,72.5,1.45,11.0,414.5,237.18,160.6
2017,3,2,9,0,861.0,76.0,1.5,12.0,465.0,303.06,218.81
2017,3,2,9,15,881.5,78.5,1.5,12.5,510.5,367.54,276.37
2017,3,2,9,30,902.0,81.0,1.5,13.0,556.0,434.45,334.39
2017,3,2,9,45,920.0,82.0,1.55,14.0,597.0,497.71,387.19
2017,3,2,10,0,938.0,83.0,1.6,15.0,638.0,561.09,437.99
2017,3,2,10,15,948.5,84.5,1.6,15.5,671.0,620.58,484.46
2017,3,2,10,30,959.0,86.0,1.6,16.0,704.0,678.81,528.27
2017,3,2,10,45,967.5,86.5,1.6,16.5,729.5,733.16,567.79
2017,3,2,11,0,976.0,87.0,1.6,17.0,755.0,785.49,603.75
2017,3,2,11,15,980.0,88.0,1.55,17.0,772.5,832.7,634.64
2017,3,2,11,30,984.0,89.0,1.5,17.0,790.0,877.03,663.16
2017,3,2,11,45,987.5,88.5,1.5,17.5,799.5,916.27,687.3
2017,3,2,12,0,991.0,88.0,1.5,18.0,809.0,952.17,709.02
2017,3,2,12,15,990.5,88.0,1.45,18.0,809.0,981.57,726.97
2017,3,2,12,30,990.0,88.0,1.4,18.0,809.0,1007.12,742.41
2017,3,2,12,45,987.0,88.5,1.35,18.5,800.5,1026.97,752.77
2017,3,2,13,0,984.0,89.0,1.3,19.0,792.0,1042.71,760.59
2017,3,2,13,15,979.0,88.0,1.25,19.0,775.0,1050.64,765.03
2017,3,2,13,30,974.0,87.0,1.2,19.0,758.0,1054.34,767.03
2017,3,2,13,45,967.0,86.0,1.15,19.0,733.0,1051.89,765.38
2017,3,2,14,0,960.0,85.0,1.1,19.0,708.0,1045.3,761.35
2017,3,2,14,15,950.0,83.0,1.1,18.5,675.5,1030.5,754.8
2017,3,2,14,30,940.0,81.0,1.1,18.0,643.0,1011.78,745.94
2017,3,2,14,45,925.5,79.0,1.1,18.0,603.5,985.04,730.59
2017,3,2,15,0,911.0,77.0,1.1,18.0,564.0,954.89,713.08
2017,3,2,15,15,891.5,74.5,1.05,17.5,519.0,916.39,690.38
2017,3,2,15,30,872.0,72.0,1.0,17.0,474.0,884.0,671.56
2017,3,2,15,45,844.5,68.5,1.0,17.0,424.0,831.92,638.46
2017,3,2,16,0,817.0,65.0,1.0,17.0,374.0,778.25,603.61
2017,3,2,16,15,777.0,61.0,0.95,16.0,321.5,712.9,560.71
2017,3,2,16,30,737.0,57.0,0.9,15.0,269.0,647.68,515.98
2017,3,2,16,45,675.0,51.0,0.9,14.5,215.5,565.13,455.31
2017,3,2,17,0,613.0,45.0,0.9,14.0,162.0,485.62,392.83
2017,3,2,17,15,505.0,36.0,0.95,13.0,112.5,385.3,309.65
2017,3,2,17,30,397.0,27.0,1.0,12.0,63.0,289.37,217.43
2017,3,2,17,45,198.5,13.5,1.1,11.5,31.5,112.67,0.0
2017,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,6,45,141.5,14.0,0.85,7.0,26.0,12.73,0.0
2017,3,3,7,0,283.0,28.0,0.8,8.0,52.0,22.97,12.91
2017,3,3,7,15,374.0,40.5,0.9,8.5,96.0,32.52,23.31
2017,3,3,7,30,465.0,53.0,1.0,9.0,140.0,41.68,32.08
2017,3,3,7,45,524.5,61.5,1.1,10.0,187.5,46.96,37.02
2017,3,3,8,0,584.0,70.0,1.2,11.0,235.0,59.92,40.74
2017,3,3,8,15,630.0,73.0,1.2,11.5,282.0,107.33,62.06
2017,3,3,8,30,676.0,76.0,1.2,12.0,329.0,160.41,100.34
2017,3,3,8,45,650.5,95.0,1.2,13.0,364.5,217.71,150.68
2017,3,3,9,0,625.0,114.0,1.2,14.0,400.0,271.7,199.27
2017,3,3,9,15,767.5,97.5,1.35,14.5,482.5,348.87,262.17
2017,3,3,9,30,910.0,81.0,1.5,15.0,565.0,439.54,335.98
2017,3,3,9,45,917.0,86.0,1.7,16.0,603.5,502.1,388.26
2017,3,3,10,0,924.0,91.0,1.9,17.0,642.0,563.65,437.98
2017,3,3,10,15,934.0,92.5,1.9,17.0,674.5,622.26,484.55
2017,3,3,10,30,944.0,94.0,1.9,17.0,707.0,679.59,528.67
2017,3,3,10,45,807.0,144.0,1.95,17.5,681.5,690.39,535.45
2017,3,3,11,0,670.0,194.0,2.0,18.0,656.0,683.42,528.74
2017,3,3,11,15,816.0,147.0,1.95,18.0,723.0,776.67,597.98
2017,3,3,11,30,962.0,100.0,1.9,18.0,790.0,873.26,663.05
2017,3,3,11,45,959.5,102.5,1.9,18.5,797.5,910.08,685.29
2017,3,3,12,0,957.0,105.0,1.9,19.0,805.0,943.33,705.56
2017,3,3,12,15,956.5,105.0,1.8,19.0,805.0,971.99,722.81
2017,3,3,12,30,956.0,105.0,1.7,19.0,805.0,996.92,737.5
2017,3,3,12,45,937.0,112.5,1.65,19.0,792.5,1009.03,744.56
2017,3,3,13,0,918.0,120.0,1.6,19.0,780.0,1026.72,755.46
2017,3,3,13,15,912.0,119.0,1.45,18.5,763.0,1033.6,759.22
2017,3,3,13,30,906.0,118.0,1.3,18.0,746.0,1036.4,760.45
2017,3,3,13,45,895.5,117.5,1.15,18.0,720.5,1031.34,755.27
2017,3,3,14,0,885.0,117.0,1.0,18.0,695.0,1022.28,747.66
2017,3,3,14,15,873.0,114.5,1.0,18.0,662.5,1005.54,738.4
2017,3,3,14,30,861.0,112.0,1.0,18.0,630.0,985.07,726.95
2017,3,3,14,45,718.5,135.5,1.0,18.0,549.5,874.67,656.41
2017,3,3,15,0,576.0,159.0,1.0,18.0,469.0,750.19,574.71
2017,3,3,15,15,558.0,150.0,0.95,17.5,430.5,712.55,551.84
2017,3,3,15,30,540.0,141.0,0.9,17.0,392.0,673.35,526.41
2017,3,3,15,45,589.5,114.0,0.85,16.5,361.0,676.02,530.7
2017,3,3,16,0,639.0,87.0,0.8,16.0,330.0,665.48,524.88
2017,3,3,16,15,570.0,88.5,0.8,15.0,283.0,590.14,472.74
2017,3,3,16,30,501.0,90.0,0.8,14.0,236.0,512.56,416.5
2017,3,3,16,45,449.0,77.5,0.8,13.5,189.0,440.25,360.47
2017,3,3,17,0,397.0,65.0,0.8,13.0,142.0,371.42,304.23
2017,3,3,17,15,311.0,49.5,0.8,12.5,98.5,281.81,228.34
2017,3,3,17,30,225.0,34.0,0.8,12.0,55.0,200.85,152.51
2017,3,3,17,45,112.5,17.0,0.85,11.5,27.5,94.24,0.0
2017,3,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,4,6,45,161.0,15.5,2.2,6.5,29.5,14.1,0.0
2017,3,4,7,0,322.0,31.0,2.2,7.0,59.0,25.67,15.63
2017,3,4,7,15,435.5,41.5,2.15,7.5,107.5,33.36,24.21
2017,3,4,7,30,549.0,52.0,2.1,8.0,156.0,40.86,31.48
2017,3,4,7,45,621.5,58.0,2.1,8.5,209.5,44.22,34.76
2017,3,4,8,0,694.0,64.0,2.1,9.0,263.0,58.25,37.47
2017,3,4,8,15,736.0,69.0,2.05,9.5,315.5,117.98,67.2
2017,3,4,8,30,778.0,74.0,2.0,10.0,368.0,178.58,111.98
2017,3,4,8,45,809.5,77.0,2.0,10.5,418.5,240.09,164.79
2017,3,4,9,0,841.0,80.0,2.0,11.0,469.0,304.81,222.65
2017,3,4,9,15,861.0,83.0,2.0,11.5,514.0,368.54,279.97
2017,3,4,9,30,881.0,86.0,2.0,12.0,559.0,433.43,336.83
2017,3,4,9,45,898.0,87.0,2.0,12.5,598.5,496.4,390.37
2017,3,4,10,0,915.0,88.0,2.0,13.0,638.0,558.22,441.09
2017,3,4,10,15,925.5,90.0,2.0,13.0,670.5,617.08,488.62
2017,3,4,10,30,936.0,92.0,2.0,13.0,703.0,674.74,533.73
2017,3,4,10,45,944.5,92.0,2.05,13.5,728.5,727.59,573.36
2017,3,4,11,0,953.0,92.0,2.1,14.0,754.0,778.46,609.6
2017,3,4,11,15,957.0,93.0,2.2,14.0,771.0,824.74,642.17
2017,3,4,11,30,961.0,94.0,2.3,14.0,788.0,868.21,672.61
2017,3,4,11,45,965.0,93.5,2.4,14.5,797.0,907.08,698.47
2017,3,4,12,0,969.0,93.0,2.5,15.0,806.0,942.73,721.99
2017,3,4,12,15,968.5,93.0,2.6,15.0,806.5,971.51,742.17
2017,3,4,12,30,968.0,93.0,2.7,15.0,807.0,996.51,759.93
2017,3,4,12,45,959.0,96.0,2.8,15.0,796.5,1013.07,772.12
2017,3,4,13,0,950.0,99.0,2.9,15.0,786.0,1025.47,781.72
2017,3,4,13,15,945.0,98.0,2.9,15.0,769.0,1033.02,787.3
2017,3,4,13,30,940.0,97.0,2.9,15.0,752.0,1036.47,790.33
2017,3,4,13,45,935.5,94.5,2.95,15.0,728.0,1034.57,790.45
2017,3,4,14,0,931.0,92.0,3.0,15.0,704.0,1028.6,788.02
2017,3,4,14,15,920.0,90.0,3.0,14.5,671.5,1012.91,780.15
2017,3,4,14,30,909.0,88.0,3.0,14.0,639.0,993.44,769.83
2017,3,4,14,45,897.0,84.5,3.0,14.0,600.0,967.53,753.67
2017,3,4,15,0,885.0,81.0,3.0,14.0,561.0,938.19,735.14
2017,3,4,15,15,865.0,78.5,2.9,13.5,516.5,908.81,717.07
2017,3,4,15,30,845.0,76.0,2.8,13.0,472.0,867.34,690.12
2017,3,4,15,45,819.0,72.0,2.75,13.0,423.0,816.46,655.07
2017,3,4,16,0,793.0,68.0,2.7,13.0,374.0,763.99,618.17
2017,3,4,16,15,753.0,63.5,2.4,12.5,321.5,698.61,570.14
2017,3,4,16,30,713.0,59.0,2.1,12.0,269.0,633.46,520.84
2017,3,4,16,45,655.5,52.5,1.85,11.5,217.0,554.25,458.86
2017,3,4,17,0,598.0,46.0,1.6,11.0,165.0,477.83,395.62
2017,3,4,17,15,493.5,37.5,1.5,10.0,116.0,380.5,312.38
2017,3,4,17,30,389.0,29.0,1.4,9.0,67.0,287.22,223.96
2017,3,4,17,45,194.5,14.5,1.35,8.5,33.5,135.46,0.0
2017,3,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
