Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,13.0,4.15,7.0,13.0,11.45,0.0
2017,3,5,7,0,0.0,26.0,4.3,7.0,26.0,22.79,13.57
2017,3,5,7,15,1.0,47.0,4.45,7.0,47.0,40.07,30.3
2017,3,5,7,30,2.0,68.0,4.6,7.0,68.0,57.08,46.33
2017,3,5,7,45,10.0,88.5,4.8,7.0,91.0,73.58,61.71
2017,3,5,8,0,18.0,109.0,5.0,7.0,114.0,90.62,73.59
2017,3,5,8,15,25.5,129.0,5.1,7.0,137.5,107.62,87.46
2017,3,5,8,30,33.0,149.0,5.2,7.0,161.0,128.71,104.98
2017,3,5,8,45,312.0,138.0,5.3,7.0,282.0,182.95,139.95
2017,3,5,9,0,591.0,127.0,5.4,7.0,403.0,276.17,212.39
2017,3,5,9,15,691.5,122.0,5.4,7.0,474.5,345.92,273.51
2017,3,5,9,30,792.0,117.0,5.4,7.0,546.0,426.63,344.23
2017,3,5,9,45,400.5,158.0,5.4,7.5,375.5,332.21,273.55
2017,3,5,10,0,9.0,199.0,5.4,8.0,205.0,180.87,148.04
2017,3,5,10,15,433.0,163.5,5.35,8.0,448.5,407.69,339.77
2017,3,5,10,30,857.0,128.0,5.3,8.0,692.0,665.38,549.95
2017,3,5,10,45,727.0,176.5,5.25,8.0,667.5,672.05,553.86
2017,3,5,11,0,597.0,225.0,5.2,8.0,643.0,659.91,543.11
2017,3,5,11,15,303.0,222.5,5.15,8.0,435.0,454.59,377.18
2017,3,5,11,30,9.0,220.0,5.1,8.0,227.0,206.37,167.88
2017,3,5,11,45,464.5,171.0,5.05,8.0,515.0,584.65,486.92
2017,3,5,12,0,920.0,122.0,5.0,8.0,803.0,933.02,754.86
2017,3,5,12,15,619.5,234.0,4.95,8.0,693.0,823.32,668.49
2017,3,5,12,30,319.0,346.0,4.9,8.0,583.0,667.08,541.93
2017,3,5,12,45,625.5,229.0,4.9,8.0,687.0,860.6,698.92
2017,3,5,13,0,932.0,112.0,4.9,8.0,791.0,1024.57,819.96
2017,3,5,13,15,927.0,111.0,4.85,8.0,774.0,1032.04,824.33
2017,3,5,13,30,922.0,110.0,4.8,8.0,757.0,1035.47,827.1
2017,3,5,13,45,688.0,184.5,4.8,8.0,658.5,913.88,739.07
2017,3,5,14,0,454.0,259.0,4.8,8.0,560.0,763.29,623.07
2017,3,5,14,15,672.0,180.5,4.7,7.5,602.0,894.8,729.64
2017,3,5,14,30,890.0,102.0,4.6,7.0,644.0,1003.64,811.38
2017,3,5,14,45,445.0,78.5,4.5,7.0,349.5,542.83,457.35
2017,3,5,15,0,0.0,55.0,4.4,7.0,55.0,48.62,36.36
2017,3,5,15,15,12.5,118.0,4.2,7.0,124.0,118.83,97.72
2017,3,5,15,30,25.0,181.0,4.0,7.0,193.0,198.89,166.45
2017,3,5,15,45,193.5,161.5,3.85,7.0,238.0,353.56,302.42
2017,3,5,16,0,362.0,142.0,3.7,7.0,283.0,498.11,425.02
2017,3,5,16,15,527.0,104.5,3.25,6.5,278.5,570.18,486.64
2017,3,5,16,30,692.0,67.0,2.8,6.0,274.0,633.54,536.81
2017,3,5,16,45,632.0,60.0,2.35,5.5,221.0,552.99,470.28
2017,3,5,17,0,572.0,53.0,1.9,5.0,168.0,475.7,403.46
2017,3,5,17,15,463.5,43.5,1.65,4.5,118.5,369.63,310.39
2017,3,5,17,30,355.0,34.0,1.4,4.0,69.0,273.22,218.7
2017,3,5,17,45,177.5,17.0,1.2,3.5,34.5,131.08,3.49
2017,3,5,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,6,6,45,153.5,17.0,0.85,3.5,32.5,13.85,0.0
2017,3,6,7,0,307.0,34.0,0.9,4.0,65.0,28.04,18.65
2017,3,6,7,15,416.5,44.5,1.0,4.5,113.0,35.6,26.73
2017,3,6,7,30,526.0,55.0,1.1,5.0,161.0,42.96,33.91
2017,3,6,7,45,596.5,61.5,1.25,5.5,213.5,46.61,37.44
2017,3,6,8,0,667.0,68.0,1.4,6.0,266.0,63.68,40.87
2017,3,6,8,15,709.5,73.0,1.4,6.5,318.0,118.16,68.45
2017,3,6,8,30,752.0,78.0,1.4,7.0,370.0,181.4,116.61
2017,3,6,8,45,785.0,81.0,1.45,7.5,420.0,241.79,168.91
2017,3,6,9,0,818.0,84.0,1.5,8.0,470.0,305.61,226.22
2017,3,6,9,15,838.5,86.5,1.5,8.0,514.5,367.81,282.83
2017,3,6,9,30,859.0,89.0,1.5,8.0,559.0,431.23,339.2
2017,3,6,9,45,880.0,88.5,1.55,8.5,599.0,493.47,392.49
2017,3,6,10,0,901.0,88.0,1.6,9.0,639.0,555.01,443.43
2017,3,6,10,15,911.0,90.0,1.65,9.5,671.0,612.86,489.79
2017,3,6,10,30,921.0,92.0,1.7,10.0,703.0,669.48,533.67
2017,3,6,10,45,928.0,93.0,1.8,10.5,727.5,721.61,573.3
2017,3,6,11,0,935.0,94.0,1.9,11.0,752.0,771.68,609.5
2017,3,6,11,15,939.0,95.0,1.95,11.0,769.0,817.18,641.38
2017,3,6,11,30,943.0,96.0,2.0,11.0,786.0,859.93,671.11
2017,3,6,11,45,945.0,96.5,2.1,11.0,794.0,897.54,697.62
2017,3,6,12,0,947.0,97.0,2.2,11.0,802.0,931.88,721.89
2017,3,6,12,15,681.0,208.0,2.25,11.0,715.5,853.67,667.1
2017,3,6,12,30,415.0,319.0,2.3,11.0,629.0,726.59,570.68
2017,3,6,12,45,416.0,314.0,2.35,11.5,622.0,735.11,577.76
2017,3,6,13,0,417.0,309.0,2.4,12.0,615.0,741.69,582.31
2017,3,6,13,15,266.5,324.5,2.45,12.0,518.5,622.6,491.92
2017,3,6,13,30,116.0,340.0,2.5,12.0,422.0,464.05,369.54
2017,3,6,13,45,116.0,328.5,2.6,12.0,408.0,455.03,364.33
2017,3,6,14,0,116.0,317.0,2.7,12.0,394.0,445.48,357.89
2017,3,6,14,15,239.0,288.0,2.7,12.0,437.5,552.84,445.27
2017,3,6,14,30,362.0,259.0,2.7,12.0,481.0,657.43,527.88
2017,3,6,14,45,358.0,243.5,2.7,12.0,452.0,633.64,510.59
2017,3,6,15,0,354.0,228.0,2.7,12.0,423.0,608.23,492.9
2017,3,6,15,15,284.0,217.5,2.6,11.5,366.0,527.19,430.99
2017,3,6,15,30,214.0,207.0,2.5,11.0,309.0,431.29,356.33
2017,3,6,15,45,207.0,186.5,2.4,11.0,277.0,397.53,330.67
2017,3,6,16,0,200.0,166.0,2.3,11.0,245.0,363.31,303.88
2017,3,6,16,15,192.5,144.0,1.95,10.0,211.5,326.29,274.89
2017,3,6,16,30,185.0,122.0,1.6,9.0,178.0,288.97,244.8
2017,3,6,16,45,382.0,85.5,1.3,8.5,173.0,403.52,341.33
2017,3,6,17,0,579.0,49.0,1.0,8.0,168.0,475.49,396.53
2017,3,6,17,15,478.0,40.5,0.95,7.5,119.5,375.06,309.68
2017,3,6,17,30,377.0,32.0,0.9,7.0,71.0,283.84,225.24
2017,3,6,17,45,188.5,16.0,0.9,7.0,35.5,136.34,25.5
2017,3,6,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,7,6,45,186.0,16.0,0.85,4.0,35.0,12.83,0.0
2017,3,7,7,0,372.0,32.0,0.9,5.0,70.0,26.05,17.1
2017,3,7,7,15,472.5,41.0,0.95,5.5,118.5,32.42,23.81
2017,3,7,7,30,573.0,50.0,1.0,6.0,167.0,38.64,29.87
2017,3,7,7,45,632.0,56.0,1.1,7.0,219.0,42.1,33.1
2017,3,7,8,0,691.0,62.0,1.2,8.0,271.0,64.96,40.35
2017,3,7,8,15,730.0,66.5,1.2,8.5,322.5,119.81,68.17
2017,3,7,8,30,769.0,71.0,1.2,9.0,374.0,179.45,113.26
2017,3,7,8,45,794.5,75.5,1.25,10.0,422.0,240.64,166.04
2017,3,7,9,0,820.0,80.0,1.3,11.0,470.0,304.31,222.56
2017,3,7,9,15,839.0,82.5,1.3,11.0,514.5,366.11,278.15
2017,3,7,9,30,858.0,85.0,1.3,11.0,559.0,428.94,333.28
2017,3,7,9,45,867.0,89.5,1.35,11.5,596.0,489.81,384.77
2017,3,7,10,0,876.0,94.0,1.4,12.0,633.0,549.72,433.6
2017,3,7,10,15,886.5,96.0,1.4,12.5,665.0,606.6,478.14
2017,3,7,10,30,897.0,98.0,1.4,13.0,697.0,662.37,520.23
2017,3,7,10,45,907.5,97.5,1.4,13.5,722.0,714.29,558.19
2017,3,7,11,0,918.0,97.0,1.4,14.0,747.0,764.48,592.93
2017,3,7,11,15,922.5,97.5,1.45,14.0,763.5,809.15,623.55
2017,3,7,11,30,927.0,98.0,1.5,14.0,780.0,851.15,652.15
2017,3,7,11,45,931.0,97.5,1.6,14.5,789.0,888.8,677.03
2017,3,7,12,0,935.0,97.0,1.7,15.0,798.0,923.32,699.72
2017,3,7,12,15,934.5,97.0,1.75,15.0,798.0,951.07,718.52
2017,3,7,12,30,934.0,97.0,1.8,15.0,798.0,975.16,735.01
2017,3,7,12,45,904.5,110.5,1.85,15.0,783.5,983.12,740.92
2017,3,7,13,0,875.0,124.0,1.9,15.0,769.0,996.63,750.87
2017,3,7,13,15,633.5,215.0,1.95,15.0,676.5,881.54,674.0
2017,3,7,13,30,392.0,306.0,2.0,15.0,584.0,730.87,564.66
2017,3,7,13,45,393.0,294.0,2.05,15.0,565.0,723.49,562.16
2017,3,7,14,0,394.0,282.0,2.1,15.0,546.0,714.06,556.94
2017,3,7,14,15,379.5,271.0,2.15,15.0,516.0,688.68,539.86
2017,3,7,14,30,365.0,260.0,2.2,15.0,486.0,661.64,521.57
2017,3,7,14,45,381.0,239.0,2.25,15.0,461.5,650.22,515.61
2017,3,7,15,0,397.0,218.0,2.3,15.0,437.0,636.28,507.65
2017,3,7,15,15,400.0,198.0,2.2,14.5,404.0,626.74,502.42
2017,3,7,15,30,403.0,178.0,2.1,14.0,371.0,597.46,482.66
2017,3,7,15,45,373.0,163.0,2.05,14.0,327.5,526.33,429.7
2017,3,7,16,0,343.0,148.0,2.0,14.0,284.0,473.37,389.48
2017,3,7,16,15,318.0,132.0,1.75,13.0,244.5,423.91,351.75
2017,3,7,16,30,293.0,116.0,1.5,12.0,205.0,375.33,313.5
2017,3,7,16,45,406.0,86.5,1.25,11.5,185.0,421.77,351.69
2017,3,7,17,0,519.0,57.0,1.0,11.0,165.0,445.83,368.47
2017,3,7,17,15,417.5,46.5,1.0,10.5,117.5,345.06,282.95
2017,3,7,17,30,316.0,36.0,1.0,10.0,70.0,253.43,200.45
2017,3,7,17,45,158.0,18.0,1.0,9.5,35.0,124.41,38.04
2017,3,7,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,8,6,45,166.0,18.0,1.75,6.0,36.0,14.5,0.39
2017,3,8,7,0,332.0,36.0,2.0,7.0,72.0,29.5,20.09
2017,3,8,7,15,432.5,46.0,2.05,7.5,120.0,36.54,27.33
2017,3,8,7,30,533.0,56.0,2.1,8.0,168.0,43.4,33.93
2017,3,8,7,45,595.5,63.0,2.15,8.5,220.0,47.42,37.72
2017,3,8,8,0,658.0,70.0,2.2,9.0,272.0,67.84,42.26
2017,3,8,8,15,698.5,75.5,2.25,9.5,323.5,122.2,71.0
2017,3,8,8,30,739.0,81.0,2.3,10.0,375.0,181.54,116.26
2017,3,8,8,45,766.0,85.5,2.35,11.0,423.5,244.97,170.98
2017,3,8,9,0,793.0,90.0,2.4,12.0,472.0,307.47,226.56
2017,3,8,9,15,813.5,93.0,2.45,12.5,516.0,368.77,281.49
2017,3,8,9,30,834.0,96.0,2.5,13.0,560.0,431.36,336.2
2017,3,8,9,45,852.5,97.0,2.55,13.5,599.5,492.1,387.86
2017,3,8,10,0,871.0,98.0,2.6,14.0,639.0,553.2,438.07
2017,3,8,10,15,881.5,100.0,2.65,14.5,670.5,609.46,482.99
2017,3,8,10,30,892.0,102.0,2.7,15.0,702.0,665.04,525.93
2017,3,8,10,45,899.5,103.0,2.8,15.5,726.5,716.23,564.65
2017,3,8,11,0,907.0,104.0,2.9,16.0,751.0,765.49,600.32
2017,3,8,11,15,911.5,105.0,2.95,16.0,768.0,810.29,631.76
2017,3,8,11,30,916.0,106.0,3.0,16.0,785.0,852.45,661.15
2017,3,8,11,45,918.5,106.5,3.05,16.5,793.0,889.59,685.59
2017,3,8,12,0,921.0,107.0,3.1,17.0,801.0,923.58,707.72
2017,3,8,12,15,921.0,107.0,3.1,17.0,801.5,951.48,726.58
2017,3,8,12,30,921.0,107.0,3.1,17.0,802.0,975.8,743.06
2017,3,8,12,45,924.5,103.5,3.15,17.0,794.5,995.88,757.16
2017,3,8,13,0,928.0,100.0,3.2,17.0,787.0,1012.2,768.88
2017,3,8,13,15,924.0,99.0,3.15,17.0,770.5,1020.2,774.31
2017,3,8,13,30,920.0,98.0,3.1,17.0,754.0,1024.2,777.26
2017,3,8,13,45,912.0,97.0,3.1,17.0,729.5,1020.28,775.51
2017,3,8,14,0,904.0,96.0,3.1,17.0,705.0,1012.42,771.33
2017,3,8,14,15,894.0,94.0,3.05,16.5,673.5,997.57,763.58
2017,3,8,14,30,884.0,92.0,3.0,16.0,642.0,979.01,753.45
2017,3,8,14,45,871.0,89.5,2.95,16.0,603.5,953.44,737.16
2017,3,8,15,0,858.0,87.0,2.9,16.0,565.0,934.2,725.38
2017,3,8,15,15,839.0,84.0,2.7,15.5,521.0,895.85,700.25
2017,3,8,15,30,820.0,81.0,2.5,15.0,477.0,854.91,673.18
2017,3,8,15,45,796.0,76.5,2.3,15.0,429.0,805.47,638.42
2017,3,8,16,0,772.0,72.0,2.1,15.0,381.0,754.38,602.0
2017,3,8,16,15,734.0,67.5,1.8,14.5,329.5,690.9,555.95
2017,3,8,16,30,696.0,63.0,1.5,14.0,278.0,627.56,508.71
2017,3,8,16,45,645.0,56.0,1.25,13.5,226.5,557.68,455.03
2017,3,8,17,0,594.0,49.0,1.0,13.0,175.0,485.72,396.44
2017,3,8,17,15,498.0,40.5,1.0,12.0,125.5,387.41,315.43
2017,3,8,17,30,402.0,32.0,1.0,11.0,76.0,297.88,235.58
2017,3,8,17,45,201.0,16.0,1.05,10.5,38.0,144.38,58.81
2017,3,8,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,9,6,45,198.0,17.5,1.4,9.5,40.0,13.95,1.97
2017,3,9,7,0,396.0,35.0,1.5,10.0,80.0,28.47,19.11
2017,3,9,7,15,493.0,43.5,1.5,10.5,129.5,34.29,25.05
2017,3,9,7,30,590.0,52.0,1.5,11.0,179.0,40.02,30.52
2017,3,9,7,45,652.5,57.5,1.55,11.5,232.5,43.05,33.35
2017,3,9,8,0,715.0,63.0,1.6,12.0,286.0,69.46,41.22
2017,3,9,8,15,752.5,67.5,1.6,12.5,338.5,125.95,70.77
2017,3,9,8,30,790.0,72.0,1.6,13.0,391.0,187.01,117.06
2017,3,9,8,45,819.5,74.5,1.65,14.0,440.5,248.8,169.85
2017,3,9,9,0,849.0,77.0,1.7,15.0,490.0,313.49,226.65
2017,3,9,9,15,867.5,79.5,1.75,15.5,534.5,379.08,284.38
2017,3,9,9,30,886.0,82.0,1.8,16.0,579.0,442.77,339.17
2017,3,9,9,45,901.0,83.5,1.85,17.0,618.0,504.45,389.93
2017,3,9,10,0,916.0,85.0,1.9,18.0,657.0,565.94,438.52
2017,3,9,10,15,925.0,86.5,1.9,18.0,689.0,623.5,483.85
2017,3,9,10,30,934.0,88.0,1.9,18.0,721.0,679.68,526.73
2017,3,9,10,45,939.0,89.5,1.9,18.5,745.0,731.49,564.17
2017,3,9,11,0,944.0,91.0,1.9,19.0,769.0,781.04,597.53
2017,3,9,11,15,948.0,92.0,1.9,19.5,785.5,826.81,626.91
2017,3,9,11,30,952.0,93.0,1.9,20.0,802.0,869.79,653.99
2017,3,9,11,45,951.5,94.0,1.95,20.5,809.5,905.99,676.76
2017,3,9,12,0,951.0,95.0,2.0,21.0,817.0,938.74,697.15
2017,3,9,12,15,950.0,95.0,2.05,21.0,816.5,966.36,715.49
2017,3,9,12,30,949.0,95.0,2.1,21.0,816.0,990.23,731.49
2017,3,9,12,45,944.0,96.0,2.15,21.0,806.5,1007.6,743.39
2017,3,9,13,0,939.0,97.0,2.2,21.0,797.0,1020.95,752.89
2017,3,9,13,15,934.5,96.0,2.25,21.0,780.0,1028.49,758.8
2017,3,9,13,30,930.0,95.0,2.3,21.0,763.0,1031.96,762.31
2017,3,9,13,45,920.5,94.5,2.35,21.0,737.5,1027.07,760.57
2017,3,9,14,0,911.0,94.0,2.4,21.0,712.0,1018.2,756.46
2017,3,9,14,15,900.5,92.5,2.4,20.5,679.5,1003.31,749.44
2017,3,9,14,30,890.0,91.0,2.4,20.0,647.0,984.71,740.09
2017,3,9,14,45,873.5,89.5,2.45,20.0,608.0,956.82,723.67
2017,3,9,15,0,857.0,88.0,2.5,20.0,569.0,935.44,711.67
2017,3,9,15,15,837.5,85.0,2.35,19.5,524.5,896.56,687.07
2017,3,9,15,30,818.0,82.0,2.2,19.0,480.0,855.12,660.57
2017,3,9,15,45,787.5,79.0,2.1,19.0,431.0,801.91,624.61
2017,3,9,16,0,757.0,76.0,2.0,19.0,382.0,747.44,587.2
2017,3,9,16,15,718.0,71.5,1.75,18.0,330.5,683.54,542.96
2017,3,9,16,30,679.0,67.0,1.5,17.0,279.0,625.14,501.33
2017,3,9,16,45,618.5,60.5,1.25,16.5,226.5,545.07,440.57
2017,3,9,17,0,558.0,54.0,1.0,16.0,174.0,468.42,378.81
2017,3,9,17,15,462.5,44.5,1.0,15.0,125.5,370.62,299.14
2017,3,9,17,30,367.0,35.0,1.0,14.0,77.0,281.45,221.2
2017,3,9,17,45,183.5,17.5,1.0,13.5,38.5,138.58,65.97
2017,3,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,9,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,6,45,93.0,22.0,0.9,10.5,33.0,18.0,5.87
2017,3,10,7,0,186.0,44.0,1.0,11.0,66.0,34.02,23.99
2017,3,10,7,15,240.0,63.0,1.05,11.5,106.0,47.86,37.06
2017,3,10,7,30,294.0,82.0,1.1,12.0,146.0,61.17,49.31
2017,3,10,7,45,328.0,99.5,1.2,12.5,189.0,72.74,59.73
2017,3,10,8,0,362.0,117.0,1.3,13.0,232.0,96.39,69.83
2017,3,10,8,15,402.5,126.5,1.4,13.5,274.5,135.94,93.0
2017,3,10,8,30,443.0,136.0,1.5,14.0,317.0,180.56,126.46
2017,3,10,8,45,422.5,160.0,1.6,14.5,349.5,228.08,167.78
2017,3,10,9,0,402.0,184.0,1.7,15.0,382.0,273.2,207.4
2017,3,10,9,15,377.5,209.0,1.75,15.5,408.0,314.1,242.84
2017,3,10,9,30,353.0,234.0,1.8,16.0,434.0,352.42,275.0
2017,3,10,9,45,392.0,241.5,1.9,16.5,477.5,402.45,314.91
2017,3,10,10,0,431.0,249.0,2.0,17.0,521.0,460.14,359.92
2017,3,10,10,15,449.0,256.0,2.0,17.0,551.5,505.76,395.39
2017,3,10,10,30,467.0,263.0,2.0,17.0,582.0,552.27,430.89
2017,3,10,10,45,473.5,270.0,2.05,17.5,603.0,591.62,459.72
2017,3,10,11,0,480.0,277.0,2.1,18.0,624.0,630.3,487.51
2017,3,10,11,15,494.0,278.5,2.15,18.0,643.0,668.65,515.74
2017,3,10,11,30,508.0,280.0,2.2,18.0,662.0,706.4,543.23
2017,3,10,11,45,458.5,305.5,2.3,18.5,652.5,713.36,546.38
2017,3,10,12,0,409.0,331.0,2.4,19.0,643.0,704.56,538.69
2017,3,10,12,15,374.5,342.0,2.45,19.0,628.0,701.44,536.15
2017,3,10,12,30,340.0,353.0,2.5,19.0,613.0,695.25,531.34
2017,3,10,12,45,317.0,354.5,2.6,19.0,594.5,686.98,525.78
2017,3,10,13,0,294.0,356.0,2.7,19.0,576.0,676.48,518.6
2017,3,10,13,15,418.5,305.0,2.7,19.0,611.0,765.16,585.84
2017,3,10,13,30,543.0,254.0,2.7,19.0,646.0,840.17,641.98
2017,3,10,13,45,555.5,239.0,2.7,19.0,629.0,841.15,643.45
2017,3,10,14,0,568.0,224.0,2.7,19.0,612.0,839.15,643.63
2017,3,10,14,15,485.5,240.5,2.6,19.0,561.5,776.53,598.1
2017,3,10,14,30,403.0,257.0,2.5,19.0,511.0,695.28,539.48
2017,3,10,14,45,266.5,258.0,2.45,19.0,422.0,563.55,441.56
2017,3,10,15,0,130.0,259.0,2.4,19.0,333.0,417.19,329.37
2017,3,10,15,15,274.0,219.5,2.25,18.5,359.0,519.88,413.83
2017,3,10,15,30,418.0,180.0,2.1,18.0,385.0,613.66,488.25
2017,3,10,15,45,442.5,155.5,1.95,18.0,353.0,594.88,475.04
2017,3,10,16,0,467.0,131.0,1.8,18.0,321.0,572.18,459.48
2017,3,10,16,15,423.0,122.5,1.55,17.0,277.5,511.05,413.86
2017,3,10,16,30,379.0,114.0,1.3,16.0,234.0,451.82,368.56
2017,3,10,16,45,346.5,96.5,1.1,15.5,190.5,392.04,321.21
2017,3,10,17,0,314.0,79.0,0.9,15.0,147.0,334.06,273.48
2017,3,10,17,15,255.0,60.5,0.9,14.5,106.0,260.7,211.8
2017,3,10,17,30,196.0,42.0,0.9,14.0,65.0,192.78,151.8
2017,3,10,17,45,98.0,21.0,0.9,13.5,32.5,97.45,50.79
2017,3,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,6,15,64.5,5.0,1.0,10.0,6.0,0.0,0.0
2017,3,11,6,30,129.0,10.0,1.0,11.0,12.0,9.1,0.0
2017,3,11,6,45,294.5,21.5,1.0,12.0,51.0,17.41,6.58
2017,3,11,7,0,460.0,33.0,1.0,13.0,90.0,26.42,17.33
2017,3,11,7,15,549.0,40.5,1.1,13.5,141.0,34.42,24.95
2017,3,11,7,30,638.0,48.0,1.2,14.0,192.0,39.93,30.11
2017,3,11,7,45,690.0,54.0,1.3,14.5,245.5,43.85,33.67
2017,3,11,8,0,742.0,60.0,1.4,15.0,299.0,70.95,39.56
2017,3,11,8,15,777.0,64.0,1.5,15.5,351.5,128.71,70.62
2017,3,11,8,30,812.0,68.0,1.6,16.0,404.0,190.65,117.79
2017,3,11,8,45,836.0,71.5,1.7,17.0,453.0,253.56,171.5
2017,3,11,9,0,860.0,75.0,1.8,18.0,502.0,318.67,228.37
2017,3,11,9,15,877.5,77.5,1.95,18.0,546.5,384.75,286.64
2017,3,11,9,30,895.0,80.0,2.1,18.0,591.0,448.65,342.05
2017,3,11,9,45,905.0,83.0,2.3,18.5,629.0,509.89,393.43
2017,3,11,10,0,915.0,86.0,2.5,19.0,667.0,570.42,442.57
2017,3,11,10,15,924.0,87.5,2.6,19.0,698.5,627.93,488.49
2017,3,11,10,30,933.0,89.0,2.7,19.0,730.0,684.05,532.12
2017,3,11,10,45,938.5,90.5,2.85,19.5,754.0,736.12,570.93
2017,3,11,11,0,944.0,92.0,3.0,20.0,778.0,785.97,605.69
2017,3,11,11,15,947.5,92.5,3.05,20.0,794.5,830.79,636.54
2017,3,11,11,30,951.0,93.0,3.1,20.0,811.0,872.76,665.23
2017,3,11,11,45,950.5,94.5,3.2,20.5,818.5,909.36,689.12
2017,3,11,12,0,950.0,96.0,3.3,21.0,826.0,942.51,710.57
2017,3,11,12,15,949.5,96.0,3.3,21.0,825.5,970.45,729.16
2017,3,11,12,30,949.0,96.0,3.3,21.0,825.0,994.67,745.3
2017,3,11,12,45,714.0,194.5,3.3,21.0,739.5,915.35,691.58
2017,3,11,13,0,479.0,293.0,3.3,21.0,654.0,802.27,609.59
2017,3,11,13,15,702.5,196.0,3.15,21.0,712.5,932.82,705.0
2017,3,11,13,30,926.0,99.0,3.0,21.0,771.0,1035.4,772.29
2017,3,11,13,45,915.5,99.0,2.9,21.0,745.5,1029.97,767.71
2017,3,11,14,0,905.0,99.0,2.8,21.0,720.0,1020.59,761.7
2017,3,11,14,15,894.5,97.5,2.65,20.5,687.5,1005.63,753.13
2017,3,11,14,30,884.0,96.0,2.5,20.0,655.0,986.98,742.21
2017,3,11,14,45,868.0,94.0,2.4,20.0,615.5,968.92,730.9
2017,3,11,15,0,852.0,92.0,2.3,20.0,576.0,937.43,710.59
2017,3,11,15,15,832.5,89.0,2.15,19.5,531.5,898.49,686.09
2017,3,11,15,30,813.0,86.0,2.0,19.0,487.0,856.98,659.62
2017,3,11,15,45,787.0,82.0,1.9,19.0,438.5,806.36,625.65
2017,3,11,16,0,761.0,78.0,1.8,19.0,390.0,754.22,590.11
2017,3,11,16,15,723.0,73.0,1.65,18.0,338.0,690.17,546.78
2017,3,11,16,30,685.0,68.0,1.5,17.0,286.0,631.47,505.91
2017,3,11,16,45,632.0,61.0,1.35,16.5,234.0,555.62,449.29
2017,3,11,17,0,579.0,54.0,1.2,16.0,182.0,482.55,391.24
2017,3,11,17,15,487.5,45.0,1.2,15.5,132.5,386.65,312.52
2017,3,11,17,30,396.0,36.0,1.2,15.0,83.0,298.87,235.9
2017,3,11,17,45,198.0,18.0,1.2,14.5,41.5,148.42,86.56
2017,3,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,11,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,6,15,74.0,5.5,1.1,9.0,7.5,0.0,0.0
2017,3,12,6,30,148.0,11.0,1.1,10.0,15.0,10.01,0.0
2017,3,12,6,45,313.0,22.5,1.1,11.0,55.5,18.19,8.04
2017,3,12,7,0,478.0,34.0,1.1,12.0,96.0,27.18,18.16
2017,3,12,7,15,565.0,41.5,1.2,12.5,148.0,35.23,25.82
2017,3,12,7,30,652.0,49.0,1.3,13.0,200.0,40.71,30.96
2017,3,12,7,45,705.0,54.5,1.45,13.5,254.0,44.2,34.12
2017,3,12,8,0,758.0,60.0,1.6,14.0,308.0,73.21,40.36
2017,3,12,8,15,792.5,63.5,1.65,14.5,361.0,131.62,72.42
2017,3,12,8,30,827.0,67.0,1.7,15.0,414.0,194.12,120.51
2017,3,12,8,45,851.0,70.0,1.8,16.0,463.5,257.58,175.07
2017,3,12,9,0,875.0,73.0,1.9,17.0,513.0,326.17,235.03
2017,3,12,9,15,892.0,76.0,2.1,17.5,557.5,390.55,291.83
2017,3,12,9,30,909.0,79.0,2.3,18.0,602.0,455.56,347.75
2017,3,12,9,45,909.0,86.0,2.55,18.5,638.0,516.6,399.16
2017,3,12,10,0,909.0,93.0,2.8,19.0,674.0,575.86,447.46
2017,3,12,10,15,918.5,94.5,2.85,19.5,706.0,633.44,492.36
2017,3,12,10,30,928.0,96.0,2.9,20.0,738.0,689.69,534.8
2017,3,12,10,45,933.5,97.5,2.95,20.5,762.5,741.6,572.83
2017,3,12,11,0,939.0,99.0,3.0,21.0,787.0,791.29,606.91
2017,3,12,11,15,942.5,100.0,2.95,21.0,803.0,836.48,637.24
2017,3,12,11,30,946.0,101.0,2.9,21.0,819.0,878.83,665.31
2017,3,12,11,45,947.0,101.5,2.9,21.0,827.0,915.53,689.65
2017,3,12,12,0,948.0,102.0,2.9,21.0,835.0,948.86,711.66
2017,3,12,12,15,947.5,102.0,2.85,21.0,834.0,976.79,729.6
2017,3,12,12,30,947.0,102.0,2.8,21.0,833.0,1000.99,745.09
2017,3,12,12,45,951.0,98.0,2.8,21.5,825.5,1021.23,757.03
2017,3,12,13,0,955.0,94.0,2.8,22.0,818.0,1037.57,766.5
2017,3,12,13,15,950.5,93.5,2.75,22.0,801.0,1045.6,771.68
2017,3,12,13,30,946.0,93.0,2.7,22.0,784.0,1049.52,774.39
2017,3,12,13,45,939.0,91.5,2.7,22.0,758.5,1045.69,772.78
2017,3,12,14,0,932.0,90.0,2.7,22.0,733.0,1037.79,768.76
2017,3,12,14,15,922.5,88.5,2.65,21.5,700.5,1023.45,761.66
2017,3,12,14,30,913.0,87.0,2.6,21.0,668.0,1005.29,752.19
2017,3,12,14,45,899.5,85.0,2.55,21.0,629.0,979.01,735.98
2017,3,12,15,0,886.0,83.0,2.5,21.0,590.0,949.39,717.61
2017,3,12,15,15,867.5,80.5,2.4,20.5,545.0,911.42,694.4
2017,3,12,15,30,849.0,78.0,2.3,20.0,500.0,879.75,675.36
2017,3,12,15,45,823.5,74.5,2.2,20.0,450.5,829.07,641.48
2017,3,12,16,0,798.0,71.0,2.1,20.0,401.0,776.78,606.05
2017,3,12,16,15,761.5,66.5,1.85,19.0,348.5,713.22,562.71
2017,3,12,16,30,725.0,62.0,1.6,18.0,296.0,649.68,517.96
2017,3,12,16,45,670.5,56.5,1.4,17.0,242.5,572.55,461.44
2017,3,12,17,0,616.0,51.0,1.2,16.0,189.0,503.29,407.47
2017,3,12,17,15,525.0,43.0,1.2,15.5,138.5,407.18,328.9
2017,3,12,17,30,434.0,35.0,1.2,15.0,88.0,319.14,252.35
2017,3,12,17,45,270.0,22.5,1.2,14.5,50.0,192.28,120.3
2017,3,12,18,0,106.0,10.0,1.2,14.0,12.0,57.4,0.0
2017,3,12,18,15,53.0,5.0,1.2,13.5,6.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,13,6,15,75.5,6.5,1.0,10.0,8.5,0.0,0.0
2017,3,13,6,30,151.0,13.0,1.0,11.0,17.0,11.82,0.0
2017,3,13,6,45,308.0,25.0,1.05,12.0,58.0,20.31,10.26
2017,3,13,7,0,465.0,37.0,1.1,13.0,99.0,29.64,20.3
2017,3,13,7,15,551.5,45.0,1.25,13.5,151.0,35.04,25.58
2017,3,13,7,30,638.0,53.0,1.4,14.0,203.0,40.34,30.51
2017,3,13,7,45,689.5,58.5,1.55,14.5,257.0,47.41,36.83
2017,3,13,8,0,741.0,64.0,1.7,15.0,311.0,77.65,43.42
2017,3,13,8,15,776.0,68.5,1.7,15.5,363.5,135.98,76.19
2017,3,13,8,30,811.0,73.0,1.7,16.0,416.0,198.51,124.36
2017,3,13,8,45,834.5,76.5,1.75,17.0,465.5,261.42,178.19
2017,3,13,9,0,858.0,80.0,1.8,18.0,515.0,326.46,234.89
2017,3,13,9,15,876.0,82.5,1.75,18.5,559.5,392.69,292.11
2017,3,13,9,30,894.0,85.0,1.7,19.0,604.0,456.84,346.02
2017,3,13,9,45,914.5,83.5,1.7,19.5,644.5,518.92,396.62
2017,3,13,10,0,935.0,82.0,1.7,20.0,685.0,581.28,445.53
2017,3,13,10,15,943.5,83.5,1.65,20.5,717.0,639.49,489.25
2017,3,13,10,30,952.0,85.0,1.6,21.0,749.0,696.19,530.17
2017,3,13,10,45,956.5,87.0,1.6,21.5,773.0,748.89,567.18
2017,3,13,11,0,961.0,89.0,1.6,22.0,797.0,799.22,599.57
2017,3,13,11,15,964.5,89.5,1.55,22.0,813.5,844.64,628.52
2017,3,13,11,30,968.0,90.0,1.5,22.0,830.0,887.15,655.15
2017,3,13,11,45,968.0,91.5,1.5,22.5,837.5,924.62,677.55
2017,3,13,12,0,968.0,93.0,1.5,23.0,845.0,958.61,697.52
2017,3,13,12,15,967.5,93.0,1.45,23.0,844.5,986.9,714.38
2017,3,13,12,30,967.0,93.0,1.4,23.0,844.0,1011.38,728.81
2017,3,13,12,45,963.5,93.5,1.4,23.5,834.5,1029.66,738.79
2017,3,13,13,0,960.0,94.0,1.4,24.0,825.0,1043.89,746.38
2017,3,13,13,15,955.5,93.0,1.35,24.0,807.5,1051.33,750.51
2017,3,13,13,30,951.0,92.0,1.3,24.0,790.0,1054.61,752.27
2017,3,13,13,45,943.0,91.5,1.3,24.0,764.5,1050.89,750.82
2017,3,13,14,0,935.0,91.0,1.3,24.0,739.0,1043.09,747.11
2017,3,13,14,15,925.5,89.5,1.25,24.0,706.5,1028.66,738.56
2017,3,13,14,30,916.0,88.0,1.2,24.0,674.0,1010.4,727.84
2017,3,13,14,45,901.5,86.0,1.15,24.0,634.5,983.04,711.52
2017,3,13,15,0,887.0,84.0,1.1,24.0,595.0,952.36,693.21
2017,3,13,15,15,869.0,81.5,1.05,24.0,550.0,914.75,670.42
2017,3,13,15,30,851.0,79.0,1.0,24.0,505.0,883.41,651.63
2017,3,13,15,45,825.5,75.5,0.95,24.0,455.5,832.58,619.68
2017,3,13,16,0,800.0,72.0,0.9,24.0,406.0,780.13,586.26
2017,3,13,16,15,764.0,68.0,0.85,23.0,353.5,717.43,547.06
2017,3,13,16,30,728.0,64.0,0.8,22.0,301.0,654.66,506.24
2017,3,13,16,45,675.0,58.0,0.75,21.5,247.5,577.73,452.2
2017,3,13,17,0,622.0,52.0,0.7,21.0,194.0,508.62,400.46
2017,3,13,17,15,534.0,43.5,0.7,20.5,143.0,413.3,325.25
2017,3,13,17,30,446.0,35.0,0.7,20.0,92.0,325.79,251.77
2017,3,13,17,45,288.0,23.0,0.75,20.0,52.5,203.15,129.9
2017,3,13,18,0,130.0,11.0,0.8,20.0,13.0,69.23,0.0
2017,3,13,18,15,65.0,5.5,0.8,19.5,6.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,6,15,73.5,7.0,0.95,13.5,9.5,0.0,0.0
2017,3,14,6,30,147.0,14.0,0.9,14.0,19.0,12.73,0.0
2017,3,14,6,45,294.0,27.0,0.85,15.0,60.0,21.95,11.89
2017,3,14,7,0,441.0,40.0,0.8,16.0,101.0,32.08,22.22
2017,3,14,7,15,526.0,48.5,0.9,16.5,152.5,37.76,27.67
2017,3,14,7,30,611.0,57.0,1.0,17.0,204.0,43.32,32.77
2017,3,14,7,45,662.5,63.5,1.1,17.5,257.5,46.96,35.99
2017,3,14,8,0,714.0,70.0,1.2,18.0,311.0,78.94,43.71
2017,3,14,8,15,749.5,75.0,1.15,18.5,363.5,140.51,79.78
2017,3,14,8,30,785.0,80.0,1.1,19.0,416.0,201.99,126.56
2017,3,14,8,45,808.0,84.0,1.05,19.5,465.0,263.7,178.64
2017,3,14,9,0,831.0,88.0,1.0,20.0,514.0,327.53,233.35
2017,3,14,9,15,849.0,91.0,1.05,20.5,558.0,390.48,286.95
2017,3,14,9,30,867.0,94.0,1.1,21.0,602.0,454.33,339.66
2017,3,14,9,45,886.0,93.5,1.2,22.0,641.5,516.56,388.91
2017,3,14,10,0,905.0,93.0,1.3,23.0,681.0,577.69,435.51
2017,3,14,10,15,914.0,94.5,1.3,23.0,712.5,634.74,478.58
2017,3,14,10,30,923.0,96.0,1.3,23.0,744.0,690.4,519.28
2017,3,14,10,45,927.0,98.5,1.3,23.5,767.5,741.96,554.83
2017,3,14,11,0,931.0,101.0,1.3,24.0,791.0,791.18,586.32
2017,3,14,11,15,934.5,102.0,1.3,24.0,807.0,835.98,614.95
2017,3,14,11,30,938.0,103.0,1.3,24.0,823.0,877.96,641.47
2017,3,14,11,45,937.0,104.5,1.3,24.5,830.0,913.63,662.43
2017,3,14,12,0,936.0,106.0,1.3,25.0,837.0,945.85,681.06
2017,3,14,12,15,935.5,106.0,1.2,25.0,836.5,973.37,696.37
2017,3,14,12,30,935.0,106.0,1.1,25.0,836.0,997.21,709.22
2017,3,14,12,45,928.5,107.5,1.05,25.0,825.5,1013.19,718.07
2017,3,14,13,0,922.0,109.0,1.0,25.0,815.0,1025.15,724.61
2017,3,14,13,15,917.0,108.5,0.9,25.0,798.0,1032.37,727.34
2017,3,14,13,30,912.0,108.0,0.8,25.0,781.0,1035.59,727.73
2017,3,14,13,45,902.5,107.5,0.7,25.0,755.0,1030.37,723.14
2017,3,14,14,0,893.0,107.0,0.6,25.0,729.0,1021.26,716.42
2017,3,14,14,15,882.5,105.0,0.6,25.0,697.0,1005.62,708.27
2017,3,14,14,30,872.0,103.0,0.6,25.0,665.0,996.74,704.46
2017,3,14,14,45,856.5,101.0,0.6,25.0,625.5,968.91,689.0
2017,3,14,15,0,841.0,99.0,0.6,25.0,586.0,937.84,671.75
2017,3,14,15,15,822.0,95.5,0.7,24.5,542.0,898.71,652.54
2017,3,14,15,30,803.0,92.0,0.8,24.0,498.0,857.04,631.08
2017,3,14,15,45,776.0,88.5,0.9,24.0,449.0,806.14,601.49
2017,3,14,16,0,749.0,85.0,1.0,24.0,400.0,758.84,573.35
2017,3,14,16,15,711.5,79.5,0.9,23.5,348.0,694.97,531.22
2017,3,14,16,30,674.0,74.0,0.8,23.0,296.0,631.44,488.07
2017,3,14,16,45,618.0,67.0,0.7,22.5,243.0,553.6,432.76
2017,3,14,17,0,562.0,60.0,0.6,22.0,190.0,478.75,375.88
2017,3,14,17,15,474.0,50.5,0.55,21.5,140.5,384.75,301.76
2017,3,14,17,30,386.0,41.0,0.5,21.0,91.0,298.29,229.82
2017,3,14,17,45,193.0,27.5,0.5,20.5,52.5,159.66,104.71
2017,3,14,18,0,0.0,14.0,0.5,20.0,14.0,12.73,0.0
2017,3,14,18,15,0.0,7.0,0.55,19.5,7.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
