Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,6,15,92.0,8.0,1.1,11.5,11.5,7.28,0.0
2017,3,15,6,30,184.0,16.0,1.2,12.0,23.0,13.17,0.0
2017,3,15,6,45,322.0,28.5,1.35,12.5,65.0,23.19,13.45
2017,3,15,7,0,460.0,41.0,1.5,13.0,107.0,32.81,23.22
2017,3,15,7,15,542.0,49.5,1.6,13.5,159.0,38.48,28.69
2017,3,15,7,30,624.0,58.0,1.7,14.0,211.0,44.01,33.8
2017,3,15,7,45,670.0,65.0,1.85,14.5,264.0,48.0,37.36
2017,3,15,8,0,716.0,72.0,2.0,15.0,317.0,82.25,46.2
2017,3,15,8,15,751.0,76.5,2.0,15.5,369.0,143.68,83.2
2017,3,15,8,30,786.0,81.0,2.0,16.0,421.0,204.83,130.8
2017,3,15,8,45,810.0,84.5,2.05,16.5,470.0,266.45,183.99
2017,3,15,9,0,834.0,88.0,2.1,17.0,519.0,330.3,240.19
2017,3,15,9,15,852.0,91.0,2.05,17.5,563.5,393.47,295.18
2017,3,15,9,30,870.0,94.0,2.0,18.0,608.0,457.51,349.19
2017,3,15,9,45,889.0,93.5,1.95,18.5,647.5,519.96,400.05
2017,3,15,10,0,908.0,93.0,1.9,19.0,687.0,581.27,448.13
2017,3,15,10,15,917.0,94.5,1.8,19.5,718.5,638.46,491.04
2017,3,15,10,30,926.0,96.0,1.7,20.0,750.0,694.25,531.16
2017,3,15,10,45,702.0,192.5,1.65,20.5,697.5,684.22,520.2
2017,3,15,11,0,478.0,289.0,1.6,21.0,645.0,644.03,487.33
2017,3,15,11,15,472.0,298.0,1.55,21.0,656.0,674.06,508.54
2017,3,15,11,30,466.0,307.0,1.5,21.0,667.0,702.14,527.39
2017,3,15,11,45,704.5,205.0,1.45,21.5,755.5,831.24,619.27
2017,3,15,12,0,943.0,103.0,1.4,22.0,844.0,950.51,694.36
2017,3,15,12,15,942.0,103.0,1.4,22.0,843.0,977.66,710.21
2017,3,15,12,30,941.0,103.0,1.4,22.0,842.0,1001.07,724.85
2017,3,15,12,45,936.5,103.5,1.45,22.0,832.0,1017.87,736.23
2017,3,15,13,0,932.0,104.0,1.5,22.0,822.0,1030.67,745.3
2017,3,15,13,15,926.5,103.0,1.65,22.0,804.0,1036.79,751.93
2017,3,15,13,30,921.0,102.0,1.8,22.0,786.0,1038.86,756.12
2017,3,15,13,45,905.5,104.5,1.95,22.0,758.5,1030.99,754.04
2017,3,15,14,0,890.0,107.0,2.1,22.0,731.0,1019.25,749.55
2017,3,15,14,15,879.0,105.0,2.1,22.0,698.0,1003.05,740.39
2017,3,15,14,30,868.0,103.0,2.1,22.0,665.0,993.64,735.84
2017,3,15,14,45,850.0,101.0,2.15,22.0,625.0,963.36,718.15
2017,3,15,15,0,832.0,99.0,2.2,22.0,585.0,929.95,698.44
2017,3,15,15,15,812.0,96.0,2.0,21.5,540.0,890.63,673.37
2017,3,15,15,30,792.0,93.0,1.8,21.0,495.0,848.83,646.4
2017,3,15,15,45,756.0,91.0,1.65,20.5,445.0,792.13,609.23
2017,3,15,16,0,720.0,89.0,1.5,20.0,395.0,740.04,574.7
2017,3,15,16,15,681.5,83.5,1.35,19.5,343.5,676.34,530.91
2017,3,15,16,30,643.0,78.0,1.2,19.0,292.0,613.11,486.23
2017,3,15,16,45,580.0,71.5,1.05,18.5,239.0,532.06,426.21
2017,3,15,17,0,517.0,65.0,0.9,18.0,186.0,454.57,365.35
2017,3,15,17,15,429.0,54.0,0.9,17.0,137.0,360.81,290.35
2017,3,15,17,30,341.0,43.0,0.9,16.0,88.0,274.77,217.71
2017,3,15,17,45,170.5,28.5,0.95,15.5,51.0,150.51,103.83
2017,3,15,18,0,0.0,14.0,1.0,15.0,14.0,12.73,0.0
2017,3,15,18,15,0.0,7.0,1.0,14.5,7.0,0.0,0.0
2017,3,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,12.0,1.2,8.5,12.0,10.91,0.0
2017,3,16,6,30,0.0,24.0,1.4,9.0,24.0,19.9,0.0
2017,3,16,6,45,213.0,33.5,1.6,10.0,65.5,26.13,16.4
2017,3,16,7,0,426.0,43.0,1.8,11.0,107.0,34.31,24.81
2017,3,16,7,15,509.0,52.0,1.9,11.5,158.0,40.3,30.6
2017,3,16,7,30,592.0,61.0,2.0,12.0,209.0,46.13,36.0
2017,3,16,7,45,375.0,101.5,2.1,12.5,203.0,73.35,60.34
2017,3,16,8,0,158.0,142.0,2.2,13.0,197.0,116.27,89.43
2017,3,16,8,15,191.5,163.0,2.2,13.5,240.0,150.12,113.13
2017,3,16,8,30,225.0,184.0,2.2,14.0,283.0,188.61,142.71
2017,3,16,8,45,177.0,209.0,2.2,15.0,292.5,215.05,166.37
2017,3,16,9,0,129.0,234.0,2.2,16.0,302.0,235.85,184.74
2017,3,16,9,15,141.5,255.5,2.15,16.5,335.5,270.37,212.16
2017,3,16,9,30,154.0,277.0,2.1,17.0,369.0,306.65,240.55
2017,3,16,9,45,155.0,296.0,2.05,17.5,393.5,336.95,263.89
2017,3,16,10,0,156.0,315.0,2.0,18.0,418.0,367.45,286.88
2017,3,16,10,15,513.5,217.0,1.95,18.0,578.0,513.71,401.08
2017,3,16,10,30,871.0,119.0,1.9,18.0,738.0,685.23,530.39
2017,3,16,10,45,878.5,120.5,1.85,18.5,762.5,736.91,565.87
2017,3,16,11,0,886.0,122.0,1.8,19.0,787.0,782.08,596.12
2017,3,16,11,15,890.0,123.0,1.85,19.0,802.5,825.56,625.52
2017,3,16,11,30,894.0,124.0,1.9,19.0,818.0,866.41,652.94
2017,3,16,11,45,897.0,123.5,1.95,19.5,826.0,902.09,675.48
2017,3,16,12,0,900.0,123.0,2.0,20.0,834.0,934.67,695.86
2017,3,16,12,15,899.5,123.0,2.05,20.0,833.5,961.31,713.64
2017,3,16,12,30,899.0,123.0,2.1,20.0,833.0,984.39,729.21
2017,3,16,12,45,887.0,127.5,2.15,20.5,821.5,997.58,737.02
2017,3,16,13,0,875.0,132.0,2.2,21.0,810.0,1017.63,749.5
2017,3,16,13,15,870.0,131.0,2.25,21.0,792.5,1024.22,754.72
2017,3,16,13,30,865.0,130.0,2.3,21.0,775.0,1026.88,757.69
2017,3,16,13,45,850.0,131.5,2.35,21.0,748.5,1018.49,753.66
2017,3,16,14,0,835.0,133.0,2.4,21.0,722.0,1006.26,747.34
2017,3,16,14,15,823.0,130.5,2.4,20.5,689.5,988.81,738.6
2017,3,16,14,30,811.0,128.0,2.4,20.0,657.0,967.81,727.58
2017,3,16,14,45,791.0,126.5,2.4,20.0,617.0,936.81,708.49
2017,3,16,15,0,771.0,125.0,2.4,20.0,577.0,909.64,692.03
2017,3,16,15,15,704.5,126.5,2.35,19.5,515.5,834.09,642.7
2017,3,16,15,30,638.0,128.0,2.3,19.0,454.0,758.46,592.46
2017,3,16,15,45,533.5,137.0,2.25,19.0,392.0,651.72,516.89
2017,3,16,16,0,429.0,146.0,2.2,19.0,330.0,558.78,447.52
2017,3,16,16,15,390.0,135.5,1.9,18.5,286.5,500.18,403.63
2017,3,16,16,30,351.0,125.0,1.6,18.0,243.0,443.2,359.63
2017,3,16,16,45,319.5,106.5,1.35,17.5,200.0,370.03,302.42
2017,3,16,17,0,288.0,88.0,1.1,17.0,157.0,313.51,256.35
2017,3,16,17,15,232.0,69.0,1.05,16.0,115.5,243.31,198.07
2017,3,16,17,30,176.0,50.0,1.0,15.0,74.0,178.09,141.85
2017,3,16,17,45,88.0,31.0,0.95,14.5,43.0,101.39,70.49
2017,3,16,18,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2017,3,16,18,15,0.0,6.0,0.9,13.5,6.0,0.0,0.0
2017,3,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,87.0,9.5,0.7,11.5,13.5,8.64,0.0
2017,3,17,6,30,174.0,19.0,0.7,12.0,27.0,15.67,0.0
2017,3,17,6,45,313.0,31.0,0.7,13.0,69.5,25.08,15.58
2017,3,17,7,0,452.0,43.0,0.7,14.0,112.0,34.16,24.47
2017,3,17,7,15,532.0,51.0,0.8,14.5,163.5,39.33,29.42
2017,3,17,7,30,612.0,59.0,0.9,15.0,215.0,44.38,34.05
2017,3,17,7,45,664.5,64.5,1.0,16.0,268.5,47.2,36.44
2017,3,17,8,0,717.0,70.0,1.1,17.0,322.0,88.39,49.36
2017,3,17,8,15,751.0,74.0,1.05,17.5,374.0,144.97,83.01
2017,3,17,8,30,785.0,78.0,1.0,18.0,426.0,205.64,130.11
2017,3,17,8,45,810.0,81.5,1.0,18.5,475.0,267.49,182.71
2017,3,17,9,0,835.0,85.0,1.0,19.0,524.0,331.69,237.95
2017,3,17,9,15,852.0,87.5,0.95,19.5,568.0,394.08,290.89
2017,3,17,9,30,869.0,90.0,0.9,20.0,612.0,458.72,343.62
2017,3,17,9,45,887.0,90.0,0.85,20.5,651.5,519.69,391.54
2017,3,17,10,0,905.0,90.0,0.8,21.0,691.0,580.75,437.46
2017,3,17,10,15,914.0,91.5,0.75,21.0,722.0,637.68,479.38
2017,3,17,10,30,923.0,93.0,0.7,21.0,753.0,693.22,518.76
2017,3,17,10,45,928.0,94.5,0.7,21.5,776.5,744.31,553.37
2017,3,17,11,0,933.0,96.0,0.7,22.0,800.0,793.14,583.61
2017,3,17,11,15,936.5,97.0,0.7,22.0,816.0,837.8,611.6
2017,3,17,11,30,940.0,98.0,0.7,22.0,832.0,879.62,637.49
2017,3,17,11,45,940.0,99.0,0.7,22.5,839.0,915.44,658.11
2017,3,17,12,0,940.0,100.0,0.7,23.0,846.0,947.84,676.45
2017,3,17,12,15,939.5,100.0,0.65,23.0,845.0,975.19,691.83
2017,3,17,12,30,939.0,100.0,0.6,23.0,844.0,998.82,704.91
2017,3,17,12,45,935.5,100.0,0.6,23.0,834.5,1015.79,715.11
2017,3,17,13,0,932.0,100.0,0.6,23.0,825.0,1028.78,723.12
2017,3,17,13,15,927.5,99.0,0.6,23.0,807.5,1035.66,727.62
2017,3,17,13,30,923.0,98.0,0.6,23.0,790.0,1038.51,729.94
2017,3,17,13,45,734.0,171.5,0.6,23.0,710.5,955.65,679.97
2017,3,17,14,0,545.0,245.0,0.6,23.0,631.0,843.22,609.22
2017,3,17,14,15,572.5,222.5,0.65,23.0,612.0,844.77,614.76
2017,3,17,14,30,600.0,200.0,0.7,23.0,593.0,849.1,620.44
2017,3,17,14,45,724.0,146.5,0.75,23.0,593.5,902.88,657.35
2017,3,17,15,0,848.0,93.0,0.8,23.0,594.0,938.88,682.15
2017,3,17,15,15,765.0,104.5,0.8,22.5,530.5,858.18,632.59
2017,3,17,15,30,682.0,116.0,0.8,22.0,467.0,784.01,587.41
2017,3,17,15,45,719.5,98.5,0.8,22.0,436.5,775.39,584.36
2017,3,17,16,0,757.0,81.0,0.8,22.0,406.0,756.6,573.49
2017,3,17,16,15,720.5,76.0,0.75,21.0,354.5,693.43,533.06
2017,3,17,16,30,684.0,71.0,0.7,20.0,303.0,635.29,495.16
2017,3,17,16,45,633.0,64.5,0.7,19.5,250.5,561.09,443.25
2017,3,17,17,0,582.0,58.0,0.7,19.0,198.0,489.5,389.55
2017,3,17,17,15,497.5,49.0,0.7,18.0,147.5,397.26,317.06
2017,3,17,17,30,413.0,40.0,0.7,17.0,97.0,312.4,246.4
2017,3,17,17,45,206.5,29.5,0.75,16.5,58.0,170.73,122.36
2017,3,17,18,0,0.0,19.0,0.8,16.0,19.0,17.28,0.0
2017,3,17,18,15,0.0,9.5,0.8,15.5,9.5,0.0,0.0
2017,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,18,6,15,52.0,10.0,0.8,10.5,13.0,9.1,0.0
2017,3,18,6,30,104.0,20.0,0.8,11.0,26.0,15.72,0.0
2017,3,18,6,45,188.0,37.0,0.85,12.0,62.0,28.7,18.94
2017,3,18,7,0,272.0,54.0,0.9,13.0,98.0,41.25,30.87
2017,3,18,7,15,319.5,71.0,0.9,13.0,141.0,53.23,42.01
2017,3,18,7,30,367.0,88.0,0.9,13.0,184.0,64.72,52.48
2017,3,18,7,45,406.5,100.5,0.95,13.5,228.0,72.45,59.26
2017,3,18,8,0,446.0,113.0,1.0,14.0,272.0,104.62,70.59
2017,3,18,8,15,411.0,140.0,1.0,14.5,303.5,154.56,106.4
2017,3,18,8,30,376.0,167.0,1.0,15.0,335.0,202.32,146.23
2017,3,18,8,45,373.0,189.0,1.0,15.5,371.0,247.2,183.93
2017,3,18,9,0,370.0,211.0,1.0,16.0,407.0,291.87,221.42
2017,3,18,9,15,302.5,244.0,1.0,16.0,413.5,321.44,247.93
2017,3,18,9,30,235.0,277.0,1.0,16.0,420.0,341.96,265.83
2017,3,18,9,45,264.0,291.0,1.0,16.5,460.5,388.58,301.57
2017,3,18,10,0,293.0,305.0,1.0,17.0,501.0,436.89,337.77
2017,3,18,10,15,167.0,305.0,0.95,17.0,418.0,378.59,293.41
2017,3,18,10,30,41.0,305.0,0.9,17.0,335.0,304.02,235.52
2017,3,18,10,45,157.0,335.0,0.9,17.5,453.5,424.37,327.68
2017,3,18,11,0,273.0,365.0,0.9,18.0,572.0,558.39,424.83
2017,3,18,11,15,367.5,340.0,0.8,18.5,625.5,625.81,471.43
2017,3,18,11,30,462.0,315.0,0.7,19.0,679.0,708.43,527.37
2017,3,18,11,45,301.5,357.5,0.6,19.5,596.0,624.66,463.83
2017,3,18,12,0,141.0,400.0,0.5,20.0,513.0,527.39,391.47
2017,3,18,12,15,161.0,400.5,0.4,20.0,529.5,555.06,411.42
2017,3,18,12,30,181.0,401.0,0.3,20.0,546.0,583.05,429.98
2017,3,18,12,45,98.5,335.0,0.2,20.5,414.0,425.36,317.03
2017,3,18,13,0,16.0,269.0,0.1,21.0,282.0,264.94,198.85
2017,3,18,13,15,103.0,321.0,0.15,21.0,399.0,440.14,330.64
2017,3,18,13,30,190.0,373.0,0.2,21.0,516.0,589.13,434.92
2017,3,18,13,45,105.5,319.5,0.3,21.0,399.0,448.76,335.19
2017,3,18,14,0,21.0,266.0,0.4,21.0,282.0,272.05,206.33
2017,3,18,14,15,46.0,282.0,0.4,21.0,313.5,334.37,255.23
2017,3,18,14,30,71.0,298.0,0.4,21.0,345.0,380.52,289.92
2017,3,18,14,45,173.0,281.0,0.4,21.0,386.0,480.38,365.77
2017,3,18,15,0,275.0,264.0,0.4,21.0,427.0,575.86,435.75
2017,3,18,15,15,438.0,202.5,0.5,20.5,439.5,668.19,506.42
2017,3,18,15,30,601.0,141.0,0.6,20.0,452.0,740.41,561.58
2017,3,18,15,45,514.0,145.5,0.75,20.0,393.5,645.18,497.69
2017,3,18,16,0,427.0,150.0,0.9,20.0,335.0,561.69,439.91
2017,3,18,16,15,574.0,109.0,0.8,19.5,325.0,620.97,487.28
2017,3,18,16,30,721.0,68.0,0.7,19.0,315.0,655.04,512.03
2017,3,18,16,45,666.0,62.5,0.65,18.5,261.0,581.97,459.53
2017,3,18,17,0,611.0,57.0,0.6,18.0,207.0,507.48,403.72
2017,3,18,17,15,527.0,49.0,0.65,17.0,155.5,415.35,332.0
2017,3,18,17,30,443.0,41.0,0.7,16.0,104.0,330.35,261.55
2017,3,18,17,45,221.5,31.0,0.8,15.5,62.5,180.12,131.64
2017,3,18,18,0,0.0,21.0,0.9,15.0,21.0,19.1,0.0
2017,3,18,18,15,0.0,10.5,0.9,14.5,10.5,0.0,0.0
2017,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.0,0.55,11.0,6.0,5.46,0.0
2017,3,19,6,30,0.0,12.0,0.5,11.0,12.0,10.55,0.0
2017,3,19,6,45,0.0,28.5,0.5,11.5,28.5,25.1,16.09
2017,3,19,7,0,0.0,45.0,0.5,12.0,45.0,39.05,29.16
2017,3,19,7,15,0.0,64.0,0.65,12.0,64.0,54.77,43.61
2017,3,19,7,30,0.0,83.0,0.8,12.0,83.0,70.32,57.7
2017,3,19,7,45,0.5,103.0,1.0,12.5,103.0,86.43,71.89
2017,3,19,8,0,1.0,123.0,1.2,13.0,123.0,103.4,82.63
2017,3,19,8,15,93.0,159.0,1.3,13.5,201.5,140.39,108.97
2017,3,19,8,30,185.0,195.0,1.4,14.0,280.0,191.18,146.15
2017,3,19,8,45,172.0,219.0,1.5,15.0,304.0,222.76,172.29
2017,3,19,9,0,159.0,243.0,1.6,16.0,328.0,253.06,197.11
2017,3,19,9,15,198.5,261.0,1.75,16.5,376.0,296.83,231.49
2017,3,19,9,30,238.0,279.0,1.9,17.0,424.0,345.36,269.49
2017,3,19,9,45,255.0,295.5,2.1,17.5,459.5,388.41,303.13
2017,3,19,10,0,272.0,312.0,2.3,18.0,495.0,431.97,336.69
2017,3,19,10,15,220.0,333.5,2.25,18.0,486.0,435.86,339.39
2017,3,19,10,30,168.0,355.0,2.2,18.0,477.0,437.6,339.98
2017,3,19,10,45,241.5,356.5,2.15,18.5,537.5,503.45,389.55
2017,3,19,11,0,315.0,358.0,2.1,19.0,598.0,583.22,447.81
2017,3,19,11,15,345.0,357.5,2.0,19.0,625.5,625.47,477.91
2017,3,19,11,30,375.0,357.0,1.9,19.0,653.0,668.81,508.57
2017,3,19,11,45,267.5,380.5,1.85,19.0,593.0,618.66,469.97
2017,3,19,12,0,160.0,404.0,1.8,19.0,533.0,548.27,416.99
2017,3,19,12,15,236.0,393.0,1.65,19.0,582.5,616.06,467.52
2017,3,19,12,30,312.0,382.0,1.5,19.0,632.0,701.33,527.62
2017,3,19,12,45,252.5,387.5,1.4,19.0,588.5,661.37,496.98
2017,3,19,13,0,193.0,393.0,1.3,19.0,545.0,601.68,453.7
2017,3,19,13,15,119.0,361.0,1.2,18.5,454.5,499.72,380.27
2017,3,19,13,30,45.0,329.0,1.1,18.0,364.0,377.14,289.57
2017,3,19,13,45,163.0,332.5,1.05,18.0,451.0,520.65,399.91
2017,3,19,14,0,281.0,336.0,1.0,18.0,538.0,664.68,503.82
2017,3,19,14,15,148.5,285.0,0.95,18.0,391.5,457.62,352.41
2017,3,19,14,30,16.0,234.0,0.9,18.0,245.0,236.64,183.65
2017,3,19,14,45,8.5,200.0,0.9,18.0,206.0,195.44,152.66
2017,3,19,15,0,1.0,166.0,0.9,18.0,167.0,154.58,120.5
2017,3,19,15,15,250.5,170.0,0.8,17.5,301.0,436.11,348.5
2017,3,19,15,30,500.0,174.0,0.7,17.0,435.0,680.78,529.41
2017,3,19,15,45,495.0,156.0,0.65,16.5,394.0,641.26,500.22
2017,3,19,16,0,490.0,138.0,0.6,16.0,353.0,599.84,472.74
2017,3,19,16,15,444.5,131.5,0.55,15.5,308.0,538.44,428.78
2017,3,19,16,30,399.0,125.0,0.5,15.0,263.0,479.0,385.07
2017,3,19,16,45,360.0,108.0,0.5,15.0,217.0,414.01,335.58
2017,3,19,17,0,321.0,91.0,0.5,15.0,171.0,351.43,285.99
2017,3,19,17,15,265.5,72.5,0.5,14.5,128.0,279.66,227.26
2017,3,19,17,30,210.0,54.0,0.5,14.0,85.0,213.01,170.38
2017,3,19,17,45,105.0,35.5,0.5,13.5,51.0,115.89,85.04
2017,3,19,18,0,0.0,17.0,0.5,13.0,17.0,16.49,0.0
2017,3,19,18,15,0.0,8.5,0.5,13.0,8.5,7.73,0.0
2017,3,19,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,6,15,21.5,11.5,2.05,10.0,13.0,10.46,0.0
2017,3,20,6,30,43.0,23.0,2.2,10.0,26.0,19.33,6.19
2017,3,20,6,45,83.0,43.5,2.4,10.5,55.5,35.4,25.16
2017,3,20,7,0,123.0,64.0,2.6,11.0,85.0,51.11,39.97
2017,3,20,7,15,146.5,86.5,2.7,11.5,120.0,67.72,55.24
2017,3,20,7,30,170.0,109.0,2.8,12.0,155.0,83.87,69.79
2017,3,20,7,45,187.0,129.0,2.95,12.5,189.5,98.01,82.21
2017,3,20,8,0,204.0,149.0,3.1,13.0,224.0,125.97,95.49
2017,3,20,8,15,252.0,167.0,3.05,13.0,273.0,159.77,118.52
2017,3,20,8,30,300.0,185.0,3.0,13.0,322.0,203.52,152.49
2017,3,20,8,45,286.0,209.5,3.0,13.5,352.0,243.04,186.57
2017,3,20,9,0,272.0,234.0,3.0,14.0,382.0,281.13,219.28
2017,3,20,9,15,198.5,260.0,3.0,14.0,372.5,296.46,234.47
2017,3,20,9,30,125.0,286.0,3.0,14.0,363.0,302.54,240.78
2017,3,20,9,45,172.5,304.0,3.05,14.5,417.0,353.2,280.61
2017,3,20,10,0,220.0,322.0,3.1,15.0,471.0,409.29,324.24
2017,3,20,10,15,204.5,339.5,3.05,15.0,483.0,432.12,341.75
2017,3,20,10,30,189.0,357.0,3.0,15.0,495.0,453.22,357.63
2017,3,20,10,45,164.5,369.0,2.95,15.5,492.0,461.3,362.52
2017,3,20,11,0,140.0,381.0,2.9,16.0,489.0,466.84,365.3
2017,3,20,11,15,122.0,385.5,2.85,16.0,481.0,467.95,365.51
2017,3,20,11,30,104.0,390.0,2.8,16.0,473.0,456.86,356.59
2017,3,20,11,45,81.5,380.5,2.75,16.0,445.5,435.17,339.61
2017,3,20,12,0,59.0,371.0,2.7,16.0,418.0,411.32,320.93
2017,3,20,12,15,149.5,385.5,2.75,16.0,505.5,528.59,411.94
2017,3,20,12,30,240.0,400.0,2.8,16.0,593.0,637.43,493.95
2017,3,20,12,45,249.0,390.0,2.9,16.0,588.5,644.76,499.65
2017,3,20,13,0,258.0,380.0,3.0,16.0,584.0,667.69,517.16
2017,3,20,13,15,132.0,286.0,3.05,16.0,390.5,430.39,339.28
2017,3,20,13,30,6.0,192.0,3.1,16.0,197.0,181.44,142.04
2017,3,20,13,45,24.5,249.5,3.2,16.0,267.5,272.18,215.51
2017,3,20,14,0,43.0,307.0,3.3,16.0,338.0,356.29,281.85
2017,3,20,14,15,29.0,270.0,3.35,16.0,290.5,303.23,240.29
2017,3,20,14,30,15.0,233.0,3.4,16.0,243.0,234.43,186.04
2017,3,20,14,45,14.0,220.5,3.45,16.0,229.5,221.85,176.55
2017,3,20,15,0,13.0,208.0,3.5,16.0,216.0,209.27,166.9
2017,3,20,15,15,6.5,109.0,3.55,15.5,113.0,103.85,81.36
2017,3,20,15,30,0.0,10.0,3.6,15.0,10.0,8.81,1.81
2017,3,20,15,45,0.0,40.5,3.65,15.0,40.5,35.74,24.71
2017,3,20,16,0,0.0,71.0,3.7,15.0,71.0,62.78,47.68
2017,3,20,16,15,0.0,62.0,3.6,14.5,62.0,54.78,41.13
2017,3,20,16,30,0.0,53.0,3.5,14.0,53.0,46.78,34.51
2017,3,20,16,45,0.0,44.0,3.45,14.0,44.0,38.8,27.73
2017,3,20,17,0,0.0,35.0,3.4,14.0,35.0,30.83,20.85
2017,3,20,17,15,0.0,26.5,3.3,13.5,26.5,23.32,14.32
2017,3,20,17,30,0.0,18.0,3.2,13.0,18.0,15.82,7.71
2017,3,20,17,45,0.0,11.0,3.15,13.0,11.0,9.66,2.05
2017,3,20,18,0,0.0,4.0,3.1,13.0,4.0,3.5,0.0
2017,3,20,18,15,0.0,2.0,3.05,12.5,2.0,1.82,0.0
2017,3,20,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,1.5,2.85,12.5,1.5,1.36,0.0
2017,3,21,6,30,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2017,3,21,6,45,0.0,7.5,3.2,13.5,7.5,6.58,0.04
2017,3,21,7,0,0.0,12.0,3.4,14.0,12.0,10.53,3.7
2017,3,21,7,15,0.0,17.0,3.55,14.0,17.0,14.94,7.74
2017,3,21,7,30,0.0,22.0,3.7,14.0,22.0,19.35,11.75
2017,3,21,7,45,0.0,27.0,3.9,14.5,27.0,23.77,15.68
2017,3,21,8,0,0.0,32.0,4.1,15.0,32.0,28.19,18.48
2017,3,21,8,15,191.0,102.5,4.25,15.0,191.0,105.33,75.11
2017,3,21,8,30,382.0,173.0,4.4,15.0,350.0,210.71,154.23
2017,3,21,8,45,191.0,99.0,4.6,15.5,187.5,131.88,98.18
2017,3,21,9,0,0.0,25.0,4.8,16.0,25.0,22.06,12.92
2017,3,21,9,15,0.0,42.0,4.85,16.0,42.0,37.11,25.5
2017,3,21,9,30,0.0,59.0,4.9,16.0,59.0,52.21,38.0
2017,3,21,9,45,156.0,184.0,5.0,16.5,290.5,243.67,194.35
2017,3,21,10,0,312.0,309.0,5.1,17.0,522.0,452.09,358.51
2017,3,21,10,15,159.5,256.5,5.1,17.0,366.0,331.29,263.53
2017,3,21,10,30,7.0,204.0,5.1,17.0,210.0,186.18,146.12
2017,3,21,10,45,46.5,287.0,5.1,17.0,323.5,295.65,233.92
2017,3,21,11,0,86.0,370.0,5.1,17.0,437.0,408.22,321.91
2017,3,21,11,15,43.0,229.0,5.05,17.0,262.5,246.28,194.52
2017,3,21,11,30,0.0,88.0,5.0,17.0,88.0,78.2,58.46
2017,3,21,11,45,41.5,239.5,5.0,17.0,273.5,261.16,206.73
2017,3,21,12,0,83.0,391.0,5.0,17.0,459.0,453.01,355.97
2017,3,21,12,15,85.0,389.5,4.95,17.0,459.0,459.11,360.1
2017,3,21,12,30,87.0,388.0,4.9,17.0,459.0,464.92,364.65
2017,3,21,12,45,302.0,342.0,4.9,17.5,582.5,660.54,517.97
2017,3,21,13,0,517.0,296.0,4.9,18.0,706.0,847.43,658.0
2017,3,21,13,15,514.5,291.0,4.85,17.5,691.5,849.63,660.11
2017,3,21,13,30,512.0,286.0,4.8,17.0,677.0,849.17,661.5
2017,3,21,13,45,449.0,299.5,4.75,17.0,635.0,805.18,628.61
2017,3,21,14,0,386.0,313.0,4.7,17.0,593.0,743.16,582.87
2017,3,21,14,15,193.0,209.5,4.65,17.0,349.5,433.14,347.31
2017,3,21,14,30,0.0,106.0,4.6,17.0,106.0,94.54,72.22
2017,3,21,14,45,428.0,102.0,4.6,17.0,360.5,562.07,457.87
2017,3,21,15,0,856.0,98.0,4.6,17.0,615.0,954.43,748.96
2017,3,21,15,15,734.0,119.5,4.5,16.5,539.5,854.23,676.6
2017,3,21,15,30,612.0,141.0,4.4,16.0,464.0,750.75,603.34
2017,3,21,15,45,696.0,112.0,4.3,15.5,446.0,772.11,622.45
2017,3,21,16,0,780.0,83.0,4.2,15.0,428.0,778.93,630.04
2017,3,21,16,15,745.5,78.0,3.85,14.5,375.5,716.24,584.29
2017,3,21,16,30,711.0,73.0,3.5,14.0,323.0,658.21,541.44
2017,3,21,16,45,661.5,67.0,3.15,14.0,269.5,584.29,483.84
2017,3,21,17,0,612.0,61.0,2.8,14.0,216.0,512.75,425.14
2017,3,21,17,15,530.0,52.5,2.4,13.0,164.0,420.93,348.53
2017,3,21,17,30,448.0,44.0,2.0,12.0,112.0,336.02,274.47
2017,3,21,17,45,307.0,31.0,1.7,11.5,69.0,224.17,172.98
2017,3,21,18,0,166.0,18.0,1.4,11.0,26.0,114.04,0.0
2017,3,21,18,15,83.0,9.0,1.3,10.5,13.0,41.43,0.0
2017,3,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,8.5,1.35,9.0,8.5,7.73,0.0
2017,3,22,6,30,0.0,17.0,1.4,9.0,17.0,14.97,5.51
2017,3,22,6,45,0.0,36.0,1.45,9.5,36.0,31.29,21.97
2017,3,22,7,0,0.0,55.0,1.5,10.0,55.0,47.04,36.66
2017,3,22,7,15,2.0,76.5,1.65,10.0,77.0,64.47,52.74
2017,3,22,7,30,4.0,98.0,1.8,10.0,99.0,81.69,68.38
2017,3,22,7,45,11.0,118.5,1.95,10.5,122.5,98.05,82.82
2017,3,22,8,0,18.0,139.0,2.1,11.0,146.0,116.73,93.99
2017,3,22,8,15,152.0,165.5,2.15,11.0,236.0,150.72,116.02
2017,3,22,8,30,286.0,192.0,2.2,11.0,326.0,207.53,157.29
2017,3,22,8,45,531.0,153.0,2.3,11.0,433.5,260.98,194.33
2017,3,22,9,0,776.0,114.0,2.4,11.0,541.0,344.63,260.27
2017,3,22,9,15,544.5,194.0,2.45,11.0,505.0,374.85,293.83
2017,3,22,9,30,313.0,274.0,2.5,11.0,469.0,376.51,300.17
2017,3,22,9,45,389.0,268.5,2.55,11.5,525.5,432.99,345.53
2017,3,22,10,0,465.0,263.0,2.6,12.0,582.0,500.27,398.58
2017,3,22,10,15,541.5,248.5,2.7,12.0,636.0,564.45,449.64
2017,3,22,10,30,618.0,234.0,2.8,12.0,690.0,636.77,506.19
2017,3,22,10,45,309.0,170.0,2.9,12.0,398.0,390.32,316.35
2017,3,22,11,0,0.0,106.0,3.0,12.0,106.0,94.27,72.75
2017,3,22,11,15,5.0,165.0,3.1,12.0,169.0,151.54,120.18
2017,3,22,11,30,10.0,224.0,3.2,12.0,232.0,210.25,167.71
2017,3,22,11,45,65.0,315.5,3.3,12.0,368.5,355.81,284.81
2017,3,22,12,0,120.0,407.0,3.4,12.0,505.0,515.06,408.13
2017,3,22,12,15,262.5,381.0,3.5,12.0,595.0,641.95,507.45
2017,3,22,12,30,405.0,355.0,3.6,12.0,685.0,761.35,599.23
2017,3,22,12,45,499.0,316.0,3.7,12.5,718.0,838.52,656.54
2017,3,22,13,0,593.0,277.0,3.8,13.0,751.0,902.54,704.25
2017,3,22,13,15,619.0,258.0,3.9,13.0,743.0,922.36,719.92
2017,3,22,13,30,645.0,239.0,4.0,13.0,735.0,936.97,732.42
2017,3,22,13,45,592.0,247.0,4.1,13.0,691.0,892.03,700.7
2017,3,22,14,0,539.0,255.0,4.2,13.0,647.0,849.67,670.71
2017,3,22,14,15,716.0,179.0,4.25,12.5,675.0,948.16,747.36
2017,3,22,14,30,893.0,103.0,4.3,12.0,703.0,1012.2,795.55
2017,3,22,14,45,879.5,100.5,4.4,12.0,663.5,995.15,785.61
2017,3,22,15,0,866.0,98.0,4.5,12.0,624.0,964.3,766.41
2017,3,22,15,15,607.0,156.0,4.45,11.5,512.0,778.88,632.68
2017,3,22,15,30,348.0,214.0,4.4,11.0,400.0,572.94,472.6
2017,3,22,15,45,562.0,150.0,4.35,11.0,416.0,692.21,572.97
2017,3,22,16,0,776.0,86.0,4.3,11.0,432.0,779.24,640.83
2017,3,22,16,15,741.0,81.0,4.1,10.5,379.5,720.88,597.35
2017,3,22,16,30,706.0,76.0,3.9,10.0,327.0,658.19,550.68
2017,3,22,16,45,654.5,70.0,3.7,10.0,272.5,582.95,491.54
2017,3,22,17,0,603.0,64.0,3.5,10.0,218.0,510.25,431.08
2017,3,22,17,15,521.5,55.0,3.25,9.5,166.0,418.44,352.71
2017,3,22,17,30,440.0,46.0,3.0,9.0,114.0,333.46,277.08
2017,3,22,17,45,298.5,33.0,2.75,8.5,71.0,221.61,174.74
2017,3,22,18,0,157.0,20.0,2.5,8.0,28.0,112.03,6.21
2017,3,22,18,15,78.5,10.0,2.55,7.5,14.0,40.5,0.0
2017,3,22,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,23,6,15,130.5,15.0,2.2,6.5,25.5,13.64,0.0
2017,3,23,6,30,261.0,30.0,2.3,7.0,51.0,25.03,14.07
2017,3,23,6,45,377.5,42.5,2.4,7.5,98.5,34.49,25.07
2017,3,23,7,0,494.0,55.0,2.5,8.0,146.0,43.61,33.9
2017,3,23,7,15,565.5,63.0,2.45,8.0,200.0,48.35,38.56
2017,3,23,7,30,637.0,71.0,2.4,8.0,254.0,53.0,42.91
2017,3,23,7,45,689.5,76.0,2.4,8.5,309.5,55.06,44.67
2017,3,23,8,0,742.0,81.0,2.4,9.0,365.0,104.44,59.72
2017,3,23,8,15,774.0,85.5,2.3,9.5,418.0,168.19,103.44
2017,3,23,8,30,806.0,90.0,2.2,10.0,471.0,230.85,155.26
2017,3,23,8,45,825.5,95.0,2.15,10.5,520.0,294.28,211.77
2017,3,23,9,0,845.0,100.0,2.1,11.0,569.0,359.36,269.99
2017,3,23,9,15,862.0,103.0,2.1,11.5,613.5,423.06,326.13
2017,3,23,9,30,879.0,106.0,2.1,12.0,658.0,487.47,381.06
2017,3,23,9,45,893.0,107.5,2.1,12.5,697.0,549.41,432.17
2017,3,23,10,0,907.0,109.0,2.1,13.0,736.0,610.58,480.81
2017,3,23,10,15,916.0,110.5,2.2,13.0,767.5,667.69,526.24
2017,3,23,10,30,925.0,112.0,2.3,13.0,799.0,723.36,569.43
2017,3,23,10,45,935.5,110.5,2.4,13.5,823.5,775.55,608.08
2017,3,23,11,0,946.0,109.0,2.5,14.0,848.0,825.83,642.43
2017,3,23,11,15,949.5,109.5,2.5,14.0,863.5,870.36,672.73
2017,3,23,11,30,953.0,110.0,2.5,14.0,879.0,911.98,700.79
2017,3,23,11,45,954.0,110.5,2.55,14.5,886.0,948.33,724.19
2017,3,23,12,0,955.0,111.0,2.6,15.0,893.0,981.27,745.17
2017,3,23,12,15,954.0,111.5,2.65,15.0,891.5,1008.79,763.87
2017,3,23,12,30,953.0,112.0,2.7,15.0,890.0,1032.53,780.15
2017,3,23,12,45,938.5,118.0,2.75,15.0,877.5,1045.18,789.16
2017,3,23,13,0,924.0,124.0,2.8,15.0,865.0,1053.56,795.58
2017,3,23,13,15,918.5,123.0,2.85,15.0,846.5,1059.23,800.4
2017,3,23,13,30,913.0,122.0,2.9,15.0,828.0,1060.86,802.71
2017,3,23,13,45,904.5,121.0,2.95,15.0,801.0,1055.48,800.53
2017,3,23,14,0,896.0,120.0,3.0,15.0,774.0,1057.39,803.5
2017,3,23,14,15,885.0,117.5,2.95,15.0,740.0,1039.93,792.52
2017,3,23,14,30,874.0,115.0,2.9,15.0,706.0,1018.7,779.3
2017,3,23,14,45,871.5,107.0,2.85,15.0,667.5,995.61,764.93
2017,3,23,15,0,869.0,99.0,2.8,15.0,629.0,968.68,747.99
2017,3,23,15,15,850.0,96.0,2.65,14.5,583.0,928.82,722.54
2017,3,23,15,30,831.0,93.0,2.5,14.0,537.0,886.35,695.12
2017,3,23,15,45,816.0,86.0,2.4,14.0,488.0,840.19,663.91
2017,3,23,16,0,801.0,79.0,2.3,14.0,439.0,791.78,630.67
2017,3,23,16,15,766.5,74.5,2.0,13.5,385.5,728.85,585.75
2017,3,23,16,30,732.0,70.0,1.7,13.0,332.0,665.82,539.72
2017,3,23,16,45,685.5,64.0,1.45,12.5,277.5,597.15,488.32
2017,3,23,17,0,639.0,58.0,1.2,12.0,223.0,526.53,432.53
2017,3,23,17,15,561.0,50.0,1.1,11.0,170.5,436.51,359.61
2017,3,23,17,30,483.0,42.0,1.0,10.0,118.0,353.11,288.39
2017,3,23,17,45,350.5,30.5,0.95,9.5,74.5,245.33,192.13
2017,3,23,18,0,218.0,19.0,0.9,9.0,31.0,140.42,28.8
2017,3,23,18,15,109.0,9.5,0.9,8.5,15.5,52.18,0.0
2017,3,23,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,6.0,1.8,7.5,6.0,5.46,0.0
2017,3,24,6,30,0.0,12.0,2.1,8.0,12.0,10.54,2.92
2017,3,24,6,45,0.0,23.0,2.45,8.5,23.0,20.24,12.4
2017,3,24,7,0,0.0,34.0,2.8,9.0,34.0,29.96,21.5
2017,3,24,7,15,0.0,46.5,2.9,9.5,46.5,41.03,31.72
2017,3,24,7,30,0.0,59.0,3.0,10.0,59.0,52.12,41.78
2017,3,24,7,45,0.0,72.5,3.2,10.5,72.5,63.69,52.07
2017,3,24,8,0,0.0,86.0,3.4,11.0,86.0,75.25,59.32
2017,3,24,8,15,50.0,146.5,3.5,11.5,170.5,127.77,101.23
2017,3,24,8,30,100.0,207.0,3.6,12.0,255.0,188.47,149.2
2017,3,24,8,45,92.5,227.5,3.7,12.5,275.5,212.63,169.26
2017,3,24,9,0,85.0,248.0,3.8,13.0,296.0,236.02,188.51
2017,3,24,9,15,69.5,261.0,3.85,13.0,302.0,249.59,199.96
2017,3,24,9,30,54.0,274.0,3.9,13.0,308.0,261.16,209.42
2017,3,24,9,45,40.5,273.0,4.0,13.5,299.5,259.95,207.97
2017,3,24,10,0,27.0,272.0,4.1,14.0,291.0,254.7,203.16
2017,3,24,10,15,51.0,310.0,4.1,14.0,347.5,309.15,246.5
2017,3,24,10,30,75.0,348.0,4.1,14.0,404.0,365.15,290.49
2017,3,24,10,45,75.0,357.5,4.15,14.0,415.0,381.01,302.6
2017,3,24,11,0,75.0,367.0,4.2,14.0,426.0,396.79,314.73
2017,3,24,11,15,40.5,275.5,4.1,14.0,308.0,288.28,229.11
2017,3,24,11,30,6.0,184.0,4.0,14.0,190.0,170.15,134.02
2017,3,24,11,45,6.0,185.5,3.95,14.0,191.0,172.06,135.69
2017,3,24,12,0,6.0,187.0,3.9,14.0,192.0,173.95,137.18
2017,3,24,12,15,3.0,130.5,3.8,13.5,133.0,119.59,93.23
2017,3,24,12,30,0.0,74.0,3.7,13.0,74.0,65.75,49.08
2017,3,24,12,45,0.0,66.0,3.65,13.0,66.0,58.61,43.23
2017,3,24,13,0,0.0,58.0,3.6,13.0,58.0,51.48,37.34
2017,3,24,13,15,0.0,63.5,3.45,13.0,63.5,56.36,41.43
2017,3,24,13,30,0.0,69.0,3.3,13.0,69.0,61.24,45.53
2017,3,24,13,45,0.0,104.0,3.2,13.0,104.0,92.69,71.63
2017,3,24,14,0,0.0,139.0,3.1,13.0,139.0,125.31,98.55
2017,3,24,14,15,0.0,89.0,2.95,12.5,89.0,78.98,60.56
2017,3,24,14,30,0.0,39.0,2.8,12.0,39.0,34.51,23.54
2017,3,24,14,45,0.0,37.0,2.65,12.0,37.0,32.72,22.12
2017,3,24,15,0,0.0,35.0,2.5,12.0,35.0,30.93,20.67
2017,3,24,15,15,0.0,22.5,2.3,12.0,22.5,19.86,11.31
2017,3,24,15,30,0.0,10.0,2.1,12.0,10.0,8.81,1.9
2017,3,24,15,45,0.0,11.5,1.95,12.0,11.5,10.13,3.06
2017,3,24,16,0,0.0,13.0,1.8,12.0,13.0,11.45,4.23
2017,3,24,16,15,0.0,9.5,1.6,11.5,9.5,8.36,1.6
2017,3,24,16,30,0.0,6.0,1.4,11.0,6.0,5.27,0.0
2017,3,24,16,45,0.0,5.0,1.2,11.0,5.0,4.39,0.0
2017,3,24,17,0,0.0,4.0,1.0,11.0,4.0,3.51,0.0
2017,3,24,17,15,0.0,3.0,0.9,10.5,3.0,2.63,0.0
2017,3,24,17,30,0.0,2.0,0.8,10.0,2.0,1.75,0.0
2017,3,24,17,45,0.0,1.0,0.75,10.0,1.0,0.88,0.0
2017,3,24,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,6,15,143.5,15.5,1.3,9.0,28.5,14.1,0.0
2017,3,25,6,30,287.0,31.0,1.4,9.0,57.0,25.53,15.53
2017,3,25,6,45,391.0,43.0,1.55,9.5,104.5,34.49,25.05
2017,3,25,7,0,495.0,55.0,1.7,10.0,152.0,43.11,33.28
