Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,7,15,563.5,63.5,1.7,10.0,205.5,48.29,38.25
2017,3,25,7,30,632.0,72.0,1.7,10.0,259.0,53.32,42.87
2017,3,25,7,45,316.0,62.5,1.7,10.5,156.0,44.25,34.56
2017,3,25,8,0,0.0,53.0,1.7,11.0,53.0,46.79,34.89
2017,3,25,8,15,64.5,132.5,1.75,11.0,163.5,119.55,93.72
2017,3,25,8,30,129.0,212.0,1.8,11.0,274.0,195.66,153.97
2017,3,25,8,45,134.5,235.0,1.9,11.5,305.5,227.68,180.0
2017,3,25,9,0,140.0,258.0,2.0,12.0,337.0,260.73,206.9
2017,3,25,9,15,108.5,273.0,2.1,12.5,337.0,274.41,218.58
2017,3,25,9,30,77.0,288.0,2.2,13.0,337.0,283.05,225.58
2017,3,25,9,45,82.0,307.5,2.35,13.5,362.5,310.16,246.68
2017,3,25,10,0,87.0,327.0,2.5,14.0,388.0,338.04,268.08
2017,3,25,10,15,55.0,306.0,2.5,14.0,345.0,308.01,244.14
2017,3,25,10,30,23.0,285.0,2.5,14.0,302.0,269.14,213.04
2017,3,25,10,45,40.0,322.0,2.55,14.5,353.0,323.16,255.15
2017,3,25,11,0,57.0,359.0,2.6,15.0,404.0,375.51,295.01
2017,3,25,11,15,47.0,351.5,2.65,15.0,389.0,365.97,287.18
2017,3,25,11,30,37.0,344.0,2.7,15.0,374.0,355.13,278.6
2017,3,25,11,45,97.0,381.0,2.75,15.5,461.5,448.25,350.76
2017,3,25,12,0,157.0,418.0,2.8,16.0,549.0,558.96,433.55
2017,3,25,12,15,85.5,342.0,2.85,16.0,413.5,409.92,320.49
2017,3,25,12,30,14.0,266.0,2.9,16.0,278.0,257.19,201.3
2017,3,25,12,45,15.0,270.0,2.95,16.0,282.5,263.1,206.52
2017,3,25,13,0,16.0,274.0,3.0,16.0,287.0,269.1,211.38
2017,3,25,13,15,45.0,320.0,3.0,16.0,355.5,362.59,285.1
2017,3,25,13,30,74.0,366.0,3.0,16.0,424.0,445.06,348.75
2017,3,25,13,45,81.0,357.5,3.05,16.0,419.0,446.3,350.16
2017,3,25,14,0,88.0,349.0,3.1,16.0,414.0,447.2,351.77
2017,3,25,14,15,95.0,335.0,3.1,16.0,402.5,441.37,348.3
2017,3,25,14,30,102.0,321.0,3.1,16.0,391.0,434.99,344.49
2017,3,25,14,45,293.5,271.0,3.15,16.0,455.5,601.96,478.15
2017,3,25,15,0,485.0,221.0,3.2,16.0,520.0,742.05,587.05
2017,3,25,15,15,527.0,189.5,3.2,15.5,493.0,735.47,585.33
2017,3,25,15,30,569.0,158.0,3.2,15.0,466.0,723.55,580.35
2017,3,25,15,45,648.5,129.0,3.2,15.0,449.0,750.54,602.33
2017,3,25,16,0,728.0,100.0,3.2,15.0,432.0,760.96,611.82
2017,3,25,16,15,691.0,94.0,2.95,14.5,379.0,696.83,565.48
2017,3,25,16,30,654.0,88.0,2.7,14.0,326.0,633.05,518.78
2017,3,25,16,45,606.5,80.0,2.5,13.5,273.0,560.17,463.31
2017,3,25,17,0,559.0,72.0,2.3,13.0,220.0,489.56,406.56
2017,3,25,17,15,479.5,62.0,2.05,12.0,169.0,399.67,332.22
2017,3,25,17,30,400.0,52.0,1.8,11.0,118.0,316.36,260.32
2017,3,25,17,45,279.5,37.5,1.6,10.5,75.0,214.9,169.96
2017,3,25,18,0,159.0,23.0,1.4,10.0,32.0,118.84,47.41
2017,3,25,18,15,79.5,11.5,1.3,9.5,16.0,42.13,0.0
2017,3,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,26,6,15,146.0,16.0,1.2,7.0,30.0,13.03,0.0
2017,3,26,6,30,292.0,32.0,1.2,7.0,60.0,26.25,16.68
2017,3,26,6,45,409.5,41.5,1.25,7.5,108.0,32.95,23.99
2017,3,26,7,0,527.0,51.0,1.3,8.0,156.0,39.52,30.37
2017,3,26,7,15,357.0,85.5,1.3,8.5,166.0,63.12,51.96
2017,3,26,7,30,187.0,120.0,1.3,9.0,176.0,88.42,74.7
2017,3,26,7,45,202.5,141.0,1.35,9.5,212.5,101.94,86.48
2017,3,26,8,0,218.0,162.0,1.4,10.0,249.0,135.99,103.13
2017,3,26,8,15,224.0,185.5,1.45,10.5,285.5,176.45,133.97
2017,3,26,8,30,230.0,209.0,1.5,11.0,322.0,214.18,164.61
2017,3,26,8,45,307.5,217.5,1.55,12.0,383.5,258.68,198.71
2017,3,26,9,0,385.0,226.0,1.6,13.0,445.0,315.01,243.16
2017,3,26,9,15,350.0,254.5,1.6,13.0,465.5,352.99,275.94
2017,3,26,9,30,315.0,283.0,1.6,13.0,486.0,386.99,304.35
2017,3,26,9,45,377.0,282.5,1.65,13.5,538.5,441.52,347.05
2017,3,26,10,0,439.0,282.0,1.7,14.0,591.0,505.04,395.86
2017,3,26,10,15,322.5,326.5,1.75,14.0,559.0,498.35,390.41
2017,3,26,10,30,206.0,371.0,1.8,14.0,527.0,477.94,373.93
2017,3,26,10,45,213.5,382.5,1.9,14.5,548.0,508.91,397.02
2017,3,26,11,0,221.0,394.0,2.0,15.0,569.0,540.16,419.7
2017,3,26,11,15,192.0,403.5,2.05,15.0,558.0,540.51,419.27
2017,3,26,11,30,163.0,413.0,2.1,15.0,547.0,538.08,416.89
2017,3,26,11,45,266.0,397.5,2.15,15.0,618.0,634.7,490.31
2017,3,26,12,0,369.0,382.0,2.2,15.0,689.0,726.36,558.18
2017,3,26,12,15,334.5,391.0,2.15,15.0,669.0,719.12,551.21
2017,3,26,12,30,300.0,400.0,2.1,15.0,649.0,708.91,542.97
2017,3,26,12,45,394.5,359.0,2.05,15.5,682.0,768.63,587.12
2017,3,26,13,0,489.0,318.0,2.0,16.0,715.0,844.19,640.35
2017,3,26,13,15,478.0,313.5,2.0,16.0,695.0,838.13,635.87
2017,3,26,13,30,467.0,309.0,2.0,16.0,675.0,829.38,630.45
2017,3,26,13,45,418.5,317.5,2.0,16.0,637.5,793.97,605.53
2017,3,26,14,0,370.0,326.0,2.0,16.0,600.0,741.29,568.85
2017,3,26,14,15,307.5,324.0,2.0,16.0,545.5,677.86,523.64
2017,3,26,14,30,245.0,322.0,2.0,16.0,491.0,595.52,464.18
2017,3,26,14,45,229.5,304.5,2.05,16.0,455.5,560.15,439.8
2017,3,26,15,0,214.0,287.0,2.1,16.0,420.0,524.16,414.25
2017,3,26,15,15,485.0,200.0,2.0,15.5,472.0,708.31,559.51
2017,3,26,15,30,756.0,113.0,1.9,15.0,524.0,847.93,661.78
2017,3,26,15,45,733.0,107.5,1.8,15.0,476.0,798.76,626.52
2017,3,26,16,0,710.0,102.0,1.7,15.0,428.0,748.16,591.8
2017,3,26,16,15,673.5,96.0,1.55,14.5,376.0,685.05,547.86
2017,3,26,16,30,637.0,90.0,1.4,14.0,324.0,622.29,503.09
2017,3,26,16,45,586.0,82.5,1.25,14.0,271.0,548.18,446.7
2017,3,26,17,0,535.0,75.0,1.1,14.0,218.0,476.64,389.71
2017,3,26,17,15,454.5,64.5,1.0,13.0,167.5,386.65,317.28
2017,3,26,17,30,374.0,54.0,0.9,12.0,117.0,302.09,246.14
2017,3,26,17,45,247.5,39.0,0.8,11.5,74.5,200.13,157.32
2017,3,26,18,0,121.0,24.0,0.7,11.0,32.0,103.54,47.71
2017,3,26,18,15,60.5,12.0,0.7,11.0,16.0,34.98,0.0
2017,3,26,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,6,15,135.5,18.0,3.4,8.0,32.0,14.2,0.0
2017,3,27,6,30,271.0,36.0,3.6,8.0,64.0,28.16,18.47
2017,3,27,6,45,382.5,48.0,3.8,8.5,112.5,38.55,28.89
2017,3,27,7,0,494.0,60.0,4.0,9.0,161.0,47.02,36.99
2017,3,27,7,15,562.5,68.0,4.05,9.0,215.0,51.6,41.4
2017,3,27,7,30,631.0,76.0,4.1,9.0,269.0,56.08,45.52
2017,3,27,7,45,679.0,81.5,4.2,9.5,324.5,59.43,48.39
2017,3,27,8,0,727.0,87.0,4.3,10.0,380.0,115.01,66.78
2017,3,27,8,15,758.5,91.5,4.3,10.5,433.0,173.63,108.18
2017,3,27,8,30,790.0,96.0,4.3,11.0,486.0,240.01,164.12
2017,3,27,8,45,816.0,98.5,4.35,11.5,535.5,302.06,219.83
2017,3,27,9,0,842.0,101.0,4.4,12.0,585.0,366.53,278.03
2017,3,27,9,15,858.5,104.0,4.45,12.0,629.5,429.82,335.22
2017,3,27,9,30,875.0,107.0,4.5,12.0,674.0,493.75,391.54
2017,3,27,9,45,897.5,104.5,4.55,12.5,714.5,556.58,444.7
2017,3,27,10,0,920.0,102.0,4.6,13.0,755.0,618.6,495.62
2017,3,27,10,15,928.5,103.5,4.65,13.0,786.0,675.78,542.26
2017,3,27,10,30,937.0,105.0,4.7,13.0,817.0,731.43,586.56
2017,3,27,10,45,943.5,105.5,4.8,13.5,840.5,782.9,625.39
2017,3,27,11,0,950.0,106.0,4.9,14.0,864.0,832.13,660.13
2017,3,27,11,15,953.0,106.5,5.0,14.0,879.0,876.08,692.02
2017,3,27,11,30,956.0,107.0,5.1,14.0,894.0,917.07,721.69
2017,3,27,11,45,953.0,109.5,5.25,14.5,899.5,951.69,745.66
2017,3,27,12,0,950.0,112.0,5.4,15.0,905.0,982.68,767.03
2017,3,27,12,15,673.0,240.0,5.4,15.0,801.5,898.47,705.73
2017,3,27,12,30,396.0,368.0,5.4,15.0,698.0,767.17,602.65
2017,3,27,12,45,355.5,377.5,5.45,15.0,671.5,750.3,590.23
2017,3,27,13,0,315.0,387.0,5.5,15.0,645.0,730.66,575.13
2017,3,27,13,15,616.5,252.5,5.4,15.0,742.5,916.7,721.1
2017,3,27,13,30,918.0,118.0,5.3,15.0,840.0,1064.19,826.35
2017,3,27,13,45,911.5,116.5,5.25,15.0,814.0,1059.88,822.88
2017,3,27,14,0,905.0,115.0,5.2,15.0,788.0,1051.6,817.82
2017,3,27,14,15,895.0,113.0,5.15,14.5,754.0,1035.38,808.91
2017,3,27,14,30,885.0,111.0,5.1,14.0,720.0,1026.19,805.15
2017,3,27,14,45,866.0,110.0,5.1,14.0,678.5,994.88,784.55
2017,3,27,15,0,847.0,109.0,5.1,14.0,637.0,960.44,761.79
2017,3,27,15,15,725.0,129.0,5.05,13.5,558.0,857.73,689.64
2017,3,27,15,30,603.0,149.0,5.0,13.0,479.0,751.49,613.1
2017,3,27,15,45,677.0,122.5,4.95,13.0,461.0,767.71,627.74
2017,3,27,16,0,751.0,96.0,4.9,13.0,443.0,774.97,634.97
2017,3,27,16,15,715.5,90.5,4.6,12.5,389.5,711.74,587.93
2017,3,27,16,30,680.0,85.0,4.3,12.0,336.0,648.71,540.42
2017,3,27,16,45,625.0,78.5,4.0,12.0,281.5,571.13,479.04
2017,3,27,17,0,570.0,72.0,3.7,12.0,227.0,496.44,417.12
2017,3,27,17,15,490.0,62.5,3.35,11.0,175.0,406.28,341.53
2017,3,27,17,30,410.0,53.0,3.0,10.0,123.0,322.74,268.56
2017,3,27,17,45,282.5,39.0,2.7,9.5,79.0,217.32,174.44
2017,3,27,18,0,155.0,25.0,2.4,9.0,35.0,120.98,64.25
2017,3,27,18,15,77.5,12.5,2.4,8.5,17.5,42.16,0.0
2017,3,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,28,6,15,131.5,19.0,2.75,7.5,33.0,14.96,0.0
2017,3,28,6,30,263.0,38.0,2.9,8.0,66.0,29.66,20.0
2017,3,28,6,45,371.0,50.0,3.05,8.5,114.0,40.09,30.35
2017,3,28,7,0,479.0,62.0,3.2,9.0,162.0,48.47,38.35
2017,3,28,7,15,546.5,70.0,3.35,9.5,215.5,52.96,42.57
2017,3,28,7,30,614.0,78.0,3.5,10.0,269.0,57.35,46.49
2017,3,28,7,45,664.5,82.5,3.65,11.0,323.5,61.66,50.09
2017,3,28,8,0,715.0,87.0,3.8,12.0,378.0,115.79,66.84
2017,3,28,8,15,746.0,92.0,3.9,12.5,430.5,173.99,108.1
2017,3,28,8,30,777.0,97.0,4.0,13.0,483.0,239.94,163.38
2017,3,28,8,45,803.0,99.5,4.15,13.5,532.5,301.19,217.96
2017,3,28,9,0,829.0,102.0,4.3,14.0,582.0,364.87,275.02
2017,3,28,9,15,846.0,104.5,4.35,14.0,626.0,427.12,330.78
2017,3,28,9,30,863.0,107.0,4.4,14.0,670.0,490.06,385.76
2017,3,28,9,45,875.5,109.5,4.5,14.5,708.0,551.1,437.1
2017,3,28,10,0,888.0,112.0,4.6,15.0,746.0,611.23,486.14
2017,3,28,10,15,897.0,114.0,4.6,15.0,777.0,667.57,531.49
2017,3,28,10,30,906.0,116.0,4.6,15.0,808.0,722.51,574.6
2017,3,28,10,45,910.0,118.5,4.6,15.5,831.0,772.68,611.94
2017,3,28,11,0,914.0,121.0,4.6,16.0,854.0,820.53,644.8
2017,3,28,11,15,918.0,121.5,4.55,16.0,869.5,863.93,674.99
2017,3,28,11,30,922.0,122.0,4.5,16.0,885.0,904.56,702.94
2017,3,28,11,45,922.0,123.5,4.45,16.5,891.5,939.72,725.42
2017,3,28,12,0,922.0,125.0,4.4,17.0,898.0,971.54,745.37
2017,3,28,12,15,921.5,125.0,4.4,17.0,896.5,997.89,763.36
2017,3,28,12,30,921.0,125.0,4.4,17.0,895.0,1020.61,778.92
2017,3,28,12,45,926.0,120.0,4.4,17.0,886.5,1039.71,792.11
2017,3,28,13,0,931.0,115.0,4.4,17.0,878.0,1054.98,802.83
2017,3,28,13,15,926.5,114.0,4.4,17.0,859.5,1061.16,807.52
2017,3,28,13,30,922.0,113.0,4.4,17.0,841.0,1063.29,809.7
2017,3,28,13,45,914.5,112.0,4.4,17.0,814.5,1058.38,807.29
2017,3,28,14,0,907.0,111.0,4.4,17.0,788.0,1049.51,802.39
2017,3,28,14,15,897.0,109.0,4.35,17.0,754.5,1033.14,792.0
2017,3,28,14,30,887.0,107.0,4.3,17.0,721.0,1013.06,779.44
2017,3,28,14,45,873.0,104.5,4.3,17.0,680.5,995.28,768.89
2017,3,28,15,0,859.0,102.0,4.3,17.0,640.0,963.63,748.66
2017,3,28,15,15,840.5,99.0,4.15,16.5,594.5,924.11,723.42
2017,3,28,15,30,822.0,96.0,4.0,16.0,549.0,882.02,696.14
2017,3,28,15,45,794.5,93.0,3.85,16.0,498.0,829.76,659.86
2017,3,28,16,0,767.0,90.0,3.7,16.0,447.0,776.1,622.13
2017,3,28,16,15,732.0,85.5,3.3,15.5,393.5,718.39,580.72
2017,3,28,16,30,697.0,81.0,2.9,15.0,340.0,656.37,535.12
2017,3,28,16,45,645.5,74.5,2.5,14.5,285.5,580.62,477.63
2017,3,28,17,0,594.0,68.0,2.1,14.0,231.0,507.48,418.82
2017,3,28,17,15,517.0,59.5,1.9,13.0,178.5,419.34,346.89
2017,3,28,17,30,440.0,51.0,1.7,12.0,126.0,337.52,277.02
2017,3,28,17,45,312.0,38.0,1.5,11.5,81.5,232.24,184.76
2017,3,28,18,0,184.0,25.0,1.3,11.0,37.0,134.53,77.26
2017,3,28,18,15,92.0,12.5,1.25,10.5,18.5,47.87,0.0
2017,3,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,6,15,147.0,18.5,1.2,10.0,35.0,14.54,1.02
2017,3,29,6,30,294.0,37.0,1.4,11.0,70.0,30.26,20.47
2017,3,29,6,45,392.5,49.0,1.6,12.0,118.0,38.97,29.01
2017,3,29,7,0,491.0,61.0,1.8,13.0,166.0,47.37,36.8
2017,3,29,7,15,555.5,69.0,1.9,13.5,219.0,51.91,40.98
2017,3,29,7,30,620.0,77.0,2.0,14.0,272.0,56.34,44.85
2017,3,29,7,45,663.5,82.5,2.1,14.5,326.0,63.2,50.76
2017,3,29,8,0,707.0,88.0,2.2,15.0,380.0,117.6,67.33
2017,3,29,8,15,737.0,93.0,2.35,15.5,431.5,175.19,107.96
2017,3,29,8,30,767.0,98.0,2.5,16.0,483.0,240.42,161.94
2017,3,29,8,45,790.5,101.0,2.7,17.0,531.0,300.81,214.52
2017,3,29,9,0,814.0,104.0,2.9,18.0,579.0,363.34,268.93
2017,3,29,9,15,830.0,107.0,2.95,18.0,622.0,424.72,322.5
2017,3,29,9,30,846.0,110.0,3.0,18.0,665.0,486.72,375.17
2017,3,29,9,45,865.5,108.5,3.1,18.5,703.5,546.71,424.18
2017,3,29,10,0,885.0,107.0,3.2,19.0,742.0,606.67,471.64
2017,3,29,10,15,893.0,108.5,3.25,19.0,772.0,661.64,514.73
2017,3,29,10,30,901.0,110.0,3.3,19.0,802.0,715.1,555.6
2017,3,29,10,45,902.5,113.5,3.35,19.5,824.0,764.03,590.87
2017,3,29,11,0,904.0,117.0,3.4,20.0,846.0,810.45,621.92
2017,3,29,11,15,907.5,118.0,3.45,20.0,861.0,853.38,651.42
2017,3,29,11,30,911.0,119.0,3.5,20.0,876.0,893.55,678.86
2017,3,29,11,45,904.0,124.5,3.55,20.5,880.5,926.02,699.57
2017,3,29,12,0,897.0,130.0,3.6,21.0,885.0,954.83,717.75
2017,3,29,12,15,897.0,130.0,3.6,21.0,883.5,980.97,735.18
2017,3,29,12,30,897.0,130.0,3.6,21.0,882.0,1003.59,750.3
2017,3,29,12,45,889.0,132.5,3.65,21.0,871.0,1017.35,759.96
2017,3,29,13,0,881.0,135.0,3.7,21.0,860.0,1027.24,767.24
2017,3,29,13,15,753.0,196.5,3.65,20.5,807.0,995.93,747.8
2017,3,29,13,30,625.0,258.0,3.6,20.0,754.0,938.42,709.6
2017,3,29,13,45,600.0,256.0,3.55,20.0,720.0,911.35,691.76
2017,3,29,14,0,575.0,254.0,3.5,20.0,686.0,885.47,674.36
2017,3,29,14,15,565.0,242.5,3.4,19.5,651.5,861.52,659.79
2017,3,29,14,30,555.0,231.0,3.3,19.0,617.0,834.9,643.27
2017,3,29,14,45,559.5,213.5,3.25,19.0,584.0,813.11,629.63
2017,3,29,15,0,564.0,196.0,3.2,19.0,551.0,788.33,613.81
2017,3,29,15,15,665.0,155.0,3.05,18.5,544.5,831.75,647.44
2017,3,29,15,30,766.0,114.0,2.9,18.0,538.0,857.87,667.79
2017,3,29,15,45,700.5,112.5,2.8,18.0,473.0,775.95,610.35
2017,3,29,16,0,635.0,111.0,2.7,18.0,408.0,695.38,553.48
2017,3,29,16,15,571.5,109.5,2.35,17.5,353.0,618.43,497.67
2017,3,29,16,30,508.0,108.0,2.0,17.0,298.0,537.8,436.69
2017,3,29,16,45,540.5,90.0,1.7,16.5,264.5,523.32,426.18
2017,3,29,17,0,573.0,72.0,1.4,16.0,231.0,497.85,405.44
2017,3,29,17,15,498.0,62.5,1.3,15.0,179.5,410.69,335.53
2017,3,29,17,30,423.0,53.0,1.2,14.0,128.0,329.73,267.8
2017,3,29,17,45,300.5,39.5,1.1,13.5,83.5,227.6,179.7
2017,3,29,18,0,178.0,26.0,1.0,13.0,39.0,133.79,80.96
2017,3,29,18,15,89.0,13.0,0.95,12.5,19.5,47.09,0.0
2017,3,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,6,15,161.0,19.5,3.35,10.0,38.0,15.66,3.44
2017,3,30,6,30,322.0,39.0,3.6,10.0,76.0,31.95,22.16
2017,3,30,6,45,427.0,50.0,3.9,10.5,127.0,39.73,29.89
2017,3,30,7,0,532.0,61.0,4.2,11.0,178.0,47.28,37.02
2017,3,30,7,15,599.0,68.5,4.4,11.0,234.0,51.47,40.98
2017,3,30,7,30,666.0,76.0,4.6,11.0,290.0,55.57,44.69
2017,3,30,7,45,722.5,80.0,4.8,11.0,349.0,63.76,51.95
2017,3,30,8,0,779.0,84.0,5.0,11.0,408.0,126.81,73.15
2017,3,30,8,15,600.5,134.0,5.15,11.0,403.0,190.25,128.96
2017,3,30,8,30,422.0,184.0,5.3,11.0,398.0,233.04,173.84
2017,3,30,8,45,659.5,138.5,5.45,11.5,509.5,294.33,219.61
2017,3,30,9,0,897.0,93.0,5.6,12.0,621.0,383.26,292.03
2017,3,30,9,15,910.5,95.5,5.65,12.5,665.0,450.54,352.42
2017,3,30,9,30,924.0,98.0,5.7,13.0,709.0,514.74,408.76
2017,3,30,9,45,939.0,97.5,5.8,13.5,747.5,576.82,461.8
2017,3,30,10,0,954.0,97.0,5.9,14.0,786.0,638.46,512.89
2017,3,30,10,15,961.0,98.5,5.85,14.0,817.0,696.25,560.07
2017,3,30,10,30,968.0,100.0,5.8,14.0,848.0,752.26,604.62
2017,3,30,10,45,970.5,102.0,5.75,14.5,870.5,803.48,642.28
2017,3,30,11,0,973.0,104.0,5.7,15.0,893.0,852.03,675.91
2017,3,30,11,15,976.5,104.5,5.7,15.0,908.0,897.07,708.13
2017,3,30,11,30,980.0,105.0,5.7,15.0,923.0,939.09,737.99
2017,3,30,11,45,980.0,106.5,5.75,15.0,929.5,975.86,764.25
2017,3,30,12,0,980.0,108.0,5.8,15.0,936.0,1009.06,787.97
2017,3,30,12,15,980.0,108.0,5.75,15.0,934.5,1037.02,807.3
2017,3,30,12,30,980.0,108.0,5.7,15.0,933.0,1061.12,823.94
2017,3,30,12,45,979.5,106.5,5.7,15.0,923.5,1079.19,836.8
2017,3,30,13,0,979.0,105.0,5.7,15.0,914.0,1093.16,846.96
2017,3,30,13,15,975.0,104.0,5.7,15.0,895.0,1100.01,852.31
2017,3,30,13,30,971.0,103.0,5.7,15.0,876.0,1102.63,854.92
2017,3,30,13,45,963.5,102.5,5.7,15.0,849.0,1098.07,852.7
2017,3,30,14,0,956.0,102.0,5.7,15.0,822.0,1089.36,847.8
2017,3,30,14,15,946.5,100.0,5.7,14.5,787.0,1072.87,839.21
2017,3,30,14,30,937.0,98.0,5.7,14.0,752.0,1052.47,827.95
2017,3,30,14,45,921.0,97.0,5.75,14.0,710.0,1023.16,809.14
2017,3,30,15,0,905.0,96.0,5.8,14.0,668.0,990.57,787.94
2017,3,30,15,15,887.0,93.0,5.8,13.5,620.5,960.11,769.37
2017,3,30,15,30,869.0,90.0,5.8,13.0,573.0,917.1,741.29
2017,3,30,15,45,835.5,89.5,5.8,13.0,519.5,861.14,701.71
2017,3,30,16,0,802.0,89.0,5.8,13.0,466.0,803.98,660.63
2017,3,30,16,15,767.5,84.5,5.65,12.5,411.5,740.57,614.46
2017,3,30,16,30,733.0,80.0,5.5,12.0,357.0,681.84,570.87
2017,3,30,16,45,666.5,76.5,5.35,11.5,299.0,597.45,505.32
2017,3,30,17,0,600.0,73.0,5.2,11.0,241.0,516.74,438.82
2017,3,30,17,15,522.0,64.0,5.0,10.5,187.5,426.9,362.13
2017,3,30,17,30,444.0,55.0,4.8,10.0,134.0,343.39,288.1
2017,3,30,17,45,302.0,42.0,4.6,9.5,87.5,229.7,186.75
2017,3,30,18,0,160.0,29.0,4.4,9.0,41.0,130.76,84.78
2017,3,30,18,15,80.0,14.5,4.35,8.5,20.5,44.85,0.0
2017,3,30,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,31,6,15,211.5,18.5,3.95,6.5,44.0,14.69,4.24
2017,3,31,6,30,423.0,37.0,4.1,7.0,88.0,30.06,20.92
2017,3,31,6,45,517.5,46.5,4.3,7.5,140.5,36.67,27.56
2017,3,31,7,0,612.0,56.0,4.5,8.0,193.0,43.1,33.71
2017,3,31,7,15,671.0,62.5,4.7,8.5,250.0,46.74,37.09
2017,3,31,7,30,730.0,69.0,4.9,9.0,307.0,55.12,44.63
2017,3,31,7,45,767.0,74.5,5.1,9.5,363.0,67.14,45.62
2017,3,31,8,0,804.0,80.0,5.3,10.0,419.0,127.3,72.41
2017,3,31,8,15,830.5,84.0,5.4,10.5,472.5,189.32,118.08
2017,3,31,8,30,857.0,88.0,5.5,11.0,526.0,254.32,174.2
2017,3,31,8,45,876.0,91.0,5.6,11.5,575.5,319.1,233.36
2017,3,31,9,0,895.0,94.0,5.7,12.0,625.0,385.3,293.95
2017,3,31,9,15,908.0,96.5,5.7,12.5,668.5,452.24,354.02
2017,3,31,9,30,921.0,99.0,5.7,13.0,712.0,516.03,409.89
2017,3,31,9,45,930.5,101.0,5.7,13.5,749.5,577.3,461.99
2017,3,31,10,0,940.0,103.0,5.7,14.0,787.0,637.61,511.59
2017,3,31,10,15,946.5,104.5,5.7,14.0,817.0,694.36,557.95
2017,3,31,10,30,953.0,106.0,5.7,14.0,847.0,749.32,601.75
2017,3,31,10,45,957.5,107.0,5.7,14.5,869.0,800.31,639.56
2017,3,31,11,0,962.0,108.0,5.7,15.0,891.0,848.83,673.41
2017,3,31,11,15,964.0,109.0,5.65,15.0,905.5,892.66,704.51
2017,3,31,11,30,966.0,110.0,5.6,15.0,920.0,933.42,733.15
2017,3,31,11,45,966.5,110.0,5.6,15.5,926.0,968.61,756.5
2017,3,31,12,0,967.0,110.0,5.6,16.0,932.0,1000.28,777.23
2017,3,31,12,15,966.0,110.0,5.5,16.0,929.5,1026.9,795.12
2017,3,31,12,30,965.0,110.0,5.4,16.0,927.0,1049.67,810.3
2017,3,31,12,45,962.5,109.5,5.35,16.5,916.0,1066.51,820.2
2017,3,31,13,0,960.0,109.0,5.3,17.0,905.0,1079.28,827.37
2017,3,31,13,15,955.0,108.0,5.2,17.0,886.0,1084.91,830.92
2017,3,31,13,30,950.0,107.0,5.1,17.0,867.0,1086.37,831.77
2017,3,31,13,45,944.0,105.5,5.1,17.0,840.0,1082.12,829.81
2017,3,31,14,0,938.0,104.0,5.1,17.0,813.0,1073.79,825.23
2017,3,31,14,15,928.5,102.0,5.0,17.0,779.0,1057.37,814.34
2017,3,31,14,30,919.0,100.0,4.9,17.0,745.0,1037.12,800.97
2017,3,31,14,45,907.5,97.5,4.8,17.0,704.5,1010.65,783.41
2017,3,31,15,0,896.0,95.0,4.7,17.0,664.0,980.76,763.54
2017,3,31,15,15,879.0,92.0,4.5,16.5,617.5,941.93,737.97
2017,3,31,15,30,862.0,89.0,4.3,16.0,571.0,909.38,716.81
2017,3,31,15,45,836.5,86.5,4.15,16.0,519.5,858.15,681.39
2017,3,31,16,0,811.0,84.0,4.0,16.0,468.0,805.33,644.48
2017,3,31,16,15,779.0,79.5,3.55,15.5,414.0,743.63,600.2
2017,3,31,16,30,747.0,75.0,3.1,15.0,360.0,681.63,554.75
2017,3,31,16,45,698.5,69.5,2.7,14.5,304.0,611.12,501.71
2017,3,31,17,0,650.0,64.0,2.3,14.0,248.0,538.86,444.44
2017,3,31,17,15,578.5,56.5,2.05,13.0,194.5,452.7,374.38
2017,3,31,17,30,507.0,49.0,1.8,12.0,141.0,372.31,305.86
2017,3,31,17,45,379.5,38.0,1.6,11.0,93.5,265.93,213.48
2017,3,31,18,0,252.0,27.0,1.4,10.0,46.0,170.51,114.75
2017,3,31,18,15,126.0,13.5,1.3,9.5,23.0,62.07,0.0
2017,3,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,1,5,45,29.5,5.5,0.75,8.5,6.0,0.0,0.0
2017,4,1,6,0,59.0,11.0,0.7,9.0,12.0,10.01,0.0
2017,4,1,6,15,214.0,25.5,0.75,10.0,49.5,20.96,9.57
2017,4,1,6,30,369.0,40.0,0.8,11.0,87.0,32.49,22.85
2017,4,1,6,45,468.0,50.0,0.85,12.0,138.5,39.39,29.57
2017,4,1,7,0,567.0,60.0,0.9,13.0,190.0,46.09,35.77
2017,4,1,7,15,626.5,67.0,0.95,13.5,245.0,49.94,39.26
2017,4,1,7,30,686.0,74.0,1.0,14.0,300.0,53.69,42.5
2017,4,1,7,45,727.5,78.5,1.1,14.5,355.5,66.13,42.91
2017,4,1,8,0,769.0,83.0,1.2,15.0,411.0,128.64,72.78
2017,4,1,8,15,796.5,87.0,1.15,15.5,463.5,188.57,115.77
2017,4,1,8,30,824.0,91.0,1.1,16.0,516.0,251.64,168.03
2017,4,1,8,45,843.0,95.0,1.1,16.5,565.0,315.2,223.18
2017,4,1,9,0,862.0,99.0,1.1,17.0,614.0,380.25,279.16
2017,4,1,9,15,877.0,101.5,1.05,17.5,657.5,443.57,332.18
2017,4,1,9,30,892.0,104.0,1.0,18.0,701.0,508.78,384.47
2017,4,1,9,45,903.5,106.0,0.95,18.5,738.5,569.44,431.27
2017,4,1,10,0,915.0,108.0,0.9,19.0,776.0,629.41,475.53
2017,4,1,10,15,922.5,109.5,0.85,19.0,806.5,685.47,516.15
2017,4,1,10,30,930.0,111.0,0.8,19.0,837.0,739.88,554.16
2017,4,1,10,45,936.5,111.0,0.75,19.5,860.0,790.28,586.5
2017,4,1,11,0,943.0,111.0,0.7,20.0,883.0,838.43,614.98
2017,4,1,11,15,945.5,111.5,0.75,20.0,897.0,881.35,642.5
2017,4,1,11,30,948.0,112.0,0.8,20.0,911.0,921.28,668.01
2017,4,1,11,45,952.0,110.5,0.85,20.5,917.5,957.38,689.72
2017,4,1,12,0,956.0,109.0,0.9,21.0,924.0,990.2,709.28
2017,4,1,12,15,955.0,109.0,1.0,21.0,921.5,1016.41,727.11
2017,4,1,12,30,954.0,109.0,1.1,21.0,919.0,1038.83,742.75
2017,4,1,12,45,951.5,107.5,1.25,21.5,908.0,1054.3,753.74
2017,4,1,13,0,949.0,106.0,1.4,22.0,897.0,1065.72,762.32
2017,4,1,13,15,944.0,105.5,1.5,22.0,878.0,1071.64,768.18
2017,4,1,13,30,939.0,105.0,1.6,22.0,859.0,1073.46,771.66
2017,4,1,13,45,930.5,104.0,1.7,22.0,831.5,1067.12,770.17
2017,4,1,14,0,922.0,103.0,1.8,22.0,804.0,1056.76,766.3
2017,4,1,14,15,912.5,101.5,1.85,21.5,770.0,1040.93,759.78
2017,4,1,14,30,903.0,100.0,1.9,21.0,736.0,1021.35,750.93
2017,4,1,14,45,888.0,98.0,1.95,21.0,695.0,992.23,734.45
2017,4,1,15,0,873.0,96.0,2.0,21.0,654.0,959.89,715.83
2017,4,1,15,15,856.0,93.5,1.95,21.0,608.0,931.57,698.63
2017,4,1,15,30,839.0,91.0,1.9,21.0,562.0,890.81,672.96
2017,4,1,15,45,815.0,87.5,1.85,21.0,511.5,840.33,640.49
2017,4,1,16,0,791.0,84.0,1.8,21.0,461.0,788.24,606.46
2017,4,1,16,15,759.0,79.5,1.6,20.0,408.0,727.28,566.33
2017,4,1,16,30,727.0,75.0,1.4,19.0,355.0,666.1,524.92
2017,4,1,16,45,679.5,70.0,1.25,18.5,300.0,597.73,476.25
2017,4,1,17,0,632.0,65.0,1.1,18.0,245.0,527.66,423.27
2017,4,1,17,15,561.5,57.0,1.1,17.0,192.5,442.39,357.25
2017,4,1,17,30,491.0,49.0,1.1,16.0,140.0,362.9,292.24
2017,4,1,17,45,368.0,38.0,1.1,15.5,93.5,259.73,204.74
2017,4,1,18,0,245.0,27.0,1.1,15.0,47.0,168.29,114.14
2017,4,1,18,15,122.5,13.5,1.05,14.5,23.5,60.62,0.0
2017,4,1,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,7.0,0.6,10.5,7.0,0.0,0.0
2017,4,2,6,0,0.0,14.0,0.6,11.0,14.0,12.73,0.0
2017,4,2,6,15,185.0,27.5,0.7,11.5,52.0,21.56,10.82
2017,4,2,6,30,370.0,41.0,0.8,12.0,90.0,33.18,23.46
2017,4,2,6,45,463.0,51.0,0.9,12.5,141.0,40.03,30.12
2017,4,2,7,0,556.0,61.0,1.0,13.0,192.0,46.67,36.31
2017,4,2,7,15,614.5,68.0,1.0,13.5,246.5,50.48,39.75
2017,4,2,7,30,673.0,75.0,1.0,14.0,301.0,54.18,42.93
2017,4,2,7,45,519.5,116.5,1.05,14.5,308.5,91.5,65.61
2017,4,2,8,0,366.0,158.0,1.1,15.0,316.0,150.6,106.23
2017,4,2,8,15,361.5,181.5,0.9,15.5,353.5,195.34,139.99
2017,4,2,8,30,357.0,205.0,0.7,16.0,391.0,239.92,176.12
2017,4,2,8,45,605.0,152.5,0.5,17.0,502.0,294.63,212.54
2017,4,2,9,0,853.0,100.0,0.3,18.0,613.0,379.76,274.88
2017,4,2,9,15,868.0,102.5,0.3,18.5,656.5,442.51,326.01
2017,4,2,9,30,883.0,105.0,0.3,19.0,700.0,507.15,376.68
2017,4,2,9,45,897.5,105.5,0.35,20.0,738.0,567.48,421.99
2017,4,2,10,0,912.0,106.0,0.4,21.0,776.0,627.43,465.18
2017,4,2,10,15,920.0,107.5,0.45,21.5,806.5,683.55,504.98
2017,4,2,10,30,928.0,109.0,0.5,22.0,837.0,738.07,542.43
2017,4,2,10,45,933.5,110.0,0.55,22.5,860.0,788.48,575.4
2017,4,2,11,0,939.0,111.0,0.6,23.0,883.0,836.59,604.97
2017,4,2,11,15,942.0,112.0,0.6,23.0,897.5,880.14,631.57
2017,4,2,11,30,945.0,113.0,0.6,23.0,912.0,920.78,656.1
2017,4,2,11,45,944.5,114.0,0.6,23.5,918.0,955.23,675.33
2017,4,2,12,0,944.0,115.0,0.6,24.0,924.0,986.21,692.32
2017,4,2,12,15,943.0,115.0,0.65,24.0,921.5,1012.1,708.67
2017,4,2,12,30,942.0,115.0,0.7,24.0,919.0,1034.24,722.91
2017,4,2,12,45,934.0,117.5,0.8,24.0,907.0,1048.31,733.59
2017,4,2,13,0,926.0,120.0,0.9,24.0,895.0,1058.33,742.05
2017,4,2,13,15,920.5,119.0,1.1,24.0,875.5,1063.1,749.57
2017,4,2,13,30,915.0,118.0,1.3,24.0,856.0,1063.84,754.54
2017,4,2,13,45,909.0,115.5,1.5,24.0,829.0,1058.43,755.58
2017,4,2,14,0,903.0,113.0,1.7,24.0,802.0,1049.05,754.03
2017,4,2,14,15,893.0,111.0,1.85,23.5,768.0,1032.34,748.43
2017,4,2,14,30,883.0,109.0,2.0,23.0,734.0,1011.96,740.38
2017,4,2,14,45,871.5,105.5,2.15,23.0,693.5,995.17,733.09
2017,4,2,15,0,860.0,102.0,2.3,23.0,653.0,964.41,716.43
2017,4,2,15,15,842.0,99.0,2.4,22.5,607.0,925.03,694.67
2017,4,2,15,30,824.0,96.0,2.5,22.0,561.0,883.08,670.72
2017,4,2,15,45,800.0,92.5,2.6,21.5,511.0,833.0,640.49
2017,4,2,16,0,776.0,89.0,2.7,21.0,461.0,781.34,608.33
2017,4,2,16,15,743.5,84.0,2.45,20.5,407.5,719.87,566.05
2017,4,2,16,30,711.0,79.0,2.2,20.0,354.0,662.62,525.94
2017,4,2,16,45,663.5,73.5,1.95,19.5,299.5,590.32,473.36
2017,4,2,17,0,616.0,68.0,1.7,19.0,245.0,520.28,419.36
2017,4,2,17,15,546.0,59.5,1.55,18.0,192.5,435.44,352.49
2017,4,2,17,30,476.0,51.0,1.4,17.0,140.0,356.35,287.1
2017,4,2,17,45,361.0,39.5,1.25,16.0,94.0,257.47,203.21
2017,4,2,18,0,246.0,28.0,1.1,15.0,48.0,170.59,118.47
2017,4,2,18,15,123.0,14.0,1.05,14.5,24.0,61.21,0.0
2017,4,2,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,3,5,45,63.0,7.5,2.3,7.5,9.5,0.0,0.0
2017,4,3,6,0,126.0,15.0,2.5,8.0,19.0,13.64,0.0
2017,4,3,6,15,290.5,28.0,2.55,8.5,61.0,23.02,12.77
2017,4,3,6,30,455.0,41.0,2.6,9.0,103.0,33.15,23.78
2017,4,3,6,45,552.0,49.0,2.7,9.5,157.5,38.37,29.01
2017,4,3,7,0,649.0,57.0,2.8,10.0,212.0,43.53,33.9
2017,4,3,7,15,703.0,63.0,2.8,10.5,269.0,51.21,40.86
2017,4,3,7,30,757.0,69.0,2.8,11.0,326.0,54.71,43.9
2017,4,3,7,45,798.5,72.0,2.8,11.5,383.5,71.18,44.16
2017,4,3,8,0,840.0,75.0,2.8,12.0,441.0,131.88,72.85
2017,4,3,8,15,865.0,78.5,2.75,12.5,495.0,195.58,120.34
2017,4,3,8,30,890.0,82.0,2.7,13.0,549.0,261.99,177.24
2017,4,3,8,45,911.5,83.5,2.7,14.0,599.5,332.27,239.23
2017,4,3,9,0,933.0,85.0,2.7,15.0,650.0,399.42,298.24
2017,4,3,9,15,946.0,87.5,2.7,15.5,694.5,465.22,355.36
2017,4,3,9,30,959.0,90.0,2.7,16.0,739.0,530.95,410.45
2017,4,3,9,45,968.0,92.0,2.75,16.5,777.5,593.81,461.5
2017,4,3,10,0,977.0,94.0,2.8,17.0,816.0,655.56,509.87
2017,4,3,10,15,983.5,95.5,2.75,17.5,847.0,713.91,553.62
2017,4,3,10,30,990.0,97.0,2.7,18.0,878.0,770.35,594.43
2017,4,3,10,45,995.0,97.5,2.7,18.5,901.0,822.6,629.85
2017,4,3,11,0,1000.0,98.0,2.7,19.0,924.0,872.3,661.98
2017,4,3,11,15,1002.5,99.0,2.7,19.0,938.5,917.68,692.02
2017,4,3,11,30,1005.0,100.0,2.7,19.0,953.0,959.9,719.69
2017,4,3,11,45,1005.5,100.0,2.7,19.5,959.0,995.99,741.7
2017,4,3,12,0,1006.0,100.0,2.7,20.0,965.0,1028.42,761.16
2017,4,3,12,15,1005.0,100.0,2.75,20.0,962.5,1055.64,779.15
2017,4,3,12,30,1004.0,100.0,2.8,20.0,960.0,1078.87,794.65
2017,4,3,12,45,999.5,100.0,2.9,20.0,948.0,1094.57,805.95
2017,4,3,13,0,995.0,100.0,3.0,20.0,936.0,1106.02,814.7
2017,4,3,13,15,990.5,99.5,3.05,20.0,916.0,1112.65,820.01
2017,4,3,13,30,986.0,99.0,3.1,20.0,896.0,1114.99,822.76
2017,4,3,13,45,979.5,97.5,3.15,20.0,868.5,1109.93,820.9
2017,4,3,14,0,973.0,96.0,3.2,20.0,841.0,1100.63,816.5
2017,4,3,14,15,963.5,94.5,3.25,19.5,806.0,1084.2,809.12
2017,4,3,14,30,954.0,93.0,3.3,19.0,771.0,1063.8,799.22
2017,4,3,14,45,940.0,91.5,3.35,19.0,728.5,1035.23,782.34
2017,4,3,15,0,926.0,90.0,3.4,19.0,686.0,1003.23,763.15
2017,4,3,15,15,909.5,87.5,3.3,18.5,639.0,964.52,739.53
2017,4,3,15,30,893.0,85.0,3.2,18.0,592.0,923.0,713.79
2017,4,3,15,45,870.0,82.0,3.1,18.0,540.0,881.09,686.17
2017,4,3,16,0,847.0,79.0,3.0,18.0,488.0,828.52,650.62
2017,4,3,16,15,816.5,75.0,2.7,17.5,433.0,767.23,608.15
2017,4,3,16,30,786.0,71.0,2.4,17.0,378.0,705.46,564.42
2017,4,3,16,45,742.5,66.0,2.1,16.5,321.5,633.11,511.51
2017,4,3,17,0,699.0,61.0,1.8,16.0,265.0,562.31,457.33
2017,4,3,17,15,631.5,54.0,1.65,15.0,209.5,480.92,392.68
2017,4,3,17,30,564.0,47.0,1.5,14.0,154.0,400.86,325.97
2017,4,3,17,45,447.0,37.5,1.35,13.0,105.0,298.64,238.47
2017,4,3,18,0,330.0,28.0,1.2,12.0,56.0,209.25,150.2
2017,4,3,18,15,165.0,14.0,1.15,11.5,28.0,77.68,0.0
2017,4,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,4,5,45,57.0,7.5,0.45,10.5,9.5,0.0,0.0
2017,4,4,6,0,114.0,15.0,0.4,11.0,19.0,13.64,0.0
2017,4,4,6,15,259.5,29.0,0.55,11.5,59.5,23.7,13.68
2017,4,4,6,30,405.0,43.0,0.7,12.0,100.0,34.64,24.91
2017,4,4,6,45,500.5,51.0,0.85,12.5,152.5,39.73,29.94
2017,4,4,7,0,596.0,59.0,1.0,13.0,205.0,44.76,34.64
2017,4,4,7,15,650.5,65.5,1.0,13.5,260.0,48.28,37.79
2017,4,4,7,30,705.0,72.0,1.0,14.0,315.0,51.7,40.71
2017,4,4,7,45,743.5,76.5,1.0,14.5,370.0,75.19,46.67
2017,4,4,8,0,782.0,81.0,1.0,15.0,425.0,133.33,74.94
2017,4,4,8,15,807.5,85.0,0.9,16.0,477.0,193.82,119.13
2017,4,4,8,30,833.0,89.0,0.8,17.0,529.0,257.15,171.42
2017,4,4,8,45,850.5,92.5,0.7,18.0,577.0,320.34,225.23
2017,4,4,9,0,868.0,96.0,0.6,19.0,625.0,384.8,278.94
2017,4,4,9,15,881.0,98.5,0.65,19.5,667.5,450.01,332.64
2017,4,4,9,30,894.0,101.0,0.7,20.0,710.0,512.02,382.13
