Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,9,45,905.5,102.0,0.75,20.5,747.0,571.68,428.12
2017,4,4,10,0,917.0,103.0,0.8,21.0,784.0,630.61,471.9
2017,4,4,10,15,923.5,104.5,0.9,21.0,813.5,685.85,513.12
2017,4,4,10,30,930.0,106.0,1.0,21.0,843.0,739.33,552.11
2017,4,4,10,45,754.0,202.5,1.15,21.5,810.5,752.64,558.91
2017,4,4,11,0,578.0,299.0,1.3,22.0,778.0,742.13,549.07
2017,4,4,11,15,447.5,354.0,1.4,22.0,728.5,716.49,530.26
2017,4,4,11,30,317.0,409.0,1.5,22.0,679.0,673.63,499.09
2017,4,4,11,45,488.5,343.0,1.6,22.5,763.0,787.68,581.12
2017,4,4,12,0,660.0,277.0,1.7,23.0,847.0,902.99,660.38
2017,4,4,12,15,799.0,194.5,1.8,23.0,883.0,967.69,704.14
2017,4,4,12,30,938.0,112.0,1.9,23.0,919.0,1028.53,743.72
2017,4,4,12,45,567.0,269.0,2.0,23.0,755.0,859.53,632.47
2017,4,4,13,0,196.0,426.0,2.1,23.0,591.0,636.05,472.22
2017,4,4,13,15,261.0,403.0,2.1,22.5,618.0,700.0,521.55
2017,4,4,13,30,326.0,380.0,2.1,22.0,645.0,746.92,556.95
2017,4,4,13,45,607.5,248.5,2.15,22.0,722.5,915.74,680.06
2017,4,4,14,0,889.0,117.0,2.2,22.0,800.0,1039.58,761.97
2017,4,4,14,15,750.0,168.5,2.2,21.5,728.0,971.91,719.17
2017,4,4,14,30,611.0,220.0,2.2,21.0,656.0,882.99,662.84
2017,4,4,14,45,596.5,208.5,2.2,21.0,615.0,848.49,641.63
2017,4,4,15,0,582.0,197.0,2.2,21.0,574.0,805.17,613.77
2017,4,4,15,15,689.5,151.0,2.15,20.5,566.5,848.8,646.95
2017,4,4,15,30,797.0,105.0,2.1,20.0,559.0,868.75,662.92
2017,4,4,15,45,669.5,124.0,2.1,20.0,482.5,760.77,589.32
2017,4,4,16,0,542.0,143.0,2.1,20.0,406.0,644.95,508.22
2017,4,4,16,15,570.5,119.0,1.9,19.5,368.0,626.42,497.27
2017,4,4,16,30,599.0,95.0,1.7,19.0,330.0,596.33,476.41
2017,4,4,16,45,534.5,92.5,1.55,18.5,279.0,519.83,418.75
2017,4,4,17,0,470.0,90.0,1.4,18.0,228.0,442.87,359.03
2017,4,4,17,15,412.0,76.5,1.25,17.0,180.0,367.83,299.38
2017,4,4,17,30,354.0,63.0,1.1,16.0,132.0,297.95,241.29
2017,4,4,17,45,258.5,47.5,1.0,15.5,89.5,212.17,167.99
2017,4,4,18,0,163.0,32.0,0.9,15.0,47.0,137.44,98.16
2017,4,4,18,15,81.5,16.0,0.85,14.5,23.5,46.59,0.0
2017,4,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,8.0,1.1,11.5,8.0,7.28,0.0
2017,4,5,6,0,0.0,16.0,1.1,12.0,16.0,13.93,0.0
2017,4,5,6,15,83.0,34.5,1.1,12.5,46.5,27.58,17.16
2017,4,5,6,30,166.0,53.0,1.1,13.0,77.0,41.72,31.05
2017,4,5,6,45,202.0,74.0,1.15,14.0,115.5,57.09,45.12
2017,4,5,7,0,238.0,95.0,1.2,15.0,154.0,71.95,58.38
2017,4,5,7,15,278.5,110.5,1.3,15.0,195.5,82.65,67.89
2017,4,5,7,30,319.0,126.0,1.4,15.0,237.0,92.98,76.85
2017,4,5,7,45,542.5,98.5,1.5,15.5,324.5,82.65,55.06
2017,4,5,8,0,766.0,71.0,1.6,16.0,412.0,125.4,68.47
2017,4,5,8,15,764.5,90.5,1.7,16.5,464.5,193.27,120.75
2017,4,5,8,30,763.0,110.0,1.8,17.0,517.0,256.45,174.71
2017,4,5,8,45,591.0,174.5,1.9,17.5,507.0,310.62,227.76
2017,4,5,9,0,419.0,239.0,2.0,18.0,497.0,343.5,260.71
2017,4,5,9,15,625.5,182.5,2.15,18.0,596.5,414.03,315.8
2017,4,5,9,30,832.0,126.0,2.3,18.0,696.0,505.13,387.86
2017,4,5,9,45,696.5,190.5,2.45,18.5,685.5,539.71,416.31
2017,4,5,10,0,561.0,255.0,2.6,19.0,675.0,558.53,430.98
2017,4,5,10,15,499.0,290.5,2.7,19.0,674.5,585.32,451.43
2017,4,5,10,30,437.0,326.0,2.8,19.0,674.0,605.18,465.86
2017,4,5,10,45,445.5,332.5,2.9,19.5,696.0,644.38,494.17
2017,4,5,11,0,454.0,339.0,3.0,20.0,718.0,683.11,521.56
2017,4,5,11,15,512.0,329.0,3.05,20.0,762.5,746.34,567.75
2017,4,5,11,30,570.0,319.0,3.1,20.0,807.0,811.82,614.75
2017,4,5,11,45,519.5,337.0,3.2,20.5,784.5,809.63,611.19
2017,4,5,12,0,469.0,355.0,3.3,21.0,762.0,802.45,604.55
2017,4,5,12,15,483.0,351.0,3.3,21.0,769.0,830.16,624.37
2017,4,5,12,30,497.0,347.0,3.3,21.0,776.0,856.19,642.73
2017,4,5,12,45,450.5,358.0,3.3,21.0,743.5,835.83,627.75
2017,4,5,13,0,404.0,369.0,3.3,21.0,711.0,798.61,601.68
2017,4,5,13,15,415.5,355.0,3.25,21.0,700.0,817.96,615.87
2017,4,5,13,30,427.0,341.0,3.2,21.0,689.0,821.74,619.25
2017,4,5,13,45,454.5,318.0,3.15,21.5,678.0,829.9,625.23
2017,4,5,14,0,482.0,295.0,3.1,22.0,667.0,835.13,629.24
2017,4,5,14,15,439.0,300.0,3.0,21.5,627.5,796.43,602.96
2017,4,5,14,30,396.0,305.0,2.9,21.0,588.0,740.37,564.89
2017,4,5,14,45,458.0,262.5,2.85,21.0,573.0,766.84,586.76
2017,4,5,15,0,520.0,220.0,2.8,21.0,558.0,771.69,593.25
2017,4,5,15,15,421.0,230.0,2.6,20.5,491.5,679.45,526.61
2017,4,5,15,30,322.0,240.0,2.4,20.0,425.0,574.83,450.25
2017,4,5,15,45,322.5,217.0,2.25,20.0,388.0,540.44,426.48
2017,4,5,16,0,323.0,194.0,2.1,20.0,351.0,504.51,400.78
2017,4,5,16,15,513.0,141.0,1.85,19.5,358.5,599.02,476.52
2017,4,5,16,30,703.0,88.0,1.6,19.0,366.0,666.47,527.69
2017,4,5,16,45,662.0,81.0,1.35,18.5,312.5,597.16,476.27
2017,4,5,17,0,621.0,74.0,1.1,18.0,259.0,529.5,424.26
2017,4,5,17,15,553.0,65.5,1.05,17.0,205.5,445.52,359.39
2017,4,5,17,30,485.0,57.0,1.0,16.0,152.0,366.9,295.49
2017,4,5,17,45,378.0,44.5,1.0,15.5,104.5,270.35,214.09
2017,4,5,18,0,271.0,32.0,1.0,15.0,57.0,185.55,135.11
2017,4,5,18,15,135.5,16.0,0.95,14.5,28.5,67.74,0.0
2017,4,5,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.5,0.8,9.5,3.5,3.18,0.0
2017,4,6,6,0,0.0,7.0,0.8,10.0,7.0,6.14,0.0
2017,4,6,6,15,0.0,19.0,0.85,10.0,19.0,16.72,8.54
2017,4,6,6,30,0.0,31.0,0.9,10.0,31.0,27.33,18.77
2017,4,6,6,45,0.0,46.5,1.0,10.5,46.5,40.93,31.35
2017,4,6,7,0,0.0,62.0,1.1,11.0,62.0,54.06,43.33
2017,4,6,7,15,0.0,78.0,1.35,11.5,78.0,67.46,55.3
2017,4,6,7,30,0.0,94.0,1.6,12.0,94.0,80.74,66.92
2017,4,6,7,45,0.0,106.0,1.85,12.5,106.0,91.08,72.29
2017,4,6,8,0,0.0,118.0,2.1,13.0,118.0,101.73,80.85
2017,4,6,8,15,58.0,179.0,2.25,13.0,210.0,155.92,123.02
2017,4,6,8,30,116.0,240.0,2.4,13.0,302.0,217.42,170.87
2017,4,6,8,45,60.0,210.5,2.55,13.5,243.0,194.01,153.68
2017,4,6,9,0,4.0,181.0,2.7,14.0,184.0,158.66,125.99
2017,4,6,9,15,2.5,169.0,2.7,14.0,171.0,149.01,117.92
2017,4,6,9,30,1.0,157.0,2.7,14.0,158.0,138.71,109.28
2017,4,6,9,45,0.5,124.0,2.75,14.5,124.5,110.06,85.52
2017,4,6,10,0,0.0,91.0,2.8,15.0,91.0,80.81,61.3
2017,4,6,10,15,4.0,146.0,3.0,15.0,149.5,132.07,103.1
2017,4,6,10,30,8.0,201.0,3.2,15.0,208.0,184.09,144.86
2017,4,6,10,45,10.5,230.0,3.4,15.5,239.5,212.74,167.24
2017,4,6,11,0,13.0,259.0,3.6,16.0,271.0,241.98,189.92
2017,4,6,11,15,10.0,222.5,3.7,16.0,231.5,207.65,162.63
2017,4,6,11,30,7.0,186.0,3.8,16.0,192.0,172.73,134.82
2017,4,6,11,45,7.5,187.0,3.9,16.0,193.5,174.64,136.41
2017,4,6,12,0,8.0,188.0,4.0,16.0,195.0,176.55,137.96
2017,4,6,12,15,8.0,193.0,4.0,16.0,200.5,181.68,142.05
2017,4,6,12,30,8.0,198.0,4.0,16.0,206.0,186.8,146.15
2017,4,6,12,45,4.0,118.5,4.0,16.0,122.5,109.95,84.42
2017,4,6,13,0,0.0,39.0,4.0,16.0,39.0,34.62,22.91
2017,4,6,13,15,0.0,59.5,3.9,16.0,59.5,52.85,37.93
2017,4,6,13,30,0.0,80.0,3.8,16.0,80.0,71.09,52.91
2017,4,6,13,45,0.0,63.0,3.7,16.0,63.0,55.92,40.53
2017,4,6,14,0,0.0,46.0,3.6,16.0,46.0,40.78,28.13
2017,4,6,14,15,37.0,188.0,3.55,15.5,215.0,219.86,175.6
2017,4,6,14,30,74.0,330.0,3.5,15.0,384.0,412.2,327.76
2017,4,6,14,45,39.0,256.5,3.5,15.0,285.0,296.92,236.77
2017,4,6,15,0,4.0,183.0,3.5,15.0,186.0,172.7,136.84
2017,4,6,15,15,2.0,135.5,3.55,14.5,137.0,124.66,98.32
2017,4,6,15,30,0.0,88.0,3.6,14.0,88.0,77.97,59.98
2017,4,6,15,45,18.0,140.5,3.65,14.0,149.5,144.79,116.64
2017,4,6,16,0,36.0,193.0,3.7,14.0,211.0,230.95,188.39
2017,4,6,16,15,139.0,176.0,3.6,13.5,233.5,309.95,257.0
2017,4,6,16,30,242.0,159.0,3.5,13.0,256.0,379.33,316.58
2017,4,6,16,45,218.0,139.0,3.4,13.0,216.5,329.49,275.63
2017,4,6,17,0,194.0,119.0,3.3,13.0,177.0,281.17,235.42
2017,4,6,17,15,170.0,97.0,3.2,12.5,140.5,231.91,193.79
2017,4,6,17,30,146.0,75.0,3.1,12.0,104.0,184.44,152.43
2017,4,6,17,45,100.5,54.0,3.05,11.5,71.0,120.2,96.03
2017,4,6,18,0,55.0,33.0,3.0,11.0,38.0,69.77,49.74
2017,4,6,18,15,27.5,16.5,3.05,11.0,19.0,31.49,0.0
2017,4,6,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.0,3.0,12.0,3.0,2.73,0.0
2017,4,7,6,0,0.0,6.0,3.0,12.0,6.0,5.26,0.0
2017,4,7,6,15,0.0,16.5,3.0,12.0,16.5,14.51,6.67
2017,4,7,6,30,0.0,27.0,3.0,12.0,27.0,23.78,15.45
2017,4,7,6,45,0.0,40.5,3.05,12.5,40.5,35.72,26.41
2017,4,7,7,0,0.0,54.0,3.1,13.0,54.0,47.69,37.26
2017,4,7,7,15,0.0,68.0,3.1,13.0,68.0,59.67,48.02
2017,4,7,7,30,0.0,82.0,3.1,13.0,82.0,71.5,58.46
2017,4,7,7,45,0.0,86.0,3.15,13.5,86.0,75.37,58.75
2017,4,7,8,0,0.0,90.0,3.2,14.0,90.0,79.17,61.63
2017,4,7,8,15,0.0,82.5,3.25,14.0,82.5,73.03,56.25
2017,4,7,8,30,0.0,75.0,3.3,14.0,75.0,66.38,50.47
2017,4,7,8,45,1.5,124.0,3.4,14.5,125.0,109.26,85.81
2017,4,7,9,0,3.0,173.0,3.5,15.0,175.0,151.67,120.08
2017,4,7,9,15,15.5,222.5,3.65,15.0,233.5,199.46,158.31
2017,4,7,9,30,28.0,272.0,3.8,15.0,292.0,248.19,196.94
2017,4,7,9,45,15.0,216.5,3.95,15.5,227.5,198.11,156.37
2017,4,7,10,0,2.0,161.0,4.1,16.0,163.0,143.63,112.08
2017,4,7,10,15,3.5,169.5,4.2,16.0,173.0,152.51,119.18
2017,4,7,10,30,5.0,178.0,4.3,16.0,183.0,161.6,126.37
2017,4,7,10,45,19.5,263.0,4.45,16.0,279.5,248.88,196.09
2017,4,7,11,0,34.0,348.0,4.6,16.0,376.0,345.82,271.93
2017,4,7,11,15,50.5,377.5,4.6,16.0,420.5,391.52,307.24
2017,4,7,11,30,67.0,407.0,4.6,16.0,465.0,439.24,343.92
2017,4,7,11,45,70.0,413.0,4.7,16.0,474.0,453.72,355.0
2017,4,7,12,0,73.0,419.0,4.8,16.0,483.0,468.23,366.24
2017,4,7,12,15,116.5,431.0,4.8,16.0,533.0,540.38,422.07
2017,4,7,12,30,160.0,443.0,4.8,16.0,583.0,602.24,469.46
2017,4,7,12,45,118.0,425.5,4.85,16.0,528.0,550.49,429.75
2017,4,7,13,0,76.0,408.0,4.9,16.0,473.0,479.92,375.83
2017,4,7,13,15,57.0,378.0,4.85,15.5,426.0,432.84,340.51
2017,4,7,13,30,38.0,348.0,4.8,15.0,379.0,384.69,303.78
2017,4,7,13,45,85.5,365.0,4.8,15.0,432.5,454.23,359.85
2017,4,7,14,0,133.0,382.0,4.8,15.0,486.0,542.53,429.01
2017,4,7,14,15,144.0,366.0,4.7,14.5,474.0,538.44,427.37
2017,4,7,14,30,155.0,350.0,4.6,14.0,462.0,533.26,425.31
2017,4,7,14,45,150.0,329.5,4.6,14.0,433.0,506.08,405.38
2017,4,7,15,0,145.0,309.0,4.6,14.0,404.0,478.19,384.84
2017,4,7,15,15,200.0,282.0,4.5,14.0,403.5,498.0,403.21
2017,4,7,15,30,255.0,255.0,4.4,14.0,403.0,530.87,431.2
2017,4,7,15,45,158.5,230.5,4.35,14.0,320.0,395.73,323.62
2017,4,7,16,0,62.0,206.0,4.3,14.0,237.0,268.1,219.21
2017,4,7,16,15,76.0,186.0,4.1,13.5,219.5,257.17,212.06
2017,4,7,16,30,90.0,166.0,3.9,13.0,202.0,244.91,203.32
2017,4,7,16,45,73.5,144.5,3.7,13.0,171.0,207.47,172.13
2017,4,7,17,0,57.0,123.0,3.5,13.0,140.0,171.31,141.55
2017,4,7,17,15,43.5,99.0,3.25,12.5,110.5,134.88,110.51
2017,4,7,17,30,30.0,75.0,3.0,12.0,81.0,99.24,79.55
2017,4,7,17,45,15.0,53.0,2.75,12.0,56.0,66.34,50.45
2017,4,7,18,0,0.0,31.0,2.5,12.0,31.0,30.08,18.43
2017,4,7,18,15,0.0,15.5,2.45,11.5,15.5,13.89,0.0
2017,4,7,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,5,45,81.5,10.5,2.7,8.0,15.0,9.55,0.0
2017,4,8,6,0,163.0,21.0,2.7,8.0,30.0,16.58,0.34
2017,4,8,6,15,297.5,34.5,2.85,8.0,73.5,28.07,18.7
2017,4,8,6,30,432.0,48.0,3.0,8.0,117.0,38.35,28.87
2017,4,8,6,45,517.5,57.0,3.15,8.0,170.5,44.14,34.59
2017,4,8,7,0,603.0,66.0,3.3,8.0,224.0,49.79,39.94
2017,4,8,7,15,655.5,72.5,3.4,8.0,280.0,53.07,42.97
2017,4,8,7,30,708.0,79.0,3.5,8.0,336.0,56.26,45.78
2017,4,8,7,45,748.5,82.5,3.6,8.5,392.0,86.89,53.69
2017,4,8,8,0,789.0,86.0,3.7,9.0,448.0,144.91,85.2
2017,4,8,8,15,813.5,90.0,3.75,9.5,500.0,205.72,132.73
2017,4,8,8,30,838.0,94.0,3.8,10.0,552.0,269.22,188.42
2017,4,8,8,45,856.5,97.5,3.85,10.5,600.5,332.95,246.34
2017,4,8,9,0,875.0,101.0,3.9,11.0,649.0,398.03,305.02
2017,4,8,9,15,515.0,217.5,3.95,11.0,546.0,398.73,315.69
2017,4,8,9,30,155.0,334.0,4.0,11.0,443.0,358.71,287.58
2017,4,8,9,45,77.5,203.0,4.05,11.5,257.5,221.41,177.99
2017,4,8,10,0,0.0,72.0,4.1,12.0,72.0,63.89,47.88
2017,4,8,10,15,1.0,112.5,4.1,12.0,113.5,100.54,78.31
2017,4,8,10,30,2.0,153.0,4.1,12.0,155.0,137.33,108.43
2017,4,8,10,45,2.0,152.0,4.15,12.0,154.0,136.77,107.8
2017,4,8,11,0,2.0,151.0,4.2,12.0,153.0,136.18,107.23
2017,4,8,11,15,6.5,190.0,4.2,12.0,196.0,175.32,139.16
2017,4,8,11,30,11.0,229.0,4.2,12.0,239.0,215.31,171.44
2017,4,8,11,45,16.0,275.0,4.2,12.0,289.5,263.13,209.68
2017,4,8,12,0,21.0,321.0,4.2,12.0,340.0,312.16,248.48
2017,4,8,12,15,480.5,223.0,4.2,12.0,642.5,704.6,564.31
2017,4,8,12,30,940.0,125.0,4.2,12.0,945.0,1045.66,810.47
2017,4,8,12,45,909.5,141.5,4.2,12.0,927.0,1051.27,811.81
2017,4,8,13,0,879.0,158.0,4.2,12.0,909.0,1064.86,821.63
2017,4,8,13,15,874.0,156.5,4.2,12.0,890.0,1069.4,825.27
2017,4,8,13,30,869.0,155.0,4.2,12.0,871.0,1069.97,826.41
2017,4,8,13,45,873.0,147.0,4.2,12.0,847.0,1068.69,826.48
2017,4,8,14,0,877.0,139.0,4.2,12.0,823.0,1063.31,823.9
2017,4,8,14,15,867.0,136.5,4.15,12.0,789.0,1045.91,812.8
2017,4,8,14,30,857.0,134.0,4.1,12.0,755.0,1024.83,799.35
2017,4,8,14,45,857.0,124.5,4.1,12.0,717.0,1002.09,785.17
2017,4,8,15,0,857.0,115.0,4.1,12.0,679.0,975.47,768.29
2017,4,8,15,15,840.0,112.0,4.05,11.5,633.0,936.81,743.85
2017,4,8,15,30,823.0,109.0,4.0,11.0,587.0,895.51,717.31
2017,4,8,15,45,804.0,103.5,3.95,11.0,537.0,847.24,684.01
2017,4,8,16,0,785.0,98.0,3.9,11.0,487.0,797.07,648.86
2017,4,8,16,15,753.0,93.0,3.7,10.5,433.0,740.15,608.48
2017,4,8,16,30,721.0,88.0,3.5,10.0,379.0,678.61,563.62
2017,4,8,16,45,671.5,82.5,3.35,10.0,323.0,604.26,506.49
2017,4,8,17,0,622.0,77.0,3.2,10.0,267.0,532.26,447.96
2017,4,8,17,15,553.0,68.5,2.8,9.0,213.0,447.63,377.87
2017,4,8,17,30,484.0,60.0,2.4,8.0,159.0,368.44,309.55
2017,4,8,17,45,367.0,48.5,2.0,7.5,110.5,267.84,220.77
2017,4,8,18,0,250.0,37.0,1.6,7.0,62.0,181.04,139.9
2017,4,8,18,15,125.0,18.5,1.5,6.5,31.0,83.55,0.0
2017,4,8,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,5,45,14.5,10.0,1.25,4.5,11.0,9.1,0.0
2017,4,9,6,0,29.0,20.0,1.3,5.0,22.0,16.98,3.12
2017,4,9,6,15,89.0,48.0,1.35,5.0,61.5,38.24,28.11
2017,4,9,6,30,149.0,76.0,1.4,5.0,101.0,57.86,47.0
2017,4,9,6,45,186.5,105.0,1.45,5.5,147.5,78.96,66.72
2017,4,9,7,0,224.0,134.0,1.5,6.0,194.0,97.4,83.61
2017,4,9,7,15,271.5,157.0,1.55,6.5,246.0,112.39,96.97
2017,4,9,7,30,319.0,180.0,1.6,7.0,298.0,126.8,109.47
2017,4,9,7,45,379.0,192.0,1.65,7.5,352.5,150.24,115.32
2017,4,9,8,0,439.0,204.0,1.7,8.0,407.0,195.84,142.64
2017,4,9,8,15,471.5,217.0,1.75,8.5,457.0,242.15,177.64
2017,4,9,8,30,504.0,230.0,1.8,9.0,507.0,295.24,221.36
2017,4,9,8,45,585.5,213.5,1.85,9.5,562.0,343.85,261.33
2017,4,9,9,0,667.0,197.0,1.9,10.0,617.0,402.69,310.42
2017,4,9,9,15,686.0,201.5,1.8,10.5,659.0,459.04,357.69
2017,4,9,9,30,705.0,206.0,1.7,11.0,701.0,516.71,404.37
2017,4,9,9,45,781.0,177.0,1.65,12.0,751.0,576.76,451.01
2017,4,9,10,0,857.0,148.0,1.6,13.0,801.0,643.13,500.92
2017,4,9,10,15,865.5,150.0,1.45,13.5,831.0,698.18,540.3
2017,4,9,10,30,874.0,152.0,1.3,14.0,861.0,751.86,576.97
2017,4,9,10,45,877.0,155.5,1.2,14.5,882.5,801.29,609.57
2017,4,9,11,0,880.0,159.0,1.1,15.0,904.0,848.42,638.48
2017,4,9,11,15,883.5,160.0,1.05,15.0,918.0,891.06,665.06
2017,4,9,11,30,887.0,161.0,1.0,15.0,932.0,930.99,689.49
2017,4,9,11,45,887.5,161.5,1.0,15.5,937.5,964.86,709.32
2017,4,9,12,0,888.0,162.0,1.0,16.0,943.0,995.43,726.96
2017,4,9,12,15,887.5,161.5,1.1,16.0,940.5,1020.63,744.49
2017,4,9,12,30,887.0,161.0,1.2,16.0,938.0,1042.2,759.89
2017,4,9,12,45,885.5,159.5,1.3,16.0,927.0,1058.02,771.79
2017,4,9,13,0,884.0,158.0,1.4,16.0,916.0,1069.98,781.44
2017,4,9,13,15,879.0,156.5,1.5,16.0,896.5,1074.49,786.54
2017,4,9,13,30,874.0,155.0,1.6,16.0,877.0,1075.01,789.3
2017,4,9,13,45,870.0,150.5,1.7,16.5,850.5,1069.36,786.77
2017,4,9,14,0,866.0,146.0,1.8,17.0,824.0,1059.74,781.82
2017,4,9,14,15,855.5,143.5,1.85,16.5,789.5,1041.9,773.83
2017,4,9,14,30,845.0,141.0,1.9,16.0,755.0,1020.42,763.54
2017,4,9,14,45,835.5,135.5,2.0,16.0,715.0,993.12,748.61
2017,4,9,15,0,826.0,130.0,2.1,16.0,675.0,962.48,731.29
2017,4,9,15,15,807.0,126.0,2.15,15.5,628.5,921.47,707.44
2017,4,9,15,30,788.0,122.0,2.2,15.0,582.0,883.83,685.6
2017,4,9,15,45,767.0,116.0,2.3,15.0,532.0,834.26,654.01
2017,4,9,16,0,746.0,110.0,2.4,15.0,482.0,783.07,620.59
2017,4,9,16,15,712.5,104.0,2.3,14.5,428.0,720.6,577.76
2017,4,9,16,30,679.0,98.0,2.2,14.0,374.0,658.23,533.95
2017,4,9,16,45,629.5,91.5,2.1,13.5,318.5,584.35,479.14
2017,4,9,17,0,580.0,85.0,2.0,13.0,263.0,512.84,423.49
2017,4,9,17,15,512.5,75.0,1.8,12.0,210.0,429.34,356.28
2017,4,9,17,30,445.0,65.0,1.6,11.0,157.0,351.16,290.61
2017,4,9,17,45,337.0,51.0,1.4,10.0,109.0,253.75,206.82
2017,4,9,18,0,229.0,37.0,1.2,9.0,61.0,170.85,131.55
2017,4,9,18,15,114.5,18.5,1.2,8.5,30.5,79.64,4.5
2017,4,9,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,5,45,84.0,12.0,1.1,5.0,17.5,10.91,0.0
2017,4,10,6,0,168.0,24.0,1.1,6.0,35.0,18.89,6.03
2017,4,10,6,15,288.5,39.0,1.4,6.5,79.0,30.34,21.17
2017,4,10,6,30,409.0,54.0,1.7,7.0,123.0,43.28,33.59
2017,4,10,6,45,493.5,63.0,2.0,8.0,176.0,48.81,38.91
2017,4,10,7,0,578.0,72.0,2.3,9.0,229.0,54.22,43.83
2017,4,10,7,15,628.0,79.5,2.5,9.5,284.0,58.06,47.22
2017,4,10,7,30,678.0,87.0,2.7,10.0,339.0,61.74,50.34
2017,4,10,7,45,711.0,93.5,2.95,11.0,393.0,91.49,56.15
2017,4,10,8,0,744.0,100.0,3.2,12.0,447.0,149.39,89.32
2017,4,10,8,15,769.0,104.5,3.25,12.5,498.5,208.46,135.4
2017,4,10,8,30,794.0,109.0,3.3,13.0,550.0,274.72,192.49
2017,4,10,8,45,809.5,114.0,3.35,13.5,596.5,336.14,247.4
2017,4,10,9,0,825.0,119.0,3.4,14.0,643.0,398.63,302.74
2017,4,10,9,15,839.0,122.5,3.35,14.5,685.5,460.0,355.74
2017,4,10,9,30,853.0,126.0,3.3,15.0,728.0,521.68,407.22
2017,4,10,9,45,867.5,126.0,3.25,15.5,765.0,580.55,454.82
2017,4,10,10,0,882.0,126.0,3.2,16.0,802.0,639.11,500.51
2017,4,10,10,15,889.5,128.0,3.1,16.0,831.0,692.56,541.7
2017,4,10,10,30,897.0,130.0,3.0,16.0,860.0,745.29,581.09
2017,4,10,10,45,902.5,130.5,2.95,16.5,882.0,793.39,614.8
2017,4,10,11,0,908.0,131.0,2.9,17.0,904.0,839.25,644.71
2017,4,10,11,15,911.0,132.0,2.8,17.5,917.5,881.08,671.0
2017,4,10,11,30,914.0,133.0,2.7,18.0,931.0,920.09,694.92
2017,4,10,11,45,914.5,133.0,2.6,18.5,936.0,952.94,714.31
2017,4,10,12,0,915.0,133.0,2.5,19.0,941.0,982.48,731.26
2017,4,10,12,15,914.0,133.0,2.45,19.0,938.0,1007.17,746.77
2017,4,10,12,30,913.0,133.0,2.4,19.0,935.0,1028.23,759.93
2017,4,10,12,45,913.5,130.0,2.4,19.0,924.5,1044.02,770.29
2017,4,10,13,0,914.0,127.0,2.4,19.0,914.0,1055.98,778.34
2017,4,10,13,15,909.0,126.0,2.4,19.0,894.5,1060.58,781.79
2017,4,10,13,30,904.0,125.0,2.4,19.0,875.0,1061.24,782.91
2017,4,10,13,45,895.5,123.5,2.4,19.0,847.0,1053.89,779.02
2017,4,10,14,0,887.0,122.0,2.4,19.0,819.0,1042.68,772.85
2017,4,10,14,15,877.0,120.0,2.4,19.0,785.0,1025.66,763.04
2017,4,10,14,30,867.0,118.0,2.4,19.0,751.0,1015.95,758.2
2017,4,10,14,45,850.5,116.5,2.45,19.0,710.0,985.87,740.4
2017,4,10,15,0,834.0,115.0,2.5,19.0,669.0,952.71,720.62
2017,4,10,15,15,816.5,112.0,2.5,18.5,623.0,914.05,697.79
2017,4,10,15,30,799.0,109.0,2.5,18.0,577.0,872.9,672.95
2017,4,10,15,45,776.5,104.0,2.5,18.0,527.0,822.86,640.21
2017,4,10,16,0,754.0,99.0,2.5,18.0,477.0,775.75,609.07
2017,4,10,16,15,722.5,94.0,2.4,17.5,424.0,715.87,568.45
2017,4,10,16,30,691.0,89.0,2.3,17.0,371.0,655.97,526.85
2017,4,10,16,45,648.5,82.0,2.25,16.5,317.5,586.16,476.36
2017,4,10,17,0,606.0,75.0,2.2,16.0,264.0,518.23,424.21
2017,4,10,17,15,541.5,66.5,1.9,15.0,211.0,437.35,359.38
2017,4,10,17,30,477.0,58.0,1.6,14.0,158.0,361.6,296.08
2017,4,10,17,45,378.0,46.5,1.35,13.0,111.0,270.89,218.48
2017,4,10,18,0,279.0,35.0,1.1,12.0,64.0,190.78,146.13
2017,4,10,18,15,139.5,17.5,1.05,11.5,32.0,88.02,16.53
2017,4,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.5,0.5,9.5,5.5,5.0,0.0
2017,4,11,6,0,0.0,11.0,0.6,10.0,11.0,9.66,0.94
2017,4,11,6,15,0.0,24.5,0.8,10.5,24.5,21.58,13.29
2017,4,11,6,30,0.0,38.0,1.0,11.0,38.0,33.52,24.42
2017,4,11,6,45,0.0,54.0,1.25,11.5,54.0,47.27,37.03
2017,4,11,7,0,0.0,70.0,1.5,12.0,70.0,60.73,49.16
2017,4,11,7,15,0.0,87.0,1.6,12.5,87.0,74.84,61.61
2017,4,11,7,30,0.0,104.0,1.7,13.0,104.0,88.81,73.7
2017,4,11,7,45,37.5,151.0,1.85,13.5,168.5,121.82,96.7
2017,4,11,8,0,75.0,198.0,2.0,14.0,233.0,164.07,128.74
2017,4,11,8,15,130.0,224.5,2.1,14.5,294.0,197.44,152.66
2017,4,11,8,30,185.0,251.0,2.2,15.0,355.0,243.06,187.27
2017,4,11,8,45,109.5,253.0,2.35,15.5,316.0,239.18,186.99
2017,4,11,9,0,34.0,255.0,2.5,16.0,277.0,226.94,178.84
2017,4,11,9,15,35.5,273.0,2.6,16.5,297.5,247.34,194.53
2017,4,11,9,30,37.0,291.0,2.7,17.0,318.0,268.14,210.29
2017,4,11,9,45,67.0,329.5,2.8,17.5,380.5,321.76,251.43
2017,4,11,10,0,97.0,368.0,2.9,18.0,443.0,379.6,295.23
2017,4,11,10,15,63.0,347.5,2.95,18.0,397.0,349.02,271.32
2017,4,11,10,30,29.0,327.0,3.0,18.0,351.0,313.75,243.7
2017,4,11,10,45,270.0,331.5,3.15,18.5,561.5,510.41,397.24
2017,4,11,11,0,511.0,336.0,3.3,19.0,772.0,726.23,556.91
2017,4,11,11,15,276.5,359.5,3.4,19.0,596.0,575.3,442.9
2017,4,11,11,30,42.0,383.0,3.5,19.0,420.0,393.97,302.94
2017,4,11,11,45,462.0,267.5,3.6,19.5,676.5,692.09,535.08
2017,4,11,12,0,882.0,152.0,3.7,20.0,933.0,980.66,738.9
2017,4,11,12,15,881.5,152.0,3.7,20.0,930.5,1005.9,753.58
2017,4,11,12,30,881.0,152.0,3.7,20.0,928.0,1027.57,768.06
2017,4,11,12,45,874.0,154.0,3.75,20.0,916.0,1041.24,777.68
2017,4,11,13,0,867.0,156.0,3.8,20.0,904.0,1051.02,784.9
2017,4,11,13,15,862.0,154.5,3.75,19.5,885.0,1055.2,789.33
2017,4,11,13,30,857.0,153.0,3.7,19.0,866.0,1055.47,791.37
2017,4,11,13,45,852.0,149.5,3.7,19.0,840.0,1049.72,788.42
2017,4,11,14,0,847.0,146.0,3.7,19.0,814.0,1040.11,783.09
2017,4,11,14,15,578.0,240.0,3.65,18.5,687.5,868.86,666.53
2017,4,11,14,30,309.0,334.0,3.6,18.0,561.0,684.05,530.08
2017,4,11,14,45,553.0,234.5,3.55,18.0,613.0,826.34,641.85
2017,4,11,15,0,797.0,135.0,3.5,18.0,665.0,939.46,723.45
2017,4,11,15,15,777.5,131.0,3.4,17.5,619.0,904.68,700.74
2017,4,11,15,30,758.0,127.0,3.3,17.0,573.0,861.64,673.19
2017,4,11,15,45,734.0,121.5,3.2,17.0,523.0,810.94,638.6
2017,4,11,16,0,710.0,116.0,3.1,17.0,473.0,758.93,602.66
2017,4,11,16,15,505.5,137.0,2.9,16.5,377.5,585.1,473.59
2017,4,11,16,30,301.0,158.0,2.7,16.0,282.0,419.97,343.88
2017,4,11,16,45,271.5,141.0,2.55,16.0,241.0,367.27,302.55
2017,4,11,17,0,242.0,124.0,2.4,16.0,200.0,316.6,261.3
2017,4,11,17,15,210.5,102.5,2.1,15.0,159.5,261.11,215.78
2017,4,11,17,30,179.0,81.0,1.8,14.0,119.0,208.18,170.94
2017,4,11,17,45,133.0,60.0,1.5,13.0,83.5,151.34,121.57
2017,4,11,18,0,87.0,39.0,1.2,12.0,48.0,98.8,74.58
2017,4,11,18,15,43.5,19.5,1.15,11.5,24.0,41.52,9.29
2017,4,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,12,5,45,84.0,13.5,2.2,11.5,19.5,12.28,0.0
2017,4,12,6,0,168.0,27.0,2.4,12.0,39.0,21.19,9.73
2017,4,12,6,15,285.0,40.0,2.55,12.0,82.0,30.99,21.4
2017,4,12,6,30,402.0,53.0,2.7,12.0,125.0,41.84,31.7
2017,4,12,6,45,477.0,62.5,2.9,12.5,176.0,47.85,37.37
2017,4,12,7,0,552.0,72.0,3.1,13.0,227.0,53.64,42.61
2017,4,12,7,15,602.5,78.5,3.2,13.5,280.5,56.68,45.22
2017,4,12,7,30,653.0,85.0,3.3,14.0,334.0,59.62,47.63
2017,4,12,7,45,327.0,117.5,3.45,14.5,242.5,95.51,67.0
2017,4,12,8,0,1.0,150.0,3.6,15.0,151.0,127.23,101.29
2017,4,12,8,15,6.0,170.5,3.75,15.0,174.5,145.92,116.09
2017,4,12,8,30,11.0,191.0,3.9,15.0,198.0,165.46,131.55
2017,4,12,8,45,146.5,239.0,4.05,15.5,333.0,240.08,187.63
2017,4,12,9,0,282.0,287.0,4.2,16.0,468.0,337.14,262.59
2017,4,12,9,15,566.0,201.5,4.3,16.0,595.0,410.1,319.16
2017,4,12,9,30,850.0,116.0,4.4,16.0,722.0,513.88,402.45
2017,4,12,9,45,825.0,138.0,4.55,16.5,750.5,570.69,448.92
2017,4,12,10,0,800.0,160.0,4.7,17.0,779.0,623.22,490.62
2017,4,12,10,15,663.5,235.0,4.75,17.0,760.5,647.08,508.44
2017,4,12,10,30,527.0,310.0,4.8,17.0,742.0,655.61,513.49
2017,4,12,10,45,686.0,235.0,4.9,17.0,813.0,737.62,578.57
2017,4,12,11,0,845.0,160.0,5.0,17.0,884.0,824.11,645.43
2017,4,12,11,15,653.5,262.0,5.0,17.0,827.0,803.45,626.49
2017,4,12,11,30,462.0,364.0,5.0,17.0,770.0,762.58,592.03
2017,4,12,11,45,236.5,295.5,5.05,17.5,503.5,507.09,398.93
2017,4,12,12,0,11.0,227.0,5.1,18.0,237.0,215.12,167.09
2017,4,12,12,15,22.5,298.0,5.1,18.0,318.0,304.22,237.55
2017,4,12,12,30,34.0,369.0,5.1,18.0,399.0,388.91,302.87
2017,4,12,12,45,459.0,254.5,5.1,18.0,652.5,737.82,578.39
2017,4,12,13,0,884.0,140.0,5.1,18.0,906.0,1039.4,795.56
2017,4,12,13,15,585.5,271.5,5.1,17.5,774.5,905.19,699.43
2017,4,12,13,30,287.0,403.0,5.1,17.0,643.0,729.19,565.83
2017,4,12,13,45,292.0,386.5,5.1,17.0,624.0,720.85,561.68
2017,4,12,14,0,297.0,370.0,5.1,17.0,605.0,710.69,555.45
2017,4,12,14,15,573.0,248.5,5.05,17.0,678.0,872.81,683.16
2017,4,12,14,30,849.0,127.0,5.0,17.0,751.0,1007.74,780.85
2017,4,12,14,45,839.5,122.5,5.0,17.0,712.0,981.26,762.87
2017,4,12,15,0,830.0,118.0,5.0,17.0,673.0,951.48,743.64
2017,4,12,15,15,587.5,181.0,4.95,16.5,560.5,783.37,624.27
2017,4,12,15,30,345.0,244.0,4.9,16.0,448.0,596.52,480.63
2017,4,12,15,45,550.0,173.0,4.85,15.5,466.0,701.25,568.9
2017,4,12,16,0,755.0,102.0,4.8,15.0,484.0,779.16,631.13
2017,4,12,16,15,723.5,97.0,4.65,14.5,431.0,719.22,587.65
2017,4,12,16,30,692.0,92.0,4.5,14.0,378.0,659.24,543.97
2017,4,12,16,45,648.0,85.5,4.35,14.0,324.0,588.92,489.58
2017,4,12,17,0,604.0,79.0,4.2,14.0,270.0,520.56,434.19
2017,4,12,17,15,538.0,70.5,3.95,13.5,217.0,438.83,366.67
2017,4,12,17,30,472.0,62.0,3.7,13.0,164.0,362.31,301.12
2017,4,12,17,45,369.5,50.5,3.5,12.5,116.0,270.0,220.56
2017,4,12,18,0,267.0,39.0,3.3,12.0,68.0,188.66,146.81
2017,4,12,18,15,133.5,19.5,3.25,11.5,34.0,89.22,33.54
2017,4,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,13,5,45,125.0,13.5,1.75,9.5,23.5,12.28,0.0
2017,4,13,6,0,250.0,27.0,1.9,10.0,47.0,22.21,11.42
2017,4,13,6,15,372.0,38.0,2.15,10.0,93.0,30.43,21.2
2017,4,13,6,30,494.0,49.0,2.4,10.0,139.0,38.38,28.92
2017,4,13,6,45,571.0,56.0,2.7,10.5,193.5,42.56,32.93
2017,4,13,7,0,648.0,63.0,3.0,11.0,248.0,46.66,36.68
2017,4,13,7,15,694.5,68.5,3.1,11.0,303.5,49.33,39.06
2017,4,13,7,30,741.0,74.0,3.2,11.0,359.0,56.97,45.82
2017,4,13,7,45,469.5,139.5,3.35,11.5,329.5,118.36,83.01
2017,4,13,8,0,198.0,205.0,3.5,12.0,300.0,178.39,136.45
2017,4,13,8,15,107.0,203.5,3.6,12.0,255.5,179.7,140.84
2017,4,13,8,30,16.0,202.0,3.7,12.0,211.0,175.4,140.94
2017,4,13,8,45,224.0,226.5,3.85,12.5,371.0,250.94,196.4
2017,4,13,9,0,432.0,251.0,4.0,13.0,531.0,362.62,283.08
2017,4,13,9,15,322.5,296.5,4.1,13.0,513.0,384.88,304.26
2017,4,13,9,30,213.0,342.0,4.2,13.0,495.0,393.77,313.0
2017,4,13,9,45,343.5,320.0,4.3,13.5,580.5,463.71,368.49
2017,4,13,10,0,474.0,298.0,4.4,14.0,666.0,548.5,435.18
2017,4,13,10,15,237.5,221.0,4.45,14.0,405.5,355.36,285.2
2017,4,13,10,30,1.0,144.0,4.5,14.0,145.0,128.65,100.19
2017,4,13,10,45,309.5,219.5,4.55,14.0,485.5,443.31,357.83
2017,4,13,11,0,618.0,295.0,4.6,14.0,826.0,773.21,609.77
2017,4,13,11,15,578.5,321.0,4.6,14.0,824.5,795.37,623.37
2017,4,13,11,30,539.0,347.0,4.6,14.0,823.0,813.06,635.21
2017,4,13,11,45,541.5,347.0,4.65,14.0,827.5,839.55,654.88
2017,4,13,12,0,544.0,347.0,4.7,14.0,832.0,863.98,672.93
2017,4,13,12,15,432.5,385.5,4.7,14.0,770.5,815.22,634.9
2017,4,13,12,30,321.0,424.0,4.7,14.0,709.0,750.61,585.35
2017,4,13,12,45,319.0,420.0,4.7,14.5,700.0,755.7,588.66
2017,4,13,13,0,317.0,416.0,4.7,15.0,691.0,759.02,590.34
2017,4,13,13,15,600.0,282.5,4.7,14.5,790.0,930.23,724.29
2017,4,13,13,30,883.0,149.0,4.7,14.0,889.0,1077.21,830.67
2017,4,13,13,45,889.5,139.5,4.7,14.0,865.0,1076.39,829.93
2017,4,13,14,0,896.0,130.0,4.7,14.0,841.0,1059.72,819.49
2017,4,13,14,15,886.5,128.0,4.7,14.0,806.5,1054.52,817.29
2017,4,13,14,30,877.0,126.0,4.7,14.0,772.0,1033.98,804.44
2017,4,13,14,45,869.5,120.5,4.7,14.0,732.5,1007.81,787.8
2017,4,13,15,0,862.0,115.0,4.7,14.0,693.0,978.14,768.71
2017,4,13,15,15,845.0,111.5,4.65,13.5,646.5,938.61,743.53
2017,4,13,15,30,828.0,108.0,4.6,13.0,600.0,896.48,716.24
2017,4,13,15,45,806.5,103.5,4.6,13.0,549.5,846.94,682.16
2017,4,13,16,0,785.0,99.0,4.6,13.0,499.0,795.68,646.32
2017,4,13,16,15,754.0,94.5,4.5,12.5,445.0,739.91,607.02
2017,4,13,16,30,723.0,90.0,4.4,12.0,391.0,679.68,563.39
2017,4,13,16,45,677.5,84.0,4.3,11.5,335.5,607.55,508.89
2017,4,13,17,0,632.0,78.0,4.2,11.0,280.0,537.46,452.79
2017,4,13,17,15,566.5,70.5,3.9,10.5,225.5,455.84,384.64
2017,4,13,17,30,501.0,63.0,3.6,10.0,171.0,379.23,318.38
2017,4,13,17,45,396.0,51.5,3.3,9.5,122.0,284.09,234.65
2017,4,13,18,0,291.0,40.0,3.0,9.0,73.0,200.15,158.07
2017,4,13,18,15,145.5,20.0,2.8,8.5,36.5,94.89,42.91
2017,4,13,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,13,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,4,14,5,45,97.5,16.5,3.1,4.5,24.5,15.01,0.0
2017,4,14,6,0,195.0,33.0,3.3,5.0,49.0,25.89,15.3
2017,4,14,6,15,312.0,47.0,3.45,5.5,95.5,36.37,27.0
2017,4,14,6,30,429.0,61.0,3.6,6.0,142.0,48.73,38.84
2017,4,14,6,45,506.5,70.5,3.8,6.5,195.5,54.45,44.36
2017,4,14,7,0,584.0,80.0,4.0,7.0,249.0,60.01,49.47
2017,4,14,7,15,634.0,87.5,4.1,7.5,305.0,63.58,52.58
2017,4,14,7,30,684.0,95.0,4.2,8.0,361.0,67.01,55.45
2017,4,14,7,45,722.5,99.5,4.35,8.5,416.0,102.43,62.81
2017,4,14,8,0,761.0,104.0,4.5,9.0,471.0,160.24,98.07
2017,4,14,8,15,786.0,108.5,4.55,9.5,523.5,220.38,146.6
2017,4,14,8,30,811.0,113.0,4.6,10.0,576.0,287.79,205.9
2017,4,14,8,45,826.5,118.0,4.65,10.5,623.0,350.11,262.61
2017,4,14,9,0,842.0,123.0,4.7,11.0,670.0,413.47,319.65
2017,4,14,9,15,856.0,126.0,4.7,11.5,712.5,475.22,374.03
2017,4,14,9,30,870.0,129.0,4.7,12.0,755.0,537.24,426.93
2017,4,14,9,45,880.5,131.0,4.75,12.5,791.5,596.45,476.11
2017,4,14,10,0,891.0,133.0,4.8,13.0,828.0,654.94,523.18
2017,4,14,10,15,898.0,134.5,4.75,13.0,857.0,707.57,565.13
2017,4,14,10,30,905.0,136.0,4.7,13.0,886.0,759.65,605.54
2017,4,14,10,45,908.0,138.5,4.7,13.5,906.5,807.76,640.65
2017,4,14,11,0,911.0,141.0,4.7,14.0,927.0,853.43,671.89
2017,4,14,11,15,913.5,142.0,4.65,14.0,940.5,894.71,700.59
2017,4,14,11,30,916.0,143.0,4.6,14.0,954.0,933.14,727.03
2017,4,14,11,45,912.0,146.0,4.55,14.5,957.5,964.62,746.95
2017,4,14,12,0,908.0,149.0,4.5,15.0,961.0,992.6,764.3
2017,4,14,12,15,907.0,148.5,4.45,15.0,958.0,1016.51,780.24
2017,4,14,12,30,906.0,148.0,4.4,15.0,955.0,1036.82,793.74
