Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,12,45,902.5,148.0,4.4,15.0,943.0,1051.48,803.95
2017,4,14,13,0,899.0,148.0,4.4,15.0,931.0,1062.33,811.72
2017,4,14,13,15,894.0,146.5,4.35,15.0,911.5,1066.3,814.43
2017,4,14,13,30,889.0,145.0,4.3,15.0,892.0,1078.74,823.21
2017,4,14,13,45,879.5,144.5,4.3,15.0,864.0,1071.45,818.98
2017,4,14,14,0,870.0,144.0,4.3,15.0,836.0,1060.28,812.5
2017,4,14,14,15,859.5,141.5,4.3,15.0,801.5,1042.13,801.39
2017,4,14,14,30,849.0,139.0,4.3,15.0,767.0,1020.35,787.91
2017,4,14,14,45,834.0,136.5,4.3,15.0,726.0,990.73,769.02
2017,4,14,15,0,819.0,134.0,4.3,15.0,685.0,958.0,747.96
2017,4,14,15,15,800.5,130.0,4.2,14.5,639.0,917.48,722.0
2017,4,14,15,30,782.0,126.0,4.1,14.0,593.0,880.43,698.38
2017,4,14,15,45,758.5,121.0,4.05,14.0,542.5,829.98,663.63
2017,4,14,16,0,735.0,116.0,4.0,14.0,492.0,778.11,627.43
2017,4,14,16,15,702.0,110.5,3.75,13.5,438.5,717.02,583.96
2017,4,14,16,30,669.0,105.0,3.5,13.0,385.0,655.98,539.64
2017,4,14,16,45,629.0,96.0,3.25,13.0,331.0,586.48,485.61
2017,4,14,17,0,589.0,87.0,3.0,13.0,277.0,518.63,431.1
2017,4,14,17,15,522.5,78.0,2.6,12.0,223.0,436.6,364.27
2017,4,14,17,30,456.0,69.0,2.2,11.0,169.0,359.69,299.2
2017,4,14,17,45,358.0,55.5,1.8,10.0,121.0,267.35,219.34
2017,4,14,18,0,260.0,42.0,1.4,9.0,73.0,188.38,148.41
2017,4,14,18,15,130.0,21.0,1.35,8.5,36.5,90.63,45.67
2017,4,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,15,5,45,81.5,17.5,1.3,5.5,24.5,15.92,0.0
2017,4,15,6,0,163.0,35.0,1.4,6.0,49.0,27.37,17.01
2017,4,15,6,15,274.0,51.0,1.5,6.5,95.0,39.31,29.64
2017,4,15,6,30,385.0,67.0,1.6,7.0,141.0,50.89,40.72
2017,4,15,6,45,466.0,77.0,1.75,8.0,194.5,57.52,46.93
2017,4,15,7,0,547.0,87.0,1.9,9.0,248.0,65.5,54.06
2017,4,15,7,15,598.0,95.0,2.05,9.5,303.0,69.19,57.22
2017,4,15,7,30,649.0,103.0,2.2,10.0,358.0,72.74,60.13
2017,4,15,7,45,686.0,109.5,2.35,11.0,412.5,109.62,68.61
2017,4,15,8,0,723.0,116.0,2.5,12.0,467.0,166.53,103.44
2017,4,15,8,15,749.0,121.0,2.5,12.5,519.0,224.91,149.72
2017,4,15,8,30,775.0,126.0,2.5,13.0,571.0,286.23,202.57
2017,4,15,8,45,793.5,130.5,2.5,13.5,618.5,347.51,256.67
2017,4,15,9,0,812.0,135.0,2.5,14.0,666.0,413.9,314.05
2017,4,15,9,15,827.0,138.5,2.4,14.5,708.5,474.76,365.49
2017,4,15,9,30,842.0,142.0,2.3,15.0,751.0,536.07,415.4
2017,4,15,9,45,861.5,139.5,2.25,15.5,789.0,594.7,461.69
2017,4,15,10,0,881.0,137.0,2.2,16.0,827.0,653.52,506.47
2017,4,15,10,15,888.5,139.0,2.1,16.0,856.0,708.53,547.49
2017,4,15,10,30,896.0,141.0,2.0,16.0,885.0,758.51,583.69
2017,4,15,10,45,903.0,141.5,1.95,16.5,907.0,807.37,616.93
2017,4,15,11,0,910.0,142.0,1.9,17.0,929.0,854.11,646.38
2017,4,15,11,15,912.5,142.5,1.8,17.0,942.5,894.82,671.93
2017,4,15,11,30,915.0,143.0,1.7,17.0,956.0,932.67,695.19
2017,4,15,11,45,915.5,143.5,1.65,17.5,961.0,965.71,714.28
2017,4,15,12,0,916.0,144.0,1.6,18.0,966.0,995.46,731.03
2017,4,15,12,15,915.0,144.0,1.5,18.0,963.0,1019.89,744.84
2017,4,15,12,30,914.0,144.0,1.4,18.0,960.0,1040.72,756.26
2017,4,15,12,45,910.0,144.0,1.35,18.0,947.5,1054.89,764.33
2017,4,15,13,0,906.0,144.0,1.3,18.0,935.0,1065.21,770.12
2017,4,15,13,15,900.5,142.5,1.2,18.0,915.5,1068.62,770.75
2017,4,15,13,30,895.0,141.0,1.1,18.0,896.0,1068.1,769.06
2017,4,15,13,45,890.0,138.0,1.0,18.0,869.0,1062.62,764.42
2017,4,15,14,0,885.0,135.0,0.9,18.0,842.0,1065.13,764.88
2017,4,15,14,15,875.0,133.0,0.9,18.0,807.5,1047.82,755.29
2017,4,15,14,30,865.0,131.0,0.9,18.0,773.0,1026.84,743.8
2017,4,15,14,45,853.5,127.0,0.9,18.0,732.5,998.64,727.84
2017,4,15,15,0,842.0,123.0,0.9,18.0,692.0,967.17,709.83
2017,4,15,15,15,825.0,119.5,0.95,18.0,645.5,928.07,687.74
2017,4,15,15,30,808.0,116.0,1.0,18.0,599.0,886.42,663.67
2017,4,15,15,45,788.5,110.5,1.05,18.0,549.0,838.07,634.62
2017,4,15,16,0,769.0,105.0,1.1,18.0,499.0,792.71,607.0
2017,4,15,16,15,738.0,99.5,1.05,17.5,445.5,732.02,567.7
2017,4,15,16,30,707.0,94.0,1.0,17.0,392.0,671.21,527.38
2017,4,15,16,45,671.0,86.5,0.95,17.0,338.0,604.75,480.28
2017,4,15,17,0,635.0,79.0,0.9,17.0,284.0,539.51,431.41
2017,4,15,17,15,573.0,70.5,0.9,16.0,230.0,458.83,370.31
2017,4,15,17,30,511.0,62.0,0.9,15.0,176.0,382.94,309.79
2017,4,15,17,45,422.0,50.5,0.9,14.0,127.5,295.59,237.14
2017,4,15,18,0,333.0,39.0,0.9,13.0,79.0,217.48,168.75
2017,4,15,18,15,166.5,19.5,0.9,12.5,39.5,105.99,57.71
2017,4,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,16,5,45,43.5,16.0,1.55,9.0,20.5,13.15,0.0
2017,4,16,6,0,87.0,32.0,1.7,10.0,41.0,25.73,15.74
2017,4,16,6,15,135.0,53.0,1.95,10.5,75.0,41.62,31.25
2017,4,16,6,30,183.0,74.0,2.2,11.0,109.0,57.01,45.56
2017,4,16,6,45,213.0,95.0,2.45,12.0,149.0,71.83,58.97
2017,4,16,7,0,243.0,116.0,2.7,13.0,189.0,86.1,71.53
2017,4,16,7,15,272.5,133.0,2.8,13.5,229.5,97.25,81.14
2017,4,16,7,30,302.0,150.0,2.9,14.0,270.0,107.95,90.15
2017,4,16,7,45,239.0,181.5,3.05,14.5,284.5,142.77,107.63
2017,4,16,8,0,176.0,213.0,3.2,15.0,299.0,182.67,139.03
2017,4,16,8,15,157.5,237.5,3.25,15.5,321.0,213.1,163.75
2017,4,16,8,30,139.0,262.0,3.3,16.0,343.0,241.59,187.45
2017,4,16,8,45,289.0,257.5,3.4,16.5,442.5,295.32,226.56
2017,4,16,9,0,439.0,253.0,3.5,17.0,542.0,368.36,282.75
2017,4,16,9,15,260.0,294.5,3.45,17.0,469.0,357.57,278.49
2017,4,16,9,30,81.0,336.0,3.4,17.0,396.0,326.15,255.31
2017,4,16,9,45,119.0,362.0,3.4,17.0,454.0,377.1,294.89
2017,4,16,10,0,157.0,388.0,3.4,17.0,512.0,433.39,338.04
2017,4,16,10,15,212.5,397.0,3.25,16.5,570.5,490.85,382.49
2017,4,16,10,30,268.0,406.0,3.1,16.0,629.0,556.88,432.88
2017,4,16,10,45,193.5,420.5,3.0,16.0,584.0,528.93,410.28
2017,4,16,11,0,119.0,435.0,2.9,16.0,539.0,497.6,385.11
2017,4,16,11,15,94.0,429.5,2.9,16.0,512.5,474.71,367.62
2017,4,16,11,30,69.0,424.0,2.9,16.0,486.0,455.38,352.55
2017,4,16,11,45,42.5,359.0,2.9,16.0,398.0,374.87,291.47
2017,4,16,12,0,16.0,294.0,2.9,16.0,310.0,281.7,219.57
2017,4,16,12,15,95.5,376.0,2.9,16.0,462.0,462.71,360.39
2017,4,16,12,30,175.0,458.0,2.9,16.0,614.0,628.98,483.64
2017,4,16,12,45,259.5,435.0,2.95,16.0,663.5,711.28,544.74
2017,4,16,13,0,344.0,412.0,3.0,16.0,713.0,780.6,596.53
2017,4,16,13,15,335.5,404.5,2.9,15.5,693.5,771.98,590.92
2017,4,16,13,30,327.0,397.0,2.8,15.0,674.0,761.39,584.54
2017,4,16,13,45,317.0,386.5,2.75,15.0,648.0,744.2,572.74
2017,4,16,14,0,307.0,376.0,2.7,15.0,622.0,725.28,559.78
2017,4,16,14,15,165.0,327.0,2.6,14.5,458.5,511.78,401.99
2017,4,16,14,30,23.0,278.0,2.5,14.0,295.0,283.72,224.45
2017,4,16,14,45,11.5,164.0,2.45,14.0,172.5,160.33,126.93
2017,4,16,15,0,0.0,50.0,2.4,14.0,50.0,44.26,31.45
2017,4,16,15,15,0.0,72.5,2.3,13.5,72.5,64.22,48.39
2017,4,16,15,30,0.0,95.0,2.2,13.0,95.0,84.33,65.45
2017,4,16,15,45,0.0,86.5,2.15,13.0,86.5,76.62,59.18
2017,4,16,16,0,0.0,78.0,2.1,13.0,78.0,69.03,53.02
2017,4,16,16,15,0.0,97.0,2.05,12.5,97.0,86.9,68.43
2017,4,16,16,30,0.0,116.0,2.0,12.0,116.0,106.74,85.56
2017,4,16,16,45,0.0,99.5,1.95,12.0,99.5,91.18,72.62
2017,4,16,17,0,0.0,83.0,1.9,12.0,83.0,75.6,59.52
2017,4,16,17,15,0.0,67.0,1.85,11.5,67.0,60.49,46.71
2017,4,16,17,30,0.0,51.0,1.8,11.0,51.0,45.32,33.59
2017,4,16,17,45,0.0,36.5,1.75,11.0,36.5,32.19,21.98
2017,4,16,18,0,0.0,22.0,1.7,11.0,22.0,19.37,10.57
2017,4,16,18,15,0.0,12.0,1.7,11.0,12.0,10.55,1.28
2017,4,16,18,30,0.0,2.0,1.7,11.0,2.0,1.82,0.0
2017,4,16,18,45,0.0,1.0,1.7,11.0,1.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,14.5,2.05,11.5,14.5,12.78,0.0
2017,4,17,6,0,0.0,29.0,2.1,12.0,29.0,25.18,15.42
2017,4,17,6,15,13.0,51.0,2.15,12.0,53.5,43.16,32.47
2017,4,17,6,30,26.0,73.0,2.2,12.0,78.0,59.46,47.6
2017,4,17,6,45,37.0,96.0,2.25,12.5,106.0,76.78,63.28
2017,4,17,7,0,48.0,119.0,2.3,13.0,134.0,93.76,78.29
2017,4,17,7,15,61.0,141.0,2.35,13.0,163.5,109.79,92.31
2017,4,17,7,30,74.0,163.0,2.4,13.0,193.0,125.48,105.78
2017,4,17,7,45,157.0,186.0,2.45,13.0,260.0,147.31,114.16
2017,4,17,8,0,240.0,209.0,2.5,13.0,327.0,183.14,137.43
2017,4,17,8,15,195.5,236.5,2.55,13.5,339.5,219.8,168.54
2017,4,17,8,30,151.0,264.0,2.6,14.0,352.0,246.25,191.82
2017,4,17,8,45,255.5,271.0,2.7,14.5,434.0,295.46,228.72
2017,4,17,9,0,360.0,278.0,2.8,15.0,516.0,360.8,279.47
2017,4,17,9,15,277.5,314.5,2.85,15.0,505.0,381.06,297.9
2017,4,17,9,30,195.0,351.0,2.9,15.0,494.0,392.89,308.28
2017,4,17,9,45,214.0,367.5,3.0,15.5,531.0,433.21,339.29
2017,4,17,10,0,233.0,384.0,3.1,16.0,568.0,475.45,371.22
2017,4,17,10,15,232.0,399.0,3.1,16.5,588.0,505.21,392.92
2017,4,17,10,30,231.0,414.0,3.1,17.0,608.0,534.57,413.98
2017,4,17,10,45,250.0,421.5,3.1,17.5,636.0,576.32,444.16
2017,4,17,11,0,269.0,429.0,3.1,18.0,664.0,615.72,472.19
2017,4,17,11,15,257.5,439.0,3.05,18.0,666.0,633.07,484.07
2017,4,17,11,30,246.0,449.0,3.0,18.0,668.0,640.42,488.88
2017,4,17,11,45,171.5,448.5,3.0,18.5,602.0,586.95,447.61
2017,4,17,12,0,97.0,448.0,3.0,19.0,536.0,516.53,393.88
2017,4,17,12,15,108.0,450.5,2.9,19.0,548.0,535.91,408.57
2017,4,17,12,30,119.0,453.0,2.8,19.0,560.0,569.21,432.69
2017,4,17,12,45,207.0,440.5,2.7,19.0,623.5,650.14,493.28
2017,4,17,13,0,295.0,428.0,2.6,19.0,687.0,747.83,563.7
2017,4,17,13,15,210.0,425.5,2.5,18.5,608.0,650.8,493.63
2017,4,17,13,30,125.0,423.0,2.4,18.0,529.0,567.06,432.53
2017,4,17,13,45,453.5,302.5,2.3,18.0,669.5,808.5,614.84
2017,4,17,14,0,782.0,182.0,2.2,18.0,810.0,1018.82,759.74
2017,4,17,14,15,549.5,261.0,2.15,18.0,693.5,860.5,649.63
2017,4,17,14,30,317.0,340.0,2.1,18.0,577.0,695.33,530.54
2017,4,17,14,45,254.5,330.5,2.05,18.0,514.5,621.62,478.52
2017,4,17,15,0,192.0,321.0,2.0,18.0,452.0,531.5,412.85
2017,4,17,15,15,96.0,239.0,1.95,17.5,304.5,346.56,273.7
2017,4,17,15,30,0.0,157.0,1.9,17.0,157.0,143.78,112.27
2017,4,17,15,45,0.0,141.5,1.85,17.0,141.5,129.21,101.23
2017,4,17,16,0,0.0,126.0,1.8,17.0,126.0,114.64,89.69
2017,4,17,16,15,0.0,128.0,1.7,16.5,128.0,117.6,92.64
2017,4,17,16,30,0.0,130.0,1.6,16.0,130.0,121.17,96.09
2017,4,17,16,45,0.0,112.5,1.5,16.0,112.5,104.67,82.67
2017,4,17,17,0,0.0,95.0,1.4,16.0,95.0,88.12,69.05
2017,4,17,17,15,0.0,77.0,1.3,15.5,77.0,70.98,54.8
2017,4,17,17,30,0.0,59.0,1.2,15.0,59.0,53.73,40.16
2017,4,17,17,45,0.0,42.5,1.1,14.5,42.5,37.94,26.51
2017,4,17,18,0,0.0,26.0,1.0,14.0,26.0,22.91,13.38
2017,4,17,18,15,0.0,14.5,1.0,13.5,14.5,12.76,3.05
2017,4,17,18,30,0.0,3.0,1.0,13.0,3.0,2.73,0.0
2017,4,17,18,45,0.0,1.5,1.0,13.0,1.5,0.0,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,9.5,0.9,10.5,9.5,8.35,0.0
2017,4,18,6,0,0.0,19.0,1.0,11.0,19.0,16.72,8.58
2017,4,18,6,15,0.0,34.0,1.1,11.0,34.0,29.99,21.06
2017,4,18,6,30,0.0,49.0,1.2,11.0,49.0,42.96,33.1
2017,4,18,6,45,0.0,66.0,1.35,11.0,66.0,57.22,46.16
2017,4,18,7,0,0.0,83.0,1.5,11.0,83.0,71.34,58.88
2017,4,18,7,15,0.0,100.5,1.5,11.0,100.5,85.72,71.6
2017,4,18,7,30,0.0,118.0,1.5,11.0,118.0,99.95,83.98
2017,4,18,7,45,32.0,163.0,1.55,11.5,179.0,131.35,105.08
2017,4,18,8,0,64.0,208.0,1.6,12.0,240.0,171.83,136.06
2017,4,18,8,15,35.5,197.0,1.55,12.0,215.0,167.46,133.17
2017,4,18,8,30,7.0,186.0,1.5,12.0,190.0,161.0,128.73
2017,4,18,8,45,34.0,238.0,1.5,12.5,260.5,208.84,166.2
2017,4,18,9,0,61.0,290.0,1.5,13.0,331.0,264.52,209.38
2017,4,18,9,15,40.0,276.5,1.5,13.0,304.5,252.32,199.72
2017,4,18,9,30,19.0,263.0,1.5,13.0,278.0,237.83,188.2
2017,4,18,9,45,14.5,246.0,1.5,13.0,257.5,223.35,176.55
2017,4,18,10,0,10.0,229.0,1.5,13.0,237.0,207.73,163.97
2017,4,18,10,15,29.0,300.0,1.5,13.5,324.0,285.11,224.49
2017,4,18,10,30,48.0,371.0,1.5,14.0,411.0,365.3,285.19
2017,4,18,10,45,86.5,405.0,1.55,14.5,480.0,430.36,333.83
2017,4,18,11,0,125.0,439.0,1.6,15.0,549.0,505.52,389.0
2017,4,18,11,15,95.5,431.5,1.5,15.0,516.5,477.43,366.77
2017,4,18,11,30,66.0,424.0,1.4,15.0,484.0,452.34,347.28
2017,4,18,11,45,45.5,386.5,1.35,15.5,428.0,403.69,310.28
2017,4,18,12,0,25.0,349.0,1.3,16.0,372.0,352.61,271.26
2017,4,18,12,15,178.5,389.0,1.2,16.0,550.5,553.88,423.67
2017,4,18,12,30,332.0,429.0,1.1,16.0,729.0,764.57,570.86
2017,4,18,12,45,425.5,390.0,1.0,16.5,769.0,839.76,619.06
2017,4,18,13,0,519.0,351.0,0.9,17.0,809.0,905.45,661.26
2017,4,18,13,15,273.5,344.0,1.0,17.0,585.0,644.54,483.11
2017,4,18,13,30,28.0,337.0,1.1,17.0,361.0,359.78,274.55
2017,4,18,13,45,166.5,357.5,1.2,17.5,492.5,541.81,414.62
2017,4,18,14,0,305.0,378.0,1.3,18.0,624.0,724.32,544.74
2017,4,18,14,15,153.5,268.0,1.5,18.0,392.0,435.0,336.7
2017,4,18,14,30,2.0,158.0,1.7,18.0,160.0,145.04,111.5
2017,4,18,14,45,1.0,118.0,1.9,18.0,119.0,106.58,81.53
2017,4,18,15,0,0.0,78.0,2.1,18.0,78.0,69.15,51.33
2017,4,18,15,15,0.0,52.5,2.2,17.5,52.5,46.46,32.93
2017,4,18,15,30,0.0,27.0,2.3,17.0,27.0,23.85,14.3
2017,4,18,15,45,0.0,24.5,2.45,17.0,24.5,21.62,12.5
2017,4,18,16,0,0.0,22.0,2.6,17.0,22.0,19.4,10.69
2017,4,18,16,15,330.0,63.5,2.5,16.5,205.0,358.52,298.73
2017,4,18,16,30,660.0,105.0,2.4,16.0,388.0,646.82,524.55
2017,4,18,16,45,617.5,97.5,2.35,16.0,334.5,577.79,469.94
2017,4,18,17,0,575.0,90.0,2.3,16.0,281.0,510.64,417.69
2017,4,18,17,15,513.0,80.5,2.0,15.0,228.0,431.71,354.84
2017,4,18,17,30,451.0,71.0,1.7,14.0,175.0,357.57,293.49
2017,4,18,17,45,358.5,58.5,1.45,13.5,127.5,269.2,218.16
2017,4,18,18,0,266.0,46.0,1.2,13.0,80.0,193.97,151.9
2017,4,18,18,15,147.5,28.0,1.15,12.5,45.5,109.13,69.48
2017,4,18,18,30,29.0,10.0,1.1,12.0,11.0,18.63,0.0
2017,4,18,18,45,14.5,5.0,1.05,12.0,5.5,0.0,0.0
2017,4,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,45,143.0,18.5,0.8,7.5,33.5,14.57,0.0
2017,4,19,6,0,286.0,37.0,0.8,8.0,67.0,30.54,20.8
2017,4,19,6,15,392.0,48.5,0.75,8.5,115.5,38.84,29.28
2017,4,19,6,30,498.0,60.0,0.7,9.0,164.0,46.85,36.94
2017,4,19,6,45,564.5,69.0,0.65,10.0,218.5,52.27,41.91
2017,4,19,7,0,631.0,78.0,0.6,11.0,273.0,57.49,46.47
2017,4,19,7,15,676.0,84.0,0.7,11.5,329.0,60.01,48.54
2017,4,19,7,30,721.0,90.0,0.8,12.0,385.0,62.44,50.45
2017,4,19,7,45,752.0,95.5,0.9,13.0,439.5,107.97,62.33
2017,4,19,8,0,783.0,101.0,1.0,14.0,494.0,172.93,104.37
2017,4,19,8,15,806.0,105.5,1.05,14.5,546.0,233.32,152.3
2017,4,19,8,30,829.0,110.0,1.1,15.0,598.0,296.19,205.99
2017,4,19,8,45,845.0,113.5,1.15,16.0,645.0,358.21,259.44
2017,4,19,9,0,861.0,117.0,1.2,17.0,692.0,421.25,312.56
2017,4,19,9,15,874.0,120.0,1.35,17.0,734.0,483.29,365.01
2017,4,19,9,30,887.0,123.0,1.5,17.0,776.0,545.42,416.06
2017,4,19,9,45,894.0,126.5,1.65,17.5,811.0,604.73,462.75
2017,4,19,10,0,901.0,130.0,1.8,18.0,846.0,661.63,506.25
2017,4,19,10,15,908.0,131.5,1.85,18.0,875.0,715.38,546.63
2017,4,19,10,30,915.0,133.0,1.9,18.0,904.0,767.44,584.79
2017,4,19,10,45,917.5,135.5,2.0,18.5,924.5,815.1,617.57
2017,4,19,11,0,920.0,138.0,2.1,19.0,945.0,860.26,647.08
2017,4,19,11,15,923.0,138.5,2.05,19.0,958.5,901.34,673.41
2017,4,19,11,30,926.0,139.0,2.0,19.0,972.0,939.57,697.56
2017,4,19,11,45,924.0,141.0,1.95,19.5,976.0,971.71,716.14
2017,4,19,12,0,922.0,143.0,1.9,20.0,980.0,1000.43,732.34
2017,4,19,12,15,921.0,143.0,1.95,20.0,976.5,1024.68,748.3
2017,4,19,12,30,920.0,143.0,2.0,20.0,973.0,1045.31,762.07
2017,4,19,12,45,917.5,141.5,2.1,20.0,961.0,1059.28,772.38
2017,4,19,13,0,915.0,140.0,2.2,20.0,949.0,1069.38,780.42
2017,4,19,13,15,910.0,139.0,2.35,20.0,929.0,1073.57,785.46
2017,4,19,13,30,905.0,138.0,2.5,20.0,909.0,1073.83,788.1
2017,4,19,13,45,739.0,210.0,2.7,20.0,827.0,1005.09,746.2
2017,4,19,14,0,573.0,282.0,2.9,20.0,745.0,907.7,681.73
2017,4,19,14,15,551.5,273.0,2.95,19.5,703.5,874.36,662.3
2017,4,19,14,30,530.0,264.0,3.0,19.0,662.0,838.74,640.42
2017,4,19,14,45,454.5,275.0,3.1,19.0,603.5,770.14,592.43
2017,4,19,15,0,379.0,286.0,3.2,19.0,545.0,686.35,532.95
2017,4,19,15,15,364.0,268.5,3.2,18.5,504.0,645.66,505.98
2017,4,19,15,30,349.0,251.0,3.2,18.0,463.0,604.09,477.59
2017,4,19,15,45,482.5,191.5,3.25,18.0,458.5,659.4,524.03
2017,4,19,16,0,616.0,132.0,3.3,18.0,454.0,694.01,553.71
2017,4,19,16,15,656.5,116.0,3.15,17.5,427.5,684.04,548.35
2017,4,19,16,30,697.0,100.0,3.0,17.0,401.0,668.29,538.84
2017,4,19,16,45,656.5,93.0,2.9,16.5,346.0,599.73,488.19
2017,4,19,17,0,616.0,86.0,2.8,16.0,291.0,532.79,436.71
2017,4,19,17,15,554.5,77.5,2.5,15.0,237.5,453.39,373.48
2017,4,19,17,30,493.0,69.0,2.2,14.0,184.0,378.66,311.55
2017,4,19,17,45,403.0,57.0,1.9,13.5,135.0,291.26,236.64
2017,4,19,18,0,313.0,45.0,1.6,13.0,86.0,213.0,167.49
2017,4,19,18,15,181.5,28.5,1.55,12.5,49.5,123.35,81.48
2017,4,19,18,30,50.0,12.0,1.5,12.0,13.0,27.33,0.0
2017,4,19,18,45,25.0,6.0,1.45,11.5,6.5,0.0,0.0
2017,4,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,5,45,134.0,19.5,2.0,9.5,34.0,15.33,1.15
2017,4,20,6,0,268.0,39.0,2.1,10.0,68.0,30.41,20.62
2017,4,20,6,15,371.5,51.0,2.25,10.5,116.0,40.86,30.83
2017,4,20,6,30,475.0,63.0,2.4,11.0,164.0,49.2,38.72
2017,4,20,6,45,544.5,71.0,2.6,11.5,218.0,53.65,42.86
2017,4,20,7,0,614.0,79.0,2.8,12.0,272.0,58.0,46.7
2017,4,20,7,15,337.0,122.0,2.95,12.5,231.0,85.2,70.75
2017,4,20,7,30,60.0,165.0,3.1,13.0,190.0,127.12,107.24
2017,4,20,7,45,419.0,132.0,3.3,13.5,341.0,116.44,79.5
2017,4,20,8,0,778.0,99.0,3.5,14.0,492.0,171.95,104.2
2017,4,20,8,15,801.5,103.0,3.55,14.5,543.5,231.66,152.48
2017,4,20,8,30,825.0,107.0,3.6,15.0,595.0,293.89,206.71
2017,4,20,8,45,845.0,109.0,3.7,15.5,643.5,355.58,261.58
2017,4,20,9,0,865.0,111.0,3.8,16.0,692.0,418.73,316.98
2017,4,20,9,15,878.0,113.5,3.8,16.0,734.0,480.43,370.53
2017,4,20,9,30,891.0,116.0,3.8,16.0,776.0,543.75,423.72
2017,4,20,9,45,900.5,118.0,3.85,16.5,811.5,601.99,470.78
2017,4,20,10,0,910.0,120.0,3.9,17.0,847.0,659.26,515.59
2017,4,20,10,15,624.5,256.0,3.95,17.0,763.0,643.19,501.63
2017,4,20,10,30,339.0,392.0,4.0,17.0,679.0,593.97,461.12
2017,4,20,10,45,420.0,372.5,4.05,17.5,736.5,662.5,512.86
2017,4,20,11,0,501.0,353.0,4.1,18.0,794.0,734.23,565.59
2017,4,20,11,15,505.5,354.5,4.1,18.0,805.0,765.83,588.22
2017,4,20,11,30,510.0,356.0,4.1,18.0,816.0,795.98,609.82
2017,4,20,11,45,724.0,242.0,4.15,18.5,899.0,904.41,691.1
2017,4,20,12,0,938.0,128.0,4.2,19.0,982.0,1000.95,755.95
2017,4,20,12,15,937.0,128.0,4.15,19.0,978.5,1025.3,771.45
2017,4,20,12,30,936.0,128.0,4.1,19.0,975.0,1045.98,785.05
2017,4,20,12,45,935.0,126.5,4.1,19.0,963.5,1061.39,795.54
2017,4,20,13,0,934.0,125.0,4.1,19.0,952.0,1072.91,803.59
2017,4,20,13,15,929.5,124.0,4.1,19.0,932.5,1077.49,807.16
2017,4,20,13,30,925.0,123.0,4.1,19.0,913.0,1078.08,808.27
2017,4,20,13,45,917.0,122.0,4.15,19.0,885.0,1071.16,804.89
2017,4,20,14,0,909.0,121.0,4.2,19.0,857.0,1060.34,799.09
2017,4,20,14,15,899.5,119.0,4.2,18.5,823.0,1043.15,790.29
2017,4,20,14,30,890.0,117.0,4.2,18.0,789.0,1022.32,779.1
2017,4,20,14,45,877.0,115.0,4.25,18.0,748.0,994.6,762.04
2017,4,20,15,0,864.0,113.0,4.3,18.0,707.0,973.71,749.76
2017,4,20,15,15,847.5,110.0,4.25,18.0,660.5,935.05,724.41
2017,4,20,15,30,831.0,107.0,4.2,18.0,614.0,893.8,697.19
2017,4,20,15,45,810.5,103.0,4.2,18.0,564.0,845.6,664.95
2017,4,20,16,0,790.0,99.0,4.2,18.0,514.0,795.66,631.03
2017,4,20,16,15,761.0,94.5,4.0,17.5,460.5,736.96,590.39
2017,4,20,16,30,732.0,90.0,3.8,17.0,407.0,682.02,551.78
2017,4,20,16,45,694.5,83.5,3.6,16.5,352.5,614.76,502.48
2017,4,20,17,0,657.0,77.0,3.4,16.0,298.0,548.85,451.3
2017,4,20,17,15,598.5,70.0,3.05,15.0,244.0,471.28,389.25
2017,4,20,17,30,540.0,63.0,2.7,14.0,190.0,398.06,328.26
2017,4,20,17,45,452.5,52.5,2.35,13.5,140.5,311.29,253.49
2017,4,20,18,0,365.0,42.0,2.0,13.0,91.0,233.39,184.15
2017,4,20,18,15,222.5,27.5,1.9,12.5,53.5,139.43,94.81
2017,4,20,18,30,80.0,13.0,1.8,12.0,16.0,38.06,0.0
2017,4,20,18,45,40.0,6.5,1.75,11.5,8.0,0.0,0.0
2017,4,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,21,5,45,144.5,19.5,1.65,9.0,36.0,15.31,2.84
2017,4,21,6,0,289.0,39.0,1.8,10.0,72.0,30.39,20.76
2017,4,21,6,15,390.0,50.5,1.95,10.5,120.5,40.23,30.33
2017,4,21,6,30,491.0,62.0,2.1,11.0,169.0,48.16,37.82
2017,4,21,6,45,559.0,70.0,2.25,12.0,223.5,52.68,41.92
2017,4,21,7,0,627.0,78.0,2.4,13.0,278.0,57.07,45.68
2017,4,21,7,15,671.5,84.5,2.6,13.5,333.5,59.99,48.09
2017,4,21,7,30,716.0,91.0,2.8,14.0,389.0,62.77,50.3
2017,4,21,7,45,748.0,96.0,3.05,15.0,443.5,110.71,63.35
2017,4,21,8,0,780.0,101.0,3.3,16.0,498.0,175.07,105.75
2017,4,21,8,15,803.0,105.0,3.3,16.5,549.5,234.79,153.76
2017,4,21,8,30,826.0,109.0,3.3,17.0,601.0,296.95,207.49
2017,4,21,8,45,843.0,112.5,3.35,17.5,648.0,358.97,262.11
2017,4,21,9,0,860.0,116.0,3.4,18.0,695.0,422.11,316.85
2017,4,21,9,15,872.5,118.5,3.35,18.5,737.0,483.29,368.53
2017,4,21,9,30,885.0,121.0,3.3,19.0,779.0,544.47,418.42
2017,4,21,9,45,905.5,117.0,3.3,19.5,817.5,604.7,466.04
2017,4,21,10,0,926.0,113.0,3.3,20.0,856.0,663.57,511.14
2017,4,21,10,15,932.0,114.5,3.25,20.0,884.0,717.54,551.99
2017,4,21,10,30,938.0,116.0,3.2,20.0,912.0,769.65,590.38
2017,4,21,10,45,945.5,115.5,3.2,20.5,934.0,818.99,623.51
2017,4,21,11,0,953.0,115.0,3.2,21.0,956.0,866.12,654.0
2017,4,21,11,15,955.0,115.5,3.15,21.0,968.5,907.18,680.93
2017,4,21,11,30,957.0,116.0,3.1,21.0,981.0,945.21,705.6
2017,4,21,11,45,959.0,115.0,3.1,21.5,986.0,978.61,726.01
2017,4,21,12,0,961.0,114.0,3.1,22.0,991.0,1008.63,744.06
2017,4,21,12,15,960.0,114.0,3.05,22.0,987.5,1033.27,759.56
2017,4,21,12,30,959.0,114.0,3.0,22.0,984.0,1054.15,772.66
2017,4,21,12,45,954.0,114.5,2.95,22.5,971.0,1067.74,779.6
2017,4,21,13,0,949.0,115.0,2.9,23.0,958.0,1077.33,784.08
2017,4,21,13,15,944.0,114.0,2.85,23.0,938.0,1081.32,786.63
2017,4,21,13,30,939.0,113.0,2.8,23.0,918.0,1081.26,786.78
2017,4,21,13,45,932.5,111.5,2.8,23.0,890.0,1075.14,783.74
2017,4,21,14,0,926.0,110.0,2.8,23.0,862.0,1065.04,778.34
2017,4,21,14,15,917.0,108.0,2.75,23.0,827.5,1048.03,768.13
2017,4,21,14,30,908.0,106.0,2.7,23.0,793.0,1027.3,755.68
2017,4,21,14,45,895.5,104.0,2.7,23.0,752.0,999.62,739.25
2017,4,21,15,0,883.0,102.0,2.7,23.0,711.0,968.7,720.72
2017,4,21,15,15,867.5,99.5,2.6,22.5,665.0,931.42,698.35
2017,4,21,15,30,852.0,97.0,2.5,22.0,619.0,900.28,680.02
2017,4,21,15,45,829.5,94.0,2.4,22.0,568.0,850.89,647.67
2017,4,21,16,0,807.0,91.0,2.3,22.0,517.0,799.87,613.96
2017,4,21,16,15,779.0,87.0,2.1,21.5,463.5,742.0,575.29
2017,4,21,16,30,751.0,83.0,1.9,21.0,410.0,683.63,535.5
2017,4,21,16,45,708.5,78.5,1.75,20.5,355.0,617.89,489.59
2017,4,21,17,0,666.0,74.0,1.6,20.0,300.0,550.57,439.34
2017,4,21,17,15,610.0,67.0,1.45,19.0,246.0,474.2,380.93
2017,4,21,17,30,554.0,60.0,1.3,18.0,192.0,401.98,323.15
2017,4,21,17,45,456.5,51.0,1.15,17.0,141.5,311.3,248.29
2017,4,21,18,0,359.0,42.0,1.0,16.0,91.0,230.47,179.04
2017,4,21,18,15,227.5,27.5,1.0,15.5,53.5,142.09,97.14
2017,4,21,18,30,96.0,13.0,1.0,15.0,16.0,43.26,0.0
2017,4,21,18,45,48.0,6.5,1.05,14.5,8.0,0.0,0.0
2017,4,21,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,22,5,45,74.0,22.0,1.0,10.0,30.5,17.98,5.72
2017,4,22,6,0,148.0,44.0,1.0,11.0,61.0,34.9,24.73
2017,4,22,6,15,200.0,63.5,1.2,11.5,100.0,49.5,38.49
2017,4,22,6,30,252.0,83.0,1.4,12.0,139.0,63.67,51.54
2017,4,22,6,45,282.5,103.0,1.65,13.0,181.5,77.63,63.96
2017,4,22,7,0,313.0,123.0,1.9,14.0,224.0,91.08,75.59
2017,4,22,7,15,355.0,133.5,1.95,14.0,267.5,93.05,77.15
2017,4,22,7,30,397.0,144.0,2.0,14.0,311.0,98.16,81.38
2017,4,22,7,45,471.5,146.5,2.1,14.5,370.0,131.41,89.29
2017,4,22,8,0,546.0,149.0,2.2,15.0,429.0,177.4,117.96
2017,4,22,8,15,526.5,173.5,2.3,15.5,465.5,230.69,162.13
2017,4,22,8,30,507.0,198.0,2.4,16.0,502.0,281.85,206.44
2017,4,22,8,45,574.0,192.5,2.5,16.5,561.5,334.95,250.05
2017,4,22,9,0,641.0,187.0,2.6,17.0,621.0,395.59,299.86
2017,4,22,9,15,641.5,203.0,2.5,17.5,660.0,451.23,345.55
2017,4,22,9,30,642.0,219.0,2.4,18.0,699.0,506.19,389.05
2017,4,22,9,45,627.5,241.0,2.3,18.5,727.5,557.1,427.8
2017,4,22,10,0,613.0,263.0,2.2,19.0,756.0,605.43,463.11
2017,4,22,10,15,606.0,279.5,2.05,19.5,781.5,651.35,495.2
2017,4,22,10,30,599.0,296.0,1.9,20.0,807.0,695.84,525.02
2017,4,22,10,45,585.5,313.5,1.75,20.5,822.5,734.43,549.54
2017,4,22,11,0,572.0,331.0,1.6,21.0,838.0,770.51,571.43
2017,4,22,11,15,559.0,344.5,1.65,21.0,845.5,800.83,591.88
2017,4,22,11,30,546.0,358.0,1.7,21.0,853.0,828.54,610.39
2017,4,22,11,45,500.5,373.0,1.75,21.5,828.5,825.87,606.86
2017,4,22,12,0,455.0,388.0,1.8,22.0,804.0,818.7,600.55
2017,4,22,12,15,459.0,385.5,2.0,22.0,804.0,837.85,615.55
2017,4,22,12,30,463.0,383.0,2.2,22.0,804.0,854.95,628.9
2017,4,22,12,45,476.0,374.5,2.4,22.0,802.5,872.89,643.14
2017,4,22,13,0,489.0,366.0,2.6,22.0,801.0,888.6,655.92
2017,4,22,13,15,515.0,347.0,2.7,21.5,796.5,904.48,669.93
2017,4,22,13,30,541.0,328.0,2.8,21.0,792.0,917.63,682.26
2017,4,22,13,45,494.5,327.5,2.9,21.0,742.0,873.48,652.97
2017,4,22,14,0,448.0,327.0,3.0,21.0,692.0,826.99,622.08
2017,4,22,14,15,457.0,308.5,3.0,20.5,667.5,815.58,617.28
2017,4,22,14,30,466.0,290.0,3.0,20.0,643.0,801.43,610.32
2017,4,22,14,45,346.5,306.5,3.05,20.0,561.5,681.21,523.96
2017,4,22,15,0,227.0,323.0,3.1,20.0,480.0,564.27,437.74
2017,4,22,15,15,174.5,302.0,3.1,19.5,418.5,489.23,383.1
2017,4,22,15,30,122.0,281.0,3.1,19.0,357.0,416.05,328.21
2017,4,22,15,45,103.0,255.0,3.1,19.0,315.0,353.14,280.63
2017,4,22,16,0,84.0,229.0,3.1,19.0,273.0,307.1,245.2
2017,4,22,16,15,221.5,194.5,3.0,18.5,295.5,404.59,326.83
2017,4,22,16,30,359.0,160.0,2.9,18.0,318.0,459.82,373.92
2017,4,22,16,45,322.0,147.5,2.8,17.5,275.0,404.74,330.86
2017,4,22,17,0,285.0,135.0,2.7,17.0,232.0,352.37,289.36
2017,4,22,17,15,256.5,114.0,2.5,16.5,190.0,297.57,244.84
2017,4,22,17,30,228.0,93.0,2.3,16.0,148.0,244.97,200.78
2017,4,22,17,45,180.5,73.0,2.15,15.5,109.5,186.63,150.68
2017,4,22,18,0,133.0,53.0,2.0,15.0,71.0,133.13,103.77
2017,4,22,18,15,66.5,33.0,2.05,14.5,42.0,69.9,46.98
2017,4,22,18,30,0.0,13.0,2.1,14.0,13.0,11.82,0.0
2017,4,22,18,45,0.0,6.5,2.15,14.0,6.5,0.0,0.0
2017,4,22,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,5.0,3.4,9.0,5.0,0.0,0.0
2017,4,23,5,30,0.0,10.0,3.5,9.0,10.0,9.1,0.0
2017,4,23,5,45,124.0,26.5,3.6,9.0,41.5,20.77,8.71
2017,4,23,6,0,248.0,43.0,3.7,9.0,73.0,33.32,23.61
2017,4,23,6,15,320.5,58.5,3.75,9.5,117.5,44.58,34.42
2017,4,23,6,30,393.0,74.0,3.8,10.0,162.0,55.43,44.55
2017,4,23,6,45,447.5,85.5,3.9,10.5,211.5,62.86,51.35
2017,4,23,7,0,502.0,97.0,4.0,11.0,261.0,69.99,57.65
2017,4,23,7,15,563.5,96.5,4.0,11.5,310.5,68.18,55.78
2017,4,23,7,30,625.0,96.0,4.0,12.0,360.0,65.38,52.99
2017,4,23,7,45,614.0,114.5,4.05,12.5,402.0,118.15,73.91
2017,4,23,8,0,603.0,133.0,4.1,13.0,444.0,173.58,113.46
2017,4,23,8,15,651.5,134.0,4.05,13.5,500.0,225.47,154.56
2017,4,23,8,30,700.0,135.0,4.0,14.0,556.0,283.11,203.57
2017,4,23,8,45,747.5,131.0,4.0,14.5,612.0,341.8,254.62
2017,4,23,9,0,795.0,127.0,4.0,15.0,668.0,408.72,311.95
2017,4,23,9,15,849.0,119.5,4.0,15.5,728.0,475.62,368.26
2017,4,23,9,30,903.0,112.0,4.0,16.0,788.0,548.93,428.13
2017,4,23,9,45,893.5,124.0,4.05,16.5,819.0,605.47,473.72
2017,4,23,10,0,884.0,136.0,4.1,17.0,850.0,660.2,516.33
2017,4,23,10,15,891.0,138.0,4.1,17.0,878.0,712.12,556.69
2017,4,23,10,30,898.0,140.0,4.1,17.0,906.0,763.48,595.6
2017,4,23,10,45,898.0,144.0,4.15,17.5,925.5,809.48,628.24
2017,4,23,11,0,898.0,148.0,4.2,18.0,945.0,852.85,657.29
2017,4,23,11,15,900.5,148.5,4.2,18.0,957.5,892.41,684.43
2017,4,23,11,30,903.0,149.0,4.2,18.0,970.0,929.18,709.49
2017,4,23,11,45,902.5,150.0,4.25,18.0,974.5,960.76,731.15
2017,4,23,12,0,902.0,151.0,4.3,18.0,979.0,989.1,750.6
2017,4,23,12,15,901.0,151.0,4.3,18.0,975.0,1012.65,766.54
2017,4,23,12,30,900.0,151.0,4.3,18.0,971.0,1032.7,780.17
2017,4,23,12,45,907.0,143.5,4.35,18.0,961.5,1049.73,792.19
2017,4,23,13,0,914.0,136.0,4.4,18.0,952.0,1063.0,801.85
2017,4,23,13,15,909.0,134.5,4.4,18.0,932.0,1066.39,804.63
2017,4,23,13,30,904.0,133.0,4.4,18.0,912.0,1065.86,805.0
2017,4,23,13,45,903.0,128.0,4.4,18.0,886.0,1061.82,803.18
2017,4,23,14,0,902.0,123.0,4.4,18.0,860.0,1053.8,798.84
2017,4,23,14,15,892.5,121.0,4.3,17.5,825.5,1036.59,789.21
2017,4,23,14,30,883.0,119.0,4.2,17.0,791.0,1015.78,777.29
2017,4,23,14,45,875.0,115.0,4.15,17.0,751.5,990.77,761.4
2017,4,23,15,0,867.0,111.0,4.1,17.0,712.0,972.24,750.1
2017,4,23,15,15,851.0,108.0,4.1,16.5,666.0,933.95,726.59
2017,4,23,15,30,835.0,105.0,4.1,16.0,620.0,893.05,701.08
2017,4,23,15,45,811.0,102.5,4.2,16.0,569.5,843.47,668.09
2017,4,23,16,0,787.0,100.0,4.3,16.0,519.0,792.37,633.55
2017,4,23,16,15,758.5,95.5,4.2,15.5,466.0,734.26,593.24
2017,4,23,16,30,730.0,91.0,4.1,15.0,413.0,679.77,554.93
2017,4,23,16,45,683.0,87.0,4.05,15.0,357.0,609.01,501.61
2017,4,23,17,0,636.0,83.0,4.0,15.0,301.0,540.37,447.21
2017,4,23,17,15,577.5,75.0,3.7,14.0,247.5,462.73,384.85
2017,4,23,17,30,519.0,67.0,3.4,13.0,194.0,389.48,323.65
2017,4,23,17,45,422.5,57.5,3.15,12.5,144.0,300.43,246.78
2017,4,23,18,0,326.0,48.0,2.9,12.0,94.0,220.48,175.91
2017,4,23,18,15,196.5,32.0,2.75,11.5,56.5,133.71,96.01
2017,4,23,18,30,67.0,16.0,2.6,11.0,19.0,36.45,0.0
2017,4,23,18,45,33.5,8.0,2.5,11.0,9.5,7.28,0.0
2017,4,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,5.0,2.85,8.0,5.0,0.0,0.0
2017,4,24,5,30,0.0,10.0,3.0,8.0,10.0,9.1,0.0
2017,4,24,5,45,111.5,26.5,3.2,8.5,40.5,21.5,10.17
2017,4,24,6,0,223.0,43.0,3.4,9.0,71.0,33.2,23.6
2017,4,24,6,15,292.5,58.5,3.4,9.5,113.5,44.41,34.31
2017,4,24,6,30,362.0,74.0,3.4,10.0,156.0,55.21,44.38
2017,4,24,6,45,416.0,86.0,3.45,10.5,204.5,62.96,51.45
2017,4,24,7,0,470.0,98.0,3.5,11.0,253.0,70.4,58.01
2017,4,24,7,15,505.5,108.0,3.55,11.5,301.0,76.0,62.76
2017,4,24,7,30,541.0,118.0,3.6,12.0,349.0,81.26,67.09
2017,4,24,7,45,441.0,161.0,3.65,12.5,365.0,141.0,98.63
2017,4,24,8,0,341.0,204.0,3.7,13.0,381.0,196.2,143.54
2017,4,24,8,15,329.5,230.0,3.7,13.5,414.5,239.11,178.85
2017,4,24,8,30,318.0,256.0,3.7,14.0,448.0,281.01,214.42
2017,4,24,8,45,382.5,258.0,3.7,14.5,507.0,328.21,252.18
2017,4,24,9,0,447.0,260.0,3.7,15.0,566.0,380.21,294.22
2017,4,24,9,15,433.0,283.0,3.75,15.0,594.0,424.27,331.28
2017,4,24,9,30,419.0,306.0,3.8,15.0,622.0,466.52,365.9
2017,4,24,9,45,524.0,282.0,3.85,15.5,694.5,534.18,418.97
2017,4,24,10,0,629.0,258.0,3.9,16.0,767.0,611.33,478.54
2017,4,24,10,15,587.0,290.5,3.9,16.0,778.5,648.68,506.57
2017,4,24,10,30,545.0,323.0,3.9,16.0,790.0,681.45,530.52
2017,4,24,10,45,712.5,228.5,3.95,16.5,853.5,754.44,587.22
2017,4,24,11,0,880.0,134.0,4.0,17.0,917.0,826.41,640.37
2017,4,24,11,15,707.5,249.5,4.05,17.0,885.0,837.53,645.72
2017,4,24,11,30,535.0,365.0,4.1,17.0,853.0,824.95,632.13
2017,4,24,11,45,443.5,398.0,4.2,17.0,804.0,797.11,610.82
2017,4,24,12,0,352.0,431.0,4.3,17.0,755.0,755.54,579.57
2017,4,24,12,15,412.5,408.0,4.4,17.0,786.0,804.98,617.72
2017,4,24,12,30,473.0,385.0,4.5,17.0,817.0,865.69,662.86
