Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,12,45,498.0,371.5,4.65,17.0,822.0,890.73,682.3
2017,4,24,13,0,523.0,358.0,4.8,17.0,827.0,913.65,700.58
2017,4,24,13,15,504.0,351.5,4.8,16.5,795.5,896.84,690.29
2017,4,24,13,30,485.0,345.0,4.8,16.0,764.0,877.12,678.15
2017,4,24,13,45,394.5,365.0,4.85,16.0,699.0,795.14,618.31
2017,4,24,14,0,304.0,385.0,4.9,16.0,634.0,727.35,567.63
2017,4,24,14,15,408.0,330.0,4.85,16.0,650.0,787.64,616.14
2017,4,24,14,30,512.0,275.0,4.8,16.0,666.0,829.67,650.66
2017,4,24,14,45,457.5,280.5,4.75,16.0,616.0,775.84,610.77
2017,4,24,15,0,403.0,286.0,4.7,16.0,566.0,706.06,559.52
2017,4,24,15,15,410.0,262.5,4.6,15.5,531.5,694.32,553.27
2017,4,24,15,30,417.0,239.0,4.5,15.0,497.0,664.47,533.43
2017,4,24,15,45,475.5,200.5,4.45,15.0,472.0,660.29,533.53
2017,4,24,16,0,534.0,162.0,4.4,15.0,447.0,649.2,528.12
2017,4,24,16,15,456.5,160.5,4.25,14.5,387.0,565.87,464.07
2017,4,24,16,30,379.0,159.0,4.1,14.0,327.0,487.03,402.36
2017,4,24,16,45,350.0,144.0,3.95,14.0,283.5,419.15,348.73
2017,4,24,17,0,321.0,129.0,3.8,14.0,240.0,367.52,306.67
2017,4,24,17,15,292.0,110.0,3.65,13.5,197.5,312.98,261.66
2017,4,24,17,30,263.0,91.0,3.5,13.0,155.0,260.68,217.11
2017,4,24,17,45,220.0,71.5,3.35,12.5,116.0,203.2,166.87
2017,4,24,18,0,177.0,52.0,3.2,12.0,77.0,149.93,119.19
2017,4,24,18,15,88.5,34.5,3.05,11.5,47.0,86.5,61.59
2017,4,24,18,30,0.0,17.0,2.9,11.0,17.0,15.92,0.0
2017,4,24,18,45,0.0,8.5,2.8,11.0,8.5,7.73,0.0
2017,4,24,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,6.5,2.6,8.5,6.5,0.0,0.0
2017,4,25,5,30,0.0,13.0,2.8,9.0,13.0,11.82,0.0
2017,4,25,5,45,147.0,29.0,3.0,9.5,48.0,22.7,11.73
2017,4,25,6,0,294.0,45.0,3.2,10.0,83.0,34.86,25.05
2017,4,25,6,15,384.5,56.0,3.35,10.0,130.0,44.37,34.25
2017,4,25,6,30,475.0,67.0,3.5,10.0,177.0,51.63,41.18
2017,4,25,6,45,541.0,74.0,3.7,10.5,230.0,55.15,44.41
2017,4,25,7,0,607.0,81.0,3.9,11.0,283.0,58.6,47.4
2017,4,25,7,15,647.0,87.0,3.95,11.5,335.5,61.0,49.34
2017,4,25,7,30,687.0,93.0,4.0,12.0,388.0,63.29,51.11
2017,4,25,7,45,656.0,110.5,4.05,12.5,421.5,119.87,73.21
2017,4,25,8,0,625.0,128.0,4.1,13.0,455.0,174.24,112.89
2017,4,25,8,15,715.5,115.0,4.1,13.5,524.0,224.92,151.58
2017,4,25,8,30,806.0,102.0,4.1,14.0,593.0,290.24,206.05
2017,4,25,8,45,709.0,151.5,4.2,14.5,607.0,347.57,260.36
2017,4,25,9,0,612.0,201.0,4.3,15.0,621.0,397.67,306.24
2017,4,25,9,15,608.0,220.0,4.4,15.5,658.0,451.93,351.98
2017,4,25,9,30,604.0,239.0,4.5,16.0,695.0,505.06,395.43
2017,4,25,9,45,491.5,298.0,4.65,16.5,680.5,529.56,415.22
2017,4,25,10,0,379.0,357.0,4.8,17.0,666.0,541.92,424.14
2017,4,25,10,15,443.0,347.0,4.85,17.0,719.5,602.16,471.2
2017,4,25,10,30,507.0,337.0,4.9,17.0,773.0,666.73,520.86
2017,4,25,10,45,328.5,395.0,4.95,17.5,680.5,609.94,474.8
2017,4,25,11,0,150.0,453.0,5.0,18.0,588.0,536.18,415.14
2017,4,25,11,15,282.0,424.0,5.0,18.0,681.5,637.27,493.9
2017,4,25,11,30,414.0,395.0,5.0,18.0,775.0,747.17,577.04
2017,4,25,11,45,655.5,262.0,5.05,18.0,865.5,860.77,665.75
2017,4,25,12,0,897.0,129.0,5.1,18.0,956.0,963.42,739.63
2017,4,25,12,15,896.0,129.0,5.1,18.0,952.5,986.41,755.07
2017,4,25,12,30,895.0,129.0,5.1,18.0,949.0,1005.9,768.65
2017,4,25,12,45,888.5,130.5,5.2,18.0,936.0,1017.89,777.93
2017,4,25,13,0,882.0,132.0,5.3,18.0,923.0,1026.14,784.8
2017,4,25,13,15,703.0,234.0,5.3,18.0,856.5,981.05,753.87
2017,4,25,13,30,524.0,336.0,5.3,18.0,790.0,906.85,697.55
2017,4,25,13,45,521.5,322.0,5.35,18.0,762.0,893.36,689.76
2017,4,25,14,0,519.0,308.0,5.4,18.0,734.0,877.04,679.64
2017,4,25,14,15,461.5,314.0,5.4,17.5,681.5,823.96,642.37
2017,4,25,14,30,404.0,320.0,5.4,17.0,629.0,754.27,592.81
2017,4,25,14,45,414.5,298.0,5.45,17.0,601.0,751.89,593.03
2017,4,25,15,0,425.0,276.0,5.5,17.0,573.0,731.42,579.93
2017,4,25,15,15,327.5,278.0,5.4,16.5,498.5,618.88,495.15
2017,4,25,15,30,230.0,280.0,5.3,16.0,424.0,510.35,411.46
2017,4,25,15,45,350.5,231.5,5.2,16.0,430.0,570.2,462.7
2017,4,25,16,0,471.0,183.0,5.1,16.0,436.0,620.04,504.95
2017,4,25,16,15,520.5,150.0,4.95,15.5,403.5,603.97,495.45
2017,4,25,16,30,570.0,117.0,4.8,15.0,371.0,588.5,486.06
2017,4,25,16,45,524.5,111.5,4.65,15.0,322.0,517.54,429.73
2017,4,25,17,0,479.0,106.0,4.5,15.0,273.0,456.64,380.19
2017,4,25,17,15,479.5,88.0,4.25,14.5,231.5,411.91,343.56
2017,4,25,17,30,480.0,70.0,4.0,14.0,190.0,370.25,307.6
2017,4,25,17,45,398.0,59.0,3.75,13.5,142.5,289.1,237.32
2017,4,25,18,0,316.0,48.0,3.5,13.0,95.0,214.98,171.55
2017,4,25,18,15,196.5,33.0,3.3,12.5,58.0,133.87,97.83
2017,4,25,18,30,77.0,18.0,3.1,12.0,21.0,50.54,0.0
2017,4,25,18,45,38.5,9.0,2.9,12.0,10.5,18.57,0.0
2017,4,25,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,7.5,1.25,10.5,7.5,0.0,0.0
2017,4,26,5,30,0.0,15.0,1.5,11.0,15.0,13.64,0.0
2017,4,26,5,45,163.5,28.0,1.75,11.5,49.5,21.88,11.53
2017,4,26,6,0,327.0,41.0,2.0,12.0,84.0,32.96,23.26
2017,4,26,6,15,412.5,51.0,2.3,12.5,131.0,39.79,29.88
2017,4,26,6,30,498.0,61.0,2.6,13.0,178.0,46.38,36.01
2017,4,26,6,45,249.0,79.0,2.9,13.5,137.5,56.84,45.39
2017,4,26,7,0,0.0,97.0,3.2,14.0,97.0,82.62,68.14
2017,4,26,7,15,29.5,136.0,3.2,14.5,148.5,107.85,89.98
2017,4,26,7,30,59.0,175.0,3.2,15.0,200.0,134.04,112.23
2017,4,26,7,45,400.0,136.0,3.25,15.5,343.5,121.98,82.63
2017,4,26,8,0,741.0,97.0,3.3,16.0,487.0,172.24,104.73
2017,4,26,8,15,593.5,161.5,3.3,16.0,493.0,238.13,165.57
2017,4,26,8,30,446.0,226.0,3.3,16.0,499.0,289.28,215.02
2017,4,26,8,45,480.5,230.5,3.35,16.5,544.5,336.48,254.29
2017,4,26,9,0,515.0,235.0,3.4,17.0,590.0,387.32,296.33
2017,4,26,9,15,681.5,174.0,3.5,17.5,672.5,446.73,343.95
2017,4,26,9,30,848.0,113.0,3.6,18.0,755.0,524.6,406.31
2017,4,26,9,45,562.0,251.0,3.75,18.5,684.5,529.9,411.09
2017,4,26,10,0,276.0,389.0,3.9,19.0,614.0,506.18,390.92
2017,4,26,10,15,263.5,406.5,4.0,19.0,627.5,533.35,411.6
2017,4,26,10,30,251.0,424.0,4.1,19.0,641.0,559.07,430.63
2017,4,26,10,45,200.5,439.5,4.2,19.0,615.0,549.4,422.68
2017,4,26,11,0,150.0,455.0,4.3,19.0,589.0,537.71,413.1
2017,4,26,11,15,276.0,428.5,4.35,19.0,679.5,636.1,488.7
2017,4,26,11,30,402.0,402.0,4.4,19.0,770.0,736.68,564.22
2017,4,26,11,45,394.0,408.0,4.45,19.0,770.5,754.12,576.3
2017,4,26,12,0,386.0,414.0,4.5,19.0,771.0,769.64,587.44
2017,4,26,12,15,326.5,435.5,4.5,19.0,737.0,749.62,571.55
2017,4,26,12,30,267.0,457.0,4.5,19.0,703.0,725.97,553.14
2017,4,26,12,45,283.0,447.0,4.5,19.5,704.5,741.89,564.44
2017,4,26,13,0,299.0,437.0,4.5,20.0,706.0,756.51,574.6
2017,4,26,13,15,390.5,392.5,4.5,20.0,736.0,809.68,615.75
2017,4,26,13,30,482.0,348.0,4.5,20.0,766.0,875.93,665.14
2017,4,26,13,45,462.0,340.5,4.55,20.0,731.0,851.5,648.46
2017,4,26,14,0,442.0,333.0,4.6,20.0,696.0,824.68,630.6
2017,4,26,14,15,643.0,228.0,4.6,19.5,733.0,919.25,705.97
2017,4,26,14,30,844.0,123.0,4.6,19.0,770.0,990.45,757.62
2017,4,26,14,45,834.0,120.0,4.65,19.0,732.0,964.9,741.27
2017,4,26,15,0,824.0,117.0,4.7,19.0,694.0,936.18,723.35
2017,4,26,15,15,809.0,114.0,4.7,18.5,650.0,899.87,700.96
2017,4,26,15,30,794.0,111.0,4.7,18.0,606.0,861.06,676.56
2017,4,26,15,45,772.5,108.0,4.7,18.0,557.5,814.38,644.8
2017,4,26,16,0,751.0,105.0,4.7,18.0,509.0,770.21,614.53
2017,4,26,16,15,724.0,100.0,4.6,17.5,458.5,714.22,575.54
2017,4,26,16,30,697.0,95.0,4.5,17.0,408.0,657.9,535.53
2017,4,26,16,45,660.0,89.5,4.4,17.0,355.5,593.95,486.9
2017,4,26,17,0,623.0,84.0,4.3,17.0,303.0,531.34,437.26
2017,4,26,17,15,568.5,76.5,4.1,16.5,250.5,457.52,377.64
2017,4,26,17,30,514.0,69.0,3.9,16.0,198.0,387.68,319.28
2017,4,26,17,45,436.0,58.0,3.75,15.5,149.5,306.81,250.0
2017,4,26,18,0,358.0,47.0,3.6,15.0,101.0,233.71,185.42
2017,4,26,18,15,179.0,35.5,3.4,14.5,62.5,130.03,95.02
2017,4,26,18,30,0.0,24.0,3.2,14.0,24.0,25.16,0.0
2017,4,26,18,45,0.0,12.0,3.0,13.5,12.0,10.91,0.0
2017,4,26,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,9.0,2.6,9.0,9.0,0.0,0.0
2017,4,27,5,30,0.0,18.0,2.7,9.0,18.0,16.37,0.0
2017,4,27,5,45,167.0,31.5,2.85,9.5,54.5,24.62,14.26
2017,4,27,6,0,334.0,45.0,3.0,10.0,91.0,36.5,26.65
2017,4,27,6,15,421.0,55.5,3.05,10.5,139.0,43.63,33.6
2017,4,27,6,30,508.0,66.0,3.1,11.0,187.0,50.51,40.04
2017,4,27,6,45,565.5,73.5,3.15,11.5,240.0,54.5,43.65
2017,4,27,7,0,623.0,81.0,3.2,12.0,293.0,58.34,46.97
2017,4,27,7,15,662.5,87.0,3.2,12.5,346.0,60.77,48.92
2017,4,27,7,30,702.0,93.0,3.2,13.0,399.0,64.22,51.71
2017,4,27,7,45,618.5,125.5,3.25,13.5,420.0,130.41,82.41
2017,4,27,8,0,535.0,158.0,3.3,14.0,441.0,186.24,126.06
2017,4,27,8,15,600.5,154.0,3.4,14.5,500.0,234.18,163.09
2017,4,27,8,30,666.0,150.0,3.5,15.0,559.0,289.22,208.85
2017,4,27,8,45,751.0,132.5,3.65,16.0,626.5,347.2,257.41
2017,4,27,9,0,836.0,115.0,3.8,17.0,694.0,417.31,315.73
2017,4,27,9,15,848.5,118.0,3.95,17.5,734.5,477.0,366.64
2017,4,27,9,30,861.0,121.0,4.1,18.0,775.0,536.73,416.07
2017,4,27,9,45,871.5,122.0,4.3,18.5,810.0,594.0,462.33
2017,4,27,10,0,882.0,123.0,4.5,19.0,845.0,648.89,505.72
2017,4,27,10,15,679.5,234.5,4.6,19.0,802.0,661.84,514.24
2017,4,27,10,30,477.0,346.0,4.7,19.0,759.0,653.1,505.27
2017,4,27,10,45,498.5,353.0,4.8,19.5,793.5,703.48,542.21
2017,4,27,11,0,520.0,360.0,4.9,20.0,828.0,754.38,578.69
2017,4,27,11,15,716.0,244.5,5.0,20.0,897.0,839.49,645.45
2017,4,27,11,30,912.0,129.0,5.1,20.0,966.0,918.45,702.71
2017,4,27,11,45,915.5,127.0,5.2,20.0,971.0,950.53,725.14
2017,4,27,12,0,919.0,125.0,5.3,20.0,976.0,979.48,745.71
2017,4,27,12,15,918.5,125.0,5.35,20.0,973.0,1003.28,762.43
2017,4,27,12,30,918.0,125.0,5.4,20.0,970.0,1023.54,776.81
2017,4,27,12,45,919.0,122.0,5.5,20.0,959.5,1038.65,788.16
2017,4,27,13,0,920.0,119.0,5.6,20.0,949.0,1049.98,797.07
2017,4,27,13,15,916.0,118.5,5.6,20.0,930.0,1055.0,801.06
2017,4,27,13,30,912.0,118.0,5.6,20.0,911.0,1056.15,802.56
2017,4,27,13,45,907.0,116.0,5.7,20.0,884.5,1050.83,800.53
2017,4,27,14,0,902.0,114.0,5.8,20.0,858.0,1041.67,795.99
2017,4,27,14,15,893.5,112.5,5.7,19.5,824.5,1025.78,787.02
2017,4,27,14,30,885.0,111.0,5.6,19.0,791.0,1006.3,775.67
2017,4,27,14,45,868.5,111.5,5.55,19.0,750.5,977.87,756.9
2017,4,27,15,0,852.0,112.0,5.5,19.0,710.0,956.3,743.1
2017,4,27,15,15,726.5,144.5,5.4,18.5,631.5,862.79,678.47
2017,4,27,15,30,601.0,177.0,5.3,18.0,553.0,766.16,610.22
2017,4,27,15,45,690.0,138.0,5.25,18.0,537.0,781.52,623.87
2017,4,27,16,0,779.0,99.0,5.2,18.0,521.0,781.95,625.88
2017,4,27,16,15,752.0,95.0,5.1,17.5,469.0,726.06,586.6
2017,4,27,16,30,725.0,91.0,5.0,17.0,417.0,673.42,549.31
2017,4,27,16,45,692.0,84.5,4.9,16.5,364.0,609.93,502.24
2017,4,27,17,0,659.0,78.0,4.8,16.0,311.0,547.39,453.31
2017,4,27,17,15,606.0,71.0,4.55,15.0,258.0,473.46,393.79
2017,4,27,17,30,553.0,64.0,4.3,14.0,205.0,403.36,335.15
2017,4,27,17,45,475.0,54.5,4.05,13.5,155.5,322.25,264.8
2017,4,27,18,0,397.0,45.0,3.8,13.0,106.0,248.83,199.19
2017,4,27,18,15,270.0,32.0,3.65,12.5,66.0,161.55,120.3
2017,4,27,18,30,143.0,19.0,3.5,12.0,26.0,78.8,2.26
2017,4,27,18,45,71.5,9.5,3.35,11.5,13.0,27.87,0.0
2017,4,27,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,15,38.5,8.0,2.85,8.0,9.5,7.28,0.0
2017,4,28,5,30,77.0,16.0,3.0,8.0,19.0,14.55,0.0
2017,4,28,5,45,216.0,31.5,3.15,8.5,57.5,24.65,14.72
2017,4,28,6,0,355.0,47.0,3.3,9.0,96.0,38.24,28.36
2017,4,28,6,15,445.0,57.0,3.45,9.5,146.5,44.87,34.88
2017,4,28,6,30,535.0,67.0,3.6,10.0,197.0,51.31,40.93
2017,4,28,6,45,600.5,73.5,3.8,10.5,253.0,54.51,43.84
2017,4,28,7,0,666.0,80.0,4.0,11.0,309.0,57.66,46.54
2017,4,28,7,15,707.0,86.0,4.1,11.5,365.0,60.18,48.57
2017,4,28,7,30,748.0,92.0,4.2,12.0,421.0,65.05,52.64
2017,4,28,7,45,782.0,95.0,4.35,13.0,476.5,126.22,72.95
2017,4,28,8,0,816.0,98.0,4.5,14.0,532.0,185.25,112.99
2017,4,28,8,15,800.0,103.5,4.55,14.5,563.0,240.29,160.34
2017,4,28,8,30,784.0,109.0,4.6,15.0,594.0,292.86,208.63
2017,4,28,8,45,839.0,109.5,4.65,15.5,663.0,361.65,268.19
2017,4,28,9,0,894.0,110.0,4.7,16.0,732.0,439.6,334.51
2017,4,28,9,15,906.0,113.0,4.7,16.0,773.5,501.5,388.34
2017,4,28,9,30,918.0,116.0,4.7,16.0,815.0,563.18,440.52
2017,4,28,9,45,912.5,126.0,4.75,16.5,847.0,620.51,487.0
2017,4,28,10,0,907.0,136.0,4.8,17.0,879.0,675.34,530.01
2017,4,28,10,15,913.5,137.5,4.85,17.5,907.5,728.28,570.49
2017,4,28,10,30,920.0,139.0,4.9,18.0,936.0,779.46,608.58
2017,4,28,10,45,928.5,137.5,4.95,18.5,957.5,827.55,642.7
2017,4,28,11,0,937.0,136.0,5.0,19.0,979.0,873.54,673.79
2017,4,28,11,15,939.5,136.5,5.05,19.0,991.5,914.01,702.04
2017,4,28,11,30,942.0,137.0,5.1,19.0,1004.0,951.58,728.18
2017,4,28,11,45,945.5,135.5,5.15,19.0,1009.0,985.12,751.48
2017,4,28,12,0,949.0,134.0,5.2,19.0,1014.0,1015.45,772.57
2017,4,28,12,15,948.0,133.5,5.25,19.0,1010.0,1039.09,789.1
2017,4,28,12,30,947.0,133.0,5.3,19.0,1006.0,1059.05,803.24
2017,4,28,12,45,948.0,130.0,5.4,19.0,995.0,1074.73,815.0
2017,4,28,13,0,949.0,127.0,5.5,19.0,984.0,1086.52,824.26
2017,4,28,13,15,944.5,126.0,5.55,19.0,964.0,1090.84,828.17
2017,4,28,13,30,940.0,125.0,5.6,19.0,944.0,1091.15,829.53
2017,4,28,13,45,837.0,168.0,5.7,19.0,881.0,1046.28,800.23
2017,4,28,14,0,734.0,211.0,5.8,19.0,818.0,995.02,766.36
2017,4,28,14,15,827.0,162.0,5.8,19.0,820.0,1023.51,787.87
2017,4,28,14,30,920.0,113.0,5.8,19.0,822.0,1042.32,802.27
2017,4,28,14,45,910.5,110.0,5.8,19.0,782.0,1016.22,785.39
2017,4,28,15,0,901.0,107.0,5.8,19.0,742.0,986.72,766.37
2017,4,28,15,15,886.5,104.5,5.7,18.5,695.5,949.96,742.98
2017,4,28,15,30,872.0,102.0,5.6,18.0,649.0,919.2,723.8
2017,4,28,15,45,854.0,98.0,5.5,18.0,598.5,872.0,691.08
2017,4,28,16,0,836.0,94.0,5.4,18.0,548.0,822.8,656.68
2017,4,28,16,15,809.5,90.0,5.15,17.5,494.0,765.2,616.06
2017,4,28,16,30,783.0,86.0,4.9,17.0,440.0,706.91,574.27
2017,4,28,16,45,751.5,79.5,4.65,16.5,385.0,641.94,526.45
2017,4,28,17,0,720.0,73.0,4.4,16.0,330.0,580.83,478.74
2017,4,28,17,15,667.5,67.0,4.0,15.0,274.5,505.5,418.35
2017,4,28,17,30,615.0,61.0,3.6,14.0,219.0,433.82,358.84
2017,4,28,17,45,539.0,52.5,3.2,13.5,167.0,351.63,287.89
2017,4,28,18,0,463.0,44.0,2.8,13.0,115.0,276.78,221.03
2017,4,28,18,15,327.5,32.0,2.65,12.5,72.5,183.48,137.34
2017,4,28,18,30,192.0,20.0,2.5,12.0,30.0,97.44,16.28
2017,4,28,18,45,96.0,10.0,2.4,11.5,15.0,34.88,0.0
2017,4,28,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,29,5,15,76.0,8.5,1.15,7.5,12.0,7.73,0.0
2017,4,29,5,30,152.0,17.0,1.1,8.0,24.0,14.0,0.0
2017,4,29,5,45,297.5,30.0,1.05,9.0,65.5,24.49,14.88
2017,4,29,6,0,443.0,43.0,1.0,10.0,107.0,34.57,25.11
2017,4,29,6,15,528.5,51.5,1.15,11.0,159.0,40.15,30.52
2017,4,29,6,30,614.0,60.0,1.3,12.0,211.0,45.59,35.52
2017,4,29,6,45,666.5,66.5,1.5,13.0,266.5,49.09,38.58
2017,4,29,7,0,719.0,73.0,1.7,14.0,322.0,52.48,41.38
2017,4,29,7,15,755.5,78.0,1.8,14.5,378.0,59.88,47.73
2017,4,29,7,30,792.0,83.0,1.9,15.0,434.0,65.92,52.76
2017,4,29,7,45,817.0,87.0,2.0,16.0,488.0,123.55,68.17
2017,4,29,8,0,842.0,91.0,2.1,17.0,542.0,184.27,109.3
2017,4,29,8,15,861.0,94.5,2.1,17.5,593.0,246.22,159.93
2017,4,29,8,30,880.0,98.0,2.1,18.0,644.0,309.98,215.04
2017,4,29,8,45,894.0,100.5,2.15,18.5,690.5,377.36,273.38
2017,4,29,9,0,908.0,103.0,2.2,19.0,737.0,440.1,327.06
2017,4,29,9,15,918.5,105.5,2.2,19.0,778.0,501.55,378.78
2017,4,29,9,30,929.0,108.0,2.2,19.0,819.0,562.59,428.51
2017,4,29,9,45,928.5,114.5,2.2,19.5,851.5,620.24,473.16
2017,4,29,10,0,928.0,121.0,2.2,20.0,884.0,675.85,514.65
2017,4,29,10,15,934.0,122.0,2.2,20.5,912.0,728.82,552.94
2017,4,29,10,30,940.0,123.0,2.2,21.0,940.0,779.9,588.7
2017,4,29,10,45,946.0,123.0,2.2,21.5,961.0,828.01,620.02
2017,4,29,11,0,952.0,123.0,2.2,22.0,982.0,873.8,648.71
2017,4,29,11,15,954.5,123.5,2.2,22.0,994.5,914.6,675.0
2017,4,29,11,30,957.0,124.0,2.2,22.0,1007.0,952.44,699.17
2017,4,29,11,45,960.0,122.5,2.2,22.5,1011.5,985.74,718.88
2017,4,29,12,0,963.0,121.0,2.2,23.0,1016.0,1015.73,736.35
2017,4,29,12,15,962.0,120.5,2.2,23.0,1012.0,1039.45,751.21
2017,4,29,12,30,961.0,120.0,2.2,23.0,1008.0,1059.43,763.8
2017,4,29,12,45,964.5,115.5,2.25,23.0,997.5,1076.01,774.98
2017,4,29,13,0,968.0,111.0,2.3,23.0,987.0,1088.64,783.83
2017,4,29,13,15,964.0,110.0,2.3,23.0,967.0,1093.33,787.23
2017,4,29,13,30,960.0,109.0,2.3,23.0,947.0,1093.95,788.3
2017,4,29,13,45,954.0,107.5,2.35,23.5,919.5,1087.96,784.48
2017,4,29,14,0,948.0,106.0,2.4,24.0,892.0,1077.95,778.32
2017,4,29,14,15,940.0,104.5,2.45,23.5,857.5,1062.03,771.56
2017,4,29,14,30,932.0,103.0,2.5,23.0,823.0,1042.35,762.46
2017,4,29,14,45,921.0,101.0,2.55,23.0,782.0,1015.57,747.3
2017,4,29,15,0,910.0,99.0,2.6,23.0,741.0,985.46,729.93
2017,4,29,15,15,895.5,96.5,2.6,22.5,695.0,948.4,708.76
2017,4,29,15,30,881.0,94.0,2.6,22.0,649.0,908.62,685.54
2017,4,29,15,45,861.5,91.0,2.65,22.0,598.0,869.46,661.51
2017,4,29,16,0,842.0,88.0,2.7,22.0,547.0,819.99,629.9
2017,4,29,16,15,816.5,84.0,2.55,21.5,493.5,763.03,592.32
2017,4,29,16,30,791.0,80.0,2.4,21.0,440.0,705.32,553.46
2017,4,29,16,45,755.0,76.0,2.25,20.5,384.5,639.84,507.88
2017,4,29,17,0,719.0,72.0,2.1,20.0,329.0,575.29,460.12
2017,4,29,17,15,668.0,66.0,1.85,19.0,274.0,504.07,405.35
2017,4,29,17,30,617.0,60.0,1.6,18.0,219.0,433.29,348.71
2017,4,29,17,45,537.5,52.0,1.4,17.0,167.5,349.92,279.94
2017,4,29,18,0,458.0,44.0,1.2,16.0,116.0,274.28,214.99
2017,4,29,18,15,327.0,32.0,1.2,15.0,73.5,183.04,135.69
2017,4,29,18,30,196.0,20.0,1.2,14.0,31.0,99.3,26.3
2017,4,29,18,45,98.0,10.0,1.2,13.5,15.5,35.37,0.0
2017,4,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,30,5,15,83.5,9.0,0.25,11.5,12.5,8.19,0.0
2017,4,30,5,30,167.0,18.0,0.2,12.0,25.0,14.84,0.0
2017,4,30,5,45,305.5,30.0,0.2,13.0,66.0,24.36,14.76
2017,4,30,6,0,444.0,42.0,0.2,14.0,107.0,33.51,23.87
2017,4,30,6,15,526.0,50.0,0.25,14.5,158.5,38.71,28.88
2017,4,30,6,30,608.0,58.0,0.3,15.0,210.0,43.79,33.55
2017,4,30,6,45,660.5,64.0,0.4,15.5,264.5,46.98,36.35
2017,4,30,7,0,713.0,70.0,0.5,16.0,319.0,54.89,43.2
2017,4,30,7,15,748.5,74.5,0.45,16.5,374.0,56.88,44.71
2017,4,30,7,30,784.0,79.0,0.4,17.0,429.0,63.79,50.47
2017,4,30,7,45,809.0,83.0,0.4,18.0,482.5,120.86,65.18
2017,4,30,8,0,834.0,87.0,0.4,19.0,536.0,180.99,105.31
2017,4,30,8,15,852.5,90.5,0.45,19.5,586.0,242.22,154.31
2017,4,30,8,30,871.0,94.0,0.5,20.0,636.0,310.52,211.36
2017,4,30,8,45,884.5,96.5,0.55,21.0,682.0,371.88,262.78
2017,4,30,9,0,898.0,99.0,0.6,22.0,728.0,433.71,313.25
2017,4,30,9,15,908.5,101.5,0.7,22.5,768.5,494.43,362.13
2017,4,30,9,30,919.0,104.0,0.8,23.0,809.0,554.76,409.04
2017,4,30,9,45,927.0,105.0,0.9,23.5,843.5,611.77,452.05
2017,4,30,10,0,935.0,106.0,1.0,24.0,878.0,667.57,492.81
2017,4,30,10,15,940.0,107.5,1.1,24.0,905.0,720.39,531.32
2017,4,30,10,30,945.0,109.0,1.2,24.0,932.0,771.23,567.61
2017,4,30,10,45,950.0,109.0,1.3,24.5,952.5,818.54,597.95
2017,4,30,11,0,955.0,109.0,1.4,25.0,973.0,863.43,626.22
2017,4,30,11,15,957.0,109.5,1.5,25.0,985.0,903.67,652.53
2017,4,30,11,30,959.0,110.0,1.6,25.0,997.0,940.91,676.88
2017,4,30,11,45,960.0,109.5,1.75,25.5,1001.0,973.13,697.32
2017,4,30,12,0,961.0,109.0,1.9,26.0,1005.0,1001.97,715.59
2017,4,30,12,15,960.0,108.5,2.05,26.0,1001.0,1025.4,731.9
2017,4,30,12,30,959.0,108.0,2.2,26.0,997.0,1045.1,746.0
2017,4,30,12,45,954.0,109.0,2.4,26.0,984.0,1058.56,756.87
2017,4,30,13,0,949.0,110.0,2.6,26.0,971.0,1068.08,765.35
2017,4,30,13,15,944.5,109.5,2.7,26.0,951.0,1072.58,769.73
2017,4,30,13,30,940.0,109.0,2.8,26.0,931.0,1073.11,771.75
2017,4,30,13,45,935.0,106.5,2.95,26.0,904.0,1067.02,770.2
2017,4,30,14,0,930.0,104.0,3.1,26.0,877.0,1056.97,766.21
2017,4,30,14,15,922.0,102.5,3.15,25.5,843.0,1041.16,759.19
2017,4,30,14,30,914.0,101.0,3.2,25.0,809.0,1021.66,749.84
2017,4,30,14,45,904.5,98.0,3.3,25.0,769.0,995.47,735.04
2017,4,30,15,0,895.0,95.0,3.4,25.0,729.0,965.93,717.95
2017,4,30,15,15,881.0,92.5,3.4,24.5,684.0,929.66,696.9
2017,4,30,15,30,867.0,90.0,3.4,24.0,639.0,890.71,673.8
2017,4,30,15,45,849.0,87.0,3.4,24.0,589.5,845.3,644.63
2017,4,30,16,0,831.0,84.0,3.4,24.0,540.0,805.38,618.98
2017,4,30,16,15,806.5,80.5,3.2,23.5,487.5,750.28,582.26
2017,4,30,16,30,782.0,77.0,3.0,23.0,435.0,694.42,544.36
2017,4,30,16,45,747.0,73.0,2.8,22.5,380.5,630.15,499.36
2017,4,30,17,0,712.0,69.0,2.6,22.0,326.0,566.79,452.32
2017,4,30,17,15,663.5,63.5,2.3,21.0,272.0,497.74,399.15
2017,4,30,17,30,615.0,58.0,2.0,20.0,218.0,429.33,344.36
2017,4,30,17,45,538.0,50.5,1.7,19.0,167.0,348.04,277.22
2017,4,30,18,0,461.0,43.0,1.4,18.0,116.0,274.21,213.86
2017,4,30,18,15,335.5,31.5,1.3,17.0,74.0,185.52,137.13
2017,4,30,18,30,210.0,20.0,1.2,16.0,32.0,104.39,35.9
2017,4,30,18,45,105.0,10.0,1.2,15.5,16.0,37.22,0.0
2017,4,30,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,5,15,107.5,9.0,1.35,12.0,14.0,8.19,0.0
2017,5,1,5,30,215.0,18.0,1.4,13.0,28.0,14.76,0.0
2017,5,1,5,45,349.0,28.5,1.5,14.0,70.0,22.94,13.59
2017,5,1,6,0,483.0,39.0,1.6,15.0,112.0,30.83,21.37
2017,5,1,6,15,560.5,46.0,1.75,15.5,163.0,35.36,25.73
2017,5,1,6,30,638.0,53.0,1.9,16.0,214.0,43.46,33.05
2017,5,1,6,45,687.0,58.5,2.05,16.5,269.0,46.76,35.94
2017,5,1,7,0,736.0,64.0,2.2,17.0,324.0,49.97,38.64
2017,5,1,7,15,769.5,68.0,2.3,17.5,378.5,51.79,40.03
2017,5,1,7,30,803.0,72.0,2.4,18.0,433.0,59.8,46.78
2017,5,1,7,45,826.5,76.0,2.55,19.0,486.0,117.84,61.77
2017,5,1,8,0,850.0,80.0,2.7,20.0,539.0,185.29,108.57
2017,5,1,8,15,868.0,82.5,2.8,20.5,589.0,246.02,158.13
2017,5,1,8,30,886.0,85.0,2.9,21.0,639.0,308.26,211.93
2017,5,1,8,45,898.0,88.0,3.0,21.5,684.5,370.21,266.06
2017,5,1,9,0,910.0,91.0,3.1,22.0,730.0,432.47,319.44
2017,5,1,9,15,920.0,93.0,3.1,22.5,770.5,493.04,369.87
2017,5,1,9,30,930.0,95.0,3.1,23.0,811.0,553.15,418.16
2017,5,1,9,45,944.0,92.5,3.15,23.5,846.5,610.85,463.2
2017,5,1,10,0,958.0,90.0,3.2,24.0,882.0,667.85,506.25
2017,5,1,10,15,963.5,90.5,3.25,24.5,909.5,720.96,545.14
2017,5,1,10,30,969.0,91.0,3.3,25.0,937.0,772.08,581.06
2017,5,1,10,45,973.0,91.5,3.35,25.5,957.0,819.85,612.13
2017,5,1,11,0,977.0,92.0,3.4,26.0,977.0,865.06,641.06
2017,5,1,11,15,979.0,92.5,3.4,26.0,989.0,905.85,667.74
2017,5,1,11,30,981.0,93.0,3.4,26.0,1001.0,943.56,692.21
2017,5,1,11,45,981.0,93.0,3.4,26.5,1005.0,975.75,711.53
2017,5,1,12,0,981.0,93.0,3.4,27.0,1009.0,1004.43,728.48
2017,5,1,12,15,980.0,93.0,3.4,27.0,1005.5,1028.53,743.88
2017,5,1,12,30,979.0,93.0,3.4,27.0,1002.0,1048.84,756.92
2017,5,1,12,45,964.0,101.0,3.45,27.0,987.0,1059.72,764.43
2017,5,1,13,0,949.0,109.0,3.5,27.0,972.0,1066.46,769.49
2017,5,1,13,15,945.0,108.0,3.55,27.0,952.0,1070.9,773.24
2017,5,1,13,30,941.0,107.0,3.6,27.0,932.0,1071.34,774.59
2017,5,1,13,45,934.5,106.0,3.65,27.0,905.0,1065.29,771.94
2017,5,1,14,0,928.0,105.0,3.7,27.0,878.0,1055.35,766.94
2017,5,1,14,15,920.0,103.5,3.75,26.5,844.0,1039.55,759.78
2017,5,1,14,30,912.0,102.0,3.8,26.0,810.0,1020.08,750.28
2017,5,1,14,45,900.0,100.5,3.85,26.0,769.5,993.22,734.43
2017,5,1,15,0,888.0,99.0,3.9,26.0,729.0,963.15,716.44
2017,5,1,15,15,874.0,96.0,3.8,25.5,684.0,926.53,694.45
2017,5,1,15,30,860.0,93.0,3.7,25.0,639.0,887.25,670.47
2017,5,1,15,45,840.0,90.5,3.65,25.0,589.0,848.87,645.87
2017,5,1,16,0,820.0,88.0,3.6,25.0,539.0,800.41,613.92
2017,5,1,16,15,795.0,84.5,3.3,24.5,486.5,745.36,576.89
2017,5,1,16,30,770.0,81.0,3.0,24.0,434.0,689.6,538.71
2017,5,1,16,45,735.5,76.5,2.75,23.5,380.0,625.62,493.84
2017,5,1,17,0,701.0,72.0,2.5,23.0,326.0,565.46,448.95
2017,5,1,17,15,651.5,66.0,2.15,22.0,272.5,493.08,393.45
2017,5,1,17,30,602.0,60.0,1.8,21.0,219.0,424.13,338.46
2017,5,1,17,45,527.0,52.0,1.5,20.0,168.5,343.96,272.65
2017,5,1,18,0,452.0,44.0,1.2,19.0,118.0,271.06,210.51
2017,5,1,18,15,325.5,33.0,1.15,18.5,76.0,183.03,134.94
2017,5,1,18,30,199.0,22.0,1.1,18.0,34.0,103.27,41.84
2017,5,1,18,45,99.5,11.0,1.1,17.5,17.0,36.62,0.0
2017,5,1,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,5,15,98.5,9.0,1.4,15.0,14.5,8.19,0.0
2017,5,2,5,30,197.0,18.0,1.4,16.0,29.0,14.64,0.0
2017,5,2,5,45,321.0,29.5,1.45,17.0,69.0,23.67,14.13
2017,5,2,6,0,445.0,41.0,1.5,18.0,109.0,32.35,22.43
2017,5,2,6,15,522.0,48.5,1.7,18.5,159.0,37.19,27.0
2017,5,2,6,30,599.0,56.0,1.9,19.0,209.0,41.89,31.26
2017,5,2,6,45,646.5,62.0,2.15,19.5,262.0,45.13,34.06
2017,5,2,7,0,694.0,68.0,2.4,20.0,315.0,52.87,40.67
2017,5,2,7,15,728.5,72.5,2.5,20.5,368.5,54.91,42.22
2017,5,2,7,30,763.0,77.0,2.6,21.0,422.0,63.96,49.77
2017,5,2,7,45,787.5,81.0,2.75,22.0,474.0,119.55,63.56
2017,5,2,8,0,812.0,85.0,2.9,23.0,526.0,178.13,103.2
2017,5,2,8,15,830.5,88.5,2.95,23.5,575.5,237.83,151.48
2017,5,2,8,30,849.0,92.0,3.0,24.0,625.0,304.71,208.06
2017,5,2,8,45,863.0,94.5,3.05,24.5,670.5,364.69,259.72
2017,5,2,9,0,877.0,97.0,3.1,25.0,716.0,425.23,310.89
2017,5,2,9,15,888.0,99.5,3.05,25.0,756.0,484.74,360.38
2017,5,2,9,30,899.0,102.0,3.0,25.0,796.0,543.95,408.08
2017,5,2,9,45,908.5,102.5,3.0,25.5,830.5,600.07,451.32
2017,5,2,10,0,918.0,103.0,3.0,26.0,865.0,655.16,492.34
2017,5,2,10,15,924.0,104.5,2.9,26.5,892.0,707.57,529.65
2017,5,2,10,30,930.0,106.0,2.8,27.0,919.0,758.14,564.4
2017,5,2,10,45,933.5,107.0,2.75,27.5,939.0,804.35,593.58
2017,5,2,11,0,937.0,108.0,2.7,28.0,959.0,848.08,620.51
2017,5,2,11,15,939.0,108.5,2.65,28.0,971.0,887.45,645.42
2017,5,2,11,30,941.0,109.0,2.6,28.0,983.0,923.89,668.21
2017,5,2,11,45,941.0,109.5,2.55,28.0,987.0,955.44,687.68
2017,5,2,12,0,941.0,110.0,2.5,28.0,991.0,983.66,704.93
2017,5,2,12,15,940.0,110.0,2.5,28.0,987.0,1006.99,719.54
2017,5,2,12,30,939.0,110.0,2.5,28.0,983.0,1026.7,731.94
2017,5,2,12,45,926.0,116.0,2.55,28.0,968.5,1036.92,738.99
2017,5,2,13,0,913.0,122.0,2.6,28.0,954.0,1043.2,743.76
2017,5,2,13,15,908.5,121.0,2.65,28.0,934.0,1047.0,747.16
2017,5,2,13,30,904.0,120.0,2.7,28.0,914.0,1046.97,748.28
2017,5,2,13,45,896.0,119.0,2.75,28.0,886.5,1039.58,744.92
2017,5,2,14,0,888.0,118.0,2.8,28.0,859.0,1028.45,739.35
2017,5,2,14,15,879.0,116.0,2.8,28.0,825.0,1011.62,729.8
2017,5,2,14,30,870.0,114.0,2.8,28.0,791.0,991.28,718.11
2017,5,2,14,45,857.0,112.0,2.85,28.0,751.0,963.72,702.22
2017,5,2,15,0,844.0,110.0,2.9,28.0,711.0,942.7,690.62
2017,5,2,15,15,828.5,107.0,2.85,27.5,666.0,905.5,668.79
2017,5,2,15,30,813.0,104.0,2.8,27.0,621.0,865.81,645.18
2017,5,2,15,45,792.0,101.0,2.75,26.5,572.0,819.15,616.49
2017,5,2,16,0,771.0,98.0,2.7,26.0,523.0,770.93,586.26
2017,5,2,16,15,744.5,93.5,2.55,25.5,471.5,715.38,549.7
2017,5,2,16,30,718.0,89.0,2.4,25.0,420.0,662.62,514.43
2017,5,2,16,45,681.5,84.0,2.25,25.0,367.5,599.05,468.96
2017,5,2,17,0,645.0,79.0,2.1,25.0,315.0,536.77,422.24
2017,5,2,17,15,594.0,72.0,1.85,24.0,262.5,465.04,368.0
2017,5,2,17,30,543.0,65.0,1.6,23.0,210.0,396.98,314.47
2017,5,2,17,45,468.0,56.5,1.4,22.0,161.0,319.35,251.52
2017,5,2,18,0,393.0,48.0,1.2,21.0,112.0,248.98,192.32
2017,5,2,18,15,275.0,35.5,1.15,20.5,72.5,165.94,121.83
2017,5,2,18,30,157.0,23.0,1.1,20.0,33.0,90.05,40.42
2017,5,2,18,45,78.5,11.5,1.1,19.5,16.5,31.44,0.0
2017,5,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,5,3,5,15,20.0,10.0,0.25,18.5,11.0,9.1,0.0
2017,5,3,5,30,40.0,20.0,0.2,19.0,22.0,16.92,0.94
2017,5,3,5,45,107.0,37.5,0.2,20.0,52.0,29.97,19.32
2017,5,3,6,0,174.0,55.0,0.2,21.0,82.0,43.29,31.57
2017,5,3,6,15,211.0,74.0,0.25,21.5,119.5,57.21,43.94
2017,5,3,6,30,248.0,93.0,0.3,22.0,157.0,70.67,55.64
2017,5,3,6,45,273.0,111.5,0.35,22.5,197.0,83.28,66.3
2017,5,3,7,0,298.0,130.0,0.4,23.0,237.0,95.4,76.28
2017,5,3,7,15,508.5,107.0,0.35,23.5,324.0,73.86,57.69
2017,5,3,7,30,719.0,84.0,0.3,24.0,411.0,69.51,45.43
2017,5,3,7,45,744.0,88.5,0.3,24.5,462.0,122.75,66.44
2017,5,3,8,0,769.0,93.0,0.3,25.0,513.0,179.07,103.83
2017,5,3,8,15,789.0,96.5,0.35,25.5,561.5,236.41,148.69
2017,5,3,8,30,809.0,100.0,0.4,26.0,610.0,295.72,197.35
2017,5,3,8,45,822.5,103.0,0.5,26.5,654.0,354.2,245.85
2017,5,3,9,0,836.0,106.0,0.6,27.0,698.0,417.15,296.57
2017,5,3,9,15,847.5,108.5,0.7,27.5,737.0,474.53,341.89
2017,5,3,9,30,859.0,111.0,0.8,28.0,776.0,531.74,385.62
2017,5,3,9,45,879.5,106.0,0.9,28.5,812.5,587.19,426.82
2017,5,3,10,0,900.0,101.0,1.0,29.0,849.0,642.66,466.8
2017,5,3,10,15,905.5,102.0,1.1,29.0,875.5,693.28,503.24
2017,5,3,10,30,911.0,103.0,1.2,29.0,902.0,742.07,537.65
2017,5,3,10,45,914.0,104.5,1.35,29.5,921.0,787.39,566.81
2017,5,3,11,0,917.0,106.0,1.5,30.0,940.0,830.26,594.04
2017,5,3,11,15,919.0,106.5,1.6,30.0,952.0,868.77,618.98
2017,5,3,11,30,921.0,107.0,1.7,30.0,964.0,904.4,642.05
2017,5,3,11,45,920.5,107.5,1.8,30.0,967.5,934.79,661.81
2017,5,3,12,0,920.0,108.0,1.9,30.0,971.0,961.89,679.57
2017,5,3,12,15,919.0,108.0,1.95,30.0,967.5,984.63,694.11
2017,5,3,12,30,918.0,108.0,2.0,30.0,964.0,1003.84,706.56
2017,5,3,12,45,904.5,115.0,2.1,30.0,949.0,1014.17,714.23
2017,5,3,13,0,891.0,122.0,2.2,30.0,934.0,1020.64,719.69
2017,5,3,13,15,886.5,121.0,2.25,30.0,915.0,1024.24,722.95
2017,5,3,13,30,882.0,120.0,2.3,30.0,896.0,1024.09,724.04
2017,5,3,13,45,874.0,119.0,2.4,30.0,869.0,1016.69,721.27
2017,5,3,14,0,866.0,118.0,2.5,30.0,842.0,1005.64,716.33
2017,5,3,14,15,857.5,116.0,2.55,30.0,809.0,989.48,707.74
2017,5,3,14,30,849.0,114.0,2.6,30.0,776.0,969.9,697.06
2017,5,3,14,45,835.5,112.5,2.65,30.0,737.0,942.77,681.52
2017,5,3,15,0,822.0,111.0,2.7,30.0,698.0,922.3,670.34
2017,5,3,15,15,807.0,108.0,2.75,29.5,654.5,886.11,650.01
2017,5,3,15,30,792.0,105.0,2.8,29.0,611.0,847.49,627.85
2017,5,3,15,45,769.0,103.0,2.85,29.0,562.5,800.96,598.69
2017,5,3,16,0,746.0,101.0,2.9,29.0,514.0,753.05,568.12
2017,5,3,16,15,719.5,96.5,2.85,28.5,463.5,701.87,535.27
2017,5,3,16,30,693.0,92.0,2.8,28.0,413.0,647.01,499.03
2017,5,3,16,45,655.5,87.0,2.75,27.5,361.0,583.87,455.02
2017,5,3,17,0,618.0,82.0,2.7,27.0,309.0,522.17,409.88
2017,5,3,17,15,567.5,75.0,2.45,26.0,258.0,452.1,356.93
2017,5,3,17,30,517.0,68.0,2.2,25.0,207.0,385.66,304.75
2017,5,3,17,45,443.0,58.5,1.95,24.0,159.0,308.8,242.48
2017,5,3,18,0,369.0,49.0,1.7,23.0,111.0,239.19,184.13
2017,5,3,18,15,257.0,36.0,1.55,22.0,72.0,157.11,115.12
2017,5,3,18,30,145.0,23.0,1.4,21.0,33.0,86.38,42.19
2017,5,3,18,45,72.5,11.5,1.3,20.5,16.5,29.82,0.0
2017,5,3,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,5,15,73.5,11.0,1.1,15.5,15.0,10.01,0.0
2017,5,4,5,30,147.0,22.0,1.2,16.0,30.0,17.32,2.85
2017,5,4,5,45,264.0,35.0,1.35,17.0,69.5,27.25,17.36
2017,5,4,6,0,381.0,48.0,1.5,18.0,109.0,38.14,27.51
2017,5,4,6,15,458.0,57.0,1.6,18.5,157.5,43.91,32.92
2017,5,4,6,30,535.0,66.0,1.7,19.0,206.0,49.5,37.93
2017,5,4,6,45,585.5,73.0,1.85,19.5,258.0,53.13,41.04
2017,5,4,7,0,636.0,80.0,2.0,20.0,310.0,56.6,43.9
2017,5,4,7,15,672.5,85.5,2.0,20.5,363.0,58.71,45.49
2017,5,4,7,30,709.0,91.0,2.0,21.0,416.0,69.48,45.49
2017,5,4,7,45,735.5,95.5,2.05,22.0,467.0,128.35,72.06
2017,5,4,8,0,762.0,100.0,2.1,23.0,518.0,184.34,110.03
2017,5,4,8,15,782.0,104.0,2.25,23.5,567.0,241.64,156.1
2017,5,4,8,30,802.0,108.0,2.4,24.0,616.0,300.93,206.27
2017,5,4,8,45,818.0,110.5,2.55,25.0,660.5,359.41,255.76
2017,5,4,9,0,834.0,113.0,2.7,26.0,705.0,418.84,304.98
2017,5,4,9,15,846.0,115.5,2.8,26.0,745.0,479.93,355.2
2017,5,4,9,30,858.0,118.0,2.9,26.0,785.0,537.31,401.37
2017,5,4,9,45,872.5,117.5,3.05,26.5,820.5,593.2,444.54
2017,5,4,10,0,887.0,117.0,3.2,27.0,856.0,648.64,486.12
2017,5,4,10,15,893.5,118.0,3.25,27.0,883.5,699.37,523.87
2017,5,4,10,30,900.0,119.0,3.3,27.0,911.0,748.4,559.56
2017,5,4,10,45,905.0,120.5,3.4,27.5,931.5,794.82,590.49
2017,5,4,11,0,910.0,122.0,3.5,28.0,952.0,839.0,619.0
2017,5,4,11,15,913.5,122.5,3.5,28.0,964.5,878.6,644.91
2017,5,4,11,30,917.0,123.0,3.5,28.0,977.0,915.47,668.87
2017,5,4,11,45,918.0,123.5,3.55,28.0,982.0,947.22,689.66
