Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,12,0,919.0,124.0,3.6,28.0,987.0,975.79,708.39
2017,5,4,12,15,919.0,124.0,3.55,28.0,984.5,999.63,723.4
2017,5,4,12,30,919.0,124.0,3.5,28.0,982.0,1020.0,736.2
2017,5,4,12,45,886.5,143.5,3.5,28.0,962.5,1023.84,738.8
2017,5,4,13,0,854.0,163.0,3.5,28.0,943.0,1036.25,747.18
2017,5,4,13,15,849.5,161.5,3.4,28.0,924.5,1039.75,749.11
2017,5,4,13,30,845.0,160.0,3.3,28.0,906.0,1039.51,748.81
2017,5,4,13,45,840.0,157.5,3.25,28.0,880.0,1033.98,745.69
2017,5,4,14,0,835.0,155.0,3.2,28.0,854.0,1024.77,740.37
2017,5,4,14,15,826.0,152.0,3.1,27.5,821.0,1007.44,731.02
2017,5,4,14,30,817.0,149.0,3.0,27.0,788.0,986.68,719.55
2017,5,4,14,45,809.5,143.5,2.95,27.0,750.0,961.4,704.17
2017,5,4,15,0,802.0,138.0,2.9,27.0,712.0,932.93,686.75
2017,5,4,15,15,785.5,134.5,2.8,26.5,667.5,895.31,664.16
2017,5,4,15,30,769.0,131.0,2.7,26.0,623.0,860.51,643.33
2017,5,4,15,45,752.0,125.0,2.6,26.0,575.0,815.19,613.86
2017,5,4,16,0,735.0,119.0,2.5,26.0,527.0,768.17,582.98
2017,5,4,16,15,554.5,144.0,2.4,25.5,435.5,618.52,478.23
2017,5,4,16,30,374.0,169.0,2.3,25.0,344.0,475.14,372.18
2017,5,4,16,45,460.5,131.5,2.2,24.5,320.5,491.11,387.43
2017,5,4,17,0,547.0,94.0,2.1,24.0,297.0,489.0,387.55
2017,5,4,17,15,478.0,91.0,1.95,23.0,248.0,410.27,327.14
2017,5,4,17,30,409.0,88.0,1.8,22.0,199.0,344.17,274.75
2017,5,4,17,45,348.5,73.5,1.65,21.0,153.5,275.22,218.51
2017,5,4,18,0,288.0,59.0,1.5,20.0,108.0,212.46,165.55
2017,5,4,18,15,196.0,42.0,1.45,19.0,70.0,141.22,105.01
2017,5,4,18,30,104.0,25.0,1.4,18.0,32.0,69.62,36.13
2017,5,4,18,45,52.0,12.5,1.4,17.5,16.0,25.25,0.0
2017,5,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,3.0,2.0,11.0,3.0,2.73,0.0
2017,5,5,5,30,0.0,6.0,2.2,11.0,6.0,5.26,0.0
2017,5,5,5,45,0.0,13.5,2.4,11.5,13.5,11.86,4.61
2017,5,5,6,0,0.0,21.0,2.6,12.0,21.0,18.47,10.8
2017,5,5,6,15,0.0,30.5,2.7,12.0,30.5,26.86,18.55
2017,5,5,6,30,0.0,40.0,2.8,12.0,40.0,35.26,26.25
2017,5,5,6,45,0.0,50.5,2.9,12.5,50.5,44.57,34.57
2017,5,5,7,0,0.0,61.0,3.0,13.0,61.0,53.89,42.76
2017,5,5,7,15,81.5,128.0,3.05,13.5,165.5,98.48,81.96
2017,5,5,7,30,163.0,195.0,3.1,14.0,270.0,143.95,113.98
2017,5,5,7,45,189.0,218.0,3.2,14.5,314.5,176.92,134.85
2017,5,5,8,0,215.0,241.0,3.3,15.0,359.0,213.54,161.45
2017,5,5,8,15,137.0,256.5,3.35,15.0,334.5,227.07,175.68
2017,5,5,8,30,59.0,272.0,3.4,15.0,310.0,235.78,185.71
2017,5,5,8,45,293.5,256.5,3.45,15.5,463.5,300.7,231.69
2017,5,5,9,0,528.0,241.0,3.5,16.0,617.0,399.33,306.83
2017,5,5,9,15,500.0,268.0,3.55,16.5,640.0,443.82,343.6
2017,5,5,9,30,472.0,295.0,3.6,17.0,663.0,484.92,376.52
2017,5,5,9,45,484.0,308.5,3.7,17.5,700.0,534.08,414.6
2017,5,5,10,0,496.0,322.0,3.8,18.0,737.0,583.81,452.2
2017,5,5,10,15,451.0,350.0,3.85,18.5,736.0,608.4,469.65
2017,5,5,10,30,406.0,378.0,3.9,19.0,735.0,628.09,482.92
2017,5,5,10,45,511.5,349.0,4.0,19.5,809.5,707.59,542.09
2017,5,5,11,0,617.0,320.0,4.1,20.0,884.0,793.26,604.31
2017,5,5,11,15,775.5,219.0,4.1,20.0,937.5,862.78,657.39
2017,5,5,11,30,934.0,118.0,4.1,20.0,991.0,925.18,700.18
2017,5,5,11,45,670.0,265.5,4.2,20.5,893.0,872.64,660.91
2017,5,5,12,0,406.0,413.0,4.3,21.0,795.0,782.89,590.48
2017,5,5,12,15,436.5,407.5,4.3,21.0,817.0,830.59,625.13
2017,5,5,12,30,467.0,402.0,4.3,21.0,839.0,869.91,653.06
2017,5,5,12,45,478.0,392.5,4.35,21.0,834.5,884.87,664.13
2017,5,5,13,0,489.0,383.0,4.4,21.0,830.0,897.51,673.79
2017,5,5,13,15,702.0,250.5,4.4,21.0,878.5,990.01,744.29
2017,5,5,13,30,915.0,118.0,4.4,21.0,927.0,1053.85,787.38
2017,5,5,13,45,904.5,119.0,4.45,21.0,899.0,1045.97,782.73
2017,5,5,14,0,894.0,120.0,4.5,21.0,871.0,1034.39,776.5
2017,5,5,14,15,886.0,118.5,4.5,20.5,837.5,1019.05,768.88
2017,5,5,14,30,878.0,117.0,4.5,20.0,804.0,1000.18,758.94
2017,5,5,14,45,862.0,116.5,4.5,20.0,764.0,971.3,740.67
2017,5,5,15,0,846.0,116.0,4.5,20.0,724.0,949.26,727.19
2017,5,5,15,15,831.0,113.0,4.5,19.5,679.5,912.54,704.78
2017,5,5,15,30,816.0,110.0,4.5,19.0,635.0,873.31,680.39
2017,5,5,15,45,740.5,119.0,4.5,19.0,567.0,797.54,627.89
2017,5,5,16,0,665.0,128.0,4.5,19.0,499.0,720.08,573.2
2017,5,5,16,15,607.5,128.5,4.5,18.0,442.5,649.69,524.3
2017,5,5,16,30,550.0,129.0,4.5,17.0,386.0,581.32,474.16
2017,5,5,16,45,588.0,110.0,4.5,16.5,355.0,561.9,461.46
2017,5,5,17,0,626.0,91.0,4.5,16.0,324.0,536.92,443.24
2017,5,5,17,15,574.5,83.5,4.4,15.5,271.5,465.2,385.38
2017,5,5,17,30,523.0,76.0,4.3,15.0,219.0,397.09,328.67
2017,5,5,17,45,434.5,67.0,4.2,14.5,168.5,312.98,256.97
2017,5,5,18,0,346.0,58.0,4.1,14.0,118.0,236.51,190.1
2017,5,5,18,15,235.5,43.0,4.0,13.0,77.5,157.28,120.75
2017,5,5,18,30,125.0,28.0,3.9,12.0,37.0,87.34,50.65
2017,5,5,18,45,62.5,14.0,3.8,11.5,18.5,29.42,0.0
2017,5,5,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,8.0,4.1,7.0,8.0,7.28,0.0
2017,5,6,5,30,0.0,16.0,4.2,7.0,16.0,14.09,3.39
2017,5,6,5,45,4.5,36.5,4.3,7.0,37.5,31.41,21.99
2017,5,6,6,0,9.0,57.0,4.4,7.0,59.0,48.16,37.91
2017,5,6,6,15,20.5,79.5,4.4,7.5,85.0,64.49,53.16
2017,5,6,6,30,32.0,102.0,4.4,8.0,111.0,81.36,68.62
2017,5,6,6,45,47.0,123.0,4.45,8.5,139.0,97.0,82.62
2017,5,6,7,0,62.0,144.0,4.5,9.0,167.0,112.35,96.06
2017,5,6,7,15,170.5,164.0,4.45,9.0,240.5,121.75,104.13
2017,5,6,7,30,279.0,184.0,4.4,9.0,314.0,133.13,105.63
2017,5,6,7,45,321.0,200.0,4.35,9.5,365.5,170.21,126.8
2017,5,6,8,0,363.0,216.0,4.3,10.0,417.0,212.65,157.39
2017,5,6,8,15,560.0,183.5,4.2,10.5,525.5,252.58,182.71
2017,5,6,8,30,757.0,151.0,4.1,11.0,634.0,319.12,233.89
2017,5,6,8,45,774.5,155.0,4.1,11.5,679.5,377.54,285.94
2017,5,6,9,0,792.0,159.0,4.1,12.0,725.0,437.23,338.18
2017,5,6,9,15,644.0,224.0,4.05,12.0,700.5,473.63,372.34
2017,5,6,9,30,496.0,289.0,4.0,12.0,676.0,492.19,389.7
2017,5,6,9,45,664.5,232.0,4.0,12.5,774.5,571.93,453.28
2017,5,6,10,0,833.0,175.0,4.0,13.0,873.0,666.18,527.01
2017,5,6,10,15,575.5,297.0,4.0,13.0,786.5,645.91,509.4
2017,5,6,10,30,318.0,419.0,4.0,13.0,700.0,599.29,470.52
2017,5,6,10,45,583.5,303.5,4.0,13.0,832.5,721.7,567.83
2017,5,6,11,0,849.0,188.0,4.0,13.0,965.0,854.96,669.99
2017,5,6,11,15,852.0,189.0,3.95,13.0,977.5,894.09,696.33
2017,5,6,11,30,855.0,190.0,3.9,13.0,990.0,930.66,721.32
2017,5,6,11,45,853.0,192.0,3.9,13.5,993.0,960.94,740.71
2017,5,6,12,0,851.0,194.0,3.9,14.0,996.0,988.05,757.83
2017,5,6,12,15,850.0,193.5,3.85,14.0,992.0,1010.47,772.79
2017,5,6,12,30,849.0,193.0,3.8,14.0,988.0,1029.47,785.46
2017,5,6,12,45,849.0,190.0,3.75,14.0,976.5,1043.51,794.82
2017,5,6,13,0,849.0,187.0,3.7,14.0,965.0,1053.91,801.84
2017,5,6,13,15,843.5,185.5,3.65,14.0,945.5,1056.58,803.75
2017,5,6,13,30,838.0,184.0,3.6,14.0,926.0,1055.48,803.31
2017,5,6,13,45,832.5,180.5,3.55,14.0,899.0,1048.63,799.14
2017,5,6,14,0,827.0,177.0,3.5,14.0,872.0,1038.07,792.63
2017,5,6,14,15,816.0,174.0,3.45,13.5,837.5,1018.94,781.87
2017,5,6,14,30,805.0,171.0,3.4,13.0,803.0,996.42,768.88
2017,5,6,14,45,788.0,169.0,3.35,13.0,762.5,973.4,754.18
2017,5,6,15,0,771.0,167.0,3.3,13.0,722.0,940.26,732.41
2017,5,6,15,15,752.5,162.5,3.3,13.0,676.5,900.44,706.27
2017,5,6,15,30,734.0,158.0,3.3,13.0,631.0,858.48,678.38
2017,5,6,15,45,705.0,154.5,3.35,13.0,580.5,806.69,643.29
2017,5,6,16,0,676.0,151.0,3.4,13.0,530.0,753.99,606.96
2017,5,6,16,15,644.0,144.5,3.4,12.5,477.5,695.19,565.58
2017,5,6,16,30,612.0,138.0,3.4,12.0,425.0,636.51,522.75
2017,5,6,16,45,559.5,132.0,3.45,12.0,370.5,560.16,463.93
2017,5,6,17,0,507.0,126.0,3.5,12.0,316.0,492.66,410.35
2017,5,6,17,15,450.5,114.5,3.5,11.5,263.5,420.19,351.76
2017,5,6,17,30,394.0,103.0,3.5,11.0,211.0,352.39,295.06
2017,5,6,17,45,310.0,88.5,3.5,10.5,162.0,272.71,226.73
2017,5,6,18,0,226.0,74.0,3.5,10.0,113.0,195.3,159.11
2017,5,6,18,15,140.0,52.0,3.4,9.5,73.5,124.91,97.02
2017,5,6,18,30,54.0,30.0,3.3,9.0,34.0,55.68,32.57
2017,5,6,18,45,27.0,15.0,3.25,9.0,17.0,20.85,0.0
2017,5,6,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,7,5,15,18.0,13.0,1.55,8.0,14.0,11.82,0.0
2017,5,7,5,30,36.0,26.0,1.4,8.0,28.0,21.61,9.17
2017,5,7,5,45,105.5,48.5,1.3,8.5,64.5,38.05,27.8
2017,5,7,6,0,175.0,71.0,1.2,9.0,101.0,54.64,43.49
2017,5,7,6,15,237.0,90.0,1.05,9.0,145.5,68.37,56.38
2017,5,7,6,30,299.0,109.0,0.9,9.0,190.0,81.7,68.6
2017,5,7,6,45,393.0,107.0,0.8,9.5,237.5,76.66,63.93
2017,5,7,7,0,487.0,105.0,0.7,10.0,285.0,74.1,61.4
2017,5,7,7,15,370.0,147.0,0.65,10.5,296.0,100.1,84.12
2017,5,7,7,30,253.0,189.0,0.6,11.0,307.0,135.99,106.71
2017,5,7,7,45,162.5,213.0,0.55,11.5,292.5,172.18,132.32
2017,5,7,8,0,72.0,237.0,0.5,12.0,278.0,196.45,153.98
2017,5,7,8,15,320.5,214.5,0.7,12.5,417.5,230.55,170.96
2017,5,7,8,30,569.0,192.0,0.9,13.0,557.0,300.55,220.16
2017,5,7,8,45,308.0,247.5,1.1,13.5,447.0,298.93,228.88
2017,5,7,9,0,47.0,303.0,1.3,14.0,337.0,269.87,211.68
2017,5,7,9,15,129.5,341.0,1.4,14.0,441.0,340.01,265.69
2017,5,7,9,30,212.0,379.0,1.5,14.0,545.0,423.84,329.51
2017,5,7,9,45,196.5,398.0,1.6,14.5,557.0,447.61,346.89
2017,5,7,10,0,181.0,417.0,1.7,15.0,569.0,469.7,362.95
2017,5,7,10,15,380.0,370.0,1.75,15.0,702.0,576.94,445.09
2017,5,7,10,30,579.0,323.0,1.8,15.0,835.0,703.25,538.74
2017,5,7,10,45,718.0,244.5,1.85,15.5,893.5,770.38,587.94
2017,5,7,11,0,857.0,166.0,1.9,16.0,952.0,841.15,638.6
2017,5,7,11,15,861.0,167.0,1.85,16.0,965.0,881.08,664.14
2017,5,7,11,30,865.0,168.0,1.8,16.0,978.0,918.48,687.99
2017,5,7,11,45,875.0,162.5,1.8,16.5,985.5,952.38,708.59
2017,5,7,12,0,885.0,157.0,1.8,17.0,993.0,973.17,720.46
2017,5,7,12,15,884.5,156.5,1.65,17.0,989.5,995.59,732.82
2017,5,7,12,30,884.0,156.0,1.5,17.0,986.0,1014.67,742.73
2017,5,7,12,45,887.5,152.0,1.35,17.5,976.0,1030.9,749.21
2017,5,7,13,0,891.0,148.0,1.2,18.0,966.0,1043.55,753.23
2017,5,7,13,15,886.0,146.5,1.0,18.0,946.5,1046.46,751.39
2017,5,7,13,30,881.0,145.0,0.8,18.0,927.0,1045.6,747.09
2017,5,7,13,45,874.5,143.0,0.6,18.5,900.0,1038.99,737.73
2017,5,7,14,0,868.0,141.0,0.4,19.0,873.0,1040.47,733.39
2017,5,7,14,15,858.0,139.0,0.5,19.0,839.0,1022.85,726.15
2017,5,7,14,30,848.0,137.0,0.6,19.0,805.0,1001.76,717.04
2017,5,7,14,45,426.5,162.0,0.75,19.5,498.5,616.3,465.19
2017,5,7,15,0,5.0,187.0,0.9,20.0,192.0,175.42,133.42
2017,5,7,15,15,3.5,176.5,1.15,19.5,179.5,164.27,126.98
2017,5,7,15,30,2.0,166.0,1.4,19.0,167.0,153.19,118.88
2017,5,7,15,45,357.5,147.0,1.7,19.0,348.0,490.23,391.4
2017,5,7,16,0,713.0,128.0,2.0,19.0,529.0,758.47,591.25
2017,5,7,16,15,683.5,122.5,2.1,18.5,477.5,701.68,551.65
2017,5,7,16,30,654.0,117.0,2.2,18.0,426.0,644.81,513.26
2017,5,7,16,45,601.5,113.0,2.35,18.0,371.0,573.73,461.16
2017,5,7,17,0,549.0,109.0,2.5,18.0,316.0,505.24,409.21
2017,5,7,17,15,495.5,99.5,2.35,17.0,264.5,429.69,350.65
2017,5,7,17,30,442.0,90.0,2.2,16.0,213.0,363.6,297.37
2017,5,7,17,45,356.5,78.5,2.1,15.5,164.0,284.06,230.86
2017,5,7,18,0,271.0,67.0,2.0,15.0,115.0,213.44,170.25
2017,5,7,18,15,178.5,48.5,1.85,14.0,75.5,134.1,102.36
2017,5,7,18,30,86.0,30.0,1.7,13.0,36.0,71.42,43.73
2017,5,7,18,45,43.0,15.0,1.6,12.5,18.0,25.12,0.0
2017,5,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,5,15,15.0,12.5,1.0,9.5,13.5,11.37,0.0
2017,5,8,5,30,30.0,25.0,1.1,10.0,27.0,20.94,9.36
2017,5,8,5,45,87.0,46.0,1.2,10.5,59.5,37.29,26.99
2017,5,8,6,0,144.0,67.0,1.3,11.0,92.0,51.81,40.67
2017,5,8,6,15,188.0,87.5,1.2,11.5,131.5,66.5,54.19
2017,5,8,6,30,232.0,108.0,1.1,12.0,171.0,80.72,66.95
2017,5,8,6,45,286.0,119.5,1.0,13.0,214.0,88.62,73.65
2017,5,8,7,0,340.0,131.0,0.9,14.0,257.0,96.23,79.85
2017,5,8,7,15,497.5,115.5,0.75,15.0,331.5,79.54,64.7
2017,5,8,7,30,655.0,100.0,0.6,16.0,406.0,77.56,51.47
2017,5,8,7,45,615.5,127.5,0.45,17.0,441.0,138.71,85.49
2017,5,8,8,0,576.0,155.0,0.3,18.0,476.0,195.76,128.09
2017,5,8,8,15,645.5,154.0,0.3,18.5,544.0,248.77,167.86
2017,5,8,8,30,715.0,153.0,0.3,19.0,612.0,310.03,216.16
2017,5,8,8,45,735.5,156.5,0.3,19.5,657.0,366.4,262.44
2017,5,8,9,0,756.0,160.0,0.3,20.0,702.0,424.42,308.93
2017,5,8,9,15,770.0,163.5,0.4,20.5,742.0,480.91,353.7
2017,5,8,9,30,784.0,167.0,0.5,21.0,782.0,540.25,399.06
2017,5,8,9,45,800.5,166.0,0.65,21.5,817.0,593.97,439.75
2017,5,8,10,0,817.0,165.0,0.8,22.0,852.0,647.7,479.42
2017,5,8,10,15,824.5,167.0,0.95,22.5,879.0,697.82,515.55
2017,5,8,10,30,832.0,169.0,1.1,23.0,906.0,746.59,549.92
2017,5,8,10,45,840.5,168.5,1.25,23.5,927.0,792.3,581.61
2017,5,8,11,0,849.0,168.0,1.4,24.0,948.0,836.24,610.74
2017,5,8,11,15,852.0,169.0,1.55,24.0,960.0,874.99,636.94
2017,5,8,11,30,855.0,170.0,1.7,24.0,972.0,911.18,661.48
2017,5,8,11,45,857.5,169.0,1.9,24.5,976.5,942.31,681.99
2017,5,8,12,0,860.0,168.0,2.1,25.0,981.0,970.46,700.54
2017,5,8,12,15,859.0,168.0,2.25,25.0,977.5,993.14,716.44
2017,5,8,12,30,858.0,168.0,2.4,25.0,974.0,1012.42,730.28
2017,5,8,12,45,862.5,162.0,2.6,25.0,964.0,1027.57,742.11
2017,5,8,13,0,867.0,156.0,2.8,25.0,954.0,1026.65,743.72
2017,5,8,13,15,862.5,154.5,2.9,25.0,935.0,1042.51,755.4
2017,5,8,13,30,858.0,153.0,3.0,25.0,916.0,1042.18,756.63
2017,5,8,13,45,852.5,150.5,3.15,25.0,889.5,1036.04,754.8
2017,5,8,14,0,847.0,148.0,3.3,25.0,863.0,1026.2,750.65
2017,5,8,14,15,838.0,145.5,3.35,24.5,830.0,1009.27,742.6
2017,5,8,14,30,829.0,143.0,3.4,24.0,797.0,988.9,732.34
2017,5,8,14,45,817.5,140.0,3.5,24.0,758.0,962.3,716.84
2017,5,8,15,0,806.0,137.0,3.6,24.0,719.0,932.68,699.24
2017,5,8,15,15,790.0,133.5,3.55,23.5,675.0,895.55,676.8
2017,5,8,15,30,774.0,130.0,3.5,23.0,631.0,856.05,652.53
2017,5,8,15,45,748.5,127.0,3.5,23.0,581.5,811.79,623.65
2017,5,8,16,0,723.0,124.0,3.5,23.0,532.0,761.51,590.11
2017,5,8,16,15,695.5,118.5,3.35,22.5,481.0,706.0,552.71
2017,5,8,16,30,668.0,113.0,3.2,22.0,430.0,650.25,514.05
2017,5,8,16,45,628.0,107.0,3.1,21.5,377.0,585.28,466.66
2017,5,8,17,0,588.0,101.0,3.0,21.0,324.0,521.91,419.05
2017,5,8,17,15,536.5,92.5,2.65,20.0,272.0,450.93,364.07
2017,5,8,17,30,485.0,84.0,2.3,19.0,220.0,379.89,307.22
2017,5,8,17,45,417.0,72.0,1.95,18.5,171.5,306.13,245.76
2017,5,8,18,0,349.0,60.0,1.6,18.0,123.0,239.24,188.38
2017,5,8,18,15,245.0,45.0,1.45,17.0,82.0,162.32,122.94
2017,5,8,18,30,141.0,30.0,1.3,16.0,41.0,96.23,61.06
2017,5,8,18,45,70.5,15.0,1.15,15.5,20.5,32.46,0.0
2017,5,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,9,5,15,75.5,14.0,0.45,13.5,19.5,12.73,0.0
2017,5,9,5,30,151.0,28.0,0.5,14.0,39.0,21.94,10.47
2017,5,9,5,45,259.0,42.5,0.55,14.5,80.5,32.89,22.85
2017,5,9,6,0,367.0,57.0,0.6,15.0,122.0,43.53,32.82
2017,5,9,6,15,441.5,68.0,0.55,15.5,171.5,52.72,41.24
2017,5,9,6,30,516.0,79.0,0.5,16.0,221.0,59.61,47.39
2017,5,9,6,45,570.0,86.5,0.5,16.5,274.0,63.19,50.41
2017,5,9,7,0,624.0,94.0,0.5,17.0,327.0,66.63,53.19
2017,5,9,7,15,661.5,100.0,0.4,17.5,380.5,68.65,54.65
2017,5,9,7,30,699.0,106.0,0.3,18.0,434.0,83.54,54.94
2017,5,9,7,45,695.5,113.0,0.2,19.0,470.5,135.3,78.73
2017,5,9,8,0,692.0,120.0,0.1,20.0,507.0,186.63,114.7
2017,5,9,8,15,736.0,119.0,0.15,20.5,563.5,241.31,157.15
2017,5,9,8,30,780.0,118.0,0.2,21.0,620.0,305.38,208.87
2017,5,9,8,45,808.0,122.5,0.25,22.0,674.5,367.87,259.39
2017,5,9,9,0,836.0,127.0,0.3,23.0,729.0,432.8,310.45
2017,5,9,9,15,751.0,175.5,0.3,23.5,739.0,482.26,349.7
2017,5,9,9,30,666.0,224.0,0.3,24.0,749.0,525.27,381.88
2017,5,9,9,45,597.5,270.5,0.3,24.5,756.5,566.05,410.45
2017,5,9,10,0,529.0,317.0,0.3,25.0,764.0,599.0,432.14
2017,5,9,10,15,708.5,228.5,0.45,25.0,846.0,674.4,487.67
2017,5,9,10,30,888.0,140.0,0.6,25.0,928.0,757.12,547.44
2017,5,9,10,45,892.5,141.0,0.75,25.5,947.5,802.04,577.22
2017,5,9,11,0,897.0,142.0,0.9,26.0,967.0,844.7,604.65
2017,5,9,11,15,899.5,142.5,1.1,26.0,979.0,882.86,631.01
2017,5,9,11,30,902.0,143.0,1.3,26.0,991.0,918.29,655.6
2017,5,9,11,45,902.5,142.5,1.5,26.5,994.5,948.17,675.33
2017,5,9,12,0,903.0,142.0,1.7,27.0,998.0,974.92,693.03
2017,5,9,12,15,902.0,142.0,1.9,27.0,994.0,997.46,709.45
2017,5,9,12,30,901.0,142.0,2.1,27.0,990.0,1016.58,723.77
2017,5,9,12,45,895.5,143.0,2.3,27.5,977.0,1028.73,732.32
2017,5,9,13,0,890.0,144.0,2.5,28.0,964.0,1037.19,738.62
2017,5,9,13,15,885.5,142.5,2.65,27.5,944.5,1040.5,744.16
2017,5,9,13,30,881.0,141.0,2.8,27.0,925.0,1040.06,747.46
2017,5,9,13,45,873.0,140.0,2.95,27.0,898.0,1032.89,745.07
2017,5,9,14,0,865.0,139.0,3.1,27.0,871.0,1022.09,740.44
2017,5,9,14,15,855.5,137.0,3.2,26.5,837.5,1016.6,740.36
2017,5,9,14,30,846.0,135.0,3.3,26.0,804.0,996.05,730.45
2017,5,9,14,45,832.0,133.5,3.4,26.0,764.0,968.4,714.49
2017,5,9,15,0,818.0,132.0,3.5,26.0,724.0,937.8,696.47
2017,5,9,15,15,802.0,128.5,3.55,25.5,679.5,900.42,674.73
2017,5,9,15,30,786.0,125.0,3.6,25.0,635.0,860.64,651.07
2017,5,9,15,45,762.5,122.0,3.65,24.5,586.0,817.33,624.52
2017,5,9,16,0,739.0,119.0,3.7,24.0,537.0,768.3,593.41
2017,5,9,16,15,712.0,114.0,3.65,23.5,486.0,713.23,556.87
2017,5,9,16,30,685.0,109.0,3.6,23.0,435.0,657.85,519.21
2017,5,9,16,45,645.0,103.5,3.55,22.5,382.0,592.83,471.97
2017,5,9,17,0,605.0,98.0,3.5,22.0,329.0,529.38,424.44
2017,5,9,17,15,554.5,90.0,3.25,21.0,277.0,458.85,370.12
2017,5,9,17,30,504.0,82.0,3.0,20.0,225.0,391.84,316.59
2017,5,9,17,45,428.5,71.5,2.8,19.0,175.5,310.93,250.13
2017,5,9,18,0,353.0,61.0,2.6,18.0,126.0,241.91,191.37
2017,5,9,18,15,249.0,46.0,2.45,17.0,84.5,164.77,125.42
2017,5,9,18,30,145.0,31.0,2.3,16.0,43.0,99.23,64.6
2017,5,9,18,45,72.5,15.5,2.2,15.5,21.5,33.45,0.0
2017,5,9,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,10,5,15,71.0,14.5,2.2,10.5,20.5,13.19,0.0
2017,5,10,5,30,142.0,29.0,2.4,11.0,41.0,22.69,11.66
2017,5,10,5,45,246.0,44.5,2.65,11.5,81.5,34.38,24.44
2017,5,10,6,0,350.0,60.0,2.9,12.0,122.0,45.71,35.14
2017,5,10,6,15,423.0,71.0,2.9,12.0,171.0,53.21,42.24
2017,5,10,6,30,496.0,82.0,2.9,12.0,220.0,61.93,50.22
2017,5,10,6,45,248.0,97.5,2.9,12.5,166.5,73.6,60.52
2017,5,10,7,0,0.0,113.0,2.9,13.0,113.0,95.56,79.7
2017,5,10,7,15,53.5,156.5,2.85,13.5,182.0,122.42,102.79
2017,5,10,7,30,107.0,200.0,2.8,14.0,251.0,146.97,116.45
2017,5,10,7,45,56.0,187.0,2.8,14.5,214.0,153.18,120.2
2017,5,10,8,0,5.0,174.0,2.8,15.0,177.0,148.35,117.57
2017,5,10,8,15,7.5,190.5,2.75,15.5,195.5,163.73,129.38
2017,5,10,8,30,10.0,207.0,2.7,16.0,214.0,179.53,141.41
2017,5,10,8,45,110.0,273.5,2.7,17.0,353.0,257.58,200.17
2017,5,10,9,0,210.0,340.0,2.7,18.0,492.0,357.37,275.37
2017,5,10,9,15,339.0,320.0,2.7,18.0,580.5,414.31,318.76
2017,5,10,9,30,468.0,300.0,2.7,18.0,669.0,486.36,374.41
2017,5,10,9,45,677.5,211.5,2.7,18.5,770.5,561.65,432.66
2017,5,10,10,0,887.0,123.0,2.7,19.0,872.0,653.68,502.99
2017,5,10,10,15,893.0,124.5,2.7,19.5,899.0,704.08,539.79
2017,5,10,10,30,899.0,126.0,2.7,20.0,926.0,752.75,574.52
2017,5,10,10,45,903.5,127.0,2.75,20.5,945.5,797.91,605.11
2017,5,10,11,0,908.0,128.0,2.8,21.0,965.0,840.8,632.99
2017,5,10,11,15,910.0,128.5,2.85,21.0,976.5,878.73,658.47
2017,5,10,11,30,912.0,129.0,2.9,21.0,988.0,913.86,681.98
2017,5,10,11,45,913.0,129.0,3.0,21.5,992.0,944.7,701.61
2017,5,10,12,0,914.0,129.0,3.1,22.0,996.0,972.42,719.12
2017,5,10,12,15,913.0,129.0,3.2,22.0,992.0,995.0,734.65
2017,5,10,12,30,912.0,129.0,3.3,22.0,988.0,1014.12,748.03
2017,5,10,12,45,904.0,131.5,3.4,22.5,974.5,1025.25,754.81
2017,5,10,13,0,896.0,134.0,3.5,23.0,961.0,1032.64,759.28
2017,5,10,13,15,891.0,133.0,3.55,23.0,941.5,1035.82,762.24
2017,5,10,13,30,886.0,132.0,3.6,23.0,922.0,1035.26,762.9
2017,5,10,13,45,879.0,130.5,3.65,23.0,895.5,1028.45,759.61
2017,5,10,14,0,872.0,129.0,3.7,23.0,869.0,1017.99,754.06
2017,5,10,14,15,863.5,127.5,3.7,22.5,836.0,1002.47,746.37
2017,5,10,14,30,855.0,126.0,3.7,22.0,803.0,983.54,736.47
2017,5,10,14,45,841.5,124.0,3.7,22.0,763.5,966.24,726.31
2017,5,10,15,0,828.0,122.0,3.7,22.0,724.0,935.38,706.96
2017,5,10,15,15,713.0,154.5,3.65,21.5,650.0,852.35,652.36
2017,5,10,15,30,598.0,187.0,3.6,21.0,576.0,765.69,593.57
2017,5,10,15,45,675.5,148.5,3.6,21.0,557.0,772.2,601.1
2017,5,10,16,0,753.0,110.0,3.6,21.0,538.0,764.83,597.61
2017,5,10,16,15,691.5,109.5,3.55,20.5,474.5,691.34,546.76
2017,5,10,16,30,630.0,109.0,3.5,20.0,411.0,616.43,493.41
2017,5,10,16,45,628.5,100.0,3.45,20.0,371.0,576.87,464.25
2017,5,10,17,0,627.0,91.0,3.4,20.0,331.0,535.54,432.59
2017,5,10,17,15,578.0,83.5,3.2,19.0,279.0,465.62,378.37
2017,5,10,17,30,529.0,76.0,3.0,18.0,227.0,399.09,324.92
2017,5,10,17,45,458.0,66.5,2.9,17.5,178.0,323.28,261.62
2017,5,10,18,0,387.0,57.0,2.8,17.0,129.0,254.17,202.03
2017,5,10,18,15,285.0,43.5,2.55,16.0,87.5,175.12,134.02
2017,5,10,18,30,183.0,30.0,2.3,15.0,46.0,110.56,73.72
2017,5,10,18,45,91.5,15.0,2.1,14.5,23.0,38.08,0.0
2017,5,10,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,11,5,15,82.5,14.5,0.2,11.5,21.5,13.19,0.0
2017,5,11,5,30,165.0,29.0,0.2,12.0,43.0,22.69,12.09
2017,5,11,5,45,265.5,43.5,0.25,12.5,83.5,33.6,23.83
2017,5,11,6,0,366.0,58.0,0.3,13.0,124.0,44.19,33.77
2017,5,11,6,15,183.0,56.0,0.3,13.5,89.0,44.26,34.11
2017,5,11,6,30,0.0,54.0,0.3,14.0,54.0,47.68,37.21
2017,5,11,6,45,0.0,66.5,0.35,14.5,66.5,58.74,46.92
2017,5,11,7,0,0.0,79.0,0.4,15.0,79.0,69.38,56.05
2017,5,11,7,15,0.0,92.5,0.5,15.5,92.5,80.74,65.63
2017,5,11,7,30,0.0,106.0,0.6,16.0,106.0,92.09,71.65
2017,5,11,7,45,1.0,135.0,0.75,16.5,135.5,116.0,90.79
2017,5,11,8,0,2.0,164.0,0.9,17.0,165.0,140.19,109.8
2017,5,11,8,15,2.5,170.5,1.0,17.5,172.0,146.9,114.57
2017,5,11,8,30,3.0,177.0,1.1,18.0,179.0,153.55,119.33
2017,5,11,8,45,8.5,207.5,1.2,18.5,213.5,181.49,140.77
2017,5,11,9,0,14.0,238.0,1.3,19.0,248.0,210.35,162.67
2017,5,11,9,15,32.5,291.0,1.35,19.5,316.5,260.24,200.35
2017,5,11,9,30,51.0,344.0,1.4,20.0,385.0,317.02,242.59
2017,5,11,9,45,244.0,343.5,1.5,20.5,549.0,428.08,325.88
2017,5,11,10,0,437.0,343.0,1.6,21.0,713.0,563.47,424.93
2017,5,11,10,15,667.0,234.0,1.7,21.5,818.5,651.08,490.06
2017,5,11,10,30,897.0,125.0,1.8,22.0,924.0,750.19,562.92
2017,5,11,10,45,904.0,124.0,1.9,22.5,944.0,795.32,592.66
2017,5,11,11,0,911.0,123.0,2.0,23.0,964.0,838.34,620.41
2017,5,11,11,15,913.5,123.5,2.05,23.0,976.0,876.67,645.59
2017,5,11,11,30,916.0,124.0,2.1,23.0,988.0,912.23,668.86
2017,5,11,11,45,918.5,123.0,2.2,23.5,992.5,943.5,688.46
2017,5,11,12,0,921.0,122.0,2.3,24.0,997.0,971.68,706.02
2017,5,11,12,15,920.0,121.5,2.4,24.0,993.0,993.81,721.08
2017,5,11,12,30,919.0,121.0,2.5,24.0,989.0,1012.44,734.03
2017,5,11,12,45,911.5,124.0,2.6,24.0,976.0,1024.55,742.91
2017,5,11,13,0,904.0,127.0,2.7,24.0,963.0,1032.91,749.58
2017,5,11,13,15,900.0,126.0,2.8,24.0,944.0,1037.04,753.66
2017,5,11,13,30,896.0,125.0,2.9,24.0,925.0,1037.41,755.48
2017,5,11,13,45,893.0,121.5,3.05,24.0,899.5,1032.44,754.42
2017,5,11,14,0,890.0,118.0,3.2,24.0,874.0,1023.69,750.98
2017,5,11,14,15,882.0,116.5,3.35,24.0,841.0,1008.39,743.3
2017,5,11,14,30,874.0,115.0,3.5,24.0,808.0,989.6,733.33
2017,5,11,14,45,863.5,112.5,3.65,24.0,769.0,963.98,718.74
2017,5,11,15,0,853.0,110.0,3.8,24.0,730.0,935.26,701.96
2017,5,11,15,15,838.5,107.0,3.9,23.5,686.5,908.28,687.28
2017,5,11,15,30,824.0,104.0,4.0,23.0,643.0,869.49,664.16
2017,5,11,15,45,803.0,102.0,4.15,22.5,594.5,824.0,636.17
2017,5,11,16,0,782.0,100.0,4.3,22.0,546.0,776.92,606.42
2017,5,11,16,15,757.5,96.0,4.35,21.5,495.0,723.54,570.94
2017,5,11,16,30,733.0,92.0,4.4,21.0,444.0,669.51,534.31
2017,5,11,16,45,697.0,87.5,4.5,20.5,391.0,609.73,491.78
2017,5,11,17,0,661.0,83.0,4.6,20.0,338.0,548.09,445.32
2017,5,11,17,15,614.5,76.5,4.5,19.0,286.0,479.35,391.78
2017,5,11,17,30,568.0,70.0,4.4,18.0,234.0,413.71,338.64
2017,5,11,17,45,502.5,61.5,4.35,17.5,184.5,339.89,276.34
2017,5,11,18,0,437.0,53.0,4.3,17.0,135.0,272.15,217.21
2017,5,11,18,15,333.0,41.5,4.1,16.0,92.5,193.13,148.5
2017,5,11,18,30,229.0,30.0,3.9,15.0,50.0,125.14,85.0
2017,5,11,18,45,114.5,15.0,3.7,14.5,25.0,44.24,0.0
2017,5,11,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,12,5,15,110.0,15.0,3.35,8.0,24.0,13.64,0.0
2017,5,12,5,30,220.0,30.0,3.6,8.0,48.0,23.54,13.25
2017,5,12,5,45,342.5,40.5,3.85,8.5,92.0,32.52,23.21
2017,5,12,6,0,465.0,51.0,4.1,9.0,136.0,40.0,30.48
2017,5,12,6,15,535.5,59.0,4.3,9.5,187.5,44.93,35.2
2017,5,12,6,30,606.0,67.0,4.5,10.0,239.0,49.7,39.57
2017,5,12,6,45,659.5,71.5,4.7,10.5,293.5,51.49,41.08
2017,5,12,7,0,713.0,76.0,4.9,11.0,348.0,53.28,42.5
2017,5,12,7,15,746.0,80.5,4.95,11.5,402.0,60.34,48.58
2017,5,12,7,30,779.0,85.0,5.0,12.0,456.0,78.1,49.33
2017,5,12,7,45,804.5,88.0,5.1,12.5,508.5,133.5,75.27
2017,5,12,8,0,830.0,91.0,5.2,13.0,561.0,191.96,118.04
2017,5,12,8,15,848.5,94.5,5.2,13.5,611.0,252.12,169.43
2017,5,12,8,30,867.0,98.0,5.2,14.0,661.0,319.55,229.26
2017,5,12,8,45,881.5,100.5,5.25,14.5,706.5,380.05,283.9
2017,5,12,9,0,896.0,103.0,5.3,15.0,752.0,441.12,338.12
2017,5,12,9,15,907.0,105.0,5.3,15.0,793.0,500.54,390.34
2017,5,12,9,30,918.0,107.0,5.3,15.0,834.0,559.6,440.84
2017,5,12,9,45,927.0,108.5,5.3,15.5,868.5,616.52,487.38
2017,5,12,10,0,936.0,110.0,5.3,16.0,903.0,672.35,531.62
2017,5,12,10,15,942.5,111.5,5.3,16.0,931.0,725.19,573.4
2017,5,12,10,30,949.0,113.0,5.3,16.0,959.0,776.23,612.86
2017,5,12,10,45,955.0,112.5,5.3,16.5,980.5,823.1,645.47
2017,5,12,11,0,961.0,112.0,5.3,17.0,1002.0,867.63,675.72
2017,5,12,11,15,964.0,113.0,5.3,17.0,1014.5,908.52,704.37
2017,5,12,11,30,967.0,114.0,5.3,17.0,1027.0,946.51,730.83
2017,5,12,11,45,968.0,114.0,5.35,17.5,1031.5,978.75,752.03
2017,5,12,12,0,969.0,114.0,5.4,18.0,1036.0,1007.67,770.85
2017,5,12,12,15,968.0,114.0,5.45,18.0,1032.5,1031.25,787.49
2017,5,12,12,30,967.0,114.0,5.5,18.0,1029.0,1051.17,801.7
2017,5,12,12,45,958.5,117.5,5.55,18.0,1015.5,1063.44,810.76
2017,5,12,13,0,950.0,121.0,5.6,18.0,1002.0,1071.79,817.28
2017,5,12,13,15,946.0,120.5,5.6,18.0,982.0,1076.68,821.2
2017,5,12,13,30,942.0,120.0,5.6,18.0,962.0,1077.64,822.57
2017,5,12,13,45,936.5,118.5,5.7,18.0,935.0,1072.16,820.43
2017,5,12,14,0,931.0,117.0,5.8,18.0,908.0,1062.79,815.74
2017,5,12,14,15,923.0,115.0,5.8,17.5,874.5,1046.61,807.25
2017,5,12,14,30,915.0,113.0,5.8,17.0,841.0,1026.77,796.28
2017,5,12,14,45,905.0,110.5,5.85,17.0,801.0,1000.96,779.9
2017,5,12,15,0,895.0,108.0,5.9,17.0,761.0,971.87,761.18
2017,5,12,15,15,881.0,105.5,5.9,16.5,716.0,936.03,738.65
2017,5,12,15,30,867.0,103.0,5.9,16.0,671.0,905.91,720.13
2017,5,12,15,45,850.0,99.5,5.9,16.0,621.5,860.82,688.96
2017,5,12,16,0,833.0,96.0,5.9,16.0,572.0,813.74,656.03
2017,5,12,16,15,809.0,92.5,5.8,15.5,519.5,759.47,617.99
2017,5,12,16,30,785.0,89.0,5.7,15.0,467.0,704.36,578.61
2017,5,12,16,45,750.5,85.0,5.65,14.5,412.5,640.84,531.69
2017,5,12,17,0,716.0,81.0,5.6,14.0,358.0,581.25,484.86
2017,5,12,17,15,669.5,75.0,5.35,13.5,303.5,510.47,427.05
2017,5,12,17,30,623.0,69.0,5.1,13.0,249.0,442.67,369.86
2017,5,12,17,45,544.5,62.5,4.95,12.5,196.5,361.73,300.12
2017,5,12,18,0,466.0,56.0,4.8,12.0,144.0,287.96,234.58
2017,5,12,18,15,355.0,44.5,4.6,11.5,99.5,204.45,160.39
2017,5,12,18,30,244.0,33.0,4.4,11.0,55.0,133.71,93.74
2017,5,12,18,45,122.0,16.5,4.2,10.5,27.5,57.89,0.0
2017,5,12,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,5,15,109.0,16.5,3.3,6.5,26.0,15.01,0.0
2017,5,13,5,30,218.0,33.0,3.5,7.0,52.0,25.89,15.52
2017,5,13,5,45,344.5,44.0,3.7,7.5,97.5,35.64,26.14
2017,5,13,6,0,471.0,55.0,3.9,8.0,143.0,43.46,33.76
2017,5,13,6,15,542.5,63.0,4.0,8.5,195.0,48.24,38.36
2017,5,13,6,30,614.0,71.0,4.1,9.0,247.0,52.89,42.62
2017,5,13,6,45,670.5,75.0,4.2,9.5,302.5,54.16,43.66
2017,5,13,7,0,727.0,79.0,4.3,10.0,358.0,55.49,44.66
2017,5,13,7,15,759.5,84.0,4.3,10.5,413.0,63.12,51.26
2017,5,13,7,30,792.0,89.0,4.3,11.0,468.0,82.08,52.33
2017,5,13,7,45,819.0,91.5,4.35,11.5,521.5,137.99,78.58
2017,5,13,8,0,846.0,94.0,4.4,12.0,575.0,197.13,121.9
2017,5,13,8,15,863.5,97.0,4.35,12.5,625.0,257.63,173.64
2017,5,13,8,30,881.0,100.0,4.3,13.0,675.0,325.21,233.58
2017,5,13,8,45,896.0,102.0,4.25,14.0,720.5,386.27,287.9
2017,5,13,9,0,911.0,104.0,4.2,15.0,766.0,447.94,341.45
2017,5,13,9,15,921.0,106.0,4.15,15.0,806.5,507.69,393.25
2017,5,13,9,30,931.0,108.0,4.1,15.0,847.0,566.95,443.15
2017,5,13,9,45,937.0,110.5,4.05,15.5,880.5,623.66,488.67
2017,5,13,10,0,943.0,113.0,4.0,16.0,914.0,678.96,531.57
2017,5,13,10,15,948.5,114.0,4.0,16.5,941.0,731.02,570.88
2017,5,13,10,30,954.0,115.0,4.0,17.0,968.0,781.15,607.64
2017,5,13,10,45,958.0,115.5,4.0,17.5,987.5,827.57,639.11
2017,5,13,11,0,962.0,116.0,4.0,18.0,1007.0,871.5,668.1
2017,5,13,11,15,963.5,116.5,4.05,18.0,1018.5,910.72,695.03
2017,5,13,11,30,965.0,117.0,4.1,18.0,1030.0,946.93,719.8
2017,5,13,11,45,965.0,117.0,4.15,18.5,1033.5,978.2,739.72
2017,5,13,12,0,965.0,117.0,4.2,19.0,1037.0,1006.12,757.3
2017,5,13,12,15,964.0,117.0,4.3,19.0,1032.5,1029.61,773.65
2017,5,13,12,30,963.0,117.0,4.4,19.0,1028.0,1049.47,787.63
2017,5,13,12,45,949.5,123.5,4.5,19.0,1013.0,1059.74,795.7
2017,5,13,13,0,936.0,130.0,4.6,19.0,998.0,1066.02,801.29
2017,5,13,13,15,931.5,129.0,4.6,19.0,978.0,1069.94,804.46
2017,5,13,13,30,927.0,128.0,4.6,19.0,958.0,1069.96,805.16
2017,5,13,13,45,922.0,125.5,4.7,19.0,931.0,1064.07,803.02
2017,5,13,14,0,917.0,123.0,4.8,19.0,904.0,1054.33,798.4
2017,5,13,14,15,908.5,121.5,4.85,18.5,870.5,1038.4,790.75
2017,5,13,14,30,900.0,120.0,4.9,18.0,837.0,1018.89,780.69
2017,5,13,14,45,891.0,116.5,4.95,18.0,797.5,993.32,764.89
2017,5,13,15,0,882.0,113.0,5.0,18.0,758.0,964.46,746.78
2017,5,13,15,15,868.0,110.0,5.0,17.5,713.0,937.42,730.97
2017,5,13,15,30,854.0,107.0,5.0,17.0,668.0,898.34,706.36
2017,5,13,15,45,837.5,103.0,5.0,17.0,619.0,853.55,676.01
2017,5,13,16,0,821.0,99.0,5.0,17.0,570.0,806.78,643.87
2017,5,13,16,15,797.0,95.0,4.95,16.5,517.5,752.44,606.53
2017,5,13,16,30,773.0,91.0,4.9,16.0,465.0,697.28,567.84
2017,5,13,16,45,742.5,85.5,4.85,16.0,411.5,635.44,521.75
2017,5,13,17,0,712.0,80.0,4.8,16.0,358.0,577.09,475.74
2017,5,13,17,15,666.0,74.5,4.6,15.0,304.0,507.49,420.58
2017,5,13,17,30,620.0,69.0,4.4,14.0,250.0,440.79,365.74
2017,5,13,17,45,552.5,61.0,4.2,13.5,198.5,363.89,299.94
2017,5,13,18,0,485.0,53.0,4.0,13.0,147.0,293.18,237.41
2017,5,13,18,15,376.5,42.5,3.75,12.0,102.0,210.77,164.93
2017,5,13,18,30,268.0,32.0,3.5,11.0,57.0,140.58,99.47
2017,5,13,18,45,134.0,16.0,3.25,10.5,28.5,60.65,0.0
2017,5,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,14,5,15,125.5,16.0,2.65,7.0,27.0,12.65,0.0
2017,5,14,5,30,251.0,32.0,2.7,7.0,54.0,25.11,15.15
2017,5,14,5,45,364.0,43.0,2.8,7.5,99.0,34.63,25.3
2017,5,14,6,0,477.0,54.0,2.9,8.0,144.0,42.47,32.9
2017,5,14,6,15,547.0,62.0,2.85,8.5,195.5,47.3,37.53
2017,5,14,6,30,617.0,70.0,2.8,9.0,247.0,51.99,41.82
2017,5,14,6,45,667.5,75.0,2.75,9.5,302.0,54.05,43.57
2017,5,14,7,0,718.0,80.0,2.7,10.0,357.0,56.08,45.19
2017,5,14,7,15,750.5,84.5,2.6,10.5,411.0,63.36,51.47
2017,5,14,7,30,783.0,89.0,2.5,11.0,465.0,82.32,52.31
2017,5,14,7,45,809.5,92.0,2.45,11.5,518.0,137.95,78.68
2017,5,14,8,0,836.0,95.0,2.4,12.0,571.0,196.76,121.62
2017,5,14,8,15,853.5,98.0,2.3,12.5,620.5,256.57,172.32
2017,5,14,8,30,871.0,101.0,2.2,13.0,670.0,317.96,226.55
2017,5,14,8,45,886.0,102.5,2.15,14.0,715.5,383.49,283.5
2017,5,14,9,0,901.0,104.0,2.1,15.0,761.0,444.09,335.15
2017,5,14,9,15,830.0,142.0,2.15,15.0,772.5,493.43,378.58
2017,5,14,9,30,759.0,180.0,2.2,15.0,784.0,535.39,414.19
2017,5,14,9,45,755.5,194.0,2.3,15.5,815.5,589.77,456.79
2017,5,14,10,0,752.0,208.0,2.4,16.0,847.0,642.5,496.73
2017,5,14,10,15,685.5,256.5,2.45,16.5,853.0,681.11,524.02
2017,5,14,10,30,619.0,305.0,2.5,17.0,859.0,711.84,544.64
2017,5,14,10,45,606.0,322.0,2.65,17.5,874.5,751.22,572.32
2017,5,14,11,0,593.0,339.0,2.8,18.0,890.0,786.63,596.65
2017,5,14,11,15,752.5,243.0,2.9,18.0,950.5,860.64,653.0
2017,5,14,11,30,912.0,147.0,3.0,18.0,1011.0,927.46,699.81
2017,5,14,11,45,697.5,280.0,3.1,18.0,942.5,904.6,682.55
