Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,12,0,483.0,413.0,3.2,18.0,874.0,855.58,643.52
2017,5,14,12,15,500.0,403.5,3.3,18.0,879.5,880.92,662.7
2017,5,14,12,30,517.0,394.0,3.4,18.0,885.0,904.4,680.04
2017,5,14,12,45,484.5,395.0,3.5,18.0,850.5,887.36,668.51
2017,5,14,13,0,452.0,396.0,3.6,18.0,816.0,867.02,654.93
2017,5,14,13,15,512.0,364.0,3.65,17.5,831.0,903.8,684.48
2017,5,14,13,30,572.0,332.0,3.7,17.0,846.0,937.75,711.73
2017,5,14,13,45,534.0,332.5,3.75,17.0,801.5,903.3,687.98
2017,5,14,14,0,496.0,333.0,3.8,17.0,757.0,866.44,662.85
2017,5,14,14,15,479.0,320.0,3.8,16.5,717.0,834.59,642.77
2017,5,14,14,30,462.0,307.0,3.8,16.0,677.0,800.63,620.93
2017,5,14,14,45,542.5,261.5,3.85,16.0,675.0,824.23,642.02
2017,5,14,15,0,623.0,216.0,3.9,16.0,673.0,847.25,662.2
2017,5,14,15,15,666.0,182.5,3.95,15.5,644.0,837.28,658.39
2017,5,14,15,30,709.0,149.0,4.0,15.0,615.0,820.93,649.75
2017,5,14,15,45,672.5,145.5,4.1,15.0,561.5,764.0,610.22
2017,5,14,16,0,636.0,142.0,4.2,15.0,508.0,706.84,570.01
2017,5,14,16,15,666.5,118.0,4.25,14.5,470.0,679.6,552.85
2017,5,14,16,30,697.0,94.0,4.3,14.0,432.0,646.87,530.96
2017,5,14,16,45,541.0,113.0,4.35,14.0,357.5,528.73,437.7
2017,5,14,17,0,385.0,132.0,4.4,14.0,283.0,416.67,346.49
2017,5,14,17,15,330.0,123.0,4.35,13.5,239.0,342.93,286.49
2017,5,14,17,30,275.0,114.0,4.3,13.0,195.0,287.01,239.36
2017,5,14,17,45,236.0,94.5,4.25,12.5,154.5,231.72,191.87
2017,5,14,18,0,197.0,75.0,4.2,12.0,114.0,180.21,146.52
2017,5,14,18,15,138.0,55.5,4.0,11.5,78.5,124.99,97.72
2017,5,14,18,30,79.0,36.0,3.8,11.0,43.0,76.08,53.4
2017,5,14,18,45,39.5,18.0,3.65,10.5,21.5,31.02,0.0
2017,5,14,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,5,15,74.0,18.5,2.85,8.0,25.0,15.1,0.0
2017,5,15,5,30,148.0,37.0,2.9,8.0,50.0,29.49,18.92
2017,5,15,5,45,259.0,51.0,3.0,8.5,93.0,39.25,29.32
2017,5,15,6,0,370.0,65.0,3.1,9.0,136.0,49.33,38.96
2017,5,15,6,15,442.0,75.5,3.1,9.5,186.0,56.36,45.58
2017,5,15,6,30,514.0,86.0,3.1,10.0,236.0,64.7,53.13
2017,5,15,6,45,257.0,99.5,3.15,10.5,174.5,74.94,62.18
2017,5,15,7,0,0.0,113.0,3.2,11.0,113.0,95.83,80.51
2017,5,15,7,15,114.0,157.0,3.2,11.5,212.0,117.44,99.14
2017,5,15,7,30,228.0,201.0,3.2,12.0,311.0,144.62,113.11
2017,5,15,7,45,189.5,228.0,3.2,12.5,326.5,185.42,142.28
2017,5,15,8,0,151.0,255.0,3.2,13.0,342.0,214.66,166.09
2017,5,15,8,15,128.0,276.5,3.2,13.5,354.5,239.41,186.71
2017,5,15,8,30,105.0,298.0,3.2,14.0,367.0,267.21,209.71
2017,5,15,8,45,253.5,298.5,3.2,14.5,479.5,318.42,246.87
2017,5,15,9,0,402.0,299.0,3.2,15.0,592.0,397.59,307.47
2017,5,15,9,15,635.5,215.5,3.25,15.5,707.5,462.34,357.86
2017,5,15,9,30,869.0,132.0,3.3,16.0,823.0,553.28,429.56
2017,5,15,9,45,872.0,137.5,3.35,16.5,855.5,608.68,473.4
2017,5,15,10,0,875.0,143.0,3.4,17.0,888.0,661.69,514.25
2017,5,15,10,15,881.5,144.5,3.45,17.0,914.5,711.69,552.81
2017,5,15,10,30,888.0,146.0,3.5,17.0,941.0,760.02,589.31
2017,5,15,10,45,893.5,146.0,3.6,17.5,961.0,804.49,620.96
2017,5,15,11,0,899.0,146.0,3.7,18.0,981.0,846.79,649.34
2017,5,15,11,15,901.5,146.5,3.75,18.0,993.0,884.7,675.43
2017,5,15,11,30,904.0,147.0,3.8,18.0,1005.0,919.9,699.57
2017,5,15,11,45,905.0,147.0,3.9,18.5,1009.0,950.5,719.41
2017,5,15,12,0,906.0,147.0,4.0,19.0,1013.0,978.05,737.14
2017,5,15,12,15,905.0,146.5,4.1,19.0,1009.0,1000.07,752.55
2017,5,15,12,30,904.0,146.0,4.2,19.0,1005.0,1018.7,765.79
2017,5,15,12,45,901.0,145.5,4.3,19.0,993.0,1031.86,775.46
2017,5,15,13,0,898.0,145.0,4.4,19.0,981.0,1041.38,782.8
2017,5,15,13,15,893.5,144.0,4.45,18.5,961.5,1045.22,787.92
2017,5,15,13,30,889.0,143.0,4.5,18.0,942.0,1045.32,790.71
2017,5,15,13,45,882.5,141.5,4.55,18.0,915.0,1039.21,787.87
2017,5,15,14,0,876.0,140.0,4.6,18.0,888.0,1029.43,782.69
2017,5,15,14,15,867.0,138.0,4.6,18.0,855.0,1024.36,780.42
2017,5,15,14,30,858.0,136.0,4.6,18.0,822.0,1004.28,767.91
2017,5,15,14,45,846.0,133.5,4.7,18.0,782.5,977.44,751.71
2017,5,15,15,0,834.0,131.0,4.8,18.0,743.0,947.53,733.27
2017,5,15,15,15,818.5,127.5,4.8,17.5,698.5,910.46,710.25
2017,5,15,15,30,803.0,124.0,4.8,17.0,654.0,870.94,685.22
2017,5,15,15,45,783.0,120.5,4.8,17.0,605.5,825.36,654.17
2017,5,15,16,0,763.0,117.0,4.8,17.0,557.0,782.33,624.64
2017,5,15,16,15,737.0,112.0,4.7,16.5,505.5,727.47,586.48
2017,5,15,16,30,711.0,107.0,4.6,16.0,454.0,672.17,547.3
2017,5,15,16,45,678.5,101.0,4.6,15.5,401.5,611.08,501.77
2017,5,15,17,0,646.0,95.0,4.6,15.0,349.0,550.85,455.34
2017,5,15,17,15,598.0,88.0,4.45,14.5,296.5,481.39,399.49
2017,5,15,17,30,550.0,81.0,4.3,14.0,244.0,415.09,344.45
2017,5,15,17,45,484.0,71.0,4.15,13.5,194.0,340.28,280.7
2017,5,15,18,0,418.0,61.0,4.0,13.0,144.0,271.54,220.31
2017,5,15,18,15,315.5,48.5,3.8,12.5,100.5,191.8,150.3
2017,5,15,18,30,213.0,36.0,3.6,12.0,57.0,126.43,90.7
2017,5,15,18,45,106.5,18.0,3.45,11.5,28.5,56.29,0.0
2017,5,15,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,16,5,15,124.5,16.0,2.55,8.0,28.0,12.62,0.0
2017,5,16,5,30,249.0,32.0,2.6,8.0,56.0,25.06,15.41
2017,5,16,5,45,352.0,43.5,2.7,8.5,99.0,34.84,25.45
2017,5,16,6,0,455.0,55.0,2.8,9.0,142.0,43.06,33.34
2017,5,16,6,15,332.5,84.0,2.85,9.5,158.0,62.15,50.81
2017,5,16,6,30,210.0,113.0,2.9,10.0,174.0,83.95,70.44
2017,5,16,6,45,235.0,131.0,2.95,10.5,212.0,95.75,80.78
2017,5,16,7,0,260.0,149.0,3.0,11.0,250.0,107.09,90.47
2017,5,16,7,15,505.5,120.0,3.05,11.5,352.0,81.96,67.75
2017,5,16,7,30,751.0,91.0,3.1,12.0,454.0,83.76,53.24
2017,5,16,7,45,774.5,94.5,3.15,12.5,505.0,137.4,79.19
2017,5,16,8,0,798.0,98.0,3.2,13.0,556.0,193.87,120.63
2017,5,16,8,15,815.5,101.5,3.25,13.5,604.0,251.63,169.67
2017,5,16,8,30,833.0,105.0,3.3,14.0,652.0,311.0,222.31
2017,5,16,8,45,846.0,107.5,3.35,14.5,695.5,369.4,274.46
2017,5,16,9,0,859.0,110.0,3.4,15.0,739.0,432.38,329.14
2017,5,16,9,15,869.0,112.0,3.45,15.5,777.0,489.01,377.49
2017,5,16,9,30,879.0,114.0,3.5,16.0,815.0,545.23,424.01
2017,5,16,9,45,873.5,123.5,3.6,16.5,844.5,598.3,466.64
2017,5,16,10,0,868.0,133.0,3.7,17.0,874.0,648.99,506.1
2017,5,16,10,15,873.5,134.5,3.75,17.0,899.5,697.81,544.05
2017,5,16,10,30,879.0,136.0,3.8,17.0,925.0,744.9,579.89
2017,5,16,10,45,883.5,136.5,3.9,17.5,943.5,788.47,610.91
2017,5,16,11,0,888.0,137.0,4.0,18.0,962.0,829.83,638.87
2017,5,16,11,15,889.5,137.5,4.1,18.0,973.0,866.35,664.43
2017,5,16,11,30,891.0,138.0,4.2,18.0,984.0,900.13,688.05
2017,5,16,11,45,693.0,273.0,4.3,18.0,933.0,892.76,681.48
2017,5,16,12,0,495.0,408.0,4.4,18.0,882.0,860.65,653.65
2017,5,16,12,15,474.5,410.0,4.4,17.5,863.0,861.47,655.55
2017,5,16,12,30,454.0,412.0,4.4,17.0,844.0,859.24,655.1
2017,5,16,12,45,385.0,429.5,4.45,17.0,792.5,812.49,621.16
2017,5,16,13,0,316.0,447.0,4.5,17.0,741.0,771.35,590.84
2017,5,16,13,15,337.0,428.5,4.5,17.0,736.5,780.69,599.1
2017,5,16,13,30,358.0,410.0,4.5,17.0,732.0,788.13,605.78
2017,5,16,13,45,392.5,380.5,4.5,17.0,725.0,795.49,613.1
2017,5,16,14,0,427.0,351.0,4.5,17.0,718.0,814.51,628.52
2017,5,16,14,15,474.5,320.5,4.5,17.0,713.0,829.33,641.53
2017,5,16,14,30,522.0,290.0,4.5,17.0,708.0,840.21,651.85
2017,5,16,14,45,450.5,299.5,4.55,17.0,648.0,774.59,604.21
2017,5,16,15,0,379.0,309.0,4.6,17.0,588.0,695.11,546.27
2017,5,16,15,15,399.5,282.5,4.6,16.5,561.0,677.61,536.83
2017,5,16,15,30,420.0,256.0,4.6,16.0,534.0,672.26,535.71
2017,5,16,15,45,411.5,237.0,4.6,16.0,492.5,632.06,506.79
2017,5,16,16,0,403.0,218.0,4.6,16.0,451.0,590.64,476.71
2017,5,16,16,15,503.5,169.0,4.5,15.5,433.5,600.81,489.1
2017,5,16,16,30,604.0,120.0,4.4,15.0,416.0,607.05,497.64
2017,5,16,16,45,474.5,130.0,4.35,14.5,346.0,494.25,408.61
2017,5,16,17,0,345.0,140.0,4.3,14.0,276.0,386.58,321.61
2017,5,16,17,15,319.0,123.0,4.15,13.5,235.0,335.69,280.25
2017,5,16,17,30,293.0,106.0,4.0,13.0,194.0,286.66,239.11
2017,5,16,17,45,266.0,87.5,3.9,13.0,155.0,237.4,196.31
2017,5,16,18,0,239.0,69.0,3.8,13.0,116.0,190.51,154.49
2017,5,16,18,15,185.0,51.5,3.7,12.5,81.5,137.02,107.02
2017,5,16,18,30,131.0,34.0,3.6,12.0,47.0,89.3,63.49
2017,5,16,18,45,65.5,17.0,3.5,11.5,23.5,39.72,0.0
2017,5,16,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,5,15,116.0,16.5,2.75,9.0,28.0,13.0,0.0
2017,5,17,5,30,232.0,33.0,2.8,9.0,56.0,25.79,16.1
2017,5,17,5,45,331.0,45.5,2.9,9.5,99.0,36.51,26.85
2017,5,17,6,0,430.0,58.0,3.0,10.0,142.0,45.54,35.44
2017,5,17,6,15,500.0,66.5,2.95,10.0,192.5,50.61,40.32
2017,5,17,6,30,570.0,75.0,2.9,10.0,243.0,55.52,44.85
2017,5,17,6,45,617.5,82.0,2.9,10.5,296.5,58.91,47.76
2017,5,17,7,0,665.0,89.0,2.9,11.0,350.0,62.14,50.43
2017,5,17,7,15,701.0,94.5,2.9,11.5,404.0,64.01,51.82
2017,5,17,7,30,737.0,100.0,2.9,12.0,458.0,84.0,53.42
2017,5,17,7,45,766.0,104.0,2.9,12.5,511.5,144.33,85.21
2017,5,17,8,0,795.0,108.0,2.9,13.0,565.0,201.48,126.9
2017,5,17,8,15,815.0,111.5,2.95,13.5,614.5,259.59,175.94
2017,5,17,8,30,835.0,115.0,3.0,14.0,664.0,319.62,228.8
2017,5,17,8,45,851.5,117.5,3.05,14.5,710.0,379.34,281.67
2017,5,17,9,0,868.0,120.0,3.1,15.0,756.0,440.02,334.3
2017,5,17,9,15,879.0,122.5,3.2,15.5,796.0,501.72,386.37
2017,5,17,9,30,890.0,125.0,3.3,16.0,836.0,559.46,433.87
2017,5,17,9,45,906.0,122.5,3.4,16.5,872.0,615.37,478.61
2017,5,17,10,0,922.0,120.0,3.5,17.0,908.0,670.85,521.71
2017,5,17,10,15,927.5,121.5,3.6,17.5,934.5,722.1,560.41
2017,5,17,10,30,933.0,123.0,3.7,18.0,961.0,771.49,596.76
2017,5,17,10,45,935.5,124.5,3.85,18.5,980.0,816.57,628.15
2017,5,17,11,0,938.0,126.0,4.0,19.0,999.0,859.14,656.83
2017,5,17,11,15,939.5,126.5,4.1,19.0,1010.5,897.35,683.3
2017,5,17,11,30,941.0,127.0,4.2,19.0,1022.0,932.66,707.71
2017,5,17,11,45,945.5,124.5,4.35,19.5,1027.0,964.89,728.87
2017,5,17,12,0,950.0,122.0,4.5,20.0,1032.0,994.05,748.16
2017,5,17,12,15,949.0,122.0,4.6,20.0,1028.0,1017.16,764.58
2017,5,17,12,30,948.0,122.0,4.7,20.0,1024.0,1036.72,778.73
2017,5,17,12,45,941.5,124.0,4.8,20.5,1011.0,1049.2,786.69
2017,5,17,13,0,935.0,126.0,4.9,21.0,998.0,1057.87,792.21
2017,5,17,13,15,931.5,125.0,4.95,21.0,979.0,1062.71,796.43
2017,5,17,13,30,928.0,124.0,5.0,21.0,960.0,1063.69,798.2
2017,5,17,13,45,920.5,124.0,5.05,21.0,933.5,1057.86,795.53
2017,5,17,14,0,913.0,124.0,5.1,21.0,907.0,1048.28,790.48
2017,5,17,14,15,905.5,122.0,5.1,21.0,874.0,1032.94,781.21
2017,5,17,14,30,898.0,120.0,5.1,21.0,841.0,1014.03,769.61
2017,5,17,14,45,890.5,116.5,5.1,21.0,802.5,990.05,754.6
2017,5,17,15,0,883.0,113.0,5.1,21.0,764.0,962.75,737.32
2017,5,17,15,15,870.0,110.0,5.05,20.5,719.5,936.67,721.97
2017,5,17,15,30,857.0,107.0,5.0,20.0,675.0,898.61,698.03
2017,5,17,15,45,842.5,102.5,4.95,20.0,627.0,855.07,668.64
2017,5,17,16,0,828.0,98.0,4.9,20.0,579.0,809.41,637.46
2017,5,17,16,15,805.0,94.5,4.8,19.5,527.0,756.4,601.41
2017,5,17,16,30,782.0,91.0,4.7,19.0,475.0,702.48,564.05
2017,5,17,16,45,752.0,86.0,4.65,18.5,421.5,641.42,520.31
2017,5,17,17,0,722.0,81.0,4.6,18.0,368.0,583.63,476.31
2017,5,17,17,15,677.5,75.0,4.3,17.0,314.0,514.07,421.67
2017,5,17,17,30,633.0,69.0,4.0,16.0,260.0,447.26,367.45
2017,5,17,17,45,573.0,61.0,3.7,15.5,208.5,373.62,305.19
2017,5,17,18,0,513.0,53.0,3.4,15.0,157.0,305.33,245.41
2017,5,17,18,15,410.5,43.0,3.1,14.0,111.0,224.31,174.81
2017,5,17,18,30,308.0,33.0,2.8,13.0,65.0,154.68,111.76
2017,5,17,18,45,154.0,16.5,2.55,12.5,32.5,69.58,11.03
2017,5,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,17,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,18,5,15,149.5,16.0,1.2,8.5,30.5,12.87,0.0
2017,5,18,5,30,299.0,32.0,1.3,9.0,61.0,26.16,16.58
2017,5,18,5,45,405.0,41.5,1.45,10.0,106.0,32.97,23.72
2017,5,18,6,0,511.0,51.0,1.6,11.0,151.0,39.58,30.01
2017,5,18,6,15,576.0,58.0,1.6,11.5,202.5,43.75,33.93
2017,5,18,6,30,641.0,65.0,1.6,12.0,254.0,47.79,37.57
2017,5,18,6,45,684.5,70.0,1.65,13.0,308.0,50.04,39.38
2017,5,18,7,0,728.0,75.0,1.7,14.0,362.0,57.33,45.57
2017,5,18,7,15,759.5,79.5,1.8,15.0,415.5,59.19,46.86
2017,5,18,7,30,791.0,84.0,1.9,16.0,469.0,80.28,48.35
2017,5,18,7,45,812.5,88.0,2.05,17.0,521.0,136.44,75.29
2017,5,18,8,0,834.0,92.0,2.2,18.0,573.0,195.14,117.55
2017,5,18,8,15,851.5,95.0,2.4,18.5,622.0,254.51,166.99
2017,5,18,8,30,869.0,98.0,2.6,19.0,671.0,321.16,224.4
2017,5,18,8,45,880.5,101.5,2.85,20.0,715.5,381.08,276.37
2017,5,18,9,0,892.0,105.0,3.1,21.0,760.0,441.26,327.44
2017,5,18,9,15,902.5,107.0,3.25,21.5,799.5,499.78,376.28
2017,5,18,9,30,913.0,109.0,3.4,22.0,839.0,557.9,423.31
2017,5,18,9,45,919.5,111.0,3.55,22.5,872.5,613.13,466.77
2017,5,18,10,0,926.0,113.0,3.7,23.0,906.0,667.06,507.95
2017,5,18,10,15,932.0,114.5,3.75,23.5,933.0,718.69,545.98
2017,5,18,10,30,938.0,116.0,3.8,24.0,960.0,768.51,581.67
2017,5,18,10,45,941.5,117.0,3.85,24.5,979.5,813.99,612.02
2017,5,18,11,0,945.0,118.0,3.9,25.0,999.0,857.03,639.87
2017,5,18,11,15,947.5,118.5,3.95,25.0,1011.0,896.18,666.1
2017,5,18,11,30,950.0,119.0,4.0,25.0,1023.0,932.48,690.31
2017,5,18,11,45,951.0,119.0,4.05,25.0,1027.5,964.01,711.26
2017,5,18,12,0,952.0,119.0,4.1,25.0,1032.0,992.32,730.09
2017,5,18,12,15,951.0,119.0,4.15,25.0,1028.0,1015.41,745.51
2017,5,18,12,30,950.0,119.0,4.2,25.0,1024.0,1034.95,758.69
2017,5,18,12,45,946.0,119.5,4.3,25.5,1012.0,1048.4,766.78
2017,5,18,13,0,942.0,120.0,4.4,26.0,1000.0,1058.05,772.52
2017,5,18,13,15,938.0,119.5,4.4,26.0,980.5,1062.86,776.14
2017,5,18,13,30,934.0,119.0,4.4,26.0,961.0,1063.81,777.41
2017,5,18,13,45,927.5,117.5,4.4,26.0,934.0,1057.38,774.0
2017,5,18,14,0,921.0,116.0,4.4,26.0,907.0,1047.13,768.27
2017,5,18,14,15,913.0,114.5,4.4,25.5,873.5,1031.68,760.74
2017,5,18,14,30,905.0,113.0,4.4,25.0,840.0,1012.66,750.92
2017,5,18,14,45,893.5,111.0,4.45,25.0,800.5,986.31,735.03
2017,5,18,15,0,882.0,109.0,4.5,25.0,761.0,956.81,717.02
2017,5,18,15,15,868.0,106.5,4.45,24.5,716.5,921.54,695.86
2017,5,18,15,30,854.0,104.0,4.4,24.0,672.0,891.95,678.49
2017,5,18,15,45,836.5,100.5,4.35,24.0,623.0,847.14,648.96
2017,5,18,16,0,819.0,97.0,4.3,24.0,574.0,800.44,617.87
2017,5,18,16,15,795.5,93.5,4.15,23.5,522.5,747.44,582.61
2017,5,18,16,30,772.0,90.0,4.0,23.0,471.0,693.61,546.11
2017,5,18,16,45,743.0,85.0,3.85,22.5,418.0,633.76,503.99
2017,5,18,17,0,714.0,80.0,3.7,22.0,365.0,576.97,461.58
2017,5,18,17,15,670.5,74.5,3.25,21.0,311.5,509.07,409.31
2017,5,18,17,30,627.0,69.0,2.8,20.0,258.0,443.82,357.29
2017,5,18,17,45,564.0,61.5,2.35,19.5,207.0,369.62,295.76
2017,5,18,18,0,501.0,54.0,1.9,19.0,156.0,301.08,237.06
2017,5,18,18,15,401.0,44.0,1.7,18.0,110.5,221.69,169.6
2017,5,18,18,30,301.0,34.0,1.5,17.0,65.0,153.35,109.36
2017,5,18,18,45,150.5,17.0,1.35,16.0,32.5,69.58,16.47
2017,5,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,18,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,19,5,15,146.5,16.0,0.75,14.5,30.5,12.81,0.0
2017,5,19,5,30,293.0,32.0,0.7,15.0,61.0,26.06,16.15
2017,5,19,5,45,394.0,42.0,0.7,16.0,106.0,33.31,23.44
2017,5,19,6,0,495.0,52.0,0.7,17.0,151.0,40.31,29.92
2017,5,19,6,15,559.5,59.5,0.8,17.5,201.5,44.83,34.06
2017,5,19,6,30,624.0,67.0,0.9,18.0,252.0,49.2,37.89
2017,5,19,6,45,668.0,72.5,1.05,19.0,305.5,51.76,39.9
2017,5,19,7,0,712.0,78.0,1.2,20.0,359.0,54.2,41.73
2017,5,19,7,15,743.5,82.0,1.15,21.0,412.0,60.94,47.2
2017,5,19,7,30,775.0,86.0,1.1,22.0,465.0,81.57,48.26
2017,5,19,7,45,798.5,89.5,1.1,23.0,517.0,136.5,73.87
2017,5,19,8,0,822.0,93.0,1.1,24.0,569.0,194.21,114.12
2017,5,19,8,15,839.5,96.0,0.95,24.5,617.5,252.78,161.06
2017,5,19,8,30,857.0,99.0,0.8,25.0,666.0,318.64,215.08
2017,5,19,8,45,871.0,101.5,0.7,25.5,710.5,377.85,263.76
2017,5,19,9,0,885.0,104.0,0.6,26.0,755.0,437.59,311.31
2017,5,19,9,15,895.0,106.0,0.55,26.5,794.0,495.4,355.9
2017,5,19,9,30,905.0,108.0,0.5,27.0,833.0,552.77,398.25
2017,5,19,9,45,916.0,107.5,0.45,27.5,867.0,607.93,437.26
2017,5,19,10,0,927.0,107.0,0.4,28.0,901.0,662.21,473.99
2017,5,19,10,15,932.5,108.5,0.5,28.0,928.0,713.44,510.29
2017,5,19,10,30,938.0,110.0,0.6,28.0,955.0,762.8,544.61
2017,5,19,10,45,941.5,110.5,0.75,28.5,974.0,807.73,573.61
2017,5,19,11,0,945.0,111.0,0.9,29.0,993.0,850.2,600.54
2017,5,19,11,15,947.0,111.5,1.0,29.0,1005.0,888.82,625.35
2017,5,19,11,30,949.0,112.0,1.1,29.0,1017.0,924.55,648.34
2017,5,19,11,45,949.5,112.0,1.2,29.5,1021.0,955.48,667.04
2017,5,19,12,0,950.0,112.0,1.3,30.0,1025.0,983.17,683.74
2017,5,19,12,15,949.5,112.0,1.4,30.0,1021.0,1006.56,699.23
2017,5,19,12,30,949.0,112.0,1.5,30.0,1017.0,1026.44,712.7
2017,5,19,12,45,945.5,112.5,1.65,30.0,1005.0,1040.25,723.36
2017,5,19,13,0,942.0,113.0,1.8,30.0,993.0,1050.29,731.83
2017,5,19,13,15,938.0,112.0,1.9,30.0,973.5,1054.49,736.16
2017,5,19,13,30,934.0,111.0,2.0,30.0,954.0,1054.83,738.28
2017,5,19,13,45,927.5,110.0,2.1,30.0,927.5,1048.82,736.62
2017,5,19,14,0,921.0,109.0,2.2,30.0,901.0,1039.01,732.73
2017,5,19,14,15,913.5,107.5,2.3,30.0,868.0,1023.99,725.65
2017,5,19,14,30,906.0,106.0,2.4,30.0,835.0,1005.39,716.35
2017,5,19,14,45,895.0,104.0,2.55,30.0,796.0,979.46,702.83
2017,5,19,15,0,884.0,102.0,2.7,30.0,757.0,950.36,687.12
2017,5,19,15,15,870.5,99.5,2.8,29.5,712.5,915.47,668.33
2017,5,19,15,30,857.0,97.0,2.9,29.0,668.0,877.97,647.48
2017,5,19,15,45,839.0,94.5,3.0,28.5,620.0,841.82,627.13
2017,5,19,16,0,821.0,92.0,3.1,28.0,572.0,795.85,599.58
2017,5,19,16,15,798.5,88.5,3.1,27.5,520.5,743.65,566.54
2017,5,19,16,30,776.0,85.0,3.1,27.0,469.0,690.55,532.12
2017,5,19,16,45,744.5,81.0,3.1,26.5,416.0,630.04,491.21
2017,5,19,17,0,713.0,77.0,3.1,26.0,363.0,570.1,447.88
2017,5,19,17,15,670.5,71.5,2.8,25.0,310.5,505.32,399.22
2017,5,19,17,30,628.0,66.0,2.5,24.0,258.0,440.74,348.94
2017,5,19,17,45,564.5,59.5,2.25,23.0,207.0,367.51,290.11
2017,5,19,18,0,501.0,53.0,2.0,22.0,156.0,299.97,233.75
2017,5,19,18,15,405.5,43.0,1.8,21.0,111.5,222.38,168.4
2017,5,19,18,30,310.0,33.0,1.6,20.0,67.0,155.39,109.99
2017,5,19,18,45,155.0,16.5,1.4,19.0,33.5,70.57,21.18
2017,5,19,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,19,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.05,16.5,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,20,5,15,163.5,15.5,0.35,17.5,32.0,12.33,0.0
2017,5,20,5,30,327.0,31.0,0.4,18.0,64.0,25.12,15.24
2017,5,20,5,45,425.0,40.0,0.45,19.0,109.0,31.54,21.64
2017,5,20,6,0,523.0,49.0,0.5,20.0,154.0,37.77,27.35
2017,5,20,6,15,584.5,56.0,0.5,20.5,205.0,42.02,31.19
2017,5,20,6,30,646.0,63.0,0.5,21.0,256.0,46.13,34.74
2017,5,20,6,45,687.5,68.0,0.55,22.0,309.0,53.1,40.56
2017,5,20,7,0,729.0,73.0,0.6,23.0,362.0,55.6,42.4
2017,5,20,7,15,759.0,77.5,0.5,23.5,415.5,57.52,43.78
2017,5,20,7,30,789.0,82.0,0.4,24.0,469.0,79.23,45.52
2017,5,20,7,45,810.0,85.5,0.35,25.0,520.0,134.69,71.12
2017,5,20,8,0,831.0,89.0,0.3,26.0,571.0,192.61,110.89
2017,5,20,8,15,848.0,92.0,0.35,26.5,619.5,257.95,162.28
2017,5,20,8,30,865.0,95.0,0.4,27.0,668.0,317.76,211.25
2017,5,20,8,45,877.5,97.5,0.45,27.5,712.0,376.81,259.68
2017,5,20,9,0,890.0,100.0,0.5,28.0,756.0,436.21,307.22
2017,5,20,9,15,899.5,102.0,0.5,28.5,795.0,493.95,351.7
2017,5,20,9,30,909.0,104.0,0.5,29.0,834.0,551.2,394.06
2017,5,20,9,45,914.0,107.0,0.55,29.5,866.5,606.04,433.6
2017,5,20,10,0,919.0,110.0,0.6,30.0,899.0,659.44,470.79
2017,5,20,10,15,924.5,111.5,0.65,30.0,925.5,710.25,506.1
2017,5,20,10,30,930.0,113.0,0.7,30.0,952.0,759.22,539.35
2017,5,20,10,45,933.0,114.0,0.75,30.5,971.0,803.85,566.63
2017,5,20,11,0,936.0,115.0,0.8,31.0,990.0,846.01,591.64
2017,5,20,11,15,938.0,115.5,0.9,31.0,1001.5,884.3,616.04
2017,5,20,11,30,940.0,116.0,1.0,31.0,1013.0,919.74,638.67
2017,5,20,11,45,940.0,116.5,1.15,31.5,1016.5,950.42,657.87
2017,5,20,12,0,940.0,117.0,1.3,32.0,1020.0,977.9,675.1
2017,5,20,12,15,939.0,117.0,1.45,32.0,1016.5,1000.65,690.84
2017,5,20,12,30,938.0,117.0,1.6,32.0,1013.0,1019.91,704.55
2017,5,20,12,45,924.0,124.0,1.75,32.0,998.0,1029.71,712.62
2017,5,20,13,0,910.0,131.0,1.9,32.0,983.0,1035.67,718.5
2017,5,20,13,15,905.5,130.0,1.95,32.0,964.0,1039.43,721.87
2017,5,20,13,30,901.0,129.0,2.0,32.0,945.0,1039.43,723.09
2017,5,20,13,45,895.0,128.0,2.15,32.0,918.5,1034.2,722.45
2017,5,20,14,0,889.0,127.0,2.3,32.0,892.0,1025.31,719.6
2017,5,20,14,15,880.5,125.0,2.35,31.5,859.0,1009.31,712.74
2017,5,20,14,30,872.0,123.0,2.4,31.0,826.0,989.87,703.78
2017,5,20,14,45,861.0,120.5,2.5,31.0,787.5,964.19,689.9
2017,5,20,15,0,850.0,118.0,2.6,31.0,749.0,944.89,680.07
2017,5,20,15,15,836.0,115.5,2.6,30.5,705.0,910.14,660.59
2017,5,20,15,30,822.0,113.0,2.6,30.0,661.0,872.84,639.33
2017,5,20,15,45,803.5,109.5,2.65,30.0,613.5,828.28,612.01
2017,5,20,16,0,785.0,106.0,2.7,30.0,566.0,781.97,583.09
2017,5,20,16,15,761.0,101.5,2.7,29.5,515.0,728.8,549.73
2017,5,20,16,30,737.0,97.0,2.7,29.0,464.0,677.99,517.28
2017,5,20,16,45,705.0,92.0,2.7,28.5,411.5,617.67,476.24
2017,5,20,17,0,673.0,87.0,2.7,28.0,359.0,558.12,433.75
2017,5,20,17,15,628.5,81.0,2.45,27.0,306.5,491.04,384.08
2017,5,20,17,30,584.0,75.0,2.2,26.0,254.0,426.75,334.71
2017,5,20,17,45,522.0,66.5,1.95,25.0,204.0,354.17,277.11
2017,5,20,18,0,460.0,58.0,1.7,24.0,154.0,287.17,221.96
2017,5,20,18,15,364.5,47.0,1.55,23.0,110.0,210.7,158.46
2017,5,20,18,30,269.0,36.0,1.4,22.0,66.0,143.52,101.18
2017,5,20,18,45,134.5,18.0,1.3,21.0,33.0,64.88,22.54
2017,5,20,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,20,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,5,21,5,15,158.0,16.0,0.5,18.5,32.5,12.73,0.0
2017,5,21,5,30,316.0,32.0,0.5,19.0,65.0,25.94,15.91
2017,5,21,5,45,414.5,41.5,0.5,20.0,110.0,32.76,22.6
2017,5,21,6,0,513.0,51.0,0.5,21.0,155.0,39.37,28.61
2017,5,21,6,15,575.5,58.0,0.6,21.5,206.0,43.54,32.37
2017,5,21,6,30,638.0,65.0,0.7,22.0,257.0,47.58,35.84
2017,5,21,6,45,680.5,70.5,0.8,23.0,310.5,50.21,37.89
2017,5,21,7,0,723.0,76.0,0.9,24.0,364.0,57.9,44.17
2017,5,21,7,15,753.5,80.0,0.9,24.5,417.0,59.34,45.13
2017,5,21,7,30,784.0,84.0,0.9,25.0,470.0,80.77,46.53
2017,5,21,7,45,807.0,87.5,0.9,26.0,521.5,136.06,72.15
2017,5,21,8,0,830.0,91.0,0.9,27.0,573.0,194.06,112.14
2017,5,21,8,15,847.0,94.0,0.95,27.5,621.5,252.86,158.89
2017,5,21,8,30,864.0,97.0,1.0,28.0,670.0,318.97,212.98
2017,5,21,8,45,878.0,99.5,1.1,28.5,715.0,378.42,262.19
2017,5,21,9,0,892.0,102.0,1.2,29.0,760.0,438.39,310.79
2017,5,21,9,15,902.0,104.0,1.3,29.5,799.0,496.43,356.63
2017,5,21,9,30,912.0,106.0,1.4,30.0,838.0,554.03,400.63
2017,5,21,9,45,910.0,113.0,1.5,30.5,869.0,608.39,440.85
2017,5,21,10,0,908.0,120.0,1.6,31.0,900.0,660.65,478.28
2017,5,21,10,15,913.5,121.5,1.65,31.0,926.5,710.97,514.06
2017,5,21,10,30,919.0,123.0,1.7,31.0,953.0,759.48,547.75
2017,5,21,10,45,923.0,124.0,1.8,31.0,972.5,804.42,577.81
2017,5,21,11,0,927.0,125.0,1.9,31.0,992.0,847.03,605.42
2017,5,21,11,15,929.5,125.5,1.95,31.0,1004.0,885.46,629.77
2017,5,21,11,30,932.0,126.0,2.0,31.0,1016.0,921.12,652.26
2017,5,21,11,45,933.0,126.0,2.05,31.5,1020.0,952.1,670.41
2017,5,21,12,0,934.0,126.0,2.1,32.0,1024.0,979.95,686.55
2017,5,21,12,15,933.5,125.5,2.15,32.0,1020.5,1002.68,700.93
2017,5,21,12,30,933.0,125.0,2.2,32.0,1017.0,1021.96,713.3
2017,5,21,12,45,931.5,124.0,2.3,32.0,1006.0,1036.21,723.24
2017,5,21,13,0,930.0,123.0,2.4,32.0,995.0,1046.76,731.06
2017,5,21,13,15,926.0,122.0,2.45,32.0,976.0,1051.06,734.65
2017,5,21,13,30,922.0,121.0,2.5,32.0,957.0,1051.53,736.07
2017,5,21,13,45,917.0,119.5,2.55,32.0,931.0,1046.69,734.36
2017,5,21,14,0,912.0,118.0,2.6,32.0,905.0,1038.09,730.47
2017,5,21,14,15,904.5,116.5,2.6,31.5,872.0,1023.33,723.85
2017,5,21,14,30,897.0,115.0,2.6,31.0,839.0,1005.02,715.1
2017,5,21,14,45,887.0,112.5,2.65,31.0,800.5,979.84,701.05
2017,5,21,15,0,877.0,110.0,2.7,31.0,762.0,951.47,684.95
2017,5,21,15,15,864.0,107.5,2.7,30.5,718.0,917.39,666.0
2017,5,21,15,30,851.0,105.0,2.7,30.0,674.0,888.92,650.58
2017,5,21,15,45,833.5,101.5,2.7,30.0,626.0,844.37,622.95
2017,5,21,16,0,816.0,98.0,2.7,30.0,578.0,797.94,593.79
2017,5,21,16,15,793.5,94.5,2.6,29.5,526.5,746.01,560.95
2017,5,21,16,30,771.0,91.0,2.5,29.0,475.0,693.19,526.84
2017,5,21,16,45,740.5,86.0,2.45,28.5,422.0,632.51,486.21
2017,5,21,17,0,710.0,81.0,2.4,28.0,369.0,574.98,445.28
2017,5,21,17,15,667.5,75.5,2.15,27.0,316.0,508.03,395.97
2017,5,21,17,30,625.0,70.0,1.9,26.0,263.0,443.62,346.75
2017,5,21,17,45,563.5,62.5,1.7,25.0,212.0,370.39,289.0
2017,5,21,18,0,502.0,55.0,1.5,24.0,161.0,302.64,233.43
2017,5,21,18,15,405.5,45.5,1.35,23.0,115.5,225.1,169.11
2017,5,21,18,30,309.0,36.0,1.2,22.0,70.0,158.06,111.8
2017,5,21,18,45,154.5,18.0,1.1,21.0,35.0,72.98,29.32
2017,5,21,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,5,22,5,15,151.0,17.0,0.2,16.5,33.0,13.57,0.0
2017,5,22,5,30,302.0,34.0,0.2,17.0,66.0,27.7,17.65
2017,5,22,5,45,400.0,44.0,0.25,18.0,110.5,34.88,24.69
2017,5,22,6,0,498.0,54.0,0.3,19.0,155.0,41.81,31.03
2017,5,22,6,15,561.0,61.0,0.4,19.5,206.0,45.87,34.7
2017,5,22,6,30,624.0,68.0,0.5,20.0,257.0,49.8,38.09
2017,5,22,6,45,666.5,73.5,0.65,21.0,310.0,52.31,40.04
2017,5,22,7,0,709.0,79.0,0.8,22.0,363.0,54.72,41.81
2017,5,22,7,15,740.0,83.5,0.8,23.0,416.0,61.89,47.59
2017,5,22,7,30,771.0,88.0,0.8,24.0,469.0,83.53,49.06
2017,5,22,7,45,793.5,92.0,0.85,25.0,520.0,138.32,74.71
2017,5,22,8,0,816.0,96.0,0.9,26.0,571.0,195.77,114.49
2017,5,22,8,15,833.0,99.0,0.9,26.5,619.0,253.7,160.6
2017,5,22,8,30,850.0,102.0,0.9,27.0,667.0,313.14,209.7
2017,5,22,8,45,863.0,105.0,0.95,28.0,711.0,377.51,261.89
2017,5,22,9,0,876.0,108.0,1.0,29.0,755.0,436.62,308.88
2017,5,22,9,15,885.5,110.0,1.0,29.5,793.5,493.55,353.18
2017,5,22,9,30,895.0,112.0,1.0,30.0,832.0,549.99,395.45
2017,5,22,9,45,895.0,118.0,1.05,30.5,863.0,603.71,434.56
2017,5,22,10,0,895.0,124.0,1.1,31.0,894.0,655.56,471.01
2017,5,22,10,15,901.0,125.5,1.1,31.0,920.0,705.57,505.68
2017,5,22,10,30,907.0,127.0,1.1,31.0,946.0,753.84,538.25
2017,5,22,10,45,911.0,127.5,1.15,31.5,965.5,797.83,565.88
2017,5,22,11,0,915.0,128.0,1.2,32.0,985.0,839.52,590.83
2017,5,22,11,15,917.0,128.5,1.2,32.0,996.5,877.09,613.52
2017,5,22,11,30,919.0,129.0,1.2,32.0,1008.0,911.9,634.37
2017,5,22,11,45,920.0,129.0,1.3,32.5,1012.0,942.49,652.68
2017,5,22,12,0,921.0,129.0,1.4,33.0,1016.0,970.01,669.1
2017,5,22,12,15,920.0,129.0,1.4,33.0,1012.0,992.47,682.4
2017,5,22,12,30,919.0,129.0,1.4,33.0,1008.0,1011.53,693.73
2017,5,22,12,45,913.0,130.5,1.4,33.0,995.5,1023.65,701.01
2017,5,22,13,0,907.0,132.0,1.4,33.0,983.0,1032.1,706.28
2017,5,22,13,15,903.0,131.0,1.4,33.0,964.0,1036.37,709.22
2017,5,22,13,30,899.0,130.0,1.4,33.0,945.0,1036.92,710.11
2017,5,22,13,45,892.5,129.0,1.45,33.0,919.0,1031.26,708.25
2017,5,22,14,0,886.0,128.0,1.5,33.0,893.0,1021.94,704.36
2017,5,22,14,15,877.5,126.0,1.55,32.5,860.0,1006.06,698.01
2017,5,22,14,30,869.0,124.0,1.6,32.0,827.0,986.73,689.62
2017,5,22,14,45,857.5,122.0,1.7,32.0,788.0,961.25,676.64
2017,5,22,15,0,846.0,120.0,1.8,32.0,749.0,942.25,667.62
2017,5,22,15,15,831.5,117.0,1.85,31.5,705.5,906.68,648.68
2017,5,22,15,30,817.0,114.0,1.9,31.0,662.0,868.61,627.93
2017,5,22,15,45,798.0,110.5,2.0,31.0,614.0,823.89,601.62
2017,5,22,16,0,779.0,107.0,2.1,31.0,566.0,777.47,573.64
2017,5,22,16,15,754.5,103.0,2.15,30.5,515.5,724.8,541.48
2017,5,22,16,30,730.0,99.0,2.2,30.0,465.0,674.63,510.22
2017,5,22,16,45,696.5,94.5,2.3,29.5,412.5,614.25,469.99
2017,5,22,17,0,663.0,90.0,2.4,29.0,360.0,554.77,428.34
2017,5,22,17,15,618.5,83.5,2.35,28.0,307.5,487.66,379.63
2017,5,22,17,30,574.0,77.0,2.3,27.0,255.0,423.36,331.02
2017,5,22,17,45,510.0,69.0,2.3,26.0,205.5,350.9,274.17
2017,5,22,18,0,446.0,61.0,2.3,25.0,156.0,284.16,219.7
2017,5,22,18,15,352.0,49.5,2.15,23.5,112.0,208.47,157.24
2017,5,22,18,30,258.0,38.0,2.0,22.0,68.0,142.09,101.13
2017,5,22,18,45,129.0,19.0,1.85,21.0,34.0,65.21,28.33
2017,5,22,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,22,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,128.5,18.0,0.6,17.5,31.5,14.12,0.8
2017,5,23,5,30,257.0,36.0,0.7,18.0,63.0,28.05,17.87
2017,5,23,5,45,353.0,47.0,0.8,18.5,106.5,37.38,26.76
2017,5,23,6,0,449.0,58.0,0.9,19.0,150.0,45.04,33.81
2017,5,23,6,15,395.0,81.5,0.85,19.5,179.5,60.22,47.18
2017,5,23,6,30,341.0,105.0,0.8,20.0,209.0,75.54,60.39
2017,5,23,6,45,378.5,117.5,0.8,21.0,252.5,82.77,66.23
2017,5,23,7,0,416.0,130.0,0.8,22.0,296.0,89.63,71.59
2017,5,23,7,15,573.5,113.5,0.75,22.5,377.5,76.44,60.01
2017,5,23,7,30,731.0,97.0,0.7,23.0,459.0,82.86,49.28
2017,5,23,7,45,756.0,101.0,0.7,24.0,510.0,141.79,79.15
2017,5,23,8,0,781.0,105.0,0.7,25.0,561.0,197.33,117.45
2017,5,23,8,15,799.5,108.5,0.8,26.0,608.5,253.85,162.1
2017,5,23,8,30,818.0,112.0,0.9,27.0,656.0,312.11,209.82
2017,5,23,8,45,833.0,114.5,1.0,28.0,700.0,369.88,257.11
2017,5,23,9,0,848.0,117.0,1.1,29.0,744.0,428.44,303.85
2017,5,23,9,15,858.5,119.5,1.2,29.5,783.0,488.63,350.89
2017,5,23,9,30,869.0,122.0,1.3,30.0,822.0,544.55,393.46
2017,5,23,9,45,864.0,131.5,1.4,30.5,851.5,596.92,432.14
2017,5,23,10,0,859.0,141.0,1.5,31.0,881.0,646.99,467.95
2017,5,23,10,15,865.5,142.5,1.6,31.0,907.0,695.71,502.96
2017,5,23,10,30,872.0,144.0,1.7,31.0,933.0,742.82,536.14
2017,5,23,10,45,877.0,145.0,1.8,31.5,952.5,786.61,565.15
2017,5,23,11,0,882.0,146.0,1.9,32.0,972.0,828.28,591.04
2017,5,23,11,15,884.5,146.5,1.95,32.0,984.0,865.2,614.44
2017,5,23,11,30,887.0,147.0,2.0,32.0,996.0,899.51,636.13
2017,5,23,11,45,887.5,147.5,2.15,32.5,1000.0,929.33,654.59
2017,5,23,12,0,888.0,148.0,2.3,33.0,1004.0,956.2,671.17
2017,5,23,12,15,887.5,148.0,2.35,33.0,1000.5,978.62,685.42
2017,5,23,12,30,887.0,148.0,2.4,33.0,997.0,997.8,697.77
2017,5,23,12,45,888.5,144.5,2.5,33.0,987.0,1012.3,707.81
2017,5,23,13,0,890.0,141.0,2.6,33.0,977.0,1023.25,715.8
2017,5,23,13,15,886.0,140.0,2.65,33.0,958.5,1027.55,719.34
2017,5,23,13,30,882.0,139.0,2.7,33.0,940.0,1028.19,720.78
2017,5,23,13,45,877.5,137.0,2.8,33.0,915.0,1023.67,719.63
2017,5,23,14,0,873.0,135.0,2.9,33.0,890.0,1015.52,716.33
2017,5,23,14,15,865.0,133.0,2.9,32.5,857.5,1000.36,709.32
2017,5,23,14,30,857.0,131.0,2.9,32.0,825.0,981.8,700.24
2017,5,23,14,45,848.5,127.5,2.95,32.0,787.5,968.03,693.27
2017,5,23,15,0,840.0,124.0,3.0,32.0,750.0,940.56,677.47
2017,5,23,15,15,826.5,121.0,3.0,31.5,707.0,906.11,658.12
2017,5,23,15,30,813.0,118.0,3.0,31.0,664.0,869.11,636.89
2017,5,23,15,45,797.5,113.0,3.0,31.0,617.0,825.88,609.95
2017,5,23,16,0,782.0,108.0,3.0,31.0,570.0,780.72,581.39
2017,5,23,16,15,758.5,104.0,2.95,30.0,519.5,728.78,549.67
2017,5,23,16,30,735.0,100.0,2.9,29.0,469.0,679.28,518.88
2017,5,23,16,45,706.0,94.5,2.9,28.5,417.5,620.7,478.91
2017,5,23,17,0,677.0,89.0,2.9,28.0,366.0,562.62,437.47
2017,5,23,17,15,634.0,82.5,2.7,27.0,313.5,495.8,388.18
2017,5,23,17,30,591.0,76.0,2.5,26.0,261.0,431.62,339.05
2017,5,23,17,45,532.0,68.0,2.3,25.5,211.0,360.82,282.36
2017,5,23,18,0,473.0,60.0,2.1,25.0,161.0,295.21,227.98
2017,5,23,18,15,379.5,49.0,1.85,24.0,116.5,218.75,164.56
2017,5,23,18,30,286.0,38.0,1.6,23.0,72.0,151.2,107.38
2017,5,23,18,45,160.5,23.5,1.4,22.0,41.0,80.12,38.35
2017,5,23,19,0,35.0,9.0,1.2,21.0,10.0,15.69,0.0
2017,5,23,19,15,17.5,4.5,1.1,20.5,5.0,0.0,0.0
2017,5,23,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,24,5,15,152.0,17.5,1.4,14.5,34.0,13.93,1.4
2017,5,24,5,30,304.0,35.0,1.5,15.0,68.0,28.48,18.53
2017,5,24,5,45,401.0,45.0,1.6,15.5,113.0,35.63,25.59
2017,5,24,6,0,498.0,55.0,1.7,16.0,158.0,42.54,32.04
2017,5,24,6,15,249.0,66.5,1.75,16.5,118.0,48.51,37.45
2017,5,24,6,30,0.0,78.0,1.8,17.0,78.0,67.49,54.12
2017,5,24,6,45,0.0,93.5,1.9,17.5,93.5,80.37,65.16
2017,5,24,7,0,0.0,109.0,2.0,18.0,109.0,93.15,75.9
2017,5,24,7,15,154.5,152.0,2.0,19.0,228.5,114.82,93.88
2017,5,24,7,30,309.0,195.0,2.0,20.0,348.0,144.32,107.31
2017,5,24,7,45,340.0,211.5,2.05,21.0,396.5,182.24,128.82
2017,5,24,8,0,371.0,228.0,2.1,22.0,445.0,224.09,157.91
2017,5,24,8,15,396.0,242.5,2.1,22.5,491.5,267.11,190.88
