Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,8,30,421.0,257.0,2.1,23.0,538.0,307.94,223.28
2017,5,24,8,45,503.5,245.0,2.15,23.5,602.5,356.77,260.87
2017,5,24,9,0,586.0,233.0,2.2,24.0,667.0,414.12,305.33
2017,5,24,9,15,457.5,299.0,2.25,24.5,648.5,445.45,331.6
2017,5,24,9,30,329.0,365.0,2.3,25.0,630.0,465.58,347.33
2017,5,24,9,45,314.0,386.0,2.4,26.0,647.5,497.31,369.84
2017,5,24,10,0,299.0,407.0,2.5,27.0,665.0,527.36,390.35
2017,5,24,10,15,242.0,431.5,2.6,27.5,645.0,531.13,392.0
2017,5,24,10,30,185.0,456.0,2.7,28.0,625.0,529.38,389.39
2017,5,24,10,45,180.5,467.0,2.85,28.5,634.5,549.48,403.03
2017,5,24,11,0,176.0,478.0,3.0,29.0,644.0,568.9,415.92
2017,5,24,11,15,314.0,449.0,3.15,29.0,748.5,672.99,491.41
2017,5,24,11,30,452.0,420.0,3.3,29.0,853.0,785.95,571.02
2017,5,24,11,45,397.0,437.0,3.45,29.5,818.5,769.15,557.54
2017,5,24,12,0,342.0,454.0,3.6,30.0,784.0,751.94,544.38
2017,5,24,12,15,238.5,471.5,3.65,30.0,701.5,676.86,491.45
2017,5,24,12,30,135.0,489.0,3.7,30.0,619.0,604.6,439.46
2017,5,24,12,45,194.5,479.0,3.75,30.0,663.5,659.58,479.89
2017,5,24,13,0,254.0,469.0,3.8,30.0,708.0,727.51,527.95
2017,5,24,13,15,270.0,455.0,3.8,29.5,704.5,736.25,535.58
2017,5,24,13,30,286.0,441.0,3.8,29.0,701.0,743.4,542.57
2017,5,24,13,45,587.0,286.0,3.8,29.0,800.0,904.31,660.64
2017,5,24,14,0,888.0,131.0,3.8,29.0,899.0,1025.64,742.31
2017,5,24,14,15,474.5,248.5,3.75,28.5,657.5,749.55,555.9
2017,5,24,14,30,61.0,366.0,3.7,28.0,416.0,421.08,313.97
2017,5,24,14,45,41.0,318.5,3.7,28.0,351.5,352.9,265.22
2017,5,24,15,0,21.0,271.0,3.7,28.0,287.0,271.21,204.44
2017,5,24,15,15,22.5,261.0,3.6,27.5,277.0,263.31,199.58
2017,5,24,15,30,24.0,251.0,3.5,27.0,267.0,255.32,194.45
2017,5,24,15,45,88.5,258.5,3.45,27.0,311.5,333.2,256.18
2017,5,24,16,0,153.0,266.0,3.4,27.0,356.0,407.81,314.21
2017,5,24,16,15,208.0,236.5,3.3,26.5,348.0,414.28,321.71
2017,5,24,16,30,263.0,207.0,3.2,26.0,340.0,428.36,334.8
2017,5,24,16,45,250.5,184.5,3.15,25.5,300.0,384.17,302.3
2017,5,24,17,0,238.0,162.0,3.1,25.0,260.0,340.23,269.44
2017,5,24,17,15,217.5,143.0,2.95,24.0,223.0,295.97,235.66
2017,5,24,17,30,197.0,124.0,2.8,23.0,186.0,253.21,202.06
2017,5,24,17,45,177.0,102.5,2.65,22.0,150.5,209.37,166.59
2017,5,24,18,0,157.0,81.0,2.5,21.0,115.0,167.21,131.43
2017,5,24,18,15,123.0,61.0,2.35,20.0,83.5,123.22,94.11
2017,5,24,18,30,89.0,41.0,2.2,19.0,52.0,82.6,59.13
2017,5,24,18,45,44.5,24.5,2.1,18.0,30.0,40.49,18.98
2017,5,24,19,0,0.0,8.0,2.0,17.0,8.0,7.28,0.0
2017,5,24,19,15,0.0,4.0,2.1,16.5,4.0,0.0,0.0
2017,5,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,13.5,2.3,12.0,13.5,11.88,0.86
2017,5,25,5,30,0.0,27.0,2.4,12.0,27.0,23.81,14.82
2017,5,25,5,45,0.0,45.0,2.5,12.5,45.0,38.94,28.86
2017,5,25,6,0,0.0,63.0,2.6,13.0,63.0,53.84,42.5
2017,5,25,6,15,1.0,82.5,2.55,13.5,83.0,69.71,56.79
2017,5,25,6,30,2.0,102.0,2.5,14.0,103.0,85.45,70.67
2017,5,25,6,45,7.5,121.0,2.45,14.5,124.0,100.74,83.85
2017,5,25,7,0,13.0,140.0,2.4,15.0,145.0,115.91,96.65
2017,5,25,7,15,16.0,158.5,2.35,15.5,166.0,130.59,108.79
2017,5,25,7,30,19.0,177.0,2.3,16.0,187.0,146.26,115.85
2017,5,25,7,45,97.5,219.0,2.25,16.5,275.5,179.0,138.15
2017,5,25,8,0,176.0,261.0,2.2,17.0,364.0,222.55,168.26
2017,5,25,8,15,240.0,275.0,2.25,17.5,428.5,255.71,191.74
2017,5,25,8,30,304.0,289.0,2.3,18.0,493.0,303.36,227.79
2017,5,25,8,45,191.0,313.0,2.35,18.5,444.0,312.19,238.56
2017,5,25,9,0,78.0,337.0,2.4,19.0,395.0,306.67,236.37
2017,5,25,9,15,149.5,363.5,2.45,19.0,481.5,363.62,279.5
2017,5,25,9,30,221.0,390.0,2.5,19.0,568.0,433.66,332.35
2017,5,25,9,45,319.5,374.0,2.55,19.5,643.0,490.51,374.94
2017,5,25,10,0,418.0,358.0,2.6,20.0,718.0,558.24,425.4
2017,5,25,10,15,334.5,403.0,2.6,20.5,696.5,567.87,430.63
2017,5,25,10,30,251.0,448.0,2.6,21.0,675.0,568.75,429.13
2017,5,25,10,45,582.0,290.5,2.65,21.5,832.5,698.09,527.75
2017,5,25,11,0,913.0,133.0,2.7,22.0,990.0,840.13,629.77
2017,5,25,11,15,915.5,133.5,2.75,22.0,1002.0,877.99,654.22
2017,5,25,11,30,918.0,134.0,2.8,22.0,1014.0,913.15,677.62
2017,5,25,11,45,921.0,132.5,2.9,22.5,1018.5,944.15,697.23
2017,5,25,12,0,924.0,131.0,3.0,23.0,1023.0,972.16,714.84
2017,5,25,12,15,923.5,131.0,3.05,23.0,1019.5,995.17,730.16
2017,5,25,12,30,923.0,131.0,3.1,23.0,1016.0,1014.82,743.37
2017,5,25,12,45,911.5,136.5,3.2,23.5,1002.5,1025.51,749.83
2017,5,25,13,0,900.0,142.0,3.3,24.0,989.0,1032.48,754.01
2017,5,25,13,15,896.0,141.0,3.35,24.0,970.0,1036.92,757.76
2017,5,25,13,30,892.0,140.0,3.4,24.0,951.0,1037.66,759.25
2017,5,25,13,45,885.5,138.5,3.5,24.0,925.0,1031.73,756.92
2017,5,25,14,0,879.0,137.0,3.6,24.0,899.0,1022.16,752.34
2017,5,25,14,15,870.5,135.0,3.65,23.5,866.5,1006.56,744.97
2017,5,25,14,30,862.0,133.0,3.7,23.0,834.0,998.15,742.48
2017,5,25,14,45,851.5,130.5,3.75,23.0,795.5,973.08,727.38
2017,5,25,15,0,841.0,128.0,3.8,23.0,757.0,944.9,710.28
2017,5,25,15,15,826.5,125.0,3.8,22.5,713.5,909.63,689.28
2017,5,25,15,30,812.0,122.0,3.8,22.0,670.0,871.85,666.35
2017,5,25,15,45,794.0,118.0,3.85,22.0,622.5,827.74,637.65
2017,5,25,16,0,776.0,114.0,3.9,22.0,575.0,781.87,607.32
2017,5,25,16,15,751.5,110.0,3.85,21.0,524.5,732.99,576.18
2017,5,25,16,30,727.0,106.0,3.8,20.0,474.0,679.97,541.18
2017,5,25,16,45,695.0,100.5,3.8,19.5,421.5,619.7,497.69
2017,5,25,17,0,663.0,95.0,3.8,19.0,369.0,560.2,453.17
2017,5,25,17,15,618.5,88.5,3.75,18.5,316.5,493.16,401.08
2017,5,25,17,30,574.0,82.0,3.7,18.0,264.0,428.88,349.4
2017,5,25,17,45,510.0,74.0,3.65,17.5,213.5,356.37,289.34
2017,5,25,18,0,446.0,66.0,3.6,17.0,163.0,289.49,232.09
2017,5,25,18,15,352.5,54.5,3.4,16.0,118.5,212.16,165.77
2017,5,25,18,30,259.0,43.0,3.2,15.0,74.0,148.24,109.87
2017,5,25,18,45,141.5,27.0,3.05,14.5,42.5,80.1,44.21
2017,5,25,19,0,24.0,11.0,2.9,14.0,11.0,15.18,0.0
2017,5,25,19,15,12.0,5.5,2.85,13.5,5.5,0.0,0.0
2017,5,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,5,15,118.5,20.5,1.1,11.0,34.0,16.06,3.7
2017,5,26,5,30,237.0,41.0,1.1,11.0,68.0,31.88,21.92
2017,5,26,5,45,336.5,52.5,1.15,11.5,112.0,40.25,30.19
2017,5,26,6,0,436.0,64.0,1.2,12.0,156.0,50.09,39.36
2017,5,26,6,15,218.0,72.0,1.15,12.0,118.0,55.92,44.82
2017,5,26,6,30,0.0,80.0,1.1,12.0,80.0,69.08,56.63
2017,5,26,6,45,0.0,96.5,1.1,12.5,96.5,82.71,68.5
2017,5,26,7,0,0.0,113.0,1.1,13.0,113.0,96.22,80.03
2017,5,26,7,15,2.5,136.0,1.05,13.0,137.5,114.43,95.6
2017,5,26,7,30,5.0,159.0,1.0,13.0,162.0,132.97,106.18
2017,5,26,7,45,11.0,182.0,1.0,13.5,189.0,153.09,121.65
2017,5,26,8,0,17.0,205.0,1.0,14.0,216.0,174.21,137.71
2017,5,26,8,15,13.0,205.0,1.0,14.5,214.0,176.51,139.02
2017,5,26,8,30,9.0,205.0,1.0,15.0,212.0,177.82,139.62
2017,5,26,8,45,29.5,261.5,1.05,15.5,283.5,225.61,176.34
2017,5,26,9,0,50.0,318.0,1.1,16.0,355.0,281.44,218.64
2017,5,26,9,15,46.0,329.5,1.1,16.5,365.0,295.29,228.45
2017,5,26,9,30,42.0,341.0,1.1,17.0,375.0,308.64,237.93
2017,5,26,9,45,97.5,384.5,1.1,17.5,467.5,380.32,291.23
2017,5,26,10,0,153.0,428.0,1.1,18.0,560.0,456.79,346.65
2017,5,26,10,15,205.5,436.5,1.05,18.5,619.5,511.44,385.23
2017,5,26,10,30,258.0,445.0,1.0,19.0,679.0,570.7,426.46
2017,5,26,10,45,266.5,447.0,0.95,19.5,693.5,596.8,443.2
2017,5,26,11,0,275.0,449.0,0.9,20.0,708.0,622.83,459.87
2017,5,26,11,15,610.0,282.0,0.8,20.0,865.0,769.23,565.57
2017,5,26,11,30,945.0,115.0,0.7,20.0,1022.0,918.54,662.04
2017,5,26,11,45,947.5,114.0,0.6,20.5,1026.5,950.08,676.11
2017,5,26,12,0,950.0,113.0,0.5,21.0,1031.0,978.53,689.62
2017,5,26,12,15,949.0,113.0,0.45,21.5,1027.0,1001.42,700.65
2017,5,26,12,30,948.0,113.0,0.4,22.0,1023.0,1020.81,709.58
2017,5,26,12,45,932.0,121.5,0.4,22.5,1008.0,1030.3,713.82
2017,5,26,13,0,916.0,130.0,0.4,23.0,993.0,1035.9,715.99
2017,5,26,13,15,912.0,129.0,0.55,23.0,974.0,1040.3,722.63
2017,5,26,13,30,908.0,128.0,0.7,23.0,955.0,1040.95,727.11
2017,5,26,13,45,903.0,126.0,0.85,23.0,929.5,1035.87,728.14
2017,5,26,14,0,898.0,124.0,1.0,23.0,904.0,1027.06,726.85
2017,5,26,14,15,890.0,122.0,1.2,23.0,871.0,1011.67,722.28
2017,5,26,14,30,882.0,120.0,1.4,23.0,838.0,992.8,715.17
2017,5,26,14,45,872.0,117.5,1.6,23.0,799.5,968.15,703.96
2017,5,26,15,0,862.0,115.0,1.8,23.0,761.0,940.38,690.29
2017,5,26,15,15,848.0,112.5,1.95,22.5,717.5,914.81,678.38
2017,5,26,15,30,834.0,110.0,2.1,22.0,674.0,877.52,658.19
2017,5,26,15,45,816.0,107.0,2.25,22.0,626.0,833.93,631.97
2017,5,26,16,0,798.0,104.0,2.4,22.0,578.0,788.53,603.87
2017,5,26,16,15,774.5,100.0,2.45,21.5,527.5,736.2,570.6
2017,5,26,16,30,751.0,96.0,2.5,21.0,477.0,683.09,535.93
2017,5,26,16,45,718.5,91.5,2.65,21.0,424.5,625.51,495.67
2017,5,26,17,0,686.0,87.0,2.8,21.0,372.0,565.94,451.68
2017,5,26,17,15,643.5,81.5,2.8,20.0,319.5,500.32,402.55
2017,5,26,17,30,601.0,76.0,2.8,19.0,267.0,437.23,353.34
2017,5,26,17,45,537.5,68.5,2.85,18.5,216.5,364.33,293.76
2017,5,26,18,0,474.0,61.0,2.9,18.0,166.0,297.03,236.74
2017,5,26,18,15,383.0,51.0,2.75,17.0,121.0,222.49,173.0
2017,5,26,18,30,292.0,41.0,2.6,16.0,76.0,156.67,115.67
2017,5,26,18,45,166.0,26.5,2.5,15.5,44.5,86.51,49.32
2017,5,26,19,0,40.0,12.0,2.4,15.0,13.0,19.55,0.0
2017,5,26,19,15,20.0,6.0,2.4,14.5,6.5,0.0,0.0
2017,5,26,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,27,5,15,117.0,20.5,1.4,11.0,34.0,16.04,4.11
2017,5,27,5,30,234.0,41.0,1.3,11.0,68.0,31.85,21.94
2017,5,27,5,45,327.5,53.5,1.25,11.5,111.5,40.97,30.84
2017,5,27,6,0,421.0,66.0,1.2,12.0,155.0,49.84,39.15
2017,5,27,6,15,485.0,75.0,1.05,12.5,204.5,56.98,45.68
2017,5,27,6,30,549.0,84.0,0.9,13.0,254.0,62.0,50.1
2017,5,27,6,45,596.5,90.5,0.75,14.0,306.0,64.7,52.2
2017,5,27,7,0,644.0,97.0,0.6,15.0,358.0,67.28,54.09
2017,5,27,7,15,677.0,102.5,0.45,15.5,410.0,68.87,55.17
2017,5,27,7,30,710.0,108.0,0.3,16.0,462.0,89.88,56.78
2017,5,27,7,45,738.0,111.5,0.2,17.0,513.0,141.49,81.57
2017,5,27,8,0,766.0,115.0,0.1,18.0,564.0,202.38,124.55
2017,5,27,8,15,785.0,118.5,0.1,18.5,612.0,257.89,168.93
2017,5,27,8,30,804.0,122.0,0.1,19.0,660.0,315.24,216.46
2017,5,27,8,45,821.5,123.5,0.15,20.0,704.5,372.05,263.17
2017,5,27,9,0,839.0,125.0,0.2,21.0,749.0,429.96,309.51
2017,5,27,9,15,850.0,127.5,0.2,21.5,787.5,486.61,353.68
2017,5,27,9,30,861.0,130.0,0.2,22.0,826.0,545.03,397.32
2017,5,27,9,45,873.5,129.5,0.2,22.5,860.0,598.56,435.99
2017,5,27,10,0,886.0,129.0,0.2,23.0,894.0,651.43,472.81
2017,5,27,10,15,892.0,130.5,0.3,23.5,920.5,700.82,507.31
2017,5,27,10,30,898.0,132.0,0.4,24.0,947.0,748.51,539.91
2017,5,27,10,45,903.0,132.5,0.55,24.5,966.5,792.71,569.84
2017,5,27,11,0,908.0,133.0,0.7,25.0,986.0,834.74,597.02
2017,5,27,11,15,910.5,133.5,0.9,25.0,998.0,872.36,623.26
2017,5,27,11,30,913.0,134.0,1.1,25.0,1010.0,907.31,647.77
2017,5,27,11,45,914.5,133.5,1.3,25.5,1014.0,937.69,668.05
2017,5,27,12,0,916.0,133.0,1.5,26.0,1018.0,965.08,686.36
2017,5,27,12,15,915.0,133.0,1.65,26.0,1014.5,987.46,702.17
2017,5,27,12,30,914.0,133.0,1.8,26.0,1011.0,1006.51,715.99
2017,5,27,12,45,906.0,135.5,1.95,26.5,998.0,1017.67,723.54
2017,5,27,13,0,898.0,138.0,2.1,27.0,985.0,1025.18,728.89
2017,5,27,13,15,894.0,137.0,2.2,27.0,966.5,1029.59,733.25
2017,5,27,13,30,890.0,136.0,2.3,27.0,948.0,1030.33,735.43
2017,5,27,13,45,884.0,134.5,2.45,27.0,922.0,1024.9,734.37
2017,5,27,14,0,878.0,133.0,2.6,27.0,896.0,1015.86,731.07
2017,5,27,14,15,870.0,131.0,2.65,27.0,863.5,1000.79,723.0
2017,5,27,14,30,862.0,129.0,2.7,27.0,831.0,982.31,712.83
2017,5,27,14,45,851.0,126.5,2.8,27.0,793.0,967.16,705.3
2017,5,27,15,0,840.0,124.0,2.9,27.0,755.0,938.62,688.92
2017,5,27,15,15,826.0,121.0,2.95,26.5,711.5,903.93,669.35
2017,5,27,15,30,812.0,118.0,3.0,26.0,668.0,866.72,647.84
2017,5,27,15,45,793.0,114.5,3.05,26.0,620.5,822.44,619.89
2017,5,27,16,0,774.0,111.0,3.1,26.0,573.0,776.47,590.38
2017,5,27,16,15,750.5,107.0,3.15,25.5,523.0,725.04,557.58
2017,5,27,16,30,727.0,103.0,3.2,25.0,473.0,676.18,525.87
2017,5,27,16,45,694.5,98.0,3.3,24.5,421.0,616.28,484.2
2017,5,27,17,0,662.0,93.0,3.4,24.0,369.0,557.19,441.33
2017,5,27,17,15,619.0,86.5,3.4,23.0,317.0,491.24,392.13
2017,5,27,17,30,576.0,80.0,3.4,22.0,265.0,427.91,343.0
2017,5,27,17,45,514.0,72.0,3.4,21.5,215.0,356.45,284.9
2017,5,27,18,0,452.0,64.0,3.4,21.0,165.0,290.44,229.38
2017,5,27,18,15,363.5,53.0,3.3,20.0,120.5,214.62,165.34
2017,5,27,18,30,275.0,42.0,3.2,19.0,76.0,152.18,111.46
2017,5,27,18,45,157.5,27.0,3.1,18.0,44.5,85.15,49.51
2017,5,27,19,0,40.0,12.0,3.0,17.0,13.0,19.58,0.0
2017,5,27,19,15,20.0,6.0,2.9,16.5,6.5,0.0,0.0
2017,5,27,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,4,45,8.0,4.0,1.45,10.5,4.0,0.0,0.0
2017,5,28,5,0,16.0,8.0,1.5,11.0,8.0,7.28,0.0
2017,5,28,5,15,121.0,24.5,1.5,11.5,37.5,19.22,6.45
2017,5,28,5,30,226.0,41.0,1.5,12.0,67.0,31.81,21.84
2017,5,28,5,45,318.5,53.5,1.55,12.5,110.0,40.93,30.67
2017,5,28,6,0,411.0,66.0,1.6,13.0,153.0,49.78,38.93
2017,5,28,6,15,236.5,93.5,1.6,13.5,146.5,70.97,57.92
2017,5,28,6,30,62.0,121.0,1.6,14.0,140.0,95.47,79.47
2017,5,28,6,45,73.5,142.5,1.65,15.0,169.5,111.11,92.65
2017,5,28,7,0,85.0,164.0,1.7,16.0,199.0,126.44,105.25
2017,5,28,7,15,260.0,166.5,1.7,16.5,293.0,117.16,96.69
2017,5,28,7,30,435.0,169.0,1.7,17.0,387.0,124.09,89.68
2017,5,28,7,45,594.0,143.5,1.75,18.0,473.5,151.41,95.41
2017,5,28,8,0,753.0,118.0,1.8,19.0,560.0,196.4,121.28
2017,5,28,8,15,772.0,122.0,1.85,19.5,607.5,257.61,171.24
2017,5,28,8,30,791.0,126.0,1.9,20.0,655.0,314.53,219.71
2017,5,28,8,45,806.0,129.0,1.95,20.5,699.0,370.92,267.98
2017,5,28,9,0,821.0,132.0,2.0,21.0,743.0,428.17,316.0
2017,5,28,9,15,832.5,134.5,2.0,21.5,781.5,484.05,361.56
2017,5,28,9,30,844.0,137.0,2.0,22.0,820.0,539.87,405.52
2017,5,28,9,45,857.5,136.0,2.05,23.0,854.0,594.29,446.36
2017,5,28,10,0,871.0,135.0,2.1,24.0,888.0,646.6,484.27
2017,5,28,10,15,877.0,136.5,2.05,24.5,914.0,695.29,518.72
2017,5,28,10,30,883.0,138.0,2.0,25.0,940.0,742.31,550.9
2017,5,28,10,45,888.0,139.0,2.0,25.5,959.5,786.33,580.13
2017,5,28,11,0,893.0,140.0,2.0,26.0,979.0,828.21,606.07
2017,5,28,11,15,895.5,140.5,1.95,26.5,991.0,865.34,628.07
2017,5,28,11,30,898.0,141.0,1.9,27.0,1003.0,899.84,648.07
2017,5,28,11,45,898.5,141.0,1.85,27.5,1007.0,929.4,664.66
2017,5,28,12,0,899.0,141.0,1.8,28.0,1011.0,955.99,679.2
2017,5,28,12,15,898.5,141.0,1.85,28.5,1007.5,978.57,692.36
2017,5,28,12,30,898.0,141.0,1.9,29.0,1004.0,997.9,703.52
2017,5,28,12,45,893.5,141.5,2.0,29.5,992.5,1010.45,711.16
2017,5,28,13,0,889.0,142.0,2.1,30.0,981.0,1019.43,716.72
2017,5,28,13,15,884.5,141.0,2.15,30.0,962.0,1023.37,720.13
2017,5,28,13,30,880.0,140.0,2.2,30.0,943.0,1023.66,721.45
2017,5,28,13,45,873.0,139.0,2.3,30.0,917.5,1017.84,719.66
2017,5,28,14,0,866.0,138.0,2.4,30.0,892.0,1008.45,715.75
2017,5,28,14,15,857.5,136.0,2.45,30.0,859.5,993.1,707.65
2017,5,28,14,30,849.0,134.0,2.5,30.0,827.0,984.98,704.25
2017,5,28,14,45,837.5,131.5,2.6,30.0,789.0,959.32,690.08
2017,5,28,15,0,826.0,129.0,2.7,30.0,751.0,930.64,673.99
2017,5,28,15,15,811.5,126.0,2.75,29.5,708.0,895.89,654.69
2017,5,28,15,30,797.0,123.0,2.8,29.0,665.0,858.69,633.49
2017,5,28,15,45,778.5,119.5,2.85,29.0,618.0,815.33,606.56
2017,5,28,16,0,760.0,116.0,2.9,29.0,571.0,770.29,578.09
2017,5,28,16,15,735.5,111.5,2.95,28.5,521.0,721.65,547.71
2017,5,28,16,30,711.0,107.0,3.0,28.0,471.0,668.84,513.62
2017,5,28,16,45,678.5,102.0,3.15,27.5,419.0,609.65,472.97
2017,5,28,17,0,646.0,97.0,3.3,27.0,367.0,551.27,431.32
2017,5,28,17,15,602.5,90.5,3.25,26.0,315.5,485.77,382.97
2017,5,28,17,30,559.0,84.0,3.2,25.0,264.0,422.93,334.8
2017,5,28,17,45,494.5,76.0,3.2,24.0,214.0,351.01,277.71
2017,5,28,18,0,430.0,68.0,3.2,23.0,164.0,281.88,220.91
2017,5,28,18,15,342.5,56.0,3.1,22.0,120.0,210.01,160.69
2017,5,28,18,30,255.0,44.0,3.0,21.0,76.0,147.89,107.76
2017,5,28,18,45,144.5,28.0,2.9,20.0,44.5,83.2,49.22
2017,5,28,19,0,34.0,12.0,2.8,19.0,13.0,18.3,0.0
2017,5,28,19,15,17.0,6.0,2.75,18.5,6.5,0.0,0.0
2017,5,28,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,29,4,45,10.0,4.0,2.4,12.0,4.5,0.0,0.0
2017,5,29,5,0,20.0,8.0,2.4,12.0,9.0,7.28,0.0
2017,5,29,5,15,121.0,24.5,2.4,12.0,38.0,19.2,6.77
2017,5,29,5,30,222.0,41.0,2.4,12.0,67.0,31.79,21.83
2017,5,29,5,45,313.5,53.5,2.4,12.5,110.0,40.89,30.64
2017,5,29,6,0,405.0,66.0,2.4,13.0,153.0,49.73,38.88
2017,5,29,6,15,202.5,80.0,2.45,13.5,123.5,61.48,49.49
2017,5,29,6,30,0.0,94.0,2.5,14.0,94.0,79.73,65.62
2017,5,29,6,45,1.0,113.0,2.65,14.5,113.5,95.07,78.87
2017,5,29,7,0,2.0,132.0,2.8,15.0,133.0,110.27,91.75
2017,5,29,7,15,1.0,140.5,2.85,15.5,141.0,117.77,97.74
2017,5,29,7,30,0.0,149.0,2.9,16.0,149.0,125.52,99.24
2017,5,29,7,45,29.0,197.5,3.0,17.0,214.5,158.64,124.31
2017,5,29,8,0,58.0,246.0,3.1,18.0,280.0,201.44,156.31
2017,5,29,8,15,88.5,277.0,3.1,18.5,334.0,237.33,182.89
2017,5,29,8,30,119.0,308.0,3.1,19.0,388.0,271.24,208.19
2017,5,29,8,45,104.0,325.5,3.1,20.0,399.0,297.11,228.11
2017,5,29,9,0,89.0,343.0,3.1,21.0,410.0,314.98,241.35
2017,5,29,9,15,336.0,307.0,3.05,21.5,576.5,398.8,303.16
2017,5,29,9,30,583.0,271.0,3.0,22.0,743.0,515.1,389.93
2017,5,29,9,45,696.0,218.5,3.0,22.5,804.5,570.03,431.92
2017,5,29,10,0,809.0,166.0,3.0,23.0,866.0,634.95,481.05
2017,5,29,10,15,639.5,270.5,3.0,23.5,834.5,654.12,492.47
2017,5,29,10,30,470.0,375.0,3.0,24.0,803.0,658.94,492.48
2017,5,29,10,45,541.0,353.5,3.05,24.5,855.5,720.53,536.46
2017,5,29,11,0,612.0,332.0,3.1,25.0,908.0,785.6,581.76
2017,5,29,11,15,594.5,348.5,3.15,25.0,914.0,814.6,601.17
2017,5,29,11,30,577.0,365.0,3.2,25.0,920.0,840.84,618.71
2017,5,29,11,45,706.5,271.0,3.3,25.5,953.0,892.71,656.95
2017,5,29,12,0,836.0,177.0,3.4,26.0,986.0,940.91,689.17
2017,5,29,12,15,649.5,299.5,3.45,25.5,927.0,911.77,668.99
2017,5,29,12,30,463.0,422.0,3.5,25.0,868.0,868.06,635.92
2017,5,29,12,45,490.0,391.5,3.6,25.0,859.0,878.89,645.56
2017,5,29,13,0,517.0,361.0,3.7,25.0,850.0,887.02,653.08
2017,5,29,13,15,537.5,353.5,3.8,25.0,853.0,908.42,668.94
2017,5,29,13,30,558.0,346.0,3.9,25.0,856.0,927.34,683.09
2017,5,29,13,45,687.0,254.0,4.0,25.0,864.5,969.36,716.75
2017,5,29,14,0,816.0,162.0,4.1,25.0,873.0,994.84,734.96
2017,5,29,14,15,716.0,211.0,4.15,24.5,818.5,950.68,707.86
2017,5,29,14,30,616.0,260.0,4.2,24.0,764.0,896.47,672.44
2017,5,29,14,45,576.0,258.0,4.3,24.0,712.5,844.24,637.77
2017,5,29,15,0,536.0,256.0,4.4,24.0,661.0,794.83,604.37
2017,5,29,15,15,457.5,266.5,4.4,23.5,598.0,722.89,554.06
2017,5,29,15,30,379.0,277.0,4.4,23.0,535.0,638.77,494.23
2017,5,29,15,45,337.0,264.5,4.4,22.5,482.0,579.25,452.11
2017,5,29,16,0,295.0,252.0,4.4,22.0,429.0,521.14,410.0
2017,5,29,16,15,310.0,226.0,4.4,21.5,397.5,494.41,392.35
2017,5,29,16,30,325.0,200.0,4.4,21.0,366.0,465.29,372.29
2017,5,29,16,45,351.5,172.0,4.4,20.5,334.5,439.49,354.47
2017,5,29,17,0,378.0,144.0,4.4,20.0,303.0,422.42,342.58
2017,5,29,17,15,340.0,132.0,4.3,19.5,260.5,356.45,290.37
2017,5,29,17,30,302.0,120.0,4.2,19.0,218.0,305.84,249.19
2017,5,29,17,45,349.5,96.0,4.15,18.5,190.0,296.82,240.94
2017,5,29,18,0,397.0,72.0,4.1,18.0,162.0,271.83,217.93
2017,5,29,18,15,312.5,59.0,3.9,17.5,119.0,201.83,157.58
2017,5,29,18,30,228.0,46.0,3.7,17.0,76.0,141.22,104.92
2017,5,29,18,45,130.0,29.5,3.55,16.5,45.0,81.48,50.1
2017,5,29,19,0,32.0,13.0,3.4,16.0,14.0,18.8,0.0
2017,5,29,19,15,16.0,6.5,3.3,15.5,7.0,0.0,0.0
2017,5,29,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,30,4,45,14.0,4.5,3.2,10.0,5.0,0.0,0.0
2017,5,30,5,0,28.0,9.0,3.2,10.0,10.0,8.19,0.0
2017,5,30,5,15,140.5,24.5,3.15,10.5,40.0,19.22,7.16
2017,5,30,5,30,253.0,40.0,3.1,11.0,70.0,31.05,21.31
2017,5,30,5,45,346.0,51.5,3.1,11.5,113.5,39.44,29.48
2017,5,30,6,0,439.0,63.0,3.1,12.0,157.0,48.95,38.35
2017,5,30,6,15,234.5,89.0,3.05,12.5,141.0,67.88,55.4
2017,5,30,6,30,30.0,115.0,3.0,13.0,125.0,91.59,76.4
2017,5,30,6,45,37.5,136.0,2.95,13.5,150.0,106.94,89.63
2017,5,30,7,0,45.0,157.0,2.9,14.0,175.0,121.99,102.33
2017,5,30,7,15,136.0,183.0,2.95,14.5,249.0,133.54,111.78
2017,5,30,7,30,227.0,209.0,3.0,15.0,323.0,157.9,122.15
2017,5,30,7,45,371.0,196.5,3.05,16.0,405.5,174.91,124.37
2017,5,30,8,0,515.0,184.0,3.1,17.0,488.0,208.4,142.53
2017,5,30,8,15,660.5,150.0,3.15,17.5,572.5,248.6,170.34
2017,5,30,8,30,806.0,116.0,3.2,18.0,657.0,309.95,218.46
2017,5,30,8,45,820.5,119.0,3.3,19.0,700.5,366.87,267.76
2017,5,30,9,0,835.0,122.0,3.4,20.0,744.0,424.57,316.66
2017,5,30,9,15,846.0,124.5,3.4,20.5,782.5,480.81,363.58
2017,5,30,9,30,857.0,127.0,3.4,21.0,821.0,539.05,410.42
2017,5,30,9,45,859.5,132.0,3.4,22.0,852.0,591.05,450.31
2017,5,30,10,0,862.0,137.0,3.4,23.0,883.0,641.52,487.58
2017,5,30,10,15,868.5,138.5,3.45,23.5,909.5,690.05,523.39
2017,5,30,10,30,875.0,140.0,3.5,24.0,936.0,736.99,557.1
2017,5,30,10,45,878.5,142.0,3.55,24.5,955.0,780.34,587.31
2017,5,30,11,0,882.0,144.0,3.6,25.0,974.0,821.5,614.06
2017,5,30,11,15,884.5,144.5,3.65,25.0,986.0,858.22,638.76
2017,5,30,11,30,887.0,145.0,3.7,25.0,998.0,892.37,661.63
2017,5,30,11,45,887.0,145.5,3.75,25.5,1002.0,921.63,679.85
2017,5,30,12,0,887.0,146.0,3.8,26.0,1006.0,947.96,696.05
2017,5,30,12,15,886.5,146.0,3.85,26.0,1002.5,970.34,711.02
2017,5,30,12,30,886.0,146.0,3.9,26.0,999.0,989.54,723.98
2017,5,30,12,45,888.0,142.0,3.95,26.5,989.5,1004.11,732.54
2017,5,30,13,0,890.0,138.0,4.0,27.0,980.0,1015.17,738.91
2017,5,30,13,15,682.0,259.0,4.0,27.0,897.0,959.43,702.4
2017,5,30,13,30,474.0,380.0,4.0,27.0,814.0,876.84,641.83
2017,5,30,13,45,368.0,401.0,4.05,27.0,732.5,784.51,578.25
2017,5,30,14,0,262.0,422.0,4.1,27.0,651.0,703.53,520.76
2017,5,30,14,15,235.5,409.5,4.2,26.5,610.0,650.29,485.58
2017,5,30,14,30,209.0,397.0,4.3,26.0,569.0,611.45,459.58
2017,5,30,14,45,220.0,376.0,4.4,25.5,549.0,598.9,453.23
2017,5,30,15,0,231.0,355.0,4.5,25.0,529.0,584.78,445.67
2017,5,30,15,15,263.0,327.0,4.55,24.5,514.5,595.87,456.73
2017,5,30,15,30,295.0,299.0,4.6,24.0,500.0,588.39,454.44
2017,5,30,15,45,312.0,272.5,4.7,23.5,472.0,566.49,441.26
2017,5,30,16,0,329.0,246.0,4.8,23.0,444.0,542.08,425.97
2017,5,30,16,15,422.5,200.0,4.65,22.0,431.5,567.26,449.57
2017,5,30,16,30,516.0,154.0,4.5,21.0,419.0,569.51,455.62
2017,5,30,16,45,611.5,113.0,4.4,20.5,394.5,575.15,462.78
2017,5,30,17,0,707.0,72.0,4.3,20.0,370.0,560.07,453.5
2017,5,30,17,15,637.5,77.0,4.05,19.5,318.5,491.64,399.2
2017,5,30,17,30,568.0,82.0,3.8,19.0,267.0,425.98,345.94
2017,5,30,17,45,516.5,73.0,3.55,18.5,218.5,359.18,290.62
2017,5,30,18,0,465.0,64.0,3.3,18.0,170.0,296.76,237.22
2017,5,30,18,15,380.5,53.5,3.05,17.0,125.5,224.67,175.44
2017,5,30,18,30,296.0,43.0,2.8,16.0,81.0,160.33,119.43
2017,5,30,18,45,148.0,29.5,2.55,15.5,48.5,86.81,54.57
2017,5,30,19,0,0.0,16.0,2.3,15.0,16.0,14.55,0.0
2017,5,30,19,15,0.0,8.0,2.35,14.5,8.0,7.28,0.0
2017,5,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,2.5,1.7,12.0,2.5,0.0,0.0
2017,5,31,5,0,0.0,5.0,1.6,12.0,5.0,4.55,0.0
2017,5,31,5,15,0.0,19.5,1.65,12.0,19.5,17.19,6.0
2017,5,31,5,30,0.0,34.0,1.7,12.0,34.0,29.52,19.95
2017,5,31,5,45,8.5,54.5,1.8,12.5,56.0,46.3,35.46
2017,5,31,6,0,17.0,75.0,1.9,13.0,78.0,62.89,50.6
2017,5,31,6,15,27.5,96.0,2.05,13.5,103.5,77.31,63.54
2017,5,31,6,30,38.0,117.0,2.2,14.0,129.0,92.95,77.26
2017,5,31,6,45,46.5,138.5,2.4,15.0,156.0,108.59,90.52
2017,5,31,7,0,55.0,160.0,2.6,16.0,183.0,123.92,103.18
2017,5,31,7,15,189.0,177.0,2.85,16.5,269.5,130.46,108.26
2017,5,31,7,30,323.0,194.0,3.1,17.0,356.0,143.83,108.07
2017,5,31,7,45,206.5,226.0,3.35,18.0,333.5,186.2,139.08
2017,5,31,8,0,90.0,258.0,3.6,19.0,311.0,214.08,164.43
2017,5,31,8,15,443.5,186.0,3.7,19.5,480.0,229.68,162.63
2017,5,31,8,30,797.0,114.0,3.8,20.0,649.0,305.5,213.96
2017,5,31,8,45,814.0,115.5,3.9,20.5,693.0,361.45,262.7
2017,5,31,9,0,831.0,117.0,4.0,21.0,737.0,418.45,311.57
2017,5,31,9,15,842.0,119.5,4.0,21.5,775.5,477.67,360.77
2017,5,31,9,30,853.0,122.0,4.0,22.0,814.0,532.53,405.25
2017,5,31,9,45,862.5,123.0,4.05,22.5,847.0,584.9,446.62
2017,5,31,10,0,872.0,124.0,4.1,23.0,880.0,636.39,486.08
2017,5,31,10,15,878.5,125.5,4.1,23.0,906.0,685.23,523.36
2017,5,31,10,30,885.0,127.0,4.1,23.0,932.0,732.48,558.61
2017,5,31,10,45,893.5,125.5,4.2,23.5,952.5,776.86,589.76
2017,5,31,11,0,902.0,124.0,4.3,24.0,973.0,819.35,617.98
2017,5,31,11,15,904.0,124.5,4.3,24.0,985.0,856.18,642.87
2017,5,31,11,30,906.0,125.0,4.3,24.0,997.0,890.33,665.81
2017,5,31,11,45,911.0,122.5,4.35,24.5,1002.5,921.64,685.65
2017,5,31,12,0,916.0,120.0,4.4,25.0,1008.0,950.12,703.48
2017,5,31,12,15,915.5,119.5,4.45,25.0,1004.5,972.36,718.49
2017,5,31,12,30,915.0,119.0,4.5,25.0,1001.0,991.27,731.39
2017,5,31,12,45,914.0,118.0,4.55,25.5,990.5,1005.77,739.98
2017,5,31,13,0,913.0,117.0,4.6,26.0,980.0,1016.7,746.43
2017,5,31,13,15,909.0,116.0,4.6,26.0,962.0,1021.02,749.71
2017,5,31,13,30,905.0,115.0,4.6,26.0,944.0,1021.63,750.71
2017,5,31,13,45,901.0,112.5,4.7,26.0,919.0,1017.0,749.27
2017,5,31,14,0,897.0,110.0,4.8,26.0,894.0,1008.67,745.49
2017,5,31,14,15,889.5,108.5,4.85,25.5,862.5,994.34,738.87
2017,5,31,14,30,882.0,107.0,4.9,25.0,831.0,976.55,729.97
2017,5,31,14,45,874.5,104.0,4.95,25.0,794.0,953.82,716.26
2017,5,31,15,0,867.0,101.0,5.0,25.0,757.0,927.89,700.35
2017,5,31,15,15,854.5,98.5,5.0,24.5,714.5,894.92,680.55
2017,5,31,15,30,842.0,96.0,5.0,24.0,672.0,859.36,658.76
2017,5,31,15,45,827.5,92.5,5.0,24.0,625.5,818.62,631.75
2017,5,31,16,0,813.0,89.0,5.0,24.0,579.0,782.69,607.97
2017,5,31,16,15,792.5,86.0,4.95,23.5,529.5,733.64,575.25
2017,5,31,16,30,772.0,83.0,4.9,23.0,480.0,683.58,541.23
2017,5,31,16,45,744.5,79.0,4.85,22.5,429.0,626.75,501.32
2017,5,31,17,0,717.0,75.0,4.8,22.0,378.0,570.15,458.88
2017,5,31,17,15,679.0,70.0,4.7,21.5,326.5,506.65,409.53
2017,5,31,17,30,641.0,65.0,4.6,21.0,275.0,447.11,361.64
2017,5,31,17,45,586.0,59.5,4.5,20.5,225.5,379.05,305.34
2017,5,31,18,0,531.0,54.0,4.4,20.0,176.0,315.64,251.06
2017,5,31,18,15,447.5,45.5,4.15,19.0,131.0,242.71,188.38
2017,5,31,18,30,364.0,37.0,3.9,18.0,86.0,178.66,132.23
2017,5,31,18,45,233.0,25.5,3.65,17.5,52.0,107.73,68.14
2017,5,31,19,0,102.0,14.0,3.4,17.0,18.0,35.09,0.0
2017,5,31,19,15,51.0,7.0,3.3,16.5,9.0,6.37,0.0
2017,5,31,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,1,4,45,20.5,5.0,1.6,12.0,5.5,0.0,0.0
2017,6,1,5,0,41.0,10.0,1.8,12.0,11.0,9.1,0.0
2017,6,1,5,15,168.5,23.5,2.0,12.5,41.5,18.44,7.03
2017,6,1,5,30,296.0,37.0,2.2,13.0,72.0,29.88,20.17
2017,6,1,5,45,386.5,47.0,2.4,13.5,116.0,36.96,27.07
2017,6,1,6,0,477.0,57.0,2.6,14.0,160.0,43.78,33.45
2017,6,1,6,15,538.5,64.5,2.75,14.5,210.0,48.15,37.45
2017,6,1,6,30,600.0,72.0,2.9,15.0,260.0,52.35,41.13
2017,6,1,6,45,635.0,79.5,3.1,16.0,310.5,56.21,44.28
2017,6,1,7,0,670.0,87.0,3.3,17.0,361.0,59.81,47.13
2017,6,1,7,15,701.5,92.0,3.4,17.5,413.0,61.39,48.23
2017,6,1,7,30,733.0,97.0,3.5,18.0,465.0,82.15,49.95
2017,6,1,7,45,748.0,104.5,3.65,19.0,513.5,142.47,82.13
2017,6,1,8,0,763.0,112.0,3.8,20.0,562.0,198.2,122.3
2017,6,1,8,15,782.5,115.5,3.8,20.5,609.5,253.36,167.64
2017,6,1,8,30,802.0,119.0,3.8,21.0,657.0,310.4,216.64
2017,6,1,8,45,815.5,122.0,3.85,21.5,700.5,366.68,265.49
2017,6,1,9,0,829.0,125.0,3.9,22.0,744.0,423.63,314.04
2017,6,1,9,15,840.5,127.5,3.85,22.5,783.0,479.7,360.55
2017,6,1,9,30,852.0,130.0,3.8,23.0,822.0,537.75,406.97
2017,6,1,9,45,860.5,132.5,3.8,23.5,855.0,590.77,448.35
2017,6,1,10,0,869.0,135.0,3.8,24.0,888.0,642.83,487.74
2017,6,1,10,15,875.5,136.5,3.8,24.0,914.5,691.62,524.62
2017,6,1,10,30,882.0,138.0,3.8,24.0,941.0,738.81,559.5
2017,6,1,10,45,887.5,138.5,3.85,24.5,961.0,782.63,590.12
2017,6,1,11,0,893.0,139.0,3.9,25.0,981.0,824.38,617.35
2017,6,1,11,15,896.0,139.5,3.9,25.0,993.0,861.84,642.39
2017,6,1,11,30,899.0,140.0,3.9,25.0,1005.0,896.72,665.57
2017,6,1,11,45,901.0,139.5,3.9,25.5,1010.0,927.17,684.32
2017,6,1,12,0,903.0,139.0,3.9,26.0,1015.0,954.73,701.05
2017,6,1,12,15,902.5,139.0,3.95,26.0,1012.0,977.41,716.2
2017,6,1,12,30,902.0,139.0,4.0,26.0,1009.0,996.85,729.31
2017,6,1,12,45,900.5,138.0,4.1,26.5,998.0,1011.02,737.9
2017,6,1,13,0,899.0,137.0,4.2,27.0,987.0,1021.66,744.29
2017,6,1,13,15,895.0,136.0,4.25,27.0,969.0,1026.23,748.0
2017,6,1,13,30,891.0,135.0,4.3,27.0,951.0,1027.12,749.47
2017,6,1,13,45,887.5,132.0,4.4,27.0,926.0,1022.86,748.01
2017,6,1,14,0,884.0,129.0,4.5,27.0,901.0,1014.92,744.25
2017,6,1,14,15,876.0,127.0,4.5,26.5,869.5,999.98,736.88
2017,6,1,14,30,868.0,125.0,4.5,26.0,838.0,981.62,727.31
2017,6,1,14,45,858.5,122.5,4.5,26.0,800.5,958.03,712.84
2017,6,1,15,0,849.0,120.0,4.5,26.0,763.0,940.68,702.66
2017,6,1,15,15,835.5,117.0,4.5,25.5,720.0,906.49,682.31
2017,6,1,15,30,822.0,114.0,4.5,25.0,677.0,869.76,660.08
2017,6,1,15,45,803.5,111.5,4.5,25.0,630.0,827.01,632.13
2017,6,1,16,0,785.0,109.0,4.5,25.0,583.0,782.52,602.66
2017,6,1,16,15,762.0,105.0,4.45,24.5,533.0,731.38,568.88
2017,6,1,16,30,739.0,101.0,4.4,24.0,483.0,682.42,536.08
2017,6,1,16,45,705.5,97.0,4.4,23.5,430.5,622.74,493.74
2017,6,1,17,0,672.0,93.0,4.4,23.0,378.0,563.9,450.22
2017,6,1,17,15,630.5,87.0,4.3,22.5,326.0,499.16,400.44
2017,6,1,17,30,589.0,81.0,4.2,22.0,274.0,436.83,351.04
2017,6,1,17,45,524.0,74.0,4.1,21.5,223.5,364.36,291.94
2017,6,1,18,0,459.0,67.0,4.0,21.0,173.0,297.54,235.72
2017,6,1,18,15,372.5,56.0,3.75,20.0,128.5,221.98,171.86
2017,6,1,18,30,286.0,45.0,3.5,19.0,84.0,159.43,118.0
2017,6,1,18,45,168.5,30.0,3.25,18.0,50.5,93.49,59.92
2017,6,1,19,0,51.0,15.0,3.0,17.0,17.0,24.86,0.0
2017,6,1,19,15,25.5,7.5,2.95,16.5,8.5,11.02,0.0
2017,6,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,2,4,45,14.5,5.0,1.65,10.5,5.5,0.0,0.0
2017,6,2,5,0,29.0,10.0,1.7,11.0,11.0,9.1,0.0
2017,6,2,5,15,150.0,25.5,1.75,11.5,42.0,20.0,8.36
2017,6,2,5,30,271.0,41.0,1.8,12.0,73.0,31.83,21.99
2017,6,2,5,45,366.0,51.5,1.85,13.0,117.5,40.91,30.65
2017,6,2,6,0,461.0,62.0,1.9,14.0,162.0,48.02,37.24
2017,6,2,6,15,523.5,70.0,1.95,14.5,212.0,52.61,41.43
2017,6,2,6,30,586.0,78.0,2.0,15.0,262.0,57.03,45.28
2017,6,2,6,45,631.0,84.0,2.1,16.0,314.5,59.59,47.27
2017,6,2,7,0,676.0,90.0,2.2,17.0,367.0,62.04,49.07
2017,6,2,7,15,570.0,127.0,2.25,18.0,382.0,86.04,69.49
2017,6,2,7,30,464.0,164.0,2.3,19.0,397.0,120.95,86.26
2017,6,2,7,45,626.0,135.5,2.35,20.0,485.0,147.22,90.26
2017,6,2,8,0,788.0,107.0,2.4,21.0,573.0,197.77,120.08
2017,6,2,8,15,806.0,110.5,2.4,21.5,620.5,254.03,165.99
2017,6,2,8,30,824.0,114.0,2.4,22.0,668.0,311.97,215.32
2017,6,2,8,45,839.0,116.5,2.4,23.0,712.0,369.55,264.06
2017,6,2,9,0,854.0,119.0,2.4,24.0,756.0,427.93,312.27
2017,6,2,9,15,864.0,121.0,2.35,24.5,794.0,487.5,360.34
2017,6,2,9,30,874.0,123.0,2.3,25.0,832.0,542.61,403.52
2017,6,2,9,45,893.5,118.0,2.3,26.0,868.0,596.69,443.85
2017,6,2,10,0,913.0,113.0,2.3,27.0,904.0,650.69,482.62
2017,6,2,10,15,918.0,114.0,2.2,27.5,930.0,699.96,517.05
2017,6,2,10,30,923.0,115.0,2.1,28.0,956.0,747.38,548.98
2017,6,2,10,45,927.0,115.5,2.05,29.0,975.5,791.61,575.93
2017,6,2,11,0,931.0,116.0,2.0,30.0,995.0,833.51,599.86
2017,6,2,11,15,933.0,116.5,2.0,30.5,1006.5,871.31,622.32
2017,6,2,11,30,935.0,117.0,2.0,31.0,1018.0,906.34,642.79
2017,6,2,11,45,935.5,117.0,2.05,31.5,1022.0,936.72,660.64
2017,6,2,12,0,936.0,117.0,2.1,32.0,1026.0,964.0,676.51
2017,6,2,12,15,935.0,117.0,2.15,32.0,1022.5,986.69,690.9
2017,6,2,12,30,934.0,117.0,2.2,32.0,1019.0,1005.98,703.29
2017,6,2,12,45,918.5,125.0,2.3,32.0,1004.0,1015.43,710.26
2017,6,2,13,0,903.0,133.0,2.4,32.0,989.0,1021.09,715.07
2017,6,2,13,15,899.0,132.0,2.45,32.0,970.5,1025.66,718.84
2017,6,2,13,30,895.0,131.0,2.5,32.0,952.0,1026.55,720.45
2017,6,2,13,45,888.5,129.5,2.65,32.0,926.0,1020.81,719.05
2017,6,2,14,0,882.0,128.0,2.8,32.0,900.0,1011.44,715.45
2017,6,2,14,15,874.0,126.5,2.9,31.5,868.5,997.06,709.73
2017,6,2,14,30,866.0,125.0,3.0,31.0,837.0,979.3,701.87
2017,6,2,14,45,856.0,122.5,3.1,31.0,799.0,955.31,688.55
2017,6,2,15,0,846.0,120.0,3.2,31.0,761.0,937.58,679.29
2017,6,2,15,15,832.0,117.5,3.25,30.5,718.5,903.63,660.27
2017,6,2,15,30,818.0,115.0,3.3,30.0,676.0,867.16,639.44
2017,6,2,15,45,800.5,111.5,3.35,30.0,629.0,824.33,612.71
2017,6,2,16,0,783.0,108.0,3.4,30.0,582.0,779.69,584.41
2017,6,2,16,15,760.5,104.0,3.45,29.5,532.0,729.08,552.57
2017,6,2,16,30,738.0,100.0,3.5,29.0,482.0,680.51,521.47
2017,6,2,16,45,707.0,95.5,3.55,28.5,430.5,622.1,481.49
2017,6,2,17,0,676.0,91.0,3.6,28.0,379.0,564.31,440.11
2017,6,2,17,15,635.0,85.0,3.55,27.0,327.5,499.75,392.73
2017,6,2,17,30,594.0,79.0,3.5,26.0,276.0,437.56,345.31
2017,6,2,17,45,534.5,72.0,3.45,25.0,226.0,367.69,290.04
2017,6,2,18,0,475.0,65.0,3.4,24.0,176.0,302.91,236.85
2017,6,2,18,15,390.0,54.5,3.2,23.0,131.0,230.02,175.94
2017,6,2,18,30,305.0,44.0,3.0,22.0,86.0,164.65,120.45
2017,6,2,18,45,185.5,30.0,2.85,21.0,52.0,98.13,62.77
2017,6,2,19,0,66.0,16.0,2.7,20.0,18.0,34.0,0.0
2017,6,2,19,15,33.0,8.0,2.65,19.5,9.0,12.73,0.0
2017,6,2,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
