Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,3.5,0.8,13.5,3.5,0.0,0.0
2017,6,3,5,0,0.0,7.0,0.9,14.0,7.0,6.37,0.0
2017,6,3,5,15,20.5,24.0,1.0,14.5,26.5,20.68,8.87
2017,6,3,5,30,41.0,41.0,1.1,15.0,46.0,33.64,23.27
2017,6,3,5,45,64.5,61.5,1.2,16.0,73.5,49.23,37.54
2017,6,3,6,0,88.0,82.0,1.3,17.0,101.0,64.46,51.17
2017,6,3,6,15,103.5,104.0,1.35,17.5,132.5,80.25,65.09
2017,6,3,6,30,119.0,126.0,1.4,18.0,164.0,95.61,78.31
2017,6,3,6,45,134.0,147.0,1.5,18.5,196.5,109.93,90.34
2017,6,3,7,0,149.0,168.0,1.6,19.0,229.0,123.83,101.76
2017,6,3,7,15,277.0,173.0,1.6,20.0,305.5,121.25,98.8
2017,6,3,7,30,405.0,178.0,1.6,21.0,382.0,128.19,92.34
2017,6,3,7,45,582.0,146.5,1.65,22.0,473.0,151.1,94.24
2017,6,3,8,0,759.0,115.0,1.7,23.0,564.0,199.21,121.25
2017,6,3,8,15,778.0,118.5,1.75,23.5,611.5,253.93,165.21
2017,6,3,8,30,797.0,122.0,1.8,24.0,659.0,310.48,212.63
2017,6,3,8,45,812.0,125.0,1.85,25.0,702.5,366.9,259.68
2017,6,3,9,0,827.0,128.0,1.9,26.0,746.0,424.17,306.31
2017,6,3,9,15,838.5,130.5,1.95,26.5,784.5,480.07,351.19
2017,6,3,9,30,850.0,133.0,2.0,27.0,823.0,535.93,394.57
2017,6,3,9,45,862.5,133.0,2.05,28.0,857.0,590.97,435.1
2017,6,3,10,0,875.0,133.0,2.1,29.0,891.0,643.49,472.44
2017,6,3,10,15,881.0,134.5,2.15,29.5,917.5,692.17,506.84
2017,6,3,10,30,887.0,136.0,2.2,30.0,944.0,739.2,539.16
2017,6,3,10,45,891.0,137.5,2.3,30.5,963.5,782.91,568.56
2017,6,3,11,0,895.0,139.0,2.4,31.0,983.0,824.44,594.66
2017,6,3,11,15,898.0,139.5,2.5,31.0,995.5,861.95,619.18
2017,6,3,11,30,901.0,140.0,2.6,31.0,1008.0,896.9,641.98
2017,6,3,11,45,902.0,140.5,2.75,31.5,1012.5,927.41,660.95
2017,6,3,12,0,903.0,141.0,2.9,32.0,1017.0,955.01,678.03
2017,6,3,12,15,902.5,140.5,3.0,32.0,1014.0,977.3,692.76
2017,6,3,12,30,902.0,140.0,3.1,32.0,1011.0,996.35,705.55
2017,6,3,12,45,898.0,140.5,3.25,32.5,1000.0,1009.58,713.7
2017,6,3,13,0,894.0,141.0,3.4,33.0,989.0,1019.27,719.72
2017,6,3,13,15,890.0,140.0,3.5,32.5,970.5,1023.93,725.27
2017,6,3,13,30,886.0,139.0,3.6,32.0,952.0,1024.95,728.67
2017,6,3,13,45,880.5,137.5,3.7,32.0,927.0,1020.35,727.15
2017,6,3,14,0,875.0,136.0,3.8,32.0,902.0,1012.15,723.46
2017,6,3,14,15,867.0,134.0,3.85,31.5,870.0,997.48,716.84
2017,6,3,14,30,859.0,132.0,3.9,31.0,838.0,979.41,708.09
2017,6,3,14,45,848.5,129.0,4.0,31.0,800.5,964.68,700.42
2017,6,3,15,0,838.0,126.0,4.1,31.0,763.0,936.5,683.87
2017,6,3,15,15,824.5,123.5,4.1,30.5,720.5,903.25,664.75
2017,6,3,15,30,811.0,121.0,4.1,30.0,678.0,867.48,643.74
2017,6,3,15,45,794.5,117.0,4.15,29.5,631.5,825.21,618.22
2017,6,3,16,0,778.0,113.0,4.2,29.0,585.0,781.08,590.99
2017,6,3,16,15,755.0,109.0,4.15,28.0,535.0,730.28,559.25
2017,6,3,16,30,732.0,105.0,4.1,27.0,485.0,681.93,528.53
2017,6,3,16,45,704.0,99.0,4.1,26.5,434.0,624.14,488.12
2017,6,3,17,0,676.0,93.0,4.1,26.0,383.0,566.74,446.43
2017,6,3,17,15,635.5,87.0,3.95,25.0,331.0,502.49,398.55
2017,6,3,17,30,595.0,81.0,3.8,24.0,279.0,440.53,350.7
2017,6,3,17,45,539.5,73.0,3.7,23.0,229.0,371.51,295.57
2017,6,3,18,0,484.0,65.0,3.6,22.0,179.0,307.2,242.25
2017,6,3,18,15,399.5,55.0,3.35,21.0,134.0,234.5,180.94
2017,6,3,18,30,315.0,45.0,3.1,20.0,89.0,169.3,125.08
2017,6,3,18,45,196.0,31.0,2.9,19.0,54.5,102.28,66.71
2017,6,3,19,0,77.0,17.0,2.7,18.0,20.0,40.85,0.0
2017,6,3,19,15,38.5,8.5,2.65,17.5,10.0,14.12,0.0
2017,6,3,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,4,45,27.0,6.0,3.0,10.5,6.5,0.0,0.0
2017,6,4,5,0,54.0,12.0,3.1,11.0,13.0,10.91,0.0
2017,6,4,5,15,186.0,25.5,3.15,11.5,45.0,20.03,8.68
2017,6,4,5,30,318.0,39.0,3.2,12.0,77.0,31.68,21.87
2017,6,4,5,45,418.5,47.0,3.3,12.5,122.5,36.96,27.21
2017,6,4,6,0,519.0,55.0,3.4,13.0,168.0,42.16,32.15
2017,6,4,6,15,577.5,61.5,3.4,13.5,218.0,45.82,35.52
2017,6,4,6,30,636.0,68.0,3.4,14.0,268.0,49.36,38.63
2017,6,4,6,45,684.0,71.0,3.45,14.5,321.5,50.11,39.14
2017,6,4,7,0,732.0,74.0,3.5,15.0,375.0,55.87,44.03
2017,6,4,7,15,760.5,78.0,3.5,16.0,427.0,57.4,45.02
2017,6,4,7,30,789.0,82.0,3.5,17.0,479.0,78.14,46.29
2017,6,4,7,45,814.5,83.5,3.55,18.0,530.5,131.61,71.12
2017,6,4,8,0,840.0,85.0,3.6,19.0,582.0,195.34,117.12
2017,6,4,8,15,856.0,87.5,3.6,19.5,629.5,252.73,164.77
2017,6,4,8,30,872.0,90.0,3.6,20.0,677.0,311.38,215.82
2017,6,4,8,45,885.5,91.5,3.65,20.5,721.0,369.44,266.77
2017,6,4,9,0,899.0,93.0,3.7,21.0,765.0,427.96,317.21
2017,6,4,9,15,908.5,95.0,3.75,21.5,803.5,485.34,365.46
2017,6,4,9,30,918.0,97.0,3.8,22.0,842.0,542.25,411.81
2017,6,4,9,45,927.0,97.5,3.85,23.0,875.5,596.92,454.15
2017,6,4,10,0,936.0,98.0,3.9,24.0,909.0,650.55,494.19
2017,6,4,10,15,941.0,99.0,3.95,24.0,935.5,700.73,532.43
2017,6,4,10,30,946.0,100.0,4.0,24.0,962.0,749.02,568.44
2017,6,4,10,45,948.5,101.5,4.05,24.5,981.0,793.83,598.62
2017,6,4,11,0,951.0,103.0,4.1,25.0,1000.0,836.15,626.22
2017,6,4,11,15,953.0,103.5,4.1,25.0,1012.5,874.55,651.89
2017,6,4,11,30,955.0,104.0,4.1,25.0,1025.0,910.12,675.51
2017,6,4,11,45,953.5,105.5,4.2,25.5,1028.5,940.57,694.76
2017,6,4,12,0,952.0,107.0,4.3,26.0,1032.0,967.79,711.81
2017,6,4,12,15,951.5,107.0,4.3,26.0,1029.5,991.21,727.2
2017,6,4,12,30,951.0,107.0,4.3,26.0,1027.0,1011.2,740.38
2017,6,4,12,45,943.0,111.0,4.35,26.5,1014.5,1024.29,747.93
2017,6,4,13,0,935.0,115.0,4.4,27.0,1002.0,1033.66,753.16
2017,6,4,13,15,932.0,114.5,4.45,27.0,984.5,1039.76,757.88
2017,6,4,13,30,929.0,114.0,4.5,27.0,967.0,1042.1,760.29
2017,6,4,13,45,923.0,113.5,4.55,27.0,942.0,1037.71,758.43
2017,6,4,14,0,917.0,113.0,4.6,27.0,917.0,1029.6,754.3
2017,6,4,14,15,911.0,111.5,4.6,26.5,886.0,1016.82,748.46
2017,6,4,14,30,905.0,110.0,4.6,26.0,855.0,1000.47,740.34
2017,6,4,14,45,896.5,108.0,4.7,26.0,818.0,977.77,727.35
2017,6,4,15,0,888.0,106.0,4.8,26.0,781.0,951.84,712.14
2017,6,4,15,15,876.5,103.5,4.8,25.5,738.5,919.58,693.19
2017,6,4,15,30,865.0,101.0,4.8,25.0,696.0,884.6,672.19
2017,6,4,15,45,852.0,97.5,4.85,25.0,650.0,844.72,646.51
2017,6,4,16,0,839.0,94.0,4.9,25.0,604.0,809.57,623.93
2017,6,4,16,15,819.5,91.0,4.85,24.5,554.0,760.57,591.72
2017,6,4,16,30,800.0,88.0,4.8,24.0,504.0,710.35,558.11
2017,6,4,16,45,775.5,83.5,4.8,23.5,452.5,654.02,519.36
2017,6,4,17,0,751.0,79.0,4.8,23.0,401.0,597.56,477.73
2017,6,4,17,15,714.0,74.0,4.6,22.0,348.0,533.14,428.8
2017,6,4,17,30,677.0,69.0,4.4,21.0,295.0,472.69,381.17
2017,6,4,17,45,627.0,62.5,4.2,20.5,244.0,404.11,324.74
2017,6,4,18,0,577.0,56.0,4.0,20.0,193.0,339.57,269.79
2017,6,4,18,15,494.5,48.5,3.55,19.0,145.5,265.49,206.27
2017,6,4,18,30,412.0,41.0,3.1,18.0,98.0,199.88,148.76
2017,6,4,18,45,280.0,29.5,2.65,17.0,61.0,125.52,83.17
2017,6,4,19,0,148.0,18.0,2.2,16.0,24.0,58.08,0.0
2017,6,4,19,15,74.0,9.0,2.1,15.5,12.0,20.52,0.0
2017,6,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,45,41.0,6.5,2.1,9.5,7.5,0.0,0.0
2017,6,5,5,0,82.0,13.0,2.2,10.0,15.0,11.82,0.0
2017,6,5,5,15,233.0,26.0,2.35,10.5,50.0,21.46,9.9
2017,6,5,5,30,384.0,39.0,2.5,11.0,85.0,31.8,22.1
2017,6,5,5,45,479.0,47.5,2.65,11.5,133.0,37.57,27.88
2017,6,5,6,0,574.0,56.0,2.8,12.0,181.0,43.2,33.23
2017,6,5,6,15,506.5,77.0,2.8,12.5,208.5,58.39,46.94
2017,6,5,6,30,439.0,98.0,2.8,13.0,236.0,70.65,57.79
2017,6,5,6,45,480.5,105.0,2.8,14.0,281.5,74.26,60.64
2017,6,5,7,0,522.0,112.0,2.8,15.0,327.0,77.59,63.15
2017,6,5,7,15,292.5,159.0,2.7,16.0,282.5,112.66,93.14
2017,6,5,7,30,63.0,206.0,2.6,17.0,238.0,158.25,124.44
2017,6,5,7,45,293.5,194.0,2.55,18.0,365.0,165.09,118.53
2017,6,5,8,0,524.0,182.0,2.5,19.0,492.0,206.62,139.42
2017,6,5,8,15,716.5,138.5,2.35,20.0,599.5,249.46,166.63
2017,6,5,8,30,909.0,95.0,2.2,21.0,707.0,324.7,222.92
2017,6,5,8,45,920.5,97.5,2.1,22.0,751.5,385.08,274.22
2017,6,5,9,0,932.0,100.0,2.0,23.0,796.0,445.67,324.3
2017,6,5,9,15,941.0,102.0,1.9,23.5,835.5,504.72,372.06
2017,6,5,9,30,950.0,104.0,1.8,24.0,875.0,563.2,417.46
2017,6,5,9,45,948.0,110.5,1.7,25.0,906.5,618.5,457.74
2017,6,5,10,0,946.0,117.0,1.6,26.0,938.0,671.67,494.57
2017,6,5,10,15,951.0,118.5,1.55,26.5,964.5,722.92,529.9
2017,6,5,10,30,956.0,120.0,1.5,27.0,991.0,772.27,562.66
2017,6,5,10,45,959.0,121.0,1.5,28.0,1010.5,817.62,590.17
2017,6,5,11,0,962.0,122.0,1.5,29.0,1030.0,860.5,614.5
2017,6,5,11,15,964.0,122.5,1.5,29.5,1042.0,899.5,637.2
2017,6,5,11,30,966.0,123.0,1.5,30.0,1054.0,935.65,657.84
2017,6,5,11,45,966.0,123.5,1.55,30.5,1058.0,967.08,676.05
2017,6,5,12,0,966.0,124.0,1.6,31.0,1062.0,995.31,692.24
2017,6,5,12,15,964.5,123.5,1.65,31.0,1058.5,1017.94,706.43
2017,6,5,12,30,963.0,123.0,1.7,31.0,1055.0,1037.04,718.6
2017,6,5,12,45,951.0,128.5,1.8,31.5,1040.5,1048.1,725.26
2017,6,5,13,0,939.0,134.0,1.9,32.0,1026.0,1055.31,729.74
2017,6,5,13,15,935.0,133.0,1.95,32.0,1007.0,1060.31,733.82
2017,6,5,13,30,931.0,132.0,2.0,32.0,988.0,1061.5,735.74
2017,6,5,13,45,923.5,131.5,2.15,32.0,961.5,1055.92,734.94
2017,6,5,14,0,916.0,131.0,2.3,32.0,935.0,1046.62,731.91
2017,6,5,14,15,907.5,129.0,2.35,32.0,902.0,1031.18,724.01
2017,6,5,14,30,899.0,127.0,2.4,32.0,869.0,1012.21,714.0
2017,6,5,14,45,886.0,126.0,2.5,32.0,829.5,986.63,700.35
2017,6,5,15,0,873.0,125.0,2.6,32.0,790.0,967.52,690.76
2017,6,5,15,15,859.0,122.0,2.65,31.5,746.0,932.58,671.81
2017,6,5,15,30,845.0,119.0,2.7,31.0,702.0,895.02,650.99
2017,6,5,15,45,825.0,116.5,2.75,30.5,653.5,850.51,625.18
2017,6,5,16,0,805.0,114.0,2.8,30.0,605.0,804.26,597.71
2017,6,5,16,15,782.0,110.0,2.85,29.5,553.5,752.58,565.86
2017,6,5,16,30,759.0,106.0,2.9,29.0,502.0,703.28,534.93
2017,6,5,16,45,727.0,101.5,3.0,28.5,449.0,643.35,494.7
2017,6,5,17,0,695.0,97.0,3.1,28.0,396.0,584.05,453.01
2017,6,5,17,15,653.0,90.5,3.0,27.0,342.5,517.43,404.56
2017,6,5,17,30,611.0,84.0,2.9,26.0,289.0,453.2,356.06
2017,6,5,17,45,553.0,76.0,2.85,25.0,238.0,382.04,300.38
2017,6,5,18,0,495.0,68.0,2.8,24.0,187.0,315.78,246.47
2017,6,5,18,15,409.0,58.0,2.6,22.5,140.0,241.72,185.3
2017,6,5,18,30,323.0,48.0,2.4,21.0,93.0,175.77,129.66
2017,6,5,18,45,203.0,33.0,2.2,20.0,57.5,106.69,70.51
2017,6,5,19,0,83.0,18.0,2.0,19.0,22.0,43.78,0.0
2017,6,5,19,15,41.5,9.0,1.95,18.5,11.0,15.13,0.0
2017,6,5,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,6,4,45,17.5,6.0,1.0,12.5,6.5,0.0,0.0
2017,6,6,5,0,35.0,12.0,1.0,13.0,13.0,10.91,0.0
2017,6,6,5,15,156.5,27.5,1.05,13.5,45.0,21.57,9.94
2017,6,6,5,30,278.0,43.0,1.1,14.0,77.0,33.38,23.2
2017,6,6,5,45,374.0,53.5,1.15,14.5,122.0,42.65,32.02
2017,6,6,6,0,470.0,64.0,1.2,15.0,167.0,49.71,38.6
2017,6,6,6,15,431.5,85.5,1.3,16.0,199.0,63.0,50.34
2017,6,6,6,30,393.0,107.0,1.4,17.0,231.0,76.83,62.27
2017,6,6,6,45,447.0,111.5,1.55,18.0,277.0,78.56,63.39
2017,6,6,7,0,501.0,116.0,1.7,19.0,323.0,80.24,64.41
2017,6,6,7,15,449.0,148.0,1.75,20.0,351.5,99.22,80.16
2017,6,6,7,30,397.0,180.0,1.8,21.0,380.0,128.58,93.13
2017,6,6,7,45,598.0,144.5,1.85,22.0,481.0,150.04,92.96
2017,6,6,8,0,799.0,109.0,1.9,23.0,582.0,199.27,119.65
2017,6,6,8,15,817.0,112.5,1.95,23.5,630.0,256.02,165.33
2017,6,6,8,30,835.0,116.0,2.0,24.0,678.0,314.44,214.48
2017,6,6,8,45,849.5,118.5,2.1,25.0,722.0,372.34,263.07
2017,6,6,9,0,864.0,121.0,2.2,26.0,766.0,430.99,311.17
2017,6,6,9,15,874.0,123.5,2.25,26.5,805.0,491.39,359.61
2017,6,6,9,30,884.0,126.0,2.3,27.0,844.0,547.34,403.32
2017,6,6,9,45,888.5,130.0,2.4,28.0,876.5,600.85,443.17
2017,6,6,10,0,893.0,134.0,2.5,29.0,909.0,652.99,480.59
2017,6,6,10,15,899.0,135.5,2.55,29.5,935.5,702.49,515.76
2017,6,6,10,30,905.0,137.0,2.6,30.0,962.0,750.31,548.79
2017,6,6,10,45,905.5,140.0,2.65,30.5,980.5,793.45,577.64
2017,6,6,11,0,906.0,143.0,2.7,31.0,999.0,834.1,602.9
2017,6,6,11,15,908.0,144.0,2.8,31.0,1011.0,871.67,627.49
2017,6,6,11,30,910.0,145.0,2.9,31.0,1023.0,906.59,650.3
2017,6,6,11,45,909.0,146.5,3.0,31.5,1027.0,936.57,668.55
2017,6,6,12,0,908.0,148.0,3.1,32.0,1031.0,963.54,684.84
2017,6,6,12,15,907.0,147.5,3.15,32.0,1027.5,985.65,699.08
2017,6,6,12,30,906.0,147.0,3.2,32.0,1024.0,1004.5,711.35
2017,6,6,12,45,903.5,147.0,3.3,32.0,1013.0,1018.98,721.35
2017,6,6,13,0,901.0,147.0,3.4,32.0,1002.0,1029.94,729.26
2017,6,6,13,15,896.5,145.5,3.45,32.0,983.5,1033.91,732.53
2017,6,6,13,30,892.0,144.0,3.5,32.0,965.0,1034.19,733.64
2017,6,6,13,45,886.0,142.5,3.6,32.0,939.5,1029.31,732.0
2017,6,6,14,0,880.0,141.0,3.7,32.0,914.0,1020.81,728.17
2017,6,6,14,15,872.0,139.0,3.75,31.5,882.5,1006.31,721.73
2017,6,6,14,30,864.0,137.0,3.8,31.0,851.0,999.05,720.04
2017,6,6,14,45,852.5,135.0,3.85,31.0,812.5,974.19,705.5
2017,6,6,15,0,841.0,133.0,3.9,31.0,774.0,946.28,689.04
2017,6,6,15,15,827.5,130.0,3.9,30.5,731.5,912.6,669.76
2017,6,6,15,30,814.0,127.0,3.9,30.0,689.0,876.36,648.59
2017,6,6,15,45,794.5,124.0,3.9,29.5,641.5,832.68,622.07
2017,6,6,16,0,775.0,121.0,3.9,29.0,594.0,787.31,593.96
2017,6,6,16,15,752.0,116.5,3.85,28.5,544.0,739.92,563.73
2017,6,6,16,30,729.0,112.0,3.8,28.0,494.0,687.99,529.67
2017,6,6,16,45,697.0,107.0,3.8,27.5,441.5,628.75,488.33
2017,6,6,17,0,665.0,102.0,3.8,27.0,389.0,570.19,446.14
2017,6,6,17,15,623.0,95.5,3.7,26.0,337.0,504.95,398.07
2017,6,6,17,30,581.0,89.0,3.6,25.0,285.0,442.11,350.07
2017,6,6,17,45,523.0,80.5,3.5,24.0,234.5,371.86,294.48
2017,6,6,18,0,465.0,72.0,3.4,23.0,184.0,306.52,240.88
2017,6,6,18,15,380.0,61.0,3.15,22.0,138.0,231.45,178.25
2017,6,6,18,30,295.0,50.0,2.9,21.0,92.0,168.72,124.89
2017,6,6,18,45,182.5,34.5,2.65,20.0,57.0,102.76,68.52
2017,6,6,19,0,70.0,19.0,2.4,19.0,22.0,38.98,0.0
2017,6,6,19,15,35.0,9.5,2.35,18.0,11.0,14.52,0.0
2017,6,6,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,7,4,45,25.0,6.0,1.05,11.5,7.0,0.0,0.0
2017,6,7,5,0,50.0,12.0,1.1,12.0,14.0,10.91,0.0
2017,6,7,5,15,179.5,26.0,1.2,12.5,46.0,20.4,9.23
2017,6,7,5,30,309.0,40.0,1.3,13.0,78.0,32.53,22.58
2017,6,7,5,45,401.0,50.0,1.4,14.0,123.0,39.53,29.34
2017,6,7,6,0,493.0,60.0,1.5,15.0,168.0,46.28,35.56
2017,6,7,6,15,257.0,87.0,1.6,15.5,144.0,66.61,53.64
2017,6,7,6,30,21.0,114.0,1.7,16.0,120.0,94.41,77.93
2017,6,7,6,45,27.0,134.0,1.85,17.0,143.5,105.78,87.31
2017,6,7,7,0,33.0,154.0,2.0,18.0,167.0,120.2,99.1
2017,6,7,7,15,45.5,179.5,2.0,19.0,200.5,137.69,113.22
2017,6,7,7,30,58.0,205.0,2.0,20.0,234.0,157.4,122.25
2017,6,7,7,45,430.5,154.5,2.05,21.0,406.5,142.67,93.9
2017,6,7,8,0,803.0,104.0,2.1,22.0,579.0,195.5,117.06
2017,6,7,8,15,820.5,107.0,2.1,22.5,627.0,251.92,162.74
2017,6,7,8,30,838.0,110.0,2.1,23.0,675.0,309.94,211.88
2017,6,7,8,45,851.0,113.0,2.15,24.0,718.5,367.83,260.74
2017,6,7,9,0,864.0,116.0,2.2,25.0,762.0,430.62,312.07
2017,6,7,9,15,874.0,118.5,2.3,25.5,800.5,486.85,357.86
2017,6,7,9,30,884.0,121.0,2.4,26.0,839.0,542.71,401.97
2017,6,7,9,45,871.5,135.0,2.55,26.5,866.5,594.79,441.99
2017,6,7,10,0,859.0,149.0,2.7,27.0,894.0,644.51,478.98
2017,6,7,10,15,865.0,150.5,2.8,27.5,920.0,693.64,514.49
2017,6,7,10,30,871.0,152.0,2.9,28.0,946.0,738.22,546.02
2017,6,7,10,45,878.0,151.0,3.0,28.5,966.0,781.53,575.96
2017,6,7,11,0,885.0,150.0,3.1,29.0,986.0,822.9,602.75
2017,6,7,11,15,761.5,238.5,3.15,29.0,965.0,845.97,616.55
2017,6,7,11,30,638.0,327.0,3.2,29.0,944.0,849.55,616.06
2017,6,7,11,45,638.5,329.5,3.25,29.5,948.5,877.7,633.94
2017,6,7,12,0,639.0,332.0,3.3,30.0,953.0,903.69,650.01
2017,6,7,12,15,638.0,331.0,3.3,30.0,950.0,922.88,662.62
2017,6,7,12,30,637.0,330.0,3.3,30.0,947.0,939.4,673.5
2017,6,7,12,45,573.5,362.0,3.35,30.0,913.0,926.19,663.7
2017,6,7,13,0,510.0,394.0,3.4,30.0,879.0,906.75,650.05
2017,6,7,13,15,517.0,380.0,3.4,29.5,864.0,909.12,653.95
2017,6,7,13,30,524.0,366.0,3.4,29.0,849.0,908.73,655.98
2017,6,7,13,45,568.5,330.0,3.45,28.5,841.0,920.73,667.75
2017,6,7,14,0,613.0,294.0,3.5,28.0,833.0,930.64,678.16
2017,6,7,14,15,624.5,273.5,3.5,27.5,806.0,919.9,673.84
2017,6,7,14,30,636.0,253.0,3.5,27.0,779.0,905.64,667.37
2017,6,7,14,45,612.5,247.5,3.55,26.5,735.0,869.43,645.47
2017,6,7,15,0,589.0,242.0,3.6,26.0,691.0,826.84,619.13
2017,6,7,15,15,575.5,228.0,3.6,25.5,647.0,787.28,594.5
2017,6,7,15,30,562.0,214.0,3.6,25.0,603.0,745.94,568.17
2017,6,7,15,45,507.5,215.5,3.6,24.5,548.0,684.86,526.18
2017,6,7,16,0,453.0,217.0,3.6,24.0,493.0,625.16,484.36
2017,6,7,16,15,551.5,167.0,3.55,23.5,475.0,631.76,493.88
2017,6,7,16,30,650.0,117.0,3.5,23.0,457.0,635.07,500.09
2017,6,7,16,45,359.5,145.5,3.45,22.5,330.5,428.37,341.36
2017,6,7,17,0,69.0,174.0,3.4,22.0,204.0,219.74,174.18
2017,6,7,17,15,60.0,153.0,3.2,21.0,176.5,190.2,151.64
2017,6,7,17,30,51.0,132.0,3.0,20.0,149.0,161.34,128.74
2017,6,7,17,45,41.5,110.0,2.9,19.5,122.5,131.8,104.53
2017,6,7,18,0,32.0,88.0,2.8,19.0,96.0,103.04,80.52
2017,6,7,18,15,19.0,67.5,2.6,18.5,72.0,75.45,57.15
2017,6,7,18,30,6.0,47.0,2.4,18.0,48.0,46.01,32.22
2017,6,7,18,45,3.0,29.5,2.2,17.5,30.0,27.96,16.2
2017,6,7,19,0,0.0,12.0,2.0,17.0,12.0,10.56,0.0
2017,6,7,19,15,0.0,6.0,1.9,16.5,6.0,5.46,0.0
2017,6,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,5.5,0.7,11.5,5.5,0.0,0.0
2017,6,8,5,0,0.0,11.0,0.7,12.0,11.0,10.01,0.0
2017,6,8,5,15,89.0,26.0,0.85,12.5,37.0,21.09,9.82
2017,6,8,5,30,178.0,41.0,1.0,13.0,63.0,31.58,21.78
2017,6,8,5,45,230.5,57.5,1.15,14.0,99.5,43.58,32.91
2017,6,8,6,0,283.0,74.0,1.3,15.0,136.0,55.12,43.37
2017,6,8,6,15,312.5,91.0,1.4,16.0,176.0,66.44,53.37
2017,6,8,6,30,342.0,108.0,1.5,17.0,216.0,77.24,62.63
2017,6,8,6,45,367.5,122.5,1.6,18.0,257.5,85.72,69.62
2017,6,8,7,0,393.0,137.0,1.7,19.0,299.0,93.74,76.03
2017,6,8,7,15,378.0,162.0,1.8,19.5,334.5,107.98,87.78
2017,6,8,7,30,363.0,187.0,1.9,20.0,370.0,139.31,102.95
2017,6,8,7,45,452.0,181.5,2.05,21.0,433.0,162.64,109.13
2017,6,8,8,0,541.0,176.0,2.2,22.0,496.0,203.87,134.8
2017,6,8,8,15,473.5,220.5,2.25,22.5,517.0,258.03,180.73
2017,6,8,8,30,406.0,265.0,2.3,23.0,538.0,304.96,221.17
2017,6,8,8,45,635.5,182.5,2.4,23.5,642.5,346.35,250.01
2017,6,8,9,0,865.0,100.0,2.5,24.0,747.0,417.9,304.61
2017,6,8,9,15,874.0,102.0,2.6,24.0,784.5,473.13,350.85
2017,6,8,9,30,883.0,104.0,2.7,24.0,822.0,527.89,395.56
2017,6,8,9,45,675.5,223.5,2.8,24.5,786.0,556.62,417.74
2017,6,8,10,0,468.0,343.0,2.9,25.0,750.0,569.17,425.63
2017,6,8,10,15,647.0,252.5,3.0,25.0,833.0,637.67,478.45
2017,6,8,10,30,826.0,162.0,3.1,25.0,916.0,718.01,539.19
2017,6,8,10,45,836.0,159.0,3.25,25.0,936.0,761.04,570.62
2017,6,8,11,0,846.0,156.0,3.4,25.0,956.0,796.93,596.26
2017,6,8,11,15,848.5,157.0,3.45,25.0,967.5,832.82,620.5
2017,6,8,11,30,851.0,158.0,3.5,25.0,979.0,866.3,643.0
2017,6,8,11,45,857.5,153.5,3.55,25.0,984.5,896.09,662.96
2017,6,8,12,0,864.0,149.0,3.6,25.0,990.0,923.33,681.22
2017,6,8,12,15,863.0,149.0,3.65,25.0,987.0,944.92,695.74
2017,6,8,12,30,862.0,149.0,3.7,25.0,984.0,963.43,708.32
2017,6,8,12,45,879.0,135.0,3.75,25.0,978.5,983.1,721.76
2017,6,8,13,0,896.0,121.0,3.8,25.0,973.0,999.22,732.93
2017,6,8,13,15,892.0,120.0,3.85,25.0,955.5,1003.79,736.61
2017,6,8,13,30,888.0,119.0,3.9,25.0,938.0,1004.73,738.12
2017,6,8,13,45,883.0,117.5,3.95,25.0,913.0,1000.56,736.4
2017,6,8,14,0,878.0,116.0,4.0,25.0,888.0,992.81,732.44
2017,6,8,14,15,453.0,213.5,4.0,24.5,611.5,692.28,525.55
2017,6,8,14,30,28.0,311.0,4.0,24.0,335.0,329.26,249.98
2017,6,8,14,45,26.5,298.5,4.0,24.0,320.0,316.03,241.41
2017,6,8,15,0,25.0,286.0,4.0,24.0,305.0,288.59,221.08
2017,6,8,15,15,124.5,301.5,3.95,23.5,388.5,425.41,328.91
2017,6,8,15,30,224.0,317.0,3.9,23.0,472.0,528.62,409.17
2017,6,8,15,45,131.5,280.0,3.85,23.0,369.5,404.83,314.82
2017,6,8,16,0,39.0,243.0,3.8,23.0,267.0,272.67,212.09
2017,6,8,16,15,51.5,230.0,3.7,22.5,259.0,269.08,211.03
2017,6,8,16,30,64.0,217.0,3.6,22.0,251.0,264.5,208.8
2017,6,8,16,45,42.5,186.5,3.5,22.0,208.5,215.44,170.06
2017,6,8,17,0,21.0,156.0,3.4,22.0,166.0,159.52,125.34
2017,6,8,17,15,325.5,112.5,3.3,21.5,224.5,337.39,273.03
2017,6,8,17,30,630.0,69.0,3.2,21.0,283.0,447.57,360.52
2017,6,8,17,45,582.0,62.5,3.1,20.5,234.0,382.51,306.76
2017,6,8,18,0,534.0,56.0,3.0,20.0,185.0,321.34,255.11
2017,6,8,18,15,457.0,48.0,2.75,19.5,140.5,251.2,195.0
2017,6,8,18,30,380.0,40.0,2.5,19.0,96.0,189.04,140.69
2017,6,8,18,45,263.0,29.0,2.25,18.5,60.5,120.94,81.5
2017,6,8,19,0,146.0,18.0,2.0,18.0,25.0,58.61,1.06
2017,6,8,19,15,73.0,9.0,1.85,17.5,12.5,20.56,0.0
2017,6,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,9,4,45,39.0,6.0,1.5,14.5,7.0,0.0,0.0
2017,6,9,5,0,78.0,12.0,1.7,15.0,14.0,10.91,0.0
2017,6,9,5,15,203.5,24.5,1.8,15.0,45.5,19.93,8.85
2017,6,9,5,30,329.0,37.0,1.9,15.0,77.0,29.76,19.99
2017,6,9,5,45,417.5,45.5,2.05,15.5,121.0,35.56,25.66
2017,6,9,6,0,506.0,54.0,2.2,16.0,165.0,41.2,30.92
2017,6,9,6,15,253.0,77.0,2.2,16.5,132.5,55.9,43.99
2017,6,9,6,30,0.0,100.0,2.2,17.0,100.0,84.3,68.83
2017,6,9,6,45,3.5,118.5,2.25,17.5,120.0,99.23,81.51
2017,6,9,7,0,7.0,137.0,2.3,18.0,140.0,114.04,93.85
2017,6,9,7,15,9.5,154.0,2.35,18.0,158.5,127.65,105.17
2017,6,9,7,30,12.0,171.0,2.4,18.0,177.0,141.88,111.5
2017,6,9,7,45,21.0,198.0,2.5,18.5,210.0,165.6,129.39
2017,6,9,8,0,30.0,225.0,2.6,19.0,243.0,182.67,141.8
2017,6,9,8,15,19.0,212.0,2.7,19.5,224.0,182.99,141.9
2017,6,9,8,30,8.0,199.0,2.8,20.0,205.0,172.59,133.52
2017,6,9,8,45,49.5,272.0,2.95,20.5,309.0,239.08,184.15
2017,6,9,9,0,91.0,345.0,3.1,21.0,413.0,315.74,241.95
2017,6,9,9,15,119.0,370.0,3.2,21.5,463.5,351.77,268.62
2017,6,9,9,30,147.0,395.0,3.3,22.0,514.0,396.66,301.97
2017,6,9,9,45,152.5,406.5,3.4,22.5,534.5,422.13,320.6
2017,6,9,10,0,158.0,418.0,3.5,23.0,555.0,447.96,339.34
2017,6,9,10,15,537.5,261.5,3.55,23.0,748.0,573.84,437.67
2017,6,9,10,30,917.0,105.0,3.6,23.0,941.0,729.57,555.78
2017,6,9,10,45,922.5,104.5,3.7,23.5,961.0,773.63,585.51
2017,6,9,11,0,928.0,104.0,3.8,24.0,981.0,815.52,613.19
2017,6,9,11,15,930.5,104.5,3.9,24.0,993.5,853.51,639.18
2017,6,9,11,30,933.0,105.0,4.0,24.0,1006.0,888.8,663.26
2017,6,9,11,45,935.0,104.5,4.1,24.0,1011.0,919.91,684.47
2017,6,9,12,0,937.0,104.0,4.2,24.0,1016.0,948.03,703.67
2017,6,9,12,15,937.0,104.0,4.25,24.0,1013.5,971.64,719.63
2017,6,9,12,30,937.0,104.0,4.3,24.0,1011.0,991.93,733.44
2017,6,9,12,45,902.0,126.5,4.35,24.0,992.0,996.69,737.0
2017,6,9,13,0,867.0,149.0,4.4,24.0,973.0,997.08,737.87
2017,6,9,13,15,863.5,148.0,4.45,24.0,956.0,1002.39,742.17
2017,6,9,13,30,860.0,147.0,4.5,24.0,939.0,1004.17,744.14
2017,6,9,13,45,857.0,143.5,4.55,24.0,915.5,1000.47,742.82
2017,6,9,14,0,854.0,140.0,4.6,24.0,892.0,993.2,739.26
2017,6,9,14,15,846.5,138.0,4.6,23.5,861.5,979.53,732.54
2017,6,9,14,30,839.0,136.0,4.6,23.0,831.0,973.1,730.85
2017,6,9,14,45,836.0,130.0,4.65,23.0,796.5,952.5,718.49
2017,6,9,15,0,833.0,124.0,4.7,23.0,762.0,928.57,703.92
2017,6,9,15,15,820.5,121.5,4.7,22.5,720.5,896.68,684.79
2017,6,9,15,30,808.0,119.0,4.7,22.0,679.0,862.23,663.71
2017,6,9,15,45,799.5,112.5,4.7,21.5,635.0,824.42,639.99
2017,6,9,16,0,791.0,106.0,4.7,21.0,591.0,784.22,614.23
2017,6,9,16,15,770.5,102.0,4.65,20.5,542.0,735.26,581.35
2017,6,9,16,30,750.0,98.0,4.6,20.0,493.0,685.27,547.14
2017,6,9,16,45,728.5,92.0,4.6,19.5,443.5,634.13,510.94
2017,6,9,17,0,707.0,86.0,4.6,19.0,394.0,580.17,470.62
2017,6,9,17,15,670.5,80.5,4.55,18.5,342.5,517.72,422.07
2017,6,9,17,30,634.0,75.0,4.5,18.0,291.0,457.12,373.39
2017,6,9,17,45,588.5,67.5,4.45,17.5,241.5,391.89,319.32
2017,6,9,18,0,543.0,60.0,4.4,17.0,192.0,330.26,266.36
2017,6,9,18,15,466.5,51.5,4.3,16.0,146.0,259.14,204.8
2017,6,9,18,30,390.0,43.0,4.2,15.0,100.0,195.86,148.78
2017,6,9,18,45,275.5,31.0,4.1,14.5,63.5,126.72,87.5
2017,6,9,19,0,161.0,19.0,4.0,14.0,27.0,64.67,6.06
2017,6,9,19,15,80.5,9.5,3.9,13.5,13.5,22.36,0.0
2017,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,10,4,45,47.5,6.5,3.2,9.5,7.5,0.0,0.0
2017,6,10,5,0,95.0,13.0,3.3,10.0,15.0,11.82,0.0
2017,6,10,5,15,230.5,25.0,3.4,10.0,48.5,20.43,9.51
2017,6,10,5,30,366.0,37.0,3.5,10.0,82.0,29.83,20.5
2017,6,10,5,45,456.0,45.0,3.65,10.5,127.5,35.24,25.92
2017,6,10,6,0,546.0,53.0,3.8,11.0,173.0,40.51,30.95
2017,6,10,6,15,602.0,59.0,3.85,11.5,223.0,43.87,34.06
2017,6,10,6,30,658.0,65.0,3.9,12.0,273.0,47.13,36.94
2017,6,10,6,45,700.0,69.0,4.0,12.5,326.0,53.39,42.39
2017,6,10,7,0,742.0,73.0,4.1,13.0,379.0,55.12,43.71
2017,6,10,7,15,770.5,77.0,4.15,13.5,431.0,56.69,44.85
2017,6,10,7,30,799.0,81.0,4.2,14.0,483.0,75.15,45.61
2017,6,10,7,45,820.5,84.0,4.3,15.0,534.0,129.68,70.69
2017,6,10,8,0,842.0,87.0,4.4,16.0,585.0,194.07,117.47
2017,6,10,8,15,858.5,89.5,4.4,16.5,633.0,251.48,165.51
2017,6,10,8,30,875.0,92.0,4.4,17.0,681.0,310.21,217.26
2017,6,10,8,45,887.0,94.5,4.45,17.5,725.0,368.56,269.28
2017,6,10,9,0,899.0,97.0,4.5,18.0,769.0,427.24,320.75
2017,6,10,9,15,908.5,99.0,4.5,18.5,808.0,484.51,369.74
2017,6,10,9,30,918.0,101.0,4.5,19.0,847.0,541.33,416.83
2017,6,10,9,45,921.0,105.0,4.5,19.5,879.0,595.55,460.41
2017,6,10,10,0,924.0,109.0,4.5,20.0,911.0,648.21,501.36
2017,6,10,10,15,929.5,110.0,4.5,20.0,938.0,698.19,540.19
2017,6,10,10,30,935.0,111.0,4.5,20.0,965.0,746.38,576.79
2017,6,10,10,45,940.5,111.0,4.55,20.5,985.0,791.72,608.68
2017,6,10,11,0,946.0,111.0,4.6,21.0,1005.0,834.84,637.57
2017,6,10,11,15,948.0,111.5,4.6,21.0,1017.5,873.18,663.81
2017,6,10,11,30,950.0,112.0,4.6,21.0,1030.0,908.74,687.98
2017,6,10,11,45,951.5,112.0,4.65,21.5,1035.0,940.5,708.43
2017,6,10,12,0,953.0,112.0,4.7,22.0,1040.0,969.2,726.71
2017,6,10,12,15,952.5,112.0,4.8,22.0,1037.0,992.87,743.42
2017,6,10,12,30,952.0,112.0,4.9,22.0,1034.0,1013.15,757.96
2017,6,10,12,45,945.5,114.0,5.0,22.0,1022.0,1026.06,767.64
2017,6,10,13,0,939.0,116.0,5.1,22.0,1010.0,1035.25,774.97
2017,6,10,13,15,935.5,115.0,5.2,22.0,992.0,1040.68,779.9
2017,6,10,13,30,932.0,114.0,5.3,22.0,974.0,1042.33,782.41
2017,6,10,13,45,928.0,112.0,5.4,22.0,949.0,1038.68,781.46
2017,6,10,14,0,924.0,110.0,5.5,22.0,924.0,1031.26,778.06
2017,6,10,14,15,917.0,108.5,5.5,21.5,892.5,1017.73,771.37
2017,6,10,14,30,910.0,107.0,5.5,21.0,861.0,1000.64,762.32
2017,6,10,14,45,903.0,104.0,5.55,21.0,824.0,978.5,748.65
2017,6,10,15,0,896.0,101.0,5.6,21.0,787.0,953.04,732.67
2017,6,10,15,15,884.5,99.0,5.55,20.5,745.0,921.43,713.1
2017,6,10,15,30,873.0,97.0,5.5,20.0,703.0,887.08,691.45
2017,6,10,15,45,860.5,93.5,5.5,20.0,656.5,847.68,664.92
2017,6,10,16,0,848.0,90.0,5.5,20.0,610.0,806.02,636.52
2017,6,10,16,15,829.0,86.5,5.45,19.5,560.5,763.57,608.19
2017,6,10,16,30,810.0,83.0,5.4,19.0,511.0,713.1,573.36
2017,6,10,16,45,786.5,79.0,5.35,18.5,459.5,657.93,534.27
2017,6,10,17,0,763.0,75.0,5.3,18.0,408.0,602.51,492.47
2017,6,10,17,15,728.0,70.5,5.15,17.5,355.5,539.58,442.84
2017,6,10,17,30,693.0,66.0,5.0,17.0,303.0,478.16,392.88
2017,6,10,17,45,644.5,60.5,4.9,16.5,252.0,412.58,337.91
2017,6,10,18,0,596.0,55.0,4.8,16.0,201.0,349.04,282.82
2017,6,10,18,15,519.0,47.5,4.5,15.0,153.5,276.03,219.0
2017,6,10,18,30,442.0,40.0,4.2,14.0,106.0,210.88,160.73
2017,6,10,18,45,315.5,29.5,3.95,13.5,67.5,136.84,95.08
2017,6,10,19,0,189.0,19.0,3.7,13.0,29.0,71.43,11.06
2017,6,10,19,15,94.5,9.5,3.65,12.5,14.5,24.82,0.0
2017,6,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,11,4,45,46.5,6.5,3.3,9.0,7.5,0.0,0.0
2017,6,11,5,0,93.0,13.0,3.4,9.0,15.0,11.82,0.0
2017,6,11,5,15,234.0,24.5,3.6,9.5,48.5,19.96,9.2
2017,6,11,5,30,375.0,36.0,3.8,10.0,82.0,28.94,19.71
2017,6,11,5,45,468.0,43.5,4.05,10.5,128.5,33.97,24.79
2017,6,11,6,0,561.0,51.0,4.3,11.0,175.0,38.91,29.5
2017,6,11,6,15,618.0,57.0,4.4,11.0,226.0,42.36,32.76
2017,6,11,6,30,675.0,63.0,4.5,11.0,277.0,50.03,39.7
2017,6,11,6,45,719.0,66.5,4.65,11.5,330.5,51.48,40.85
2017,6,11,7,0,763.0,70.0,4.8,12.0,384.0,52.94,41.94
2017,6,11,7,15,791.0,73.5,4.85,12.5,437.0,54.25,42.86
2017,6,11,7,30,819.0,77.0,4.9,13.0,490.0,72.26,43.37
2017,6,11,7,45,841.0,80.0,4.95,13.5,541.5,135.8,75.57
2017,6,11,8,0,863.0,83.0,5.0,14.0,593.0,193.66,117.2
2017,6,11,8,15,879.0,85.5,5.0,14.5,641.5,252.11,166.62
2017,6,11,8,30,895.0,88.0,5.0,15.0,690.0,311.82,219.86
2017,6,11,8,45,907.0,90.0,5.05,15.5,734.5,370.87,273.17
2017,6,11,9,0,919.0,92.0,5.1,16.0,779.0,430.21,325.94
2017,6,11,9,15,927.5,94.0,5.1,16.0,818.0,488.08,376.91
2017,6,11,9,30,936.0,96.0,5.1,16.0,857.0,545.37,426.04
2017,6,11,9,45,941.5,98.0,5.1,16.5,889.5,600.2,471.01
2017,6,11,10,0,947.0,100.0,5.1,17.0,922.0,653.65,513.49
2017,6,11,10,15,952.0,101.0,5.15,17.0,948.5,704.32,553.88
2017,6,11,10,30,957.0,102.0,5.2,17.0,975.0,753.11,591.98
2017,6,11,10,45,960.5,102.5,5.3,17.5,995.0,798.28,624.41
2017,6,11,11,0,964.0,103.0,5.4,18.0,1015.0,841.03,653.97
2017,6,11,11,15,965.5,103.5,5.55,18.0,1026.5,879.57,681.86
2017,6,11,11,30,967.0,104.0,5.7,18.0,1038.0,915.23,707.69
2017,6,11,11,45,965.0,106.0,5.85,18.5,1042.0,946.2,728.79
2017,6,11,12,0,963.0,108.0,6.0,19.0,1046.0,973.91,747.56
2017,6,11,12,15,962.0,107.5,6.05,18.5,1042.5,996.86,765.38
2017,6,11,12,30,961.0,107.0,6.1,18.0,1039.0,1016.35,780.92
2017,6,11,12,45,945.0,116.0,6.2,18.0,1024.5,1026.99,789.18
2017,6,11,13,0,929.0,125.0,6.3,18.0,1010.0,1033.77,794.9
2017,6,11,13,15,925.0,124.0,6.2,18.0,991.5,1038.82,798.29
2017,6,11,13,30,921.0,123.0,6.1,18.0,973.0,1040.11,799.15
2017,6,11,13,45,918.5,120.0,6.1,18.0,948.5,1037.13,797.82
2017,6,11,14,0,916.0,117.0,6.1,18.0,924.0,1030.37,794.0
2017,6,11,14,15,908.5,115.0,6.05,17.5,892.5,1016.03,786.18
2017,6,11,14,30,901.0,113.0,6.0,17.0,861.0,998.17,775.96
2017,6,11,14,45,894.0,109.5,6.0,17.0,823.5,975.77,761.39
2017,6,11,15,0,887.0,106.0,6.0,17.0,786.0,950.07,744.48
2017,6,11,15,15,874.5,104.0,5.95,16.5,743.5,917.86,723.99
2017,6,11,15,30,862.0,102.0,5.9,16.0,701.0,882.99,701.42
2017,6,11,15,45,845.0,99.5,5.9,16.0,654.0,848.71,678.05
2017,6,11,16,0,828.0,97.0,5.9,16.0,607.0,804.66,647.17
2017,6,11,16,15,807.5,93.5,5.85,15.5,557.0,755.04,612.75
2017,6,11,16,30,787.0,90.0,5.8,15.0,507.0,704.31,576.89
2017,6,11,16,45,755.0,87.5,5.75,14.5,454.5,645.82,534.04
2017,6,11,17,0,723.0,85.0,5.7,14.0,402.0,590.1,490.66
2017,6,11,17,15,685.5,80.0,5.55,13.5,350.0,526.93,439.86
2017,6,11,17,30,648.0,75.0,5.4,13.0,298.0,465.65,389.1
2017,6,11,17,45,587.5,70.0,5.25,13.0,246.5,394.9,328.33
2017,6,11,18,0,527.0,65.0,5.1,13.0,195.0,329.13,270.28
2017,6,11,18,15,447.0,56.0,4.8,12.5,148.5,256.74,206.22
2017,6,11,18,30,367.0,47.0,4.5,12.0,102.0,192.51,148.51
2017,6,11,18,45,239.5,34.5,4.2,11.5,65.0,119.14,84.07
2017,6,11,19,0,112.0,22.0,3.9,11.0,28.0,56.47,10.84
2017,6,11,19,15,56.0,11.0,3.85,11.0,14.0,19.64,0.0
2017,6,11,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,4,45,17.5,6.5,2.3,10.0,7.0,0.0,0.0
2017,6,12,5,0,35.0,13.0,2.4,10.0,14.0,11.82,0.0
2017,6,12,5,15,152.0,28.0,2.45,10.0,45.0,21.94,10.66
2017,6,12,5,30,269.0,43.0,2.5,10.0,76.0,33.34,23.58
2017,6,12,5,45,363.0,54.0,2.65,10.5,120.5,41.3,31.34
2017,6,12,6,0,457.0,65.0,2.8,11.0,165.0,50.5,39.93
2017,6,12,6,15,231.0,86.0,2.8,11.0,137.0,65.79,53.87
2017,6,12,6,30,5.0,107.0,2.8,11.0,109.0,89.38,75.01
2017,6,12,6,45,10.5,126.0,2.8,11.5,130.5,104.62,88.24
2017,6,12,7,0,16.0,145.0,2.8,12.0,152.0,119.74,101.11
2017,6,12,7,15,82.0,180.0,2.75,12.5,221.0,138.29,116.73
2017,6,12,7,30,148.0,215.0,2.7,13.0,290.0,157.44,124.53
2017,6,12,7,45,127.0,237.5,2.7,13.5,306.5,184.41,143.13
2017,6,12,8,0,106.0,260.0,2.7,14.0,323.0,216.61,168.6
2017,6,12,8,15,126.0,285.0,2.7,14.5,366.0,242.0,187.55
2017,6,12,8,30,146.0,310.0,2.7,15.0,409.0,277.57,215.03
2017,6,12,8,45,125.5,329.0,2.7,15.5,418.0,298.55,232.15
2017,6,12,9,0,105.0,348.0,2.7,16.0,427.0,322.83,251.31
2017,6,12,9,15,162.5,369.0,2.75,16.5,498.0,369.45,286.51
2017,6,12,9,30,220.0,390.0,2.8,17.0,569.0,428.08,330.77
2017,6,12,9,45,385.0,353.5,2.85,17.5,682.0,503.0,387.73
2017,6,12,10,0,550.0,317.0,2.9,18.0,795.0,595.12,457.18
2017,6,12,10,15,477.5,352.0,2.95,18.5,776.0,609.21,466.5
2017,6,12,10,30,405.0,387.0,3.0,19.0,757.0,616.02,470.21
2017,6,12,10,45,362.0,420.0,3.05,19.5,756.0,636.39,483.51
2017,6,12,11,0,319.0,453.0,3.1,20.0,755.0,652.55,493.29
2017,6,12,11,15,213.0,467.5,3.15,20.0,670.5,595.63,450.63
2017,6,12,11,30,107.0,482.0,3.2,20.0,586.0,527.58,399.27
2017,6,12,11,45,110.5,481.5,3.3,20.5,589.0,537.9,406.68
2017,6,12,12,0,114.0,481.0,3.4,21.0,592.0,555.44,418.84
2017,6,12,12,15,522.0,305.5,3.5,21.0,812.5,791.35,598.83
2017,6,12,12,30,930.0,130.0,3.6,21.0,1033.0,1008.13,749.93
2017,6,12,12,45,923.5,132.5,3.7,21.0,1021.0,1021.48,757.94
2017,6,12,13,0,917.0,135.0,3.8,21.0,1009.0,1031.2,765.37
2017,6,12,13,15,913.0,134.0,3.85,21.0,991.0,1036.36,769.56
2017,6,12,13,30,909.0,133.0,3.9,21.0,973.0,1037.81,771.44
2017,6,12,13,45,903.0,132.0,4.0,21.5,948.0,1033.58,768.55
2017,6,12,14,0,897.0,131.0,4.1,22.0,923.0,1025.7,763.37
2017,6,12,14,15,889.5,129.5,4.2,21.5,891.5,1012.26,757.52
2017,6,12,14,30,882.0,128.0,4.3,21.0,860.0,995.37,749.38
2017,6,12,14,45,871.0,126.0,4.4,21.0,822.0,971.29,734.91
2017,6,12,15,0,860.0,124.0,4.5,21.0,784.0,953.56,725.04
2017,6,12,15,15,847.0,121.0,4.55,20.5,741.5,920.21,705.36
2017,6,12,15,30,834.0,118.0,4.6,20.0,699.0,884.24,683.65
2017,6,12,15,45,817.0,115.0,4.65,20.0,652.0,842.44,656.17
2017,6,12,16,0,800.0,112.0,4.7,20.0,605.0,798.74,626.98
2017,6,12,16,15,778.0,108.0,4.65,19.5,555.0,748.38,593.11
2017,6,12,16,30,756.0,104.0,4.6,19.0,505.0,700.04,560.16
2017,6,12,16,45,725.5,100.0,4.6,19.0,453.0,642.16,517.59
2017,6,12,17,0,695.0,96.0,4.6,19.0,401.0,584.75,473.67
2017,6,12,17,15,655.5,90.0,4.5,18.0,348.5,520.41,424.5
2017,6,12,17,30,616.0,84.0,4.4,17.0,296.0,458.18,375.24
2017,6,12,17,45,553.5,78.0,4.3,16.5,244.5,386.67,316.06
2017,6,12,18,0,491.0,72.0,4.2,16.0,193.0,320.33,259.44
2017,6,12,18,15,408.5,61.5,3.95,15.5,147.0,247.1,196.07
2017,6,12,18,30,326.0,51.0,3.7,15.0,101.0,181.41,138.48
2017,6,12,18,45,204.0,36.5,3.45,14.5,64.0,111.49,78.17
2017,6,12,19,0,82.0,22.0,3.2,14.0,27.0,46.11,9.63
2017,6,12,19,15,41.0,11.0,3.1,13.5,13.5,17.09,0.0
2017,6,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
