Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,14.5,6.0,2.05,9.0,6.5,0.0,0.0
2017,6,13,5,0,29.0,12.0,2.2,9.0,13.0,10.91,0.0
2017,6,13,5,15,143.0,27.5,2.2,9.5,44.0,21.53,10.38
2017,6,13,5,30,257.0,43.0,2.2,10.0,75.0,33.31,23.56
2017,6,13,5,45,354.5,54.0,2.25,11.0,119.5,41.28,31.26
2017,6,13,6,0,452.0,65.0,2.3,12.0,164.0,50.49,39.76
2017,6,13,6,15,514.0,73.0,2.3,12.5,213.5,54.97,43.88
2017,6,13,6,30,576.0,81.0,2.3,13.0,263.0,59.29,47.66
2017,6,13,6,45,624.5,86.0,2.35,14.0,315.5,61.0,48.9
2017,6,13,7,0,673.0,91.0,2.4,15.0,368.0,62.67,50.03
2017,6,13,7,15,704.5,96.0,2.45,15.5,420.0,64.14,51.03
2017,6,13,7,30,736.0,101.0,2.5,16.0,472.0,80.12,51.22
2017,6,13,7,45,763.0,103.5,2.6,17.0,523.0,137.7,79.16
2017,6,13,8,0,790.0,106.0,2.7,18.0,574.0,191.71,116.58
2017,6,13,8,15,808.0,109.5,2.8,18.5,621.5,247.64,162.42
2017,6,13,8,30,826.0,113.0,2.9,19.0,669.0,305.26,212.12
2017,6,13,8,45,842.5,114.0,3.0,20.0,713.0,361.86,260.98
2017,6,13,9,0,859.0,115.0,3.1,21.0,757.0,423.9,313.04
2017,6,13,9,15,869.5,117.5,3.15,21.5,796.0,479.94,359.82
2017,6,13,9,30,880.0,120.0,3.2,22.0,835.0,535.7,404.94
2017,6,13,9,45,894.5,118.0,3.25,23.0,869.5,589.51,446.39
2017,6,13,10,0,909.0,116.0,3.3,24.0,904.0,642.86,486.05
2017,6,13,10,15,914.5,117.0,3.35,24.5,931.0,692.2,522.46
2017,6,13,10,30,920.0,118.0,3.4,25.0,958.0,739.79,556.62
2017,6,13,10,45,926.0,117.5,3.45,25.5,978.0,784.53,587.36
2017,6,13,11,0,932.0,117.0,3.5,26.0,998.0,827.14,614.88
2017,6,13,11,15,934.0,117.5,3.55,26.0,1010.5,865.08,640.21
2017,6,13,11,30,936.0,118.0,3.6,26.0,1023.0,900.29,663.62
2017,6,13,11,45,938.0,117.5,3.7,26.5,1028.0,931.76,683.41
2017,6,13,12,0,940.0,117.0,3.8,27.0,1033.0,960.26,701.17
2017,6,13,12,15,939.0,117.0,3.85,27.0,1030.0,983.34,716.47
2017,6,13,12,30,938.0,117.0,3.9,27.0,1027.0,1003.07,729.66
2017,6,13,12,45,936.0,116.5,3.95,27.0,1016.5,1017.89,739.74
2017,6,13,13,0,934.0,116.0,4.0,27.0,1006.0,1029.09,747.6
2017,6,13,13,15,930.5,115.0,4.05,27.0,988.0,1034.63,751.92
2017,6,13,13,30,927.0,114.0,4.1,27.0,970.0,1036.4,753.96
2017,6,13,13,45,923.5,112.0,4.15,27.5,946.0,1033.4,751.54
2017,6,13,14,0,920.0,110.0,4.2,28.0,922.0,1026.65,746.83
2017,6,13,14,15,912.5,108.5,4.2,27.5,890.5,1012.82,740.27
2017,6,13,14,30,905.0,107.0,4.2,27.0,859.0,995.47,731.49
2017,6,13,14,45,897.5,104.0,4.25,27.0,822.0,973.1,718.27
2017,6,13,15,0,890.0,101.0,4.3,27.0,785.0,947.45,702.87
2017,6,13,15,15,878.0,99.0,4.3,26.5,742.5,915.68,684.4
2017,6,13,15,30,866.0,97.0,4.3,26.0,700.0,881.21,663.93
2017,6,13,15,45,851.0,94.0,4.35,26.0,653.5,840.59,637.9
2017,6,13,16,0,836.0,91.0,4.4,26.0,607.0,804.69,614.93
2017,6,13,16,15,816.0,88.0,4.35,25.5,557.5,755.86,583.23
2017,6,13,16,30,796.0,85.0,4.3,25.0,508.0,705.86,550.15
2017,6,13,16,45,768.5,81.5,4.3,25.0,456.0,649.14,510.54
2017,6,13,17,0,741.0,78.0,4.3,25.0,404.0,592.54,468.53
2017,6,13,17,15,705.0,73.5,4.15,24.0,352.0,530.07,422.06
2017,6,13,17,30,669.0,69.0,4.0,23.0,300.0,471.19,376.58
2017,6,13,17,45,616.0,63.5,3.9,22.5,249.5,402.75,321.28
2017,6,13,18,0,563.0,58.0,3.8,22.0,199.0,338.59,267.59
2017,6,13,18,15,487.0,50.5,3.5,21.0,152.0,267.63,207.48
2017,6,13,18,30,411.0,43.0,3.2,20.0,105.0,204.36,152.6
2017,6,13,18,45,288.5,32.0,2.9,19.0,67.5,132.35,91.03
2017,6,13,19,0,166.0,21.0,2.6,18.0,30.0,68.15,18.1
2017,6,13,19,15,83.0,10.5,2.6,17.5,15.0,23.95,0.0
2017,6,13,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,45.0,6.0,1.45,11.5,7.5,0.0,0.0
2017,6,14,5,0,90.0,12.0,1.5,12.0,15.0,10.91,0.0
2017,6,14,5,15,227.0,24.0,1.5,12.5,47.5,19.5,8.69
2017,6,14,5,30,364.0,36.0,1.5,13.0,80.0,28.93,19.47
2017,6,14,5,45,453.5,44.0,1.5,14.0,125.5,34.37,24.8
2017,6,14,6,0,543.0,52.0,1.5,15.0,171.0,39.68,29.72
2017,6,14,6,15,599.0,58.0,1.55,16.0,221.0,43.08,32.75
2017,6,14,6,30,655.0,64.0,1.6,17.0,271.0,46.37,35.53
2017,6,14,6,45,462.5,110.5,1.65,18.0,269.5,77.97,62.93
2017,6,14,7,0,270.0,157.0,1.7,19.0,268.0,111.97,91.7
2017,6,14,7,15,530.5,119.0,1.8,19.5,373.5,79.52,63.39
2017,6,14,7,30,791.0,81.0,1.9,20.0,479.0,72.68,43.92
2017,6,14,7,45,812.0,84.0,2.0,21.0,529.5,126.55,67.14
2017,6,14,8,0,833.0,87.0,2.1,22.0,580.0,182.85,105.8
2017,6,14,8,15,849.5,89.5,2.15,23.0,627.5,247.0,157.17
2017,6,14,8,30,866.0,92.0,2.2,24.0,675.0,305.1,206.06
2017,6,14,8,45,878.5,94.5,2.25,25.0,718.5,363.01,255.08
2017,6,14,9,0,891.0,97.0,2.3,26.0,762.0,421.32,303.37
2017,6,14,9,15,900.5,98.5,2.4,26.5,801.0,477.7,349.55
2017,6,14,9,30,910.0,100.0,2.5,27.0,840.0,533.63,393.94
2017,6,14,9,45,910.5,106.0,2.6,28.0,871.0,587.71,434.64
2017,6,14,10,0,911.0,112.0,2.7,29.0,902.0,640.03,472.56
2017,6,14,10,15,916.5,113.0,2.8,29.0,929.0,689.44,509.28
2017,6,14,10,30,922.0,114.0,2.9,29.0,956.0,737.1,543.96
2017,6,14,10,45,926.5,115.0,3.05,29.5,975.5,782.08,574.59
2017,6,14,11,0,931.0,116.0,3.2,30.0,995.0,824.84,602.15
2017,6,14,11,15,933.0,116.5,3.3,30.0,1007.5,862.76,627.25
2017,6,14,11,30,935.0,117.0,3.4,30.0,1020.0,897.95,650.49
2017,6,14,11,45,935.5,117.0,3.5,30.5,1025.0,928.55,669.34
2017,6,14,12,0,936.0,117.0,3.6,31.0,1030.0,956.11,686.17
2017,6,14,12,15,935.5,117.0,3.7,31.0,1027.0,979.59,701.77
2017,6,14,12,30,935.0,117.0,3.8,31.0,1024.0,999.77,715.34
2017,6,14,12,45,928.0,120.0,3.9,31.5,1012.5,1013.13,723.16
2017,6,14,13,0,921.0,123.0,4.0,32.0,1001.0,1022.84,728.78
2017,6,14,13,15,917.5,122.0,4.05,31.5,983.5,1028.44,734.55
2017,6,14,13,30,914.0,121.0,4.1,31.0,966.0,1030.31,738.1
2017,6,14,13,45,910.0,119.0,4.15,31.0,941.5,1026.98,736.96
2017,6,14,14,0,906.0,117.0,4.2,31.0,917.0,1019.94,733.58
2017,6,14,14,15,899.0,115.5,4.2,31.0,886.0,1006.86,726.12
2017,6,14,14,30,892.0,114.0,4.2,31.0,855.0,990.28,716.51
2017,6,14,14,45,884.0,111.5,4.25,31.0,818.5,968.31,703.74
2017,6,14,15,0,876.0,109.0,4.3,31.0,782.0,943.13,688.87
2017,6,14,15,15,864.0,106.5,4.3,30.5,740.5,911.27,670.62
2017,6,14,15,30,852.0,104.0,4.3,30.0,699.0,876.74,650.42
2017,6,14,15,45,839.0,100.5,4.3,30.0,653.0,845.25,630.83
2017,6,14,16,0,826.0,97.0,4.3,30.0,607.0,803.67,604.1
2017,6,14,16,15,806.0,93.5,4.2,29.5,557.5,754.65,572.68
2017,6,14,16,30,786.0,90.0,4.1,29.0,508.0,704.47,539.91
2017,6,14,16,45,761.5,85.5,4.05,28.5,457.0,649.15,502.84
2017,6,14,17,0,737.0,81.0,4.0,28.0,406.0,593.68,463.09
2017,6,14,17,15,701.5,76.0,3.8,27.0,354.0,533.11,418.62
2017,6,14,17,30,666.0,71.0,3.6,26.0,302.0,472.27,372.35
2017,6,14,17,45,617.5,65.0,3.4,25.5,251.5,405.67,319.21
2017,6,14,18,0,569.0,59.0,3.2,25.0,201.0,342.87,267.31
2017,6,14,18,15,493.0,51.0,2.85,23.5,154.0,270.96,207.73
2017,6,14,18,30,417.0,43.0,2.5,22.0,107.0,206.77,153.08
2017,6,14,18,45,298.0,32.0,2.15,21.0,69.0,135.34,92.49
2017,6,14,19,0,179.0,21.0,1.8,20.0,31.0,72.53,21.45
2017,6,14,19,15,89.5,10.5,1.8,19.5,15.5,25.14,0.0
2017,6,14,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,15,4,45,45.5,6.5,2.05,12.5,7.5,0.0,0.0
2017,6,15,5,0,91.0,13.0,2.2,13.0,15.0,11.82,0.0
2017,6,15,5,15,232.5,24.5,2.2,13.5,48.5,19.98,8.94
2017,6,15,5,30,374.0,36.0,2.2,14.0,82.0,28.96,19.38
2017,6,15,5,45,465.0,44.0,2.25,14.5,128.0,34.42,24.76
2017,6,15,6,0,556.0,52.0,2.3,15.0,174.0,39.75,29.76
2017,6,15,6,15,613.0,58.0,2.4,16.0,225.0,43.16,32.8
2017,6,15,6,30,670.0,64.0,2.5,17.0,276.0,46.47,35.6
2017,6,15,6,45,710.0,68.5,2.6,18.0,328.5,53.09,41.18
2017,6,15,7,0,750.0,73.0,2.7,19.0,381.0,55.22,42.74
2017,6,15,7,15,778.0,77.0,2.75,20.0,434.0,56.79,43.76
2017,6,15,7,30,806.0,81.0,2.8,21.0,487.0,72.44,43.79
2017,6,15,7,45,827.5,84.0,2.85,22.0,538.0,127.22,67.03
2017,6,15,8,0,849.0,87.0,2.9,23.0,589.0,191.9,112.03
2017,6,15,8,15,865.0,89.5,2.95,23.5,637.0,249.49,158.46
2017,6,15,8,30,881.0,92.0,3.0,24.0,685.0,308.34,208.58
2017,6,15,8,45,893.0,94.5,3.1,25.0,728.5,366.95,258.56
2017,6,15,9,0,905.0,97.0,3.2,26.0,772.0,425.9,307.82
2017,6,15,9,15,914.0,99.0,3.3,26.5,811.5,483.23,355.13
2017,6,15,9,30,923.0,101.0,3.4,27.0,851.0,540.07,400.58
2017,6,15,9,45,916.5,110.5,3.5,27.5,880.5,593.91,442.32
2017,6,15,10,0,910.0,120.0,3.6,28.0,910.0,645.27,480.87
2017,6,15,10,15,915.5,121.5,3.65,28.5,936.5,695.13,517.18
2017,6,15,10,30,921.0,123.0,3.7,29.0,963.0,743.27,551.24
2017,6,15,10,45,925.5,123.5,3.8,29.5,983.5,787.89,581.88
2017,6,15,11,0,930.0,124.0,3.9,30.0,1004.0,830.29,609.12
2017,6,15,11,15,932.5,124.5,4.0,30.0,1016.5,868.68,634.69
2017,6,15,11,30,935.0,125.0,4.1,30.0,1029.0,904.39,658.41
2017,6,15,11,45,936.5,125.0,4.2,30.5,1034.0,935.98,678.01
2017,6,15,12,0,938.0,125.0,4.3,31.0,1039.0,964.6,695.59
2017,6,15,12,15,937.5,125.0,4.35,31.0,1036.5,988.29,711.11
2017,6,15,12,30,937.0,125.0,4.4,31.0,1034.0,1008.67,724.56
2017,6,15,12,45,943.5,118.5,4.5,31.5,1026.5,1026.16,735.02
2017,6,15,13,0,950.0,112.0,4.6,32.0,1019.0,1040.01,743.21
2017,6,15,13,15,946.5,111.0,4.65,32.0,1001.0,1045.72,747.53
2017,6,15,13,30,943.0,110.0,4.7,32.0,983.0,1047.62,749.58
2017,6,15,13,45,939.0,108.5,4.8,32.0,958.5,1044.69,749.18
2017,6,15,14,0,935.0,107.0,4.9,32.0,934.0,1037.98,746.56
2017,6,15,14,15,928.0,105.5,4.85,31.5,902.0,1024.6,740.03
2017,6,15,14,30,921.0,104.0,4.8,31.0,870.0,1007.63,731.26
2017,6,15,14,45,912.5,102.0,4.8,30.5,833.0,985.22,719.38
2017,6,15,15,0,904.0,100.0,4.8,30.0,796.0,959.53,705.3
2017,6,15,15,15,892.0,98.0,4.7,29.5,753.0,927.54,686.19
2017,6,15,15,30,880.0,96.0,4.6,29.0,710.0,892.81,665.14
2017,6,15,15,45,865.0,93.0,4.55,28.5,663.0,851.86,640.08
2017,6,15,16,0,850.0,90.0,4.5,28.0,616.0,808.81,613.21
2017,6,15,16,15,829.5,87.0,4.35,27.0,565.5,765.9,586.85
2017,6,15,16,30,809.0,84.0,4.2,26.0,515.0,715.08,554.24
2017,6,15,16,45,782.0,80.5,4.1,25.5,463.0,658.25,515.6
2017,6,15,17,0,755.0,77.0,4.0,25.0,411.0,601.44,474.54
2017,6,15,17,15,719.0,72.5,3.8,24.5,358.0,538.36,426.9
2017,6,15,17,30,683.0,68.0,3.6,24.0,305.0,476.88,378.96
2017,6,15,17,45,632.0,62.5,3.4,23.5,254.0,410.6,325.6
2017,6,15,18,0,581.0,57.0,3.2,23.0,203.0,346.52,272.28
2017,6,15,18,15,505.5,49.5,3.0,22.0,155.5,274.73,211.99
2017,6,15,18,30,430.0,42.0,2.8,21.0,108.0,210.58,156.7
2017,6,15,18,45,312.0,31.5,2.6,20.5,70.0,139.15,95.56
2017,6,15,19,0,194.0,21.0,2.4,20.0,32.0,76.38,24.72
2017,6,15,19,15,97.0,10.5,2.4,19.5,16.0,26.53,0.0
2017,6,15,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,16,4,45,47.5,6.0,1.5,15.5,7.0,0.0,0.0
2017,6,16,5,0,95.0,12.0,1.7,16.0,14.0,10.91,0.0
2017,6,16,5,15,228.5,23.0,1.75,16.5,46.0,18.59,7.74
2017,6,16,5,30,362.0,34.0,1.8,17.0,78.0,27.14,17.55
2017,6,16,5,45,450.0,42.0,1.9,18.0,122.5,32.66,22.85
2017,6,16,6,0,538.0,50.0,2.0,19.0,167.0,38.03,27.75
2017,6,16,6,15,592.5,55.5,2.15,19.5,216.0,41.1,30.51
2017,6,16,6,30,647.0,61.0,2.3,20.0,265.0,44.08,33.06
2017,6,16,6,45,686.5,65.5,2.45,21.0,316.0,50.51,38.43
2017,6,16,7,0,726.0,70.0,2.6,22.0,367.0,52.72,40.04
2017,6,16,7,15,753.0,73.5,2.7,22.5,418.0,53.98,40.89
2017,6,16,7,30,780.0,77.0,2.8,23.0,469.0,68.24,40.76
2017,6,16,7,45,800.5,80.0,2.95,24.0,518.5,121.3,62.9
2017,6,16,8,0,821.0,83.0,3.1,25.0,568.0,184.24,106.37
2017,6,16,8,15,837.0,85.5,3.15,25.5,614.5,240.06,151.07
2017,6,16,8,30,853.0,88.0,3.2,26.0,661.0,297.18,199.44
2017,6,16,8,45,864.5,90.5,3.3,27.0,704.0,353.93,247.64
2017,6,16,9,0,876.0,93.0,3.4,28.0,747.0,411.0,295.17
2017,6,16,9,15,885.5,95.0,3.5,29.0,785.0,466.88,340.44
2017,6,16,9,30,895.0,97.0,3.6,30.0,823.0,522.38,383.83
2017,6,16,9,45,886.0,108.0,3.75,31.0,851.0,574.63,423.33
2017,6,16,10,0,877.0,119.0,3.9,32.0,879.0,624.22,459.44
2017,6,16,10,15,883.0,120.5,3.95,32.5,905.5,672.82,494.52
2017,6,16,10,30,889.0,122.0,4.0,33.0,932.0,719.81,527.52
2017,6,16,10,45,893.0,122.5,4.05,33.5,951.5,762.7,556.66
2017,6,16,11,0,897.0,123.0,4.1,34.0,971.0,803.42,582.4
2017,6,16,11,15,899.5,123.5,4.1,34.0,983.5,840.6,606.56
2017,6,16,11,30,902.0,124.0,4.1,34.0,996.0,875.21,628.89
2017,6,16,11,45,903.5,124.0,4.2,34.5,1001.0,905.81,647.66
2017,6,16,12,0,905.0,124.0,4.3,35.0,1006.0,933.55,664.52
2017,6,16,12,15,904.5,123.5,4.3,35.0,1003.5,956.03,678.85
2017,6,16,12,30,904.0,123.0,4.3,35.0,1001.0,975.3,691.18
2017,6,16,12,45,910.0,117.0,4.35,35.0,993.0,992.25,702.38
2017,6,16,13,0,916.0,111.0,4.4,35.0,985.0,1005.69,711.45
2017,6,16,13,15,912.5,110.5,4.4,35.0,968.0,1011.64,715.59
2017,6,16,13,30,909.0,110.0,4.4,35.0,951.0,1013.92,717.57
2017,6,16,13,45,905.0,108.0,4.45,35.0,927.0,1010.51,716.34
2017,6,16,14,0,901.0,106.0,4.5,35.0,903.0,1003.43,712.91
2017,6,16,14,15,894.0,104.5,4.5,35.0,872.5,990.33,705.47
2017,6,16,14,30,887.0,103.0,4.5,35.0,842.0,973.77,695.93
2017,6,16,14,45,879.0,101.0,4.55,35.0,806.0,952.38,683.57
2017,6,16,15,0,871.0,99.0,4.6,35.0,770.0,927.81,669.17
2017,6,16,15,15,859.5,96.5,4.55,34.5,728.5,896.5,651.19
2017,6,16,15,30,848.0,94.0,4.5,34.0,687.0,862.51,631.31
2017,6,16,15,45,833.5,91.5,4.5,34.0,642.0,823.52,606.79
2017,6,16,16,0,819.0,89.0,4.5,34.0,597.0,782.5,580.67
2017,6,16,16,15,800.0,86.0,4.45,33.5,548.5,741.89,555.51
2017,6,16,16,30,781.0,83.0,4.4,33.0,500.0,693.38,524.34
2017,6,16,16,45,756.0,79.0,4.35,32.5,450.0,638.58,488.04
2017,6,16,17,0,731.0,75.0,4.3,32.0,400.0,583.72,449.36
2017,6,16,17,15,697.0,71.0,4.1,31.0,349.0,523.61,405.79
2017,6,16,17,30,663.0,67.0,3.9,30.0,298.0,466.69,362.98
2017,6,16,17,45,615.0,61.5,3.7,29.5,248.5,401.14,311.32
2017,6,16,18,0,567.0,56.0,3.5,29.0,199.0,339.36,260.91
2017,6,16,18,15,494.0,48.5,3.05,28.0,153.0,269.33,203.16
2017,6,16,18,30,421.0,41.0,2.6,27.0,107.0,206.72,150.26
2017,6,16,18,45,306.5,30.5,2.2,26.0,69.5,136.76,91.92
2017,6,16,19,0,192.0,20.0,1.8,25.0,32.0,75.27,25.22
2017,6,16,19,15,96.0,10.0,1.8,24.5,16.0,25.97,0.0
2017,6,16,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,7.0,0.95,18.5,7.0,0.0,0.0
2017,6,17,5,0,0.0,14.0,1.0,19.0,14.0,12.73,0.0
2017,6,17,5,15,187.0,23.0,1.05,19.5,45.5,18.55,7.5
2017,6,17,5,30,374.0,32.0,1.1,20.0,77.0,25.4,15.84
2017,6,17,5,45,459.5,39.0,1.2,21.0,121.0,30.15,20.39
2017,6,17,6,0,545.0,46.0,1.3,22.0,165.0,34.81,24.6
2017,6,17,6,15,598.5,51.5,1.45,22.5,213.5,41.5,30.46
2017,6,17,6,30,652.0,57.0,1.6,23.0,262.0,44.92,33.36
2017,6,17,6,45,691.0,60.5,1.75,24.0,312.5,46.55,34.54
2017,6,17,7,0,730.0,64.0,1.9,25.0,363.0,48.15,35.64
2017,6,17,7,15,757.0,67.5,2.15,26.0,414.0,49.61,36.58
2017,6,17,7,30,784.0,71.0,2.4,27.0,465.0,63.38,36.54
2017,6,17,7,45,805.5,73.0,2.7,28.0,514.0,123.9,63.87
2017,6,17,8,0,827.0,75.0,3.0,29.0,563.0,178.49,99.94
2017,6,17,8,15,842.5,77.5,3.1,29.5,610.0,234.41,144.09
2017,6,17,8,30,858.0,80.0,3.2,30.0,657.0,291.58,191.87
2017,6,17,8,45,871.0,81.5,3.3,31.0,700.0,348.19,239.29
2017,6,17,9,0,884.0,83.0,3.4,32.0,743.0,405.27,286.2
2017,6,17,9,15,893.5,84.5,3.4,32.5,781.0,461.08,331.36
2017,6,17,9,30,903.0,86.0,3.4,33.0,819.0,516.48,374.74
2017,6,17,9,45,898.5,95.0,3.45,34.0,849.0,569.95,414.46
2017,6,17,10,0,894.0,104.0,3.5,35.0,879.0,621.21,451.04
2017,6,17,10,15,900.0,105.0,3.5,35.0,905.5,670.08,486.66
2017,6,17,10,30,906.0,106.0,3.5,35.0,932.0,717.31,520.27
2017,6,17,10,45,910.5,106.5,3.55,35.5,952.0,761.16,549.24
2017,6,17,11,0,915.0,107.0,3.6,36.0,972.0,802.84,575.23
2017,6,17,11,15,917.5,107.5,3.65,36.0,985.0,840.56,599.58
2017,6,17,11,30,920.0,108.0,3.7,36.0,998.0,875.64,622.13
2017,6,17,11,45,921.5,108.0,3.75,36.5,1003.5,906.64,640.65
2017,6,17,12,0,923.0,108.0,3.8,37.0,1009.0,934.71,657.21
2017,6,17,12,15,922.5,108.0,3.85,37.0,1006.5,957.88,672.02
2017,6,17,12,30,922.0,108.0,3.9,37.0,1004.0,977.79,684.84
2017,6,17,12,45,923.0,106.0,4.0,37.0,994.5,993.82,695.6
2017,6,17,13,0,924.0,104.0,4.1,37.0,985.0,1006.31,704.26
2017,6,17,13,15,920.5,103.0,4.1,37.0,968.0,1011.77,708.05
2017,6,17,13,30,917.0,102.0,4.1,37.0,951.0,1013.51,709.66
2017,6,17,13,45,911.5,101.0,4.2,37.0,926.5,1009.59,708.44
2017,6,17,14,0,906.0,100.0,4.3,37.0,902.0,1002.0,705.02
2017,6,17,14,15,899.5,99.0,4.3,37.0,871.5,989.85,698.28
2017,6,17,14,30,893.0,98.0,4.3,37.0,841.0,974.23,689.44
2017,6,17,14,45,883.5,96.0,4.35,37.0,805.0,951.31,676.25
2017,6,17,15,0,874.0,94.0,4.4,37.0,769.0,925.25,661.05
2017,6,17,15,15,863.0,92.0,4.4,36.5,727.5,894.87,644.11
2017,6,17,15,30,852.0,90.0,4.4,36.0,686.0,861.8,625.24
2017,6,17,15,45,837.0,88.0,4.4,35.5,641.0,822.84,602.2
2017,6,17,16,0,822.0,86.0,4.4,35.0,596.0,781.87,577.49
2017,6,17,16,15,803.0,83.0,4.3,34.5,547.5,741.07,552.17
2017,6,17,16,30,784.0,80.0,4.2,34.0,499.0,692.49,520.98
2017,6,17,16,45,759.0,76.5,4.15,34.0,449.0,638.19,484.27
2017,6,17,17,0,734.0,73.0,4.1,34.0,399.0,583.82,445.46
2017,6,17,17,15,700.0,68.5,3.75,33.0,348.0,523.03,401.55
2017,6,17,17,30,666.0,64.0,3.4,32.0,297.0,463.73,357.22
2017,6,17,17,45,618.5,59.0,3.05,31.5,247.5,400.39,307.54
2017,6,17,18,0,571.0,54.0,2.7,31.0,198.0,339.28,258.06
2017,6,17,18,15,500.0,47.0,2.35,30.0,152.5,270.43,201.92
2017,6,17,18,30,429.0,40.0,2.0,29.0,107.0,208.76,150.3
2017,6,17,18,45,317.5,30.0,1.65,28.0,70.0,139.68,93.15
2017,6,17,19,0,206.0,20.0,1.3,27.0,33.0,78.88,27.75
2017,6,17,19,15,103.0,10.0,1.25,26.5,16.5,27.28,0.0
2017,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,18,4,45,53.0,5.5,0.75,22.5,7.0,0.0,0.0
2017,6,18,5,0,106.0,11.0,0.7,23.0,14.0,10.01,0.0
2017,6,18,5,15,238.0,21.5,0.75,23.5,45.5,17.27,6.34
2017,6,18,5,30,370.0,32.0,0.8,24.0,77.0,25.4,15.52
2017,6,18,5,45,449.0,40.5,0.9,25.0,120.0,31.41,21.06
2017,6,18,6,0,528.0,49.0,1.0,26.0,163.0,37.2,26.18
2017,6,18,6,15,582.0,54.5,1.05,27.0,211.5,40.29,28.82
2017,6,18,6,30,636.0,60.0,1.1,28.0,260.0,43.29,31.24
2017,6,18,6,45,670.5,65.0,1.2,29.0,309.5,50.03,36.71
2017,6,18,7,0,705.0,70.0,1.3,30.0,359.0,52.59,38.56
2017,6,18,7,15,733.0,74.0,1.25,30.5,409.5,54.22,39.67
2017,6,18,7,30,761.0,78.0,1.2,31.0,460.0,67.21,39.59
2017,6,18,7,45,780.0,82.0,1.15,32.0,508.0,119.71,60.42
2017,6,18,8,0,799.0,86.0,1.1,33.0,556.0,174.43,95.86
2017,6,18,8,15,815.0,88.5,0.95,33.5,602.5,236.42,142.95
2017,6,18,8,30,831.0,91.0,0.8,34.0,649.0,292.26,187.48
2017,6,18,8,45,842.0,94.0,0.7,34.5,691.0,347.99,232.13
2017,6,18,9,0,853.0,97.0,0.6,35.0,733.0,404.02,275.8
2017,6,18,9,15,863.0,99.0,0.65,35.5,771.0,458.89,317.89
2017,6,18,9,30,873.0,101.0,0.7,36.0,809.0,513.46,358.33
2017,6,18,9,45,887.5,98.5,0.8,36.5,843.5,566.21,396.6
2017,6,18,10,0,902.0,96.0,0.9,37.0,878.0,618.54,433.41
2017,6,18,10,15,907.5,97.0,1.05,37.5,904.5,667.41,467.3
2017,6,18,10,30,913.0,98.0,1.2,38.0,931.0,714.59,499.22
2017,6,18,10,45,916.0,99.5,1.35,38.5,950.5,758.47,527.45
2017,6,18,11,0,919.0,101.0,1.5,39.0,970.0,800.06,553.01
2017,6,18,11,15,921.5,101.5,1.6,39.0,982.5,837.9,576.76
2017,6,18,11,30,924.0,102.0,1.7,39.0,995.0,873.09,598.83
2017,6,18,11,45,924.0,103.0,1.85,39.5,1000.5,903.79,617.33
2017,6,18,12,0,924.0,104.0,2.0,40.0,1006.0,931.48,633.96
2017,6,18,12,15,924.0,104.0,2.1,40.0,1004.0,955.12,649.0
2017,6,18,12,30,924.0,104.0,2.2,40.0,1002.0,975.52,662.17
2017,6,18,12,45,912.0,111.0,2.3,40.0,989.5,987.78,670.56
2017,6,18,13,0,900.0,118.0,2.4,40.0,977.0,996.42,676.92
2017,6,18,13,15,897.0,117.0,2.45,40.0,960.0,1002.44,681.37
2017,6,18,13,30,894.0,116.0,2.5,40.0,943.0,1004.84,683.77
2017,6,18,13,45,888.0,115.5,2.65,40.0,919.5,1001.18,683.54
2017,6,18,14,0,882.0,115.0,2.8,40.0,896.0,993.95,681.23
2017,6,18,14,15,875.0,113.5,2.9,39.5,865.5,981.21,676.61
2017,6,18,14,30,868.0,112.0,3.0,39.0,835.0,965.08,669.93
2017,6,18,14,45,858.0,110.5,3.1,39.0,799.0,942.81,658.0
2017,6,18,15,0,848.0,109.0,3.2,39.0,763.0,917.52,644.12
2017,6,18,15,15,836.0,106.5,3.25,38.5,722.5,886.47,627.5
2017,6,18,15,30,824.0,104.0,3.3,38.0,682.0,860.75,614.17
2017,6,18,15,45,808.0,101.5,3.4,37.5,636.5,820.94,591.63
2017,6,18,16,0,792.0,99.0,3.5,37.0,591.0,779.21,567.43
2017,6,18,16,15,772.0,95.5,3.5,36.5,543.0,731.55,538.28
2017,6,18,16,30,752.0,92.0,3.5,36.0,495.0,682.83,507.8
2017,6,18,16,45,725.0,88.0,3.55,35.5,444.5,627.82,472.13
2017,6,18,17,0,698.0,84.0,3.6,35.0,394.0,575.08,435.67
2017,6,18,17,15,661.5,79.0,3.5,34.0,343.5,513.8,392.24
2017,6,18,17,30,625.0,74.0,3.4,33.0,293.0,454.36,348.53
2017,6,18,17,45,573.0,68.0,3.3,32.5,243.5,388.0,297.26
2017,6,18,18,0,521.0,62.0,3.2,32.0,194.0,325.83,247.56
2017,6,18,18,15,447.5,53.5,2.85,31.0,149.0,256.79,191.63
2017,6,18,18,30,374.0,45.0,2.5,30.0,104.0,195.22,140.62
2017,6,18,18,45,263.0,33.0,2.2,29.0,67.5,127.16,84.97
2017,6,18,19,0,152.0,21.0,1.9,28.0,31.0,66.1,23.77
2017,6,18,19,15,76.0,10.5,1.8,27.5,15.5,23.03,0.0
2017,6,18,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,19,4,45,32.0,5.0,0.95,22.5,6.0,0.0,0.0
2017,6,19,5,0,64.0,10.0,1.0,23.0,12.0,9.1,0.0
2017,6,19,5,15,180.5,23.0,1.15,23.5,42.0,18.04,6.77
2017,6,19,5,30,297.0,36.0,1.3,24.0,72.0,28.86,18.37
2017,6,19,5,45,381.0,46.0,1.5,24.5,114.5,35.98,24.97
2017,6,19,6,0,465.0,56.0,1.7,25.0,157.0,42.83,31.09
2017,6,19,6,15,522.0,63.5,1.7,25.5,204.5,47.22,34.93
2017,6,19,6,30,579.0,71.0,1.7,26.0,252.0,51.44,38.47
2017,6,19,6,45,620.0,76.5,1.7,27.0,302.0,53.85,40.27
2017,6,19,7,0,661.0,82.0,1.7,28.0,352.0,56.14,41.89
2017,6,19,7,15,691.0,86.5,1.7,29.0,402.5,57.51,42.69
2017,6,19,7,30,721.0,91.0,1.7,30.0,453.0,75.3,47.02
2017,6,19,7,45,744.0,95.0,1.75,31.0,502.0,125.79,66.9
2017,6,19,8,0,767.0,99.0,1.8,32.0,551.0,179.03,101.32
2017,6,19,8,15,784.5,102.0,1.7,32.5,597.0,232.93,142.64
2017,6,19,8,30,802.0,105.0,1.6,33.0,643.0,288.47,187.51
2017,6,19,8,45,816.5,107.5,1.55,34.0,686.0,344.06,232.32
2017,6,19,9,0,831.0,110.0,1.5,35.0,729.0,405.18,279.95
2017,6,19,9,15,841.5,112.5,1.45,35.5,767.5,459.59,321.98
2017,6,19,9,30,852.0,115.0,1.4,36.0,806.0,513.79,362.33
2017,6,19,9,45,858.5,118.0,1.35,37.0,838.5,565.8,398.8
2017,6,19,10,0,865.0,121.0,1.3,38.0,871.0,616.74,432.92
2017,6,19,10,15,871.5,122.5,1.3,38.5,897.5,665.15,465.32
2017,6,19,10,30,878.0,124.0,1.3,39.0,924.0,712.04,495.69
2017,6,19,10,45,884.0,124.5,1.35,39.5,944.5,756.01,523.72
2017,6,19,11,0,890.0,125.0,1.4,40.0,965.0,798.01,548.46
2017,6,19,11,15,892.5,125.5,1.45,40.0,978.0,835.04,571.08
2017,6,19,11,30,895.0,126.0,1.5,40.0,991.0,869.53,592.07
2017,6,19,11,45,896.0,126.5,1.6,40.5,996.0,900.06,609.87
2017,6,19,12,0,897.0,127.0,1.7,41.0,1001.0,927.74,625.93
2017,6,19,12,15,896.5,126.5,1.8,41.0,999.0,950.2,640.2
2017,6,19,12,30,896.0,126.0,1.9,41.0,997.0,969.49,652.69
2017,6,19,12,45,884.0,132.5,2.05,41.0,984.0,981.04,661.2
2017,6,19,13,0,872.0,139.0,2.2,41.0,971.0,989.04,667.73
2017,6,19,13,15,868.0,138.0,2.25,40.5,954.0,994.23,673.11
2017,6,19,13,30,864.0,137.0,2.3,40.0,937.0,995.88,676.51
2017,6,19,13,45,857.0,136.5,2.4,40.0,912.5,991.55,675.5
2017,6,19,14,0,850.0,136.0,2.5,40.0,888.0,983.75,672.49
2017,6,19,14,15,842.0,134.0,2.55,39.5,857.5,970.08,666.96
2017,6,19,14,30,834.0,132.0,2.6,39.0,827.0,953.13,659.46
2017,6,19,14,45,823.0,130.0,2.7,39.0,791.0,940.13,653.46
2017,6,19,15,0,812.0,128.0,2.8,39.0,755.0,913.9,639.12
2017,6,19,15,15,798.5,125.0,2.85,38.5,714.0,881.52,621.82
2017,6,19,15,30,785.0,122.0,2.9,38.0,673.0,846.68,602.73
2017,6,19,15,45,768.0,119.0,3.0,38.0,628.0,806.62,578.97
2017,6,19,16,0,751.0,116.0,3.1,38.0,583.0,764.79,553.68
2017,6,19,16,15,729.0,111.5,3.15,37.5,535.0,719.04,526.19
2017,6,19,16,30,707.0,107.0,3.2,37.0,487.0,669.26,495.31
2017,6,19,16,45,679.0,102.0,3.3,36.5,437.0,614.19,459.11
2017,6,19,17,0,651.0,97.0,3.4,36.0,387.0,559.49,421.67
2017,6,19,17,15,613.5,91.0,3.35,35.0,337.0,498.51,378.76
2017,6,19,17,30,576.0,85.0,3.3,34.0,287.0,439.51,335.69
2017,6,19,17,45,524.5,77.0,3.3,33.0,238.5,373.47,285.69
2017,6,19,18,0,473.0,69.0,3.3,32.0,190.0,311.64,237.06
2017,6,19,18,15,401.0,59.0,3.1,31.0,145.5,244.02,182.49
2017,6,19,18,30,329.0,49.0,2.9,30.0,101.0,181.66,131.19
2017,6,19,18,45,229.0,35.5,2.75,29.0,65.5,118.32,79.34
2017,6,19,19,0,129.0,22.0,2.6,28.0,30.0,62.16,23.21
2017,6,19,19,15,64.5,11.0,2.45,27.5,15.0,21.49,0.0
2017,6,19,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,20,4,45,25.0,5.0,1.05,20.5,5.5,0.0,0.0
2017,6,20,5,0,50.0,10.0,1.1,21.0,11.0,9.1,0.0
2017,6,20,5,15,160.0,24.0,1.15,21.5,41.0,18.81,7.29
2017,6,20,5,30,270.0,38.0,1.2,22.0,71.0,29.48,19.05
2017,6,20,5,45,355.5,49.0,1.3,23.0,113.0,38.61,27.38
2017,6,20,6,0,441.0,60.0,1.4,24.0,155.0,46.21,34.12
2017,6,20,6,15,499.5,68.0,1.45,24.5,203.0,50.86,38.2
2017,6,20,6,30,558.0,76.0,1.5,25.0,251.0,55.31,41.95
2017,6,20,6,45,601.0,82.5,1.6,26.0,301.0,58.31,44.23
2017,6,20,7,0,644.0,89.0,1.7,27.0,351.0,61.14,46.29
2017,6,20,7,15,675.0,94.0,1.75,28.0,401.5,62.64,47.17
2017,6,20,7,30,706.0,99.0,1.8,29.0,452.0,73.73,46.53
2017,6,20,7,45,730.5,103.0,1.9,30.0,501.5,130.14,71.22
2017,6,20,8,0,755.0,107.0,2.0,31.0,551.0,182.8,105.18
2017,6,20,8,15,773.5,110.5,2.0,31.5,597.5,236.6,146.5
2017,6,20,8,30,792.0,114.0,2.0,32.0,644.0,292.21,191.63
2017,6,20,8,45,807.0,116.5,2.05,33.0,687.0,347.46,236.57
2017,6,20,9,0,822.0,119.0,2.1,34.0,730.0,403.6,281.31
2017,6,20,9,15,833.0,121.5,2.05,34.5,768.5,458.66,324.39
2017,6,20,9,30,844.0,124.0,2.0,35.0,807.0,516.32,367.72
2017,6,20,9,45,866.5,117.5,2.0,36.0,843.5,569.03,405.6
2017,6,20,10,0,889.0,111.0,2.0,37.0,880.0,622.02,442.3
2017,6,20,10,15,894.5,112.0,2.0,37.0,907.0,670.47,476.46
2017,6,20,10,30,900.0,113.0,2.0,37.0,934.0,717.25,508.62
2017,6,20,10,45,905.0,113.5,2.05,37.5,954.0,761.36,537.1
2017,6,20,11,0,910.0,114.0,2.1,38.0,974.0,803.36,562.42
2017,6,20,11,15,912.5,115.0,2.15,38.5,986.5,841.51,585.02
2017,6,20,11,30,915.0,116.0,2.2,39.0,999.0,877.05,605.79
2017,6,20,11,45,916.0,116.0,2.25,39.5,1004.5,907.68,623.37
2017,6,20,12,0,917.0,116.0,2.3,40.0,1010.0,935.37,639.08
2017,6,20,12,15,916.5,116.0,2.4,40.0,1008.0,958.65,653.91
2017,6,20,12,30,916.0,116.0,2.5,40.0,1006.0,978.7,666.86
2017,6,20,12,45,911.5,117.0,2.6,40.0,995.5,992.51,676.15
2017,6,20,13,0,907.0,118.0,2.7,40.0,985.0,1002.79,683.43
2017,6,20,13,15,903.5,117.5,2.8,40.0,968.0,1008.98,688.38
2017,6,20,13,30,900.0,117.0,2.9,40.0,951.0,1011.53,691.25
2017,6,20,13,45,895.5,115.5,3.0,40.0,927.0,1008.46,690.82
2017,6,20,14,0,891.0,114.0,3.1,40.0,903.0,1001.76,688.3
2017,6,20,14,15,884.0,112.5,3.2,39.5,873.0,989.05,683.62
2017,6,20,14,30,877.0,111.0,3.3,39.0,843.0,972.91,676.85
2017,6,20,14,45,868.0,109.0,3.4,39.0,807.0,951.02,665.05
2017,6,20,15,0,859.0,107.0,3.5,39.0,771.0,926.02,651.26
2017,6,20,15,15,847.5,104.5,3.6,38.5,730.0,895.25,635.03
2017,6,20,15,30,836.0,102.0,3.7,38.0,689.0,861.83,616.86
2017,6,20,15,45,820.5,99.5,3.8,37.5,643.5,829.99,599.45
2017,6,20,16,0,805.0,97.0,3.9,37.0,598.0,788.35,575.14
2017,6,20,16,15,785.5,93.5,3.95,36.0,550.0,740.69,547.21
2017,6,20,16,30,766.0,90.0,4.0,35.0,502.0,691.88,517.75
2017,6,20,16,45,740.5,86.0,4.05,34.5,451.5,637.41,482.36
2017,6,20,17,0,715.0,82.0,4.1,34.0,401.0,582.91,444.43
2017,6,20,17,15,680.5,77.0,4.05,33.0,350.0,524.06,402.54
2017,6,20,17,30,646.0,72.0,4.0,32.0,299.0,464.84,358.79
2017,6,20,17,45,598.0,66.0,4.0,31.5,249.5,399.47,308.01
2017,6,20,18,0,550.0,60.0,4.0,31.0,200.0,337.84,258.36
2017,6,20,18,15,478.5,52.0,3.85,29.5,154.0,268.55,202.24
2017,6,20,18,30,407.0,44.0,3.7,28.0,108.0,206.46,150.44
2017,6,20,18,45,298.5,32.5,3.6,27.0,71.0,137.59,93.19
2017,6,20,19,0,190.0,21.0,3.5,26.0,34.0,77.12,30.71
2017,6,20,19,15,95.0,10.5,3.4,25.0,17.0,26.55,0.0
2017,6,20,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,4,45,49.0,5.5,1.85,17.0,6.5,0.0,0.0
2017,6,21,5,0,98.0,11.0,1.9,17.0,13.0,10.01,0.0
2017,6,21,5,15,229.0,22.5,1.95,17.5,45.0,18.22,6.95
2017,6,21,5,30,360.0,34.0,2.0,18.0,77.0,27.23,17.49
2017,6,21,5,45,447.5,42.5,2.05,18.5,121.5,33.18,23.22
2017,6,21,6,0,535.0,51.0,2.1,19.0,166.0,38.95,28.53
2017,6,21,6,15,277.0,81.0,2.05,20.0,141.0,59.05,46.08
2017,6,21,6,30,19.0,111.0,2.0,21.0,116.0,92.15,74.48
2017,6,21,6,45,24.0,130.5,1.95,22.0,139.0,103.38,83.58
2017,6,21,7,0,29.0,150.0,1.9,23.0,162.0,117.52,94.92
2017,6,21,7,15,57.5,179.5,1.8,24.0,207.0,137.62,110.94
2017,6,21,7,30,86.0,209.0,1.7,25.0,252.0,158.87,121.08
2017,6,21,7,45,275.0,205.0,1.6,26.0,363.0,166.32,116.91
2017,6,21,8,0,464.0,201.0,1.5,27.0,474.0,204.15,135.29
2017,6,21,8,15,661.5,146.0,1.4,28.0,570.0,234.59,150.87
2017,6,21,8,30,859.0,91.0,1.3,29.0,666.0,297.33,194.83
2017,6,21,8,45,872.0,93.0,1.25,30.0,710.0,354.55,241.68
2017,6,21,9,0,885.0,95.0,1.2,31.0,754.0,412.26,287.74
2017,6,21,9,15,894.5,97.0,1.15,31.5,792.5,468.7,331.91
2017,6,21,9,30,904.0,99.0,1.1,32.0,831.0,524.75,374.07
2017,6,21,9,45,902.5,105.5,1.05,33.0,861.5,577.96,411.66
2017,6,21,10,0,901.0,112.0,1.0,34.0,892.0,629.24,446.16
2017,6,21,10,15,906.5,113.5,0.95,34.5,919.0,678.72,478.96
2017,6,21,10,30,912.0,115.0,0.9,35.0,946.0,726.51,509.41
2017,6,21,10,45,916.0,115.5,0.85,36.0,966.0,770.47,534.88
2017,6,21,11,0,920.0,116.0,0.8,37.0,986.0,812.21,556.83
2017,6,21,11,15,922.5,116.5,0.85,37.0,998.5,850.35,579.96
2017,6,21,11,30,925.0,117.0,0.9,37.0,1011.0,885.85,601.41
2017,6,21,11,45,926.0,117.5,0.95,37.5,1016.5,917.29,619.09
2017,6,21,12,0,927.0,118.0,1.0,38.0,1022.0,945.78,634.97
2017,6,21,12,15,926.5,117.5,1.1,38.0,1019.5,968.91,649.85
2017,6,21,12,30,926.0,117.0,1.2,38.0,1017.0,988.77,662.93
2017,6,21,12,45,918.0,121.0,1.35,38.5,1005.5,1002.31,671.76
2017,6,21,13,0,910.0,125.0,1.5,39.0,994.0,1012.26,678.53
2017,6,21,13,15,906.0,124.0,1.6,39.0,976.5,1017.67,683.42
2017,6,21,13,30,902.0,123.0,1.7,39.0,959.0,1019.4,686.27
2017,6,21,13,45,896.0,122.0,1.85,39.0,934.5,1015.5,686.51
2017,6,21,14,0,890.0,121.0,2.0,39.0,910.0,1007.98,684.63
2017,6,21,14,15,883.0,119.5,2.1,38.5,879.5,995.43,680.6
2017,6,21,14,30,876.0,118.0,2.2,38.0,849.0,979.44,674.49
2017,6,21,14,45,865.5,116.0,2.3,38.0,812.0,956.27,662.53
2017,6,21,15,0,855.0,114.0,2.4,38.0,775.0,930.04,648.61
2017,6,21,15,15,842.5,111.5,2.45,37.5,733.5,898.57,632.18
2017,6,21,15,30,830.0,109.0,2.5,37.0,692.0,872.64,619.1
2017,6,21,15,45,813.0,106.5,2.6,37.0,646.0,831.91,595.31
2017,6,21,16,0,796.0,104.0,2.7,37.0,600.0,789.3,569.95
2017,6,21,16,15,775.0,100.0,2.75,36.5,551.0,740.22,540.65
2017,6,21,16,30,754.0,96.0,2.8,36.0,502.0,690.12,509.96
2017,6,21,16,45,725.5,92.0,2.9,36.0,451.0,633.98,473.17
2017,6,21,17,0,697.0,88.0,3.0,36.0,400.0,580.5,435.98
2017,6,21,17,15,660.5,83.0,3.0,35.0,349.0,519.25,393.38
2017,6,21,17,30,624.0,78.0,3.0,34.0,298.0,459.78,350.36
2017,6,21,17,45,572.0,71.5,3.0,33.0,248.0,392.77,299.88
2017,6,21,18,0,520.0,65.0,3.0,32.0,198.0,329.93,250.61
2017,6,21,18,15,447.0,56.0,2.8,31.0,152.0,260.41,194.57
2017,6,21,18,30,374.0,47.0,2.6,30.0,106.0,198.26,143.23
2017,6,21,18,45,266.0,34.5,2.4,29.0,69.0,130.28,87.65
2017,6,21,19,0,158.0,22.0,2.2,28.0,32.0,69.45,27.83
2017,6,21,19,15,79.0,11.0,2.05,27.5,16.0,24.2,0.0
2017,6,21,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,6,22,4,45,23.5,5.0,0.45,24.5,5.5,0.0,0.0
2017,6,22,5,0,47.0,10.0,0.5,25.0,11.0,9.1,0.0
2017,6,22,5,15,156.5,24.0,0.65,25.5,40.0,18.81,6.83
2017,6,22,5,30,266.0,38.0,0.8,26.0,69.0,29.49,18.66
2017,6,22,5,45,350.0,49.0,1.0,27.0,111.0,38.66,26.91
2017,6,22,6,0,434.0,60.0,1.2,28.0,153.0,46.26,33.55
2017,6,22,6,15,492.5,68.0,1.15,28.5,200.5,50.9,37.56
2017,6,22,6,30,551.0,76.0,1.1,29.0,248.0,55.35,41.24
2017,6,22,6,45,595.0,82.0,1.1,30.0,298.0,57.96,43.16
2017,6,22,7,0,639.0,88.0,1.1,31.0,348.0,60.44,44.89
2017,6,22,7,15,670.5,93.5,1.15,32.0,398.5,62.32,46.08
2017,6,22,7,30,702.0,99.0,1.2,33.0,449.0,72.31,45.48
2017,6,22,7,45,728.0,102.5,1.25,34.0,498.5,128.2,68.82
2017,6,22,8,0,754.0,106.0,1.3,35.0,548.0,180.49,101.52
2017,6,22,8,15,772.5,109.5,1.35,35.5,595.0,234.21,141.82
2017,6,22,8,30,791.0,113.0,1.4,36.0,642.0,289.73,185.91
2017,6,22,8,45,807.0,115.0,1.5,36.5,685.5,344.84,230.28
2017,6,22,9,0,823.0,117.0,1.6,37.0,729.0,400.94,274.77
2017,6,22,9,15,834.5,119.5,1.7,37.0,768.0,459.94,320.82
2017,6,22,9,30,846.0,122.0,1.8,37.0,807.0,514.37,362.55
2017,6,22,9,45,860.0,120.5,1.95,37.5,841.5,566.62,401.13
2017,6,22,10,0,874.0,119.0,2.1,38.0,876.0,618.46,438.33
2017,6,22,10,15,880.5,120.5,2.2,38.0,903.0,667.37,473.23
2017,6,22,10,30,887.0,122.0,2.3,38.0,930.0,714.75,506.34
2017,6,22,10,45,892.5,122.5,2.45,38.5,950.5,758.82,535.73
2017,6,22,11,0,898.0,123.0,2.6,39.0,971.0,800.86,561.79
2017,6,22,11,15,900.5,124.0,2.75,39.0,984.0,838.72,586.2
2017,6,22,11,30,903.0,125.0,2.9,39.0,997.0,874.02,608.94
2017,6,22,11,45,905.0,125.0,3.05,39.0,1003.0,905.34,629.16
2017,6,22,12,0,907.0,125.0,3.2,39.0,1009.0,933.83,647.64
2017,6,22,12,15,907.0,124.5,3.3,39.0,1007.0,957.09,662.59
2017,6,22,12,30,907.0,124.0,3.4,39.0,1005.0,977.18,675.66
2017,6,22,12,45,907.0,122.5,3.5,39.0,996.0,993.01,686.19
2017,6,22,13,0,907.0,121.0,3.6,39.0,987.0,1005.37,694.7
2017,6,22,13,15,904.0,120.0,3.65,39.0,970.5,1011.72,699.29
2017,6,22,13,30,901.0,119.0,3.7,39.0,954.0,1014.41,701.78
2017,6,22,13,45,896.5,117.5,3.75,39.0,930.5,1011.48,700.92
2017,6,22,14,0,892.0,116.0,3.8,39.0,907.0,1004.91,697.96
2017,6,22,14,15,885.5,114.5,3.8,38.5,877.0,992.82,692.81
2017,6,22,14,30,879.0,113.0,3.8,38.0,847.0,977.27,685.59
2017,6,22,14,45,870.5,111.0,3.85,38.0,811.0,955.95,673.62
2017,6,22,15,0,862.0,109.0,3.9,38.0,775.0,931.48,659.68
2017,6,22,15,15,850.0,106.5,3.9,37.5,734.0,900.29,642.46
2017,6,22,15,30,838.0,104.0,3.9,37.0,693.0,866.47,623.38
2017,6,22,15,45,823.5,101.0,3.9,36.5,647.5,835.04,605.67
2017,6,22,16,0,809.0,98.0,3.9,36.0,602.0,793.62,581.01
2017,6,22,16,15,789.5,94.5,3.9,35.5,554.0,745.87,551.64
2017,6,22,16,30,770.0,91.0,3.9,35.0,506.0,696.95,520.9
2017,6,22,16,45,744.0,87.0,3.9,34.5,455.5,641.98,485.17
2017,6,22,17,0,718.0,83.0,3.9,34.0,405.0,587.01,446.92
2017,6,22,17,15,683.5,78.0,3.8,33.0,353.5,528.08,405.03
2017,6,22,17,30,649.0,73.0,3.7,32.0,302.0,468.7,361.24
2017,6,22,17,45,599.5,67.0,3.6,31.5,252.0,402.34,309.79
2017,6,22,18,0,550.0,61.0,3.5,31.0,202.0,339.87,259.62
2017,6,22,18,15,479.0,52.5,3.2,30.0,156.0,270.12,202.84
2017,6,22,18,30,408.0,44.0,2.9,29.0,110.0,207.54,150.58
2017,6,22,18,45,299.5,33.0,2.65,28.0,72.0,138.95,93.92
2017,6,22,19,0,191.0,22.0,2.4,27.0,34.0,78.94,32.97
2017,6,22,19,15,95.5,11.0,2.35,26.5,17.0,27.25,0.0
2017,6,22,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
