Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,23,4,45,30.0,5.0,1.05,19.5,5.5,0.0,0.0
2017,6,23,5,0,60.0,10.0,1.1,20.0,11.0,9.1,0.0
2017,6,23,5,15,176.0,23.5,1.1,20.5,41.0,18.45,6.65
2017,6,23,5,30,292.0,37.0,1.1,21.0,71.0,29.9,19.45
2017,6,23,5,45,379.0,47.0,1.1,21.5,113.5,37.0,26.17
2017,6,23,6,0,466.0,57.0,1.1,22.0,156.0,43.82,32.36
2017,6,23,6,15,524.0,64.5,1.1,23.0,204.5,48.18,36.15
2017,6,23,6,30,582.0,72.0,1.1,24.0,253.0,52.37,39.62
2017,6,23,6,45,625.0,77.5,1.1,25.0,303.5,54.76,41.41
2017,6,23,7,0,668.0,83.0,1.1,26.0,354.0,57.04,43.03
2017,6,23,7,15,698.5,87.5,1.1,26.5,405.0,58.39,43.91
2017,6,23,7,30,729.0,92.0,1.1,27.0,456.0,73.53,47.95
2017,6,23,7,45,753.5,95.5,1.1,28.0,505.5,124.16,66.71
2017,6,23,8,0,778.0,99.0,1.1,29.0,555.0,177.73,100.95
2017,6,23,8,15,796.0,102.0,1.1,30.0,602.0,232.34,142.56
2017,6,23,8,30,814.0,105.0,1.1,31.0,649.0,288.67,187.82
2017,6,23,8,45,829.0,107.0,1.1,32.0,693.0,344.73,233.15
2017,6,23,9,0,844.0,109.0,1.1,33.0,737.0,406.42,281.42
2017,6,23,9,15,854.5,111.5,1.1,33.5,775.5,461.6,324.24
2017,6,23,9,30,865.0,114.0,1.1,34.0,814.0,516.56,365.41
2017,6,23,9,45,868.0,119.0,1.15,35.0,846.0,569.05,402.85
2017,6,23,10,0,871.0,124.0,1.2,36.0,878.0,620.14,437.86
2017,6,23,10,15,877.0,125.5,1.2,36.0,904.5,668.66,471.48
2017,6,23,10,30,883.0,127.0,1.2,36.0,931.0,715.62,503.15
2017,6,23,10,45,887.5,128.0,1.3,36.5,951.0,759.29,531.84
2017,6,23,11,0,892.0,129.0,1.4,37.0,971.0,800.88,557.21
2017,6,23,11,15,894.5,129.5,1.45,37.0,984.0,838.19,580.26
2017,6,23,11,30,897.0,130.0,1.5,37.0,997.0,872.95,601.66
2017,6,23,11,45,898.0,130.5,1.6,37.5,1002.0,903.76,619.86
2017,6,23,12,0,899.0,131.0,1.7,38.0,1007.0,931.72,636.29
2017,6,23,12,15,898.5,131.0,1.85,38.0,1005.0,954.92,651.73
2017,6,23,12,30,898.0,131.0,2.0,38.0,1003.0,974.97,665.37
2017,6,23,12,45,894.5,131.0,2.15,38.5,993.0,988.88,673.95
2017,6,23,13,0,891.0,131.0,2.3,39.0,983.0,999.31,680.52
2017,6,23,13,15,887.5,130.5,2.4,38.5,966.0,1005.71,687.14
2017,6,23,13,30,884.0,130.0,2.5,38.0,949.0,1008.54,691.74
2017,6,23,13,45,875.0,130.5,2.65,38.0,924.0,1003.36,690.58
2017,6,23,14,0,866.0,131.0,2.8,38.0,899.0,994.68,687.37
2017,6,23,14,15,858.5,129.5,2.85,38.0,869.0,982.03,680.93
2017,6,23,14,30,851.0,128.0,2.9,38.0,839.0,966.03,672.51
2017,6,23,14,45,837.5,127.5,3.0,38.0,802.0,951.99,665.73
2017,6,23,15,0,824.0,127.0,3.1,38.0,765.0,924.97,650.75
2017,6,23,15,15,811.0,124.5,3.1,37.5,724.0,893.49,633.58
2017,6,23,15,30,798.0,122.0,3.1,37.0,683.0,859.48,614.61
2017,6,23,15,45,778.0,120.0,3.1,37.0,637.0,817.71,589.07
2017,6,23,16,0,758.0,118.0,3.1,37.0,591.0,774.28,562.18
2017,6,23,16,15,736.5,113.5,3.05,36.5,543.0,728.9,534.5
2017,6,23,16,30,715.0,109.0,3.0,36.0,495.0,679.29,503.38
2017,6,23,16,45,684.0,105.0,3.0,35.5,444.5,622.94,466.08
2017,6,23,17,0,653.0,101.0,3.0,35.0,394.0,567.15,427.7
2017,6,23,17,15,616.0,94.5,2.95,34.0,343.5,505.77,384.68
2017,6,23,17,30,579.0,88.0,2.9,33.0,293.0,446.3,341.41
2017,6,23,17,45,526.0,80.0,2.9,32.5,243.5,379.17,290.14
2017,6,23,18,0,473.0,72.0,2.9,32.0,194.0,316.38,240.49
2017,6,23,18,15,403.0,61.5,2.7,31.0,149.0,248.8,186.15
2017,6,23,18,30,333.0,51.0,2.5,30.0,104.0,186.52,135.01
2017,6,23,18,45,235.0,37.0,2.35,29.0,68.0,122.65,82.81
2017,6,23,19,0,137.0,23.0,2.2,28.0,32.0,66.12,27.61
2017,6,23,19,15,68.5,11.5,2.15,27.0,16.0,22.88,0.0
2017,6,23,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2017,6,24,5,0,0.0,4.0,1.6,19.0,4.0,3.64,0.0
2017,6,24,5,15,0.0,20.0,1.55,19.5,20.0,17.61,5.94
2017,6,24,5,30,0.0,36.0,1.5,20.0,36.0,31.03,20.46
2017,6,24,5,45,14.0,56.0,1.5,20.5,59.0,47.37,35.16
2017,6,24,6,0,28.0,76.0,1.5,21.0,82.0,62.02,48.19
2017,6,24,6,15,40.0,97.5,1.55,21.5,109.0,78.23,62.3
2017,6,24,6,30,52.0,119.0,1.6,22.0,136.0,94.16,75.84
2017,6,24,6,45,63.0,140.0,1.65,22.5,163.5,109.48,88.57
2017,6,24,7,0,74.0,161.0,1.7,23.0,191.0,124.5,100.77
2017,6,24,7,15,106.5,186.5,1.75,23.5,236.0,135.26,109.19
2017,6,24,7,30,139.0,212.0,1.8,24.0,281.0,153.02,123.27
2017,6,24,7,45,105.5,230.5,1.85,24.5,286.5,183.93,137.65
2017,6,24,8,0,72.0,249.0,1.9,25.0,292.0,202.93,152.19
2017,6,24,8,15,200.5,265.0,1.95,25.5,396.0,241.33,175.88
2017,6,24,8,30,329.0,281.0,2.0,26.0,500.0,295.36,212.95
2017,6,24,8,45,381.0,283.0,2.05,26.5,553.0,337.76,244.91
2017,6,24,9,0,433.0,285.0,2.1,27.0,606.0,380.78,277.76
2017,6,24,9,15,505.0,277.5,2.1,27.0,671.0,435.6,319.53
2017,6,24,9,30,577.0,270.0,2.1,27.0,736.0,497.28,366.02
2017,6,24,9,45,505.5,309.5,2.1,27.5,730.0,525.69,387.13
2017,6,24,10,0,434.0,349.0,2.1,28.0,724.0,546.49,401.7
2017,6,24,10,15,441.5,362.0,2.1,28.5,754.0,589.0,431.29
2017,6,24,10,30,449.0,375.0,2.1,29.0,784.0,631.48,460.03
2017,6,24,10,45,462.5,387.0,2.15,29.5,816.5,677.33,490.73
2017,6,24,11,0,476.0,399.0,2.2,30.0,849.0,723.36,520.94
2017,6,24,11,15,399.5,430.0,2.25,30.5,811.0,712.02,511.05
2017,6,24,11,30,323.0,461.0,2.3,31.0,773.0,695.88,498.05
2017,6,24,11,45,278.0,476.0,2.35,31.5,746.0,687.37,490.8
2017,6,24,12,0,233.0,491.0,2.4,32.0,719.0,669.37,477.14
2017,6,24,12,15,248.0,486.5,2.45,32.0,728.5,697.79,496.85
2017,6,24,12,30,263.0,482.0,2.5,32.0,738.0,719.29,511.72
2017,6,24,12,45,361.5,447.5,2.6,32.5,795.0,790.7,560.89
2017,6,24,13,0,460.0,413.0,2.7,33.0,852.0,871.41,614.68
2017,6,24,13,15,445.5,401.5,2.75,33.0,821.0,855.54,604.57
2017,6,24,13,30,431.0,390.0,2.8,33.0,790.0,836.93,593.44
2017,6,24,13,45,463.5,350.0,2.85,33.5,770.0,834.24,592.97
2017,6,24,14,0,496.0,310.0,2.9,34.0,750.0,828.0,590.16
2017,6,24,14,15,529.5,288.5,2.95,33.5,744.0,838.0,600.01
2017,6,24,14,30,563.0,267.0,3.0,33.0,738.0,844.62,607.66
2017,6,24,14,45,543.0,268.5,3.05,33.0,706.5,820.81,592.72
2017,6,24,15,0,523.0,270.0,3.1,33.0,675.0,795.25,576.73
2017,6,24,15,15,462.5,275.0,3.1,32.5,619.0,734.86,537.3
2017,6,24,15,30,402.0,280.0,3.1,32.0,563.0,661.18,488.37
2017,6,24,15,45,404.0,257.5,3.1,32.0,526.0,642.34,476.89
2017,6,24,16,0,406.0,235.0,3.1,32.0,489.0,607.57,454.08
2017,6,24,16,15,536.0,177.0,3.05,31.5,483.5,633.97,477.79
2017,6,24,16,30,666.0,119.0,3.0,31.0,478.0,654.31,496.34
2017,6,24,16,45,639.0,112.5,3.0,31.0,429.5,599.93,457.81
2017,6,24,17,0,612.0,106.0,3.0,31.0,381.0,545.91,419.01
2017,6,24,17,15,574.5,99.0,2.95,30.0,331.5,485.51,375.77
2017,6,24,17,30,537.0,92.0,2.9,29.0,282.0,427.15,332.45
2017,6,24,17,45,489.0,83.0,2.9,28.5,235.0,363.6,283.01
2017,6,24,18,0,441.0,74.0,2.9,28.0,188.0,300.16,232.1
2017,6,24,18,15,372.5,62.5,2.85,27.0,144.5,234.74,178.69
2017,6,24,18,30,304.0,51.0,2.8,26.0,101.0,176.52,130.05
2017,6,24,18,45,215.0,36.5,2.8,25.5,66.0,116.29,79.75
2017,6,24,19,0,126.0,22.0,2.8,25.0,31.0,62.42,26.63
2017,6,24,19,15,63.0,11.0,2.75,24.5,15.5,21.48,0.0
2017,6,24,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,25,4,45,36.5,4.5,1.4,16.0,5.5,0.0,0.0
2017,6,25,5,0,73.0,9.0,1.5,16.0,11.0,8.19,0.0
2017,6,25,5,15,195.5,22.5,1.5,16.5,41.5,18.3,6.31
2017,6,25,5,30,318.0,36.0,1.5,17.0,72.0,29.12,19.1
2017,6,25,5,45,405.0,46.0,1.55,18.0,116.0,36.27,25.92
2017,6,25,6,0,492.0,56.0,1.6,19.0,160.0,43.15,32.19
2017,6,25,6,15,349.5,87.5,1.65,19.5,171.5,64.27,50.72
2017,6,25,6,30,207.0,119.0,1.7,20.0,183.0,87.87,71.07
2017,6,25,6,45,228.5,137.0,1.75,21.0,220.0,99.5,80.6
2017,6,25,7,0,250.0,155.0,1.8,22.0,257.0,110.65,89.5
2017,6,25,7,15,502.5,123.5,1.85,23.0,362.0,83.71,66.08
2017,6,25,7,30,755.0,92.0,1.9,24.0,467.0,72.55,56.19
2017,6,25,7,45,779.5,95.5,1.95,25.0,518.0,124.71,67.56
2017,6,25,8,0,804.0,99.0,2.0,26.0,569.0,179.81,103.09
2017,6,25,8,15,822.0,102.0,2.05,27.0,617.5,235.97,146.6
2017,6,25,8,30,840.0,105.0,2.1,28.0,666.0,293.84,194.13
2017,6,25,8,45,855.0,107.5,2.15,29.0,710.5,357.32,246.21
2017,6,25,9,0,870.0,110.0,2.2,30.0,755.0,415.43,293.4
2017,6,25,9,15,881.0,112.5,2.3,30.5,795.0,472.32,339.15
2017,6,25,9,30,892.0,115.0,2.4,31.0,835.0,529.02,383.36
2017,6,25,9,45,899.5,117.5,2.5,32.0,869.0,583.41,423.67
2017,6,25,10,0,907.0,120.0,2.6,33.0,903.0,636.76,461.79
2017,6,25,10,15,913.5,121.5,2.7,33.5,931.0,687.37,497.75
2017,6,25,10,30,920.0,123.0,2.8,34.0,959.0,736.39,531.64
2017,6,25,10,45,924.0,124.5,2.95,34.5,980.0,781.77,562.43
2017,6,25,11,0,928.0,126.0,3.1,35.0,1001.0,824.94,589.63
2017,6,25,11,15,931.0,126.5,3.2,35.0,1014.5,864.06,614.95
2017,6,25,11,30,934.0,127.0,3.3,35.0,1028.0,900.56,638.5
2017,6,25,11,45,934.5,128.0,3.45,35.5,1034.0,932.59,658.1
2017,6,25,12,0,935.0,129.0,3.6,36.0,1040.0,961.64,675.74
2017,6,25,12,15,934.5,128.5,3.65,36.0,1038.0,985.32,690.79
2017,6,25,12,30,934.0,128.0,3.7,36.0,1036.0,1005.72,703.86
2017,6,25,12,45,939.0,123.5,3.8,36.0,1028.0,1024.19,716.14
2017,6,25,13,0,944.0,119.0,3.9,36.0,1020.0,1039.1,726.31
2017,6,25,13,15,940.5,118.0,3.95,36.0,1003.0,1045.42,730.91
2017,6,25,13,30,937.0,117.0,4.0,36.0,986.0,1047.95,733.33
2017,6,25,13,45,933.5,115.0,4.05,36.0,962.0,1045.67,732.89
2017,6,25,14,0,930.0,113.0,4.1,36.0,938.0,1039.59,730.21
2017,6,25,14,15,923.5,111.5,4.1,35.5,907.0,1027.35,724.99
2017,6,25,14,30,917.0,110.0,4.1,35.0,876.0,1011.52,717.58
2017,6,25,14,45,910.5,106.5,4.1,35.0,840.0,990.05,705.16
2017,6,25,15,0,904.0,103.0,4.1,35.0,804.0,965.18,690.61
2017,6,25,15,15,893.0,101.0,4.1,34.5,762.0,934.6,673.73
2017,6,25,15,30,882.0,99.0,4.1,34.0,720.0,901.18,654.87
2017,6,25,15,45,871.0,95.0,4.1,34.0,674.5,862.92,631.27
2017,6,25,16,0,860.0,91.0,4.1,34.0,629.0,822.23,605.83
2017,6,25,16,15,842.0,88.0,4.05,33.5,579.0,781.33,580.98
2017,6,25,16,30,824.0,85.0,4.0,33.0,529.0,732.17,549.95
2017,6,25,16,45,804.0,80.0,4.0,32.5,478.0,678.14,515.01
2017,6,25,17,0,784.0,75.0,4.0,32.0,427.0,623.46,477.65
2017,6,25,17,15,751.5,70.5,3.9,31.0,374.0,561.28,433.39
2017,6,25,17,30,719.0,66.0,3.8,30.0,321.0,500.26,388.26
2017,6,25,17,45,678.5,60.0,3.7,29.0,270.0,434.94,337.96
2017,6,25,18,0,638.0,54.0,3.6,28.0,219.0,372.39,287.67
2017,6,25,18,15,570.0,47.0,3.4,27.0,170.0,302.58,229.88
2017,6,25,18,30,502.0,40.0,3.2,26.0,121.0,237.67,174.57
2017,6,25,18,45,397.0,30.5,3.0,25.0,80.5,166.19,113.92
2017,6,25,19,0,292.0,21.0,2.8,24.0,40.0,103.04,46.15
2017,6,25,19,15,146.0,10.5,2.75,23.0,20.0,36.26,0.0
2017,6,25,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,26,4,45,48.0,5.0,1.95,14.5,6.0,0.0,0.0
2017,6,26,5,0,96.0,10.0,2.1,15.0,12.0,9.1,0.0
2017,6,26,5,15,239.0,21.5,2.15,15.5,44.0,17.46,5.54
2017,6,26,5,30,382.0,33.0,2.2,16.0,76.0,26.55,16.97
2017,6,26,5,45,470.0,41.0,2.3,16.5,121.5,32.11,22.45
2017,6,26,6,0,558.0,49.0,2.4,17.0,167.0,37.53,27.51
2017,6,26,6,15,614.5,55.0,2.4,17.5,217.0,41.04,30.71
2017,6,26,6,30,671.0,61.0,2.4,18.0,267.0,48.61,37.34
2017,6,26,6,45,710.0,65.5,2.4,19.0,319.5,50.91,39.12
2017,6,26,7,0,749.0,70.0,2.4,20.0,372.0,53.13,40.77
2017,6,26,7,15,777.5,73.5,2.35,21.0,424.5,54.42,41.56
2017,6,26,7,30,806.0,77.0,2.3,22.0,477.0,61.48,47.25
2017,6,26,7,45,827.5,80.5,2.3,23.0,528.0,116.37,59.99
2017,6,26,8,0,849.0,84.0,2.3,24.0,579.0,181.34,103.35
2017,6,26,8,15,865.5,86.5,2.25,24.5,627.5,238.9,148.66
2017,6,26,8,30,882.0,89.0,2.2,25.0,676.0,297.83,198.13
2017,6,26,8,45,894.5,91.0,2.15,26.0,720.5,356.26,247.38
2017,6,26,9,0,907.0,93.0,2.1,27.0,765.0,415.12,295.92
2017,6,26,9,15,917.0,95.0,2.1,28.0,805.0,473.08,342.33
2017,6,26,9,30,927.0,97.0,2.1,29.0,845.0,530.7,386.66
2017,6,26,9,45,932.5,99.5,2.1,30.0,878.5,585.72,427.38
2017,6,26,10,0,938.0,102.0,2.1,31.0,912.0,639.45,465.51
2017,6,26,10,15,944.0,103.0,2.2,31.5,939.5,690.7,502.05
2017,6,26,10,30,950.0,104.0,2.3,32.0,967.0,740.22,536.39
2017,6,26,10,45,955.0,104.0,2.4,32.5,988.5,786.22,566.83
2017,6,26,11,0,960.0,104.0,2.5,33.0,1010.0,829.97,594.13
2017,6,26,11,15,962.5,104.5,2.65,33.5,1023.5,869.73,618.93
2017,6,26,11,30,965.0,105.0,2.8,34.0,1037.0,906.72,641.8
2017,6,26,11,45,966.5,105.0,3.0,34.5,1043.0,939.49,662.23
2017,6,26,12,0,968.0,105.0,3.2,35.0,1049.0,969.19,680.65
2017,6,26,12,15,968.0,105.0,3.35,35.0,1047.0,994.3,697.26
2017,6,26,12,30,968.0,105.0,3.5,35.0,1045.0,1016.02,711.84
2017,6,26,12,45,965.0,105.5,3.65,35.0,1035.0,1031.82,722.81
2017,6,26,13,0,962.0,106.0,3.8,35.0,1025.0,1043.9,731.6
2017,6,26,13,15,959.0,105.0,3.9,35.0,1008.0,1050.71,736.89
2017,6,26,13,30,956.0,104.0,4.0,35.0,991.0,1053.67,739.92
2017,6,26,13,45,952.0,103.0,4.15,35.0,966.5,1051.79,740.37
2017,6,26,14,0,948.0,102.0,4.3,35.0,942.0,1046.08,738.52
2017,6,26,14,15,941.5,100.5,4.35,34.5,911.5,1033.62,733.42
2017,6,26,14,30,935.0,99.0,4.4,34.0,881.0,1017.5,726.06
2017,6,26,14,45,927.0,97.0,4.45,34.0,844.0,995.86,713.7
2017,6,26,15,0,919.0,95.0,4.5,34.0,807.0,970.84,699.2
2017,6,26,15,15,908.5,93.0,4.5,33.5,765.0,940.34,682.23
2017,6,26,15,30,898.0,91.0,4.5,33.0,723.0,906.93,663.2
2017,6,26,15,45,885.0,88.5,4.55,32.5,677.0,868.12,640.54
2017,6,26,16,0,872.0,86.0,4.6,32.0,631.0,826.99,615.97
2017,6,26,16,15,854.0,83.0,4.55,31.0,581.0,779.26,587.21
2017,6,26,16,30,836.0,80.0,4.5,30.0,531.0,735.92,560.93
2017,6,26,16,45,813.5,76.0,4.5,29.5,479.5,680.8,524.56
2017,6,26,17,0,791.0,72.0,4.5,29.0,428.0,625.22,486.07
2017,6,26,17,15,759.0,68.0,4.4,28.0,375.0,563.62,441.5
2017,6,26,17,30,727.0,64.0,4.3,27.0,322.0,503.13,396.01
2017,6,26,17,45,682.5,58.5,4.25,26.0,270.5,435.9,343.51
2017,6,26,18,0,638.0,53.0,4.2,25.0,219.0,371.84,291.3
2017,6,26,18,15,568.0,46.5,4.05,24.0,170.0,301.65,232.4
2017,6,26,18,30,498.0,40.0,3.9,23.0,121.0,236.68,176.29
2017,6,26,18,45,383.5,31.0,3.8,22.0,80.5,163.06,113.42
2017,6,26,19,0,269.0,22.0,3.7,21.0,40.0,98.83,45.32
2017,6,26,19,15,134.5,11.0,3.6,20.0,20.0,34.72,0.0
2017,6,26,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,27,4,45,52.0,5.0,2.3,13.5,6.0,0.0,0.0
2017,6,27,5,0,104.0,10.0,2.4,14.0,12.0,9.1,0.0
2017,6,27,5,15,252.0,21.0,2.4,14.5,44.5,17.05,5.04
2017,6,27,5,30,400.0,32.0,2.4,15.0,77.0,25.72,16.31
2017,6,27,5,45,491.5,39.0,2.45,15.5,123.0,30.49,21.13
2017,6,27,6,0,583.0,46.0,2.5,16.0,169.0,38.4,28.39
2017,6,27,6,15,291.5,72.5,2.45,16.5,134.0,53.04,41.44
2017,6,27,6,30,0.0,99.0,2.4,17.0,99.0,83.28,67.95
2017,6,27,6,45,4.0,117.0,2.4,18.0,118.5,97.85,80.2
2017,6,27,7,0,8.0,135.0,2.4,19.0,138.0,112.31,92.07
2017,6,27,7,15,31.5,167.0,2.4,19.5,182.0,129.62,106.31
2017,6,27,7,30,55.0,199.0,2.4,20.0,226.0,151.51,124.15
2017,6,27,7,45,243.5,204.0,2.4,21.0,343.5,161.36,117.09
2017,6,27,8,0,432.0,209.0,2.4,22.0,461.0,202.49,138.59
2017,6,27,8,15,374.5,245.5,2.35,22.5,477.5,253.86,180.92
2017,6,27,8,30,317.0,282.0,2.3,23.0,494.0,291.95,213.43
2017,6,27,8,45,621.0,182.5,2.3,24.0,631.0,330.91,236.87
2017,6,27,9,0,925.0,83.0,2.3,25.0,768.0,413.04,296.91
2017,6,27,9,15,934.0,84.5,2.35,25.5,807.5,471.09,344.77
2017,6,27,9,30,943.0,86.0,2.4,26.0,847.0,528.65,390.78
2017,6,27,9,45,949.5,87.5,2.45,27.0,880.5,584.15,432.88
2017,6,27,10,0,956.0,89.0,2.5,28.0,914.0,638.41,472.46
2017,6,27,10,15,960.5,90.0,2.65,28.5,941.5,689.5,509.86
2017,6,27,10,30,965.0,91.0,2.8,29.0,969.0,738.69,544.94
2017,6,27,10,45,969.0,91.5,2.95,29.5,989.5,784.97,576.1
2017,6,27,11,0,973.0,92.0,3.1,30.0,1010.0,828.89,604.36
2017,6,27,11,15,975.0,92.5,3.25,30.5,1023.0,868.67,629.64
2017,6,27,11,30,977.0,93.0,3.4,31.0,1036.0,905.6,652.88
2017,6,27,11,45,978.0,93.0,3.55,31.5,1041.5,938.23,673.19
2017,6,27,12,0,979.0,93.0,3.7,32.0,1047.0,967.69,691.41
2017,6,27,12,15,978.0,93.0,3.8,32.0,1044.5,992.04,707.45
2017,6,27,12,30,977.0,93.0,3.9,32.0,1042.0,1012.89,721.34
2017,6,27,12,45,967.0,98.0,4.0,32.0,1030.0,1026.42,730.67
2017,6,27,13,0,957.0,103.0,4.1,32.0,1018.0,1036.12,737.72
2017,6,27,13,15,954.0,102.5,4.15,32.0,1000.5,1043.39,743.04
2017,6,27,13,30,951.0,102.0,4.2,32.0,983.0,1046.85,746.07
2017,6,27,13,45,946.0,101.0,4.3,32.0,959.0,1044.0,745.53
2017,6,27,14,0,941.0,100.0,4.4,32.0,935.0,1037.34,742.69
2017,6,27,14,15,934.5,98.5,4.45,31.5,904.0,1024.94,737.49
2017,6,27,14,30,928.0,97.0,4.5,31.0,873.0,1008.91,730.0
2017,6,27,14,45,919.5,95.5,4.55,31.0,836.5,987.45,717.54
2017,6,27,15,0,911.0,94.0,4.6,31.0,800.0,962.68,702.93
2017,6,27,15,15,900.0,92.0,4.6,30.5,758.0,931.91,685.46
2017,6,27,15,30,889.0,90.0,4.6,30.0,716.0,898.3,665.94
2017,6,27,15,45,875.0,87.5,4.65,29.5,670.0,858.9,642.55
2017,6,27,16,0,861.0,85.0,4.7,29.0,624.0,817.28,617.33
2017,6,27,16,15,843.0,82.0,4.65,28.5,574.5,769.96,587.09
2017,6,27,16,30,825.0,79.0,4.6,28.0,525.0,727.03,559.5
2017,6,27,16,45,801.0,75.5,4.6,27.5,473.5,671.89,522.69
2017,6,27,17,0,777.0,72.0,4.6,27.0,422.0,616.46,483.84
2017,6,27,17,15,745.0,68.0,4.5,26.0,370.0,555.51,439.17
2017,6,27,17,30,713.0,64.0,4.4,25.0,318.0,495.7,393.66
2017,6,27,17,45,667.0,59.0,4.35,24.5,266.5,428.94,340.33
2017,6,27,18,0,621.0,54.0,4.3,24.0,215.0,367.32,289.1
2017,6,27,18,15,551.5,47.5,4.15,23.0,167.0,296.48,229.52
2017,6,27,18,30,482.0,41.0,4.0,22.0,119.0,232.52,174.07
2017,6,27,18,45,370.0,31.5,3.85,21.0,79.0,159.9,111.82
2017,6,27,19,0,258.0,22.0,3.7,20.0,39.0,96.45,44.66
2017,6,27,19,15,129.0,11.0,3.6,19.5,19.5,33.8,0.0
2017,6,27,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,28,4,45,59.5,5.0,2.15,12.5,6.0,0.0,0.0
2017,6,28,5,0,119.0,10.0,2.3,13.0,12.0,9.1,0.0
2017,6,28,5,15,270.0,20.0,2.35,13.5,45.0,16.19,4.23
2017,6,28,5,30,421.0,30.0,2.4,14.0,78.0,24.01,14.9
2017,6,28,5,45,509.5,37.5,2.45,15.0,124.0,29.3,20.12
2017,6,28,6,0,598.0,45.0,2.5,16.0,170.0,37.58,27.67
2017,6,28,6,15,299.0,71.5,2.5,16.5,134.0,52.37,40.85
2017,6,28,6,30,0.0,98.0,2.5,17.0,98.0,82.52,67.29
2017,6,28,6,45,3.5,116.0,2.55,18.0,117.5,97.09,79.56
2017,6,28,7,0,7.0,134.0,2.6,19.0,137.0,111.55,91.45
2017,6,28,7,15,3.5,132.0,2.65,19.5,133.5,111.41,90.82
2017,6,28,7,30,0.0,130.0,2.7,20.0,130.0,110.89,89.88
2017,6,28,7,45,7.0,164.0,2.75,21.0,168.0,138.7,107.37
2017,6,28,8,0,14.0,198.0,2.8,22.0,206.0,167.58,129.14
2017,6,28,8,15,29.0,235.0,2.85,23.0,254.0,193.63,148.01
2017,6,28,8,30,44.0,272.0,2.9,24.0,302.0,229.08,174.07
2017,6,28,8,45,287.0,260.0,2.95,25.0,471.0,290.41,214.11
2017,6,28,9,0,530.0,248.0,3.0,26.0,640.0,387.32,283.58
2017,6,28,9,15,740.0,167.5,3.0,26.5,746.0,447.06,328.61
2017,6,28,9,30,950.0,87.0,3.0,27.0,852.0,532.16,393.33
2017,6,28,9,45,950.5,92.0,3.05,28.0,885.0,587.82,435.51
2017,6,28,10,0,951.0,97.0,3.1,29.0,918.0,641.66,474.85
2017,6,28,10,15,957.0,98.0,3.2,29.5,946.0,693.58,512.68
2017,6,28,10,30,963.0,99.0,3.3,30.0,974.0,743.75,548.23
2017,6,28,10,45,968.0,99.5,3.4,30.5,995.5,790.8,579.9
2017,6,28,11,0,973.0,100.0,3.5,31.0,1017.0,835.57,608.43
2017,6,28,11,15,975.5,100.5,3.55,31.5,1030.5,875.89,633.46
2017,6,28,11,30,978.0,101.0,3.6,32.0,1044.0,913.39,656.42
2017,6,28,11,45,980.0,100.5,3.7,32.5,1050.5,946.62,676.72
2017,6,28,12,0,982.0,100.0,3.8,33.0,1057.0,976.72,694.94
2017,6,28,12,15,982.0,100.0,3.9,33.0,1055.5,1002.22,711.62
2017,6,28,12,30,982.0,100.0,4.0,33.0,1054.0,1024.26,726.19
2017,6,28,12,45,971.5,106.0,4.1,33.5,1042.0,1038.48,734.4
2017,6,28,13,0,961.0,112.0,4.2,34.0,1030.0,1048.86,740.3
2017,6,28,13,15,958.5,111.0,4.2,34.0,1013.5,1056.37,745.41
2017,6,28,13,30,956.0,110.0,4.2,34.0,997.0,1060.02,748.23
2017,6,28,13,45,951.5,109.0,4.25,34.0,973.0,1057.85,747.83
2017,6,28,14,0,947.0,108.0,4.3,34.0,949.0,1051.84,745.17
2017,6,28,14,15,941.0,106.5,4.3,33.5,918.0,1040.06,740.2
2017,6,28,14,30,935.0,105.0,4.3,33.0,887.0,1024.59,732.97
2017,6,28,14,45,927.0,103.0,4.3,33.0,850.5,1003.12,720.45
2017,6,28,15,0,919.0,101.0,4.3,33.0,814.0,978.26,705.79
2017,6,28,15,15,908.0,99.0,4.25,32.5,771.5,947.44,688.39
2017,6,28,15,30,897.0,97.0,4.2,32.0,729.0,913.72,668.96
2017,6,28,15,45,883.5,94.0,4.2,31.5,682.5,874.06,645.59
2017,6,28,16,0,870.0,91.0,4.2,31.0,636.0,832.1,620.34
2017,6,28,16,15,851.5,88.0,4.15,30.5,586.0,790.53,594.76
2017,6,28,16,30,833.0,85.0,4.1,30.0,536.0,740.68,562.92
2017,6,28,16,45,808.5,81.5,4.1,29.5,483.5,684.84,526.3
2017,6,28,17,0,784.0,78.0,4.1,29.0,431.0,628.69,487.43
2017,6,28,17,15,750.5,73.5,4.0,28.0,377.5,565.82,442.17
2017,6,28,17,30,717.0,69.0,3.9,27.0,324.0,504.18,396.07
2017,6,28,17,45,669.0,63.5,3.8,26.5,271.5,437.47,343.43
2017,6,28,18,0,621.0,58.0,3.7,26.0,219.0,372.51,290.31
2017,6,28,18,15,549.5,50.5,3.5,24.5,170.0,299.56,230.24
2017,6,28,18,30,478.0,43.0,3.3,23.0,121.0,233.7,174.17
2017,6,28,18,45,362.0,33.0,3.15,22.0,80.0,159.41,111.13
2017,6,28,19,0,246.0,23.0,3.0,21.0,39.0,94.75,43.87
2017,6,28,19,15,123.0,11.5,2.95,20.0,19.5,33.23,0.0
2017,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,29,5,15,191.5,16.0,2.35,14.5,37.5,12.57,1.72
2017,6,29,5,30,383.0,32.0,2.4,15.0,75.0,25.77,16.29
2017,6,29,5,45,476.0,40.0,2.45,15.5,121.0,31.38,21.88
2017,6,29,6,0,569.0,48.0,2.5,16.0,167.0,36.85,27.01
2017,6,29,6,15,284.5,68.0,2.5,16.5,127.5,49.77,38.55
2017,6,29,6,30,0.0,88.0,2.5,17.0,88.0,75.1,60.79
2017,6,29,6,45,0.0,105.0,2.55,18.0,105.0,89.0,72.55
2017,6,29,7,0,0.0,122.0,2.6,19.0,122.0,102.8,83.94
2017,6,29,7,15,8.5,147.5,2.6,20.0,152.0,122.66,100.24
2017,6,29,7,30,17.0,173.0,2.6,21.0,182.0,142.38,116.07
2017,6,29,7,45,89.0,215.0,2.6,22.0,266.5,172.22,130.76
2017,6,29,8,0,161.0,257.0,2.6,23.0,351.0,211.57,156.74
2017,6,29,8,15,528.5,171.5,2.6,24.0,516.0,224.26,150.97
2017,6,29,8,30,896.0,86.0,2.6,25.0,681.0,296.73,196.92
2017,6,29,8,45,908.5,88.0,2.65,26.0,726.0,356.0,247.17
2017,6,29,9,0,921.0,90.0,2.7,27.0,771.0,415.7,296.9
2017,6,29,9,15,930.5,92.0,2.8,27.5,810.5,474.3,345.13
2017,6,29,9,30,940.0,94.0,2.9,28.0,850.0,532.48,391.54
2017,6,29,9,45,943.5,97.5,3.05,28.5,883.5,588.05,434.69
2017,6,29,10,0,947.0,101.0,3.2,29.0,917.0,642.12,475.39
2017,6,29,10,15,952.5,102.0,3.3,29.5,944.5,693.62,512.95
2017,6,29,10,30,958.0,103.0,3.4,30.0,972.0,743.33,548.23
2017,6,29,10,45,961.5,104.0,3.5,30.5,993.0,789.6,579.56
2017,6,29,11,0,965.0,105.0,3.6,31.0,1014.0,833.5,607.55
2017,6,29,11,15,967.5,105.5,3.7,31.0,1027.5,873.62,634.04
2017,6,29,11,30,970.0,106.0,3.8,31.0,1041.0,910.96,658.61
2017,6,29,11,45,971.0,106.0,3.95,31.5,1047.0,943.63,678.97
2017,6,29,12,0,972.0,106.0,4.1,32.0,1053.0,973.18,697.25
2017,6,29,12,15,971.5,106.0,4.2,32.0,1051.0,998.11,713.7
2017,6,29,12,30,971.0,106.0,4.3,32.0,1049.0,1019.61,728.02
2017,6,29,12,45,969.5,106.0,4.4,32.0,1039.5,1036.6,739.55
2017,6,29,13,0,968.0,106.0,4.5,32.0,1030.0,1049.88,748.84
2017,6,29,13,15,965.0,105.5,4.55,32.0,1013.5,1057.41,754.3
2017,6,29,13,30,962.0,105.0,4.6,32.0,997.0,1061.08,757.46
2017,6,29,13,45,957.5,104.0,4.65,32.0,972.5,1058.88,757.02
2017,6,29,14,0,953.0,103.0,4.7,32.0,948.0,1052.83,754.26
2017,6,29,14,15,947.0,101.5,4.7,31.5,917.5,1040.99,749.09
2017,6,29,14,30,941.0,100.0,4.7,31.0,887.0,1025.44,741.74
2017,6,29,14,45,932.5,98.5,4.75,30.5,850.0,1003.92,730.95
2017,6,29,15,0,924.0,97.0,4.8,30.0,813.0,979.02,717.91
2017,6,29,15,15,913.5,95.0,4.8,29.5,771.0,948.54,700.66
2017,6,29,15,30,903.0,93.0,4.8,29.0,729.0,915.12,681.3
2017,6,29,15,45,889.0,90.5,4.85,29.0,682.0,875.4,656.38
2017,6,29,16,0,875.0,88.0,4.9,29.0,635.0,833.4,629.62
2017,6,29,16,15,857.0,85.0,4.85,28.0,585.0,785.64,600.35
2017,6,29,16,30,839.0,82.0,4.8,27.0,535.0,742.31,573.63
2017,6,29,16,45,815.0,78.5,4.75,26.5,483.0,686.59,536.1
2017,6,29,17,0,791.0,75.0,4.7,26.0,431.0,630.52,496.53
2017,6,29,17,15,758.0,70.5,4.55,25.0,377.5,567.66,450.23
2017,6,29,17,30,725.0,66.0,4.4,24.0,324.0,505.99,403.12
2017,6,29,17,45,679.0,61.0,4.3,23.5,272.0,438.52,349.05
2017,6,29,18,0,633.0,56.0,4.2,23.0,220.0,376.34,297.23
2017,6,29,18,15,561.5,49.0,4.0,22.0,171.0,303.29,235.7
2017,6,29,18,30,490.0,42.0,3.8,21.0,122.0,237.32,178.45
2017,6,29,18,45,375.0,32.5,3.65,20.0,81.0,163.12,114.73
2017,6,29,19,0,260.0,23.0,3.5,19.0,40.0,98.39,46.1
2017,6,29,19,15,130.0,11.5,3.4,18.5,20.0,34.62,0.0
2017,6,29,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,30,5,15,197.5,15.5,2.25,13.5,37.5,12.16,1.2
2017,6,30,5,30,395.0,31.0,2.3,14.0,75.0,24.93,15.63
2017,6,30,5,45,485.0,39.0,2.35,15.0,120.5,30.59,21.22
2017,6,30,6,0,575.0,47.0,2.4,16.0,166.0,36.09,26.33
2017,6,30,6,15,292.5,75.5,2.4,16.5,136.5,55.33,43.46
2017,6,30,6,30,10.0,104.0,2.4,17.0,107.0,86.82,71.05
2017,6,30,6,45,14.5,123.0,2.45,18.0,128.5,102.06,83.86
2017,6,30,7,0,19.0,142.0,2.5,19.0,150.0,117.2,96.29
2017,6,30,7,15,30.0,166.5,2.55,19.5,180.5,129.19,105.98
2017,6,30,7,30,41.0,191.0,2.6,20.0,211.0,146.13,119.69
2017,6,30,7,45,157.5,217.5,2.65,21.0,307.0,170.93,127.95
2017,6,30,8,0,274.0,244.0,2.7,22.0,403.0,210.41,151.69
2017,6,30,8,15,584.5,164.5,2.7,23.0,540.5,228.22,152.4
2017,6,30,8,30,895.0,85.0,2.7,24.0,678.0,294.94,196.33
2017,6,30,8,45,907.0,87.0,2.75,25.0,722.5,354.01,246.72
2017,6,30,9,0,919.0,89.0,2.8,26.0,767.0,413.46,296.54
2017,6,30,9,15,928.5,91.0,2.85,26.5,807.0,471.96,344.88
2017,6,30,9,30,938.0,93.0,2.9,27.0,847.0,530.07,391.34
2017,6,30,9,45,936.5,99.0,3.0,28.0,879.0,584.99,433.21
2017,6,30,10,0,935.0,105.0,3.1,29.0,911.0,637.93,472.05
2017,6,30,10,15,940.5,106.5,3.2,29.5,938.5,689.35,509.53
2017,6,30,10,30,946.0,108.0,3.3,30.0,966.0,739.03,544.74
2017,6,30,10,45,950.0,109.0,3.4,30.5,987.0,785.23,576.2
2017,6,30,11,0,954.0,110.0,3.5,31.0,1008.0,829.15,604.21
2017,6,30,11,15,956.0,110.5,3.6,31.5,1021.5,868.56,628.95
2017,6,30,11,30,958.0,111.0,3.7,32.0,1035.0,905.19,651.69
2017,6,30,11,45,959.0,111.5,3.8,32.5,1040.5,938.05,671.83
2017,6,30,12,0,960.0,112.0,3.9,33.0,1046.0,967.85,689.91
2017,6,30,12,15,959.5,112.0,3.95,33.0,1044.5,992.63,705.88
2017,6,30,12,30,959.0,112.0,4.0,33.0,1043.0,1014.02,719.76
2017,6,30,12,45,954.5,113.5,4.1,33.0,1032.5,1029.51,730.29
2017,6,30,13,0,950.0,115.0,4.2,33.0,1022.0,1041.31,738.62
2017,6,30,13,15,947.0,114.0,4.25,33.0,1005.5,1048.38,743.77
2017,6,30,13,30,944.0,113.0,4.3,33.0,989.0,1051.63,746.65
2017,6,30,13,45,939.5,112.0,4.35,33.0,965.0,1049.58,746.32
2017,6,30,14,0,935.0,111.0,4.4,33.0,941.0,1043.74,743.72
2017,6,30,14,15,929.0,109.5,4.4,33.0,910.5,1032.16,737.3
2017,6,30,14,30,923.0,108.0,4.4,33.0,880.0,1016.95,728.67
2017,6,30,14,45,914.0,106.0,4.45,33.0,843.0,994.8,715.93
2017,6,30,15,0,905.0,104.0,4.5,33.0,806.0,969.35,701.06
2017,6,30,15,15,894.0,102.0,4.45,32.5,764.0,938.92,683.81
2017,6,30,15,30,883.0,100.0,4.4,32.0,722.0,905.64,664.57
2017,6,30,15,45,868.5,97.5,4.4,31.5,675.5,866.16,641.16
2017,6,30,16,0,854.0,95.0,4.4,31.0,629.0,831.49,620.77
2017,6,30,16,15,835.0,92.0,4.35,30.5,579.5,783.27,590.43
2017,6,30,16,30,816.0,89.0,4.3,30.0,530.0,733.67,558.65
2017,6,30,16,45,790.5,85.0,4.25,29.5,478.0,677.22,521.26
2017,6,30,17,0,765.0,81.0,4.2,29.0,426.0,620.57,481.64
2017,6,30,17,15,731.5,76.5,4.05,28.0,373.0,558.52,436.79
2017,6,30,17,30,698.0,72.0,3.9,27.0,320.0,499.83,392.74
2017,6,30,17,45,649.0,66.0,3.8,26.5,268.0,431.03,338.57
2017,6,30,18,0,600.0,60.0,3.7,26.0,216.0,365.96,285.43
2017,6,30,18,15,528.5,52.0,3.55,24.5,167.5,293.44,225.79
2017,6,30,18,30,457.0,44.0,3.4,23.0,119.0,228.04,170.21
2017,6,30,18,45,342.5,33.5,3.25,22.0,78.5,154.67,108.02
2017,6,30,19,0,228.0,23.0,3.1,21.0,38.0,90.78,41.95
2017,6,30,19,15,114.0,11.5,3.05,20.0,19.0,31.72,0.0
2017,6,30,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,1,5,15,176.0,16.0,3.45,13.0,35.0,12.6,1.09
2017,7,1,5,30,352.0,32.0,3.5,13.0,70.0,25.8,16.39
2017,7,1,5,45,443.5,41.0,3.55,13.5,114.5,32.25,22.8
2017,7,1,6,0,535.0,50.0,3.6,14.0,159.0,38.49,28.67
2017,7,1,6,15,273.0,77.0,3.6,14.5,133.5,56.37,44.73
2017,7,1,6,30,11.0,104.0,3.6,15.0,108.0,86.78,71.6
2017,7,1,6,45,16.5,123.5,3.6,16.0,130.0,102.38,84.86
2017,7,1,7,0,22.0,143.0,3.6,17.0,152.0,117.87,97.72
2017,7,1,7,15,156.0,168.0,3.6,17.5,244.0,124.62,103.0
2017,7,1,7,30,290.0,193.0,3.6,18.0,336.0,133.57,110.07
2017,7,1,7,45,565.5,139.5,3.6,19.0,455.0,130.81,82.83
2017,7,1,8,0,841.0,86.0,3.6,20.0,574.0,170.25,96.81
2017,7,1,8,15,857.5,89.0,3.65,20.5,622.0,235.3,148.75
2017,7,1,8,30,874.0,92.0,3.7,21.0,670.0,294.27,199.28
2017,7,1,8,45,887.0,94.0,3.75,22.0,715.0,352.56,249.78
2017,7,1,9,0,900.0,96.0,3.8,23.0,760.0,411.35,299.9
2017,7,1,9,15,909.5,98.0,3.85,23.5,799.5,468.92,348.41
2017,7,1,9,30,919.0,100.0,3.9,24.0,839.0,526.1,395.12
2017,7,1,9,45,919.0,105.5,4.0,24.5,870.5,580.49,438.34
2017,7,1,10,0,919.0,111.0,4.1,25.0,902.0,633.08,478.83
2017,7,1,10,15,924.5,112.5,4.1,25.5,929.5,683.83,516.56
2017,7,1,10,30,930.0,114.0,4.1,26.0,957.0,732.87,551.95
2017,7,1,10,45,932.0,116.0,4.2,26.5,977.0,777.9,583.68
2017,7,1,11,0,934.0,118.0,4.3,27.0,997.0,820.54,611.6
2017,7,1,11,15,936.0,118.5,4.35,27.0,1010.0,859.33,637.69
2017,7,1,11,30,938.0,119.0,4.4,27.0,1023.0,895.4,661.84
2017,7,1,11,45,938.0,120.0,4.5,27.5,1028.5,927.37,682.02
2017,7,1,12,0,938.0,121.0,4.6,28.0,1034.0,956.29,700.1
2017,7,1,12,15,937.5,121.0,4.6,28.0,1032.0,980.71,716.07
2017,7,1,12,30,937.0,121.0,4.6,28.0,1030.0,1001.83,729.92
2017,7,1,12,45,939.0,118.0,4.7,28.0,1021.5,1019.07,742.16
2017,7,1,13,0,941.0,115.0,4.8,28.0,1013.0,1032.73,752.19
2017,7,1,13,15,937.5,114.0,4.8,28.0,996.5,1039.27,756.84
2017,7,1,13,30,934.0,113.0,4.8,28.0,980.0,1042.03,759.17
2017,7,1,13,45,930.5,111.0,4.8,28.0,956.0,1039.97,758.5
2017,7,1,14,0,927.0,109.0,4.8,28.0,932.0,1034.13,755.51
2017,7,1,14,15,920.5,108.0,4.7,27.5,901.5,1022.66,749.62
2017,7,1,14,30,914.0,107.0,4.6,27.0,871.0,1007.6,741.48
2017,7,1,14,45,906.0,104.5,4.6,27.0,834.5,986.02,728.45
2017,7,1,15,0,898.0,102.0,4.6,27.0,798.0,961.11,713.25
2017,7,1,15,15,887.0,99.5,4.5,26.5,756.0,930.29,694.88
2017,7,1,15,30,876.0,97.0,4.4,26.0,714.0,896.63,674.54
2017,7,1,15,45,862.0,94.0,4.3,26.0,668.0,857.21,648.77
2017,7,1,16,0,848.0,91.0,4.2,26.0,622.0,815.57,621.31
2017,7,1,16,15,829.0,88.0,4.1,25.5,572.5,774.46,595.14
2017,7,1,16,30,810.0,85.0,4.0,25.0,523.0,725.12,562.64
2017,7,1,16,45,785.5,81.0,3.9,24.5,471.5,669.64,525.06
2017,7,1,17,0,761.0,77.0,3.8,24.0,420.0,613.92,485.39
2017,7,1,17,15,727.5,73.0,3.7,23.5,367.5,552.66,439.52
2017,7,1,17,30,694.0,69.0,3.6,23.0,315.0,492.67,393.07
2017,7,1,17,45,646.0,63.0,3.5,22.5,263.5,426.47,340.07
2017,7,1,18,0,598.0,57.0,3.4,22.0,212.0,362.06,286.67
2017,7,1,18,15,526.5,50.0,3.25,21.0,164.5,290.8,226.7
2017,7,1,18,30,455.0,43.0,3.1,20.0,117.0,226.63,171.07
2017,7,1,18,45,339.0,32.5,3.0,19.5,77.0,152.87,107.75
2017,7,1,19,0,223.0,22.0,2.9,19.0,37.0,88.76,41.1
2017,7,1,19,15,111.5,11.0,2.85,18.5,18.5,30.88,0.0
2017,7,1,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,170.5,16.0,1.7,13.5,34.5,12.62,0.68
2017,7,2,5,30,341.0,32.0,1.8,14.0,69.0,25.83,16.32
2017,7,2,5,45,435.5,40.5,1.9,15.0,113.0,31.84,22.3
2017,7,2,6,0,530.0,49.0,2.0,16.0,157.0,37.68,27.72
2017,7,2,6,15,265.0,64.5,2.05,16.5,118.5,47.21,36.29
2017,7,2,6,30,0.0,80.0,2.1,17.0,80.0,68.94,55.39
2017,7,2,6,45,0.0,96.5,2.2,18.0,96.5,82.55,66.94
2017,7,2,7,0,0.0,113.0,2.3,19.0,113.0,96.04,78.13
2017,7,2,7,15,6.5,140.0,2.35,20.0,143.5,117.16,95.57
2017,7,2,7,30,13.0,167.0,2.4,21.0,174.0,137.91,112.32
2017,7,2,7,45,204.0,191.5,2.5,22.0,309.5,149.11,108.61
2017,7,2,8,0,395.0,216.0,2.6,23.0,445.0,200.32,138.12
2017,7,2,8,15,630.0,153.0,2.65,23.5,553.5,227.08,149.33
2017,7,2,8,30,865.0,90.0,2.7,24.0,662.0,289.76,193.2
2017,7,2,8,45,878.0,92.5,2.8,25.0,706.5,347.92,242.74
2017,7,2,9,0,891.0,95.0,2.9,26.0,751.0,406.6,291.94
2017,7,2,9,15,901.0,96.5,2.95,26.5,790.5,463.5,339.05
2017,7,2,9,30,911.0,98.0,3.0,27.0,830.0,520.07,384.44
2017,7,2,9,45,910.5,104.5,3.05,28.0,861.5,574.63,425.97
2017,7,2,10,0,910.0,111.0,3.1,29.0,893.0,627.38,464.57
2017,7,2,10,15,915.5,112.0,3.15,29.5,920.5,677.32,500.9
2017,7,2,10,30,921.0,113.0,3.2,30.0,948.0,725.57,534.99
2017,7,2,10,45,925.0,114.0,3.25,30.5,968.5,770.84,565.91
2017,7,2,11,0,929.0,115.0,3.3,31.0,989.0,813.89,593.17
2017,7,2,11,15,931.5,115.5,3.3,31.0,1002.5,852.92,618.43
2017,7,2,11,30,934.0,116.0,3.3,31.0,1016.0,889.28,641.78
2017,7,2,11,45,935.0,116.5,3.35,31.5,1021.5,921.56,661.33
2017,7,2,12,0,936.0,117.0,3.4,32.0,1027.0,950.86,678.86
2017,7,2,12,15,935.5,117.0,3.4,32.0,1025.5,975.22,694.25
2017,7,2,12,30,935.0,117.0,3.4,32.0,1024.0,996.29,707.6
2017,7,2,12,45,931.0,118.0,3.45,32.5,1014.0,1011.55,716.22
2017,7,2,13,0,927.0,119.0,3.5,33.0,1004.0,1023.2,722.67
2017,7,2,13,15,924.0,118.0,3.5,32.5,987.5,1030.21,728.91
2017,7,2,13,30,921.0,117.0,3.5,32.0,971.0,1033.49,732.97
2017,7,2,13,45,915.5,116.5,3.55,32.0,947.0,1031.08,732.45
2017,7,2,14,0,910.0,116.0,3.6,32.0,923.0,1024.97,729.75
2017,7,2,14,15,903.0,114.5,3.6,32.0,892.5,1012.72,722.92
2017,7,2,14,30,896.0,113.0,3.6,32.0,862.0,996.95,713.96
2017,7,2,14,45,886.5,111.0,3.6,32.0,825.5,974.83,701.01
2017,7,2,15,0,877.0,109.0,3.6,32.0,789.0,949.51,686.04
2017,7,2,15,15,865.5,107.0,3.55,31.5,747.5,919.34,668.94
2017,7,2,15,30,854.0,105.0,3.5,31.0,706.0,886.42,649.93
2017,7,2,15,45,838.0,102.0,3.5,30.5,660.0,853.63,631.1
