Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,16,0,822.0,99.0,3.5,30.0,614.0,810.72,605.12
2017,7,2,16,15,802.5,95.5,3.5,29.5,565.0,762.66,575.16
2017,7,2,16,30,783.0,92.0,3.5,29.0,516.0,713.34,543.73
2017,7,2,16,45,756.5,88.5,3.5,29.0,464.5,658.07,506.29
2017,7,2,17,0,730.0,85.0,3.5,29.0,413.0,602.74,466.64
2017,7,2,17,15,695.5,79.5,3.45,28.0,361.0,542.72,423.6
2017,7,2,17,30,661.0,74.0,3.4,27.0,309.0,482.0,378.39
2017,7,2,17,45,611.5,68.0,3.35,26.5,258.5,414.73,325.6
2017,7,2,18,0,562.0,62.0,3.3,26.0,208.0,351.28,273.94
2017,7,2,18,15,490.5,53.5,3.15,24.5,160.5,280.13,215.58
2017,7,2,18,30,419.0,45.0,3.0,23.0,113.0,216.14,161.42
2017,7,2,18,45,308.0,33.5,2.85,22.0,74.0,144.79,101.14
2017,7,2,19,0,197.0,22.0,2.7,21.0,35.0,82.52,37.46
2017,7,2,19,15,98.5,11.0,2.65,20.5,17.5,28.5,0.0
2017,7,2,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,3,5,15,145.5,16.5,1.05,16.5,32.0,13.07,0.33
2017,7,3,5,30,291.0,33.0,1.2,17.0,64.0,26.72,16.78
2017,7,3,5,45,383.0,43.5,1.4,17.5,107.0,34.4,24.26
2017,7,3,6,0,475.0,54.0,1.6,18.0,150.0,41.79,31.08
2017,7,3,6,15,535.5,61.5,1.6,19.0,199.0,46.26,35.07
2017,7,3,6,30,596.0,69.0,1.6,20.0,248.0,50.56,38.73
2017,7,3,6,45,640.5,75.0,1.6,21.0,299.5,53.43,41.0
2017,7,3,7,0,685.0,81.0,1.6,22.0,351.0,56.17,43.06
2017,7,3,7,15,715.5,85.5,1.7,23.0,403.0,57.59,43.94
2017,7,3,7,30,746.0,90.0,1.8,24.0,455.0,65.02,49.89
2017,7,3,7,45,770.5,93.5,1.9,25.0,505.5,116.5,63.06
2017,7,3,8,0,795.0,97.0,2.0,26.0,556.0,171.06,96.93
2017,7,3,8,15,812.5,100.5,2.1,27.0,603.5,227.05,139.79
2017,7,3,8,30,830.0,104.0,2.2,28.0,651.0,284.73,187.07
2017,7,3,8,45,844.5,106.0,2.35,29.0,695.5,347.3,238.7
2017,7,3,9,0,859.0,108.0,2.5,30.0,740.0,404.43,285.58
2017,7,3,9,15,869.5,110.5,2.55,30.5,779.0,460.74,331.12
2017,7,3,9,30,880.0,113.0,2.6,31.0,818.0,516.84,375.08
2017,7,3,9,45,889.5,113.5,2.7,31.5,852.0,570.34,415.95
2017,7,3,10,0,899.0,114.0,2.8,32.0,886.0,623.01,454.94
2017,7,3,10,15,904.5,115.5,2.8,32.5,913.5,672.92,490.46
2017,7,3,10,30,910.0,117.0,2.8,33.0,941.0,721.17,523.74
2017,7,3,10,45,913.5,118.5,2.8,33.5,961.5,766.12,553.79
2017,7,3,11,0,917.0,120.0,2.8,34.0,982.0,808.84,580.05
2017,7,3,11,15,919.5,120.5,2.8,34.0,995.5,847.52,604.57
2017,7,3,11,30,922.0,121.0,2.8,34.0,1009.0,883.57,627.24
2017,7,3,11,45,922.0,122.0,2.8,34.5,1014.5,915.16,645.62
2017,7,3,12,0,922.0,123.0,2.8,35.0,1020.0,943.77,661.99
2017,7,3,12,15,922.0,123.0,2.8,35.0,1018.5,968.39,677.18
2017,7,3,12,30,922.0,123.0,2.8,35.0,1017.0,989.79,690.4
2017,7,3,12,45,923.0,120.5,2.8,35.5,1008.5,1006.43,699.29
2017,7,3,13,0,924.0,118.0,2.8,36.0,1000.0,1019.53,706.07
2017,7,3,13,15,921.0,117.0,2.8,36.0,983.5,1026.55,710.68
2017,7,3,13,30,918.0,116.0,2.8,36.0,967.0,1029.84,713.18
2017,7,3,13,45,913.5,115.0,2.8,36.0,943.5,1027.93,712.64
2017,7,3,14,0,909.0,114.0,2.8,36.0,920.0,1022.32,709.98
2017,7,3,14,15,902.5,112.5,2.85,35.5,890.0,1010.58,705.58
2017,7,3,14,30,896.0,111.0,2.9,35.0,860.0,995.3,699.05
2017,7,3,14,45,887.5,108.5,2.95,35.0,824.0,973.61,687.11
2017,7,3,15,0,879.0,106.0,3.0,35.0,788.0,948.67,673.13
2017,7,3,15,15,868.0,104.0,3.05,34.5,747.0,918.9,657.36
2017,7,3,15,30,857.0,102.0,3.1,34.0,706.0,886.36,639.63
2017,7,3,15,45,843.0,98.5,3.2,34.0,660.5,847.0,616.17
2017,7,3,16,0,829.0,95.0,3.3,34.0,615.0,812.53,595.68
2017,7,3,16,15,810.0,92.0,3.3,33.5,566.0,765.2,566.8
2017,7,3,16,30,791.0,89.0,3.3,33.0,517.0,716.57,536.5
2017,7,3,16,45,767.0,84.5,3.35,32.5,466.0,661.63,501.23
2017,7,3,17,0,743.0,80.0,3.4,32.0,415.0,606.43,463.68
2017,7,3,17,15,709.0,75.5,3.35,31.0,363.0,545.05,420.28
2017,7,3,17,30,675.0,71.0,3.3,30.0,311.0,487.07,377.65
2017,7,3,17,45,629.0,64.5,3.3,29.5,260.0,420.34,326.02
2017,7,3,18,0,583.0,58.0,3.3,29.0,209.0,357.1,275.16
2017,7,3,18,15,512.5,50.5,3.15,27.5,161.5,286.36,217.73
2017,7,3,18,30,442.0,43.0,3.0,26.0,114.0,222.66,164.25
2017,7,3,18,45,334.0,32.0,2.9,25.0,75.0,151.38,104.38
2017,7,3,19,0,226.0,21.0,2.8,24.0,36.0,88.74,39.4
2017,7,3,19,15,113.0,10.5,2.65,23.0,18.0,30.83,0.0
2017,7,3,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,4,5,15,187.0,15.0,1.0,17.5,34.5,11.83,0.0
2017,7,4,5,30,374.0,30.0,1.1,18.0,69.0,24.19,14.54
2017,7,4,5,45,468.0,37.5,1.2,19.0,114.0,29.43,19.8
2017,7,4,6,0,562.0,45.0,1.3,20.0,159.0,34.55,24.52
2017,7,4,6,15,382.0,79.0,1.25,20.5,166.0,58.45,45.44
2017,7,4,6,30,202.0,113.0,1.2,21.0,173.0,83.9,67.36
2017,7,4,6,45,216.5,133.0,1.15,22.0,208.5,96.91,78.05
2017,7,4,7,0,231.0,153.0,1.1,23.0,244.0,109.37,88.03
2017,7,4,7,15,523.0,112.5,1.2,24.0,357.0,75.78,59.11
2017,7,4,7,30,815.0,72.0,1.3,25.0,470.0,52.42,39.01
2017,7,4,7,45,837.0,74.5,1.45,26.5,521.0,114.15,58.89
2017,7,4,8,0,859.0,77.0,1.6,28.0,572.0,171.1,93.47
2017,7,4,8,15,874.5,79.5,1.7,28.5,620.0,229.1,137.81
2017,7,4,8,30,890.0,82.0,1.8,29.0,668.0,288.38,186.67
2017,7,4,8,45,902.5,83.5,1.95,30.0,712.5,347.02,235.57
2017,7,4,9,0,915.0,85.0,2.1,31.0,757.0,406.09,284.04
2017,7,4,9,15,923.5,87.0,2.2,31.5,796.5,464.08,330.95
2017,7,4,9,30,932.0,89.0,2.3,32.0,836.0,521.57,376.0
2017,7,4,9,45,938.5,90.5,2.4,33.0,869.5,576.84,417.14
2017,7,4,10,0,945.0,92.0,2.5,34.0,903.0,630.91,455.9
2017,7,4,10,15,950.0,93.0,2.6,34.0,930.0,682.17,493.38
2017,7,4,10,30,955.0,94.0,2.7,34.0,957.0,731.62,528.73
2017,7,4,10,45,958.0,95.0,2.8,34.5,977.5,777.6,559.05
2017,7,4,11,0,961.0,96.0,2.9,35.0,998.0,821.18,586.22
2017,7,4,11,15,962.5,96.5,2.95,35.0,1011.5,860.55,611.35
2017,7,4,11,30,964.0,97.0,3.0,35.0,1025.0,897.09,634.54
2017,7,4,11,45,965.0,97.0,3.05,35.5,1030.5,929.76,653.85
2017,7,4,12,0,966.0,97.0,3.1,36.0,1036.0,959.31,671.09
2017,7,4,12,15,965.0,97.0,3.1,36.0,1034.0,983.79,686.16
2017,7,4,12,30,964.0,97.0,3.1,36.0,1032.0,1004.82,699.14
2017,7,4,12,45,954.0,102.0,3.15,36.0,1020.0,1018.54,708.06
2017,7,4,13,0,944.0,107.0,3.2,36.0,1008.0,1028.48,714.79
2017,7,4,13,15,941.0,106.5,3.2,36.0,991.5,1036.05,719.82
2017,7,4,13,30,938.0,106.0,3.2,36.0,975.0,1039.84,722.64
2017,7,4,13,45,933.5,104.5,3.25,36.0,951.0,1037.34,722.12
2017,7,4,14,0,929.0,103.0,3.3,36.0,927.0,1031.05,719.42
2017,7,4,14,15,922.0,101.5,3.3,36.0,896.5,1018.58,712.62
2017,7,4,14,30,915.0,100.0,3.3,36.0,866.0,1002.5,703.7
2017,7,4,14,45,906.5,98.0,3.35,36.0,829.5,980.97,691.79
2017,7,4,15,0,898.0,96.0,3.4,36.0,793.0,956.13,677.81
2017,7,4,15,15,886.5,94.0,3.4,35.5,751.0,925.4,661.07
2017,7,4,15,30,875.0,92.0,3.4,35.0,709.0,891.87,642.38
2017,7,4,15,45,858.5,90.0,3.4,34.5,662.5,851.43,618.91
2017,7,4,16,0,842.0,88.0,3.4,34.0,616.0,808.96,593.75
2017,7,4,16,15,822.5,85.0,3.35,33.5,566.0,767.6,568.69
2017,7,4,16,30,803.0,82.0,3.3,33.0,516.0,718.13,537.58
2017,7,4,16,45,773.5,79.5,3.3,32.5,464.0,661.1,500.68
2017,7,4,17,0,744.0,77.0,3.3,32.0,412.0,604.25,461.96
2017,7,4,17,15,709.5,72.5,3.25,31.0,360.0,542.52,418.34
2017,7,4,17,30,675.0,68.0,3.2,30.0,308.0,482.21,374.01
2017,7,4,17,45,622.5,63.0,3.15,29.5,256.5,415.65,322.36
2017,7,4,18,0,570.0,58.0,3.1,29.0,205.0,351.41,270.72
2017,7,4,18,15,500.0,50.5,3.0,27.5,158.5,281.55,214.06
2017,7,4,18,30,430.0,43.0,2.9,26.0,112.0,218.67,161.32
2017,7,4,18,45,321.0,32.0,2.8,25.0,73.5,147.7,101.83
2017,7,4,19,0,212.0,21.0,2.7,24.0,35.0,85.39,37.34
2017,7,4,19,15,106.0,10.5,2.65,23.5,17.5,29.57,0.0
2017,7,4,19,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,5,5,15,145.0,16.0,1.55,16.5,31.0,12.7,0.0
2017,7,5,5,30,290.0,32.0,1.5,17.0,62.0,25.92,15.98
2017,7,5,5,45,371.0,42.5,1.5,17.5,102.5,33.6,23.53
2017,7,5,6,0,452.0,53.0,1.5,18.0,143.0,40.97,30.34
2017,7,5,6,15,511.5,60.5,1.5,18.5,190.5,45.44,34.42
2017,7,5,6,30,571.0,68.0,1.5,19.0,238.0,49.75,38.18
2017,7,5,6,45,618.5,73.0,1.55,20.0,288.5,51.89,39.84
2017,7,5,7,0,666.0,78.0,1.6,21.0,339.0,53.96,41.35
2017,7,5,7,15,333.0,65.0,1.6,21.5,195.5,40.75,29.72
2017,7,5,7,30,0.0,52.0,1.6,22.0,52.0,45.93,34.0
2017,7,5,7,45,23.0,141.5,1.6,23.0,155.0,117.52,89.13
2017,7,5,8,0,46.0,231.0,1.6,24.0,258.0,186.36,141.21
2017,7,5,8,15,89.5,265.5,1.5,25.0,323.0,225.03,167.94
2017,7,5,8,30,133.0,300.0,1.4,26.0,388.0,262.95,194.27
2017,7,5,8,45,209.0,314.5,1.35,27.5,463.0,309.91,226.35
2017,7,5,9,0,285.0,329.0,1.3,29.0,538.0,359.83,260.83
2017,7,5,9,15,377.5,314.0,1.15,30.0,607.0,409.38,295.23
2017,7,5,9,30,470.0,299.0,1.0,31.0,676.0,464.45,333.3
2017,7,5,9,45,491.0,311.5,0.9,32.0,720.0,515.97,368.12
2017,7,5,10,0,512.0,324.0,0.8,33.0,764.0,569.04,402.57
2017,7,5,10,15,350.0,387.5,0.9,33.5,692.5,550.91,389.33
2017,7,5,10,30,188.0,451.0,1.0,34.0,621.0,517.21,364.83
2017,7,5,10,45,317.0,424.5,1.1,35.0,718.5,602.05,422.64
2017,7,5,11,0,446.0,398.0,1.2,36.0,816.0,697.94,485.27
2017,7,5,11,15,427.0,407.0,1.35,36.0,812.0,714.59,496.23
2017,7,5,11,30,408.0,416.0,1.5,36.0,808.0,728.74,506.16
2017,7,5,11,45,204.5,274.5,1.65,36.5,471.5,438.34,313.09
2017,7,5,12,0,1.0,133.0,1.8,37.0,135.0,119.84,83.48
2017,7,5,12,15,226.0,279.0,1.9,37.0,498.5,480.88,346.42
2017,7,5,12,30,451.0,425.0,2.0,37.0,862.0,848.91,587.12
2017,7,5,12,45,670.0,275.5,2.15,37.5,917.5,931.63,642.12
2017,7,5,13,0,889.0,126.0,2.3,38.0,973.0,993.77,680.61
2017,7,5,13,15,885.5,125.0,2.4,38.0,957.5,1000.17,685.3
2017,7,5,13,30,882.0,124.0,2.5,38.0,942.0,1002.98,688.42
2017,7,5,13,45,882.5,119.5,2.6,38.0,920.0,1002.62,689.73
2017,7,5,14,0,883.0,115.0,2.7,38.0,898.0,998.56,688.89
2017,7,5,14,15,876.5,113.5,2.75,37.5,868.5,987.06,684.59
2017,7,5,14,30,870.0,112.0,2.8,37.0,839.0,972.11,678.26
2017,7,5,14,45,863.5,108.5,2.9,37.0,804.0,951.69,667.5
2017,7,5,15,0,857.0,105.0,3.0,37.0,769.0,928.02,654.68
2017,7,5,15,15,845.0,103.0,3.05,36.5,728.0,897.82,638.61
2017,7,5,15,30,833.0,101.0,3.1,36.0,687.0,864.99,620.66
2017,7,5,15,45,819.5,97.5,3.15,36.0,642.5,834.26,602.61
2017,7,5,16,0,806.0,94.0,3.2,36.0,598.0,793.45,577.66
2017,7,5,16,15,786.0,90.5,3.2,35.5,549.5,745.55,548.52
2017,7,5,16,30,766.0,87.0,3.2,35.0,501.0,696.5,518.01
2017,7,5,16,45,741.5,83.0,3.2,34.5,451.0,642.79,483.52
2017,7,5,17,0,717.0,79.0,3.2,34.0,401.0,588.94,446.92
2017,7,5,17,15,682.5,74.5,3.2,33.0,350.5,528.41,404.53
2017,7,5,17,30,648.0,70.0,3.2,32.0,300.0,471.36,362.92
2017,7,5,17,45,601.0,64.0,3.2,31.5,250.5,406.01,312.67
2017,7,5,18,0,554.0,58.0,3.2,31.0,201.0,344.28,263.37
2017,7,5,18,15,485.0,50.0,3.1,29.5,155.0,275.09,207.64
2017,7,5,18,30,416.0,42.0,3.0,28.0,109.0,212.84,155.83
2017,7,5,18,45,311.0,31.5,2.9,27.0,71.5,144.37,98.69
2017,7,5,19,0,206.0,21.0,2.8,26.0,34.0,83.98,35.74
2017,7,5,19,15,103.0,10.5,2.75,25.5,17.0,29.06,0.0
2017,7,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,7,6,5,15,143.5,15.0,1.4,19.5,29.5,11.85,0.0
2017,7,6,5,30,287.0,30.0,1.4,20.0,59.0,24.14,14.21
2017,7,6,5,45,376.0,40.0,1.4,21.0,100.5,31.46,21.3
2017,7,6,6,0,465.0,50.0,1.4,22.0,142.0,38.51,27.68
2017,7,6,6,15,524.5,57.0,1.45,23.0,189.5,42.69,31.37
2017,7,6,6,30,584.0,64.0,1.5,24.0,237.0,46.72,34.77
2017,7,6,6,45,625.5,69.5,1.55,25.0,287.0,49.35,36.82
2017,7,6,7,0,667.0,75.0,1.6,26.0,337.0,51.85,38.68
2017,7,6,7,15,697.5,80.0,1.7,27.0,387.0,59.19,44.54
2017,7,6,7,30,728.0,85.0,1.8,28.0,437.0,61.27,45.92
2017,7,6,7,45,751.0,88.5,1.9,29.0,486.5,109.23,57.59
2017,7,6,8,0,774.0,92.0,2.0,30.0,536.0,162.44,89.7
2017,7,6,8,15,791.5,95.0,2.0,31.0,583.0,216.82,130.49
2017,7,6,8,30,809.0,98.0,2.0,32.0,630.0,272.89,175.66
2017,7,6,8,45,823.0,100.5,2.05,33.0,673.0,334.65,225.71
2017,7,6,9,0,837.0,103.0,2.1,34.0,716.0,390.79,270.87
2017,7,6,9,15,847.5,105.5,2.05,34.5,755.0,445.93,314.5
2017,7,6,9,30,858.0,108.0,2.0,35.0,794.0,500.91,356.49
2017,7,6,9,45,872.5,106.0,2.0,36.0,828.5,553.93,395.01
2017,7,6,10,0,887.0,104.0,2.0,37.0,863.0,606.61,431.8
2017,7,6,10,15,893.0,105.0,2.05,37.5,890.5,655.89,466.09
2017,7,6,10,30,899.0,106.0,2.1,38.0,918.0,703.59,498.3
2017,7,6,10,45,904.0,106.5,2.2,38.5,938.5,748.34,527.74
2017,7,6,11,0,909.0,107.0,2.3,39.0,959.0,791.02,553.88
2017,7,6,11,15,911.5,107.5,2.4,39.0,972.5,829.43,578.27
2017,7,6,11,30,914.0,108.0,2.5,39.0,986.0,865.25,600.95
2017,7,6,11,45,916.0,107.5,2.65,39.5,992.5,896.99,620.11
2017,7,6,12,0,918.0,107.0,2.8,40.0,999.0,925.83,637.4
2017,7,6,12,15,918.0,107.0,2.9,40.0,997.5,950.29,652.99
2017,7,6,12,30,918.0,107.0,3.0,40.0,996.0,971.52,666.67
2017,7,6,12,45,913.5,108.5,3.2,40.0,987.0,986.53,677.36
2017,7,6,13,0,909.0,110.0,3.4,40.0,978.0,998.0,685.98
2017,7,6,13,15,906.5,109.5,3.5,40.0,962.0,1005.86,691.82
2017,7,6,13,30,904.0,109.0,3.6,40.0,946.0,1010.07,695.55
2017,7,6,13,45,900.5,107.0,3.7,40.0,923.5,1008.11,695.6
2017,7,6,14,0,897.0,105.0,3.8,40.0,901.0,1002.47,693.51
2017,7,6,14,15,891.0,103.5,3.85,39.5,871.5,991.27,689.23
2017,7,6,14,30,885.0,102.0,3.9,39.0,842.0,976.56,682.83
2017,7,6,14,45,877.5,100.0,3.95,39.0,807.0,956.47,671.65
2017,7,6,15,0,870.0,98.0,4.0,39.0,772.0,933.15,658.45
2017,7,6,15,15,859.5,96.0,4.0,38.5,731.5,904.0,642.59
2017,7,6,15,30,849.0,94.0,4.0,38.0,691.0,872.08,624.83
2017,7,6,15,45,835.5,91.0,4.05,37.5,646.5,833.88,602.93
2017,7,6,16,0,822.0,88.0,4.1,37.0,602.0,793.51,579.25
2017,7,6,16,15,804.0,85.0,4.1,36.5,554.0,754.08,555.62
2017,7,6,16,30,786.0,82.0,4.1,36.0,506.0,706.45,525.87
2017,7,6,16,45,762.5,78.0,4.1,35.5,456.0,652.64,491.15
2017,7,6,17,0,739.0,74.0,4.1,35.0,406.0,598.55,454.54
2017,7,6,17,15,706.5,70.0,4.05,34.0,355.5,538.87,412.51
2017,7,6,17,30,674.0,66.0,4.0,33.0,305.0,480.42,369.72
2017,7,6,17,45,628.5,60.5,3.95,32.5,255.0,416.81,320.55
2017,7,6,18,0,583.0,55.0,3.9,32.0,205.0,354.95,270.98
2017,7,6,18,15,515.0,47.5,3.75,31.0,158.5,285.16,214.24
2017,7,6,18,30,447.0,40.0,3.6,30.0,112.0,222.18,161.47
2017,7,6,18,45,339.5,30.0,3.45,29.0,73.5,151.68,102.79
2017,7,6,19,0,232.0,20.0,3.3,28.0,35.0,89.42,36.98
2017,7,6,19,15,116.0,10.0,3.25,27.0,17.5,31.12,0.0
2017,7,6,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,7,7,5,15,160.5,14.0,1.6,21.5,30.5,11.02,0.0
2017,7,7,5,30,321.0,28.0,1.7,22.0,61.0,22.44,12.61
2017,7,7,5,45,409.5,37.0,1.85,23.0,102.5,28.99,18.98
2017,7,7,6,0,498.0,46.0,2.0,24.0,144.0,35.3,24.66
2017,7,7,6,15,556.5,52.5,2.1,25.0,192.0,39.25,28.13
2017,7,7,6,30,615.0,59.0,2.2,26.0,240.0,43.06,31.32
2017,7,7,6,45,655.5,64.0,2.3,27.0,290.5,49.81,36.89
2017,7,7,7,0,696.0,69.0,2.4,28.0,341.0,52.43,38.82
2017,7,7,7,15,726.0,73.0,2.6,29.0,392.0,54.08,39.89
2017,7,7,7,30,756.0,77.0,2.8,30.0,443.0,55.65,40.87
2017,7,7,7,45,779.0,80.0,3.0,31.0,493.0,104.03,52.45
2017,7,7,8,0,802.0,83.0,3.2,32.0,543.0,158.49,85.01
2017,7,7,8,15,819.0,86.0,3.3,32.5,590.0,221.44,132.5
2017,7,7,8,30,836.0,89.0,3.4,33.0,637.0,278.4,178.89
2017,7,7,8,45,851.0,90.5,3.5,34.0,681.5,334.86,225.51
2017,7,7,9,0,866.0,92.0,3.6,35.0,726.0,392.09,272.11
2017,7,7,9,15,876.5,94.0,3.7,35.5,765.5,448.39,317.49
2017,7,7,9,30,887.0,96.0,3.8,36.0,805.0,504.48,361.37
2017,7,7,9,45,883.0,105.0,3.9,37.0,835.5,558.25,401.34
2017,7,7,10,0,879.0,114.0,4.0,38.0,866.0,609.91,438.28
2017,7,7,10,15,885.5,115.5,4.05,38.5,894.0,659.7,473.61
2017,7,7,10,30,892.0,117.0,4.1,39.0,922.0,707.97,506.91
2017,7,7,10,45,899.0,116.5,4.15,39.5,944.0,753.17,537.32
2017,7,7,11,0,906.0,116.0,4.2,40.0,966.0,796.46,564.14
2017,7,7,11,15,909.5,117.0,4.25,40.0,980.5,836.14,589.55
2017,7,7,11,30,913.0,118.0,4.3,40.0,995.0,873.32,613.23
2017,7,7,11,45,916.0,117.5,4.4,40.5,1002.0,906.08,632.87
2017,7,7,12,0,919.0,117.0,4.5,41.0,1009.0,936.01,650.62
2017,7,7,12,15,919.0,117.0,4.55,41.0,1008.0,960.68,666.2
2017,7,7,12,30,919.0,117.0,4.6,41.0,1007.0,982.13,679.83
2017,7,7,12,45,916.0,117.5,4.7,41.0,998.0,997.84,690.19
2017,7,7,13,0,913.0,118.0,4.8,41.0,989.0,1010.0,698.47
2017,7,7,13,15,910.0,117.0,4.8,41.0,972.5,1017.08,703.22
2017,7,7,13,30,907.0,116.0,4.8,41.0,956.0,1020.48,705.83
2017,7,7,13,45,902.0,115.0,4.85,41.0,932.5,1018.21,705.29
2017,7,7,14,0,897.0,114.0,4.9,41.0,909.0,1012.28,702.6
2017,7,7,14,15,890.0,112.5,4.9,40.5,879.0,1000.25,697.47
2017,7,7,14,30,883.0,111.0,4.9,40.0,849.0,984.73,690.16
2017,7,7,14,45,873.5,109.5,4.9,40.0,813.0,963.44,677.85
2017,7,7,15,0,864.0,108.0,4.9,40.0,777.0,938.98,663.58
2017,7,7,15,15,852.0,105.5,4.9,39.5,736.0,908.15,646.59
2017,7,7,15,30,840.0,103.0,4.9,39.0,695.0,874.63,627.7
2017,7,7,15,45,823.5,101.0,4.95,39.0,649.0,842.98,608.83
2017,7,7,16,0,807.0,99.0,5.0,39.0,603.0,801.28,583.02
2017,7,7,16,15,787.0,95.5,4.95,38.5,554.5,753.33,553.37
2017,7,7,16,30,767.0,92.0,4.9,38.0,506.0,704.2,522.4
2017,7,7,16,45,740.0,88.0,4.9,37.5,455.0,648.58,486.39
2017,7,7,17,0,713.0,84.0,4.9,37.0,404.0,593.0,448.27
2017,7,7,17,15,678.0,79.0,4.6,36.0,353.0,533.91,406.12
2017,7,7,17,30,643.0,74.0,4.3,35.0,302.0,474.22,362.3
2017,7,7,17,45,594.0,67.5,4.05,34.5,251.5,407.34,310.9
2017,7,7,18,0,545.0,61.0,3.8,34.0,201.0,344.3,260.77
2017,7,7,18,15,473.5,52.5,3.3,33.0,155.0,273.81,203.97
2017,7,7,18,30,402.0,44.0,2.8,32.0,109.0,210.53,151.68
2017,7,7,18,45,296.0,32.5,2.3,31.0,71.0,141.33,94.92
2017,7,7,19,0,190.0,21.0,1.8,30.0,33.0,80.08,31.71
2017,7,7,19,15,95.0,10.5,1.75,29.5,16.5,27.63,0.0
2017,7,7,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,8,5,15,151.0,14.5,1.05,24.0,29.5,11.49,0.0
2017,7,8,5,30,302.0,29.0,1.2,25.0,59.0,23.38,13.09
2017,7,8,5,45,393.0,39.0,1.35,26.0,101.0,30.75,20.16
2017,7,8,6,0,484.0,49.0,1.5,27.0,143.0,37.85,26.46
2017,7,8,6,15,544.5,56.0,1.65,27.5,191.5,42.08,30.21
2017,7,8,6,30,605.0,63.0,1.8,28.0,240.0,46.16,33.67
2017,7,8,6,45,646.0,68.5,1.95,29.0,290.5,48.84,35.73
2017,7,8,7,0,687.0,74.0,2.1,30.0,341.0,51.38,37.61
2017,7,8,7,15,717.5,78.5,2.4,31.0,392.5,58.29,43.04
2017,7,8,7,30,748.0,83.0,2.7,32.0,444.0,60.06,44.14
2017,7,8,7,45,770.5,87.0,3.05,33.0,494.0,107.95,55.54
2017,7,8,8,0,793.0,91.0,3.4,34.0,544.0,162.69,87.93
2017,7,8,8,15,810.5,94.0,3.6,34.5,591.5,218.27,129.37
2017,7,8,8,30,828.0,97.0,3.8,35.0,639.0,275.53,175.66
2017,7,8,8,45,841.5,99.5,4.0,36.0,683.0,338.35,226.65
2017,7,8,9,0,855.0,102.0,4.2,37.0,727.0,395.45,272.86
2017,7,8,9,15,865.5,104.0,4.25,37.5,766.0,451.3,317.54
2017,7,8,9,30,876.0,106.0,4.3,38.0,805.0,506.96,360.75
2017,7,8,9,45,880.0,110.5,4.4,38.5,838.0,560.79,401.38
2017,7,8,10,0,884.0,115.0,4.5,39.0,871.0,613.32,439.79
2017,7,8,10,15,890.5,116.5,4.55,39.0,898.5,663.41,476.32
2017,7,8,10,30,897.0,118.0,4.6,39.0,926.0,711.99,510.96
2017,7,8,10,45,901.5,118.5,4.7,39.5,947.0,756.54,541.2
2017,7,8,11,0,906.0,119.0,4.8,40.0,968.0,798.97,567.79
2017,7,8,11,15,908.5,120.0,4.85,40.0,982.0,837.96,592.86
2017,7,8,11,30,911.0,121.0,4.9,40.0,996.0,874.36,616.27
2017,7,8,11,45,912.5,121.0,4.95,40.0,1002.0,906.3,636.74
2017,7,8,12,0,914.0,121.0,5.0,40.0,1008.0,935.34,655.35
2017,7,8,12,15,914.0,121.0,5.05,40.0,1007.0,960.0,671.2
2017,7,8,12,30,914.0,121.0,5.1,40.0,1006.0,981.45,685.09
2017,7,8,12,45,904.0,126.5,5.2,40.0,995.0,995.19,694.55
2017,7,8,13,0,894.0,132.0,5.3,40.0,984.0,1005.33,701.89
2017,7,8,13,15,890.5,131.0,5.3,39.5,967.5,1012.01,707.99
2017,7,8,13,30,887.0,130.0,5.3,39.0,951.0,1015.06,711.95
2017,7,8,13,45,882.0,129.0,5.3,39.0,928.0,1012.99,711.28
2017,7,8,14,0,877.0,128.0,5.3,39.0,905.0,1007.32,708.46
2017,7,8,14,15,870.0,126.0,5.3,38.5,875.0,995.13,703.12
2017,7,8,14,30,863.0,124.0,5.3,38.0,845.0,979.48,695.66
2017,7,8,14,45,852.5,122.5,5.3,38.0,809.0,957.67,682.78
2017,7,8,15,0,842.0,121.0,5.3,38.0,773.0,932.79,667.95
2017,7,8,15,15,829.5,118.5,5.2,37.5,732.0,911.19,656.1
2017,7,8,15,30,817.0,116.0,5.1,37.0,691.0,877.47,636.17
2017,7,8,15,45,800.0,113.0,5.05,36.5,645.0,836.86,611.77
2017,7,8,16,0,783.0,110.0,5.0,36.0,599.0,794.31,585.78
2017,7,8,16,15,762.0,106.0,4.9,35.5,550.5,745.8,555.04
2017,7,8,16,30,741.0,102.0,4.8,35.0,502.0,696.22,523.06
2017,7,8,16,45,711.0,98.0,4.75,34.5,450.5,642.3,487.31
2017,7,8,17,0,681.0,94.0,4.7,34.0,399.0,585.92,447.67
2017,7,8,17,15,644.0,88.0,4.5,33.0,348.0,523.57,402.99
2017,7,8,17,30,607.0,82.0,4.3,32.0,297.0,463.05,358.17
2017,7,8,17,45,551.5,75.0,4.1,31.5,246.5,393.82,304.43
2017,7,8,18,0,496.0,68.0,3.9,31.0,196.0,329.11,252.55
2017,7,8,18,15,423.5,58.0,3.65,30.0,150.0,259.03,195.69
2017,7,8,18,30,351.0,48.0,3.4,29.0,104.0,196.33,143.57
2017,7,8,18,45,244.5,34.5,3.15,28.0,66.5,125.87,85.6
2017,7,8,19,0,138.0,21.0,2.9,27.0,29.0,65.61,24.93
2017,7,8,19,15,69.0,10.5,2.8,26.5,14.5,22.72,0.0
2017,7,8,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,9,5,15,122.5,15.0,1.1,20.0,27.0,11.8,0.0
2017,7,9,5,30,245.0,30.0,1.1,21.0,54.0,24.26,14.01
2017,7,9,5,45,341.0,41.0,1.1,22.0,95.5,32.46,22.0
2017,7,9,6,0,437.0,52.0,1.1,23.0,137.0,40.34,29.09
2017,7,9,6,15,499.5,60.5,1.1,24.0,184.5,45.66,33.77
2017,7,9,6,30,562.0,69.0,1.1,25.0,232.0,50.76,38.07
2017,7,9,6,45,608.5,75.0,1.15,26.0,283.0,53.6,40.28
2017,7,9,7,0,655.0,81.0,1.2,27.0,334.0,56.32,42.29
2017,7,9,7,15,686.5,86.0,1.2,28.0,385.0,58.07,43.41
2017,7,9,7,30,718.0,91.0,1.2,29.0,436.0,59.69,44.4
2017,7,9,7,45,742.5,95.0,1.2,30.5,486.0,111.54,59.91
2017,7,9,8,0,767.0,99.0,1.2,32.0,536.0,164.9,91.05
2017,7,9,8,15,785.0,102.5,1.2,32.5,583.0,219.49,131.36
2017,7,9,8,30,803.0,106.0,1.2,33.0,630.0,275.87,176.3
2017,7,9,8,45,817.0,109.0,1.25,34.0,673.5,332.18,221.69
2017,7,9,9,0,831.0,112.0,1.3,35.0,717.0,389.33,266.94
2017,7,9,9,15,841.5,114.0,1.3,36.0,756.0,448.7,312.17
2017,7,9,9,30,852.0,116.0,1.3,37.0,795.0,503.2,352.35
2017,7,9,9,45,836.0,132.5,1.35,38.0,822.0,553.41,388.15
2017,7,9,10,0,820.0,149.0,1.4,39.0,849.0,603.62,422.28
2017,7,9,10,15,827.0,150.5,1.55,39.5,876.0,652.38,455.98
2017,7,9,10,30,834.0,152.0,1.7,40.0,903.0,699.86,487.99
2017,7,9,10,45,835.5,155.5,1.85,40.5,923.0,743.67,516.81
2017,7,9,11,0,837.0,159.0,2.0,41.0,943.0,785.37,543.68
2017,7,9,11,15,840.0,160.0,2.15,41.0,956.5,823.78,568.18
2017,7,9,11,30,843.0,161.0,2.3,41.0,970.0,859.87,591.18
2017,7,9,11,45,840.5,163.5,2.45,41.0,974.5,890.09,610.53
2017,7,9,12,0,838.0,166.0,2.6,41.0,979.0,917.42,628.15
2017,7,9,12,15,837.5,166.0,2.75,41.0,977.5,941.22,643.66
2017,7,9,12,30,837.0,166.0,2.9,41.0,976.0,961.94,657.36
2017,7,9,12,45,829.5,169.0,3.05,41.0,965.5,975.67,666.88
2017,7,9,13,0,822.0,172.0,3.2,41.0,955.0,985.93,674.42
2017,7,9,13,15,818.0,171.0,3.3,40.5,938.5,992.2,680.72
2017,7,9,13,30,814.0,170.0,3.4,40.0,922.0,994.96,685.03
2017,7,9,13,45,808.0,167.5,3.55,40.0,899.0,990.74,684.03
2017,7,9,14,0,802.0,165.0,3.7,40.0,876.0,983.05,680.98
2017,7,9,14,15,794.0,163.0,3.8,39.5,846.5,970.5,676.1
2017,7,9,14,30,786.0,161.0,3.9,39.0,817.0,954.69,669.2
2017,7,9,14,45,781.0,154.5,4.0,39.0,783.0,933.93,657.76
2017,7,9,15,0,776.0,148.0,4.1,39.0,749.0,910.01,644.29
2017,7,9,15,15,762.5,144.5,4.2,38.5,708.5,878.42,627.1
2017,7,9,15,30,749.0,141.0,4.3,38.0,668.0,844.38,608.1
2017,7,9,15,45,741.0,133.0,4.4,37.5,625.0,812.54,590.28
2017,7,9,16,0,733.0,125.0,4.5,37.0,582.0,773.59,567.35
2017,7,9,16,15,711.0,120.0,4.5,36.0,534.5,724.79,538.02
2017,7,9,16,30,689.0,115.0,4.5,35.0,487.0,675.15,507.4
2017,7,9,16,45,669.0,107.0,4.55,34.5,438.5,623.03,472.51
2017,7,9,17,0,649.0,99.0,4.6,34.0,390.0,570.57,436.04
2017,7,9,17,15,611.5,92.5,4.35,33.0,339.5,508.74,391.62
2017,7,9,17,30,574.0,86.0,4.1,32.0,289.0,448.84,347.16
2017,7,9,17,45,526.0,77.5,3.95,31.5,240.0,383.5,296.46
2017,7,9,18,0,478.0,69.0,3.8,31.0,191.0,321.98,247.11
2017,7,9,18,15,406.0,59.0,3.45,30.0,146.0,253.01,191.09
2017,7,9,18,30,334.0,49.0,3.1,29.0,101.0,189.23,138.25
2017,7,9,18,45,231.5,35.0,2.8,28.0,65.0,122.77,83.43
2017,7,9,19,0,129.0,21.0,2.5,27.0,29.0,63.39,23.0
2017,7,9,19,15,64.5,10.5,2.4,26.5,14.5,21.89,0.0
2017,7,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,10,5,15,80.5,16.0,0.6,20.5,23.5,12.56,0.0
2017,7,10,5,30,161.0,32.0,0.6,21.0,47.0,24.89,14.43
2017,7,10,5,45,241.5,47.0,0.65,22.0,85.5,36.06,25.04
2017,7,10,6,0,322.0,62.0,0.7,23.0,124.0,46.86,34.67
2017,7,10,6,15,384.5,74.0,0.75,23.5,170.0,55.0,41.86
2017,7,10,6,30,447.0,86.0,0.8,24.0,216.0,62.84,48.57
2017,7,10,6,45,492.5,95.5,0.9,25.0,264.5,68.5,53.13
2017,7,10,7,0,538.0,105.0,1.0,26.0,313.0,74.02,57.41
2017,7,10,7,15,574.0,113.0,1.0,27.0,363.0,77.16,59.59
2017,7,10,7,30,610.0,121.0,1.0,28.0,413.0,80.06,61.52
2017,7,10,7,45,637.5,127.0,1.05,29.0,462.0,121.28,71.25
2017,7,10,8,0,665.0,133.0,1.1,30.0,511.0,170.94,100.58
2017,7,10,8,15,686.5,138.0,1.2,31.0,558.0,222.03,137.92
2017,7,10,8,30,708.0,143.0,1.3,32.0,605.0,275.47,179.88
2017,7,10,8,45,726.5,146.5,1.45,33.0,648.5,328.96,222.75
2017,7,10,9,0,745.0,150.0,1.6,34.0,692.0,383.95,266.23
2017,7,10,9,15,758.5,153.0,1.75,34.5,731.0,441.54,311.12
2017,7,10,9,30,772.0,156.0,1.9,35.0,770.0,494.98,351.97
2017,7,10,9,45,794.5,152.0,2.1,35.5,807.5,547.54,391.31
2017,7,10,10,0,817.0,148.0,2.3,36.0,845.0,600.83,430.16
2017,7,10,10,15,824.5,150.0,2.4,36.5,872.5,650.23,464.86
2017,7,10,10,30,832.0,152.0,2.5,37.0,900.0,698.42,497.81
2017,7,10,10,45,836.5,153.5,2.7,37.5,921.0,742.6,527.82
2017,7,10,11,0,841.0,155.0,2.9,38.0,942.0,784.89,555.85
2017,7,10,11,15,844.5,156.0,3.0,38.0,956.0,817.57,576.88
2017,7,10,11,30,848.0,157.0,3.1,38.0,970.0,853.03,599.69
2017,7,10,11,45,850.0,157.5,3.25,38.0,976.5,884.35,620.08
2017,7,10,12,0,852.0,158.0,3.4,38.0,983.0,913.06,638.83
2017,7,10,12,15,852.0,158.0,3.5,38.0,982.5,936.76,654.18
2017,7,10,12,30,852.0,158.0,3.6,38.0,982.0,957.52,667.75
2017,7,10,12,45,844.5,161.0,3.7,38.0,971.5,982.61,684.13
2017,7,10,13,0,837.0,164.0,3.8,38.0,961.0,993.05,691.39
2017,7,10,13,15,833.5,163.0,3.85,38.0,945.0,999.89,696.31
2017,7,10,13,30,830.0,162.0,3.9,38.0,929.0,1003.19,699.15
2017,7,10,13,45,828.5,157.5,4.0,38.0,907.5,1001.34,699.21
2017,7,10,14,0,827.0,153.0,4.1,38.0,886.0,995.9,697.15
2017,7,10,14,15,819.5,151.0,4.1,37.5,856.5,983.63,691.78
2017,7,10,14,30,812.0,149.0,4.1,37.0,827.0,968.02,684.37
2017,7,10,14,45,808.5,143.0,4.15,36.5,793.0,948.74,674.93
2017,7,10,15,0,805.0,137.0,4.2,36.0,759.0,926.18,663.36
2017,7,10,15,15,792.0,134.0,4.2,35.5,718.5,894.96,645.8
2017,7,10,15,30,779.0,131.0,4.2,35.0,678.0,861.19,626.43
2017,7,10,15,45,770.0,124.0,4.2,35.0,634.5,824.22,603.46
2017,7,10,16,0,761.0,117.0,4.2,35.0,591.0,784.9,578.69
2017,7,10,16,15,739.5,112.5,4.15,34.5,543.0,739.53,550.45
2017,7,10,16,30,718.0,108.0,4.1,34.0,495.0,689.78,518.65
2017,7,10,16,45,699.5,100.5,4.05,33.5,446.0,638.09,484.43
2017,7,10,17,0,681.0,93.0,4.0,33.0,397.0,585.85,448.08
2017,7,10,17,15,644.0,87.0,3.9,32.0,346.0,523.45,403.62
2017,7,10,17,30,607.0,81.0,3.8,31.0,295.0,462.86,358.88
2017,7,10,17,45,567.0,72.0,3.7,30.0,246.5,399.53,310.32
2017,7,10,18,0,527.0,63.0,3.6,29.0,198.0,339.17,262.11
2017,7,10,18,15,454.0,54.0,3.4,28.0,151.5,268.27,204.08
2017,7,10,18,30,381.0,45.0,3.2,27.0,105.0,204.77,150.74
2017,7,10,18,45,281.0,32.5,3.05,26.0,68.0,137.4,94.08
2017,7,10,19,0,181.0,20.0,2.9,25.0,31.0,76.78,27.43
2017,7,10,19,15,90.5,10.0,2.8,24.5,15.5,26.45,0.0
2017,7,10,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,11,5,15,143.5,14.5,1.7,18.5,28.0,11.6,0.0
2017,7,11,5,30,287.0,29.0,1.8,19.0,56.0,23.55,13.35
2017,7,11,5,45,382.0,39.0,1.95,20.0,98.0,30.92,20.82
2017,7,11,6,0,477.0,49.0,2.1,21.0,140.0,38.02,27.31
2017,7,11,6,15,539.5,56.5,2.15,22.0,188.5,42.65,31.45
2017,7,11,6,30,602.0,64.0,2.2,23.0,237.0,47.12,35.25
2017,7,11,6,45,643.5,70.5,2.3,24.0,288.5,50.51,37.98
2017,7,11,7,0,685.0,77.0,2.4,25.0,340.0,53.72,40.46
2017,7,11,7,15,716.5,81.5,2.4,26.0,392.0,60.82,46.15
2017,7,11,7,30,748.0,86.0,2.4,27.0,444.0,62.5,47.18
2017,7,11,7,45,769.5,90.5,2.45,28.0,494.0,108.45,57.88
2017,7,11,8,0,791.0,95.0,2.5,29.0,544.0,163.5,90.55
2017,7,11,8,15,809.5,98.5,2.6,29.5,592.5,219.67,132.81
2017,7,11,8,30,828.0,102.0,2.7,30.0,641.0,277.68,180.19
2017,7,11,8,45,839.5,106.0,2.8,31.0,684.5,335.57,228.25
2017,7,11,9,0,851.0,110.0,2.9,32.0,728.0,398.75,279.44
2017,7,11,9,15,862.0,112.0,2.95,32.5,768.0,454.85,324.74
2017,7,11,9,30,873.0,114.0,3.0,33.0,808.0,510.81,368.57
2017,7,11,9,45,878.0,118.0,3.15,34.0,841.5,564.85,409.01
2017,7,11,10,0,883.0,122.0,3.3,35.0,875.0,617.69,447.15
2017,7,11,10,15,889.0,123.5,3.4,35.0,903.0,667.68,483.92
2017,7,11,10,30,895.0,125.0,3.5,35.0,931.0,716.1,518.76
2017,7,11,10,45,893.5,130.5,3.6,35.5,950.0,760.73,549.07
2017,7,11,11,0,892.0,136.0,3.7,36.0,969.0,802.81,575.93
2017,7,11,11,15,895.0,136.5,3.8,36.0,983.0,841.58,601.21
2017,7,11,11,30,898.0,137.0,3.9,36.0,997.0,877.84,624.77
2017,7,11,11,45,893.5,141.0,4.0,36.5,1001.5,908.03,643.02
2017,7,11,12,0,889.0,145.0,4.1,37.0,1006.0,935.1,659.22
2017,7,11,12,15,889.0,145.0,4.15,37.0,1005.0,959.61,674.91
2017,7,11,12,30,889.0,145.0,4.2,37.0,1004.0,981.02,688.69
2017,7,11,12,45,894.5,139.5,4.3,37.0,997.5,999.38,700.89
2017,7,11,13,0,900.0,134.0,4.4,37.0,991.0,1014.32,711.05
2017,7,11,13,15,896.5,133.0,4.4,36.5,974.5,1021.2,717.2
2017,7,11,13,30,893.0,132.0,4.4,36.0,958.0,1024.42,721.22
2017,7,11,13,45,884.5,133.0,4.45,36.0,933.5,1021.01,719.98
2017,7,11,14,0,876.0,134.0,4.5,36.0,909.0,1014.03,716.62
2017,7,11,14,15,869.0,132.0,4.5,35.5,879.0,1001.99,711.37
2017,7,11,14,30,862.0,130.0,4.5,35.0,849.0,986.48,703.99
2017,7,11,14,45,854.0,127.0,4.5,35.0,813.5,965.63,691.77
2017,7,11,15,0,846.0,124.0,4.5,35.0,778.0,951.25,683.85
2017,7,11,15,15,834.0,121.0,4.45,34.5,736.5,920.04,666.05
2017,7,11,15,30,822.0,118.0,4.4,34.0,695.0,886.11,646.4
2017,7,11,15,45,811.5,112.5,4.4,33.5,650.5,848.18,624.08
2017,7,11,16,0,801.0,107.0,4.4,33.0,606.0,807.88,599.84
2017,7,11,16,15,781.0,103.0,4.3,32.5,557.0,759.5,569.27
2017,7,11,16,30,761.0,99.0,4.2,32.0,508.0,709.91,537.36
2017,7,11,16,45,742.0,92.5,4.15,31.5,458.5,657.37,502.83
2017,7,11,17,0,723.0,86.0,4.1,31.0,409.0,606.61,467.51
2017,7,11,17,15,687.5,80.5,3.95,30.0,357.0,543.8,422.42
2017,7,11,17,30,652.0,75.0,3.8,29.0,305.0,482.59,376.88
2017,7,11,17,45,611.0,67.5,3.65,28.5,255.0,418.14,326.4
2017,7,11,18,0,570.0,60.0,3.5,28.0,205.0,356.68,276.42
2017,7,11,18,15,497.5,51.5,3.25,27.0,157.5,284.18,216.79
2017,7,11,18,30,425.0,43.0,3.0,26.0,110.0,219.01,161.63
2017,7,11,18,45,318.0,31.5,2.8,25.0,71.5,147.96,101.5
2017,7,11,19,0,211.0,20.0,2.6,24.0,33.0,84.21,28.71
2017,7,11,19,15,105.5,10.0,2.6,23.5,16.5,29.37,0.0
2017,7,11,19,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,12,5,15,153.5,13.5,0.95,18.5,27.5,10.76,0.0
2017,7,12,5,30,307.0,27.0,0.9,19.0,55.0,21.82,11.86
2017,7,12,5,45,398.5,36.5,0.9,19.5,96.5,28.82,19.08
2017,7,12,6,0,490.0,46.0,0.9,20.0,138.0,35.57,25.33
2017,7,12,6,15,551.5,52.5,0.9,21.0,186.5,39.5,28.87
2017,7,12,6,30,613.0,59.0,0.9,22.0,235.0,43.31,32.13
2017,7,12,6,45,652.0,65.0,0.95,23.0,285.5,46.48,34.69
2017,7,12,7,0,691.0,71.0,1.0,24.0,336.0,54.27,41.12
2017,7,12,7,15,721.5,75.5,1.05,25.0,387.0,56.23,42.45
2017,7,12,7,30,752.0,80.0,1.1,26.0,438.0,58.09,43.67
2017,7,12,7,45,772.5,84.5,1.15,27.5,488.0,103.45,54.11
2017,7,12,8,0,793.0,89.0,1.2,29.0,538.0,158.54,86.41
2017,7,12,8,15,810.5,92.0,1.3,29.5,585.5,214.25,128.04
2017,7,12,8,30,828.0,95.0,1.4,30.0,633.0,278.02,179.36
2017,7,12,8,45,839.5,98.5,1.55,31.0,676.5,334.83,226.17
2017,7,12,9,0,851.0,102.0,1.7,32.0,720.0,392.08,272.7
2017,7,12,9,15,861.5,104.5,1.8,32.5,759.5,448.33,317.75
2017,7,12,9,30,872.0,107.0,1.9,33.0,799.0,504.4,361.3
2017,7,12,9,45,870.5,114.5,2.05,33.5,830.0,557.82,401.73
2017,7,12,10,0,869.0,122.0,2.2,34.0,861.0,609.42,439.58
2017,7,12,10,15,875.5,123.5,2.3,34.5,889.0,659.1,474.87
2017,7,12,10,30,882.0,125.0,2.4,35.0,917.0,707.28,508.16
2017,7,12,10,45,884.0,127.5,2.55,35.5,937.0,751.39,538.14
2017,7,12,11,0,886.0,130.0,2.7,36.0,957.0,793.24,564.85
2017,7,12,11,15,889.0,131.0,2.85,36.0,971.0,832.21,590.32
2017,7,12,11,30,892.0,132.0,3.0,36.0,985.0,868.69,614.13
2017,7,12,11,45,892.0,133.0,3.15,36.5,991.5,899.97,633.27
2017,7,12,12,0,892.0,134.0,3.3,37.0,998.0,928.35,650.52
2017,7,12,12,15,892.0,134.0,3.4,37.0,997.0,952.83,666.37
2017,7,12,12,30,892.0,134.0,3.5,37.0,996.0,974.19,680.33
2017,7,12,12,45,892.0,132.5,3.65,37.0,988.0,990.88,691.79
2017,7,12,13,0,892.0,131.0,3.8,37.0,980.0,1004.15,701.23
2017,7,12,13,15,889.0,130.0,3.85,36.5,964.0,1011.42,707.89
2017,7,12,13,30,886.0,129.0,3.9,36.0,948.0,1015.08,712.45
2017,7,12,13,45,880.5,128.5,4.0,36.0,924.5,1013.12,712.47
2017,7,12,14,0,875.0,128.0,4.1,36.0,901.0,1007.57,710.35
2017,7,12,14,15,868.0,126.0,4.1,35.5,871.5,995.47,705.07
2017,7,12,14,30,861.0,124.0,4.1,35.0,842.0,979.92,697.68
