Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,14,45,854.0,121.0,4.2,35.0,807.0,959.97,686.63
2017,7,12,15,0,847.0,118.0,4.3,35.0,772.0,936.79,673.49
2017,7,12,15,15,835.0,115.5,4.3,34.5,731.0,915.47,662.45
2017,7,12,15,30,823.0,113.0,4.3,34.0,690.0,882.06,643.31
2017,7,12,15,45,810.0,108.5,4.3,34.0,645.5,843.02,618.97
2017,7,12,16,0,797.0,104.0,4.3,34.0,601.0,801.78,592.92
2017,7,12,16,15,777.0,100.5,4.2,33.5,552.0,754.09,562.94
2017,7,12,16,30,757.0,97.0,4.1,33.0,503.0,705.21,531.62
2017,7,12,16,45,733.5,91.5,4.1,32.5,453.0,650.68,495.93
2017,7,12,17,0,710.0,86.0,4.1,32.0,403.0,598.36,459.65
2017,7,12,17,15,674.0,81.0,3.95,31.0,351.0,536.39,415.27
2017,7,12,17,30,638.0,76.0,3.8,30.0,299.0,476.08,370.51
2017,7,12,17,45,591.0,68.5,3.65,29.0,249.0,409.11,318.91
2017,7,12,18,0,544.0,61.0,3.5,28.0,199.0,345.79,268.15
2017,7,12,18,15,470.5,52.5,3.3,27.0,152.0,274.21,209.31
2017,7,12,18,30,397.0,44.0,3.1,26.0,105.0,210.08,155.12
2017,7,12,18,45,288.0,32.0,2.95,25.0,67.5,139.45,95.56
2017,7,12,19,0,179.0,20.0,2.8,24.0,30.0,76.13,23.71
2017,7,12,19,15,89.5,10.0,2.65,23.5,15.0,26.32,0.0
2017,7,12,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,13,5,15,109.0,14.5,1.25,17.5,24.0,11.43,0.0
2017,7,13,5,30,218.0,29.0,1.3,18.0,48.0,22.68,12.46
2017,7,13,5,45,310.0,41.5,1.4,19.0,88.5,33.16,22.79
2017,7,13,6,0,402.0,54.0,1.5,20.0,129.0,42.31,31.13
2017,7,13,6,15,466.0,63.0,1.5,20.5,176.0,47.95,36.25
2017,7,13,6,30,530.0,72.0,1.5,21.0,223.0,53.35,40.98
2017,7,13,6,45,575.5,79.5,1.5,22.0,273.5,57.21,44.11
2017,7,13,7,0,621.0,87.0,1.5,23.0,324.0,60.87,46.95
2017,7,13,7,15,654.5,93.0,1.5,24.0,375.0,63.12,48.51
2017,7,13,7,30,688.0,99.0,1.5,25.0,426.0,65.22,49.88
2017,7,13,7,45,713.0,104.0,1.5,26.0,476.0,107.6,59.78
2017,7,13,8,0,738.0,109.0,1.5,27.0,526.0,160.67,91.18
2017,7,13,8,15,757.5,113.0,1.5,28.0,573.5,220.4,135.74
2017,7,13,8,30,777.0,117.0,1.5,29.0,621.0,276.12,180.41
2017,7,13,8,45,790.5,121.0,1.55,30.0,664.5,331.84,226.05
2017,7,13,9,0,804.0,125.0,1.6,31.0,708.0,388.39,271.64
2017,7,13,9,15,816.0,128.0,1.7,31.5,747.5,444.1,316.11
2017,7,13,9,30,828.0,131.0,1.8,32.0,787.0,499.97,359.37
2017,7,13,9,45,849.5,126.0,1.95,33.0,824.5,555.81,400.68
2017,7,13,10,0,871.0,121.0,2.1,34.0,862.0,609.59,439.3
2017,7,13,10,15,877.5,122.5,2.25,34.0,890.0,659.42,475.86
2017,7,13,10,30,884.0,124.0,2.4,34.0,918.0,707.75,510.61
2017,7,13,10,45,883.0,129.0,2.55,34.5,937.0,751.96,540.72
2017,7,13,11,0,882.0,134.0,2.7,35.0,956.0,793.69,567.49
2017,7,13,11,15,884.5,134.5,2.8,35.0,970.0,831.77,592.2
2017,7,13,11,30,887.0,135.0,2.9,35.0,984.0,867.34,615.21
2017,7,13,11,45,882.5,139.0,3.05,35.5,988.5,897.28,633.58
2017,7,13,12,0,878.0,143.0,3.2,36.0,993.0,924.14,649.97
2017,7,13,12,15,878.0,143.0,3.3,36.0,991.5,948.44,665.78
2017,7,13,12,30,878.0,143.0,3.4,36.0,990.0,969.67,679.72
2017,7,13,12,45,878.0,141.5,3.5,36.0,982.0,986.3,690.88
2017,7,13,13,0,878.0,140.0,3.6,36.0,974.0,999.56,700.04
2017,7,13,13,15,874.5,139.0,3.65,36.0,958.0,1006.38,704.96
2017,7,13,13,30,871.0,138.0,3.7,36.0,942.0,1009.61,707.8
2017,7,13,13,45,860.0,139.5,3.8,36.0,917.0,1004.29,705.72
2017,7,13,14,0,849.0,141.0,3.9,36.0,892.0,995.48,701.58
2017,7,13,14,15,841.5,139.0,3.95,35.5,862.0,983.24,696.5
2017,7,13,14,30,834.0,137.0,4.0,35.0,832.0,978.5,696.31
2017,7,13,14,45,823.0,135.0,4.1,35.0,796.0,955.96,683.54
2017,7,13,15,0,812.0,133.0,4.2,35.0,760.0,930.38,668.86
2017,7,13,15,15,799.0,130.0,4.2,34.5,719.0,898.99,651.17
2017,7,13,15,30,786.0,127.0,4.2,34.0,678.0,865.03,631.62
2017,7,13,15,45,772.0,122.5,4.2,33.5,633.5,826.2,608.57
2017,7,13,16,0,758.0,118.0,4.2,33.0,589.0,785.32,583.8
2017,7,13,16,15,736.0,113.5,4.15,32.5,540.5,739.73,555.17
2017,7,13,16,30,714.0,109.0,4.1,32.0,492.0,689.65,522.87
2017,7,13,16,45,689.5,102.5,4.1,31.5,442.0,634.87,486.19
2017,7,13,17,0,665.0,96.0,4.1,31.0,392.0,580.07,447.67
2017,7,13,17,15,627.5,89.5,4.0,30.0,340.5,517.37,402.55
2017,7,13,17,30,590.0,83.0,3.9,29.0,289.0,456.57,357.2
2017,7,13,17,45,541.0,74.5,3.8,28.5,240.0,389.73,304.84
2017,7,13,18,0,492.0,66.0,3.7,28.0,191.0,326.81,253.82
2017,7,13,18,15,419.5,56.0,3.5,27.0,145.0,256.71,196.2
2017,7,13,18,30,347.0,46.0,3.3,26.0,99.0,194.04,143.4
2017,7,13,18,45,244.5,32.0,3.15,25.0,63.0,123.97,84.6
2017,7,13,19,0,142.0,18.0,3.0,24.0,27.0,62.74,16.77
2017,7,13,19,15,71.0,9.0,2.9,23.5,13.5,21.87,0.0
2017,7,13,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,14,5,15,110.5,13.5,1.15,17.5,23.0,10.64,0.0
2017,7,14,5,30,221.0,27.0,1.2,18.0,46.0,21.82,11.62
2017,7,14,5,45,322.5,38.0,1.3,18.5,87.0,30.1,20.2
2017,7,14,6,0,424.0,49.0,1.4,19.0,128.0,38.07,27.57
2017,7,14,6,15,488.0,58.0,1.45,20.0,175.5,43.89,32.8
2017,7,14,6,30,552.0,67.0,1.5,21.0,223.0,49.47,37.61
2017,7,14,6,45,606.0,72.0,1.6,22.0,275.0,51.63,39.29
2017,7,14,7,0,660.0,77.0,1.7,23.0,327.0,53.74,40.84
2017,7,14,7,15,692.5,82.0,1.75,24.0,378.5,55.62,42.13
2017,7,14,7,30,725.0,87.0,1.8,25.0,430.0,63.27,48.25
2017,7,14,7,45,755.5,89.0,1.9,26.0,481.5,104.52,56.36
2017,7,14,8,0,786.0,91.0,2.0,27.0,533.0,157.99,87.29
2017,7,14,8,15,804.5,94.0,2.05,28.0,581.5,213.57,128.88
2017,7,14,8,30,823.0,97.0,2.1,29.0,630.0,270.98,175.54
2017,7,14,8,45,841.0,98.0,2.15,30.0,675.5,333.94,227.16
2017,7,14,9,0,859.0,99.0,2.2,31.0,721.0,391.76,274.31
2017,7,14,9,15,869.5,101.5,2.3,31.5,760.5,448.54,320.29
2017,7,14,9,30,880.0,104.0,2.4,32.0,800.0,505.15,364.73
2017,7,14,9,45,883.0,108.5,2.5,33.0,833.0,559.04,404.99
2017,7,14,10,0,886.0,113.0,2.6,34.0,866.0,611.52,442.74
2017,7,14,10,15,892.5,114.5,2.7,34.5,894.0,662.08,478.86
2017,7,14,10,30,899.0,116.0,2.8,35.0,922.0,711.11,512.92
2017,7,14,10,45,901.0,119.0,2.95,35.5,942.5,756.46,543.83
2017,7,14,11,0,903.0,122.0,3.1,36.0,963.0,799.52,571.1
2017,7,14,11,15,906.0,122.5,3.2,36.0,977.0,838.75,596.52
2017,7,14,11,30,909.0,123.0,3.3,36.0,991.0,875.44,620.21
2017,7,14,11,45,907.0,125.5,3.4,36.5,996.5,906.89,639.17
2017,7,14,12,0,905.0,128.0,3.5,37.0,1002.0,935.28,656.12
2017,7,14,12,15,904.5,128.0,3.6,37.0,1001.0,959.65,671.9
2017,7,14,12,30,904.0,128.0,3.7,37.0,1000.0,980.81,685.74
2017,7,14,12,45,901.0,128.5,3.8,37.0,990.5,996.7,696.37
2017,7,14,13,0,898.0,129.0,3.9,37.0,981.0,1009.1,704.95
2017,7,14,13,15,894.5,128.0,3.95,37.0,965.0,1015.97,709.89
2017,7,14,13,30,891.0,127.0,4.0,37.0,949.0,1019.19,712.7
2017,7,14,13,45,882.0,127.5,4.05,37.0,924.5,1014.79,710.87
2017,7,14,14,0,873.0,128.0,4.1,37.0,900.0,1006.81,706.95
2017,7,14,14,15,866.0,126.5,4.1,36.5,870.0,995.27,702.07
2017,7,14,14,30,859.0,125.0,4.1,36.0,840.0,980.29,695.08
2017,7,14,14,45,849.0,123.0,4.15,36.0,803.5,958.56,682.67
2017,7,14,15,0,839.0,121.0,4.2,36.0,767.0,943.32,674.51
2017,7,14,15,15,826.0,118.0,4.15,35.5,726.0,911.31,656.29
2017,7,14,15,30,813.0,115.0,4.1,35.0,685.0,876.65,636.26
2017,7,14,15,45,800.0,110.5,4.1,35.0,640.0,837.88,612.24
2017,7,14,16,0,787.0,106.0,4.1,35.0,595.0,796.93,586.53
2017,7,14,16,15,766.5,102.0,4.05,34.5,546.5,748.57,556.4
2017,7,14,16,30,746.0,98.0,4.0,34.0,498.0,699.08,524.94
2017,7,14,16,45,723.5,92.5,3.95,33.5,448.0,645.66,490.02
2017,7,14,17,0,701.0,87.0,3.9,33.0,398.0,594.51,454.58
2017,7,14,17,15,664.5,81.5,3.75,32.0,346.5,531.96,410.01
2017,7,14,17,30,628.0,76.0,3.6,31.0,295.0,471.16,365.1
2017,7,14,17,45,582.0,68.0,3.5,30.5,245.0,404.55,313.45
2017,7,14,18,0,536.0,60.0,3.4,30.0,195.0,341.53,262.75
2017,7,14,18,15,462.5,51.5,3.15,29.0,148.5,270.31,204.6
2017,7,14,18,30,389.0,43.0,2.9,28.0,102.0,206.56,151.13
2017,7,14,18,45,281.5,31.0,2.7,27.0,65.0,136.78,92.5
2017,7,14,19,0,174.0,19.0,2.5,26.0,28.0,73.62,17.66
2017,7,14,19,15,87.0,9.5,2.5,25.0,14.0,25.44,0.0
2017,7,14,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,15,5,15,166.0,12.0,1.35,18.5,26.0,10.91,0.0
2017,7,15,5,30,332.0,24.0,1.5,19.0,52.0,19.32,9.42
2017,7,15,5,45,432.5,32.0,1.65,20.0,95.0,25.17,15.82
2017,7,15,6,0,533.0,40.0,1.8,21.0,138.0,33.64,23.48
2017,7,15,6,15,593.5,46.0,1.85,22.0,187.0,37.75,27.19
2017,7,15,6,30,654.0,52.0,1.9,23.0,236.0,41.77,30.63
2017,7,15,6,45,695.5,56.5,1.95,24.0,287.5,44.33,32.69
2017,7,15,7,0,737.0,61.0,2.0,25.0,339.0,46.82,34.59
2017,7,15,7,15,765.5,64.5,2.15,26.0,390.5,48.36,35.62
2017,7,15,7,30,794.0,68.0,2.3,27.0,442.0,49.84,36.56
2017,7,15,7,45,815.5,70.5,2.45,28.5,492.5,101.6,52.02
2017,7,15,8,0,837.0,73.0,2.6,30.0,543.0,157.49,83.91
2017,7,15,8,15,853.0,75.5,2.7,31.0,591.0,214.66,126.41
2017,7,15,8,30,869.0,78.0,2.8,32.0,639.0,273.22,173.93
2017,7,15,8,45,881.0,80.5,2.95,33.0,683.0,331.76,222.56
2017,7,15,9,0,893.0,83.0,3.1,34.0,727.0,390.76,270.94
2017,7,15,9,15,902.5,84.5,3.2,34.5,766.5,448.12,317.44
2017,7,15,9,30,912.0,86.0,3.3,35.0,806.0,505.13,362.27
2017,7,15,9,45,916.5,89.0,3.45,35.5,839.5,560.21,404.37
2017,7,15,10,0,921.0,92.0,3.6,36.0,873.0,613.95,444.18
2017,7,15,10,15,926.5,93.0,3.7,36.5,901.0,665.04,480.86
2017,7,15,10,30,932.0,94.0,3.8,37.0,929.0,714.43,515.34
2017,7,15,10,45,935.0,95.0,3.9,37.5,949.5,760.11,545.75
2017,7,15,11,0,938.0,96.0,4.0,38.0,970.0,803.45,572.89
2017,7,15,11,15,549.0,290.5,4.05,38.0,804.0,710.88,506.56
2017,7,15,11,30,160.0,485.0,4.1,38.0,638.0,578.38,408.69
2017,7,15,11,45,229.0,477.0,4.15,38.5,697.5,642.12,453.06
2017,7,15,12,0,298.0,469.0,4.2,39.0,757.0,715.68,502.3
2017,7,15,12,15,281.0,473.0,4.25,39.0,744.5,718.11,503.39
2017,7,15,12,30,264.0,477.0,4.3,39.0,732.0,718.52,503.52
2017,7,15,12,45,269.0,471.0,4.35,39.0,728.5,728.4,510.59
2017,7,15,13,0,274.0,465.0,4.4,39.0,725.0,736.84,516.71
2017,7,15,13,15,225.0,464.0,4.45,38.5,675.5,682.71,481.41
2017,7,15,13,30,176.0,463.0,4.5,38.0,626.0,638.5,452.24
2017,7,15,13,45,144.5,447.5,4.55,38.0,579.0,595.46,423.17
2017,7,15,14,0,113.0,432.0,4.6,38.0,532.0,551.33,393.01
2017,7,15,14,15,63.0,342.0,4.6,37.5,398.0,395.12,284.99
2017,7,15,14,30,13.0,252.0,4.6,37.0,264.0,243.59,176.09
2017,7,15,14,45,9.5,219.5,4.7,37.0,228.0,209.47,151.63
2017,7,15,15,0,6.0,187.0,4.8,37.0,192.0,175.47,126.78
2017,7,15,15,15,8.5,203.5,4.75,36.5,210.0,193.76,141.04
2017,7,15,15,30,11.0,220.0,4.7,36.0,228.0,212.43,155.58
2017,7,15,15,45,10.0,207.5,4.7,36.0,214.5,199.82,146.55
2017,7,15,16,0,9.0,195.0,4.7,36.0,201.0,187.26,137.55
2017,7,15,16,15,184.5,198.5,4.6,35.5,298.0,356.2,269.29
2017,7,15,16,30,360.0,202.0,4.5,35.0,395.0,501.94,379.74
2017,7,15,16,45,365.5,178.5,4.45,34.5,357.5,465.76,354.57
2017,7,15,17,0,371.0,155.0,4.4,34.0,320.0,440.55,337.29
2017,7,15,17,15,354.0,137.5,4.2,33.0,279.0,392.84,302.87
2017,7,15,17,30,337.0,120.0,4.0,32.0,238.0,345.78,267.88
2017,7,15,17,45,315.5,102.0,3.8,31.5,198.0,296.64,229.57
2017,7,15,18,0,294.0,84.0,3.6,31.0,158.0,249.06,191.28
2017,7,15,18,15,258.0,67.0,3.35,30.0,120.5,198.25,149.72
2017,7,15,18,30,222.0,50.0,3.1,29.0,83.0,151.08,110.16
2017,7,15,18,45,153.5,34.5,2.85,28.0,53.0,99.65,66.83
2017,7,15,19,0,85.0,19.0,2.6,27.0,23.0,49.68,8.33
2017,7,15,19,15,42.5,9.5,2.55,26.5,11.5,16.85,0.0
2017,7,15,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,16,5,15,146.5,12.5,0.85,22.0,24.5,11.37,0.0
2017,7,16,5,30,293.0,25.0,0.9,23.0,49.0,20.24,9.72
2017,7,16,5,45,392.5,33.5,0.95,24.0,90.0,26.43,16.55
2017,7,16,6,0,492.0,42.0,1.0,25.0,131.0,32.45,22.03
2017,7,16,6,15,555.0,48.5,1.05,25.5,179.0,36.52,25.71
2017,7,16,6,30,618.0,55.0,1.1,26.0,227.0,40.46,29.11
2017,7,16,6,45,662.0,59.5,1.15,27.0,278.5,46.64,34.22
2017,7,16,7,0,706.0,64.0,1.2,28.0,330.0,49.01,35.98
2017,7,16,7,15,736.5,68.0,1.45,29.0,381.5,50.83,37.21
2017,7,16,7,30,767.0,72.0,1.7,30.0,433.0,52.55,38.33
2017,7,16,7,45,791.0,74.5,2.0,31.0,483.5,94.53,46.81
2017,7,16,8,0,815.0,77.0,2.3,32.0,534.0,157.21,83.91
2017,7,16,8,15,832.5,79.5,2.55,33.0,582.0,213.45,125.21
2017,7,16,8,30,850.0,82.0,2.8,34.0,630.0,271.27,171.65
2017,7,16,8,45,864.5,84.0,3.05,35.0,675.0,329.16,219.29
2017,7,16,9,0,879.0,86.0,3.3,36.0,720.0,387.79,267.02
2017,7,16,9,15,889.5,87.5,3.4,36.5,759.5,444.87,312.94
2017,7,16,9,30,900.0,89.0,3.5,37.0,799.0,501.74,357.33
2017,7,16,9,45,900.5,95.0,3.6,37.5,832.0,556.68,398.89
2017,7,16,10,0,901.0,101.0,3.7,38.0,865.0,609.94,437.88
2017,7,16,10,15,907.5,102.0,3.75,38.5,893.0,660.83,473.99
2017,7,16,10,30,914.0,103.0,3.8,39.0,921.0,710.15,507.97
2017,7,16,10,45,919.5,103.5,3.9,39.5,943.0,756.54,538.89
2017,7,16,11,0,925.0,104.0,4.0,40.0,965.0,800.84,566.44
2017,7,16,11,15,928.0,104.5,4.05,40.0,979.5,840.87,591.97
2017,7,16,11,30,931.0,105.0,4.1,40.0,994.0,878.27,615.69
2017,7,16,11,45,933.5,105.0,4.2,40.5,1001.0,911.99,635.88
2017,7,16,12,0,936.0,105.0,4.3,41.0,1008.0,942.77,654.09
2017,7,16,12,15,936.0,105.0,4.35,41.0,1007.0,968.16,670.05
2017,7,16,12,30,936.0,105.0,4.4,41.0,1006.0,990.21,684.0
2017,7,16,12,45,932.5,105.5,4.5,41.0,997.0,1005.94,694.35
2017,7,16,13,0,929.0,106.0,4.6,41.0,988.0,1018.02,702.57
2017,7,16,13,15,926.5,105.5,4.6,41.0,972.0,1026.38,708.1
2017,7,16,13,30,924.0,105.0,4.6,41.0,956.0,1030.99,711.44
2017,7,16,13,45,920.5,103.5,4.7,41.0,933.0,1029.81,711.86
2017,7,16,14,0,917.0,102.0,4.8,41.0,910.0,1024.86,710.08
2017,7,16,14,15,910.5,100.5,4.8,40.5,880.5,1013.22,705.24
2017,7,16,14,30,904.0,99.0,4.8,40.0,851.0,997.97,698.23
2017,7,16,14,45,897.0,96.5,4.85,40.0,815.5,977.64,686.83
2017,7,16,15,0,890.0,94.0,4.9,40.0,780.0,953.95,673.3
2017,7,16,15,15,879.5,92.0,4.9,39.5,739.0,924.35,657.23
2017,7,16,15,30,869.0,90.0,4.9,39.0,698.0,891.89,639.17
2017,7,16,15,45,856.5,87.0,4.9,39.0,652.5,853.88,615.92
2017,7,16,16,0,844.0,84.0,4.9,39.0,607.0,813.54,590.93
2017,7,16,16,15,826.0,81.0,4.8,38.5,558.0,766.69,561.97
2017,7,16,16,30,808.0,78.0,4.7,38.0,509.0,724.52,535.95
2017,7,16,16,45,786.0,74.0,4.65,37.5,458.5,670.62,501.31
2017,7,16,17,0,764.0,70.0,4.6,37.0,408.0,616.24,465.18
2017,7,16,17,15,731.0,66.0,4.35,36.0,356.0,554.74,421.83
2017,7,16,17,30,698.0,62.0,4.1,35.0,304.0,494.47,377.75
2017,7,16,17,45,654.5,56.5,3.9,34.0,253.5,428.47,327.67
2017,7,16,18,0,611.0,51.0,3.7,33.0,203.0,365.58,277.87
2017,7,16,18,15,539.0,44.0,3.25,32.0,155.5,294.6,220.0
2017,7,16,18,30,467.0,37.0,2.8,31.0,108.0,229.0,164.99
2017,7,16,18,45,353.5,27.5,2.4,30.0,69.0,155.61,103.11
2017,7,16,19,0,240.0,18.0,2.0,29.0,30.0,88.82,13.61
2017,7,16,19,15,120.0,9.0,1.95,28.0,15.0,31.4,0.0
2017,7,16,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,7,17,5,15,183.0,11.0,1.65,21.5,26.0,10.01,0.0
2017,7,17,5,30,366.0,22.0,1.8,22.0,52.0,19.28,8.82
2017,7,17,5,45,463.0,29.5,2.0,22.5,94.5,25.25,15.63
2017,7,17,6,0,560.0,37.0,2.2,23.0,137.0,31.1,21.05
2017,7,17,6,15,621.0,42.5,2.25,24.0,187.0,34.91,24.48
2017,7,17,6,30,682.0,48.0,2.3,25.0,237.0,38.64,27.67
2017,7,17,6,45,722.0,52.0,2.4,26.0,289.0,40.96,29.51
2017,7,17,7,0,762.0,56.0,2.5,27.0,341.0,43.21,31.22
2017,7,17,7,15,791.0,59.0,2.6,28.0,394.0,51.61,38.05
2017,7,17,7,30,820.0,62.0,2.7,29.0,447.0,53.8,39.56
2017,7,17,7,45,840.5,65.0,2.8,30.0,498.5,97.69,48.42
2017,7,17,8,0,861.0,68.0,2.9,31.0,550.0,155.33,81.08
2017,7,17,8,15,877.5,70.5,2.95,31.5,598.5,214.06,124.75
2017,7,17,8,30,894.0,73.0,3.0,32.0,647.0,274.26,173.87
2017,7,17,8,45,905.5,75.5,3.15,33.0,692.5,334.19,223.79
2017,7,17,9,0,917.0,78.0,3.3,34.0,738.0,394.51,273.37
2017,7,17,9,15,926.5,79.5,3.35,34.5,778.5,453.31,321.06
2017,7,17,9,30,936.0,81.0,3.4,35.0,819.0,511.73,366.96
2017,7,17,9,45,933.5,88.5,3.5,35.5,851.5,568.34,410.06
2017,7,17,10,0,931.0,96.0,3.6,36.0,884.0,622.91,450.23
2017,7,17,10,15,936.5,97.0,3.65,36.5,912.5,674.68,487.17
2017,7,17,10,30,942.0,98.0,3.7,37.0,941.0,724.73,521.83
2017,7,17,10,45,944.0,100.5,3.75,37.5,961.5,771.63,552.83
2017,7,17,11,0,946.0,103.0,3.8,38.0,982.0,816.1,580.36
2017,7,17,11,15,948.5,103.5,3.9,38.0,996.5,856.61,606.48
2017,7,17,11,30,951.0,104.0,4.0,38.0,1011.0,894.37,630.73
2017,7,17,11,45,950.5,105.5,4.1,38.5,1017.0,927.57,650.65
2017,7,17,12,0,950.0,107.0,4.2,39.0,1023.0,957.61,668.47
2017,7,17,12,15,949.5,107.0,4.3,39.0,1021.5,982.97,684.75
2017,7,17,12,30,949.0,107.0,4.4,39.0,1020.0,1004.92,698.97
2017,7,17,12,45,950.0,105.0,4.55,39.0,1012.0,1022.84,711.03
2017,7,17,13,0,951.0,103.0,4.7,39.0,1004.0,1037.1,720.93
2017,7,17,13,15,948.0,102.0,4.75,38.5,987.5,1044.66,727.78
2017,7,17,13,30,945.0,101.0,4.8,38.0,971.0,1048.37,732.4
2017,7,17,13,45,940.5,100.0,4.9,38.0,947.5,1046.72,732.59
2017,7,17,14,0,936.0,99.0,5.0,38.0,924.0,1041.23,730.77
2017,7,17,14,15,930.0,97.5,5.0,37.5,894.0,1029.94,726.16
2017,7,17,14,30,924.0,96.0,5.0,37.0,864.0,1014.96,719.3
2017,7,17,14,45,917.0,94.0,5.0,37.0,828.0,994.87,707.71
2017,7,17,15,0,910.0,92.0,5.0,37.0,792.0,971.34,693.97
2017,7,17,15,15,899.5,90.0,4.95,36.5,750.5,941.29,677.1
2017,7,17,15,30,889.0,88.0,4.9,36.0,709.0,908.29,658.22
2017,7,17,15,45,877.0,85.0,4.9,36.0,663.0,870.11,634.67
2017,7,17,16,0,865.0,82.0,4.9,36.0,617.0,829.48,609.29
2017,7,17,16,15,847.5,79.5,4.8,35.0,568.0,782.84,581.45
2017,7,17,16,30,830.0,77.0,4.7,34.0,519.0,734.69,551.99
2017,7,17,16,45,809.0,73.0,4.65,33.5,467.5,686.64,521.03
2017,7,17,17,0,788.0,69.0,4.6,33.0,416.0,631.89,484.33
2017,7,17,17,15,755.5,65.0,4.45,32.0,363.0,569.54,439.95
2017,7,17,17,30,723.0,61.0,4.3,31.0,310.0,508.32,394.65
2017,7,17,17,45,680.0,55.5,4.15,30.5,258.5,441.27,342.32
2017,7,17,18,0,637.0,50.0,4.0,30.0,207.0,377.22,290.29
2017,7,17,18,15,565.5,43.0,3.65,29.0,158.5,302.83,229.0
2017,7,17,18,30,494.0,36.0,3.3,28.0,110.0,237.98,173.6
2017,7,17,18,45,376.5,26.5,3.0,27.0,70.5,161.78,108.23
2017,7,17,19,0,259.0,17.0,2.7,26.0,31.0,92.38,9.25
2017,7,17,19,15,129.5,8.5,2.6,25.5,15.5,32.82,0.0
2017,7,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,18,5,15,176.0,11.0,2.4,17.5,25.0,10.01,0.0
2017,7,18,5,30,352.0,22.0,2.4,18.0,50.0,19.32,8.82
2017,7,18,5,45,456.0,30.0,2.45,18.5,93.5,25.77,16.36
2017,7,18,6,0,560.0,38.0,2.5,19.0,137.0,32.07,22.28
2017,7,18,6,15,622.0,43.5,2.5,20.0,187.0,35.84,25.73
2017,7,18,6,30,684.0,49.0,2.5,21.0,237.0,39.54,28.96
2017,7,18,6,45,727.0,52.5,2.55,22.0,290.0,41.43,30.46
2017,7,18,7,0,770.0,56.0,2.6,23.0,343.0,43.3,31.87
2017,7,18,7,15,799.0,59.5,2.65,24.0,396.0,52.04,39.09
2017,7,18,7,30,828.0,63.0,2.7,25.0,449.0,54.59,40.93
2017,7,18,7,45,850.0,65.0,2.75,26.0,501.0,97.55,49.15
2017,7,18,8,0,872.0,67.0,2.8,27.0,553.0,155.25,81.99
2017,7,18,8,15,888.0,69.5,2.85,27.5,602.5,214.61,126.76
2017,7,18,8,30,904.0,72.0,2.9,28.0,652.0,275.36,177.12
2017,7,18,8,45,916.5,73.5,2.95,29.0,697.5,335.44,227.88
2017,7,18,9,0,929.0,75.0,3.0,30.0,743.0,395.98,278.35
2017,7,18,9,15,938.5,76.5,3.05,30.5,783.5,455.5,327.3
2017,7,18,9,30,948.0,78.0,3.1,31.0,824.0,514.63,374.39
2017,7,18,9,45,947.0,85.0,3.15,32.0,857.5,572.31,417.92
2017,7,18,10,0,946.0,92.0,3.2,33.0,891.0,628.08,458.31
2017,7,18,10,15,951.5,93.0,3.25,33.5,919.5,680.63,496.08
2017,7,18,10,30,957.0,94.0,3.3,34.0,948.0,731.42,531.49
2017,7,18,10,45,961.0,95.0,3.4,34.5,970.0,779.14,563.29
2017,7,18,11,0,965.0,96.0,3.5,35.0,992.0,824.53,591.82
2017,7,18,11,15,967.5,96.5,3.6,35.0,1006.5,865.77,618.6
2017,7,18,11,30,970.0,97.0,3.7,35.0,1021.0,904.2,643.47
2017,7,18,11,45,971.5,97.0,3.8,35.5,1027.5,938.34,664.14
2017,7,18,12,0,973.0,97.0,3.9,36.0,1034.0,969.33,682.71
2017,7,18,12,15,973.0,97.0,4.0,36.0,1033.0,995.64,699.72
2017,7,18,12,30,973.0,97.0,4.1,36.0,1032.0,1018.47,714.61
2017,7,18,12,45,969.5,98.0,4.2,36.0,1022.5,1035.31,725.83
2017,7,18,13,0,966.0,99.0,4.3,36.0,1013.0,1048.37,734.82
2017,7,18,13,15,963.0,98.0,4.35,35.5,996.5,1056.04,741.82
2017,7,18,13,30,960.0,97.0,4.4,35.0,980.0,1059.8,746.53
2017,7,18,13,45,956.0,96.0,4.5,35.0,956.5,1058.64,747.05
2017,7,18,14,0,952.0,95.0,4.6,35.0,933.0,1053.58,745.25
2017,7,18,14,15,946.0,94.0,4.6,34.5,902.5,1042.69,740.84
2017,7,18,14,30,940.0,93.0,4.6,34.0,872.0,1028.05,734.15
2017,7,18,14,45,933.5,90.5,4.65,34.0,836.0,1007.63,722.58
2017,7,18,15,0,927.0,88.0,4.7,34.0,800.0,983.67,708.77
2017,7,18,15,15,916.5,86.0,4.65,33.5,758.0,953.2,691.63
2017,7,18,15,30,906.0,84.0,4.6,33.0,716.0,919.72,672.41
2017,7,18,15,45,894.5,81.0,4.6,32.5,669.5,881.41,649.99
2017,7,18,16,0,883.0,78.0,4.6,32.0,623.0,840.58,625.55
2017,7,18,16,15,865.5,75.5,4.5,31.5,573.0,793.23,595.86
2017,7,18,16,30,848.0,73.0,4.4,31.0,523.0,744.32,564.6
2017,7,18,16,45,826.0,69.5,4.35,30.5,471.0,689.72,528.79
2017,7,18,17,0,804.0,66.0,4.3,30.0,419.0,639.66,495.42
2017,7,18,17,15,772.0,62.0,4.2,29.0,365.5,576.86,450.39
2017,7,18,17,30,740.0,58.0,4.1,28.0,312.0,515.12,404.34
2017,7,18,17,45,693.5,53.0,4.0,27.5,260.0,445.9,349.83
2017,7,18,18,0,647.0,48.0,3.9,27.0,208.0,380.05,295.84
2017,7,18,18,15,575.0,42.0,3.65,26.0,159.0,306.0,234.07
2017,7,18,18,30,503.0,36.0,3.4,25.0,110.0,238.92,176.22
2017,7,18,18,45,380.0,26.5,3.2,24.0,70.0,163.08,110.05
2017,7,18,19,0,257.0,17.0,3.0,23.0,30.0,91.71,2.96
2017,7,18,19,15,128.5,8.5,2.9,22.0,15.0,32.65,0.0
2017,7,18,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,19,5,15,168.0,11.5,1.95,14.5,24.5,10.46,0.0
2017,7,19,5,30,336.0,23.0,2.0,15.0,49.0,18.67,8.21
2017,7,19,5,45,443.5,31.5,2.15,16.0,93.0,24.99,15.86
2017,7,19,6,0,551.0,40.0,2.3,17.0,137.0,33.96,24.12
2017,7,19,6,15,311.5,71.5,2.35,18.0,130.0,53.23,41.21
2017,7,19,6,30,72.0,103.0,2.4,19.0,123.0,82.45,66.66
2017,7,19,6,45,79.5,124.5,2.45,20.0,151.0,98.33,80.08
2017,7,19,7,0,87.0,146.0,2.5,21.0,179.0,113.91,92.9
2017,7,19,7,15,249.0,152.0,2.45,21.5,264.0,108.56,87.86
2017,7,19,7,30,411.0,158.0,2.4,22.0,349.0,105.17,84.51
2017,7,19,7,45,640.5,115.5,2.4,23.0,453.0,108.48,64.67
2017,7,19,8,0,870.0,73.0,2.4,24.0,557.0,158.9,85.98
2017,7,19,8,15,886.5,75.5,2.4,25.0,606.5,218.4,130.89
2017,7,19,8,30,903.0,78.0,2.4,26.0,656.0,279.36,181.26
2017,7,19,8,45,916.5,79.5,2.45,27.0,702.0,339.84,232.45
2017,7,19,9,0,930.0,81.0,2.5,28.0,748.0,400.9,283.41
2017,7,19,9,15,940.0,82.5,2.6,28.5,789.5,460.83,332.86
2017,7,19,9,30,950.0,84.0,2.7,29.0,831.0,520.43,380.51
2017,7,19,9,45,945.5,92.5,2.85,29.5,863.0,577.76,425.01
2017,7,19,10,0,941.0,101.0,3.0,30.0,895.0,632.81,466.36
2017,7,19,10,15,947.0,102.5,3.1,30.5,924.5,686.02,505.07
2017,7,19,10,30,953.0,104.0,3.2,31.0,954.0,737.53,541.48
2017,7,19,10,45,957.5,104.5,3.3,31.5,976.0,785.16,573.81
2017,7,19,11,0,962.0,105.0,3.4,32.0,998.0,830.51,602.59
2017,7,19,11,15,965.0,106.0,3.45,32.0,1012.5,872.64,629.96
2017,7,19,11,30,968.0,107.0,3.5,32.0,1027.0,912.02,655.38
2017,7,19,11,45,969.5,106.5,3.6,32.5,1034.5,945.82,676.02
2017,7,19,12,0,971.0,106.0,3.7,33.0,1042.0,976.46,694.54
2017,7,19,12,15,971.0,106.0,3.75,33.0,1041.0,1002.9,711.48
2017,7,19,12,30,971.0,106.0,3.8,33.0,1040.0,1025.86,726.27
2017,7,19,12,45,971.5,104.5,3.9,33.5,1031.5,1044.24,737.08
2017,7,19,13,0,972.0,103.0,4.0,34.0,1023.0,1058.87,745.61
2017,7,19,13,15,969.0,102.5,4.0,33.5,1006.5,1067.21,752.72
2017,7,19,13,30,966.0,102.0,4.0,33.0,990.0,1071.61,757.55
2017,7,19,13,45,962.0,100.5,4.05,33.0,966.0,1070.04,757.56
2017,7,19,14,0,958.0,99.0,4.1,33.0,942.0,1064.51,755.24
2017,7,19,14,15,952.0,98.0,4.1,33.0,911.0,1053.65,749.36
2017,7,19,14,30,946.0,97.0,4.1,33.0,880.0,1039.01,741.22
2017,7,19,14,45,938.5,95.0,4.15,33.0,843.0,1018.15,729.5
2017,7,19,15,0,931.0,93.0,4.2,33.0,806.0,993.77,715.57
2017,7,19,15,15,920.0,91.0,4.2,32.5,763.5,962.79,698.48
2017,7,19,15,30,909.0,89.0,4.2,32.0,721.0,928.81,679.29
2017,7,19,15,45,896.0,86.0,4.2,31.5,674.0,889.15,656.07
2017,7,19,16,0,883.0,83.0,4.2,31.0,627.0,847.03,630.89
2017,7,19,16,15,865.0,80.0,4.15,30.5,576.5,798.71,600.78
2017,7,19,16,30,847.0,77.0,4.1,30.0,526.0,748.85,569.08
2017,7,19,16,45,823.5,73.5,4.1,29.5,473.5,698.84,536.75
2017,7,19,17,0,800.0,70.0,4.1,29.0,421.0,642.24,498.62
2017,7,19,17,15,766.5,66.0,4.0,28.0,367.0,578.58,452.91
2017,7,19,17,30,733.0,62.0,3.9,27.0,313.0,516.1,406.23
2017,7,19,17,45,685.0,56.5,3.8,26.5,260.0,445.73,350.74
2017,7,19,18,0,637.0,51.0,3.7,26.0,207.0,378.86,295.85
2017,7,19,18,15,562.0,44.0,3.5,25.0,157.5,305.18,234.25
2017,7,19,18,30,487.0,37.0,3.3,24.0,108.0,237.02,175.48
2017,7,19,18,45,360.0,27.0,3.15,23.0,68.0,157.67,106.35
2017,7,19,19,0,233.0,17.0,3.0,22.0,28.0,85.47,0.0
2017,7,19,19,15,116.5,8.5,2.9,21.0,14.0,30.35,0.0
2017,7,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,20,5,15,175.0,11.0,2.7,15.5,24.0,10.01,0.0
2017,7,20,5,30,350.0,22.0,2.8,16.0,48.0,19.46,8.39
2017,7,20,5,45,457.0,29.5,2.9,16.5,91.5,25.43,16.14
2017,7,20,6,0,564.0,37.0,3.0,17.0,135.0,31.28,21.76
2017,7,20,6,15,397.5,67.0,3.0,17.5,147.5,50.27,38.68
2017,7,20,6,30,231.0,97.0,3.0,18.0,160.0,73.33,58.98
2017,7,20,6,45,244.0,117.5,3.05,19.0,196.5,87.06,70.67
2017,7,20,7,0,257.0,138.0,3.1,20.0,233.0,100.24,81.59
2017,7,20,7,15,544.0,100.5,3.15,21.0,340.5,68.5,53.78
2017,7,20,7,30,831.0,63.0,3.2,22.0,448.0,54.63,41.5
2017,7,20,7,45,852.5,65.0,3.25,23.0,500.0,96.38,49.3
2017,7,20,8,0,874.0,67.0,3.3,24.0,552.0,154.3,82.34
2017,7,20,8,15,889.5,69.5,3.3,24.5,601.0,213.82,127.7
2017,7,20,8,30,905.0,72.0,3.3,25.0,650.0,274.68,178.81
2017,7,20,8,45,917.5,73.5,3.35,26.0,695.5,334.95,230.47
2017,7,20,9,0,930.0,75.0,3.4,27.0,741.0,395.69,281.88
2017,7,20,9,15,939.0,76.5,3.45,27.5,781.5,455.21,331.63
2017,7,20,9,30,948.0,78.0,3.5,28.0,822.0,514.28,379.47
2017,7,20,9,45,952.0,81.5,3.6,28.5,856.5,571.76,424.6
2017,7,20,10,0,956.0,85.0,3.7,29.0,891.0,627.79,467.17
2017,7,20,10,15,961.5,86.0,3.8,29.5,919.5,680.91,506.4
2017,7,20,10,30,967.0,87.0,3.9,30.0,948.0,732.24,543.24
2017,7,20,10,45,970.5,88.0,4.0,30.5,970.0,780.12,575.69
2017,7,20,11,0,974.0,89.0,4.1,31.0,992.0,825.61,604.96
2017,7,20,11,15,976.5,89.5,4.2,31.0,1006.5,867.25,632.64
2017,7,20,11,30,979.0,90.0,4.3,31.0,1021.0,906.05,658.31
2017,7,20,11,45,980.0,90.0,4.4,31.5,1027.5,940.08,679.39
2017,7,20,12,0,981.0,90.0,4.5,32.0,1034.0,970.88,698.28
2017,7,20,12,15,981.0,90.0,4.6,32.0,1033.0,997.39,715.78
2017,7,20,12,30,981.0,90.0,4.7,32.0,1032.0,1020.37,731.0
2017,7,20,12,45,970.0,96.5,4.8,32.0,1020.5,1035.56,741.69
2017,7,20,13,0,959.0,103.0,4.9,32.0,1009.0,1046.83,750.02
2017,7,20,13,15,956.0,102.5,4.95,32.0,992.5,1055.06,756.11
2017,7,20,13,30,953.0,102.0,5.0,32.0,976.0,1059.4,759.86
2017,7,20,13,45,948.5,101.0,5.05,32.0,952.5,1057.83,759.94
2017,7,20,14,0,944.0,100.0,5.1,32.0,929.0,1052.38,757.68
2017,7,20,14,15,937.5,98.5,5.1,31.5,898.5,1040.58,752.59
2017,7,20,14,30,931.0,97.0,5.1,31.0,868.0,1025.05,745.18
2017,7,20,14,45,923.0,95.5,5.1,31.0,831.0,1004.45,732.96
2017,7,20,15,0,915.0,94.0,5.1,31.0,794.0,980.42,718.54
2017,7,20,15,15,904.0,92.0,5.05,30.5,752.0,949.78,700.82
2017,7,20,15,30,893.0,90.0,5.0,30.0,710.0,916.18,681.02
2017,7,20,15,45,879.0,87.5,5.0,29.5,663.5,876.66,657.29
2017,7,20,16,0,865.0,85.0,5.0,29.0,617.0,834.82,631.64
2017,7,20,16,15,846.0,82.0,4.95,28.0,566.5,786.3,601.82
2017,7,20,16,30,827.0,79.0,4.9,27.0,516.0,742.57,574.8
2017,7,20,16,45,803.0,75.0,4.85,26.5,464.0,686.26,536.77
2017,7,20,17,0,779.0,71.0,4.8,26.0,412.0,629.58,497.32
2017,7,20,17,15,744.5,67.0,4.65,25.0,358.5,566.2,450.55
2017,7,20,17,30,710.0,63.0,4.5,24.0,305.0,504.16,403.01
2017,7,20,17,45,662.0,57.5,4.4,23.5,253.0,434.89,347.31
2017,7,20,18,0,614.0,52.0,4.3,23.0,201.0,371.42,294.11
2017,7,20,18,15,538.5,44.5,4.1,22.0,152.5,296.04,230.31
2017,7,20,18,30,463.0,37.0,3.9,21.0,104.0,228.4,171.22
2017,7,20,18,45,339.0,26.5,3.75,20.5,65.0,150.79,102.2
2017,7,20,19,0,215.0,16.0,3.6,20.0,26.0,79.67,0.0
2017,7,20,19,15,107.5,8.0,3.5,19.5,13.0,28.16,0.0
2017,7,20,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,21,5,15,171.5,11.0,2.75,14.5,23.5,10.01,0.0
2017,7,21,5,30,343.0,22.0,2.8,15.0,47.0,17.9,6.94
2017,7,21,5,45,453.5,30.0,2.9,15.5,90.5,25.97,16.65
2017,7,21,6,0,564.0,38.0,3.0,16.0,134.0,32.27,22.7
2017,7,21,6,15,628.0,44.0,3.0,16.5,185.0,36.47,26.67
2017,7,21,6,30,692.0,50.0,3.0,17.0,236.0,40.58,30.38
2017,7,21,6,45,735.5,54.0,3.0,18.0,290.0,42.83,32.24
2017,7,21,7,0,779.0,58.0,3.0,19.0,344.0,45.04,33.97
2017,7,21,7,15,808.5,61.0,3.0,20.0,398.0,46.35,34.84
2017,7,21,7,30,838.0,64.0,3.0,21.0,452.0,55.4,42.37
2017,7,21,7,45,860.0,67.0,3.05,22.0,504.5,97.6,50.55
2017,7,21,8,0,882.0,70.0,3.1,23.0,557.0,156.9,84.46
2017,7,21,8,15,898.0,72.0,3.1,24.0,606.5,216.74,129.82
2017,7,21,8,30,914.0,74.0,3.1,25.0,656.0,277.95,180.86
2017,7,21,8,45,926.0,76.0,3.1,26.0,702.0,339.12,233.14
2017,7,21,9,0,938.0,78.0,3.1,27.0,748.0,400.71,285.04
2017,7,21,9,15,947.0,79.5,3.15,27.5,789.0,460.8,335.1
2017,7,21,9,30,956.0,81.0,3.2,28.0,830.0,520.43,383.19
2017,7,21,9,45,949.5,90.5,3.25,29.0,862.0,578.05,427.22
2017,7,21,10,0,943.0,100.0,3.3,30.0,894.0,633.15,467.63
2017,7,21,10,15,948.5,101.0,3.35,30.5,922.5,685.86,505.97
2017,7,21,10,30,954.0,102.0,3.4,31.0,951.0,736.8,541.93
2017,7,21,10,45,958.5,103.0,3.5,31.5,973.0,785.04,574.69
2017,7,21,11,0,963.0,104.0,3.6,32.0,995.0,830.99,603.95
2017,7,21,11,15,965.0,104.5,3.7,32.0,1009.0,872.03,630.92
2017,7,21,11,30,967.0,105.0,3.8,32.0,1023.0,910.23,655.94
2017,7,21,11,45,968.0,105.0,3.9,32.5,1029.5,944.11,676.71
2017,7,21,12,0,969.0,105.0,4.0,33.0,1036.0,974.81,695.33
2017,7,21,12,15,968.5,105.0,4.05,33.0,1034.5,1000.81,712.06
2017,7,21,12,30,968.0,105.0,4.1,33.0,1033.0,1023.31,726.62
2017,7,21,12,45,963.5,106.5,4.2,33.0,1023.0,1039.8,737.77
2017,7,21,13,0,959.0,108.0,4.3,33.0,1013.0,1052.49,746.64
2017,7,21,13,15,956.0,107.0,4.3,33.0,996.5,1060.31,751.96
2017,7,21,13,30,953.0,106.0,4.3,33.0,980.0,1064.23,754.96
2017,7,21,13,45,949.0,104.5,4.35,33.0,956.0,1062.71,754.98
2017,7,21,14,0,945.0,103.0,4.4,33.0,932.0,1057.29,752.67
2017,7,21,14,15,938.5,101.5,4.4,32.5,901.0,1045.53,747.69
2017,7,21,14,30,932.0,100.0,4.4,32.0,870.0,1030.02,740.42
2017,7,21,14,45,924.5,98.0,4.45,32.0,833.5,1009.38,728.68
2017,7,21,15,0,917.0,96.0,4.5,32.0,797.0,985.26,714.72
2017,7,21,15,15,906.0,93.5,4.45,31.5,754.5,954.01,696.98
2017,7,21,15,30,895.0,91.0,4.4,31.0,712.0,919.79,677.15
2017,7,21,15,45,882.0,88.0,4.35,30.5,665.5,880.49,653.71
2017,7,21,16,0,869.0,85.0,4.3,30.0,619.0,838.78,628.34
2017,7,21,16,15,850.0,82.0,4.2,29.5,568.5,790.09,597.54
2017,7,21,16,30,831.0,79.0,4.1,29.0,518.0,746.19,569.63
2017,7,21,16,45,807.5,75.0,4.1,28.5,465.5,690.02,532.65
2017,7,21,17,0,784.0,71.0,4.1,28.0,413.0,633.43,494.21
2017,7,21,17,15,750.0,67.0,3.95,27.0,359.5,570.08,448.32
2017,7,21,17,30,716.0,63.0,3.8,26.0,306.0,508.0,401.55
2017,7,21,17,45,668.0,57.0,3.7,25.0,253.5,437.8,346.6
2017,7,21,18,0,620.0,51.0,3.6,24.0,201.0,371.15,292.09
2017,7,21,18,15,543.0,44.0,3.4,23.0,152.0,297.58,230.08
2017,7,21,18,30,466.0,37.0,3.2,22.0,103.0,229.67,171.1
2017,7,21,18,45,337.5,26.5,3.0,21.5,64.0,150.49,100.85
2017,7,21,19,0,209.0,16.0,2.8,21.0,25.0,77.91,0.0
2017,7,21,19,15,104.5,8.0,2.65,20.0,12.5,27.58,0.0
2017,7,21,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,22,5,15,144.0,11.0,0.65,16.0,21.0,10.01,0.0
2017,7,22,5,30,288.0,22.0,0.6,17.0,42.0,17.9,6.44
2017,7,22,5,45,398.5,31.5,0.6,18.0,84.5,25.09,15.72
2017,7,22,6,0,509.0,41.0,0.6,19.0,127.0,32.04,22.24
2017,7,22,6,15,576.5,48.0,0.55,20.0,177.0,36.56,26.39
2017,7,22,6,30,644.0,55.0,0.5,21.0,227.0,44.73,33.51
2017,7,22,6,45,486.5,91.0,0.5,22.0,237.0,65.89,51.62
2017,7,22,7,0,329.0,127.0,0.5,23.0,247.0,93.6,74.81
2017,7,22,7,15,563.5,100.5,0.5,24.0,344.0,68.87,53.35
2017,7,22,7,30,798.0,74.0,0.5,25.0,441.0,54.62,40.96
2017,7,22,7,45,822.0,77.0,0.5,26.5,493.5,94.49,48.23
2017,7,22,8,0,846.0,80.0,0.5,28.0,546.0,159.63,85.79
2017,7,22,8,15,863.0,82.5,0.5,29.0,595.5,218.11,128.18
2017,7,22,8,30,880.0,85.0,0.5,30.0,645.0,278.09,175.74
2017,7,22,8,45,894.5,87.0,0.5,31.0,691.0,338.22,224.25
2017,7,22,9,0,909.0,89.0,0.5,32.0,737.0,399.08,272.38
2017,7,22,9,15,919.0,91.0,0.5,32.5,778.0,458.55,318.56
2017,7,22,9,30,929.0,93.0,0.5,33.0,819.0,517.71,362.75
2017,7,22,9,45,932.0,97.0,0.5,34.0,853.5,574.34,402.59
2017,7,22,10,0,935.0,101.0,0.5,35.0,888.0,629.46,439.59
2017,7,22,10,15,941.0,102.5,0.55,35.5,917.0,682.59,475.3
2017,7,22,10,30,947.0,104.0,0.6,36.0,946.0,734.03,508.78
