Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,10,45,951.5,105.0,0.7,36.5,967.5,782.04,539.4
2017,7,22,11,0,956.0,106.0,0.8,37.0,989.0,827.79,566.76
2017,7,22,11,15,958.5,106.5,0.85,37.0,1003.5,869.04,591.59
2017,7,22,11,30,961.0,107.0,0.9,37.0,1018.0,907.5,614.64
2017,7,22,11,45,962.0,107.0,0.95,37.5,1025.0,941.27,633.5
2017,7,22,12,0,963.0,107.0,1.0,38.0,1032.0,971.87,650.43
2017,7,22,12,15,962.5,107.0,1.05,38.0,1030.5,997.78,665.99
2017,7,22,12,30,962.0,107.0,1.1,38.0,1029.0,1020.21,679.62
2017,7,22,12,45,957.0,109.0,1.2,38.5,1019.0,1036.66,689.33
2017,7,22,13,0,952.0,111.0,1.3,39.0,1009.0,1049.32,696.96
2017,7,22,13,15,948.5,110.0,1.35,39.0,992.0,1056.64,702.27
2017,7,22,13,30,945.0,109.0,1.4,39.0,975.0,1060.08,705.51
2017,7,22,13,45,940.0,108.0,1.45,39.0,951.0,1058.12,705.8
2017,7,22,14,0,935.0,107.0,1.5,39.0,927.0,1052.29,704.01
2017,7,22,14,15,928.0,105.5,1.55,38.5,896.0,1040.15,700.13
2017,7,22,14,30,921.0,104.0,1.6,38.0,865.0,1024.3,694.16
2017,7,22,14,45,912.0,102.5,1.7,38.0,827.5,1002.94,684.15
2017,7,22,15,0,903.0,101.0,1.8,38.0,790.0,978.21,672.03
2017,7,22,15,15,891.0,98.5,1.9,37.5,747.5,946.37,656.8
2017,7,22,15,30,879.0,96.0,2.0,37.0,705.0,911.65,639.49
2017,7,22,15,45,864.0,93.5,2.1,37.0,658.0,871.65,617.14
2017,7,22,16,0,849.0,91.0,2.2,37.0,611.0,829.43,592.95
2017,7,22,16,15,828.5,87.5,2.3,36.5,560.5,786.5,568.98
2017,7,22,16,30,808.0,84.0,2.4,36.0,510.0,734.96,538.55
2017,7,22,16,45,781.5,80.0,2.5,35.5,457.0,677.5,503.15
2017,7,22,17,0,755.0,76.0,2.6,35.0,404.0,619.92,465.97
2017,7,22,17,15,718.5,71.5,2.55,33.5,350.5,555.64,422.48
2017,7,22,17,30,682.0,67.0,2.5,32.0,297.0,495.17,379.63
2017,7,22,17,45,630.0,61.0,2.5,31.0,245.0,424.62,326.51
2017,7,22,18,0,578.0,55.0,2.5,30.0,193.0,358.2,274.16
2017,7,22,18,15,498.0,46.5,2.3,28.5,145.0,281.58,212.3
2017,7,22,18,30,418.0,38.0,2.1,27.0,97.0,213.28,155.24
2017,7,22,18,45,289.5,26.5,1.95,26.0,59.5,135.79,88.42
2017,7,22,19,0,161.0,15.0,1.8,25.0,22.0,64.51,0.0
2017,7,22,19,15,80.5,7.5,1.65,24.5,11.0,22.46,0.0
2017,7,22,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,7,23,5,15,112.0,11.0,0.55,22.5,18.5,10.01,0.0
2017,7,23,5,30,224.0,22.0,0.6,23.0,37.0,17.89,5.63
2017,7,23,5,45,333.0,33.0,0.7,23.5,77.5,26.37,16.28
2017,7,23,6,0,442.0,44.0,0.8,24.0,118.0,34.51,23.78
2017,7,23,6,15,511.5,51.5,0.95,24.5,166.0,39.26,28.12
2017,7,23,6,30,581.0,59.0,1.1,25.0,214.0,43.87,32.15
2017,7,23,6,45,469.0,90.5,1.3,25.5,233.0,65.49,50.52
2017,7,23,7,0,357.0,122.0,1.5,26.0,252.0,85.35,67.07
2017,7,23,7,15,549.5,101.0,1.55,26.5,336.0,69.26,53.19
2017,7,23,7,30,742.0,80.0,1.6,27.0,420.0,58.72,44.07
2017,7,23,7,45,767.5,83.5,1.7,28.0,471.5,95.98,50.86
2017,7,23,8,0,793.0,87.0,1.8,29.0,523.0,151.09,81.42
2017,7,23,8,15,811.5,90.0,1.9,30.0,571.0,207.55,122.8
2017,7,23,8,30,830.0,93.0,2.0,31.0,619.0,265.86,169.69
2017,7,23,8,45,845.5,95.0,2.1,32.0,664.5,329.72,221.79
2017,7,23,9,0,861.0,97.0,2.2,33.0,710.0,388.24,269.36
2017,7,23,9,15,871.5,99.0,2.25,33.5,750.0,445.33,315.25
2017,7,23,9,30,882.0,101.0,2.3,34.0,790.0,502.23,359.55
2017,7,23,9,45,883.0,107.0,2.4,34.5,822.5,557.06,401.0
2017,7,23,10,0,884.0,113.0,2.5,35.0,855.0,610.28,439.92
2017,7,23,10,15,890.0,114.5,2.55,35.5,883.0,661.05,475.82
2017,7,23,10,30,896.0,116.0,2.6,36.0,911.0,710.24,509.57
2017,7,23,10,45,900.5,116.5,2.65,36.5,932.5,755.71,539.92
2017,7,23,11,0,905.0,117.0,2.7,37.0,954.0,799.05,566.53
2017,7,23,11,15,907.5,118.0,2.75,37.0,967.5,838.91,591.82
2017,7,23,11,30,910.0,119.0,2.8,37.0,981.0,876.17,615.32
2017,7,23,11,45,911.0,119.0,2.9,37.0,987.5,908.47,635.94
2017,7,23,12,0,912.0,119.0,3.0,37.0,994.0,937.77,654.7
2017,7,23,12,15,911.5,119.0,3.0,37.0,993.0,962.58,669.97
2017,7,23,12,30,911.0,119.0,3.0,37.0,992.0,984.1,683.23
2017,7,23,12,45,904.5,121.5,3.05,37.5,981.5,998.83,691.3
2017,7,23,13,0,898.0,124.0,3.1,38.0,971.0,1009.94,697.26
2017,7,23,13,15,894.5,123.5,3.15,38.0,954.5,1017.42,702.57
2017,7,23,13,30,891.0,123.0,3.2,38.0,938.0,1021.23,705.78
2017,7,23,13,45,885.5,122.0,3.25,38.0,914.5,1018.85,705.33
2017,7,23,14,0,880.0,121.0,3.3,38.0,891.0,1012.82,702.77
2017,7,23,14,15,872.5,119.0,3.35,37.5,860.5,1000.15,697.69
2017,7,23,14,30,865.0,117.0,3.4,37.0,830.0,983.99,690.5
2017,7,23,14,45,855.5,115.0,3.45,37.0,794.0,962.51,678.57
2017,7,23,15,0,846.0,113.0,3.5,37.0,758.0,937.86,664.64
2017,7,23,15,15,833.5,110.5,3.55,36.5,716.5,906.89,647.96
2017,7,23,15,30,821.0,108.0,3.6,36.0,675.0,881.88,635.02
2017,7,23,15,45,805.0,105.0,3.7,35.5,629.5,841.72,612.11
2017,7,23,16,0,789.0,102.0,3.8,35.0,584.0,799.52,587.46
2017,7,23,16,15,767.5,98.0,3.8,34.5,535.0,749.96,556.86
2017,7,23,16,30,746.0,94.0,3.8,34.0,486.0,699.33,524.89
2017,7,23,16,45,718.0,89.5,3.85,33.5,435.0,642.66,488.01
2017,7,23,17,0,690.0,85.0,3.9,33.0,384.0,588.87,451.06
2017,7,23,17,15,652.0,79.5,3.85,32.0,332.5,525.46,405.91
2017,7,23,17,30,614.0,74.0,3.8,31.0,281.0,463.99,360.43
2017,7,23,17,45,559.0,67.0,3.75,30.0,230.5,394.01,306.53
2017,7,23,18,0,504.0,60.0,3.7,29.0,180.0,328.58,254.07
2017,7,23,18,15,423.5,50.5,3.5,28.0,134.5,254.57,193.25
2017,7,23,18,30,343.0,41.0,3.3,27.0,89.0,188.99,137.98
2017,7,23,18,45,223.5,28.0,3.1,26.0,54.0,117.08,75.62
2017,7,23,19,0,104.0,15.0,2.9,25.0,19.0,48.51,0.0
2017,7,23,19,15,52.0,7.5,2.7,24.5,9.5,16.93,0.0
2017,7,23,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,24,5,15,85.5,11.5,1.8,17.5,17.0,10.46,0.0
2017,7,24,5,30,171.0,23.0,2.0,18.0,34.0,18.09,5.33
2017,7,24,5,45,280.5,35.5,2.2,18.5,73.0,28.63,18.51
2017,7,24,6,0,390.0,48.0,2.4,19.0,112.0,38.0,27.29
2017,7,24,6,15,347.0,69.5,2.45,19.5,141.5,52.12,39.92
2017,7,24,6,30,304.0,91.0,2.5,20.0,171.0,66.55,52.59
2017,7,24,6,45,344.5,104.0,2.6,21.0,213.5,74.52,59.29
2017,7,24,7,0,385.0,117.0,2.7,22.0,256.0,82.1,65.45
2017,7,24,7,15,352.5,144.0,2.75,22.5,287.0,104.35,84.06
2017,7,24,7,30,320.0,171.0,2.8,23.0,318.0,120.38,97.08
2017,7,24,7,45,543.0,134.0,2.85,24.0,417.5,115.23,73.4
2017,7,24,8,0,766.0,97.0,2.9,25.0,517.0,155.33,87.44
2017,7,24,8,15,786.0,101.0,2.95,25.5,566.0,211.32,129.37
2017,7,24,8,30,806.0,105.0,3.0,26.0,615.0,269.4,177.24
2017,7,24,8,45,823.5,107.0,3.05,27.0,660.5,326.99,225.7
2017,7,24,9,0,841.0,109.0,3.1,28.0,706.0,385.83,274.64
2017,7,24,9,15,853.0,111.0,3.15,28.5,746.5,447.21,324.82
2017,7,24,9,30,865.0,113.0,3.2,29.0,787.0,504.0,370.21
2017,7,24,9,45,877.5,113.0,3.25,29.5,823.0,559.18,413.02
2017,7,24,10,0,890.0,113.0,3.3,30.0,859.0,613.86,454.1
2017,7,24,10,15,897.0,114.5,3.35,30.5,888.0,665.63,491.82
2017,7,24,10,30,904.0,116.0,3.4,31.0,917.0,715.9,527.4
2017,7,24,10,45,909.0,116.5,3.45,31.5,939.0,762.16,559.23
2017,7,24,11,0,914.0,117.0,3.5,32.0,961.0,806.3,587.24
2017,7,24,11,15,917.0,118.0,3.55,32.0,975.5,846.98,613.87
2017,7,24,11,30,920.0,119.0,3.6,32.0,990.0,885.06,638.64
2017,7,24,11,45,921.5,119.5,3.7,32.5,997.0,918.62,659.32
2017,7,24,12,0,923.0,120.0,3.8,33.0,1004.0,949.2,677.97
2017,7,24,12,15,923.0,119.5,3.8,33.0,1003.0,974.34,693.9
2017,7,24,12,30,923.0,119.0,3.8,33.0,1002.0,996.14,707.75
2017,7,24,12,45,926.0,116.0,3.85,33.5,994.5,1014.97,718.63
2017,7,24,13,0,929.0,113.0,3.9,34.0,987.0,1030.23,727.3
2017,7,24,13,15,926.5,112.0,3.95,33.5,971.0,1038.36,734.59
2017,7,24,13,30,924.0,111.0,4.0,33.0,955.0,1042.7,739.67
2017,7,24,13,45,921.5,108.5,4.05,33.0,932.5,1041.67,740.0
2017,7,24,14,0,919.0,106.0,4.1,33.0,910.0,1036.79,738.04
2017,7,24,14,15,912.5,105.0,4.1,32.5,880.0,1025.74,733.47
2017,7,24,14,30,906.0,104.0,4.1,32.0,850.0,1011.04,726.68
2017,7,24,14,45,900.5,100.5,4.1,32.0,814.0,991.05,715.06
2017,7,24,15,0,895.0,97.0,4.1,32.0,778.0,967.56,701.25
2017,7,24,15,15,884.0,95.0,4.1,31.5,736.5,937.28,684.37
2017,7,24,15,30,873.0,93.0,4.1,31.0,695.0,904.1,665.46
2017,7,24,15,45,862.0,89.0,4.1,31.0,649.5,865.96,641.69
2017,7,24,16,0,851.0,85.0,4.1,31.0,604.0,825.32,616.03
2017,7,24,16,15,832.0,82.0,4.05,30.5,554.0,777.14,585.82
2017,7,24,16,30,813.0,79.0,4.0,30.0,504.0,733.86,558.56
2017,7,24,16,45,791.0,74.5,3.95,29.5,452.5,678.78,522.24
2017,7,24,17,0,769.0,70.0,3.9,29.0,401.0,623.2,484.48
2017,7,24,17,15,734.0,65.5,3.75,28.0,348.0,559.17,438.2
2017,7,24,17,30,699.0,61.0,3.6,27.0,295.0,496.57,391.16
2017,7,24,17,45,651.5,55.5,3.5,26.0,243.5,427.95,337.51
2017,7,24,18,0,604.0,50.0,3.4,25.0,192.0,365.13,286.03
2017,7,24,18,15,526.5,42.5,3.2,24.0,144.0,289.32,222.47
2017,7,24,18,30,449.0,35.0,3.0,23.0,96.0,221.56,163.75
2017,7,24,18,45,320.5,24.5,2.8,22.5,58.5,143.45,92.94
2017,7,24,19,0,192.0,14.0,2.6,22.0,21.0,60.74,0.0
2017,7,24,19,15,96.0,7.0,2.55,21.5,10.5,6.37,0.0
2017,7,24,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,5,15,129.0,10.0,1.35,15.5,18.5,9.1,0.0
2017,7,25,5,30,258.0,20.0,1.5,16.0,37.0,16.24,3.62
2017,7,25,5,45,371.5,30.0,1.7,17.0,78.0,23.92,14.61
2017,7,25,6,0,485.0,40.0,1.9,18.0,119.0,31.33,21.62
2017,7,25,6,15,554.0,47.0,1.9,18.5,168.0,35.85,25.87
2017,7,25,6,30,623.0,54.0,1.9,19.0,217.0,40.24,29.82
2017,7,25,6,45,668.5,59.0,1.9,20.0,269.0,46.82,35.46
2017,7,25,7,0,714.0,64.0,1.9,21.0,321.0,49.6,37.65
2017,7,25,7,15,746.0,68.0,1.9,21.5,373.5,51.41,39.01
2017,7,25,7,30,778.0,72.0,1.9,22.0,426.0,53.14,40.27
2017,7,25,7,45,801.5,75.5,1.9,23.0,478.0,90.79,47.31
2017,7,25,8,0,825.0,79.0,1.9,24.0,530.0,147.81,79.34
2017,7,25,8,15,843.0,82.0,1.95,24.5,579.0,213.04,128.58
2017,7,25,8,30,861.0,85.0,2.0,25.0,628.0,272.63,177.88
2017,7,25,8,45,874.5,87.0,2.15,26.0,673.5,331.55,227.83
2017,7,25,9,0,888.0,89.0,2.3,27.0,719.0,391.1,277.74
2017,7,25,9,15,898.5,91.0,2.4,27.5,759.5,449.79,326.28
2017,7,25,9,30,909.0,93.0,2.5,28.0,800.0,508.26,373.15
2017,7,25,9,45,910.5,98.5,2.6,28.5,833.5,564.51,416.83
2017,7,25,10,0,912.0,104.0,2.7,29.0,867.0,619.14,457.87
2017,7,25,10,15,918.0,105.5,2.8,29.5,896.0,671.36,496.0
2017,7,25,10,30,924.0,107.0,2.9,30.0,925.0,721.94,531.89
2017,7,25,10,45,929.0,107.5,3.05,30.5,947.0,769.07,564.36
2017,7,25,11,0,934.0,108.0,3.2,31.0,969.0,814.03,593.32
2017,7,25,11,15,937.0,108.5,3.25,31.0,983.5,855.01,620.09
2017,7,25,11,30,940.0,109.0,3.3,31.0,998.0,893.31,644.95
2017,7,25,11,45,941.5,109.0,3.4,31.5,1004.5,927.0,665.68
2017,7,25,12,0,943.0,109.0,3.5,32.0,1011.0,957.61,684.34
2017,7,25,12,15,942.5,109.0,3.55,32.0,1010.0,983.16,700.8
2017,7,25,12,30,942.0,109.0,3.6,32.0,1009.0,1005.27,715.15
2017,7,25,12,45,940.5,108.5,3.7,32.5,1000.0,1022.38,725.27
2017,7,25,13,0,939.0,108.0,3.8,33.0,991.0,1035.81,733.15
2017,7,25,13,15,935.5,107.5,3.85,32.5,974.5,1043.49,740.19
2017,7,25,13,30,932.0,107.0,3.9,32.0,958.0,1047.33,744.99
2017,7,25,13,45,927.5,105.5,3.95,32.0,934.0,1045.3,744.69
2017,7,25,14,0,923.0,104.0,4.0,32.0,910.0,1039.42,742.12
2017,7,25,14,15,916.5,102.5,4.0,32.0,879.5,1027.77,735.67
2017,7,25,14,30,910.0,101.0,4.0,32.0,849.0,1012.45,727.01
2017,7,25,14,45,902.0,99.0,4.0,32.0,812.5,991.56,714.85
2017,7,25,15,0,894.0,97.0,4.0,32.0,776.0,967.29,700.56
2017,7,25,15,15,882.0,94.5,3.95,31.5,733.5,935.51,682.46
2017,7,25,15,30,870.0,92.0,3.9,31.0,691.0,900.87,662.35
2017,7,25,15,45,856.0,89.0,3.9,30.5,644.5,861.28,638.95
2017,7,25,16,0,842.0,86.0,3.9,30.0,598.0,819.42,613.68
2017,7,25,16,15,822.0,83.0,3.8,29.5,548.0,777.49,587.53
2017,7,25,16,30,802.0,80.0,3.7,29.0,498.0,727.05,554.93
2017,7,25,16,45,777.0,76.0,3.65,28.5,446.0,670.79,517.69
2017,7,25,17,0,752.0,72.0,3.6,28.0,394.0,614.31,479.0
2017,7,25,17,15,715.5,67.5,3.5,27.0,341.0,550.05,432.49
2017,7,25,17,30,679.0,63.0,3.4,26.0,288.0,487.38,385.31
2017,7,25,17,45,628.0,57.0,3.3,25.5,237.0,419.44,331.28
2017,7,25,18,0,577.0,51.0,3.2,25.0,186.0,353.56,276.88
2017,7,25,18,15,497.0,43.5,2.95,24.0,138.5,278.13,213.7
2017,7,25,18,30,417.0,36.0,2.7,23.0,91.0,211.05,155.72
2017,7,25,18,45,286.0,25.0,2.5,22.5,55.0,133.47,85.25
2017,7,25,19,0,155.0,14.0,2.3,22.0,19.0,51.46,0.0
2017,7,25,19,15,77.5,7.0,2.25,21.5,9.5,6.37,0.0
2017,7,25,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,26,5,15,118.0,10.0,1.2,16.5,17.0,9.1,0.0
2017,7,26,5,30,236.0,20.0,1.3,17.0,34.0,16.28,2.8
2017,7,26,5,45,351.0,30.0,1.45,18.0,74.0,23.95,14.5
2017,7,26,6,0,466.0,40.0,1.6,19.0,114.0,31.35,21.52
2017,7,26,6,15,244.5,66.0,1.5,19.5,106.0,49.2,37.36
2017,7,26,6,30,23.0,92.0,1.4,20.0,98.0,74.47,59.44
2017,7,26,6,45,29.5,112.5,1.35,21.0,122.0,89.85,72.44
2017,7,26,7,0,36.0,133.0,1.3,22.0,146.0,104.94,84.85
2017,7,26,7,15,104.5,160.5,1.25,22.5,206.0,118.94,96.21
2017,7,26,7,30,173.0,188.0,1.2,23.0,266.0,136.7,110.47
2017,7,26,7,45,489.5,133.5,1.15,24.0,392.0,112.6,72.78
2017,7,26,8,0,806.0,79.0,1.1,25.0,518.0,145.29,77.66
2017,7,26,8,15,823.5,82.0,1.1,25.5,566.0,209.31,125.54
2017,7,26,8,30,841.0,85.0,1.1,26.0,614.0,267.68,173.22
2017,7,26,8,45,853.5,87.5,1.15,27.0,658.5,325.57,221.55
2017,7,26,9,0,866.0,90.0,1.2,28.0,703.0,384.0,269.61
2017,7,26,9,15,876.0,92.0,1.2,28.5,742.5,441.3,315.89
2017,7,26,9,30,886.0,94.0,1.2,29.0,782.0,498.36,360.34
2017,7,26,9,45,881.5,102.5,1.3,30.0,813.0,552.8,400.97
2017,7,26,10,0,877.0,111.0,1.4,31.0,844.0,605.06,438.46
2017,7,26,10,15,883.0,112.5,1.5,31.5,872.0,655.67,474.51
2017,7,26,10,30,889.0,114.0,1.6,32.0,900.0,704.71,508.48
2017,7,26,10,45,890.0,117.0,1.7,32.5,920.0,749.69,538.83
2017,7,26,11,0,891.0,120.0,1.8,33.0,940.0,792.29,565.4
2017,7,26,11,15,893.5,120.5,1.9,33.5,954.0,831.37,589.46
2017,7,26,11,30,896.0,121.0,2.0,34.0,968.0,867.86,611.69
2017,7,26,11,45,894.0,123.5,2.1,34.5,973.0,899.53,630.74
2017,7,26,12,0,892.0,126.0,2.2,35.0,978.0,928.11,647.82
2017,7,26,12,15,892.0,126.0,2.3,35.0,977.0,953.07,663.99
2017,7,26,12,30,892.0,126.0,2.4,35.0,976.0,974.82,678.25
2017,7,26,12,45,899.0,119.0,2.5,35.0,969.5,993.25,690.57
2017,7,26,13,0,906.0,112.0,2.6,35.0,963.0,1008.17,700.84
2017,7,26,13,15,903.0,111.5,2.7,35.0,947.0,1016.07,706.92
2017,7,26,13,30,900.0,111.0,2.8,35.0,931.0,1020.27,710.88
2017,7,26,13,45,896.0,109.0,2.9,35.0,908.0,1018.2,711.09
2017,7,26,14,0,892.0,107.0,3.0,35.0,885.0,1012.39,709.13
2017,7,26,14,15,885.5,105.5,3.05,34.5,855.0,1000.94,704.81
2017,7,26,14,30,879.0,104.0,3.1,34.0,825.0,985.94,698.33
2017,7,26,14,45,871.0,101.5,3.15,34.0,789.5,964.94,686.67
2017,7,26,15,0,863.0,99.0,3.2,34.0,754.0,940.66,672.94
2017,7,26,15,15,851.5,97.0,3.2,33.5,713.0,910.56,656.44
2017,7,26,15,30,840.0,95.0,3.2,33.0,672.0,877.7,638.0
2017,7,26,15,45,826.5,91.5,3.25,33.0,626.5,838.83,614.38
2017,7,26,16,0,813.0,88.0,3.3,33.0,581.0,805.05,593.95
2017,7,26,16,15,793.5,85.0,3.3,32.5,532.5,757.31,564.59
2017,7,26,16,30,774.0,82.0,3.3,32.0,484.0,708.3,533.81
2017,7,26,16,45,750.0,77.5,3.3,31.5,433.5,653.28,498.02
2017,7,26,17,0,726.0,73.0,3.3,31.0,383.0,598.03,460.64
2017,7,26,17,15,690.0,68.5,3.2,30.5,331.0,535.25,414.89
2017,7,26,17,30,654.0,64.0,3.1,30.0,279.0,476.23,370.29
2017,7,26,17,45,604.0,57.5,3.05,29.5,229.0,407.43,316.63
2017,7,26,18,0,554.0,51.0,3.0,29.0,179.0,342.67,264.05
2017,7,26,18,15,474.0,43.0,2.85,28.0,133.0,267.89,202.5
2017,7,26,18,30,394.0,35.0,2.7,27.0,87.0,201.56,146.14
2017,7,26,18,45,265.5,24.0,2.55,26.0,52.0,125.49,77.54
2017,7,26,19,0,137.0,13.0,2.4,25.0,17.0,46.02,0.0
2017,7,26,19,15,68.5,6.5,2.3,24.5,8.5,0.0,0.0
2017,7,26,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,5,15,106.5,9.5,0.5,19.5,16.0,8.64,0.0
2017,7,27,5,30,213.0,19.0,0.5,20.0,32.0,15.41,1.34
2017,7,27,5,45,327.5,29.5,0.55,21.0,71.0,23.53,13.9
2017,7,27,6,0,442.0,40.0,0.6,22.0,110.0,31.35,21.23
2017,7,27,6,15,513.0,47.5,0.7,22.5,157.5,36.25,25.75
2017,7,27,6,30,584.0,55.0,0.8,23.0,205.0,40.98,29.95
2017,7,27,6,45,632.0,60.5,0.9,24.0,256.5,43.89,32.34
2017,7,27,7,0,680.0,66.0,1.0,25.0,308.0,51.13,38.33
2017,7,27,7,15,713.5,70.5,1.05,26.0,360.0,53.24,39.82
2017,7,27,7,30,747.0,75.0,1.1,27.0,412.0,55.26,41.19
2017,7,27,7,45,772.0,78.5,1.2,28.5,463.0,90.67,47.24
2017,7,27,8,0,797.0,82.0,1.3,30.0,514.0,146.19,77.26
2017,7,27,8,15,816.0,84.5,1.35,30.5,563.0,202.81,118.5
2017,7,27,8,30,835.0,87.0,1.4,31.0,612.0,267.57,170.23
2017,7,27,8,45,850.0,89.0,1.5,32.0,657.0,325.55,217.8
2017,7,27,9,0,865.0,91.0,1.6,33.0,702.0,384.36,265.46
2017,7,27,9,15,876.5,93.0,1.65,33.5,742.5,442.31,311.73
2017,7,27,9,30,888.0,95.0,1.7,34.0,783.0,500.18,356.43
2017,7,27,9,45,896.5,96.5,1.8,34.5,818.0,555.75,398.19
2017,7,27,10,0,905.0,98.0,1.9,35.0,853.0,610.41,437.94
2017,7,27,10,15,911.5,99.5,1.95,35.5,882.0,662.68,474.54
2017,7,27,10,30,918.0,101.0,2.0,36.0,911.0,713.36,508.96
2017,7,27,10,45,923.5,101.0,2.1,36.5,933.0,760.19,539.69
2017,7,27,11,0,929.0,101.0,2.2,37.0,955.0,804.9,567.21
2017,7,27,11,15,931.5,102.0,2.25,37.0,969.5,845.78,592.86
2017,7,27,11,30,934.0,103.0,2.3,37.0,984.0,883.95,616.67
2017,7,27,11,45,936.0,102.5,2.4,37.5,991.0,917.43,636.55
2017,7,27,12,0,938.0,102.0,2.5,38.0,998.0,947.85,654.46
2017,7,27,12,15,938.0,102.0,2.6,38.0,997.0,973.7,670.93
2017,7,27,12,30,938.0,102.0,2.7,38.0,996.0,996.13,685.4
2017,7,27,12,45,932.5,104.5,2.8,38.0,986.5,1012.2,696.08
2017,7,27,13,0,927.0,107.0,2.9,38.0,977.0,1024.55,704.64
2017,7,27,13,15,924.0,106.5,2.95,38.0,960.5,1032.6,710.3
2017,7,27,13,30,921.0,106.0,3.0,38.0,944.0,1036.86,713.8
2017,7,27,13,45,916.5,105.0,3.05,38.0,920.5,1035.3,713.9
2017,7,27,14,0,912.0,104.0,3.1,38.0,897.0,1029.94,711.84
2017,7,27,14,15,905.5,102.5,3.15,37.5,867.0,1018.32,707.54
2017,7,27,14,30,899.0,101.0,3.2,37.0,837.0,1003.07,701.08
2017,7,27,14,45,890.0,99.0,3.3,37.0,800.5,981.31,689.5
2017,7,27,15,0,881.0,97.0,3.4,37.0,764.0,956.24,675.81
2017,7,27,15,15,869.5,95.0,3.4,36.5,722.0,925.7,659.31
2017,7,27,15,30,858.0,93.0,3.4,36.0,680.0,892.33,640.85
2017,7,27,15,45,842.5,90.0,3.45,36.0,634.0,851.69,616.39
2017,7,27,16,0,827.0,87.0,3.5,36.0,588.0,808.92,590.23
2017,7,27,16,15,807.0,84.0,3.5,35.5,538.5,767.51,565.57
2017,7,27,16,30,787.0,81.0,3.5,35.0,489.0,717.54,534.51
2017,7,27,16,45,760.5,77.0,3.55,34.5,437.0,660.7,498.06
2017,7,27,17,0,734.0,73.0,3.6,34.0,385.0,603.8,460.12
2017,7,27,17,15,697.0,68.5,3.5,33.0,333.0,539.94,414.91
2017,7,27,17,30,660.0,64.0,3.4,32.0,281.0,479.98,370.69
2017,7,27,17,45,607.0,58.0,3.35,31.5,230.0,409.82,316.29
2017,7,27,18,0,554.0,52.0,3.3,31.0,179.0,344.0,263.15
2017,7,27,18,15,471.5,44.0,3.1,30.0,132.5,268.1,201.06
2017,7,27,18,30,389.0,36.0,2.9,29.0,86.0,200.9,144.34
2017,7,27,18,45,255.0,24.0,2.7,28.0,51.0,121.69,72.99
2017,7,27,19,0,121.0,12.0,2.5,27.0,16.0,41.08,0.0
2017,7,27,19,15,60.5,6.0,2.4,26.5,8.0,0.0,0.0
2017,7,27,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,7,28,5,15,106.5,9.5,1.1,21.5,15.5,8.64,0.0
2017,7,28,5,30,213.0,19.0,1.2,22.0,31.0,15.48,0.19
2017,7,28,5,45,332.5,29.5,1.3,22.5,70.5,23.62,13.76
2017,7,28,6,0,452.0,40.0,1.4,23.0,110.0,31.46,21.17
2017,7,28,6,15,524.5,47.0,1.45,24.0,158.5,35.95,25.28
2017,7,28,6,30,597.0,54.0,1.5,25.0,207.0,40.31,29.08
2017,7,28,6,45,645.0,59.5,1.55,26.0,258.5,47.32,34.96
2017,7,28,7,0,693.0,65.0,1.6,27.0,310.0,50.47,37.42
2017,7,28,7,15,539.0,110.5,1.65,27.5,319.5,77.22,59.72
2017,7,28,7,30,385.0,156.0,1.7,28.0,329.0,104.55,82.03
2017,7,28,7,45,596.5,118.5,1.8,29.0,423.5,105.25,63.21
2017,7,28,8,0,808.0,81.0,1.9,30.0,518.0,146.33,77.06
2017,7,28,8,15,826.0,84.0,1.95,30.5,567.0,210.65,124.35
2017,7,28,8,30,844.0,87.0,2.0,31.0,616.0,269.47,171.82
2017,7,28,8,45,857.5,89.5,2.1,32.0,661.0,328.01,220.2
2017,7,28,9,0,871.0,92.0,2.2,33.0,706.0,387.22,268.51
2017,7,28,9,15,881.5,94.0,2.3,33.5,746.0,445.2,315.29
2017,7,28,9,30,892.0,96.0,2.4,34.0,786.0,502.98,360.47
2017,7,28,9,45,890.5,103.0,2.55,34.5,818.5,558.23,402.5
2017,7,28,10,0,889.0,110.0,2.7,35.0,851.0,611.59,441.79
2017,7,28,10,15,895.5,111.5,2.8,35.0,879.5,663.25,479.59
2017,7,28,10,30,902.0,113.0,2.9,35.0,908.0,713.35,515.43
2017,7,28,10,45,906.0,114.5,3.0,35.5,929.5,759.89,546.83
2017,7,28,11,0,910.0,116.0,3.1,36.0,951.0,804.25,574.59
2017,7,28,11,15,913.0,116.5,3.15,36.0,965.5,844.55,600.4
2017,7,28,11,30,916.0,117.0,3.2,36.0,980.0,882.23,624.38
2017,7,28,11,45,917.0,117.5,3.3,36.5,986.5,915.39,644.37
2017,7,28,12,0,918.0,118.0,3.4,37.0,993.0,945.53,662.35
2017,7,28,12,15,918.0,118.0,3.5,37.0,992.0,971.11,678.85
2017,7,28,12,30,918.0,118.0,3.6,37.0,991.0,993.37,693.34
2017,7,28,12,45,914.0,119.0,3.7,37.0,982.0,1009.27,703.97
2017,7,28,13,0,910.0,120.0,3.8,37.0,973.0,1021.54,712.47
2017,7,28,13,15,907.0,119.5,3.85,37.0,956.5,1029.62,718.17
2017,7,28,13,30,904.0,119.0,3.9,37.0,940.0,1033.96,721.7
2017,7,28,13,45,899.0,117.5,4.0,37.0,916.5,1031.53,721.47
2017,7,28,14,0,894.0,116.0,4.1,37.0,893.0,1025.35,719.04
2017,7,28,14,15,887.0,114.5,4.1,36.5,863.0,1013.49,714.04
2017,7,28,14,30,880.0,113.0,4.1,36.0,833.0,998.06,706.89
2017,7,28,14,45,871.0,111.0,4.15,36.0,796.5,976.69,694.83
2017,7,28,15,0,862.0,109.0,4.2,36.0,760.0,952.07,680.71
2017,7,28,15,15,850.0,106.5,4.15,35.5,718.5,921.01,663.27
2017,7,28,15,30,838.0,104.0,4.1,35.0,677.0,895.78,649.58
2017,7,28,15,45,822.5,101.0,4.1,34.5,630.5,855.34,625.85
2017,7,28,16,0,807.0,98.0,4.1,34.0,584.0,812.78,600.41
2017,7,28,16,15,786.0,94.0,4.0,33.5,534.5,762.73,568.99
2017,7,28,16,30,765.0,90.0,3.9,33.0,485.0,711.53,536.22
2017,7,28,16,45,737.5,85.5,3.85,32.5,433.0,654.17,498.51
2017,7,28,17,0,710.0,81.0,3.8,32.0,381.0,599.49,460.9
2017,7,28,17,15,670.5,76.0,3.65,31.0,328.5,534.55,414.28
2017,7,28,17,30,631.0,71.0,3.5,30.0,276.0,471.65,367.38
2017,7,28,17,45,575.0,64.0,3.4,29.5,225.5,400.03,311.32
2017,7,28,18,0,519.0,57.0,3.3,29.0,175.0,333.09,256.88
2017,7,28,18,15,431.5,47.5,3.15,28.0,128.5,255.15,192.88
2017,7,28,18,30,344.0,38.0,3.0,27.0,82.0,186.53,134.92
2017,7,28,18,45,210.0,25.0,2.85,26.0,48.0,108.26,63.66
2017,7,28,19,0,76.0,12.0,2.7,25.0,14.0,29.84,0.0
2017,7,28,19,15,38.0,6.0,2.6,24.5,7.0,0.0,0.0
2017,7,28,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,29,5,15,95.5,9.5,1.35,16.5,14.5,8.64,0.0
2017,7,29,5,30,191.0,19.0,1.4,17.0,29.0,15.54,0.0
2017,7,29,5,45,319.0,30.0,1.5,17.5,69.0,24.13,14.46
2017,7,29,6,0,447.0,41.0,1.6,18.0,109.0,32.41,22.46
2017,7,29,6,15,523.0,48.5,1.6,19.0,158.0,37.27,27.0
2017,7,29,6,30,599.0,56.0,1.6,20.0,207.0,41.99,31.21
2017,7,29,6,45,440.5,91.5,1.6,21.0,216.5,66.39,52.29
2017,7,29,7,0,282.0,127.0,1.6,22.0,226.0,93.39,75.11
2017,7,29,7,15,321.0,143.5,1.55,23.0,273.5,103.91,83.46
2017,7,29,7,30,360.0,160.0,1.5,24.0,321.0,114.02,91.28
2017,7,29,7,45,590.0,121.0,1.5,25.5,422.5,106.56,65.46
2017,7,29,8,0,820.0,82.0,1.5,27.0,524.0,148.11,78.92
2017,7,29,8,15,838.5,84.5,1.55,28.0,573.5,212.92,126.67
2017,7,29,8,30,857.0,87.0,1.6,29.0,623.0,272.31,174.56
2017,7,29,8,45,872.0,89.5,1.65,30.0,669.0,332.17,224.06
2017,7,29,9,0,887.0,92.0,1.7,31.0,715.0,392.84,273.53
2017,7,29,9,15,898.0,94.0,1.75,31.5,756.0,452.03,321.18
2017,7,29,9,30,909.0,96.0,1.8,32.0,797.0,511.06,367.14
2017,7,29,9,45,917.0,97.5,1.9,33.0,832.5,567.68,409.18
2017,7,29,10,0,925.0,99.0,2.0,34.0,868.0,623.29,448.92
2017,7,29,10,15,931.5,100.0,2.1,34.5,897.0,676.28,486.43
2017,7,29,10,30,938.0,101.0,2.2,35.0,926.0,727.63,521.74
2017,7,29,10,45,942.5,102.0,2.3,35.5,948.5,775.67,553.29
2017,7,29,11,0,947.0,103.0,2.4,36.0,971.0,821.45,581.56
2017,7,29,11,15,950.0,103.5,2.45,36.0,985.5,863.13,607.8
2017,7,29,11,30,953.0,104.0,2.5,36.0,1000.0,902.05,632.16
2017,7,29,11,45,954.0,104.0,2.65,36.5,1007.0,935.86,652.67
2017,7,29,12,0,955.0,104.0,2.8,37.0,1014.0,966.48,671.13
2017,7,29,12,15,955.0,104.0,2.9,37.0,1012.5,992.85,687.98
2017,7,29,12,30,955.0,104.0,3.0,37.0,1011.0,1015.74,702.76
2017,7,29,12,45,950.0,106.0,3.1,37.0,1001.5,1032.17,713.67
2017,7,29,13,0,945.0,108.0,3.2,37.0,992.0,1044.8,722.42
2017,7,29,13,15,942.0,107.0,3.25,37.0,975.0,1052.55,727.91
2017,7,29,13,30,939.0,106.0,3.3,37.0,958.0,1056.41,731.18
2017,7,29,13,45,933.0,105.5,3.4,37.0,934.0,1053.9,731.08
2017,7,29,14,0,927.0,105.0,3.5,37.0,910.0,1047.53,728.75
2017,7,29,14,15,920.0,104.0,3.55,36.5,879.0,1035.84,724.38
2017,7,29,14,30,913.0,103.0,3.6,36.0,848.0,1020.47,717.8
2017,7,29,14,45,903.0,101.5,3.7,36.0,810.5,998.07,705.68
2017,7,29,15,0,893.0,100.0,3.8,36.0,773.0,972.33,691.44
2017,7,29,15,15,881.0,98.0,3.8,35.5,730.5,941.02,674.37
2017,7,29,15,30,869.0,96.0,3.8,35.0,688.0,906.86,655.3
2017,7,29,15,45,852.0,93.5,3.85,34.5,640.5,865.09,631.22
2017,7,29,16,0,835.0,91.0,3.9,34.0,593.0,828.74,610.41
2017,7,29,16,15,814.0,88.0,3.85,33.5,542.5,778.82,579.49
2017,7,29,16,30,793.0,85.0,3.8,33.0,492.0,727.67,547.18
2017,7,29,16,45,764.0,81.0,3.8,32.5,439.0,668.6,508.66
2017,7,29,17,0,735.0,77.0,3.8,32.0,386.0,609.66,468.62
2017,7,29,17,15,696.0,72.0,3.7,31.0,333.0,543.7,421.46
2017,7,29,17,30,657.0,67.0,3.6,30.0,280.0,482.28,375.7
2017,7,29,17,45,599.5,60.5,3.5,29.0,228.0,409.12,319.02
2017,7,29,18,0,542.0,54.0,3.4,28.0,176.0,340.78,263.78
2017,7,29,18,15,453.5,45.5,3.2,27.0,129.0,262.31,198.89
2017,7,29,18,30,365.0,37.0,3.0,26.0,82.0,193.21,139.97
2017,7,29,18,45,224.0,24.0,2.8,25.0,47.5,110.92,63.37
2017,7,29,19,0,83.0,11.0,2.6,24.0,13.0,30.65,0.0
2017,7,29,19,15,41.5,5.5,2.45,23.5,6.5,0.0,0.0
2017,7,29,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,5,15,99.5,9.0,0.9,17.5,14.0,8.19,0.0
2017,7,30,5,30,199.0,18.0,1.0,18.0,28.0,14.69,0.0
2017,7,30,5,45,326.5,28.5,1.15,19.0,68.0,22.87,13.23
2017,7,30,6,0,454.0,39.0,1.3,20.0,108.0,30.76,20.82
2017,7,30,6,15,529.5,46.5,1.2,20.5,157.0,35.69,25.45
2017,7,30,6,30,605.0,54.0,1.1,21.0,206.0,40.49,29.77
2017,7,30,6,45,348.0,95.5,1.0,22.0,187.5,68.84,54.18
2017,7,30,7,0,91.0,137.0,0.9,23.0,169.0,103.22,83.07
2017,7,30,7,15,432.5,105.0,0.85,24.0,294.0,72.75,56.71
2017,7,30,7,30,774.0,73.0,0.8,25.0,419.0,54.17,40.63
2017,7,30,7,45,800.0,76.5,0.75,26.5,471.5,89.41,46.48
2017,7,30,8,0,826.0,80.0,0.7,28.0,524.0,146.96,77.32
2017,7,30,8,15,844.5,83.0,0.75,28.5,573.5,212.58,125.35
2017,7,30,8,30,863.0,86.0,0.8,29.0,623.0,272.78,173.67
2017,7,30,8,45,878.0,88.0,0.85,30.0,669.5,332.66,222.68
2017,7,30,9,0,893.0,90.0,0.9,31.0,716.0,393.35,271.58
2017,7,30,9,15,903.5,92.0,0.95,31.5,757.0,452.73,318.75
2017,7,30,9,30,914.0,94.0,1.0,32.0,798.0,511.89,364.12
2017,7,30,9,45,917.0,98.5,1.1,33.0,832.0,568.74,405.75
2017,7,30,10,0,920.0,103.0,1.2,34.0,866.0,624.11,444.7
2017,7,30,10,15,926.0,104.0,1.25,34.5,895.5,676.66,480.98
2017,7,30,10,30,932.0,105.0,1.3,35.0,925.0,727.51,515.0
2017,7,30,10,45,937.0,106.0,1.4,35.5,947.0,775.75,546.31
2017,7,30,11,0,942.0,107.0,1.5,36.0,969.0,821.78,574.34
2017,7,30,11,15,945.0,107.5,1.55,36.0,983.5,863.35,600.01
2017,7,30,11,30,948.0,108.0,1.6,36.0,998.0,902.19,623.85
2017,7,30,11,45,949.5,108.0,1.65,36.5,1005.0,936.36,643.41
2017,7,30,12,0,951.0,108.0,1.7,37.0,1012.0,967.39,660.97
2017,7,30,12,15,951.0,108.0,1.75,37.0,1011.0,993.74,677.09
2017,7,30,12,30,951.0,108.0,1.8,37.0,1010.0,1016.63,691.2
2017,7,30,12,45,945.0,110.5,1.9,37.5,1000.0,1032.57,700.46
2017,7,30,13,0,939.0,113.0,2.0,38.0,990.0,1044.71,707.57
2017,7,30,13,15,936.0,112.0,2.05,37.5,973.0,1052.47,714.59
2017,7,30,13,30,933.0,111.0,2.1,37.0,956.0,1056.37,719.49
2017,7,30,13,45,928.5,110.0,2.2,37.0,932.5,1054.88,720.43
2017,7,30,14,0,924.0,109.0,2.3,37.0,909.0,1049.53,719.18
2017,7,30,14,15,917.0,107.5,2.35,37.0,878.0,1037.36,713.38
2017,7,30,14,30,910.0,106.0,2.4,37.0,847.0,1021.49,705.46
2017,7,30,14,45,901.0,104.0,2.45,37.0,809.5,999.55,693.89
2017,7,30,15,0,892.0,102.0,2.5,37.0,772.0,974.24,680.26
2017,7,30,15,15,880.0,99.5,2.55,36.5,729.5,942.37,663.87
2017,7,30,15,30,868.0,97.0,2.6,36.0,687.0,907.63,645.45
2017,7,30,15,45,852.5,94.0,2.65,35.5,639.5,866.61,622.68
2017,7,30,16,0,837.0,91.0,2.7,35.0,592.0,830.9,603.02
2017,7,30,16,15,816.0,87.5,2.75,34.5,541.5,780.26,572.92
2017,7,30,16,30,795.0,84.0,2.8,34.0,491.0,728.39,541.3
2017,7,30,16,45,766.5,80.0,2.85,33.5,438.0,669.54,503.92
2017,7,30,17,0,738.0,76.0,2.9,33.0,385.0,610.78,464.94
2017,7,30,17,15,699.0,71.0,2.85,32.0,331.5,544.63,418.43
2017,7,30,17,30,660.0,66.0,2.8,31.0,278.0,482.98,373.16
2017,7,30,17,45,603.0,59.5,2.8,30.0,226.0,409.9,317.29
2017,7,30,18,0,546.0,53.0,2.8,29.0,174.0,341.59,262.64
2017,7,30,18,15,457.5,44.0,2.75,28.0,127.0,262.33,197.65
2017,7,30,18,30,369.0,35.0,2.7,27.0,80.0,192.58,138.45
2017,7,30,18,45,227.0,22.5,2.65,26.0,46.0,109.62,59.65
2017,7,30,19,0,85.0,10.0,2.6,25.0,12.0,30.2,0.0
2017,7,30,19,15,42.5,5.0,2.5,24.0,6.0,0.0,0.0
2017,7,30,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,5,15,85.0,8.5,0.9,18.5,13.0,7.73,0.0
2017,7,31,5,30,170.0,17.0,0.9,19.0,26.0,13.81,0.0
2017,7,31,5,45,294.0,29.0,0.9,19.5,64.5,23.35,13.49
2017,7,31,6,0,418.0,41.0,0.9,20.0,103.0,32.51,22.31
2017,7,31,6,15,494.5,49.0,0.9,21.0,151.0,37.75,27.17
2017,7,31,6,30,571.0,57.0,0.9,22.0,199.0,42.83,31.66
2017,7,31,6,45,622.5,63.0,0.95,23.0,251.0,46.04,34.34
2017,7,31,7,0,674.0,69.0,1.0,24.0,303.0,49.14,36.8
2017,7,31,7,15,709.0,73.5,1.05,25.0,355.5,55.88,42.26
2017,7,31,7,30,744.0,78.0,1.1,26.0,408.0,57.8,43.54
2017,7,31,7,45,770.5,81.5,1.2,27.0,460.0,91.46,48.93
2017,7,31,8,0,797.0,85.0,1.3,28.0,512.0,147.34,79.01
2017,7,31,8,15,816.5,88.0,1.3,29.0,561.5,204.75,120.69
2017,7,31,8,30,836.0,91.0,1.3,30.0,611.0,270.21,172.73
2017,7,31,8,45,851.0,93.5,1.3,31.0,656.5,329.01,220.85
2017,7,31,9,0,866.0,96.0,1.3,32.0,702.0,388.65,268.91
2017,7,31,9,15,877.5,98.0,1.3,33.0,743.0,447.04,314.61
2017,7,31,9,30,889.0,100.0,1.3,34.0,784.0,505.34,358.41
2017,7,31,9,45,900.5,100.0,1.3,35.0,820.0,561.63,399.0
2017,7,31,10,0,912.0,100.0,1.3,36.0,856.0,617.28,437.42
2017,7,31,10,15,918.0,101.5,1.35,36.5,885.0,669.88,473.57
2017,7,31,10,30,924.0,103.0,1.4,37.0,914.0,720.83,507.49
2017,7,31,10,45,929.0,103.5,1.45,37.5,936.0,768.29,537.65
2017,7,31,11,0,934.0,104.0,1.5,38.0,958.0,813.56,564.56
2017,7,31,11,15,937.0,104.5,1.6,38.0,972.0,854.84,590.41
2017,7,31,11,30,940.0,105.0,1.7,38.0,986.0,893.39,614.51
2017,7,31,11,45,941.0,105.0,1.8,38.5,992.5,926.86,634.11
2017,7,31,12,0,942.0,105.0,1.9,39.0,999.0,957.18,651.75
2017,7,31,12,15,941.5,104.5,2.05,39.0,997.5,982.34,668.2
2017,7,31,12,30,941.0,104.0,2.2,39.0,996.0,1004.0,682.65
2017,7,31,12,45,937.5,105.0,2.35,39.5,986.5,1020.66,692.72
2017,7,31,13,0,934.0,106.0,2.5,40.0,977.0,1033.58,700.63
2017,7,31,13,15,930.0,105.5,2.6,39.5,960.0,1040.69,707.67
2017,7,31,13,30,926.0,105.0,2.7,39.0,943.0,1043.95,712.57
2017,7,31,13,45,920.5,104.0,2.85,39.0,918.5,1041.33,713.01
2017,7,31,14,0,915.0,103.0,3.0,39.0,894.0,1034.89,711.22
2017,7,31,14,15,908.0,101.5,3.05,38.5,863.0,1022.65,706.64
2017,7,31,14,30,901.0,100.0,3.1,38.0,832.0,1006.76,699.89
2017,7,31,14,45,891.5,98.0,3.2,38.0,795.0,984.34,688.04
2017,7,31,15,0,882.0,96.0,3.3,38.0,758.0,958.6,674.08
2017,7,31,15,15,869.5,94.0,3.35,37.5,715.5,926.93,657.33
2017,7,31,15,30,857.0,92.0,3.4,37.0,673.0,892.46,638.58
2017,7,31,15,45,841.0,89.0,3.45,37.0,626.0,851.2,613.83
2017,7,31,16,0,825.0,86.0,3.5,37.0,579.0,807.84,587.4
2017,7,31,16,15,804.0,83.0,3.5,36.5,529.0,765.54,562.24
2017,7,31,16,30,783.0,80.0,3.5,36.0,479.0,714.69,530.68
2017,7,31,16,45,755.0,76.0,3.5,35.5,427.0,656.68,493.36
2017,7,31,17,0,727.0,72.0,3.5,35.0,375.0,598.77,454.68
2017,7,31,17,15,688.0,67.5,3.45,34.0,322.5,533.73,408.81
2017,7,31,17,30,649.0,63.0,3.4,33.0,270.0,472.97,364.11
2017,7,31,17,45,592.0,57.0,3.35,32.0,219.0,401.08,309.0
2017,7,31,18,0,535.0,51.0,3.3,31.0,168.0,334.0,255.28
2017,7,31,18,15,448.0,42.0,3.15,29.5,122.0,256.03,191.82
2017,7,31,18,30,361.0,33.0,3.0,28.0,76.0,187.49,133.89
2017,7,31,18,45,221.0,21.0,2.9,27.0,43.5,105.5,53.89
2017,7,31,19,0,81.0,9.0,2.8,26.0,11.0,28.27,0.0
2017,7,31,19,15,40.5,4.5,2.7,25.5,5.5,0.0,0.0
2017,7,31,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,1,5,15,70.5,8.0,1.2,20.5,11.5,7.28,0.0
2017,8,1,5,30,141.0,16.0,1.2,21.0,23.0,12.93,0.0
2017,8,1,5,45,255.5,29.0,1.25,22.0,59.5,23.37,13.19
2017,8,1,6,0,370.0,42.0,1.3,23.0,96.0,33.38,22.68
2017,8,1,6,15,446.5,51.0,1.15,23.5,142.5,39.38,28.22
2017,8,1,6,30,523.0,60.0,1.0,24.0,189.0,45.17,33.37
2017,8,1,6,45,572.5,67.5,0.9,25.0,239.5,49.39,36.9
