Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,7,0,622.0,75.0,0.8,26.0,290.0,53.41,40.11
2017,8,1,7,15,659.0,80.5,0.75,27.0,341.5,55.68,41.72
2017,8,1,7,30,696.0,86.0,0.7,28.0,393.0,57.81,43.17
2017,8,1,7,45,720.5,91.0,0.65,29.5,443.5,96.14,53.41
2017,8,1,8,0,745.0,96.0,0.6,31.0,494.0,149.99,81.91
2017,8,1,8,15,765.5,100.0,0.5,32.0,542.5,205.29,120.97
2017,8,1,8,30,786.0,104.0,0.4,33.0,591.0,262.77,165.37
2017,8,1,8,45,799.5,108.0,0.35,34.5,635.5,320.15,210.23
2017,8,1,9,0,813.0,112.0,0.3,36.0,680.0,378.38,254.54
2017,8,1,9,15,825.0,114.5,0.4,36.5,720.0,435.35,298.38
2017,8,1,9,30,837.0,117.0,0.5,37.0,760.0,495.06,342.66
2017,8,1,9,45,834.5,126.0,0.6,38.0,791.5,547.43,379.83
2017,8,1,10,0,832.0,135.0,0.7,39.0,823.0,600.64,416.03
2017,8,1,10,15,839.5,136.5,0.9,39.5,851.5,650.6,450.87
2017,8,1,10,30,847.0,138.0,1.1,40.0,880.0,699.21,483.98
2017,8,1,10,45,852.5,139.5,1.35,40.5,902.0,744.83,514.89
2017,8,1,11,0,858.0,141.0,1.6,41.0,924.0,788.53,543.11
2017,8,1,11,15,861.5,141.5,1.75,41.5,938.5,827.67,566.76
2017,8,1,11,30,865.0,142.0,1.9,42.0,953.0,864.37,588.77
2017,8,1,11,45,867.5,142.0,2.1,42.5,960.0,897.17,608.72
2017,8,1,12,0,870.0,142.0,2.3,43.0,967.0,927.19,626.91
2017,8,1,12,15,870.0,141.5,2.35,43.0,965.5,951.51,641.72
2017,8,1,12,30,870.0,141.0,2.4,43.0,964.0,972.64,654.7
2017,8,1,12,45,867.5,141.0,2.5,43.0,955.0,988.51,665.1
2017,8,1,13,0,865.0,141.0,2.6,43.0,946.0,1000.93,673.56
2017,8,1,13,15,680.5,253.0,2.6,42.5,879.5,961.61,651.63
2017,8,1,13,30,496.0,365.0,2.6,42.0,813.0,894.11,607.24
2017,8,1,13,45,531.5,337.0,2.65,42.0,805.5,906.68,617.67
2017,8,1,14,0,567.0,309.0,2.7,42.0,798.0,915.93,625.53
2017,8,1,14,15,599.0,278.5,2.75,41.5,779.0,915.4,628.88
2017,8,1,14,30,631.0,248.0,2.8,41.0,760.0,915.88,632.92
2017,8,1,14,45,445.5,296.5,2.9,41.0,650.0,774.71,541.18
2017,8,1,15,0,260.0,345.0,3.0,41.0,540.0,628.33,443.13
2017,8,1,15,15,438.0,266.5,3.05,40.5,572.5,721.17,512.46
2017,8,1,15,30,616.0,188.0,3.1,40.0,605.0,794.57,567.02
2017,8,1,15,45,659.0,156.5,3.15,39.5,574.0,780.9,560.6
2017,8,1,16,0,702.0,125.0,3.2,39.0,543.0,760.62,550.29
2017,8,1,16,15,525.0,158.5,3.2,38.5,456.0,622.03,457.49
2017,8,1,16,30,348.0,192.0,3.2,38.0,369.0,488.25,362.98
2017,8,1,16,45,479.5,145.0,3.25,37.5,360.0,531.3,398.23
2017,8,1,17,0,611.0,98.0,3.3,37.0,351.0,552.78,416.74
2017,8,1,17,15,567.5,90.5,3.15,35.5,300.0,486.62,370.33
2017,8,1,17,30,524.0,83.0,3.0,34.0,249.0,423.1,324.29
2017,8,1,17,45,455.5,74.5,2.85,33.0,199.5,348.18,266.99
2017,8,1,18,0,387.0,66.0,2.7,32.0,150.0,276.51,210.3
2017,8,1,18,15,303.5,52.5,2.55,31.0,107.5,204.05,151.64
2017,8,1,18,30,220.0,39.0,2.4,30.0,65.0,141.02,99.3
2017,8,1,18,45,110.0,19.5,2.25,29.5,32.5,66.54,29.72
2017,8,1,19,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,19,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.55,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,1.5,2.4,24.0,1.5,1.36,0.0
2017,8,2,5,30,0.0,3.0,2.9,24.0,3.0,2.63,0.0
2017,8,2,5,45,0.0,11.5,3.45,24.5,11.5,10.1,2.34
2017,8,2,6,0,0.0,20.0,4.0,25.0,20.0,17.59,9.15
2017,8,2,6,15,0.0,31.0,3.8,25.0,31.0,27.3,17.7
2017,8,2,6,30,0.0,42.0,3.6,25.0,42.0,37.04,26.23
2017,8,2,6,45,0.0,55.0,3.4,25.5,55.0,48.56,36.1
2017,8,2,7,0,0.0,68.0,3.2,26.0,68.0,60.09,45.8
2017,8,2,7,15,25.0,120.0,3.1,26.5,131.5,97.43,77.03
2017,8,2,7,30,50.0,172.0,3.0,27.0,195.0,132.46,105.68
2017,8,2,7,45,220.5,183.5,2.95,27.5,299.0,139.17,100.25
2017,8,2,8,0,391.0,195.0,2.9,28.0,403.0,178.07,119.56
2017,8,2,8,15,545.0,164.0,2.7,28.5,484.0,211.39,137.65
2017,8,2,8,30,699.0,133.0,2.5,29.0,565.0,260.23,171.62
2017,8,2,8,45,708.5,141.0,2.4,30.0,607.5,315.24,216.81
2017,8,2,9,0,718.0,149.0,2.3,31.0,650.0,370.86,261.73
2017,8,2,9,15,732.0,153.0,2.0,31.5,689.5,425.49,304.72
2017,8,2,9,30,746.0,157.0,1.7,32.0,729.0,483.67,348.35
2017,8,2,9,45,617.5,234.5,1.45,33.0,722.5,522.61,375.31
2017,8,2,10,0,489.0,312.0,1.2,34.0,716.0,550.03,391.61
2017,8,2,10,15,513.5,303.5,1.35,34.5,741.0,589.36,419.41
2017,8,2,10,30,538.0,295.0,1.5,35.0,766.0,629.52,447.22
2017,8,2,10,45,673.5,228.0,1.7,36.0,832.5,699.31,495.44
2017,8,2,11,0,809.0,161.0,1.9,37.0,899.0,774.39,546.15
2017,8,2,11,15,710.5,244.0,2.25,37.5,899.0,809.08,566.82
2017,8,2,11,30,612.0,327.0,2.6,38.0,899.0,832.76,580.19
2017,8,2,11,45,673.0,274.5,3.0,38.5,908.0,864.2,603.48
2017,8,2,12,0,734.0,222.0,3.4,39.0,917.0,895.75,626.04
2017,8,2,12,15,788.0,185.5,3.35,39.0,930.5,928.13,645.94
2017,8,2,12,30,842.0,149.0,3.3,39.0,944.0,954.22,661.8
2017,8,2,12,45,813.0,166.0,3.3,39.0,928.0,972.3,673.04
2017,8,2,13,0,784.0,183.0,3.3,39.0,912.0,975.47,675.18
2017,8,2,13,15,780.0,182.0,3.35,39.0,896.0,981.8,679.84
2017,8,2,13,30,776.0,181.0,3.4,39.0,880.0,984.67,682.45
2017,8,2,13,45,770.0,178.5,3.45,39.0,857.5,980.56,680.87
2017,8,2,14,0,764.0,176.0,3.5,39.0,835.0,973.02,677.3
2017,8,2,14,15,445.0,283.5,3.6,38.5,664.0,767.73,544.13
2017,8,2,14,30,126.0,391.0,3.7,38.0,493.0,532.51,380.22
2017,8,2,14,45,166.5,371.5,3.85,38.0,500.0,552.03,396.99
2017,8,2,15,0,207.0,352.0,4.0,38.0,507.0,569.29,411.18
2017,8,2,15,15,231.0,327.0,4.0,37.5,490.0,562.35,408.98
2017,8,2,15,30,255.0,302.0,4.0,37.0,473.0,569.14,416.18
2017,8,2,15,45,127.5,158.0,4.0,36.5,243.5,276.85,207.05
2017,8,2,16,0,0.0,14.0,4.0,36.0,14.0,12.35,3.94
2017,8,2,16,15,0.0,40.5,3.9,35.5,40.5,35.77,22.3
2017,8,2,16,30,0.0,67.0,3.8,35.0,67.0,59.25,40.78
2017,8,2,16,45,0.0,93.0,3.75,34.5,93.0,83.03,59.59
2017,8,2,17,0,0.0,119.0,3.7,34.0,119.0,109.5,80.58
2017,8,2,17,15,0.0,101.5,3.45,33.5,101.5,93.06,68.09
2017,8,2,17,30,0.0,84.0,3.2,33.0,84.0,76.59,55.37
2017,8,2,17,45,0.0,67.0,3.0,32.5,67.0,60.59,42.78
2017,8,2,18,0,0.0,50.0,2.8,32.0,50.0,44.54,29.91
2017,8,2,18,15,0.0,35.0,2.55,31.5,35.0,30.87,18.78
2017,8,2,18,30,0.0,20.0,2.3,31.0,20.0,17.6,7.89
2017,8,2,18,45,0.0,10.0,2.05,30.5,10.0,8.78,0.0
2017,8,2,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,2,19,15,0.0,0.0,1.7,29.5,0.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.2,27.5,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.1,27.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,6.5,1.1,26.0,6.5,5.91,0.0
2017,8,3,5,30,0.0,13.0,1.2,26.0,13.0,11.45,0.0
2017,8,3,5,45,54.5,33.5,1.35,26.5,41.5,27.57,15.84
2017,8,3,6,0,109.0,54.0,1.5,27.0,70.0,42.24,29.52
2017,8,3,6,15,160.5,75.5,1.3,27.0,109.5,57.93,43.33
2017,8,3,6,30,212.0,97.0,1.1,27.0,149.0,73.14,56.5
2017,8,3,6,45,283.5,105.0,0.95,27.0,191.5,79.01,61.54
2017,8,3,7,0,355.0,113.0,0.8,27.0,234.0,79.9,62.21
2017,8,3,7,15,271.0,146.0,0.85,27.5,248.0,105.26,83.01
2017,8,3,7,30,187.0,179.0,0.9,28.0,262.0,131.25,103.84
2017,8,3,7,45,130.5,200.5,1.0,28.5,262.0,152.7,112.13
2017,8,3,8,0,74.0,222.0,1.1,29.0,262.0,180.66,133.08
2017,8,3,8,15,42.5,211.5,1.55,29.0,235.5,177.51,131.6
2017,8,3,8,30,11.0,201.0,2.0,29.0,209.0,173.48,129.67
2017,8,3,8,45,16.0,225.5,2.5,29.5,237.0,196.74,146.85
2017,8,3,9,0,21.0,250.0,3.0,30.0,265.0,220.86,164.54
2017,8,3,9,15,53.5,301.5,3.3,30.0,342.0,273.74,203.63
2017,8,3,9,30,86.0,353.0,3.6,30.0,419.0,336.12,249.6
2017,8,3,9,45,59.0,342.0,3.95,30.0,388.5,322.21,239.43
2017,8,3,10,0,32.0,331.0,4.3,30.0,358.0,304.31,226.13
2017,8,3,10,15,22.5,294.0,4.35,30.0,313.5,271.96,202.0
2017,8,3,10,30,13.0,257.0,4.4,30.0,269.0,235.67,174.76
2017,8,3,10,45,18.0,297.0,4.5,30.0,314.0,275.9,204.72
2017,8,3,11,0,23.0,337.0,4.6,30.0,359.0,317.06,235.01
2017,8,3,11,15,38.0,380.0,4.55,30.0,415.5,375.07,277.44
2017,8,3,11,30,53.0,423.0,4.5,30.0,472.0,431.93,318.47
2017,8,3,11,45,58.0,422.0,4.45,30.5,477.0,440.85,324.12
2017,8,3,12,0,63.0,421.0,4.4,31.0,482.0,449.74,329.91
2017,8,3,12,15,95.0,448.0,4.35,31.0,538.0,510.74,373.98
2017,8,3,12,30,127.0,475.0,4.3,31.0,594.0,585.3,426.64
2017,8,3,12,45,124.5,463.0,4.3,31.5,579.5,578.36,420.88
2017,8,3,13,0,122.0,451.0,4.3,32.0,565.0,570.24,414.71
2017,8,3,13,15,108.5,440.5,4.2,32.0,540.5,536.78,391.31
2017,8,3,13,30,95.0,430.0,4.1,32.0,516.0,516.26,376.87
2017,8,3,13,45,91.5,419.5,4.05,32.0,500.5,505.06,369.34
2017,8,3,14,0,88.0,409.0,4.0,32.0,485.0,493.29,361.4
2017,8,3,14,15,63.5,372.0,3.75,31.5,426.0,431.81,317.96
2017,8,3,14,30,39.0,335.0,3.5,31.0,367.0,370.04,273.75
2017,8,3,14,45,38.5,319.5,3.3,30.5,350.0,354.68,263.66
2017,8,3,15,0,38.0,304.0,3.1,30.0,333.0,339.06,253.17
2017,8,3,15,15,33.0,280.0,2.8,29.5,304.0,309.79,232.3
2017,8,3,15,30,28.0,256.0,2.5,29.0,275.0,280.46,211.22
2017,8,3,15,45,79.5,259.5,2.2,29.0,307.5,331.19,251.18
2017,8,3,16,0,131.0,263.0,1.9,29.0,340.0,393.94,298.8
2017,8,3,16,15,249.5,224.0,1.7,28.5,355.0,457.83,349.29
2017,8,3,16,30,368.0,185.0,1.5,28.0,370.0,496.36,380.51
2017,8,3,16,45,293.0,173.5,1.35,28.0,310.5,414.36,319.25
2017,8,3,17,0,218.0,162.0,1.2,28.0,251.0,338.18,261.77
2017,8,3,17,15,163.0,149.5,1.0,27.5,211.0,269.13,209.22
2017,8,3,17,30,108.0,137.0,0.8,27.0,171.0,217.61,168.91
2017,8,3,17,45,83.5,110.0,0.6,27.0,133.0,161.18,124.17
2017,8,3,18,0,59.0,83.0,0.4,27.0,95.0,116.11,87.67
2017,8,3,18,15,29.5,57.0,0.45,27.0,63.0,72.17,51.88
2017,8,3,18,30,0.0,31.0,0.5,27.0,31.0,28.24,16.31
2017,8,3,18,45,0.0,15.5,0.55,27.0,15.5,13.65,0.54
2017,8,3,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,3,19,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,5.5,1.8,22.5,5.5,5.0,0.0
2017,8,4,5,30,0.0,11.0,1.9,23.0,11.0,10.01,0.0
2017,8,4,5,45,79.0,31.0,2.0,23.5,42.0,24.95,13.82
2017,8,4,6,0,158.0,51.0,2.1,24.0,73.0,40.2,28.17
2017,8,4,6,15,220.5,70.0,1.9,24.5,115.0,54.31,40.71
2017,8,4,6,30,283.0,89.0,1.7,25.0,157.0,68.03,52.65
2017,8,4,6,45,338.0,104.0,1.55,25.5,204.5,75.34,58.86
2017,8,4,7,0,393.0,119.0,1.4,26.0,252.0,84.49,66.4
2017,8,4,7,15,392.5,134.0,1.35,26.5,286.0,92.83,73.06
2017,8,4,7,30,392.0,149.0,1.3,27.0,320.0,100.64,79.14
2017,8,4,7,45,463.0,156.5,1.3,28.0,383.0,125.37,83.33
2017,8,4,8,0,534.0,164.0,1.3,29.0,446.0,171.82,108.19
2017,8,4,8,15,491.0,192.0,1.35,30.0,471.0,222.33,146.67
2017,8,4,8,30,448.0,220.0,1.4,31.0,496.0,267.98,183.7
2017,8,4,8,45,337.0,269.0,1.5,32.0,485.5,308.25,218.33
2017,8,4,9,0,226.0,318.0,1.6,33.0,475.0,335.28,241.06
2017,8,4,9,15,347.0,300.0,1.75,33.5,557.5,386.44,277.39
2017,8,4,9,30,468.0,282.0,1.9,34.0,640.0,452.18,324.7
2017,8,4,9,45,597.0,234.0,2.1,35.0,712.0,512.36,367.98
2017,8,4,10,0,726.0,186.0,2.3,36.0,784.0,583.1,418.38
2017,8,4,10,15,735.0,188.5,2.3,36.0,812.0,632.16,453.18
2017,8,4,10,30,744.0,191.0,2.3,36.0,840.0,680.4,486.67
2017,8,4,10,45,750.0,193.5,2.3,36.5,861.5,725.41,516.17
2017,8,4,11,0,756.0,196.0,2.3,37.0,883.0,766.27,542.3
2017,8,4,11,15,760.0,197.5,2.15,37.0,897.0,804.6,566.3
2017,8,4,11,30,764.0,199.0,2.0,37.0,911.0,840.85,587.77
2017,8,4,11,45,765.0,200.0,1.95,37.5,917.5,871.79,604.95
2017,8,4,12,0,766.0,201.0,1.9,38.0,924.0,900.13,620.35
2017,8,4,12,15,765.5,201.0,1.85,38.0,923.0,923.4,633.83
2017,8,4,12,30,765.0,201.0,1.8,38.0,922.0,943.7,645.5
2017,8,4,12,45,777.5,190.5,1.8,38.5,917.0,963.49,656.08
2017,8,4,13,0,790.0,180.0,1.8,39.0,912.0,980.1,664.77
2017,8,4,13,15,785.5,179.0,1.9,38.5,896.0,985.93,671.08
2017,8,4,13,30,781.0,178.0,2.0,38.0,880.0,988.27,675.51
2017,8,4,13,45,770.0,178.5,2.1,38.0,855.5,982.11,673.5
2017,8,4,14,0,759.0,179.0,2.2,38.0,831.0,972.53,669.54
2017,8,4,14,15,711.0,196.5,2.3,37.5,789.5,948.8,658.3
2017,8,4,14,30,663.0,214.0,2.4,37.0,748.0,914.83,640.61
2017,8,4,14,45,640.5,216.5,2.55,37.0,713.0,887.78,626.13
2017,8,4,15,0,618.0,219.0,2.7,37.0,678.0,858.36,609.41
2017,8,4,15,15,650.5,188.5,2.75,36.5,646.5,844.2,603.87
2017,8,4,15,30,683.0,158.0,2.8,36.0,615.0,824.6,594.23
2017,8,4,15,45,534.5,191.5,2.9,36.0,533.5,703.77,514.38
2017,8,4,16,0,386.0,225.0,3.0,36.0,452.0,582.41,430.23
2017,8,4,16,15,327.5,214.0,3.0,35.5,394.5,510.08,380.8
2017,8,4,16,30,269.0,203.0,3.0,35.0,337.0,441.11,332.14
2017,8,4,16,45,292.0,175.5,3.05,34.5,306.5,416.31,316.51
2017,8,4,17,0,315.0,148.0,3.1,34.0,276.0,388.32,297.69
2017,8,4,17,15,284.5,131.5,2.95,33.0,234.5,336.14,259.29
2017,8,4,17,30,254.0,115.0,2.8,32.0,193.0,286.28,221.53
2017,8,4,17,45,302.5,90.5,2.7,31.5,166.0,281.5,217.27
2017,8,4,18,0,351.0,66.0,2.6,31.0,139.0,259.72,198.13
2017,8,4,18,15,270.0,51.0,2.5,30.0,97.5,188.62,140.14
2017,8,4,18,30,189.0,36.0,2.4,29.0,56.0,126.71,88.15
2017,8,4,18,45,94.5,18.0,2.35,28.0,28.0,58.75,14.96
2017,8,4,19,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,4,19,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,8.5,1.4,21.0,8.5,7.73,0.0
2017,8,5,5,30,0.0,17.0,1.5,21.0,17.0,15.46,0.0
2017,8,5,5,45,162.0,29.0,1.6,21.5,51.5,22.62,11.94
2017,8,5,6,0,324.0,41.0,1.7,22.0,86.0,32.78,22.13
2017,8,5,6,15,403.0,51.0,1.7,22.5,131.0,39.63,28.49
2017,8,5,6,30,482.0,61.0,1.7,23.0,176.0,46.21,34.38
2017,8,5,6,45,538.5,68.0,1.75,24.0,226.0,49.98,37.56
2017,8,5,7,0,595.0,75.0,1.8,25.0,276.0,53.61,40.47
2017,8,5,7,15,633.0,81.0,1.75,25.5,327.0,56.21,42.48
2017,8,5,7,30,671.0,87.0,1.7,26.0,378.0,58.67,44.31
2017,8,5,7,45,701.5,90.5,1.7,27.0,429.0,88.41,48.85
2017,8,5,8,0,732.0,94.0,1.7,28.0,480.0,146.54,81.27
2017,8,5,8,15,753.0,98.0,1.75,28.5,528.0,201.38,121.24
2017,8,5,8,30,774.0,102.0,1.8,29.0,576.0,258.48,167.34
2017,8,5,8,45,792.5,104.0,1.85,30.0,621.0,315.25,214.19
2017,8,5,9,0,811.0,106.0,1.9,31.0,666.0,373.43,261.6
2017,8,5,9,15,823.0,108.0,1.95,31.5,706.0,433.65,309.85
2017,8,5,9,30,835.0,110.0,2.0,32.0,746.0,489.58,353.57
2017,8,5,9,45,830.0,120.5,2.05,33.0,777.0,543.4,393.45
2017,8,5,10,0,825.0,131.0,2.1,34.0,808.0,594.98,430.12
2017,8,5,10,15,832.5,132.5,2.15,34.5,836.5,644.85,465.34
2017,8,5,10,30,840.0,134.0,2.2,35.0,865.0,693.31,498.55
2017,8,5,10,45,847.0,134.5,2.25,35.5,887.0,739.02,529.07
2017,8,5,11,0,854.0,135.0,2.3,36.0,909.0,782.93,556.58
2017,8,5,11,15,857.5,135.5,2.35,36.0,923.5,822.02,581.41
2017,8,5,11,30,861.0,136.0,2.4,36.0,938.0,858.66,604.57
2017,8,5,11,45,863.5,136.0,2.45,36.5,944.5,891.39,623.87
2017,8,5,12,0,866.0,136.0,2.5,37.0,951.0,921.31,641.32
2017,8,5,12,15,866.0,135.5,2.6,37.0,950.0,945.5,656.92
2017,8,5,12,30,866.0,135.0,2.7,37.0,949.0,966.48,670.64
2017,8,5,12,45,861.0,136.5,2.85,37.0,939.5,981.2,681.0
2017,8,5,13,0,856.0,138.0,3.0,37.0,930.0,992.42,689.32
2017,8,5,13,15,852.5,137.0,3.1,37.0,913.5,999.14,694.6
2017,8,5,13,30,849.0,136.0,3.2,37.0,897.0,1002.28,697.81
2017,8,5,13,45,844.0,134.0,3.35,37.0,873.5,999.3,697.71
2017,8,5,14,0,839.0,132.0,3.5,37.0,850.0,992.73,695.47
2017,8,5,14,15,831.0,130.0,3.6,36.5,819.5,979.65,690.31
2017,8,5,14,30,823.0,128.0,3.7,36.0,789.0,974.06,690.01
2017,8,5,14,45,813.0,125.0,3.85,35.5,753.0,950.97,678.78
2017,8,5,15,0,803.0,122.0,4.0,35.0,717.0,924.75,665.49
2017,8,5,15,15,789.5,119.0,4.05,34.5,675.5,892.33,647.44
2017,8,5,15,30,776.0,116.0,4.1,34.0,634.0,857.33,627.49
2017,8,5,15,45,759.5,111.5,4.2,34.0,588.5,815.66,601.69
2017,8,5,16,0,743.0,107.0,4.3,34.0,543.0,772.09,574.26
2017,8,5,16,15,719.5,102.5,4.3,33.0,494.0,724.71,545.63
2017,8,5,16,30,696.0,98.0,4.3,32.0,445.0,673.08,513.22
2017,8,5,16,45,667.5,92.0,4.3,31.5,394.5,615.62,474.65
2017,8,5,17,0,639.0,86.0,4.3,31.0,344.0,558.57,433.95
2017,8,5,17,15,596.5,79.5,4.15,30.0,293.0,492.81,385.74
2017,8,5,17,30,554.0,73.0,4.0,29.0,242.0,429.6,337.61
2017,8,5,17,45,496.5,64.0,3.9,28.5,193.5,358.52,280.92
2017,8,5,18,0,439.0,55.0,3.8,28.0,145.0,292.53,226.34
2017,8,5,18,15,349.5,43.5,3.6,27.0,102.5,216.01,162.69
2017,8,5,18,30,260.0,32.0,3.4,26.0,60.0,149.59,105.12
2017,8,5,18,45,130.0,16.0,3.25,25.5,30.0,66.33,10.92
2017,8,5,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,5,19,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,6,5,15,64.0,6.5,1.35,18.5,8.5,0.0,0.0
2017,8,6,5,30,128.0,13.0,1.4,19.0,17.0,11.82,0.0
2017,8,6,5,45,254.0,25.0,1.45,19.5,52.5,20.15,9.92
2017,8,6,6,0,380.0,37.0,1.5,20.0,88.0,29.41,19.44
2017,8,6,6,15,459.5,45.5,1.4,20.5,134.5,35.16,24.88
2017,8,6,6,30,539.0,54.0,1.3,21.0,181.0,40.73,29.92
2017,8,6,6,45,296.5,90.5,1.25,22.0,163.5,65.43,51.24
2017,8,6,7,0,54.0,127.0,1.2,23.0,146.0,100.33,80.72
2017,8,6,7,15,130.0,151.0,1.15,24.0,205.0,112.89,90.68
2017,8,6,7,30,206.0,175.0,1.1,25.0,264.0,128.92,103.29
2017,8,6,7,45,490.5,129.0,1.1,26.0,376.5,107.8,69.51
2017,8,6,8,0,775.0,83.0,1.1,27.0,489.0,142.54,76.61
2017,8,6,8,15,795.5,86.0,1.15,28.0,538.0,199.17,117.77
2017,8,6,8,30,816.0,89.0,1.2,29.0,587.0,257.93,164.95
2017,8,6,8,45,831.5,91.5,1.25,30.0,632.5,322.02,217.3
2017,8,6,9,0,847.0,94.0,1.3,31.0,678.0,381.1,265.25
2017,8,6,9,15,858.5,96.0,1.4,31.5,719.0,438.8,311.68
2017,8,6,9,30,870.0,98.0,1.5,32.0,760.0,496.43,356.6
2017,8,6,9,45,871.5,104.5,1.65,32.5,793.0,552.3,398.96
2017,8,6,10,0,873.0,111.0,1.8,33.0,826.0,606.62,438.84
2017,8,6,10,15,880.0,112.5,1.9,33.5,855.0,658.38,475.58
2017,8,6,10,30,887.0,114.0,2.0,34.0,884.0,708.64,510.26
2017,8,6,10,45,891.0,115.5,2.15,34.5,905.5,755.03,541.55
2017,8,6,11,0,895.0,117.0,2.3,35.0,927.0,799.24,569.41
2017,8,6,11,15,898.0,117.5,2.4,35.0,941.0,839.39,595.27
2017,8,6,11,30,901.0,118.0,2.5,35.0,955.0,876.92,619.37
2017,8,6,11,45,901.5,119.0,2.65,35.0,961.5,909.94,640.95
2017,8,6,12,0,902.0,120.0,2.8,35.0,968.0,939.91,660.62
2017,8,6,12,15,902.0,119.5,2.9,35.0,966.5,964.81,676.79
2017,8,6,12,30,902.0,119.0,3.0,35.0,965.0,986.35,690.94
2017,8,6,12,45,895.0,122.0,3.15,35.0,954.5,1001.06,701.32
2017,8,6,13,0,888.0,125.0,3.3,35.0,944.0,1012.09,709.55
2017,8,6,13,15,884.0,124.0,3.4,34.5,927.5,1018.42,716.09
2017,8,6,13,30,880.0,123.0,3.5,34.0,911.0,1021.04,720.46
2017,8,6,13,45,874.5,121.5,3.65,34.0,887.0,1017.91,720.22
2017,8,6,14,0,869.0,120.0,3.8,34.0,863.0,1011.09,717.75
2017,8,6,14,15,861.5,118.5,3.9,33.5,832.0,998.65,712.94
2017,8,6,14,30,854.0,117.0,4.0,33.0,801.0,982.71,705.93
2017,8,6,14,45,844.0,114.5,4.1,33.0,764.5,959.87,693.02
2017,8,6,15,0,834.0,112.0,4.2,33.0,728.0,933.86,678.03
2017,8,6,15,15,820.5,109.5,4.25,32.5,685.5,910.95,666.17
2017,8,6,15,30,807.0,107.0,4.3,32.0,643.0,875.66,645.88
2017,8,6,15,45,790.0,103.0,4.35,31.5,596.5,833.13,620.42
2017,8,6,16,0,773.0,99.0,4.4,31.0,550.0,788.65,593.19
2017,8,6,16,15,750.0,95.0,4.4,30.5,500.5,737.63,560.65
2017,8,6,16,30,727.0,91.0,4.4,30.0,451.0,685.71,526.78
2017,8,6,16,45,697.0,86.0,4.4,29.5,399.5,629.99,489.3
2017,8,6,17,0,667.0,81.0,4.4,29.0,348.0,571.78,447.82
2017,8,6,17,15,625.0,75.0,4.3,28.0,296.5,505.6,399.02
2017,8,6,17,30,583.0,69.0,4.2,27.0,245.0,441.87,350.13
2017,8,6,17,45,523.5,61.0,4.15,26.0,195.5,369.38,292.36
2017,8,6,18,0,464.0,53.0,4.1,25.0,146.0,302.15,236.53
2017,8,6,18,15,372.5,42.0,3.9,24.0,102.5,223.97,170.53
2017,8,6,18,30,281.0,31.0,3.7,23.0,59.0,156.12,110.32
2017,8,6,18,45,140.5,15.5,3.55,22.5,29.5,70.83,2.81
2017,8,6,19,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,5,15,29.5,5.0,1.95,15.5,6.0,0.0,0.0
2017,8,7,5,30,59.0,10.0,2.0,16.0,12.0,9.1,0.0
2017,8,7,5,45,155.0,27.0,2.05,16.5,44.5,21.08,10.55
2017,8,7,6,0,251.0,44.0,2.1,17.0,77.0,33.94,23.56
2017,8,7,6,15,326.5,58.0,2.1,17.5,121.5,44.03,32.92
2017,8,7,6,30,402.0,72.0,2.1,18.0,166.0,53.77,41.73
2017,8,7,6,45,204.5,92.5,2.1,19.0,141.0,70.12,55.96
2017,8,7,7,0,7.0,113.0,2.1,20.0,116.0,94.26,76.55
2017,8,7,7,15,32.0,141.5,2.05,20.5,155.5,111.23,90.7
2017,8,7,7,30,57.0,170.0,2.0,21.0,195.0,130.89,106.85
2017,8,7,7,45,87.5,198.0,1.95,22.0,241.5,155.47,118.84
2017,8,7,8,0,118.0,226.0,1.9,23.0,288.0,181.42,135.62
2017,8,7,8,15,229.0,236.5,1.9,24.0,371.5,220.59,160.22
2017,8,7,8,30,340.0,247.0,1.9,25.0,455.0,267.5,192.21
2017,8,7,8,45,542.5,194.0,1.9,26.0,554.5,309.12,219.65
2017,8,7,9,0,745.0,141.0,1.9,27.0,654.0,375.27,268.37
2017,8,7,9,15,759.0,145.0,1.95,27.5,694.5,435.25,316.57
2017,8,7,9,30,773.0,149.0,2.0,28.0,735.0,491.53,360.72
2017,8,7,9,45,811.0,136.5,2.15,29.0,777.0,546.61,402.4
2017,8,7,10,0,849.0,124.0,2.3,30.0,819.0,604.15,444.6
2017,8,7,10,15,856.5,126.0,2.4,30.5,848.0,655.63,481.79
2017,8,7,10,30,864.0,128.0,2.5,31.0,877.0,705.72,517.01
2017,8,7,10,45,869.0,129.5,2.7,31.5,898.5,751.98,549.27
2017,8,7,11,0,874.0,131.0,2.9,32.0,920.0,796.21,578.15
2017,8,7,11,15,877.0,131.5,3.05,32.0,934.5,835.72,604.43
2017,8,7,11,30,880.0,132.0,3.2,32.0,949.0,872.68,628.98
2017,8,7,11,45,880.5,133.0,3.35,32.5,955.5,905.2,649.28
2017,8,7,12,0,881.0,134.0,3.5,33.0,962.0,934.74,667.6
2017,8,7,12,15,881.0,134.0,3.65,33.0,961.0,959.77,684.39
2017,8,7,12,30,881.0,134.0,3.8,33.0,960.0,981.54,699.19
2017,8,7,12,45,880.0,133.5,3.95,33.5,951.0,998.48,709.55
2017,8,7,13,0,879.0,133.0,4.1,34.0,942.0,1011.91,717.76
2017,8,7,13,15,875.5,132.0,4.2,33.5,925.5,1018.75,724.56
2017,8,7,13,30,872.0,131.0,4.3,33.0,909.0,1021.91,729.19
2017,8,7,13,45,863.5,131.0,4.4,33.0,884.5,1017.36,727.54
2017,8,7,14,0,855.0,131.0,4.5,33.0,860.0,1009.2,723.71
2017,8,7,14,15,847.0,129.0,4.55,32.5,829.0,995.92,717.88
2017,8,7,14,30,839.0,127.0,4.6,32.0,798.0,990.06,717.0
2017,8,7,14,45,826.0,126.0,4.65,32.0,760.5,965.95,702.73
2017,8,7,15,0,813.0,125.0,4.7,32.0,723.0,938.78,686.53
2017,8,7,15,15,799.0,122.0,4.7,31.5,681.0,905.55,667.43
2017,8,7,15,30,785.0,119.0,4.7,31.0,639.0,869.73,646.4
2017,8,7,15,45,764.5,115.5,4.7,31.0,592.0,825.26,617.86
2017,8,7,16,0,744.0,112.0,4.7,31.0,545.0,779.09,587.85
2017,8,7,16,15,719.5,107.5,4.6,30.0,495.0,731.25,558.05
2017,8,7,16,30,695.0,103.0,4.5,29.0,445.0,678.69,524.22
2017,8,7,16,45,661.0,97.5,4.45,28.5,393.5,617.7,482.15
2017,8,7,17,0,627.0,92.0,4.4,28.0,342.0,557.58,438.46
2017,8,7,17,15,583.0,84.5,4.25,27.0,290.5,490.08,388.28
2017,8,7,17,30,539.0,77.0,4.1,26.0,239.0,425.29,338.25
2017,8,7,17,45,475.5,67.5,3.95,25.5,189.5,351.08,278.24
2017,8,7,18,0,412.0,58.0,3.8,25.0,140.0,282.59,220.94
2017,8,7,18,15,322.0,45.0,3.65,24.0,97.0,203.31,154.39
2017,8,7,18,30,232.0,32.0,3.5,23.0,54.0,137.83,96.28
2017,8,7,18,45,116.0,16.0,3.35,22.5,27.0,61.45,0.0
2017,8,7,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,42.0,5.5,2.4,15.5,6.5,0.0,0.0
2017,8,8,5,30,84.0,11.0,2.5,16.0,13.0,10.01,0.0
2017,8,8,5,45,203.0,25.5,2.6,16.5,47.5,20.0,9.4
2017,8,8,6,0,322.0,40.0,2.7,17.0,82.0,32.2,22.01
2017,8,8,6,15,403.5,51.0,2.7,17.5,128.0,39.96,29.34
2017,8,8,6,30,485.0,62.0,2.7,18.0,174.0,47.4,36.13
2017,8,8,6,45,247.5,88.0,2.7,19.0,145.5,67.25,53.46
2017,8,8,7,0,10.0,114.0,2.7,20.0,117.0,94.91,77.14
2017,8,8,7,15,49.5,144.5,2.65,20.5,165.0,113.14,92.4
2017,8,8,7,30,89.0,175.0,2.6,21.0,213.0,134.02,109.6
2017,8,8,7,45,115.0,200.0,2.6,22.0,256.0,151.29,114.98
2017,8,8,8,0,141.0,225.0,2.6,23.0,299.0,183.24,136.37
2017,8,8,8,15,190.0,245.5,2.55,24.0,355.0,219.92,161.66
2017,8,8,8,30,239.0,266.0,2.5,25.0,411.0,262.9,192.75
2017,8,8,8,45,533.5,188.0,2.45,26.0,544.5,302.18,215.31
2017,8,8,9,0,828.0,110.0,2.4,27.0,678.0,383.53,273.94
2017,8,8,9,15,841.0,112.5,2.4,27.5,719.5,442.28,322.02
2017,8,8,9,30,854.0,115.0,2.4,28.0,761.0,503.69,370.48
2017,8,8,9,45,856.5,121.5,2.4,29.0,795.0,559.45,412.41
2017,8,8,10,0,859.0,128.0,2.4,30.0,829.0,613.79,451.6
2017,8,8,10,15,866.5,129.5,2.45,30.5,858.5,665.46,488.71
2017,8,8,10,30,874.0,131.0,2.5,31.0,888.0,715.71,523.74
2017,8,8,10,45,882.0,131.0,2.55,32.0,911.0,763.4,554.99
2017,8,8,11,0,890.0,131.0,2.6,33.0,934.0,809.24,582.63
2017,8,8,11,15,893.5,132.0,2.65,33.0,949.0,850.28,608.98
2017,8,8,11,30,897.0,133.0,2.7,33.0,964.0,888.76,633.56
2017,8,8,11,45,900.5,132.5,2.75,33.5,971.5,923.15,654.08
2017,8,8,12,0,904.0,132.0,2.8,34.0,979.0,954.62,672.65
2017,8,8,12,15,904.0,131.5,2.9,34.0,978.0,979.76,688.98
2017,8,8,12,30,904.0,131.0,3.0,34.0,977.0,1001.53,703.31
2017,8,8,12,45,900.0,132.0,3.15,34.5,967.0,1017.37,712.97
2017,8,8,13,0,896.0,133.0,3.3,35.0,957.0,1029.56,720.46
2017,8,8,13,15,892.0,132.0,3.4,35.0,940.0,1036.05,725.63
2017,8,8,13,30,888.0,131.0,3.5,35.0,923.0,1038.78,728.61
2017,8,8,13,45,882.0,129.5,3.6,35.0,898.0,1035.21,727.8
2017,8,8,14,0,876.0,128.0,3.7,35.0,873.0,1027.91,724.8
2017,8,8,14,15,868.0,126.5,3.75,34.5,841.5,1014.94,719.48
2017,8,8,14,30,860.0,125.0,3.8,34.0,810.0,998.44,712.0
2017,8,8,14,45,848.0,123.0,3.9,34.0,772.0,984.62,705.14
2017,8,8,15,0,836.0,121.0,4.0,34.0,734.0,956.81,689.24
2017,8,8,15,15,821.5,118.0,4.05,33.5,691.0,922.54,670.19
2017,8,8,15,30,807.0,115.0,4.1,33.0,648.0,885.62,649.16
2017,8,8,15,45,787.0,111.5,4.15,32.5,600.0,840.88,622.52
2017,8,8,16,0,767.0,108.0,4.2,32.0,552.0,794.35,594.2
2017,8,8,16,15,742.0,103.5,4.2,31.0,501.0,744.92,564.21
2017,8,8,16,30,717.0,99.0,4.2,30.0,450.0,691.05,530.23
2017,8,8,16,45,682.0,94.0,4.2,29.5,397.5,628.95,488.21
2017,8,8,17,0,647.0,89.0,4.2,29.0,345.0,567.77,444.18
2017,8,8,17,15,601.5,82.0,4.1,28.0,292.5,498.92,393.38
2017,8,8,17,30,556.0,75.0,4.0,27.0,240.0,432.89,342.7
2017,8,8,17,45,489.5,66.0,3.9,26.5,189.5,356.75,281.44
2017,8,8,18,0,423.0,57.0,3.8,26.0,139.0,286.61,223.0
2017,8,8,18,15,329.5,44.0,3.65,25.0,96.0,207.74,156.88
2017,8,8,18,30,236.0,31.0,3.5,24.0,53.0,138.22,95.09
2017,8,8,18,45,118.0,15.5,3.35,23.0,26.5,60.99,0.0
2017,8,8,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,9,5,15,29.0,5.0,1.85,16.0,5.5,0.0,0.0
2017,8,9,5,30,58.0,10.0,1.9,16.0,11.0,9.1,0.0
2017,8,9,5,45,165.5,26.0,2.0,16.5,44.0,20.36,9.32
2017,8,9,6,0,273.0,42.0,2.1,17.0,77.0,32.51,22.23
2017,8,9,6,15,354.0,55.5,2.1,17.5,122.5,42.3,31.37
2017,8,9,6,30,435.0,69.0,2.1,18.0,168.0,53.43,41.41
2017,8,9,6,45,222.0,90.5,2.1,19.0,141.5,68.84,54.84
2017,8,9,7,0,9.0,112.0,2.1,20.0,115.0,93.41,75.82
2017,8,9,7,15,8.0,127.0,2.1,20.5,130.0,105.79,86.07
2017,8,9,7,30,7.0,142.0,2.1,21.0,145.0,118.06,96.04
2017,8,9,7,45,16.0,167.0,2.1,22.0,175.0,138.85,107.37
2017,8,9,8,0,25.0,192.0,2.1,23.0,205.0,161.89,124.18
2017,8,9,8,15,105.0,231.5,2.15,24.0,294.5,196.25,146.7
2017,8,9,8,30,185.0,271.0,2.2,25.0,384.0,253.87,187.66
2017,8,9,8,45,325.5,258.5,2.3,26.0,474.5,298.18,217.64
2017,8,9,9,0,466.0,246.0,2.4,27.0,565.0,359.93,262.58
2017,8,9,9,15,642.0,189.5,2.5,27.5,657.5,420.56,308.21
2017,8,9,9,30,818.0,133.0,2.6,28.0,750.0,500.09,368.62
2017,8,9,9,45,830.5,134.0,2.75,29.0,786.0,555.76,410.85
2017,8,9,10,0,843.0,135.0,2.9,30.0,822.0,611.11,451.49
2017,8,9,10,15,850.5,137.0,3.0,30.5,851.0,663.6,489.55
2017,8,9,10,30,858.0,139.0,3.1,31.0,880.0,712.28,524.0
2017,8,9,10,45,863.0,141.0,3.25,31.5,902.0,758.91,556.37
2017,8,9,11,0,868.0,143.0,3.4,32.0,924.0,803.53,585.61
2017,8,9,11,15,871.0,143.5,3.45,32.0,938.0,843.02,611.45
2017,8,9,11,30,874.0,144.0,3.5,32.0,952.0,879.97,635.5
2017,8,9,11,45,875.5,144.5,3.6,32.5,958.5,912.91,655.8
2017,8,9,12,0,877.0,145.0,3.7,33.0,965.0,942.92,674.12
2017,8,9,12,15,877.0,145.0,3.75,33.0,964.0,968.02,690.36
2017,8,9,12,30,877.0,145.0,3.8,33.0,963.0,989.85,704.58
2017,8,9,12,45,875.0,144.0,3.9,33.0,953.5,1005.4,715.19
2017,8,9,13,0,873.0,143.0,4.0,33.0,944.0,1017.4,723.7
2017,8,9,13,15,869.0,142.0,4.0,33.0,927.0,1023.78,728.14
2017,8,9,13,30,865.0,141.0,4.0,33.0,910.0,1026.47,730.41
2017,8,9,13,45,857.5,140.5,4.05,33.0,885.5,1022.46,728.87
2017,8,9,14,0,850.0,140.0,4.1,33.0,861.0,1026.7,732.79
2017,8,9,14,15,842.0,138.0,4.1,32.5,829.5,1013.28,726.65
2017,8,9,14,30,834.0,136.0,4.1,32.0,798.0,996.33,718.42
2017,8,9,14,45,821.5,133.5,4.1,32.0,760.5,971.03,703.35
2017,8,9,15,0,809.0,131.0,4.1,32.0,723.0,942.63,686.3
2017,8,9,15,15,794.5,128.0,4.05,31.5,680.0,908.9,666.77
2017,8,9,15,30,780.0,125.0,4.0,31.0,637.0,872.59,645.37
2017,8,9,15,45,759.0,121.0,4.0,30.5,590.0,827.1,617.67
2017,8,9,16,0,738.0,117.0,4.0,30.0,543.0,784.55,591.59
2017,8,9,16,15,713.0,112.0,3.95,29.5,492.5,731.74,557.57
2017,8,9,16,30,688.0,107.0,3.9,29.0,442.0,678.3,522.42
2017,8,9,16,45,651.5,101.5,3.9,28.5,389.5,615.6,479.25
2017,8,9,17,0,615.0,96.0,3.9,28.0,337.0,554.0,434.72
2017,8,9,17,15,568.5,88.0,3.8,27.0,285.0,484.74,383.38
2017,8,9,17,30,522.0,80.0,3.7,26.0,233.0,418.44,332.29
2017,8,9,17,45,453.5,70.0,3.65,25.0,183.5,341.75,270.97
2017,8,9,18,0,385.0,60.0,3.6,24.0,134.0,269.03,210.72
2017,8,9,18,15,293.5,45.5,3.5,23.0,91.5,192.39,146.02
2017,8,9,18,30,202.0,31.0,3.4,22.0,49.0,126.41,86.3
2017,8,9,18,45,101.0,15.5,3.3,21.5,24.5,55.53,0.0
2017,8,9,19,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,10,5,15,25.0,4.5,1.9,16.5,5.0,0.0,0.0
2017,8,10,5,30,50.0,9.0,1.9,17.0,10.0,8.19,0.0
2017,8,10,5,45,153.5,25.5,1.95,17.5,42.0,19.97,8.55
2017,8,10,6,0,257.0,42.0,2.0,18.0,74.0,32.51,22.08
2017,8,10,6,15,337.5,56.0,1.95,18.5,119.0,42.67,31.53
2017,8,10,6,30,418.0,70.0,1.9,19.0,164.0,52.5,40.41
2017,8,10,6,45,209.5,88.5,1.85,19.5,136.0,67.41,53.47
2017,8,10,7,0,1.0,107.0,1.8,20.0,108.0,89.7,72.62
2017,8,10,7,15,4.0,124.5,1.7,20.5,126.5,103.9,84.45
2017,8,10,7,30,7.0,142.0,1.6,21.0,145.0,117.99,95.93
2017,8,10,7,45,18.5,168.5,1.55,22.0,178.0,139.95,108.1
2017,8,10,8,0,30.0,195.0,1.5,23.0,211.0,157.92,120.64
2017,8,10,8,15,27.5,209.5,1.45,24.0,225.0,173.48,131.93
2017,8,10,8,30,25.0,224.0,1.4,25.0,239.0,194.45,147.38
2017,8,10,8,45,85.0,270.5,1.35,26.0,328.0,245.71,183.79
2017,8,10,9,0,145.0,317.0,1.3,27.0,417.0,306.96,227.52
2017,8,10,9,15,479.5,224.5,1.3,27.5,581.0,381.83,279.33
2017,8,10,9,30,814.0,132.0,1.3,28.0,745.0,497.85,363.18
2017,8,10,9,45,802.5,147.0,1.3,29.0,775.0,552.73,402.92
2017,8,10,10,0,791.0,162.0,1.3,30.0,805.0,604.94,439.39
2017,8,10,10,15,799.5,164.0,1.4,30.5,833.5,655.76,475.35
2017,8,10,10,30,808.0,166.0,1.5,31.0,862.0,705.5,509.59
2017,8,10,10,45,816.5,166.0,1.6,31.5,885.0,752.14,540.99
2017,8,10,11,0,825.0,166.0,1.7,32.0,908.0,797.19,570.63
2017,8,10,11,15,829.0,167.0,1.8,32.5,922.0,837.7,595.63
2017,8,10,11,30,833.0,168.0,1.9,33.0,936.0,875.85,618.95
2017,8,10,11,45,837.0,167.0,2.0,33.5,943.5,909.59,639.33
2017,8,10,12,0,841.0,166.0,2.1,34.0,951.0,940.56,657.92
2017,8,10,12,15,841.0,166.0,2.2,34.0,949.5,965.83,674.31
2017,8,10,12,30,841.0,166.0,2.3,34.0,948.0,987.84,688.8
2017,8,10,12,45,846.0,160.5,2.45,34.5,941.0,1005.82,699.95
2017,8,10,13,0,851.0,155.0,2.6,35.0,934.0,1020.29,709.02
2017,8,10,13,15,846.5,154.0,2.7,35.0,917.0,1026.32,714.0
2017,8,10,13,30,842.0,153.0,2.8,35.0,900.0,1028.62,716.86
2017,8,10,13,45,837.5,150.5,2.9,35.0,876.0,1025.62,716.59
2017,8,10,14,0,833.0,148.0,3.0,35.0,852.0,1018.92,714.15
2017,8,10,14,15,824.0,145.5,3.1,34.5,820.5,1004.07,708.18
2017,8,10,14,30,815.0,143.0,3.2,34.0,789.0,985.75,700.07
2017,8,10,14,45,804.5,139.5,3.3,34.0,752.0,961.55,686.74
2017,8,10,15,0,794.0,136.0,3.4,34.0,715.0,934.22,671.37
2017,8,10,15,15,779.0,132.5,3.45,33.5,672.5,899.74,652.24
2017,8,10,15,30,764.0,129.0,3.5,33.0,630.0,862.73,631.22
2017,8,10,15,45,745.5,124.5,3.6,33.0,583.0,824.21,607.86
2017,8,10,16,0,727.0,120.0,3.7,33.0,536.0,779.01,579.58
2017,8,10,16,15,701.5,114.5,3.75,32.0,486.0,725.52,547.08
2017,8,10,16,30,676.0,109.0,3.8,31.0,436.0,671.48,513.22
2017,8,10,16,45,642.5,102.5,3.9,30.5,384.5,610.24,471.55
2017,8,10,17,0,609.0,96.0,4.0,30.0,333.0,549.87,428.47
2017,8,10,17,15,563.0,87.5,3.95,29.0,281.0,480.6,377.51
2017,8,10,17,30,517.0,79.0,3.9,28.0,229.0,414.29,326.73
2017,8,10,17,45,452.5,68.5,3.9,27.5,180.0,339.46,266.68
2017,8,10,18,0,388.0,58.0,3.9,27.0,131.0,268.0,207.42
2017,8,10,18,15,294.5,43.5,3.75,26.0,89.0,190.36,142.47
2017,8,10,18,30,201.0,29.0,3.6,25.0,47.0,123.61,81.79
2017,8,10,18,45,100.5,14.5,3.5,24.0,23.5,43.18,0.0
2017,8,10,19,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,11,5,15,34.5,4.5,0.5,16.5,5.0,0.0,0.0
2017,8,11,5,30,69.0,9.0,0.5,17.0,10.0,8.19,0.0
2017,8,11,5,45,194.0,23.5,0.55,17.5,43.5,19.13,7.49
2017,8,11,6,0,319.0,38.0,0.6,18.0,77.0,30.69,20.53
2017,8,11,6,15,404.5,49.5,0.55,19.0,124.0,38.97,28.28
2017,8,11,6,30,490.0,61.0,0.5,20.0,171.0,46.9,35.41
2017,8,11,6,45,375.5,89.0,0.5,21.0,186.5,65.08,51.13
2017,8,11,7,0,261.0,117.0,0.5,22.0,202.0,86.82,69.48
2017,8,11,7,15,476.0,103.5,0.55,23.0,292.0,72.85,57.13
2017,8,11,7,30,691.0,90.0,0.6,24.0,382.0,61.55,47.16
2017,8,11,7,45,722.0,95.0,0.65,25.0,435.0,92.13,52.19
