Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,8,0,753.0,100.0,0.7,26.0,488.0,153.62,86.54
2017,8,11,8,15,775.5,104.0,0.85,27.0,538.0,210.49,127.61
2017,8,11,8,30,798.0,108.0,1.0,28.0,588.0,269.83,175.01
2017,8,11,8,45,816.5,110.5,1.15,29.0,635.0,328.97,223.62
2017,8,11,9,0,835.0,113.0,1.3,30.0,682.0,389.53,272.78
2017,8,11,9,15,848.0,116.0,1.45,30.5,723.5,449.36,320.85
2017,8,11,9,30,861.0,119.0,1.6,31.0,765.0,511.57,369.1
2017,8,11,9,45,865.5,124.0,1.75,32.0,799.5,567.78,410.85
2017,8,11,10,0,870.0,129.0,1.9,33.0,834.0,622.73,450.19
2017,8,11,10,15,877.5,130.5,1.95,33.5,863.5,675.15,486.95
2017,8,11,10,30,885.0,132.0,2.0,34.0,893.0,726.11,521.6
2017,8,11,10,45,890.5,133.0,2.05,34.5,915.0,773.5,552.95
2017,8,11,11,0,896.0,134.0,2.1,35.0,937.0,818.82,580.7
2017,8,11,11,15,899.0,135.0,2.15,35.0,952.0,859.84,606.52
2017,8,11,11,30,902.0,136.0,2.2,35.0,967.0,898.21,630.54
2017,8,11,11,45,904.0,136.0,2.3,35.5,973.5,932.01,650.71
2017,8,11,12,0,906.0,136.0,2.4,36.0,980.0,962.77,668.94
2017,8,11,12,15,905.5,136.0,2.45,36.0,978.5,988.03,684.69
2017,8,11,12,30,905.0,136.0,2.5,36.0,977.0,1009.88,698.44
2017,8,11,12,45,903.5,135.0,2.6,36.0,968.0,1026.26,709.44
2017,8,11,13,0,902.0,134.0,2.7,36.0,959.0,1038.97,718.35
2017,8,11,13,15,898.5,133.0,2.8,36.0,941.5,1045.95,723.9
2017,8,11,13,30,895.0,132.0,2.9,36.0,924.0,1049.13,727.29
2017,8,11,13,45,889.5,130.5,3.0,36.0,899.0,1045.97,726.94
2017,8,11,14,0,884.0,129.0,3.1,36.0,874.0,1039.03,724.41
2017,8,11,14,15,876.0,127.0,3.15,35.5,842.5,1025.34,718.88
2017,8,11,14,30,868.0,125.0,3.2,35.0,811.0,1008.07,711.2
2017,8,11,14,45,857.5,122.5,3.3,35.0,773.0,994.92,705.09
2017,8,11,15,0,847.0,120.0,3.4,35.0,735.0,967.62,689.95
2017,8,11,15,15,833.0,117.0,3.45,34.5,691.5,933.36,671.37
2017,8,11,15,30,819.0,114.0,3.5,34.0,648.0,896.39,650.8
2017,8,11,15,45,800.5,110.0,3.6,34.0,600.0,851.83,623.82
2017,8,11,16,0,782.0,106.0,3.7,34.0,552.0,805.34,595.13
2017,8,11,16,15,757.5,101.5,3.75,33.5,500.5,751.8,561.97
2017,8,11,16,30,733.0,97.0,3.8,33.0,449.0,701.26,530.13
2017,8,11,16,45,700.0,91.5,3.85,32.5,396.0,639.16,489.08
2017,8,11,17,0,667.0,86.0,3.9,32.0,343.0,577.78,445.94
2017,8,11,17,15,621.0,79.0,3.85,30.5,289.5,507.53,395.72
2017,8,11,17,30,575.0,72.0,3.8,29.0,236.0,440.13,345.25
2017,8,11,17,45,507.5,62.5,3.75,28.0,185.0,361.88,283.31
2017,8,11,18,0,440.0,53.0,3.7,27.0,134.0,289.82,223.89
2017,8,11,18,15,338.5,40.0,3.6,26.0,90.5,206.87,154.49
2017,8,11,18,30,237.0,27.0,3.5,25.0,47.0,135.48,87.82
2017,8,11,18,45,118.5,13.5,3.4,24.0,23.5,47.54,0.0
2017,8,11,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,12,5,15,28.0,4.0,1.2,16.5,4.5,0.0,0.0
2017,8,12,5,30,56.0,8.0,1.3,17.0,9.0,7.28,0.0
2017,8,12,5,45,175.5,23.0,1.45,17.5,41.5,18.07,6.18
2017,8,12,6,0,295.0,38.0,1.6,18.0,74.0,30.75,20.49
2017,8,12,6,15,380.5,50.5,1.65,18.5,120.0,39.91,29.09
2017,8,12,6,30,466.0,63.0,1.7,19.0,166.0,48.66,37.05
2017,8,12,6,45,334.0,92.5,1.8,20.0,176.5,67.52,53.45
2017,8,12,7,0,202.0,122.0,1.9,21.0,187.0,89.77,72.4
2017,8,12,7,15,117.5,140.0,1.95,22.0,179.5,105.77,85.57
2017,8,12,7,30,33.0,158.0,2.0,23.0,172.0,122.99,99.45
2017,8,12,7,45,66.0,188.5,2.1,24.0,221.0,148.25,112.85
2017,8,12,8,0,99.0,219.0,2.2,25.0,270.0,180.88,135.13
2017,8,12,8,15,439.5,165.5,2.3,26.0,425.5,195.47,131.13
2017,8,12,8,30,780.0,112.0,2.4,27.0,581.0,269.16,177.24
2017,8,12,8,45,800.0,115.0,2.5,28.0,628.0,328.14,226.29
2017,8,12,9,0,820.0,118.0,2.6,29.0,675.0,388.76,276.14
2017,8,12,9,15,833.5,120.5,2.7,29.5,716.5,447.62,324.17
2017,8,12,9,30,847.0,123.0,2.8,30.0,758.0,506.78,370.97
2017,8,12,9,45,855.0,126.5,2.9,30.5,793.5,563.92,414.83
2017,8,12,10,0,863.0,130.0,3.0,31.0,829.0,620.11,456.57
2017,8,12,10,15,871.0,132.0,3.15,31.5,858.5,672.97,494.96
2017,8,12,10,30,879.0,134.0,3.3,32.0,888.0,724.45,531.35
2017,8,12,10,45,886.5,134.0,3.45,32.5,911.0,772.23,564.4
2017,8,12,11,0,894.0,134.0,3.6,33.0,934.0,818.08,593.94
2017,8,12,11,15,897.0,135.0,3.75,33.0,948.5,859.05,621.1
2017,8,12,11,30,900.0,136.0,3.9,33.0,963.0,897.38,646.46
2017,8,12,11,45,903.0,135.5,4.05,33.5,970.0,931.54,667.7
2017,8,12,12,0,906.0,135.0,4.2,34.0,977.0,962.72,686.94
2017,8,12,12,15,905.5,135.0,4.3,34.0,976.0,987.96,703.5
2017,8,12,12,30,905.0,135.0,4.4,34.0,975.0,1009.78,717.97
2017,8,12,12,45,901.0,136.0,4.55,34.0,964.5,1025.63,729.01
2017,8,12,13,0,897.0,137.0,4.7,34.0,954.0,1037.79,737.84
2017,8,12,13,15,893.0,136.0,4.7,33.5,937.0,1044.22,743.88
2017,8,12,13,30,889.0,135.0,4.7,33.0,920.0,1046.87,747.68
2017,8,12,13,45,884.0,133.0,4.75,33.0,895.5,1043.68,746.63
2017,8,12,14,0,879.0,131.0,4.8,33.0,871.0,1036.72,743.51
2017,8,12,14,15,871.0,129.0,4.75,32.5,839.0,1023.04,736.88
2017,8,12,14,30,863.0,127.0,4.7,32.0,807.0,1005.78,728.05
2017,8,12,14,45,854.0,124.0,4.7,32.0,769.5,993.68,721.6
2017,8,12,15,0,845.0,121.0,4.7,32.0,732.0,967.25,705.78
2017,8,12,15,15,830.5,118.0,4.65,31.5,688.5,932.5,685.64
2017,8,12,15,30,816.0,115.0,4.6,31.0,645.0,895.06,663.52
2017,8,12,15,45,800.0,110.0,4.55,31.0,597.5,851.58,635.74
2017,8,12,16,0,784.0,105.0,4.5,31.0,550.0,806.02,606.26
2017,8,12,16,15,760.0,100.5,4.4,30.5,498.5,752.73,571.96
2017,8,12,16,30,736.0,96.0,4.3,30.0,447.0,702.4,539.11
2017,8,12,16,45,706.5,89.5,4.2,29.5,394.5,641.45,497.74
2017,8,12,17,0,677.0,83.0,4.1,29.0,342.0,580.92,454.33
2017,8,12,17,15,631.0,76.0,3.9,28.0,288.5,510.18,401.91
2017,8,12,17,30,585.0,69.0,3.7,27.0,235.0,442.31,349.57
2017,8,12,17,45,522.5,59.5,3.55,26.0,184.5,366.21,288.64
2017,8,12,18,0,460.0,50.0,3.4,25.0,134.0,295.81,229.85
2017,8,12,18,15,355.0,38.0,3.2,24.0,90.0,211.44,158.58
2017,8,12,18,30,250.0,26.0,3.0,23.0,46.0,137.84,87.35
2017,8,12,18,45,125.0,13.0,2.9,22.0,23.0,48.9,0.0
2017,8,12,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,13,5,45,200.5,16.0,2.35,16.5,39.5,12.53,2.12
2017,8,13,6,0,401.0,32.0,2.5,17.0,79.0,25.61,16.14
2017,8,13,6,15,487.5,40.0,2.45,17.5,126.5,31.14,21.55
2017,8,13,6,30,574.0,48.0,2.4,18.0,174.0,36.51,26.54
2017,8,13,6,45,301.5,82.5,2.4,19.0,150.5,60.1,47.21
2017,8,13,7,0,29.0,117.0,2.4,20.0,127.0,93.19,75.68
2017,8,13,7,15,33.5,138.0,2.4,21.0,151.0,108.54,88.32
2017,8,13,7,30,38.0,159.0,2.4,22.0,175.0,123.56,100.39
2017,8,13,7,45,41.5,181.0,2.4,23.5,200.5,142.45,109.1
2017,8,13,8,0,45.0,203.0,2.4,25.0,226.0,164.72,124.73
2017,8,13,8,15,85.0,235.5,2.45,26.0,284.5,201.1,150.32
2017,8,13,8,30,125.0,268.0,2.5,27.0,343.0,238.31,176.74
2017,8,13,8,45,339.5,239.5,2.55,28.0,465.0,289.26,209.33
2017,8,13,9,0,554.0,211.0,2.6,29.0,587.0,365.65,263.78
2017,8,13,9,15,731.5,149.0,2.75,29.5,677.0,426.35,309.97
2017,8,13,9,30,909.0,87.0,2.9,30.0,767.0,508.49,372.68
2017,8,13,9,45,907.5,94.0,3.05,30.5,800.0,565.79,417.03
2017,8,13,10,0,906.0,101.0,3.2,31.0,833.0,621.11,458.57
2017,8,13,10,15,912.5,102.5,3.3,31.5,862.0,674.52,497.4
2017,8,13,10,30,919.0,104.0,3.4,32.0,891.0,726.28,533.96
2017,8,13,10,45,924.5,104.5,3.55,32.5,913.0,774.55,566.56
2017,8,13,11,0,930.0,105.0,3.7,33.0,935.0,820.61,596.12
2017,8,13,11,15,932.5,105.5,3.8,33.0,949.5,861.84,623.23
2017,8,13,11,30,935.0,106.0,3.9,33.0,964.0,900.25,648.39
2017,8,13,11,45,937.0,106.0,4.05,33.5,970.5,934.76,669.84
2017,8,13,12,0,939.0,106.0,4.2,34.0,977.0,966.1,689.17
2017,8,13,12,15,938.5,106.0,4.3,34.0,975.5,991.78,706.0
2017,8,13,12,30,938.0,106.0,4.4,34.0,974.0,1013.9,720.65
2017,8,13,12,45,934.0,107.0,4.55,34.5,963.5,1029.94,730.31
2017,8,13,13,0,930.0,108.0,4.7,35.0,953.0,1042.16,737.64
2017,8,13,13,15,926.0,107.0,4.75,34.5,935.5,1048.44,743.85
2017,8,13,13,30,922.0,106.0,4.8,34.0,918.0,1050.81,747.8
2017,8,13,13,45,917.5,104.5,4.9,34.0,893.0,1048.22,747.76
2017,8,13,14,0,913.0,103.0,5.0,34.0,868.0,1041.75,745.37
2017,8,13,14,15,905.0,101.5,5.05,33.5,836.0,1027.94,739.51
2017,8,13,14,30,897.0,100.0,5.1,33.0,804.0,1010.46,731.34
2017,8,13,14,45,888.5,97.0,5.15,33.0,766.5,987.25,717.92
2017,8,13,15,0,880.0,94.0,5.2,33.0,729.0,960.64,702.27
2017,8,13,15,15,866.5,92.0,5.15,32.5,685.5,927.28,682.83
2017,8,13,15,30,853.0,90.0,5.1,32.0,642.0,891.17,661.41
2017,8,13,15,45,838.0,86.5,5.1,31.5,594.5,849.46,636.2
2017,8,13,16,0,823.0,83.0,5.1,31.0,547.0,813.19,614.43
2017,8,13,16,15,800.0,79.5,5.0,30.0,496.0,760.48,581.33
2017,8,13,16,30,777.0,76.0,4.9,29.0,445.0,706.77,546.77
2017,8,13,16,45,749.0,71.0,4.85,28.5,392.5,646.96,505.91
2017,8,13,17,0,721.0,66.0,4.8,28.0,340.0,587.32,463.7
2017,8,13,17,15,677.5,61.0,4.6,27.0,286.5,518.44,411.87
2017,8,13,17,30,634.0,56.0,4.4,26.0,233.0,452.02,359.85
2017,8,13,17,45,572.5,49.0,4.2,25.0,183.0,379.72,300.99
2017,8,13,18,0,511.0,42.0,4.0,24.0,133.0,310.33,242.12
2017,8,13,18,15,403.0,32.5,3.8,23.0,89.0,224.91,168.98
2017,8,13,18,30,295.0,23.0,3.6,22.0,45.0,149.42,91.46
2017,8,13,18,45,147.5,11.5,3.45,21.5,22.5,54.07,0.0
2017,8,13,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,14,5,45,185.0,15.5,2.75,16.5,36.5,12.13,1.33
2017,8,14,6,0,370.0,31.0,2.8,17.0,73.0,24.73,15.33
2017,8,14,6,15,456.5,39.0,2.75,17.5,119.0,30.27,20.77
2017,8,14,6,30,543.0,47.0,2.7,18.0,165.0,35.65,25.76
2017,8,14,6,45,596.0,53.0,2.65,18.5,215.0,39.14,28.92
2017,8,14,7,0,649.0,59.0,2.6,19.0,265.0,46.47,35.3
2017,8,14,7,15,331.0,101.5,2.55,19.5,207.0,70.72,56.26
2017,8,14,7,30,13.0,144.0,2.5,20.0,149.0,119.16,97.53
2017,8,14,7,45,12.0,157.5,2.5,21.0,163.0,131.54,102.14
2017,8,14,8,0,11.0,171.0,2.5,22.0,177.0,144.71,111.73
2017,8,14,8,15,22.0,201.5,2.6,22.5,214.5,172.65,132.8
2017,8,14,8,30,33.0,232.0,2.7,23.0,252.0,196.5,150.51
2017,8,14,8,45,124.0,271.0,2.8,24.0,353.5,253.75,191.53
2017,8,14,9,0,215.0,310.0,2.9,25.0,455.0,327.54,245.6
2017,8,14,9,15,545.5,198.5,3.05,25.5,597.5,390.45,290.65
2017,8,14,9,30,876.0,87.0,3.2,26.0,740.0,493.42,368.77
2017,8,14,9,45,884.0,89.5,3.35,27.0,775.0,550.05,412.64
2017,8,14,10,0,892.0,92.0,3.5,28.0,810.0,605.72,454.4
2017,8,14,10,15,899.0,93.0,3.65,28.0,839.0,658.22,494.47
2017,8,14,10,30,906.0,94.0,3.8,28.0,868.0,709.14,532.51
2017,8,14,10,45,908.0,97.0,4.0,28.5,889.5,756.46,565.18
2017,8,14,11,0,910.0,100.0,4.2,29.0,911.0,801.36,594.92
2017,8,14,11,15,913.0,100.5,4.3,29.0,925.5,842.15,622.45
2017,8,14,11,30,916.0,101.0,4.4,29.0,940.0,880.22,648.05
2017,8,14,11,45,916.0,103.0,4.55,29.0,946.5,914.19,671.06
2017,8,14,12,0,916.0,105.0,4.7,29.0,953.0,944.99,692.19
2017,8,14,12,15,916.0,105.0,4.75,28.5,951.5,970.51,710.76
2017,8,14,12,30,916.0,105.0,4.8,28.0,950.0,992.58,727.21
2017,8,14,12,45,910.0,107.5,4.9,27.5,940.0,1007.74,739.65
2017,8,14,13,0,904.0,110.0,5.0,27.0,930.0,1019.15,749.81
2017,8,14,13,15,900.5,109.5,5.0,26.5,913.0,1026.18,756.45
2017,8,14,13,30,897.0,109.0,5.0,26.0,896.0,1029.41,760.74
2017,8,14,13,45,891.0,108.0,5.05,25.5,871.5,1025.79,761.03
2017,8,14,14,0,885.0,107.0,5.1,25.0,847.0,1018.41,758.96
2017,8,14,14,15,878.0,105.5,5.05,25.0,816.5,1005.78,751.16
2017,8,14,14,30,871.0,104.0,5.0,25.0,786.0,989.56,741.09
2017,8,14,14,45,863.5,101.0,4.95,25.0,749.0,967.7,727.29
2017,8,14,15,0,856.0,98.0,4.9,25.0,712.0,942.5,711.3
2017,8,14,15,15,843.0,95.5,4.8,24.5,669.5,909.55,691.03
2017,8,14,15,30,830.0,93.0,4.7,24.0,627.0,873.89,668.79
2017,8,14,15,45,813.0,90.0,4.6,24.0,580.0,839.84,646.24
2017,8,14,16,0,796.0,87.0,4.5,24.0,533.0,795.22,616.01
2017,8,14,16,15,773.0,83.5,4.4,23.5,483.0,743.43,581.54
2017,8,14,16,30,750.0,80.0,4.3,23.0,433.0,690.71,545.82
2017,8,14,16,45,714.0,76.5,4.25,22.5,380.0,627.94,501.83
2017,8,14,17,0,678.0,73.0,4.2,22.0,327.0,569.05,458.65
2017,8,14,17,15,632.5,67.0,4.1,21.5,275.0,499.82,404.92
2017,8,14,17,30,587.0,61.0,4.0,21.0,223.0,433.5,351.44
2017,8,14,17,45,516.5,53.5,3.95,20.5,173.5,355.57,286.63
2017,8,14,18,0,446.0,46.0,3.9,20.0,124.0,284.25,225.02
2017,8,14,18,15,335.5,35.0,3.8,19.0,82.0,199.77,151.86
2017,8,14,18,30,225.0,24.0,3.7,18.0,40.0,124.41,72.81
2017,8,14,18,45,112.5,12.0,3.6,17.5,20.0,44.07,0.0
2017,8,14,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,5,45,187.5,16.0,2.2,13.5,37.0,12.62,1.02
2017,8,15,6,0,375.0,32.0,2.3,14.0,74.0,25.73,16.36
2017,8,15,6,15,466.5,40.5,2.25,14.5,121.5,31.66,22.27
2017,8,15,6,30,558.0,49.0,2.2,15.0,169.0,37.42,27.68
2017,8,15,6,45,619.0,54.5,2.2,15.5,221.5,40.49,30.51
2017,8,15,7,0,680.0,60.0,2.2,16.0,274.0,47.56,36.73
2017,8,15,7,15,340.0,70.5,2.2,16.5,177.5,49.5,38.28
2017,8,15,7,30,0.0,81.0,2.2,17.0,81.0,71.36,57.21
2017,8,15,7,45,0.0,98.5,2.2,18.0,98.5,86.02,66.28
2017,8,15,8,0,0.0,116.0,2.2,19.0,116.0,100.82,77.88
2017,8,15,8,15,6.0,156.5,2.25,19.5,160.5,135.19,105.01
2017,8,15,8,30,12.0,197.0,2.3,20.0,205.0,170.44,132.39
2017,8,15,8,45,32.0,241.0,2.4,21.0,262.5,208.66,161.03
2017,8,15,9,0,52.0,285.0,2.5,22.0,320.0,254.67,195.47
2017,8,15,9,15,56.5,306.5,2.6,22.5,347.0,280.25,214.51
2017,8,15,9,30,61.0,328.0,2.7,23.0,374.0,306.66,234.05
2017,8,15,9,45,57.5,341.0,2.85,24.0,386.0,322.72,245.16
2017,8,15,10,0,54.0,354.0,3.0,25.0,398.0,338.4,255.8
2017,8,15,10,15,55.0,366.0,3.15,25.0,412.0,355.74,268.64
2017,8,15,10,30,56.0,378.0,3.3,25.0,426.0,373.22,281.51
2017,8,15,10,45,470.0,255.5,3.45,25.5,672.5,584.38,443.62
2017,8,15,11,0,884.0,133.0,3.6,26.0,919.0,811.93,608.06
2017,8,15,11,15,887.5,133.5,3.7,26.5,933.5,852.52,633.05
2017,8,15,11,30,891.0,134.0,3.8,27.0,948.0,890.51,657.34
2017,8,15,11,45,893.0,134.0,3.9,27.5,954.5,923.95,678.43
2017,8,15,12,0,895.0,134.0,4.0,28.0,961.0,954.37,697.44
2017,8,15,12,15,894.5,134.0,4.1,28.0,959.0,979.29,714.22
2017,8,15,12,30,894.0,134.0,4.2,28.0,957.0,1000.8,728.86
2017,8,15,12,45,893.5,132.5,4.35,28.0,948.0,1017.34,740.65
2017,8,15,13,0,893.0,131.0,4.5,28.0,939.0,1030.24,750.21
2017,8,15,13,15,889.5,130.0,4.5,28.0,921.5,1036.92,755.0
2017,8,15,13,30,886.0,129.0,4.5,28.0,904.0,1039.82,757.49
2017,8,15,13,45,880.0,127.5,4.55,28.0,879.0,1035.9,755.97
2017,8,15,14,0,874.0,126.0,4.6,28.0,854.0,1028.21,752.16
2017,8,15,14,15,865.5,124.0,4.55,27.5,822.5,1013.81,744.99
2017,8,15,14,30,857.0,122.0,4.5,27.0,791.0,995.86,735.59
2017,8,15,14,45,846.0,119.5,4.45,27.0,752.5,982.03,727.57
2017,8,15,15,0,835.0,117.0,4.4,27.0,714.0,954.16,710.19
2017,8,15,15,15,820.5,114.0,4.3,26.5,670.5,919.41,689.32
2017,8,15,15,30,806.0,111.0,4.2,26.0,627.0,882.0,666.51
2017,8,15,15,45,787.5,107.0,4.15,26.0,579.5,837.53,637.5
2017,8,15,16,0,769.0,103.0,4.1,26.0,532.0,791.18,606.88
2017,8,15,16,15,743.5,98.5,4.0,25.5,481.0,737.02,571.19
2017,8,15,16,30,718.0,94.0,3.9,25.0,430.0,686.02,537.09
2017,8,15,16,45,684.0,88.0,3.85,24.5,377.0,623.01,493.36
2017,8,15,17,0,650.0,82.0,3.8,24.0,324.0,560.9,447.65
2017,8,15,17,15,600.5,75.5,3.65,23.0,271.5,489.74,393.62
2017,8,15,17,30,551.0,69.0,3.5,22.0,219.0,421.85,339.92
2017,8,15,17,45,479.0,59.5,3.35,21.5,169.0,342.51,274.35
2017,8,15,18,0,407.0,50.0,3.2,21.0,119.0,269.97,212.24
2017,8,15,18,15,293.0,37.0,3.0,20.0,77.5,184.12,138.58
2017,8,15,18,30,179.0,24.0,2.8,19.0,36.0,105.64,56.24
2017,8,15,18,45,89.5,12.0,2.65,18.5,18.0,37.2,0.0
2017,8,15,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,5,45,157.0,17.0,1.9,13.5,34.0,13.53,0.61
2017,8,16,6,0,314.0,34.0,2.0,14.0,68.0,27.54,17.83
2017,8,16,6,15,407.0,44.5,1.95,14.5,114.5,35.07,25.24
2017,8,16,6,30,500.0,55.0,1.9,15.0,161.0,42.33,32.02
2017,8,16,6,45,558.5,62.5,1.85,15.5,212.0,46.69,36.01
2017,8,16,7,0,617.0,70.0,1.8,16.0,263.0,50.89,39.68
2017,8,16,7,15,308.5,83.5,1.75,16.5,180.0,58.26,46.01
2017,8,16,7,30,0.0,97.0,1.7,17.0,97.0,84.07,68.29
2017,8,16,7,45,0.0,108.5,1.7,18.0,108.5,93.96,72.8
2017,8,16,8,0,0.0,120.0,1.7,19.0,120.0,104.02,80.46
2017,8,16,8,15,5.5,157.5,1.7,20.0,161.0,135.88,105.3
2017,8,16,8,30,11.0,195.0,1.7,21.0,202.0,168.63,130.31
2017,8,16,8,45,32.5,240.0,1.7,22.0,262.0,208.13,159.67
2017,8,16,9,0,54.0,285.0,1.7,23.0,322.0,255.5,194.74
2017,8,16,9,15,455.5,197.5,1.65,23.5,534.0,353.01,264.27
2017,8,16,9,30,857.0,110.0,1.6,24.0,746.0,504.92,376.0
2017,8,16,9,45,870.0,110.0,1.6,25.0,782.5,561.42,417.98
2017,8,16,10,0,883.0,110.0,1.6,26.0,819.0,617.45,458.52
2017,8,16,10,15,890.0,111.5,1.6,26.5,847.5,670.24,496.14
2017,8,16,10,30,897.0,113.0,1.6,27.0,876.0,721.47,531.43
2017,8,16,10,45,902.5,113.5,1.6,27.5,898.0,768.94,562.52
2017,8,16,11,0,908.0,114.0,1.6,28.0,920.0,814.25,590.28
2017,8,16,11,15,910.5,115.0,1.6,28.5,934.0,855.23,614.82
2017,8,16,11,30,913.0,116.0,1.6,29.0,948.0,893.47,637.3
2017,8,16,11,45,915.5,115.5,1.6,29.5,954.5,927.37,656.8
2017,8,16,12,0,918.0,115.0,1.6,30.0,961.0,958.17,674.23
2017,8,16,12,15,917.5,114.5,1.6,30.0,959.0,982.91,689.19
2017,8,16,12,30,917.0,114.0,1.6,30.0,957.0,1004.13,702.07
2017,8,16,12,45,915.0,113.5,1.6,30.5,947.0,1020.26,710.5
2017,8,16,13,0,913.0,113.0,1.6,31.0,937.0,1032.65,716.76
2017,8,16,13,15,909.0,112.0,1.6,31.0,919.5,1038.71,720.77
2017,8,16,13,30,905.0,111.0,1.6,31.0,902.0,1040.91,722.65
2017,8,16,13,45,901.0,109.0,1.6,31.0,877.0,1038.18,721.72
2017,8,16,14,0,897.0,107.0,1.6,31.0,852.0,1031.6,718.66
2017,8,16,14,15,889.0,105.5,1.6,31.0,820.0,1017.76,711.33
2017,8,16,14,30,881.0,104.0,1.6,31.0,788.0,1000.31,701.96
2017,8,16,14,45,871.0,101.5,1.6,31.0,750.0,976.28,688.62
2017,8,16,15,0,861.0,99.0,1.6,31.0,712.0,948.98,673.3
2017,8,16,15,15,847.0,96.5,1.6,30.5,668.5,914.84,654.96
2017,8,16,15,30,833.0,94.0,1.6,30.0,625.0,886.71,640.33
2017,8,16,15,45,815.0,90.5,1.65,30.0,577.5,842.36,614.17
2017,8,16,16,0,797.0,87.0,1.7,30.0,530.0,796.06,586.39
2017,8,16,16,15,772.5,83.5,1.75,29.5,478.5,742.88,554.44
2017,8,16,16,30,748.0,80.0,1.8,29.0,427.0,688.88,520.99
2017,8,16,16,45,714.0,75.5,1.9,28.5,374.5,626.33,480.6
2017,8,16,17,0,680.0,71.0,2.0,28.0,322.0,567.49,440.48
2017,8,16,17,15,632.5,65.0,2.1,27.0,269.5,496.85,389.53
2017,8,16,17,30,585.0,59.0,2.2,26.0,217.0,429.35,338.3
2017,8,16,17,45,510.5,51.5,2.3,25.5,167.0,349.48,274.21
2017,8,16,18,0,436.0,44.0,2.4,25.0,117.0,276.73,213.27
2017,8,16,18,15,321.5,32.5,2.35,24.0,75.5,190.9,140.54
2017,8,16,18,30,207.0,21.0,2.3,23.0,34.0,112.47,52.29
2017,8,16,18,45,103.5,10.5,2.3,22.0,17.0,39.84,0.0
2017,8,16,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,17,5,45,109.5,18.0,1.15,17.5,29.5,14.12,0.0
2017,8,17,6,0,219.0,36.0,1.3,18.0,59.0,27.98,17.78
2017,8,17,6,15,306.5,49.5,1.25,18.5,102.5,37.9,27.22
2017,8,17,6,30,394.0,63.0,1.2,19.0,146.0,47.51,35.98
2017,8,17,6,45,455.0,73.0,1.2,20.0,195.0,55.1,42.64
2017,8,17,7,0,516.0,83.0,1.2,21.0,244.0,60.88,47.5
2017,8,17,7,15,559.5,91.0,1.15,22.0,295.0,64.68,50.48
2017,8,17,7,30,603.0,99.0,1.1,23.0,346.0,68.28,53.17
2017,8,17,7,45,635.5,105.0,1.1,24.0,396.5,96.25,57.93
2017,8,17,8,0,668.0,111.0,1.1,25.0,447.0,148.1,86.19
2017,8,17,8,15,692.5,116.0,1.05,26.0,495.5,201.86,125.24
2017,8,17,8,30,717.0,121.0,1.0,27.0,544.0,258.4,170.27
2017,8,17,8,45,735.5,125.0,1.0,28.0,589.0,314.93,216.44
2017,8,17,9,0,754.0,129.0,1.0,29.0,634.0,376.79,265.77
2017,8,17,9,15,768.5,132.5,1.05,29.5,674.5,433.42,310.72
2017,8,17,9,30,783.0,136.0,1.1,30.0,715.0,490.59,354.62
2017,8,17,9,45,782.5,144.5,1.15,30.5,747.0,544.42,394.66
2017,8,17,10,0,782.0,153.0,1.2,31.0,779.0,596.72,432.2
2017,8,17,10,15,790.5,155.5,1.3,31.5,807.5,647.76,468.13
2017,8,17,10,30,799.0,158.0,1.4,32.0,836.0,697.72,502.36
2017,8,17,10,45,805.5,159.5,1.5,32.5,858.0,744.0,533.34
2017,8,17,11,0,812.0,161.0,1.6,33.0,880.0,788.54,562.3
2017,8,17,11,15,816.0,162.0,1.75,33.5,894.0,828.63,587.44
2017,8,17,11,30,820.0,163.0,1.9,34.0,908.0,866.36,610.93
2017,8,17,11,45,822.5,162.5,2.05,34.5,914.5,898.79,630.95
2017,8,17,12,0,825.0,162.0,2.2,35.0,921.0,928.37,649.14
2017,8,17,12,15,824.5,162.0,2.3,35.0,919.0,952.63,664.91
2017,8,17,12,30,824.0,162.0,2.4,35.0,917.0,973.61,678.76
2017,8,17,12,45,829.5,156.5,2.55,35.0,909.5,991.5,691.27
2017,8,17,13,0,835.0,151.0,2.7,35.0,902.0,1005.91,701.74
2017,8,17,13,15,831.0,149.5,2.8,35.0,885.0,1011.42,706.39
2017,8,17,13,30,827.0,148.0,2.9,35.0,868.0,1013.25,708.95
2017,8,17,13,45,821.5,145.5,3.0,35.0,843.5,1008.79,707.73
2017,8,17,14,0,816.0,143.0,3.1,35.0,819.0,1000.68,704.37
2017,8,17,14,15,806.5,141.0,3.15,34.5,787.5,985.53,697.73
2017,8,17,14,30,797.0,139.0,3.2,34.0,756.0,966.98,689.01
2017,8,17,14,45,786.0,135.5,3.25,34.0,719.0,942.05,674.8
2017,8,17,15,0,775.0,132.0,3.3,34.0,682.0,914.08,658.62
2017,8,17,15,15,759.0,128.5,3.3,33.5,639.0,878.57,638.43
2017,8,17,15,30,743.0,125.0,3.3,33.0,596.0,845.67,619.79
2017,8,17,15,45,723.0,120.0,3.35,33.0,549.5,800.42,591.56
2017,8,17,16,0,703.0,115.0,3.4,33.0,503.0,753.63,561.91
2017,8,17,16,15,675.5,109.5,3.4,32.5,453.0,698.97,527.11
2017,8,17,16,30,648.0,104.0,3.4,32.0,403.0,644.01,491.25
2017,8,17,16,45,611.0,97.5,3.45,31.5,351.5,581.07,447.97
2017,8,17,17,0,574.0,91.0,3.5,31.0,300.0,519.44,403.66
2017,8,17,17,15,523.0,82.5,3.4,30.0,249.5,448.48,351.0
2017,8,17,17,30,472.0,74.0,3.3,29.0,199.0,381.12,298.95
2017,8,17,17,45,398.0,62.5,3.2,28.0,151.5,299.02,233.38
2017,8,17,18,0,324.0,51.0,3.1,27.0,104.0,229.36,175.52
2017,8,17,18,15,222.5,35.5,2.95,26.0,66.0,151.47,109.78
2017,8,17,18,30,121.0,20.0,2.8,25.0,28.0,78.04,28.33
2017,8,17,18,45,60.5,10.0,2.7,24.5,14.0,26.73,0.0
2017,8,17,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,5,45,83.0,18.0,1.0,18.5,27.0,14.11,0.0
2017,8,18,6,0,166.0,36.0,1.1,19.0,54.0,27.91,17.54
2017,8,18,6,15,246.5,52.5,1.05,19.5,95.5,40.08,28.95
2017,8,18,6,30,327.0,69.0,1.0,20.0,137.0,51.83,39.54
2017,8,18,6,45,390.5,81.5,1.0,21.0,185.5,60.11,46.79
2017,8,18,7,0,454.0,94.0,1.0,22.0,234.0,68.08,53.49
2017,8,18,7,15,499.0,103.5,1.0,22.5,284.0,73.51,57.93
2017,8,18,7,30,544.0,113.0,1.0,23.0,334.0,78.87,62.18
2017,8,18,7,45,581.5,119.5,1.0,24.0,385.0,105.14,66.32
2017,8,18,8,0,619.0,126.0,1.0,25.0,436.0,154.61,93.26
2017,8,18,8,15,645.0,132.0,1.05,26.0,484.0,206.49,130.77
2017,8,18,8,30,671.0,138.0,1.1,27.0,532.0,261.43,174.31
2017,8,18,8,45,694.0,141.0,1.15,28.0,577.5,315.92,218.58
2017,8,18,9,0,717.0,144.0,1.2,29.0,623.0,372.54,263.97
2017,8,18,9,15,732.5,148.0,1.2,29.5,663.5,428.74,308.37
2017,8,18,9,30,748.0,152.0,1.2,30.0,704.0,485.67,351.82
2017,8,18,9,45,763.5,153.0,1.3,31.0,739.5,542.36,393.32
2017,8,18,10,0,779.0,154.0,1.4,32.0,775.0,596.57,431.72
2017,8,18,10,15,787.5,156.0,1.5,32.5,803.5,647.07,467.26
2017,8,18,10,30,796.0,158.0,1.6,33.0,832.0,696.48,501.11
2017,8,18,10,45,804.5,158.0,1.7,34.0,854.0,742.75,531.03
2017,8,18,11,0,813.0,158.0,1.8,35.0,876.0,787.41,558.79
2017,8,18,11,15,817.0,159.0,1.9,35.0,890.0,827.52,584.53
2017,8,18,11,30,821.0,160.0,2.0,35.0,904.0,865.25,608.71
2017,8,18,11,45,825.0,159.0,2.1,35.5,910.5,898.51,628.72
2017,8,18,12,0,829.0,158.0,2.2,36.0,917.0,928.98,646.92
2017,8,18,12,15,828.5,157.5,2.3,36.0,915.5,952.77,662.33
2017,8,18,12,30,828.0,157.0,2.4,36.0,914.0,973.25,675.82
2017,8,18,12,45,824.0,157.5,2.5,36.5,904.0,987.92,684.41
2017,8,18,13,0,820.0,158.0,2.6,37.0,894.0,999.01,690.93
2017,8,18,13,15,815.5,156.5,2.65,37.0,876.5,1003.91,694.77
2017,8,18,13,30,811.0,155.0,2.7,37.0,859.0,1005.16,696.54
2017,8,18,13,45,805.0,153.0,2.8,37.0,835.0,1000.72,695.4
2017,8,18,14,0,799.0,151.0,2.9,37.0,811.0,992.7,692.17
2017,8,18,14,15,790.0,148.5,2.95,36.5,779.5,977.6,685.66
2017,8,18,14,30,781.0,146.0,3.0,36.0,748.0,959.13,677.11
2017,8,18,14,45,768.5,142.5,3.05,36.0,710.5,932.93,662.25
2017,8,18,15,0,756.0,139.0,3.1,36.0,673.0,903.78,645.49
2017,8,18,15,15,739.0,135.5,3.1,35.5,630.5,873.33,628.79
2017,8,18,15,30,722.0,132.0,3.1,35.0,588.0,835.01,606.73
2017,8,18,15,45,700.0,127.5,3.15,34.5,541.0,789.15,579.56
2017,8,18,16,0,678.0,123.0,3.2,34.0,494.0,741.93,550.93
2017,8,18,16,15,649.0,117.0,3.2,33.5,444.5,686.28,515.54
2017,8,18,16,30,620.0,111.0,3.2,33.0,395.0,630.51,479.14
2017,8,18,16,45,581.0,104.0,3.25,32.5,343.5,566.6,434.83
2017,8,18,17,0,542.0,97.0,3.3,32.0,292.0,504.22,390.07
2017,8,18,17,15,489.5,87.0,3.2,31.0,242.0,432.07,336.65
2017,8,18,17,30,437.0,77.0,3.1,30.0,192.0,359.8,281.07
2017,8,18,17,45,362.5,64.5,3.05,29.0,145.0,283.01,219.74
2017,8,18,18,0,288.0,52.0,3.0,28.0,98.0,214.0,162.7
2017,8,18,18,15,191.5,35.5,2.9,27.0,61.0,139.19,99.59
2017,8,18,18,30,95.0,19.0,2.8,26.0,24.0,66.89,16.01
2017,8,18,18,45,47.5,9.5,2.75,25.0,12.0,22.44,0.0
2017,8,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,19,5,45,89.0,17.5,1.65,18.5,26.5,13.74,0.0
2017,8,19,6,0,178.0,35.0,1.9,19.0,53.0,27.18,16.81
2017,8,19,6,15,262.5,51.0,1.9,19.5,95.5,39.02,27.98
2017,8,19,6,30,347.0,67.0,1.9,20.0,138.0,50.45,38.32
2017,8,19,6,45,410.5,78.5,1.95,20.5,186.5,58.06,45.1
2017,8,19,7,0,474.0,90.0,2.0,21.0,235.0,65.39,51.41
2017,8,19,7,15,519.5,99.0,2.0,22.0,286.0,71.14,56.05
2017,8,19,7,30,565.0,108.0,2.0,23.0,337.0,75.23,59.14
2017,8,19,7,45,601.5,114.0,2.05,24.0,388.0,101.99,63.4
2017,8,19,8,0,638.0,120.0,2.1,25.0,439.0,152.29,90.94
2017,8,19,8,15,664.0,126.0,2.1,25.5,487.5,205.4,130.0
2017,8,19,8,30,690.0,132.0,2.1,26.0,536.0,261.55,175.44
2017,8,19,8,45,712.0,135.0,2.15,27.0,581.5,316.92,221.25
2017,8,19,9,0,734.0,138.0,2.2,28.0,627.0,374.26,268.11
2017,8,19,9,15,749.5,142.0,2.25,28.5,667.5,431.44,314.35
2017,8,19,9,30,765.0,146.0,2.3,29.0,708.0,491.88,361.5
2017,8,19,9,45,758.0,158.5,2.4,29.5,738.5,544.87,401.94
2017,8,19,10,0,751.0,171.0,2.5,30.0,769.0,594.76,438.83
2017,8,19,10,15,760.0,174.0,2.6,30.5,797.5,646.16,475.78
2017,8,19,10,30,769.0,177.0,2.7,31.0,826.0,695.67,510.46
2017,8,19,10,45,776.5,178.0,2.8,31.5,848.0,741.13,541.59
2017,8,19,11,0,784.0,179.0,2.9,32.0,870.0,785.01,571.01
2017,8,19,11,15,788.5,180.0,2.95,32.5,884.0,824.64,596.11
2017,8,19,11,30,793.0,181.0,3.0,33.0,898.0,862.03,619.09
2017,8,19,11,45,795.5,181.5,3.15,33.5,904.5,894.76,639.49
2017,8,19,12,0,798.0,182.0,3.3,34.0,911.0,924.75,658.08
2017,8,19,12,15,797.5,181.5,3.35,34.0,909.5,948.04,673.11
2017,8,19,12,30,797.0,181.0,3.4,34.0,908.0,968.13,686.19
2017,8,19,12,45,782.0,188.0,3.5,34.0,895.0,978.07,693.26
2017,8,19,13,0,767.0,195.0,3.6,34.0,882.0,984.26,698.13
2017,8,19,13,15,762.0,193.5,3.6,33.5,864.5,988.45,702.68
2017,8,19,13,30,757.0,192.0,3.6,33.0,847.0,997.63,710.58
2017,8,19,13,45,748.5,190.0,3.65,33.0,822.0,990.96,707.32
2017,8,19,14,0,740.0,188.0,3.7,33.0,797.0,980.84,702.09
2017,8,19,14,15,729.5,185.0,3.7,32.5,765.5,964.28,693.92
2017,8,19,14,30,719.0,182.0,3.7,32.0,734.0,944.54,683.76
2017,8,19,14,45,704.0,178.0,3.7,32.0,696.5,916.28,666.65
2017,8,19,15,0,689.0,174.0,3.7,32.0,659.0,885.34,647.77
2017,8,19,15,15,671.0,168.5,3.65,31.5,616.5,847.5,625.19
2017,8,19,15,30,653.0,163.0,3.6,31.0,574.0,807.61,601.0
2017,8,19,15,45,629.0,157.0,3.6,31.0,527.0,760.13,570.28
2017,8,19,16,0,605.0,151.0,3.6,31.0,480.0,711.54,538.38
2017,8,19,16,15,574.5,142.5,3.55,30.0,430.5,654.28,500.89
2017,8,19,16,30,544.0,134.0,3.5,29.0,381.0,591.38,458.3
2017,8,19,16,45,503.5,124.0,3.5,28.5,330.5,527.0,412.19
2017,8,19,17,0,463.0,114.0,3.5,28.0,280.0,464.76,366.16
2017,8,19,17,15,411.5,101.0,3.4,27.0,230.5,394.71,312.96
2017,8,19,17,30,360.0,88.0,3.3,26.0,181.0,328.89,261.06
2017,8,19,17,45,292.0,71.5,3.2,25.5,135.5,255.04,200.54
2017,8,19,18,0,224.0,55.0,3.1,25.0,90.0,188.28,144.36
2017,8,19,18,15,144.0,35.0,3.05,24.0,54.5,119.61,85.5
2017,8,19,18,30,64.0,15.0,3.0,23.0,19.0,43.64,1.88
2017,8,19,18,45,32.0,7.5,3.0,22.5,9.5,16.09,0.0
2017,8,19,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,5,45,50.0,17.0,1.9,16.5,22.0,13.98,0.0
2017,8,20,6,0,100.0,34.0,2.0,17.0,44.0,27.31,16.95
2017,8,20,6,15,163.5,56.0,2.05,17.5,84.0,43.91,32.41
2017,8,20,6,30,227.0,78.0,2.1,18.0,124.0,59.99,46.93
2017,8,20,6,45,279.0,97.0,2.15,18.5,170.5,73.51,58.94
2017,8,20,7,0,331.0,116.0,2.2,19.0,217.0,86.59,70.25
2017,8,20,7,15,374.5,131.0,2.2,19.5,266.0,92.26,74.9
2017,8,20,7,30,418.0,146.0,2.2,20.0,315.0,100.6,81.68
2017,8,20,7,45,450.0,159.0,2.25,21.0,363.5,127.65,88.63
2017,8,20,8,0,482.0,172.0,2.3,22.0,412.0,174.01,115.81
2017,8,20,8,15,509.5,182.0,2.35,22.5,459.0,221.54,150.78
2017,8,20,8,30,537.0,192.0,2.4,23.0,506.0,272.39,191.47
2017,8,20,8,45,557.0,201.0,2.45,24.0,549.5,323.41,233.09
2017,8,20,9,0,577.0,210.0,2.5,25.0,593.0,376.43,275.86
2017,8,20,9,15,594.5,216.5,2.5,25.5,632.5,429.13,318.01
2017,8,20,9,30,612.0,223.0,2.5,26.0,672.0,481.96,359.13
2017,8,20,9,45,666.0,205.5,2.55,27.0,715.5,535.07,398.94
2017,8,20,10,0,720.0,188.0,2.6,28.0,759.0,592.21,440.67
2017,8,20,10,15,729.0,190.5,2.6,28.5,787.5,641.8,476.19
2017,8,20,10,30,738.0,193.0,2.6,29.0,816.0,690.51,510.09
2017,8,20,10,45,747.5,193.5,2.65,29.5,838.0,736.65,541.64
2017,8,20,11,0,757.0,194.0,2.7,30.0,860.0,781.44,571.56
2017,8,20,11,15,761.0,195.5,2.7,30.5,873.5,817.2,594.61
2017,8,20,11,30,765.0,197.0,2.7,31.0,887.0,853.79,616.93
2017,8,20,11,45,768.0,196.5,2.75,31.5,893.5,885.29,636.05
2017,8,20,12,0,771.0,196.0,2.8,32.0,900.0,914.15,653.39
2017,8,20,12,15,771.0,196.0,2.8,32.0,898.0,937.85,668.35
2017,8,20,12,30,771.0,196.0,2.8,32.0,896.0,958.45,681.42
2017,8,20,12,45,767.0,195.5,2.85,32.0,886.0,971.44,690.13
2017,8,20,13,0,763.0,195.0,2.9,32.0,876.0,981.0,696.85
2017,8,20,13,15,758.0,193.5,2.85,32.0,859.0,993.4,704.7
2017,8,20,13,30,753.0,192.0,2.8,32.0,842.0,994.25,705.33
2017,8,20,13,45,750.5,186.5,2.8,32.0,818.5,989.76,703.24
2017,8,20,14,0,748.0,181.0,2.8,32.0,795.0,981.76,699.1
2017,8,20,14,15,738.0,178.0,2.75,31.5,763.5,965.53,690.86
2017,8,20,14,30,728.0,175.0,2.7,31.0,732.0,946.11,680.67
2017,8,20,14,45,718.5,169.0,2.7,31.0,695.5,920.77,665.75
2017,8,20,15,0,709.0,163.0,2.7,31.0,659.0,892.52,648.96
2017,8,20,15,15,691.0,158.0,2.65,30.5,616.5,854.71,626.71
2017,8,20,15,30,673.0,153.0,2.6,30.0,574.0,814.82,602.87
2017,8,20,15,45,651.5,146.5,2.6,30.0,527.5,768.37,573.37
2017,8,20,16,0,630.0,140.0,2.6,30.0,481.0,720.64,542.58
2017,8,20,16,15,600.0,132.5,2.6,29.5,431.5,663.98,505.83
2017,8,20,16,30,570.0,125.0,2.6,29.0,382.0,607.37,467.43
2017,8,20,16,45,529.0,116.5,2.65,28.5,331.0,536.44,417.49
2017,8,20,17,0,488.0,108.0,2.7,28.0,280.0,474.44,372.26
2017,8,20,17,15,435.0,96.0,2.7,27.0,230.0,403.38,318.83
2017,8,20,17,30,382.0,84.0,2.7,26.0,180.0,336.67,266.58
2017,8,20,17,45,308.5,68.5,2.7,25.5,134.5,259.98,203.98
2017,8,20,18,0,235.0,53.0,2.7,25.0,89.0,191.02,146.07
2017,8,20,18,15,149.0,34.0,2.65,24.0,53.5,120.72,85.39
2017,8,20,18,30,63.0,15.0,2.6,23.0,18.0,43.18,0.0
2017,8,20,18,45,31.5,7.5,2.6,22.5,9.0,15.91,0.0
2017,8,20,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
