Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,21,5,45,57.0,16.5,1.5,16.5,22.0,13.59,0.0
2017,8,21,6,0,114.0,33.0,1.6,17.0,44.0,26.57,16.21
2017,8,21,6,15,184.0,53.5,1.55,17.5,84.5,42.16,30.87
2017,8,21,6,30,254.0,74.0,1.5,18.0,125.0,57.3,44.58
2017,8,21,6,45,314.5,90.5,1.45,19.0,172.5,66.64,52.83
2017,8,21,7,0,375.0,107.0,1.4,20.0,220.0,77.27,61.9
2017,8,21,7,15,187.5,77.0,1.25,20.5,133.5,58.77,45.69
2017,8,21,7,30,0.0,47.0,1.1,21.0,47.0,41.47,30.52
2017,8,21,7,45,0.0,86.5,1.0,21.5,86.5,76.17,57.37
2017,8,21,8,0,0.0,126.0,0.9,22.0,126.0,108.7,83.26
2017,8,21,8,15,14.5,174.0,0.75,22.5,182.5,150.23,115.01
2017,8,21,8,30,29.0,222.0,0.6,23.0,239.0,188.64,143.56
2017,8,21,8,45,189.0,248.5,0.5,24.0,373.0,257.88,190.81
2017,8,21,9,0,349.0,275.0,0.4,25.0,507.0,348.1,254.04
2017,8,21,9,15,336.5,298.5,0.35,25.5,533.5,387.52,283.12
2017,8,21,9,30,324.0,322.0,0.3,26.0,560.0,425.53,310.41
2017,8,21,9,45,187.5,333.5,0.3,27.0,473.0,386.9,282.6
2017,8,21,10,0,51.0,345.0,0.3,28.0,386.0,330.55,241.1
2017,8,21,10,15,44.5,348.0,0.35,28.5,384.5,335.18,244.33
2017,8,21,10,30,38.0,351.0,0.4,29.0,383.0,338.89,246.37
2017,8,21,10,45,40.0,359.5,0.45,30.0,394.0,352.95,255.31
2017,8,21,11,0,42.0,368.0,0.5,31.0,405.0,367.19,264.21
2017,8,21,11,15,443.5,260.0,0.4,31.5,658.5,620.94,443.3
2017,8,21,11,30,845.0,152.0,0.3,32.0,912.0,880.71,605.39
2017,8,21,11,45,854.5,147.5,0.25,32.5,921.0,907.43,615.12
2017,8,21,12,0,864.0,143.0,0.2,33.0,930.0,939.51,631.3
2017,8,21,12,15,864.5,143.0,0.2,33.0,928.5,964.58,645.39
2017,8,21,12,30,865.0,143.0,0.2,33.0,927.0,986.36,657.69
2017,8,21,12,45,866.0,140.5,0.25,33.5,918.0,1002.79,666.66
2017,8,21,13,0,867.0,138.0,0.3,34.0,909.0,1015.67,673.81
2017,8,21,13,15,863.0,137.0,0.45,34.0,891.5,1021.39,680.75
2017,8,21,13,30,859.0,136.0,0.6,34.0,874.0,1023.41,685.84
2017,8,21,13,45,855.0,133.0,0.75,34.0,849.5,1019.64,687.65
2017,8,21,14,0,851.0,130.0,0.9,34.0,825.0,1012.15,687.27
2017,8,21,14,15,842.0,128.0,1.0,34.0,793.0,1008.41,688.11
2017,8,21,14,30,833.0,126.0,1.1,34.0,761.0,989.61,679.94
2017,8,21,14,45,821.5,123.0,1.25,34.0,722.5,963.85,668.4
2017,8,21,15,0,810.0,120.0,1.4,34.0,684.0,934.94,654.62
2017,8,21,15,15,794.0,117.0,1.45,33.5,640.5,898.88,636.02
2017,8,21,15,30,778.0,114.0,1.5,33.0,597.0,860.33,615.53
2017,8,21,15,45,756.0,110.0,1.6,33.0,548.5,813.14,588.29
2017,8,21,16,0,734.0,106.0,1.7,33.0,500.0,768.79,562.3
2017,8,21,16,15,706.0,101.0,1.8,32.5,449.0,712.94,528.86
2017,8,21,16,30,678.0,96.0,1.9,32.0,398.0,656.79,494.08
2017,8,21,16,45,638.5,90.0,2.05,31.5,345.5,591.2,451.09
2017,8,21,17,0,599.0,84.0,2.2,31.0,293.0,527.13,406.29
2017,8,21,17,15,545.5,75.5,2.3,29.5,241.5,453.38,353.34
2017,8,21,17,30,492.0,67.0,2.4,28.0,190.0,383.53,300.44
2017,8,21,17,45,413.0,56.0,2.55,27.0,142.0,302.16,235.35
2017,8,21,18,0,334.0,45.0,2.7,26.0,94.0,228.68,174.1
2017,8,21,18,15,221.0,30.0,2.65,25.0,57.0,144.39,100.89
2017,8,21,18,30,108.0,15.0,2.6,24.0,20.0,63.82,0.0
2017,8,21,18,45,54.0,7.5,2.6,23.5,10.0,22.34,0.0
2017,8,21,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,22,5,45,99.0,16.0,0.5,17.5,25.5,12.61,0.0
2017,8,22,6,0,198.0,32.0,0.5,18.0,51.0,24.96,14.7
2017,8,22,6,15,290.0,47.0,0.45,18.5,94.0,36.13,25.58
2017,8,22,6,30,382.0,62.0,0.4,19.0,137.0,46.96,35.44
2017,8,22,6,45,453.0,71.5,0.35,20.0,187.5,54.49,42.1
2017,8,22,7,0,524.0,81.0,0.3,21.0,238.0,59.95,46.7
2017,8,22,7,15,569.5,89.0,0.25,22.0,290.0,63.82,49.75
2017,8,22,7,30,615.0,97.0,0.2,23.0,342.0,67.51,52.52
2017,8,22,7,45,653.0,102.0,0.15,24.5,394.5,95.85,56.82
2017,8,22,8,0,691.0,107.0,0.1,26.0,447.0,148.97,85.07
2017,8,22,8,15,716.0,111.5,0.15,26.5,496.5,204.19,124.93
2017,8,22,8,30,741.0,116.0,0.2,27.0,546.0,262.23,170.96
2017,8,22,8,45,763.5,118.5,0.25,28.0,592.5,324.63,220.85
2017,8,22,9,0,786.0,121.0,0.3,29.0,639.0,384.2,267.92
2017,8,22,9,15,800.0,124.0,0.4,29.5,680.5,442.33,313.65
2017,8,22,9,30,814.0,127.0,0.5,30.0,722.0,500.85,358.23
2017,8,22,9,45,824.5,130.0,0.6,31.0,757.0,557.63,399.36
2017,8,22,10,0,835.0,133.0,0.7,32.0,792.0,613.89,438.59
2017,8,22,10,15,842.5,135.0,0.75,32.0,821.0,666.54,475.47
2017,8,22,10,30,850.0,137.0,0.8,32.0,850.0,717.82,510.5
2017,8,22,10,45,857.0,137.5,0.9,32.5,872.0,761.74,539.69
2017,8,22,11,0,864.0,138.0,1.0,33.0,894.0,806.68,567.48
2017,8,22,11,15,867.5,138.5,1.1,33.0,907.5,846.63,592.95
2017,8,22,11,30,871.0,139.0,1.2,33.0,921.0,884.0,616.77
2017,8,22,11,45,873.0,139.0,1.35,33.5,927.0,916.82,637.14
2017,8,22,12,0,875.0,139.0,1.5,34.0,933.0,946.65,655.62
2017,8,22,12,15,874.5,139.0,1.65,34.0,931.0,970.98,672.1
2017,8,22,12,30,874.0,139.0,1.8,34.0,929.0,991.92,686.62
2017,8,22,12,45,862.0,144.0,1.95,34.5,916.0,1003.0,693.79
2017,8,22,13,0,850.0,149.0,2.1,35.0,903.0,1022.35,706.13
2017,8,22,13,15,845.5,148.0,2.25,34.5,885.0,1027.76,712.88
2017,8,22,13,30,841.0,147.0,2.4,34.0,867.0,1029.39,717.55
2017,8,22,13,45,834.5,145.0,2.6,34.0,842.0,1024.16,717.09
2017,8,22,14,0,828.0,143.0,2.8,34.0,817.0,1015.22,714.35
2017,8,22,14,15,818.0,140.5,2.9,33.5,784.5,998.58,707.37
2017,8,22,14,30,808.0,138.0,3.0,33.0,752.0,978.49,698.23
2017,8,22,14,45,795.0,135.0,3.1,33.0,713.5,951.61,683.26
2017,8,22,15,0,782.0,132.0,3.2,33.0,675.0,921.71,666.27
2017,8,22,15,15,765.0,128.5,3.25,32.5,631.0,884.7,645.46
2017,8,22,15,30,748.0,125.0,3.3,32.0,587.0,850.67,626.36
2017,8,22,15,45,725.5,120.5,3.4,32.0,539.0,803.3,596.89
2017,8,22,16,0,703.0,116.0,3.5,32.0,491.0,754.55,565.99
2017,8,22,16,15,673.0,110.0,3.55,31.5,440.0,696.94,529.08
2017,8,22,16,30,643.0,104.0,3.6,31.0,389.0,639.25,491.11
2017,8,22,16,45,603.0,97.0,3.65,30.5,337.0,573.5,445.13
2017,8,22,17,0,563.0,90.0,3.7,30.0,285.0,509.38,398.35
2017,8,22,17,15,507.5,80.5,3.65,29.0,233.5,434.88,342.31
2017,8,22,17,30,452.0,71.0,3.6,28.0,182.0,364.52,287.13
2017,8,22,17,45,373.5,58.5,3.55,27.0,135.0,280.93,219.4
2017,8,22,18,0,295.0,46.0,3.5,26.0,88.0,209.82,159.55
2017,8,22,18,15,187.0,29.5,3.35,25.0,52.0,130.45,89.42
2017,8,22,18,30,79.0,13.0,3.2,24.0,16.0,38.87,0.0
2017,8,22,18,45,39.5,6.5,3.1,23.5,8.0,5.91,0.0
2017,8,22,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,23,5,45,105.5,15.5,1.55,17.5,25.0,12.23,0.0
2017,8,23,6,0,211.0,31.0,1.7,18.0,50.0,24.22,13.89
2017,8,23,6,15,305.5,45.0,1.7,18.5,93.5,34.67,24.22
2017,8,23,6,30,400.0,59.0,1.7,19.0,137.0,46.32,34.82
2017,8,23,6,45,205.5,81.5,1.7,20.0,122.0,62.54,49.06
2017,8,23,7,0,11.0,104.0,1.7,21.0,107.0,86.58,69.68
2017,8,23,7,15,17.5,124.0,1.7,21.5,130.5,102.6,83.12
2017,8,23,7,30,24.0,144.0,1.7,22.0,154.0,118.49,96.17
2017,8,23,7,45,138.5,172.5,1.7,23.0,239.5,135.21,101.25
2017,8,23,8,0,253.0,201.0,1.7,24.0,325.0,175.07,124.9
2017,8,23,8,15,293.5,217.0,1.7,24.5,376.0,214.96,153.22
2017,8,23,8,30,334.0,233.0,1.7,25.0,427.0,259.99,187.2
2017,8,23,8,45,560.0,176.0,1.75,26.0,531.5,306.45,218.01
2017,8,23,9,0,786.0,119.0,1.8,27.0,636.0,383.1,274.59
2017,8,23,9,15,800.0,122.5,1.8,27.5,677.0,441.69,321.94
2017,8,23,9,30,814.0,126.0,1.8,28.0,718.0,500.68,368.04
2017,8,23,9,45,826.0,127.5,1.8,29.0,753.5,556.98,409.8
2017,8,23,10,0,838.0,129.0,1.8,30.0,789.0,612.86,449.57
2017,8,23,10,15,845.5,131.0,1.75,30.5,817.5,665.64,486.3
2017,8,23,10,30,853.0,133.0,1.7,31.0,846.0,714.27,519.01
2017,8,23,10,45,860.5,133.0,1.7,32.0,868.0,761.16,548.75
2017,8,23,11,0,868.0,133.0,1.7,33.0,890.0,806.14,574.8
2017,8,23,11,15,871.0,134.0,1.7,33.0,903.5,846.24,599.66
2017,8,23,11,30,874.0,135.0,1.7,33.0,917.0,883.71,622.68
2017,8,23,11,45,876.5,134.5,1.7,33.5,923.5,916.54,641.35
2017,8,23,12,0,879.0,134.0,1.7,34.0,930.0,946.37,658.04
2017,8,23,12,15,878.5,134.0,1.8,34.0,927.5,970.7,673.87
2017,8,23,12,30,878.0,134.0,1.9,34.0,925.0,991.63,687.75
2017,8,23,12,45,872.5,135.5,2.0,34.5,914.0,1005.63,696.08
2017,8,23,13,0,867.0,137.0,2.1,35.0,903.0,1015.95,702.31
2017,8,23,13,15,862.5,135.5,2.25,35.0,885.0,1020.54,707.17
2017,8,23,13,30,858.0,134.0,2.4,35.0,867.0,1021.38,709.87
2017,8,23,13,45,851.5,133.0,2.55,35.0,841.5,1017.01,709.44
2017,8,23,14,0,845.0,132.0,2.7,35.0,816.0,1020.64,714.07
2017,8,23,14,15,835.5,129.5,2.85,34.5,784.0,1004.23,707.68
2017,8,23,14,30,826.0,127.0,3.0,34.0,752.0,984.3,699.16
2017,8,23,14,45,813.5,124.5,3.15,34.0,713.5,958.08,685.09
2017,8,23,15,0,801.0,122.0,3.3,34.0,675.0,928.78,668.9
2017,8,23,15,15,785.0,118.5,3.4,33.5,631.0,892.19,648.77
2017,8,23,15,30,769.0,115.0,3.5,33.0,587.0,853.15,626.68
2017,8,23,15,45,747.0,111.0,3.65,33.0,539.0,806.07,597.68
2017,8,23,16,0,725.0,107.0,3.8,33.0,491.0,762.12,570.3
2017,8,23,16,15,696.5,102.0,3.85,32.0,440.0,706.07,535.62
2017,8,23,16,30,668.0,97.0,3.9,31.0,389.0,649.79,499.69
2017,8,23,16,45,627.5,90.5,4.0,30.5,336.5,583.22,453.54
2017,8,23,17,0,587.0,84.0,4.1,30.0,284.0,518.3,406.1
2017,8,23,17,15,532.0,75.5,4.0,29.0,232.5,444.15,350.05
2017,8,23,17,30,477.0,67.0,3.9,28.0,181.0,374.07,294.79
2017,8,23,17,45,394.5,55.5,3.8,27.0,134.0,291.21,227.28
2017,8,23,18,0,312.0,44.0,3.7,26.0,87.0,215.04,163.16
2017,8,23,18,15,195.5,28.0,3.5,25.0,51.0,132.11,88.56
2017,8,23,18,30,79.0,12.0,3.3,24.0,15.0,37.85,0.0
2017,8,23,18,45,39.5,6.0,3.1,23.5,7.5,0.0,0.0
2017,8,23,19,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,24,5,45,117.5,15.0,2.0,18.5,25.5,13.64,0.0
2017,8,24,6,0,235.0,30.0,2.3,19.0,51.0,23.5,13.03
2017,8,24,6,15,333.0,42.5,2.4,19.5,94.5,33.97,23.47
2017,8,24,6,30,431.0,55.0,2.5,20.0,138.0,42.99,31.75
2017,8,24,6,45,496.0,63.5,2.6,21.0,188.0,48.09,36.32
2017,8,24,7,0,561.0,72.0,2.7,22.0,238.0,53.01,40.5
2017,8,24,7,15,295.0,109.0,2.8,22.5,198.0,81.58,64.94
2017,8,24,7,30,29.0,146.0,2.9,23.0,158.0,114.48,92.57
2017,8,24,7,45,18.5,154.0,3.0,24.0,162.0,128.7,98.72
2017,8,24,8,0,8.0,162.0,3.1,25.0,166.0,137.28,104.9
2017,8,24,8,15,9.5,177.0,3.2,25.5,182.5,151.65,115.6
2017,8,24,8,30,11.0,192.0,3.3,26.0,199.0,166.25,126.41
2017,8,24,8,45,92.5,247.0,3.4,27.0,308.0,231.9,174.13
2017,8,24,9,0,174.0,302.0,3.5,28.0,417.0,309.78,231.14
2017,8,24,9,15,350.0,274.0,3.5,28.5,522.5,375.38,278.77
2017,8,24,9,30,526.0,246.0,3.5,29.0,628.0,461.75,342.88
2017,8,24,9,45,675.0,190.5,3.55,29.5,705.0,530.17,394.55
2017,8,24,10,0,824.0,135.0,3.6,30.0,782.0,610.78,454.77
2017,8,24,10,15,832.5,137.0,3.6,30.5,811.0,663.59,492.84
2017,8,24,10,30,841.0,139.0,3.6,31.0,840.0,715.15,529.02
2017,8,24,10,45,846.5,140.5,3.6,31.5,861.5,762.55,561.37
2017,8,24,11,0,852.0,142.0,3.6,32.0,883.0,802.55,586.78
2017,8,24,11,15,856.0,143.0,3.55,32.5,897.5,842.94,611.63
2017,8,24,11,30,860.0,144.0,3.5,33.0,912.0,880.82,634.49
2017,8,24,11,45,863.0,143.5,3.45,33.5,918.5,913.75,653.86
2017,8,24,12,0,866.0,143.0,3.4,34.0,925.0,943.75,671.18
2017,8,24,12,15,866.0,143.0,3.4,34.0,923.5,968.31,686.65
2017,8,24,12,30,866.0,143.0,3.4,34.0,922.0,989.53,700.08
2017,8,24,12,45,873.0,137.0,3.4,34.0,914.0,1008.27,712.02
2017,8,24,13,0,880.0,131.0,3.4,34.0,906.0,1023.47,721.84
2017,8,24,13,15,876.0,130.0,3.45,34.0,888.5,1029.04,726.11
2017,8,24,13,30,872.0,129.0,3.5,34.0,871.0,1030.85,728.23
2017,8,24,13,45,868.0,126.0,3.6,34.0,846.5,1026.77,727.17
2017,8,24,14,0,864.0,123.0,3.7,34.0,822.0,1018.91,723.87
2017,8,24,14,15,856.0,121.0,3.75,34.0,789.5,1004.41,716.11
2017,8,24,14,30,848.0,119.0,3.8,34.0,757.0,997.21,713.19
2017,8,24,14,45,839.0,115.5,3.85,34.0,719.5,972.79,699.22
2017,8,24,15,0,830.0,112.0,3.9,34.0,682.0,945.09,683.21
2017,8,24,15,15,815.0,109.0,3.9,33.5,638.0,909.25,662.88
2017,8,24,15,30,800.0,106.0,3.9,33.0,594.0,870.82,640.61
2017,8,24,15,45,782.5,101.0,3.95,32.5,546.0,825.53,613.58
2017,8,24,16,0,765.0,96.0,4.0,32.0,498.0,778.34,584.72
2017,8,24,16,15,738.0,91.5,4.0,31.5,447.0,722.5,548.91
2017,8,24,16,30,711.0,87.0,4.0,31.0,396.0,670.04,514.65
2017,8,24,16,45,676.0,80.5,4.05,30.5,343.0,605.56,470.65
2017,8,24,17,0,641.0,74.0,4.1,30.0,290.0,542.19,424.57
2017,8,24,17,15,586.5,67.0,4.0,29.0,237.5,467.64,368.29
2017,8,24,17,30,532.0,60.0,3.9,28.0,185.0,397.05,312.57
2017,8,24,17,45,451.0,49.5,3.85,27.0,137.0,313.32,244.25
2017,8,24,18,0,370.0,39.0,3.8,26.0,89.0,237.84,180.08
2017,8,24,18,15,237.0,25.5,3.65,25.0,52.0,146.72,95.69
2017,8,24,18,30,104.0,12.0,3.5,24.0,15.0,46.23,0.0
2017,8,24,18,45,52.0,6.0,3.4,23.0,7.5,0.0,0.0
2017,8,24,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,25,5,45,114.0,14.5,0.9,18.5,24.5,13.19,0.0
2017,8,25,6,0,228.0,29.0,1.0,19.0,49.0,22.73,12.23
2017,8,25,6,15,329.5,41.5,1.05,19.5,92.5,33.17,22.77
2017,8,25,6,30,431.0,54.0,1.1,20.0,136.0,42.23,31.1
2017,8,25,6,45,497.0,63.0,1.15,21.0,186.5,47.78,36.07
2017,8,25,7,0,563.0,72.0,1.2,22.0,237.0,53.13,40.62
2017,8,25,7,15,608.5,79.0,1.2,23.0,289.5,56.56,43.35
2017,8,25,7,30,654.0,86.0,1.2,24.0,342.0,59.84,45.84
2017,8,25,7,45,687.0,91.5,1.2,25.0,394.0,90.38,51.5
2017,8,25,8,0,720.0,97.0,1.2,26.0,446.0,145.61,81.81
2017,8,25,8,15,744.0,101.0,1.2,27.0,495.5,207.01,127.0
2017,8,25,8,30,768.0,105.0,1.2,28.0,545.0,265.69,174.08
2017,8,25,8,45,786.0,108.5,1.25,29.0,591.0,324.58,222.53
2017,8,25,9,0,804.0,112.0,1.3,30.0,637.0,384.85,271.29
2017,8,25,9,15,818.0,115.0,1.35,30.5,678.0,444.11,318.53
2017,8,25,9,30,832.0,118.0,1.4,31.0,719.0,503.72,364.43
2017,8,25,9,45,854.5,113.5,1.45,32.0,757.5,562.13,407.14
2017,8,25,10,0,877.0,109.0,1.5,33.0,796.0,619.43,447.52
2017,8,25,10,15,884.5,110.5,1.5,33.5,825.0,672.54,484.11
2017,8,25,10,30,892.0,112.0,1.5,34.0,854.0,724.11,518.45
2017,8,25,10,45,897.5,112.5,1.55,35.0,875.5,771.53,547.55
2017,8,25,11,0,903.0,113.0,1.6,36.0,897.0,816.75,573.63
2017,8,25,11,15,906.5,113.5,1.65,36.5,911.0,857.94,597.97
2017,8,25,11,30,910.0,114.0,1.7,37.0,925.0,896.4,620.39
2017,8,25,11,45,912.5,114.0,1.8,37.5,931.0,930.57,640.56
2017,8,25,12,0,915.0,114.0,1.9,38.0,937.0,961.6,658.75
2017,8,25,12,15,914.5,114.0,1.95,38.0,935.0,986.5,674.07
2017,8,25,12,30,914.0,114.0,2.0,38.0,933.0,1007.84,687.36
2017,8,25,12,45,912.5,113.0,2.1,38.0,922.5,1023.52,697.95
2017,8,25,13,0,911.0,112.0,2.2,38.0,912.0,1035.4,706.43
2017,8,25,13,15,907.0,111.0,2.25,38.0,894.0,1040.93,710.7
2017,8,25,13,30,903.0,110.0,2.3,38.0,876.0,1042.55,712.83
2017,8,25,13,45,897.5,108.5,2.4,38.0,850.5,1038.23,712.07
2017,8,25,14,0,892.0,107.0,2.5,38.0,825.0,1030.06,709.12
2017,8,25,14,15,883.5,105.5,2.55,37.5,792.5,1015.11,703.13
2017,8,25,14,30,875.0,104.0,2.6,37.0,760.0,996.56,694.99
2017,8,25,14,45,864.5,101.5,2.7,37.0,721.0,971.44,681.78
2017,8,25,15,0,854.0,99.0,2.8,37.0,682.0,943.09,666.47
2017,8,25,15,15,839.0,96.0,2.85,36.5,638.0,916.11,652.92
2017,8,25,15,30,824.0,93.0,2.9,36.0,594.0,876.94,631.27
2017,8,25,15,45,805.0,89.5,2.95,36.0,545.5,831.28,603.76
2017,8,25,16,0,786.0,86.0,3.0,36.0,497.0,783.79,574.59
2017,8,25,16,15,759.5,82.0,3.05,35.0,445.5,728.16,541.49
2017,8,25,16,30,733.0,78.0,3.1,34.0,394.0,671.94,506.86
2017,8,25,16,45,697.0,73.0,3.15,33.5,341.0,607.49,464.0
2017,8,25,17,0,661.0,68.0,3.2,33.0,288.0,547.61,421.8
2017,8,25,17,15,606.5,61.5,3.05,32.0,235.5,472.77,366.25
2017,8,25,17,30,552.0,55.0,2.9,31.0,183.0,401.94,311.22
2017,8,25,17,45,468.0,46.0,2.8,30.0,134.5,317.52,243.39
2017,8,25,18,0,384.0,37.0,2.7,29.0,86.0,241.65,179.65
2017,8,25,18,15,243.0,24.0,2.6,28.0,50.0,145.76,89.69
2017,8,25,18,30,102.0,11.0,2.5,27.0,14.0,44.49,0.0
2017,8,25,18,45,51.0,5.5,2.4,26.0,7.0,0.0,0.0
2017,8,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,26,5,45,139.0,13.5,0.3,24.5,25.0,12.28,0.0
2017,8,26,6,0,278.0,27.0,0.3,25.0,50.0,22.03,11.07
2017,8,26,6,15,383.5,37.5,0.35,25.5,95.0,29.8,19.32
2017,8,26,6,30,489.0,48.0,0.4,26.0,140.0,37.3,26.11
2017,8,26,6,45,556.5,55.0,0.45,27.0,191.5,41.49,29.79
2017,8,26,7,0,624.0,62.0,0.5,28.0,243.0,45.58,33.19
2017,8,26,7,15,668.0,67.5,0.45,28.5,296.5,48.26,35.34
2017,8,26,7,30,712.0,73.0,0.4,29.0,350.0,55.78,41.46
2017,8,26,7,45,743.5,77.0,0.35,30.0,403.0,87.41,46.58
2017,8,26,8,0,775.0,81.0,0.3,31.0,456.0,144.38,76.62
2017,8,26,8,15,797.5,84.5,0.35,32.0,506.0,203.2,118.63
2017,8,26,8,30,820.0,88.0,0.4,33.0,556.0,264.41,166.59
2017,8,26,8,45,837.5,90.5,0.5,34.0,602.5,325.42,215.59
2017,8,26,9,0,855.0,93.0,0.6,35.0,649.0,391.42,267.3
2017,8,26,9,15,868.0,95.0,0.6,35.5,690.5,451.48,313.45
2017,8,26,9,30,881.0,97.0,0.6,36.0,732.0,511.57,357.83
2017,8,26,9,45,879.5,104.5,0.6,36.5,765.0,568.46,398.21
2017,8,26,10,0,878.0,112.0,0.6,37.0,798.0,623.37,435.56
2017,8,26,10,15,885.5,113.5,0.55,37.0,827.0,676.6,470.84
2017,8,26,10,30,893.0,115.0,0.5,37.0,856.0,728.28,503.86
2017,8,26,10,45,898.5,116.0,0.45,37.5,878.0,776.25,531.63
2017,8,26,11,0,904.0,117.0,0.4,38.0,900.0,822.03,556.34
2017,8,26,11,15,907.5,118.0,0.35,38.0,913.5,863.78,579.31
2017,8,26,11,30,911.0,119.0,0.3,38.0,927.0,902.79,600.38
2017,8,26,11,45,912.5,119.0,0.3,38.5,933.0,936.16,617.62
2017,8,26,12,0,914.0,119.0,0.3,39.0,939.0,966.31,632.92
2017,8,26,12,15,913.5,119.0,0.35,39.0,937.0,991.22,647.61
2017,8,26,12,30,913.0,119.0,0.4,39.0,935.0,1012.57,660.46
2017,8,26,12,45,911.5,118.0,0.45,39.5,924.5,1028.25,668.9
2017,8,26,13,0,910.0,117.0,0.5,40.0,914.0,1040.14,675.38
2017,8,26,13,15,906.0,116.0,0.55,40.0,895.5,1045.67,679.93
2017,8,26,13,30,902.0,115.0,0.6,40.0,877.0,1047.29,682.53
2017,8,26,13,45,896.5,113.5,0.7,40.0,851.0,1042.97,683.08
2017,8,26,14,0,891.0,112.0,0.8,40.0,825.0,1034.8,681.56
2017,8,26,14,15,882.5,110.0,0.9,39.5,792.5,1019.29,677.32
2017,8,26,14,30,874.0,108.0,1.0,39.0,760.0,1000.16,670.95
2017,8,26,14,45,863.0,105.5,1.15,39.0,721.0,974.55,660.06
2017,8,26,15,0,852.0,103.0,1.3,39.0,682.0,945.72,646.93
2017,8,26,15,15,836.5,100.0,1.4,38.5,637.0,918.46,635.05
2017,8,26,15,30,821.0,97.0,1.5,38.0,592.0,878.83,615.14
2017,8,26,15,45,801.5,93.5,1.6,38.0,543.5,832.74,589.42
2017,8,26,16,0,782.0,90.0,1.7,38.0,495.0,784.85,561.9
2017,8,26,16,15,754.0,85.5,1.85,37.5,443.0,727.47,528.77
2017,8,26,16,30,726.0,81.0,2.0,37.0,391.0,669.62,493.98
2017,8,26,16,45,687.5,75.5,2.15,36.5,337.5,606.62,454.05
2017,8,26,17,0,649.0,70.0,2.3,36.0,284.0,541.6,409.53
2017,8,26,17,15,592.0,63.0,2.35,34.5,231.0,465.15,355.19
2017,8,26,17,30,535.0,56.0,2.4,33.0,178.0,393.0,300.95
2017,8,26,17,45,445.5,46.5,2.45,31.5,129.5,306.14,232.62
2017,8,26,18,0,356.0,37.0,2.5,30.0,81.0,228.49,168.38
2017,8,26,18,15,178.0,24.0,2.4,29.0,46.0,116.33,66.15
2017,8,26,18,30,0.0,11.0,2.3,28.0,11.0,10.01,0.0
2017,8,26,18,45,0.0,5.5,2.25,27.5,5.5,0.0,0.0
2017,8,26,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,27,5,45,122.0,13.5,0.25,24.5,23.5,12.28,0.0
2017,8,27,6,0,244.0,27.0,0.2,25.0,47.0,22.08,10.83
2017,8,27,6,15,350.0,39.0,0.2,25.5,91.0,31.17,20.44
2017,8,27,6,30,456.0,51.0,0.2,26.0,135.0,39.9,28.3
2017,8,27,6,45,525.5,58.5,0.2,27.0,186.5,44.34,32.22
2017,8,27,7,0,595.0,66.0,0.2,28.0,238.0,48.68,35.82
2017,8,27,7,15,640.5,72.5,0.35,29.0,291.0,51.96,38.37
2017,8,27,7,30,686.0,79.0,0.5,30.0,344.0,55.09,40.7
2017,8,27,7,45,720.0,83.0,0.65,31.0,397.0,91.49,50.09
2017,8,27,8,0,754.0,87.0,0.8,32.0,450.0,147.32,79.6
2017,8,27,8,15,777.5,90.5,0.85,33.0,500.0,205.09,120.92
2017,8,27,8,30,801.0,94.0,0.9,34.0,550.0,265.4,168.29
2017,8,27,8,45,821.0,96.5,1.0,35.0,597.0,326.11,217.06
2017,8,27,9,0,841.0,99.0,1.1,36.0,644.0,388.35,266.24
2017,8,27,9,15,854.5,101.0,1.05,36.5,685.5,451.49,314.65
2017,8,27,9,30,868.0,103.0,1.0,37.0,727.0,511.16,358.79
2017,8,27,9,45,878.0,105.0,1.0,38.0,763.0,568.8,399.21
2017,8,27,10,0,888.0,107.0,1.0,39.0,799.0,625.62,437.28
2017,8,27,10,15,895.5,108.5,0.85,39.0,828.0,679.33,472.23
2017,8,27,10,30,903.0,110.0,0.7,39.0,857.0,731.45,504.52
2017,8,27,10,45,910.5,110.0,0.55,39.5,879.5,780.38,531.26
2017,8,27,11,0,918.0,110.0,0.4,40.0,902.0,827.23,554.79
2017,8,27,11,15,921.5,110.5,0.3,40.0,916.0,868.97,576.61
2017,8,27,11,30,925.0,111.0,0.2,40.0,930.0,907.91,596.49
2017,8,27,11,45,928.0,110.0,0.15,40.5,936.5,941.96,612.98
2017,8,27,12,0,931.0,109.0,0.1,41.0,943.0,972.79,627.58
2017,8,27,12,15,930.5,109.0,0.2,41.0,940.5,997.95,642.81
2017,8,27,12,30,930.0,109.0,0.3,41.0,938.0,1019.47,656.53
2017,8,27,12,45,925.5,110.0,0.45,41.0,926.5,1034.36,668.04
2017,8,27,13,0,921.0,111.0,0.6,41.0,915.0,1045.36,677.7
2017,8,27,13,15,917.0,110.0,0.7,40.5,896.5,1050.83,684.77
2017,8,27,13,30,913.0,109.0,0.8,40.0,878.0,1052.35,689.8
2017,8,27,13,45,907.5,107.5,0.9,40.0,852.0,1047.88,690.11
2017,8,27,14,0,902.0,106.0,1.0,40.0,826.0,1039.51,688.29
2017,8,27,14,15,893.0,104.5,1.1,39.5,792.5,1023.81,683.74
2017,8,27,14,30,884.0,103.0,1.2,39.0,759.0,1004.47,677.03
2017,8,27,14,45,872.5,100.5,1.3,39.0,719.5,978.06,664.61
2017,8,27,15,0,861.0,98.0,1.4,39.0,680.0,948.42,650.09
2017,8,27,15,15,845.5,95.5,1.45,38.5,635.0,921.24,637.54
2017,8,27,15,30,830.0,93.0,1.5,38.0,590.0,881.88,617.19
2017,8,27,15,45,809.5,89.5,1.6,38.0,541.0,834.57,590.72
2017,8,27,16,0,789.0,86.0,1.7,38.0,492.0,785.51,562.47
2017,8,27,16,15,761.5,82.0,1.8,37.5,440.0,728.81,529.45
2017,8,27,16,30,734.0,78.0,1.9,37.0,388.0,671.61,494.87
2017,8,27,16,45,695.5,72.5,2.05,36.5,334.0,608.0,454.63
2017,8,27,17,0,657.0,67.0,2.2,36.0,280.0,542.61,410.03
2017,8,27,17,15,600.0,60.5,2.2,34.5,227.5,466.44,355.73
2017,8,27,17,30,543.0,54.0,2.2,33.0,175.0,394.57,301.56
2017,8,27,17,45,454.0,44.5,2.25,32.0,126.5,307.66,232.7
2017,8,27,18,0,365.0,35.0,2.3,31.0,78.0,230.01,167.92
2017,8,27,18,15,182.5,17.5,2.15,30.0,39.0,110.72,56.64
2017,8,27,18,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,27,18,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,28,5,45,138.5,12.5,0.6,25.5,23.5,11.37,0.0
2017,8,28,6,0,277.0,25.0,0.6,26.0,47.0,20.37,9.15
2017,8,28,6,15,384.5,35.5,0.7,26.5,91.5,28.21,17.8
2017,8,28,6,30,492.0,46.0,0.8,27.0,136.0,35.78,24.64
2017,8,28,6,45,556.0,54.0,0.9,28.0,187.5,40.85,29.08
2017,8,28,7,0,620.0,62.0,1.0,29.0,239.0,45.73,33.15
2017,8,28,7,15,664.0,67.5,0.95,30.0,292.0,48.4,35.22
2017,8,28,7,30,708.0,73.0,0.9,31.0,345.0,55.94,41.23
2017,8,28,7,45,737.0,78.0,0.85,32.0,397.5,88.57,47.12
2017,8,28,8,0,766.0,83.0,0.8,33.0,450.0,145.81,77.62
2017,8,28,8,15,788.5,86.5,0.85,34.0,499.5,204.2,119.36
2017,8,28,8,30,811.0,90.0,0.9,35.0,549.0,264.99,167.04
2017,8,28,8,45,826.0,93.5,1.0,36.0,595.0,325.67,215.84
2017,8,28,9,0,841.0,97.0,1.1,37.0,641.0,387.29,264.52
2017,8,28,9,15,853.5,99.5,1.25,37.5,681.5,450.45,313.57
2017,8,28,9,30,866.0,102.0,1.4,38.0,722.0,510.03,358.65
2017,8,28,9,45,873.5,105.0,1.55,39.0,756.5,567.11,399.74
2017,8,28,10,0,881.0,108.0,1.7,40.0,791.0,623.12,438.56
2017,8,28,10,15,887.5,109.5,1.85,40.0,819.0,675.85,475.9
2017,8,28,10,30,894.0,111.0,2.0,40.0,847.0,726.91,511.32
2017,8,28,10,45,900.0,111.0,2.15,40.5,868.5,774.34,541.64
2017,8,28,11,0,906.0,111.0,2.3,41.0,890.0,819.58,569.31
2017,8,28,11,15,908.5,111.5,2.4,41.0,903.0,860.02,594.63
2017,8,28,11,30,911.0,112.0,2.5,41.0,916.0,897.61,618.12
2017,8,28,11,45,913.0,111.5,2.65,41.5,921.5,930.78,637.87
2017,8,28,12,0,915.0,111.0,2.8,42.0,927.0,960.73,655.6
2017,8,28,12,15,914.0,110.5,2.9,41.5,924.0,984.49,672.05
2017,8,28,12,30,913.0,110.0,3.0,41.0,921.0,1004.63,686.49
2017,8,28,12,45,907.0,112.0,3.15,41.0,909.0,1018.74,696.33
2017,8,28,13,0,901.0,114.0,3.3,41.0,897.0,1029.0,703.99
2017,8,28,13,15,896.5,113.0,3.4,41.0,878.0,1033.75,708.08
2017,8,28,13,30,892.0,112.0,3.5,41.0,859.0,1034.63,709.97
2017,8,28,13,45,882.5,112.0,3.6,41.0,832.5,1027.68,707.22
2017,8,28,14,0,873.0,112.0,3.7,41.0,806.0,1016.98,702.31
2017,8,28,14,15,864.0,110.0,3.7,40.5,773.0,1000.94,695.04
2017,8,28,14,30,855.0,108.0,3.7,40.0,740.0,981.37,685.63
2017,8,28,14,45,840.5,107.0,3.7,39.5,700.5,954.18,671.45
2017,8,28,15,0,826.0,106.0,3.7,39.0,661.0,933.93,661.68
2017,8,28,15,15,809.5,103.0,3.65,38.5,616.5,896.44,640.41
2017,8,28,15,30,793.0,100.0,3.6,38.0,572.0,856.48,617.39
2017,8,28,15,45,769.0,97.0,3.6,38.0,523.0,807.77,587.22
2017,8,28,16,0,745.0,94.0,3.6,38.0,474.0,757.63,555.66
2017,8,28,16,15,715.5,89.5,3.55,37.0,423.0,704.17,523.22
2017,8,28,16,30,686.0,85.0,3.5,36.0,372.0,646.81,487.02
2017,8,28,16,45,643.0,79.5,3.45,35.5,319.0,578.82,440.79
2017,8,28,17,0,600.0,74.0,3.4,35.0,266.0,512.77,393.03
2017,8,28,17,15,541.0,66.0,3.25,33.5,214.5,436.26,336.7
2017,8,28,17,30,482.0,58.0,3.1,32.0,163.0,364.34,281.1
2017,8,28,17,45,390.0,47.0,3.0,31.0,117.0,277.48,211.15
2017,8,28,18,0,298.0,36.0,2.9,30.0,71.0,200.36,146.19
2017,8,28,18,15,149.0,18.0,2.8,29.0,35.5,97.02,42.3
2017,8,28,18,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,28,18,45,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,29,5,45,41.5,13.0,1.45,20.5,16.0,11.82,0.0
2017,8,29,6,0,83.0,26.0,1.5,21.0,32.0,21.1,9.57
2017,8,29,6,15,137.5,45.0,1.55,21.5,65.5,35.72,24.51
2017,8,29,6,30,192.0,64.0,1.6,22.0,99.0,49.93,37.3
2017,8,29,6,45,225.0,83.5,1.65,23.0,137.5,63.97,49.58
2017,8,29,7,0,258.0,103.0,1.7,24.0,176.0,77.53,61.11
2017,8,29,7,15,284.0,121.0,1.7,25.0,217.0,89.56,71.0
2017,8,29,7,30,310.0,139.0,1.7,26.0,258.0,101.13,80.22
2017,8,29,7,45,349.5,155.0,1.75,27.0,307.0,128.0,88.87
2017,8,29,8,0,389.0,171.0,1.8,28.0,356.0,166.17,110.63
2017,8,29,8,15,574.0,136.0,1.85,29.0,442.5,202.22,129.65
2017,8,29,8,30,759.0,101.0,1.9,30.0,529.0,262.36,171.49
2017,8,29,8,45,780.5,103.0,1.95,31.0,575.0,320.65,219.48
2017,8,29,9,0,802.0,105.0,2.0,32.0,621.0,380.71,268.16
2017,8,29,9,15,815.5,107.5,2.1,32.5,661.5,439.31,315.24
2017,8,29,9,30,829.0,110.0,2.2,33.0,702.0,498.16,361.0
2017,8,29,9,45,837.0,113.5,2.35,34.0,736.5,555.59,403.57
2017,8,29,10,0,845.0,117.0,2.5,35.0,771.0,610.48,442.86
2017,8,29,10,15,852.5,118.5,2.65,35.5,799.0,662.13,479.62
2017,8,29,10,30,860.0,120.0,2.8,36.0,827.0,712.29,514.4
2017,8,29,10,45,865.0,121.5,2.95,36.5,848.0,758.9,545.43
2017,8,29,11,0,870.0,123.0,3.1,37.0,869.0,803.37,573.45
2017,8,29,11,15,873.5,123.5,3.2,37.0,882.5,843.33,599.28
2017,8,29,11,30,877.0,124.0,3.3,37.0,896.0,880.65,623.32
2017,8,29,11,45,878.5,124.5,3.45,37.5,901.5,913.36,643.33
2017,8,29,12,0,880.0,125.0,3.6,38.0,907.0,942.97,661.32
2017,8,29,12,15,879.5,124.5,3.7,38.0,904.5,966.47,676.57
2017,8,29,12,30,879.0,124.0,3.8,38.0,902.0,986.51,689.75
2017,8,29,12,45,871.0,127.0,3.9,38.0,890.0,999.17,698.43
2017,8,29,13,0,863.0,130.0,4.0,38.0,878.0,1008.08,704.94
2017,8,29,13,15,858.5,129.0,4.05,38.0,859.5,1012.65,708.58
2017,8,29,13,30,854.0,128.0,4.1,38.0,841.0,1013.49,710.05
2017,8,29,13,45,847.5,126.0,4.15,38.0,815.0,1007.53,707.4
2017,8,29,14,0,841.0,124.0,4.2,38.0,789.0,997.9,702.6
2017,8,29,14,15,831.5,121.5,4.15,37.5,756.5,992.28,701.4
2017,8,29,14,30,822.0,119.0,4.1,37.0,724.0,971.85,690.83
2017,8,29,14,45,810.0,116.0,4.1,37.0,685.5,945.07,675.13
2017,8,29,15,0,798.0,113.0,4.1,37.0,647.0,915.23,657.46
2017,8,29,15,15,781.0,110.0,4.0,36.5,603.0,877.87,635.64
2017,8,29,15,30,764.0,107.0,3.9,36.0,559.0,838.14,612.06
2017,8,29,15,45,743.0,102.5,3.8,35.5,511.0,791.09,583.22
2017,8,29,16,0,722.0,98.0,3.7,35.0,463.0,746.75,555.79
2017,8,29,16,15,692.0,93.0,3.6,34.5,412.0,689.32,518.64
2017,8,29,16,30,662.0,88.0,3.5,34.0,361.0,631.86,480.59
2017,8,29,16,45,621.5,81.0,3.4,33.5,309.5,564.82,434.04
2017,8,29,17,0,581.0,74.0,3.3,33.0,258.0,499.58,386.24
2017,8,29,17,15,520.5,66.0,3.15,32.0,207.5,423.11,328.56
2017,8,29,17,30,460.0,58.0,3.0,31.0,157.0,351.42,272.04
2017,8,29,17,45,369.0,46.5,2.9,30.0,111.5,265.81,202.66
2017,8,29,18,0,278.0,35.0,2.8,29.0,66.0,189.96,138.13
2017,8,29,18,15,139.0,17.5,2.65,28.0,33.0,88.09,28.91
2017,8,29,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,29,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,85.5,13.0,1.55,19.5,19.0,11.82,0.0
2017,8,30,6,0,171.0,26.0,1.6,20.0,38.0,20.4,8.66
2017,8,30,6,15,275.0,40.0,1.65,20.5,79.5,30.97,20.56
2017,8,30,6,30,379.0,54.0,1.7,21.0,121.0,42.7,31.24
2017,8,30,6,45,454.5,63.0,1.8,21.5,171.0,48.21,36.29
2017,8,30,7,0,530.0,72.0,1.9,22.0,221.0,53.56,40.97
2017,8,30,7,15,578.0,79.5,1.95,23.0,272.5,57.35,44.05
2017,8,30,7,30,626.0,87.0,2.0,24.0,324.0,60.98,46.85
2017,8,30,7,45,664.0,91.5,2.15,25.0,376.5,91.11,52.28
2017,8,30,8,0,702.0,96.0,2.3,26.0,429.0,145.0,82.21
2017,8,30,8,15,727.0,100.5,2.35,27.0,478.0,201.3,124.01
2017,8,30,8,30,752.0,105.0,2.4,28.0,527.0,264.6,175.25
2017,8,30,8,45,772.5,108.0,2.5,29.0,573.0,323.09,223.95
2017,8,30,9,0,793.0,111.0,2.6,30.0,619.0,383.26,273.34
2017,8,30,9,15,807.5,113.5,2.6,31.0,660.0,441.85,320.14
2017,8,30,9,30,822.0,116.0,2.6,32.0,701.0,500.84,365.46
2017,8,30,9,45,841.5,113.5,2.65,33.0,738.0,558.72,408.43
2017,8,30,10,0,861.0,111.0,2.7,34.0,775.0,615.42,449.03
2017,8,30,10,15,868.5,112.5,2.75,34.5,803.5,667.83,486.14
2017,8,30,10,30,876.0,114.0,2.8,35.0,832.0,718.71,521.12
2017,8,30,10,45,881.5,115.0,2.85,36.0,853.5,765.89,550.74
2017,8,30,11,0,887.0,116.0,2.9,37.0,875.0,810.91,577.35
2017,8,30,11,15,890.5,116.5,2.95,37.5,888.5,851.45,601.89
2017,8,30,11,30,894.0,117.0,3.0,38.0,902.0,889.27,624.46
2017,8,30,11,45,895.5,117.5,3.1,38.5,907.5,922.42,644.25
2017,8,30,12,0,897.0,118.0,3.2,39.0,913.0,952.4,661.99
2017,8,30,12,15,896.5,118.0,3.3,39.0,910.0,976.68,677.59
2017,8,30,12,30,896.0,118.0,3.4,39.0,907.0,997.44,691.13
2017,8,30,12,45,892.0,118.0,3.5,39.0,896.0,1011.14,700.41
2017,8,30,13,0,888.0,118.0,3.6,39.0,885.0,1021.05,707.54
2017,8,30,13,15,884.0,117.0,3.7,39.0,866.5,1026.11,711.81
2017,8,30,13,30,880.0,116.0,3.8,39.0,848.0,1027.34,713.88
2017,8,30,13,45,874.5,114.0,3.95,39.0,822.5,1022.15,712.44
2017,8,30,14,0,869.0,112.0,4.1,39.0,797.0,1013.19,708.75
2017,8,30,14,15,860.5,110.0,4.15,38.5,764.5,997.52,701.83
2017,8,30,14,30,852.0,108.0,4.2,38.0,732.0,978.31,692.75
2017,8,30,14,45,841.0,105.5,4.3,37.5,693.0,952.72,679.82
2017,8,30,15,0,830.0,103.0,4.4,37.0,654.0,933.81,671.19
2017,8,30,15,15,814.5,100.0,4.4,36.5,610.0,896.99,650.19
2017,8,30,15,30,799.0,97.0,4.4,36.0,566.0,857.63,627.35
2017,8,30,15,45,779.0,93.0,4.4,35.5,518.0,810.89,599.13
2017,8,30,16,0,759.0,89.0,4.4,35.0,470.0,762.47,569.24
2017,8,30,16,15,730.0,84.5,4.35,34.5,418.5,704.91,532.07
2017,8,30,16,30,701.0,80.0,4.3,34.0,367.0,650.8,496.44
2017,8,30,16,45,661.5,74.0,4.25,33.5,314.5,584.0,450.43
2017,8,30,17,0,622.0,68.0,4.2,33.0,262.0,518.84,402.53
2017,8,30,17,15,562.0,60.5,4.0,31.5,210.0,441.36,344.35
2017,8,30,17,30,502.0,53.0,3.8,30.0,158.0,368.62,286.99
2017,8,30,17,45,408.0,42.5,3.6,29.0,111.5,280.57,214.79
2017,8,30,18,0,314.0,32.0,3.4,28.0,65.0,202.67,147.09
2017,8,30,18,15,157.0,16.0,3.2,27.0,32.5,95.04,17.46
2017,8,30,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
