Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,5,45,106.5,12.0,1.0,20.5,19.5,10.91,0.0
2017,8,31,6,0,213.0,24.0,1.1,21.0,39.0,19.64,7.56
2017,8,31,6,15,325.5,36.5,1.1,21.5,82.0,29.28,19.0
2017,8,31,6,30,438.0,49.0,1.1,22.0,125.0,38.53,27.52
2017,8,31,6,45,507.5,57.5,1.1,22.5,176.0,43.85,32.38
2017,8,31,7,0,577.0,66.0,1.1,23.0,227.0,49.0,36.88
2017,8,31,7,15,624.5,72.5,1.1,24.0,280.0,52.26,39.51
2017,8,31,7,30,672.0,79.0,1.1,25.0,333.0,55.4,41.91
2017,8,31,7,45,705.0,84.5,1.15,26.5,385.0,88.17,48.44
2017,8,31,8,0,738.0,90.0,1.2,28.0,437.0,149.77,83.63
2017,8,31,8,15,762.5,94.0,1.1,29.0,487.5,207.36,125.68
2017,8,31,8,30,787.0,98.0,1.0,30.0,538.0,267.65,173.72
2017,8,31,8,45,805.5,101.0,0.9,31.0,584.0,327.71,222.4
2017,8,31,9,0,824.0,104.0,0.8,32.0,630.0,389.15,270.92
2017,8,31,9,15,837.5,106.5,0.75,33.0,671.5,449.14,316.77
2017,8,31,9,30,851.0,109.0,0.7,34.0,713.0,510.87,361.66
2017,8,31,9,45,854.0,115.0,0.7,35.0,746.5,567.44,401.32
2017,8,31,10,0,857.0,121.0,0.7,36.0,780.0,622.53,438.19
2017,8,31,10,15,865.0,123.0,0.95,36.5,809.0,675.64,475.87
2017,8,31,10,30,873.0,125.0,1.2,37.0,838.0,727.29,511.65
2017,8,31,10,45,878.0,126.5,1.55,38.0,859.0,774.56,543.12
2017,8,31,11,0,883.0,128.0,1.9,39.0,880.0,819.64,571.4
2017,8,31,11,15,886.5,128.5,2.0,39.0,894.0,860.17,596.86
2017,8,31,11,30,890.0,129.0,2.1,39.0,908.0,897.98,620.58
2017,8,31,11,45,891.0,129.5,2.25,39.5,913.0,930.68,640.21
2017,8,31,12,0,892.0,130.0,2.4,40.0,918.0,960.19,657.86
2017,8,31,12,15,891.5,130.0,2.45,40.0,915.0,984.48,672.86
2017,8,31,12,30,891.0,130.0,2.5,40.0,912.0,1005.25,685.83
2017,8,31,12,45,886.0,130.5,2.55,40.0,900.5,1018.49,694.38
2017,8,31,13,0,881.0,131.0,2.6,40.0,889.0,1027.94,700.84
2017,8,31,13,15,876.5,129.5,2.6,40.0,870.0,1032.03,703.76
2017,8,31,13,30,872.0,128.0,2.6,40.0,851.0,1032.29,704.57
2017,8,31,13,45,865.0,126.5,2.65,40.0,824.0,1026.21,702.19
2017,8,31,14,0,858.0,125.0,2.7,40.0,797.0,1016.41,697.72
2017,8,31,14,15,848.0,122.5,2.65,39.5,763.5,1010.08,696.1
2017,8,31,14,30,838.0,120.0,2.6,39.0,730.0,988.8,685.39
2017,8,31,14,45,825.5,117.0,2.55,39.0,690.5,961.11,669.43
2017,8,31,15,0,813.0,114.0,2.5,39.0,651.0,930.31,651.58
2017,8,31,15,15,795.5,110.5,2.45,38.5,606.0,891.38,629.88
2017,8,31,15,30,778.0,107.0,2.4,38.0,561.0,850.05,606.42
2017,8,31,15,45,757.0,102.0,2.4,37.5,512.0,801.82,578.43
2017,8,31,16,0,736.0,97.0,2.4,37.0,463.0,756.34,551.69
2017,8,31,16,15,704.5,91.5,2.3,36.5,411.0,696.45,513.91
2017,8,31,16,30,673.0,86.0,2.2,36.0,359.0,636.63,475.25
2017,8,31,16,45,630.5,79.5,2.15,35.5,306.0,568.26,429.14
2017,8,31,17,0,588.0,73.0,2.1,35.0,253.0,501.84,381.62
2017,8,31,17,15,524.5,64.5,1.8,33.5,201.5,422.63,323.17
2017,8,31,17,30,461.0,56.0,1.5,32.0,150.0,348.56,265.89
2017,8,31,17,45,363.0,44.0,1.25,31.0,104.5,259.09,194.31
2017,8,31,18,0,265.0,32.0,1.0,30.0,59.0,180.42,127.3
2017,8,31,18,15,132.5,16.0,0.95,29.5,29.5,81.71,0.0
2017,8,31,18,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.85,28.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.75,27.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,1,5,45,36.0,10.5,0.75,27.5,13.0,9.55,0.0
2017,9,1,6,0,72.0,21.0,0.7,28.0,26.0,17.22,5.08
2017,9,1,6,15,144.5,42.0,0.7,28.5,63.0,33.48,21.72
2017,9,1,6,30,217.0,63.0,0.7,29.0,100.0,49.23,35.5
2017,9,1,6,45,268.5,82.0,0.7,29.5,144.5,63.07,47.4
2017,9,1,7,0,320.0,101.0,0.7,30.0,189.0,73.59,56.22
2017,9,1,7,15,367.5,115.5,0.7,30.5,237.5,82.42,63.39
2017,9,1,7,30,415.0,130.0,0.7,31.0,286.0,90.84,70.01
2017,9,1,7,45,439.5,145.5,0.7,32.0,332.5,121.13,79.18
2017,9,1,8,0,464.0,161.0,0.7,33.0,379.0,168.37,106.6
2017,9,1,8,15,493.0,171.5,0.65,34.0,426.0,215.96,139.67
2017,9,1,8,30,522.0,182.0,0.6,35.0,473.0,267.09,177.7
2017,9,1,8,45,532.0,196.0,0.6,36.0,514.0,318.6,217.03
2017,9,1,9,0,542.0,210.0,0.6,37.0,555.0,371.06,256.19
2017,9,1,9,15,560.5,217.5,0.65,37.5,594.5,422.58,294.26
2017,9,1,9,30,579.0,225.0,0.7,38.0,634.0,475.49,332.23
2017,9,1,9,45,628.0,212.5,0.8,38.5,677.0,530.26,370.9
2017,9,1,10,0,677.0,200.0,0.9,39.0,720.0,587.32,410.31
2017,9,1,10,15,687.5,203.5,1.0,39.5,748.0,637.02,443.64
2017,9,1,10,30,698.0,207.0,1.1,40.0,776.0,686.07,475.74
2017,9,1,10,45,701.0,212.0,1.25,40.5,796.0,730.07,504.3
2017,9,1,11,0,704.0,217.0,1.4,41.0,816.0,772.32,531.23
2017,9,1,11,15,709.0,218.5,1.5,41.0,829.0,810.99,556.3
2017,9,1,11,30,714.0,220.0,1.6,41.0,842.0,847.6,579.87
2017,9,1,11,45,711.0,223.5,1.7,41.5,846.5,876.78,597.3
2017,9,1,12,0,708.0,227.0,1.8,42.0,851.0,903.08,612.64
2017,9,1,12,15,707.0,227.0,1.9,42.0,848.0,924.81,626.56
2017,9,1,12,30,706.0,227.0,2.0,42.0,845.0,943.48,638.75
2017,9,1,12,45,675.5,241.5,2.1,42.0,826.5,944.6,640.5
2017,9,1,13,0,645.0,256.0,2.2,42.0,808.0,941.63,639.37
2017,9,1,13,15,638.0,253.0,2.3,42.0,789.5,941.16,640.55
2017,9,1,13,30,631.0,250.0,2.4,42.0,771.0,937.43,639.78
2017,9,1,13,45,612.0,251.0,2.5,42.0,743.0,922.34,631.86
2017,9,1,14,0,593.0,252.0,2.6,42.0,715.0,899.71,619.44
2017,9,1,14,15,579.5,246.0,2.6,41.5,682.5,877.34,607.9
2017,9,1,14,30,566.0,240.0,2.6,41.0,650.0,852.46,594.69
2017,9,1,14,45,540.5,236.0,2.65,41.0,610.5,815.82,572.71
2017,9,1,15,0,515.0,232.0,2.7,41.0,571.0,777.59,549.51
2017,9,1,15,15,493.5,222.0,2.7,40.5,528.5,735.18,524.35
2017,9,1,15,30,472.0,212.0,2.7,40.0,486.0,691.67,498.0
2017,9,1,15,45,439.0,201.5,2.75,40.0,438.5,636.83,462.44
2017,9,1,16,0,406.0,191.0,2.8,40.0,391.0,582.36,426.42
2017,9,1,16,15,373.5,175.0,2.65,39.0,343.5,508.54,377.46
2017,9,1,16,30,341.0,159.0,2.5,38.0,296.0,451.49,338.68
2017,9,1,16,45,298.5,140.0,2.4,37.5,247.5,385.39,291.3
2017,9,1,17,0,256.0,121.0,2.3,37.0,199.0,322.4,244.77
2017,9,1,17,15,211.0,98.0,2.0,36.0,153.5,256.06,194.51
2017,9,1,17,30,166.0,75.0,1.7,35.0,108.0,193.51,145.63
2017,9,1,17,45,116.0,50.0,1.45,34.0,70.0,129.29,94.43
2017,9,1,18,0,66.0,25.0,1.2,33.0,32.0,68.2,44.37
2017,9,1,18,15,33.0,12.5,1.15,32.5,16.0,31.17,0.0
2017,9,1,18,30,0.0,0.0,1.1,32.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.1,31.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.05,30.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,11.0,0.85,28.5,11.0,10.01,0.0
2017,9,2,6,0,0.0,22.0,0.8,29.0,22.0,19.09,5.46
2017,9,2,6,15,100.0,41.0,0.85,29.5,58.0,32.63,20.85
2017,9,2,6,30,200.0,60.0,0.9,30.0,94.0,47.04,33.49
2017,9,2,6,45,260.5,79.5,1.0,31.0,140.0,61.3,45.6
2017,9,2,7,0,321.0,99.0,1.1,32.0,186.0,72.21,54.62
2017,9,2,7,15,367.5,114.5,1.15,33.0,235.0,81.8,62.25
2017,9,2,7,30,414.0,130.0,1.2,34.0,284.0,90.94,69.28
2017,9,2,7,45,454.5,141.5,1.3,35.0,334.5,119.35,76.52
2017,9,2,8,0,495.0,153.0,1.4,36.0,385.0,166.41,102.9
2017,9,2,8,15,524.0,163.0,1.4,36.5,432.5,215.53,137.41
2017,9,2,8,30,553.0,173.0,1.4,37.0,480.0,268.15,177.28
2017,9,2,8,45,581.0,179.0,1.45,38.0,525.5,320.64,217.5
2017,9,2,9,0,609.0,185.0,1.5,39.0,571.0,377.22,260.18
2017,9,2,9,15,627.0,191.5,1.45,39.5,611.5,431.31,300.53
2017,9,2,9,30,645.0,198.0,1.4,40.0,652.0,486.67,340.43
2017,9,2,9,45,671.5,196.0,1.4,40.5,689.5,540.29,378.12
2017,9,2,10,0,698.0,194.0,1.4,41.0,727.0,595.33,415.58
2017,9,2,10,15,708.0,197.5,1.35,41.5,755.5,645.72,448.37
2017,9,2,10,30,718.0,201.0,1.3,42.0,784.0,695.36,479.54
2017,9,2,10,45,729.5,201.0,1.3,42.5,806.0,741.86,508.28
2017,9,2,11,0,741.0,201.0,1.3,43.0,828.0,787.13,535.52
2017,9,2,11,15,745.0,202.5,1.25,43.0,841.0,826.18,558.87
2017,9,2,11,30,749.0,204.0,1.2,43.0,854.0,862.97,580.06
2017,9,2,11,45,754.5,202.0,1.2,43.0,860.5,895.18,598.66
2017,9,2,12,0,760.0,200.0,1.2,43.0,867.0,924.73,615.66
2017,9,2,12,15,759.0,199.5,1.15,43.0,864.0,946.83,627.55
2017,9,2,12,30,758.0,199.0,1.1,43.0,861.0,965.68,637.6
2017,9,2,12,45,757.5,196.5,1.05,43.5,850.5,979.56,643.43
2017,9,2,13,0,757.0,194.0,1.0,44.0,840.0,990.01,647.37
2017,9,2,13,15,750.5,192.0,1.05,44.0,821.0,991.45,649.44
2017,9,2,13,30,744.0,190.0,1.1,44.0,802.0,989.32,649.68
2017,9,2,13,45,737.0,186.5,1.2,44.0,776.0,981.51,647.6
2017,9,2,14,0,730.0,183.0,1.3,44.0,750.0,970.26,643.59
2017,9,2,14,15,717.5,179.5,1.45,43.5,716.5,950.15,636.44
2017,9,2,14,30,705.0,176.0,1.6,43.0,683.0,926.94,627.26
2017,9,2,14,45,690.5,170.5,1.8,43.0,644.5,896.62,612.67
2017,9,2,15,0,676.0,165.0,2.0,43.0,606.0,863.68,596.02
2017,9,2,15,15,655.0,159.0,2.1,42.5,562.0,821.73,573.68
2017,9,2,15,30,634.0,153.0,2.2,42.0,518.0,777.99,549.66
2017,9,2,15,45,608.5,145.5,2.35,42.0,470.5,727.19,519.54
2017,9,2,16,0,583.0,138.0,2.5,42.0,423.0,675.54,488.03
2017,9,2,16,15,547.5,129.0,2.4,41.0,373.0,607.61,444.86
2017,9,2,16,30,512.0,120.0,2.3,40.0,323.0,547.82,405.72
2017,9,2,16,45,465.5,108.5,2.25,39.5,272.5,478.7,357.73
2017,9,2,17,0,419.0,97.0,2.2,39.0,222.0,412.59,310.15
2017,9,2,17,15,358.0,82.0,1.9,37.5,173.5,336.91,254.28
2017,9,2,17,30,297.0,67.0,1.6,36.0,125.0,266.83,200.37
2017,9,2,17,45,214.5,48.5,1.35,35.0,83.5,187.66,137.56
2017,9,2,18,0,132.0,30.0,1.1,34.0,42.0,117.35,77.93
2017,9,2,18,15,66.0,15.0,1.05,33.5,21.0,38.87,0.0
2017,9,2,18,30,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.7,30.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.4,30.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.35,29.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.35,28.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,1.5,26.5,6.0,5.46,0.0
2017,9,3,6,0,0.0,12.0,1.6,27.0,12.0,10.55,0.05
2017,9,3,6,15,10.0,35.0,1.9,27.5,36.5,29.96,18.8
2017,9,3,6,30,20.0,58.0,2.2,28.0,61.0,48.0,34.56
2017,9,3,6,45,44.0,84.0,2.5,29.0,94.5,67.58,51.26
2017,9,3,7,0,68.0,110.0,2.8,30.0,128.0,86.66,67.18
2017,9,3,7,15,100.5,130.0,2.9,30.5,163.5,98.14,76.56
2017,9,3,7,30,133.0,150.0,3.0,31.0,199.0,111.92,87.59
2017,9,3,7,45,66.5,118.5,3.1,32.0,143.0,100.95,72.8
2017,9,3,8,0,0.0,87.0,3.2,33.0,87.0,76.77,55.0
2017,9,3,8,15,0.0,111.0,3.15,33.5,111.0,97.11,70.51
2017,9,3,8,30,0.0,135.0,3.1,34.0,135.0,117.58,85.84
2017,9,3,8,45,165.0,200.5,3.1,34.5,305.0,217.37,156.72
2017,9,3,9,0,330.0,266.0,3.1,35.0,475.0,340.59,245.09
2017,9,3,9,15,439.0,247.5,3.0,35.5,544.0,396.84,285.86
2017,9,3,9,30,548.0,229.0,2.9,36.0,613.0,465.33,335.73
2017,9,3,9,45,350.0,298.5,2.85,36.5,548.5,451.75,326.45
2017,9,3,10,0,152.0,368.0,2.8,37.0,484.0,415.89,299.44
2017,9,3,10,15,82.0,307.0,2.75,37.5,370.5,326.97,235.79
2017,9,3,10,30,12.0,246.0,2.7,38.0,257.0,227.03,162.71
2017,9,3,10,45,13.5,258.5,2.7,38.5,270.5,240.71,172.32
2017,9,3,11,0,15.0,271.0,2.7,39.0,284.0,254.63,181.77
2017,9,3,11,15,143.5,345.5,2.75,39.0,470.0,447.41,320.09
2017,9,3,11,30,272.0,420.0,2.8,39.0,656.0,648.53,456.9
2017,9,3,11,45,458.5,343.0,2.85,39.5,743.0,765.34,535.98
2017,9,3,12,0,645.0,266.0,2.9,40.0,830.0,884.11,614.56
2017,9,3,12,15,644.0,265.0,2.95,40.0,826.5,903.66,626.55
2017,9,3,12,30,643.0,264.0,3.0,40.0,823.0,920.3,637.48
2017,9,3,12,45,596.5,287.0,3.1,40.0,800.5,909.91,630.73
2017,9,3,13,0,550.0,310.0,3.2,40.0,778.0,899.39,623.97
2017,9,3,13,15,543.5,306.0,3.2,40.0,759.5,897.69,623.51
2017,9,3,13,30,537.0,302.0,3.2,40.0,741.0,893.16,621.28
2017,9,3,13,45,536.0,291.5,3.25,40.0,717.5,884.54,617.15
2017,9,3,14,0,535.0,281.0,3.3,40.0,694.0,873.12,611.32
2017,9,3,14,15,315.0,306.5,3.3,39.5,547.5,661.41,470.93
2017,9,3,14,30,95.0,332.0,3.3,39.0,401.0,435.26,313.1
2017,9,3,14,45,88.5,316.0,3.3,39.0,377.0,412.72,298.7
2017,9,3,15,0,82.0,300.0,3.3,39.0,353.0,390.07,283.35
2017,9,3,15,15,159.0,274.5,3.3,38.5,368.5,450.73,330.26
2017,9,3,15,30,236.0,249.0,3.3,38.0,384.0,488.82,360.91
2017,9,3,15,45,207.5,235.0,3.3,38.0,346.0,443.49,328.91
2017,9,3,16,0,179.0,221.0,3.3,38.0,308.0,399.55,297.75
2017,9,3,16,15,89.5,141.0,3.3,37.0,184.5,227.13,170.94
2017,9,3,16,30,0.0,61.0,3.3,36.0,61.0,53.89,36.67
2017,9,3,16,45,0.0,50.0,3.3,35.5,50.0,44.12,29.26
2017,9,3,17,0,0.0,39.0,3.3,35.0,39.0,34.37,21.66
2017,9,3,17,15,0.0,29.5,3.3,33.5,29.5,25.97,15.08
2017,9,3,17,30,0.0,20.0,3.3,32.0,20.0,17.58,8.36
2017,9,3,17,45,0.0,12.0,3.3,31.0,12.0,10.53,2.62
2017,9,3,18,0,0.0,4.0,3.3,30.0,4.0,3.5,0.0
2017,9,3,18,15,0.0,2.0,3.2,29.0,2.0,1.82,0.0
2017,9,3,18,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,2.5,2.5,22.5,2.5,2.27,0.0
2017,9,4,6,0,0.0,5.0,2.9,23.0,5.0,4.38,0.0
2017,9,4,6,15,0.0,14.0,3.0,23.0,14.0,12.3,4.54
2017,9,4,6,30,0.0,23.0,3.1,23.0,23.0,20.24,11.66
2017,9,4,6,45,0.0,34.5,3.25,23.5,34.5,30.4,20.6
2017,9,4,7,0,0.0,46.0,3.4,24.0,46.0,40.58,29.45
2017,9,4,7,15,0.0,58.0,3.4,24.0,58.0,51.22,38.62
2017,9,4,7,30,0.0,70.0,3.4,24.0,70.0,61.89,47.67
2017,9,4,7,45,0.0,84.0,3.45,24.5,84.0,73.86,54.92
2017,9,4,8,0,0.0,98.0,3.5,25.0,98.0,85.84,64.29
2017,9,4,8,15,0.0,107.5,3.45,25.0,107.5,94.2,70.76
2017,9,4,8,30,0.0,117.0,3.4,25.0,117.0,102.59,77.21
2017,9,4,8,45,72.0,203.0,3.35,25.5,248.5,193.34,146.36
2017,9,4,9,0,144.0,289.0,3.3,26.0,380.0,292.66,221.1
2017,9,4,9,15,173.0,309.0,3.2,26.5,425.0,334.73,252.41
2017,9,4,9,30,202.0,329.0,3.1,27.0,470.0,380.33,286.21
2017,9,4,9,45,344.5,304.0,3.05,27.5,559.5,454.05,340.99
2017,9,4,10,0,487.0,279.0,3.0,28.0,649.0,544.01,407.07
2017,9,4,10,15,496.0,290.0,3.05,28.5,679.0,590.59,440.14
2017,9,4,10,30,505.0,301.0,3.1,29.0,709.0,637.04,472.56
2017,9,4,10,45,543.5,280.0,3.15,29.5,728.5,676.07,500.17
2017,9,4,11,0,582.0,259.0,3.2,30.0,748.0,717.67,529.17
2017,9,4,11,15,677.5,214.5,3.25,30.5,792.5,783.65,575.51
2017,9,4,11,30,773.0,170.0,3.3,31.0,837.0,847.44,617.86
2017,9,4,11,45,767.0,175.0,3.35,31.5,840.5,875.75,634.97
2017,9,4,12,0,761.0,180.0,3.4,32.0,844.0,900.88,650.17
2017,9,4,12,15,760.0,180.0,3.4,32.0,840.5,922.56,664.17
2017,9,4,12,30,759.0,180.0,3.4,32.0,837.0,941.06,676.18
2017,9,4,12,45,739.0,189.5,3.4,32.5,822.5,954.83,683.85
2017,9,4,13,0,719.0,199.0,3.4,33.0,808.0,958.22,684.95
2017,9,4,13,15,712.5,197.5,3.4,33.0,789.5,959.77,686.47
2017,9,4,13,30,706.0,196.0,3.4,33.0,771.0,957.9,685.95
2017,9,4,13,45,669.5,209.0,3.4,33.0,740.0,937.92,673.88
2017,9,4,14,0,633.0,222.0,3.4,33.0,709.0,914.53,659.77
2017,9,4,14,15,619.5,217.0,3.4,32.5,676.5,892.51,647.9
2017,9,4,14,30,606.0,212.0,3.4,32.0,644.0,867.69,634.0
2017,9,4,14,45,367.5,259.0,3.45,31.5,516.5,655.13,487.03
2017,9,4,15,0,129.0,306.0,3.5,31.0,389.0,460.08,344.54
2017,9,4,15,15,132.5,279.5,3.5,30.5,359.5,432.61,327.26
2017,9,4,15,30,136.0,253.0,3.5,30.0,330.0,404.12,308.27
2017,9,4,15,45,207.0,223.5,3.5,30.0,328.5,429.46,330.41
2017,9,4,16,0,278.0,194.0,3.5,30.0,327.0,464.47,359.05
2017,9,4,16,15,233.0,183.5,3.5,29.5,286.5,408.11,317.35
2017,9,4,16,30,188.0,173.0,3.5,29.0,246.0,341.65,267.45
2017,9,4,16,45,153.0,149.5,3.5,28.5,203.0,283.62,223.02
2017,9,4,17,0,118.0,126.0,3.5,28.0,160.0,228.32,179.51
2017,9,4,17,15,89.5,99.0,3.45,27.5,121.5,174.88,136.52
2017,9,4,17,30,61.0,72.0,3.4,27.0,83.0,114.39,87.06
2017,9,4,17,45,30.5,45.0,3.35,26.5,50.5,64.38,45.61
2017,9,4,18,0,0.0,18.0,3.3,26.0,18.0,15.85,5.55
2017,9,4,18,15,0.0,9.0,3.25,25.5,9.0,8.19,0.0
2017,9,4,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,5,45,41.5,10.0,1.25,21.0,12.5,9.1,0.0
2017,9,5,6,0,83.0,20.0,1.4,21.0,25.0,16.39,1.36
2017,9,5,6,15,174.5,38.5,1.5,21.5,62.5,29.81,19.09
2017,9,5,6,30,266.0,57.0,1.6,22.0,100.0,43.48,31.58
2017,9,5,6,45,351.5,68.5,1.7,22.5,148.0,51.38,38.77
2017,9,5,7,0,437.0,80.0,1.8,23.0,196.0,59.05,45.5
2017,9,5,7,15,252.5,112.0,1.8,23.5,182.5,83.48,66.32
2017,9,5,7,30,68.0,144.0,1.8,24.0,169.0,112.28,90.4
2017,9,5,7,45,84.0,168.5,1.85,25.0,204.0,135.39,101.99
2017,9,5,8,0,100.0,193.0,1.9,26.0,239.0,164.1,121.84
2017,9,5,8,15,70.0,205.5,2.0,26.5,239.5,178.83,133.83
2017,9,5,8,30,40.0,218.0,2.1,27.0,240.0,189.38,142.78
2017,9,5,8,45,76.0,251.5,2.25,27.5,298.0,231.99,174.16
2017,9,5,9,0,112.0,285.0,2.4,28.0,356.0,279.84,209.54
2017,9,5,9,15,448.5,205.0,2.55,28.5,514.0,367.4,272.47
2017,9,5,9,30,785.0,125.0,2.7,29.0,672.0,495.4,367.38
2017,9,5,9,45,801.5,125.0,2.85,30.0,708.0,551.48,409.44
2017,9,5,10,0,818.0,125.0,3.0,31.0,744.0,607.59,450.42
2017,9,5,10,15,826.0,127.0,3.1,31.5,771.5,659.8,488.09
2017,9,5,10,30,834.0,129.0,3.2,32.0,799.0,710.64,523.8
2017,9,5,10,45,845.5,127.0,3.3,32.5,821.0,754.53,553.72
2017,9,5,11,0,857.0,125.0,3.4,33.0,843.0,799.99,582.85
2017,9,5,11,15,860.5,125.5,3.5,33.0,856.0,839.31,608.82
2017,9,5,11,30,864.0,126.0,3.6,33.0,869.0,875.98,632.98
2017,9,5,11,45,871.0,123.0,3.7,33.5,875.5,909.53,653.72
2017,9,5,12,0,878.0,120.0,3.8,34.0,882.0,940.19,672.52
2017,9,5,12,15,877.5,119.5,3.85,34.0,879.0,963.19,687.47
2017,9,5,12,30,877.0,119.0,3.9,34.0,876.0,982.69,700.31
2017,9,5,12,45,869.0,122.0,3.95,34.0,863.5,994.85,708.56
2017,9,5,13,0,861.0,125.0,4.0,34.0,851.0,1003.25,714.59
2017,9,5,13,15,856.0,124.0,4.0,34.0,832.0,1006.7,717.32
2017,9,5,13,30,851.0,123.0,4.0,34.0,813.0,1006.41,717.84
2017,9,5,13,45,850.0,118.5,4.05,34.0,788.5,1002.65,716.61
2017,9,5,14,0,849.0,114.0,4.1,34.0,764.0,995.1,713.11
2017,9,5,14,15,839.5,112.0,4.05,33.5,731.0,978.11,704.52
2017,9,5,14,30,830.0,110.0,4.0,33.0,698.0,968.27,700.73
2017,9,5,14,45,822.5,105.0,4.0,33.0,660.0,942.69,685.53
2017,9,5,15,0,815.0,100.0,4.0,33.0,622.0,913.84,668.27
2017,9,5,15,15,798.0,97.0,3.9,32.5,577.5,875.5,645.43
2017,9,5,15,30,781.0,94.0,3.8,32.0,533.0,834.79,620.78
2017,9,5,15,45,763.0,88.5,3.75,32.0,485.5,788.1,590.69
2017,9,5,16,0,745.0,83.0,3.7,32.0,438.0,739.7,558.99
2017,9,5,16,15,714.0,78.5,3.55,31.0,386.5,680.82,521.01
2017,9,5,16,30,683.0,74.0,3.4,30.0,335.0,625.61,484.56
2017,9,5,16,45,641.5,68.0,3.25,29.5,283.5,558.17,436.68
2017,9,5,17,0,600.0,62.0,3.1,29.0,232.0,492.7,387.06
2017,9,5,17,15,533.0,54.5,2.9,28.0,181.5,412.41,324.43
2017,9,5,17,30,466.0,47.0,2.7,27.0,131.0,337.8,263.47
2017,9,5,17,45,357.0,36.0,2.5,26.5,87.0,244.76,185.39
2017,9,5,18,0,248.0,25.0,2.3,26.0,43.0,161.04,101.0
2017,9,5,18,15,124.0,12.5,2.3,25.5,21.5,58.12,0.0
2017,9,5,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,5,45,64.5,10.0,1.55,18.5,13.5,9.1,0.0
2017,9,6,6,0,129.0,20.0,1.7,19.0,27.0,15.74,0.0
2017,9,6,6,15,236.0,35.5,1.75,19.5,66.5,27.61,17.35
2017,9,6,6,30,343.0,51.0,1.8,20.0,106.0,39.14,28.1
2017,9,6,6,45,223.5,77.0,1.9,20.5,118.0,59.36,45.99
2017,9,6,7,0,104.0,103.0,2.0,21.0,130.0,79.51,63.55
2017,9,6,7,15,122.0,124.5,2.05,21.5,163.5,94.65,76.44
2017,9,6,7,30,140.0,146.0,2.1,22.0,197.0,109.35,88.66
2017,9,6,7,45,395.0,127.5,2.15,23.0,301.5,108.06,72.7
2017,9,6,8,0,650.0,109.0,2.2,24.0,406.0,152.86,91.2
2017,9,6,8,15,677.5,114.5,2.2,24.5,455.0,207.6,132.54
2017,9,6,8,30,705.0,120.0,2.2,25.0,504.0,265.52,180.16
2017,9,6,8,45,721.5,126.0,2.25,26.0,548.5,323.45,228.68
2017,9,6,9,0,738.0,132.0,2.3,27.0,593.0,382.68,277.43
2017,9,6,9,15,754.0,136.0,2.4,27.5,633.5,441.04,324.87
2017,9,6,9,30,770.0,140.0,2.5,28.0,674.0,502.12,372.81
2017,9,6,9,45,772.0,148.0,2.65,29.0,706.5,556.86,414.02
2017,9,6,10,0,774.0,156.0,2.8,30.0,739.0,610.25,452.79
2017,9,6,10,15,783.0,158.5,2.9,30.0,767.0,661.69,490.79
2017,9,6,10,30,792.0,161.0,3.0,30.0,795.0,711.99,527.17
2017,9,6,10,45,795.0,164.5,3.2,30.5,814.5,757.4,558.78
2017,9,6,11,0,798.0,168.0,3.4,31.0,834.0,800.7,588.14
2017,9,6,11,15,801.5,169.0,3.5,31.0,847.0,839.75,614.16
2017,9,6,11,30,805.0,170.0,3.6,31.0,860.0,876.3,638.45
2017,9,6,11,45,804.5,171.5,3.75,31.5,864.0,907.1,657.84
2017,9,6,12,0,804.0,173.0,3.9,32.0,868.0,934.82,675.21
2017,9,6,12,15,472.5,297.0,3.95,32.0,705.0,771.86,562.3
2017,9,6,12,30,141.0,421.0,4.0,32.0,542.0,564.32,411.48
2017,9,6,12,45,136.5,418.5,4.1,32.0,534.5,564.29,412.69
2017,9,6,13,0,132.0,416.0,4.2,32.0,527.0,563.38,412.42
2017,9,6,13,15,82.0,371.0,4.25,31.5,439.5,452.5,334.05
2017,9,6,13,30,32.0,326.0,4.3,31.0,352.0,356.67,264.47
2017,9,6,13,45,138.5,343.5,4.35,31.0,450.0,504.29,375.66
2017,9,6,14,0,245.0,361.0,4.4,31.0,548.0,634.13,470.66
2017,9,6,14,15,416.0,289.5,4.45,30.5,589.5,761.86,565.89
2017,9,6,14,30,587.0,218.0,4.5,30.0,631.0,848.94,632.48
2017,9,6,14,45,650.5,182.0,4.55,30.0,615.5,869.76,648.27
2017,9,6,15,0,714.0,146.0,4.6,30.0,600.0,877.15,655.0
2017,9,6,15,15,693.5,141.0,4.5,29.5,555.5,835.65,628.99
2017,9,6,15,30,673.0,136.0,4.4,29.0,511.0,792.24,601.62
2017,9,6,15,45,645.0,129.5,4.35,29.0,462.5,739.04,565.9
2017,9,6,16,0,617.0,123.0,4.3,29.0,414.0,685.1,529.1
2017,9,6,16,15,581.0,115.0,4.15,28.5,363.5,622.79,486.07
2017,9,6,16,30,545.0,107.0,4.0,28.0,313.0,561.18,441.57
2017,9,6,16,45,493.5,97.0,3.9,27.5,261.5,482.77,382.96
2017,9,6,17,0,442.0,87.0,3.8,27.0,210.0,414.03,329.62
2017,9,6,17,15,375.5,73.0,3.5,26.0,162.0,335.33,266.79
2017,9,6,17,30,309.0,59.0,3.2,25.0,114.0,262.91,206.77
2017,9,6,17,45,218.5,41.5,2.95,24.5,73.5,180.96,137.18
2017,9,6,18,0,128.0,24.0,2.7,24.0,33.0,103.91,59.72
2017,9,6,18,15,64.0,12.0,2.6,23.5,16.5,34.93,0.0
2017,9,6,18,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,5,45,53.5,9.0,2.05,16.5,12.0,8.19,0.0
2017,9,7,6,0,107.0,18.0,2.2,17.0,24.0,14.14,0.0
2017,9,7,6,15,210.5,34.5,2.2,17.5,62.5,26.81,16.75
2017,9,7,6,30,314.0,51.0,2.2,18.0,101.0,39.1,28.28
2017,9,7,6,45,382.0,64.5,2.25,18.5,148.0,48.61,36.99
2017,9,7,7,0,450.0,78.0,2.3,19.0,195.0,57.77,45.15
2017,9,7,7,15,227.5,100.0,2.3,19.5,159.5,75.28,60.32
2017,9,7,7,30,5.0,122.0,2.3,20.0,124.0,101.59,82.77
2017,9,7,7,45,2.5,122.0,2.3,20.5,123.0,103.7,80.28
2017,9,7,8,0,0.0,122.0,2.3,21.0,122.0,105.12,81.06
2017,9,7,8,15,32.0,175.0,2.25,21.5,192.5,150.23,115.58
2017,9,7,8,30,64.0,228.0,2.2,22.0,263.0,202.72,155.49
2017,9,7,8,45,68.0,250.0,2.2,23.0,290.0,228.72,174.99
2017,9,7,9,0,72.0,272.0,2.2,24.0,317.0,255.52,194.89
2017,9,7,9,15,73.0,290.5,2.25,24.5,339.0,279.02,212.44
2017,9,7,9,30,74.0,309.0,2.3,25.0,361.0,302.79,229.95
2017,9,7,9,45,245.5,307.0,2.35,26.0,489.5,404.86,305.85
2017,9,7,10,0,417.0,305.0,2.4,27.0,618.0,526.82,394.51
2017,9,7,10,15,490.0,291.5,2.5,27.0,672.5,590.35,441.11
2017,9,7,10,30,563.0,278.0,2.6,27.0,727.0,659.26,491.28
2017,9,7,10,45,688.0,216.0,2.75,27.5,779.0,729.06,542.12
2017,9,7,11,0,813.0,154.0,2.9,28.0,831.0,799.92,592.45
2017,9,7,11,15,816.5,155.0,2.95,28.5,843.5,839.34,617.15
2017,9,7,11,30,820.0,156.0,3.0,29.0,856.0,876.21,640.16
2017,9,7,11,45,823.0,155.5,3.1,29.5,861.5,908.41,660.26
2017,9,7,12,0,826.0,155.0,3.2,30.0,867.0,937.64,678.38
2017,9,7,12,15,825.0,155.0,3.3,30.0,863.0,960.46,693.73
2017,9,7,12,30,824.0,155.0,3.4,30.0,859.0,979.85,706.99
2017,9,7,12,45,813.5,158.0,3.5,30.0,846.0,989.51,714.09
2017,9,7,13,0,803.0,161.0,3.6,30.0,833.0,995.37,718.94
2017,9,7,13,15,570.5,263.0,3.65,30.0,734.5,880.93,642.76
2017,9,7,13,30,338.0,365.0,3.7,30.0,636.0,744.71,545.88
2017,9,7,13,45,345.5,346.0,3.8,30.0,615.0,735.28,541.87
2017,9,7,14,0,353.0,327.0,3.9,30.0,594.0,723.75,535.69
2017,9,7,14,15,348.0,313.5,3.9,29.5,567.5,703.82,524.03
2017,9,7,14,30,343.0,300.0,3.9,29.0,541.0,682.2,511.16
2017,9,7,14,45,535.5,218.0,3.9,29.0,568.5,790.9,593.66
2017,9,7,15,0,728.0,136.0,3.9,29.0,596.0,878.31,655.98
2017,9,7,15,15,707.5,131.0,3.8,28.5,551.5,836.4,629.2
2017,9,7,15,30,687.0,126.0,3.7,28.0,507.0,792.59,601.64
2017,9,7,15,45,661.0,120.0,3.65,28.0,458.5,741.26,567.4
2017,9,7,16,0,635.0,114.0,3.6,28.0,410.0,689.05,532.01
2017,9,7,16,15,599.0,107.0,3.55,27.5,359.5,627.28,489.87
2017,9,7,16,30,563.0,100.0,3.5,27.0,309.0,566.19,446.36
2017,9,7,16,45,514.0,90.5,3.45,26.5,258.5,494.32,392.7
2017,9,7,17,0,465.0,81.0,3.4,26.0,208.0,420.98,335.98
2017,9,7,17,15,394.5,68.5,3.3,25.0,159.5,340.62,271.79
2017,9,7,17,30,324.0,56.0,3.2,24.0,111.0,267.04,210.55
2017,9,7,17,45,226.0,39.5,3.1,23.5,71.0,182.07,137.94
2017,9,7,18,0,128.0,23.0,3.0,23.0,31.0,101.25,51.89
2017,9,7,18,15,64.0,11.5,2.95,22.5,15.5,34.37,0.0
2017,9,7,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,8,5,45,42.5,8.5,1.4,16.5,10.5,7.73,0.0
2017,9,8,6,0,85.0,17.0,1.5,17.0,21.0,13.34,0.0
2017,9,8,6,15,181.5,35.5,1.4,17.0,59.0,27.58,17.33
2017,9,8,6,30,278.0,54.0,1.3,17.0,97.0,41.36,30.35
2017,9,8,6,45,139.0,62.5,1.25,17.5,84.0,48.8,37.31
2017,9,8,7,0,0.0,71.0,1.2,18.0,71.0,61.11,48.26
2017,9,8,7,15,0.0,89.5,1.05,18.5,89.5,76.3,61.43
2017,9,8,7,30,0.0,108.0,0.9,19.0,108.0,91.34,74.16
2017,9,8,7,45,7.0,133.5,0.75,20.0,136.5,112.44,87.29
2017,9,8,8,0,14.0,159.0,0.6,21.0,165.0,135.19,104.4
2017,9,8,8,15,26.0,186.0,0.7,22.0,199.5,161.27,123.75
2017,9,8,8,30,38.0,213.0,0.8,23.0,234.0,185.45,141.45
2017,9,8,8,45,164.5,240.5,0.9,24.0,341.0,249.14,186.51
2017,9,8,9,0,291.0,268.0,1.0,25.0,448.0,330.47,245.47
2017,9,8,9,15,292.0,288.0,1.1,25.5,479.0,370.07,275.61
2017,9,8,9,30,293.0,308.0,1.2,26.0,510.0,409.77,305.33
2017,9,8,9,45,303.5,321.0,1.3,27.0,539.0,448.75,333.26
2017,9,8,10,0,314.0,334.0,1.4,28.0,568.0,488.48,361.05
2017,9,8,10,15,316.5,345.5,1.5,28.5,589.5,522.34,384.8
2017,9,8,10,30,319.0,357.0,1.6,29.0,611.0,555.86,407.91
2017,9,8,10,45,322.5,365.5,1.75,29.5,627.5,586.95,429.29
2017,9,8,11,0,326.0,374.0,1.9,30.0,644.0,617.53,450.04
2017,9,8,11,15,327.5,379.0,1.9,30.5,654.0,642.49,465.99
2017,9,8,11,30,329.0,384.0,1.9,31.0,664.0,666.46,481.09
2017,9,8,11,45,330.5,385.5,1.95,31.5,668.0,685.89,493.36
2017,9,8,12,0,332.0,387.0,2.0,32.0,672.0,704.03,504.74
2017,9,8,12,15,331.5,385.5,2.05,32.0,669.5,715.84,512.96
2017,9,8,12,30,331.0,384.0,2.1,32.0,667.0,726.03,520.19
2017,9,8,12,45,588.0,261.5,2.2,32.0,755.0,881.42,629.69
2017,9,8,13,0,845.0,139.0,2.3,32.0,843.0,1013.97,715.22
2017,9,8,13,15,839.5,138.0,2.4,32.0,823.5,1016.97,717.42
2017,9,8,13,30,834.0,137.0,2.5,32.0,804.0,1016.17,718.65
2017,9,8,13,45,826.0,135.0,2.65,32.0,777.0,1007.96,715.85
2017,9,8,14,0,818.0,133.0,2.8,32.0,750.0,996.07,710.81
2017,9,8,14,15,807.0,130.5,2.9,31.5,716.0,977.02,702.23
2017,9,8,14,30,796.0,128.0,3.0,31.0,682.0,954.6,691.47
2017,9,8,14,45,782.5,124.5,3.15,30.5,642.5,925.39,676.52
2017,9,8,15,0,769.0,121.0,3.3,30.0,603.0,893.26,659.38
2017,9,8,15,15,749.0,117.0,3.4,29.5,558.0,857.28,639.01
2017,9,8,15,30,729.0,113.0,3.5,29.0,513.0,813.92,613.19
2017,9,8,15,45,705.0,107.0,3.6,29.0,464.5,762.93,580.29
2017,9,8,16,0,681.0,101.0,3.7,29.0,416.0,710.85,545.93
2017,9,8,16,15,645.5,95.0,3.65,28.0,364.5,648.98,505.13
2017,9,8,16,30,610.0,89.0,3.6,27.0,313.0,587.7,463.37
2017,9,8,16,45,562.5,80.5,3.6,26.5,261.5,516.11,410.16
2017,9,8,17,0,515.0,72.0,3.6,26.0,210.0,447.18,356.77
2017,9,8,17,15,441.5,61.5,3.45,25.0,161.0,363.65,289.95
2017,9,8,17,30,368.0,51.0,3.3,24.0,112.0,286.59,225.68
2017,9,8,17,45,260.0,36.0,3.15,23.5,71.5,193.73,146.13
2017,9,8,18,0,152.0,21.0,3.0,23.0,31.0,107.29,45.41
2017,9,8,18,15,76.0,10.5,2.85,22.5,15.5,37.81,0.0
2017,9,8,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,5,45,51.0,8.5,0.85,16.5,10.5,7.73,0.0
2017,9,9,6,0,102.0,17.0,0.9,17.0,21.0,13.38,0.0
2017,9,9,6,15,211.0,33.0,0.85,17.5,59.5,25.7,15.63
2017,9,9,6,30,320.0,49.0,0.8,18.0,98.0,37.66,27.01
2017,9,9,6,45,390.5,62.0,0.8,18.5,145.0,46.86,35.46
2017,9,9,7,0,461.0,75.0,0.8,19.0,192.0,57.19,44.64
2017,9,9,7,15,256.0,106.0,0.75,19.5,173.5,79.51,63.96
2017,9,9,7,30,51.0,137.0,0.7,20.0,155.0,107.4,87.58
2017,9,9,7,45,30.0,145.0,0.65,21.0,156.0,117.48,90.32
2017,9,9,8,0,9.0,153.0,0.6,22.0,157.0,130.07,100.11
2017,9,9,8,15,15.5,175.5,0.55,23.0,183.5,151.34,115.81
2017,9,9,8,30,22.0,198.0,0.5,24.0,210.0,173.71,132.12
2017,9,9,8,45,64.0,238.0,0.45,25.0,277.0,218.65,164.46
2017,9,9,9,0,106.0,278.0,0.4,26.0,344.0,273.1,203.51
2017,9,9,9,15,268.5,272.5,0.5,26.5,453.5,348.0,257.09
2017,9,9,9,30,431.0,267.0,0.6,27.0,563.0,444.54,326.51
2017,9,9,9,45,430.5,280.5,0.7,28.0,589.0,485.94,355.65
2017,9,9,10,0,430.0,294.0,0.8,29.0,615.0,526.66,383.86
2017,9,9,10,15,439.5,300.0,0.9,29.5,638.5,566.55,411.71
2017,9,9,10,30,449.0,306.0,1.0,30.0,662.0,606.34,438.94
2017,9,9,10,45,456.5,310.0,1.1,31.0,680.0,642.53,462.36
2017,9,9,11,0,464.0,314.0,1.2,32.0,698.0,678.01,484.85
2017,9,9,11,15,466.5,318.0,1.25,32.0,708.5,708.45,505.16
2017,9,9,11,30,469.0,322.0,1.3,32.0,719.0,737.44,524.39
2017,9,9,11,45,470.5,323.0,1.4,32.5,723.0,761.05,539.46
2017,9,9,12,0,472.0,324.0,1.5,33.0,727.0,782.77,553.26
2017,9,9,12,15,471.5,322.5,1.55,33.0,724.0,798.12,563.64
2017,9,9,12,30,471.0,321.0,1.6,33.0,721.0,811.21,572.66
2017,9,9,12,45,621.0,250.5,1.7,33.0,770.0,903.47,636.4
2017,9,9,13,0,771.0,180.0,1.8,33.0,819.0,983.34,687.68
2017,9,9,13,15,765.0,178.5,1.85,33.0,799.5,993.0,693.98
2017,9,9,13,30,759.0,177.0,1.9,33.0,780.0,991.32,694.18
2017,9,9,13,45,747.0,175.5,2.0,33.0,752.5,980.03,689.25
2017,9,9,14,0,735.0,174.0,2.1,33.0,725.0,965.32,682.29
2017,9,9,14,15,722.5,170.5,2.15,32.5,691.5,944.57,672.42
2017,9,9,14,30,710.0,167.0,2.2,32.0,658.0,920.71,660.57
2017,9,9,14,45,693.5,162.5,2.25,32.0,618.5,888.94,642.2
2017,9,9,15,0,677.0,158.0,2.3,32.0,579.0,854.63,622.06
2017,9,9,15,15,655.0,152.0,2.35,31.5,534.5,811.26,596.88
2017,9,9,15,30,633.0,146.0,2.4,31.0,490.0,766.17,570.05
2017,9,9,15,45,606.0,138.0,2.45,31.0,442.0,713.17,536.03
2017,9,9,16,0,579.0,130.0,2.5,31.0,394.0,659.47,500.77
2017,9,9,16,15,541.0,120.5,2.5,30.5,344.0,589.29,452.92
2017,9,9,16,30,503.0,111.0,2.5,30.0,294.0,527.35,409.24
2017,9,9,16,45,454.0,99.0,2.5,29.5,244.0,456.49,357.12
2017,9,9,17,0,405.0,87.0,2.5,29.0,194.0,389.03,305.51
2017,9,9,17,15,335.5,71.5,2.25,28.0,146.5,308.94,242.13
2017,9,9,17,30,266.0,56.0,2.0,27.0,99.0,235.6,181.93
2017,9,9,17,45,179.5,37.0,1.8,26.5,61.0,156.6,114.84
2017,9,9,18,0,93.0,18.0,1.6,26.0,23.0,76.13,20.06
2017,9,9,18,15,46.5,9.0,1.6,25.5,11.5,25.39,0.0
2017,9,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,10,5,45,38.0,7.0,0.35,21.5,9.0,6.37,0.0
2017,9,10,6,0,76.0,14.0,0.4,22.0,18.0,10.98,0.0
2017,9,10,6,15,172.0,32.0,0.5,22.5,54.0,24.88,14.45
