Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,6,30,268.0,50.0,0.6,23.0,90.0,38.34,26.94
2017,9,10,6,45,350.0,63.0,0.75,24.0,138.0,47.52,35.15
2017,9,10,7,0,432.0,76.0,0.9,25.0,186.0,56.41,42.82
2017,9,10,7,15,485.0,86.5,1.05,26.0,236.0,64.14,49.26
2017,9,10,7,30,538.0,97.0,1.2,27.0,286.0,69.9,53.82
2017,9,10,7,45,584.0,102.5,1.4,28.0,337.5,100.87,60.24
2017,9,10,8,0,630.0,108.0,1.6,29.0,389.0,151.98,89.35
2017,9,10,8,15,552.0,144.5,1.65,29.5,411.5,210.63,137.23
2017,9,10,8,30,474.0,181.0,1.7,30.0,434.0,259.75,179.8
2017,9,10,8,45,607.0,153.0,1.8,31.0,506.5,313.71,219.59
2017,9,10,9,0,740.0,125.0,1.9,32.0,579.0,380.29,270.04
2017,9,10,9,15,755.5,128.5,1.9,32.5,619.0,440.63,317.52
2017,9,10,9,30,771.0,132.0,1.9,33.0,659.0,498.38,361.62
2017,9,10,9,45,787.0,133.0,1.95,33.5,694.0,554.44,403.25
2017,9,10,10,0,803.0,134.0,2.0,34.0,729.0,610.51,443.52
2017,9,10,10,15,703.5,195.0,2.0,34.5,731.0,647.01,467.24
2017,9,10,10,30,604.0,256.0,2.0,35.0,733.0,671.75,481.84
2017,9,10,10,45,623.0,249.0,2.0,35.5,751.5,713.06,509.09
2017,9,10,11,0,642.0,242.0,2.0,36.0,770.0,753.85,535.3
2017,9,10,11,15,656.0,248.0,1.95,36.0,794.5,801.79,565.97
2017,9,10,11,30,670.0,254.0,1.9,36.0,819.0,848.55,595.24
2017,9,10,11,45,567.5,297.5,1.85,36.0,778.0,823.61,576.6
2017,9,10,12,0,465.0,341.0,1.8,36.0,737.0,793.5,554.96
2017,9,10,12,15,417.5,360.0,1.75,36.0,714.5,784.39,548.02
2017,9,10,12,30,370.0,379.0,1.7,36.0,692.0,759.78,531.2
2017,9,10,12,45,373.5,367.5,1.7,36.5,680.0,762.21,532.53
2017,9,10,13,0,377.0,356.0,1.7,37.0,668.0,762.63,532.41
2017,9,10,13,15,468.0,316.5,1.65,36.5,693.5,835.18,581.82
2017,9,10,13,30,559.0,277.0,1.6,36.0,719.0,890.88,619.76
2017,9,10,13,45,541.5,269.0,1.6,36.0,685.5,867.53,605.37
2017,9,10,14,0,524.0,261.0,1.6,36.0,652.0,841.51,590.06
2017,9,10,14,15,474.5,266.0,1.6,36.0,607.5,795.42,561.03
2017,9,10,14,30,425.0,271.0,1.6,36.0,563.0,748.0,530.93
2017,9,10,14,45,418.0,255.0,1.6,36.0,528.0,718.17,513.24
2017,9,10,15,0,411.0,239.0,1.6,36.0,493.0,686.43,493.96
2017,9,10,15,15,424.5,215.5,1.65,35.5,461.0,663.45,482.23
2017,9,10,15,30,438.0,192.0,1.7,35.0,429.0,637.5,468.16
2017,9,10,15,45,304.0,191.5,1.75,34.5,348.5,492.11,367.5
2017,9,10,16,0,170.0,191.0,1.8,34.0,268.0,357.92,270.42
2017,9,10,16,15,223.5,162.5,1.8,33.5,250.5,376.1,287.01
2017,9,10,16,30,277.0,134.0,1.8,33.0,233.0,373.2,287.15
2017,9,10,16,45,236.0,117.0,1.85,32.5,192.0,313.72,242.59
2017,9,10,17,0,195.0,100.0,1.9,32.0,151.0,257.61,199.33
2017,9,10,17,15,156.0,78.5,1.85,31.0,113.5,200.09,153.9
2017,9,10,17,30,117.0,57.0,1.8,30.0,76.0,145.9,109.78
2017,9,10,17,45,58.5,36.0,1.8,29.5,45.5,77.21,53.06
2017,9,10,18,0,0.0,15.0,1.8,29.0,15.0,13.22,0.0
2017,9,10,18,15,0.0,7.5,1.75,28.5,7.5,6.82,0.0
2017,9,10,18,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,9.0,2.6,21.5,9.0,8.19,0.0
2017,9,11,6,0,0.0,18.0,2.7,22.0,18.0,15.48,0.0
2017,9,11,6,15,141.0,33.5,2.8,22.0,54.0,26.04,15.2
2017,9,11,6,30,282.0,49.0,2.9,22.0,90.0,37.65,26.39
2017,9,11,6,45,364.5,61.0,3.05,22.5,137.5,46.12,34.13
2017,9,11,7,0,447.0,73.0,3.2,23.0,185.0,55.7,42.57
2017,9,11,7,15,501.0,82.0,3.15,23.5,235.0,60.61,46.77
2017,9,11,7,30,555.0,91.0,3.1,24.0,285.0,65.32,50.64
2017,9,11,7,45,323.5,138.0,3.1,25.0,255.5,118.4,82.16
2017,9,11,8,0,92.0,185.0,3.1,26.0,226.0,158.06,117.81
2017,9,11,8,15,59.5,193.0,2.95,26.5,220.5,168.44,126.6
2017,9,11,8,30,27.0,201.0,2.8,27.0,215.0,177.32,134.31
2017,9,11,8,45,148.0,234.5,2.65,28.0,323.5,240.34,178.96
2017,9,11,9,0,269.0,268.0,2.5,29.0,432.0,323.89,239.65
2017,9,11,9,15,319.5,276.0,2.2,29.5,484.0,373.75,276.43
2017,9,11,9,30,370.0,284.0,1.9,30.0,536.0,429.03,316.58
2017,9,11,9,45,381.0,293.0,1.65,31.0,563.5,468.81,344.01
2017,9,11,10,0,392.0,302.0,1.4,32.0,591.0,509.08,370.63
2017,9,11,10,15,396.0,311.5,1.2,32.5,613.5,545.61,394.41
2017,9,11,10,30,400.0,321.0,1.0,33.0,636.0,586.89,420.26
2017,9,11,10,45,200.0,173.5,0.85,34.0,331.0,317.16,232.0
2017,9,11,11,0,0.0,26.0,0.7,35.0,26.0,23.05,11.97
2017,9,11,11,15,0.0,26.5,0.6,35.5,26.5,23.51,12.42
2017,9,11,11,30,0.0,27.0,0.5,36.0,27.0,23.95,12.72
2017,9,11,11,45,14.5,182.0,0.4,36.5,195.0,182.83,131.09
2017,9,11,12,0,29.0,337.0,0.3,37.0,363.0,349.63,246.56
2017,9,11,12,15,99.5,379.0,0.45,36.5,463.5,462.62,324.73
2017,9,11,12,30,170.0,421.0,0.6,36.0,564.0,595.43,414.06
2017,9,11,12,45,178.0,407.5,0.75,36.0,555.5,596.5,415.5
2017,9,11,13,0,186.0,394.0,0.9,36.0,547.0,596.55,417.56
2017,9,11,13,15,199.5,389.0,1.05,35.5,549.0,610.38,429.47
2017,9,11,13,30,213.0,384.0,1.2,35.0,551.0,623.38,440.8
2017,9,11,13,45,106.5,209.0,1.4,34.5,292.5,326.62,239.16
2017,9,11,14,0,0.0,34.0,1.6,34.0,34.0,30.11,17.59
2017,9,11,14,15,0.0,24.5,1.75,33.5,24.5,21.68,11.25
2017,9,11,14,30,0.0,15.0,1.9,33.0,15.0,13.26,4.74
2017,9,11,14,45,0.0,14.0,2.05,32.5,14.0,12.36,4.08
2017,9,11,15,0,0.0,13.0,2.2,32.0,13.0,11.47,3.42
2017,9,11,15,15,118.5,121.5,2.2,31.5,185.0,252.32,194.41
2017,9,11,15,30,237.0,230.0,2.2,31.0,357.0,469.65,357.45
2017,9,11,15,45,333.5,190.5,2.2,30.5,350.0,516.3,394.31
2017,9,11,16,0,430.0,151.0,2.2,30.0,343.0,554.47,425.61
2017,9,11,16,15,425.5,137.0,2.05,29.5,307.5,518.06,400.16
2017,9,11,16,30,421.0,123.0,1.9,29.0,272.0,480.51,373.54
2017,9,11,16,45,373.5,108.5,1.75,29.0,224.5,411.66,321.33
2017,9,11,17,0,326.0,94.0,1.6,29.0,177.0,346.3,270.33
2017,9,11,17,15,258.0,76.0,1.4,28.5,132.0,257.28,199.96
2017,9,11,17,30,190.0,58.0,1.2,28.0,87.0,187.48,142.61
2017,9,11,17,45,119.5,37.0,1.0,27.5,52.5,118.58,83.59
2017,9,11,18,0,49.0,16.0,0.8,27.0,18.0,45.8,0.0
2017,9,11,18,15,24.5,8.0,0.75,26.5,9.0,16.26,0.0
2017,9,11,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,45,50.0,7.5,1.85,19.5,9.5,6.82,0.0
2017,9,12,6,0,100.0,15.0,2.0,20.0,19.0,13.64,0.0
2017,9,12,6,15,222.0,29.5,2.15,20.0,56.5,23.06,12.79
2017,9,12,6,30,344.0,44.0,2.3,20.0,94.0,35.23,24.53
2017,9,12,6,45,422.5,54.5,2.5,20.5,141.5,42.35,31.16
2017,9,12,7,0,501.0,65.0,2.7,21.0,189.0,49.22,37.31
2017,9,12,7,15,555.0,72.5,2.75,21.5,240.0,53.24,40.79
2017,9,12,7,30,609.0,80.0,2.8,22.0,291.0,57.12,44.01
2017,9,12,7,45,648.5,85.5,2.85,22.5,342.5,91.78,52.33
2017,9,12,8,0,688.0,91.0,2.9,23.0,394.0,146.29,84.77
2017,9,12,8,15,715.5,95.5,2.85,23.5,443.0,202.71,128.21
2017,9,12,8,30,743.0,100.0,2.8,24.0,492.0,266.02,180.94
2017,9,12,8,45,766.0,102.0,2.8,25.0,538.0,324.27,230.4
2017,9,12,9,0,789.0,104.0,2.8,26.0,584.0,384.44,280.6
2017,9,12,9,15,804.0,107.0,2.65,26.5,624.5,443.69,329.11
2017,9,12,9,30,819.0,110.0,2.5,27.0,665.0,503.32,376.09
2017,9,12,9,45,832.5,111.0,2.4,27.5,699.5,560.4,419.57
2017,9,12,10,0,846.0,112.0,2.3,28.0,734.0,616.13,460.43
2017,9,12,10,15,798.5,148.0,2.2,28.5,753.0,666.36,494.8
2017,9,12,10,30,751.0,184.0,2.1,29.0,772.0,710.48,523.42
2017,9,12,10,45,731.0,201.5,2.05,29.5,786.0,751.16,549.55
2017,9,12,11,0,711.0,219.0,2.0,30.0,800.0,788.08,572.37
2017,9,12,11,15,740.5,199.0,2.0,30.5,812.0,826.17,597.25
2017,9,12,11,30,770.0,179.0,2.0,31.0,824.0,858.09,616.4
2017,9,12,11,45,771.5,179.5,2.0,31.5,828.5,888.35,634.12
2017,9,12,12,0,773.0,180.0,2.0,32.0,833.0,915.71,649.89
2017,9,12,12,15,773.5,179.0,2.0,32.0,829.5,937.61,663.52
2017,9,12,12,30,774.0,178.0,2.0,32.0,826.0,956.27,675.22
2017,9,12,12,45,771.5,176.0,2.05,32.5,814.5,967.64,681.63
2017,9,12,13,0,769.0,174.0,2.1,33.0,803.0,975.48,686.02
2017,9,12,13,15,766.0,170.0,2.15,33.0,783.5,977.22,688.16
2017,9,12,13,30,763.0,166.0,2.2,33.0,764.0,982.88,692.95
2017,9,12,13,45,808.0,138.5,2.25,33.0,751.5,992.92,700.6
2017,9,12,14,0,853.0,111.0,2.3,33.0,739.0,993.84,702.68
2017,9,12,14,15,842.5,108.5,2.45,32.5,705.0,985.29,701.46
2017,9,12,14,30,832.0,106.0,2.6,32.0,671.0,962.46,691.2
2017,9,12,14,45,817.5,103.5,2.8,32.0,630.5,932.45,675.25
2017,9,12,15,0,803.0,101.0,3.0,32.0,590.0,899.5,657.06
2017,9,12,15,15,783.5,97.5,3.2,31.5,544.5,858.04,634.07
2017,9,12,15,30,764.0,94.0,3.4,31.0,499.0,814.42,608.98
2017,9,12,15,45,737.5,90.0,3.65,31.0,450.0,762.34,576.27
2017,9,12,16,0,711.0,86.0,3.9,31.0,401.0,713.51,544.93
2017,9,12,16,15,674.5,80.5,4.0,30.0,349.5,650.34,503.76
2017,9,12,16,30,638.0,75.0,4.1,29.0,298.0,587.88,461.47
2017,9,12,16,45,584.5,68.5,4.25,28.5,246.0,513.59,406.66
2017,9,12,17,0,531.0,62.0,4.4,28.0,194.0,442.56,351.25
2017,9,12,17,15,450.5,52.5,4.3,27.0,145.5,355.86,281.38
2017,9,12,17,30,370.0,43.0,4.2,26.0,97.0,276.55,214.64
2017,9,12,17,45,241.5,29.0,4.1,25.5,58.5,178.19,127.39
2017,9,12,18,0,113.0,15.0,4.0,25.0,20.0,77.26,0.0
2017,9,12,18,15,56.5,7.5,3.8,24.0,10.0,6.82,0.0
2017,9,12,18,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,5,45,33.5,7.0,1.7,17.0,8.0,0.0,0.0
2017,9,13,6,0,67.0,14.0,1.9,17.0,16.0,12.73,0.0
2017,9,13,6,15,179.0,31.0,1.95,17.5,52.5,24.2,13.68
2017,9,13,6,30,291.0,48.0,2.0,18.0,89.0,36.99,26.23
2017,9,13,6,45,369.5,60.5,2.1,19.0,136.0,45.86,34.39
2017,9,13,7,0,448.0,73.0,2.2,20.0,183.0,54.45,42.02
2017,9,13,7,15,503.5,82.5,2.2,20.5,233.5,61.36,48.02
2017,9,13,7,30,559.0,92.0,2.2,21.0,284.0,66.48,52.29
2017,9,13,7,45,279.5,73.0,2.2,21.5,169.0,65.73,41.19
2017,9,13,8,0,0.0,54.0,2.2,22.0,54.0,47.69,33.88
2017,9,13,8,15,0.0,88.5,2.1,22.5,88.5,78.18,58.61
2017,9,13,8,30,0.0,123.0,2.0,23.0,123.0,107.55,81.92
2017,9,13,8,45,0.0,136.5,1.9,23.5,136.5,119.45,90.92
2017,9,13,9,0,0.0,150.0,1.8,24.0,150.0,131.46,99.92
2017,9,13,9,15,0.5,155.5,1.75,24.5,156.0,136.91,103.7
2017,9,13,9,30,1.0,161.0,1.7,25.0,162.0,142.41,107.52
2017,9,13,9,45,6.0,195.5,1.65,26.0,200.0,175.75,132.61
2017,9,13,10,0,11.0,230.0,1.6,27.0,238.0,210.05,157.87
2017,9,13,10,15,16.5,259.5,1.65,27.5,272.0,241.23,180.79
2017,9,13,10,30,22.0,289.0,1.7,28.0,306.0,273.38,204.16
2017,9,13,10,45,23.0,295.5,1.75,28.5,314.0,282.23,210.07
2017,9,13,11,0,24.0,302.0,1.8,29.0,322.0,291.13,216.1
2017,9,13,11,15,24.5,306.0,1.9,29.0,326.5,306.0,226.97
2017,9,13,11,30,25.0,310.0,2.0,29.0,331.0,313.5,232.46
2017,9,13,11,45,25.0,311.5,2.1,29.5,332.5,318.08,235.4
2017,9,13,12,0,25.0,313.0,2.2,30.0,334.0,322.56,238.29
2017,9,13,12,15,25.0,311.5,2.35,30.0,332.5,323.9,239.48
2017,9,13,12,30,25.0,310.0,2.5,30.0,331.0,325.08,240.59
2017,9,13,12,45,24.5,305.5,2.7,30.0,326.0,322.5,239.05
2017,9,13,13,0,24.0,301.0,2.9,30.0,321.0,303.96,225.85
2017,9,13,13,15,411.0,225.5,3.05,29.5,546.5,681.0,509.12
2017,9,13,13,30,798.0,150.0,3.2,29.0,772.0,993.47,722.72
2017,9,13,13,45,787.5,149.0,3.35,29.0,744.5,983.5,715.62
2017,9,13,14,0,777.0,148.0,3.5,29.0,717.0,969.97,708.99
2017,9,13,14,15,764.5,145.0,3.55,28.5,683.0,955.67,702.66
2017,9,13,14,30,752.0,142.0,3.6,28.0,649.0,931.49,689.78
2017,9,13,14,45,731.5,140.0,3.7,28.0,608.0,897.79,669.39
2017,9,13,15,0,711.0,138.0,3.8,28.0,567.0,861.63,647.18
2017,9,13,15,15,688.5,133.0,3.8,27.5,522.5,817.92,620.23
2017,9,13,15,30,666.0,128.0,3.8,27.0,478.0,772.49,591.65
2017,9,13,15,45,631.5,123.0,3.8,27.0,429.0,715.39,553.0
2017,9,13,16,0,597.0,118.0,3.8,27.0,380.0,658.03,513.42
2017,9,13,16,15,556.5,110.0,3.75,26.5,329.5,592.81,467.47
2017,9,13,16,30,516.0,102.0,3.7,26.0,279.0,523.7,416.65
2017,9,13,16,45,462.0,90.5,3.7,25.5,229.0,449.59,359.99
2017,9,13,17,0,408.0,79.0,3.7,25.0,179.0,379.45,304.18
2017,9,13,17,15,329.5,64.5,3.6,24.0,132.5,295.67,235.7
2017,9,13,17,30,251.0,50.0,3.5,23.0,86.0,219.87,171.42
2017,9,13,17,45,154.5,31.5,3.4,22.5,50.5,138.73,97.19
2017,9,13,18,0,58.0,13.0,3.3,22.0,15.0,36.07,0.0
2017,9,13,18,15,29.0,6.5,3.15,21.5,7.5,0.0,0.0
2017,9,13,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,14,5,45,28.0,6.5,2.15,16.0,7.5,0.0,0.0
2017,9,14,6,0,56.0,13.0,2.3,16.0,15.0,11.82,0.0
2017,9,14,6,15,162.0,31.0,2.4,16.5,50.5,24.21,13.51
2017,9,14,6,30,268.0,49.0,2.5,17.0,86.0,37.76,26.95
2017,9,14,6,45,352.0,62.0,2.6,17.5,133.5,46.99,35.57
2017,9,14,7,0,436.0,75.0,2.7,18.0,181.0,55.94,43.66
2017,9,14,7,15,218.0,80.5,2.75,18.5,133.5,61.83,48.83
2017,9,14,7,30,0.0,86.0,2.8,19.0,86.0,74.35,59.59
2017,9,14,7,45,0.0,108.0,2.85,19.5,108.0,92.58,71.66
2017,9,14,8,0,0.0,130.0,2.9,20.0,130.0,111.21,86.54
2017,9,14,8,15,5.5,154.5,2.95,20.5,157.5,133.09,103.59
2017,9,14,8,30,11.0,179.0,3.0,21.0,185.0,156.01,121.28
2017,9,14,8,45,27.5,213.0,3.1,21.5,229.0,188.68,146.28
2017,9,14,9,0,44.0,247.0,3.2,22.0,273.0,226.7,175.41
2017,9,14,9,15,69.5,277.5,3.25,22.5,323.0,268.56,207.22
2017,9,14,9,30,95.0,308.0,3.3,23.0,373.0,314.11,241.65
2017,9,14,9,45,100.0,324.5,3.4,23.5,395.5,340.03,260.89
2017,9,14,10,0,105.0,341.0,3.5,24.0,418.0,366.56,280.42
2017,9,14,10,15,105.5,354.0,3.55,24.5,434.0,387.6,295.52
2017,9,14,10,30,106.0,367.0,3.6,25.0,450.0,408.62,310.45
2017,9,14,10,45,106.5,377.0,3.7,25.5,462.0,426.82,323.23
2017,9,14,11,0,107.0,387.0,3.8,26.0,474.0,444.91,335.83
2017,9,14,11,15,107.5,393.0,3.9,26.0,481.0,459.0,346.14
2017,9,14,11,30,108.0,399.0,4.0,26.0,488.0,472.84,356.29
2017,9,14,11,45,108.5,401.0,4.1,26.5,491.0,482.4,362.67
2017,9,14,12,0,109.0,403.0,4.2,27.0,494.0,491.59,368.8
2017,9,14,12,15,109.0,401.0,4.3,27.0,492.0,495.77,372.08
2017,9,14,12,30,109.0,399.0,4.4,27.0,490.0,499.45,375.08
2017,9,14,12,45,506.5,254.0,4.5,27.0,665.0,790.84,594.67
2017,9,14,13,0,904.0,109.0,4.6,27.0,840.0,1029.22,758.66
2017,9,14,13,15,899.5,107.5,4.65,27.0,820.0,1031.99,759.88
2017,9,14,13,30,895.0,106.0,4.7,27.0,800.0,1030.82,760.38
2017,9,14,13,45,889.5,104.0,4.8,27.0,773.0,1024.18,757.85
2017,9,14,14,0,884.0,102.0,4.9,27.0,746.0,1013.69,752.9
2017,9,14,14,15,874.0,100.0,4.9,26.5,711.5,994.98,743.24
2017,9,14,14,30,864.0,98.0,4.9,26.0,677.0,972.74,731.26
2017,9,14,14,45,851.0,95.0,4.95,26.0,636.0,943.07,713.09
2017,9,14,15,0,838.0,92.0,5.0,26.0,595.0,919.89,699.4
2017,9,14,15,15,818.5,89.0,4.95,25.5,548.5,878.02,673.22
2017,9,14,15,30,799.0,86.0,4.9,25.0,502.0,833.89,645.19
2017,9,14,15,45,775.5,81.5,4.9,24.5,452.0,782.55,611.72
2017,9,14,16,0,752.0,77.0,4.9,24.0,402.0,729.88,576.51
2017,9,14,16,15,715.0,72.5,4.8,23.0,349.5,665.78,532.38
2017,9,14,16,30,678.0,68.0,4.7,22.0,297.0,606.31,490.28
2017,9,14,16,45,628.5,61.0,4.6,21.5,244.5,532.42,433.8
2017,9,14,17,0,579.0,54.0,4.5,21.0,192.0,461.47,376.14
2017,9,14,17,15,493.0,46.0,4.35,20.0,142.5,371.4,301.04
2017,9,14,17,30,407.0,38.0,4.2,19.0,93.0,289.36,229.41
2017,9,14,17,45,260.0,25.5,4.1,18.5,54.5,181.89,126.85
2017,9,14,18,0,113.0,13.0,4.0,18.0,16.0,58.84,0.0
2017,9,14,18,15,56.5,6.5,3.9,17.5,8.0,0.0,0.0
2017,9,14,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,15,5,45,54.0,6.5,2.85,13.5,8.5,0.0,0.0
2017,9,15,6,0,108.0,13.0,3.0,14.0,17.0,11.82,0.0
2017,9,15,6,15,255.5,26.5,3.1,14.0,56.0,21.54,11.29
2017,9,15,6,30,403.0,40.0,3.2,14.0,95.0,32.1,22.34
2017,9,15,6,45,500.0,47.5,3.35,14.5,146.5,36.89,27.08
2017,9,15,7,0,597.0,55.0,3.5,15.0,198.0,41.66,31.53
2017,9,15,7,15,652.0,61.0,3.5,15.5,252.0,44.95,34.48
2017,9,15,7,30,707.0,67.0,3.5,16.0,306.0,52.76,41.28
2017,9,15,7,45,748.0,70.5,3.55,17.0,361.0,91.25,49.91
2017,9,15,8,0,789.0,74.0,3.6,18.0,416.0,150.26,85.45
2017,9,15,8,15,815.5,77.5,3.6,18.5,467.5,211.6,134.09
2017,9,15,8,30,842.0,81.0,3.6,19.0,519.0,275.76,189.48
2017,9,15,8,45,862.5,83.5,3.65,19.5,567.5,343.19,248.7
2017,9,15,9,0,883.0,86.0,3.7,20.0,616.0,407.93,305.1
2017,9,15,9,15,897.5,88.5,3.7,20.5,658.5,471.14,358.88
2017,9,15,9,30,912.0,91.0,3.7,21.0,701.0,534.41,410.88
2017,9,15,9,45,928.5,90.0,3.7,21.5,738.5,595.33,459.36
2017,9,15,10,0,945.0,89.0,3.7,22.0,776.0,655.82,505.87
2017,9,15,10,15,952.5,90.5,3.7,22.5,805.0,712.12,547.76
2017,9,15,10,30,960.0,92.0,3.7,23.0,834.0,766.57,586.86
2017,9,15,10,45,965.0,93.0,3.75,23.5,855.0,816.57,620.04
2017,9,15,11,0,970.0,94.0,3.8,24.0,876.0,863.99,651.02
2017,9,15,11,15,972.5,94.5,3.75,24.0,888.5,906.06,678.78
2017,9,15,11,30,975.0,95.0,3.7,24.0,901.0,944.94,704.19
2017,9,15,11,45,847.0,155.5,3.7,24.5,858.0,933.2,694.41
2017,9,15,12,0,719.0,216.0,3.7,25.0,815.0,909.88,677.36
2017,9,15,12,15,707.0,224.5,3.7,25.0,811.0,929.08,690.57
2017,9,15,12,30,695.0,233.0,3.7,25.0,807.0,944.76,701.17
2017,9,15,12,45,706.0,219.5,3.7,25.0,795.0,957.07,709.65
2017,9,15,13,0,717.0,206.0,3.7,25.0,783.0,965.97,716.0
2017,9,15,13,15,718.0,199.0,3.7,25.0,764.5,968.32,718.16
2017,9,15,13,30,719.0,192.0,3.7,25.0,746.0,967.17,718.17
2017,9,15,13,45,718.5,183.0,3.7,25.5,720.0,958.79,712.12
2017,9,15,14,0,718.0,174.0,3.7,26.0,694.0,946.86,703.91
2017,9,15,14,15,820.0,131.5,3.7,25.5,698.0,987.99,734.28
2017,9,15,14,30,922.0,89.0,3.7,25.0,702.0,1018.04,757.0
2017,9,15,14,45,908.0,87.0,3.7,25.0,659.5,987.39,737.99
2017,9,15,15,0,894.0,85.0,3.7,25.0,617.0,953.53,717.25
2017,9,15,15,15,875.5,82.0,3.65,24.5,569.5,911.38,691.75
2017,9,15,15,30,857.0,79.0,3.6,24.0,522.0,875.39,670.24
2017,9,15,15,45,831.0,76.0,3.6,24.0,469.5,821.85,634.94
2017,9,15,16,0,805.0,73.0,3.6,24.0,417.0,766.98,598.07
2017,9,15,16,15,768.5,68.5,3.5,23.5,362.5,701.17,552.94
2017,9,15,16,30,732.0,64.0,3.4,23.0,308.0,635.71,506.62
2017,9,15,16,45,675.5,58.5,3.35,22.5,253.0,556.16,447.73
2017,9,15,17,0,619.0,53.0,3.3,22.0,198.0,484.63,390.46
2017,9,15,17,15,529.5,45.0,3.05,21.0,146.0,390.61,313.05
2017,9,15,17,30,440.0,37.0,2.8,20.0,94.0,304.93,238.85
2017,9,15,17,45,275.0,24.5,2.6,19.0,54.5,185.39,123.08
2017,9,15,18,0,110.0,12.0,2.4,18.0,15.0,56.47,0.0
2017,9,15,18,15,55.0,6.0,2.35,17.5,7.5,0.0,0.0
2017,9,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,5,45,43.0,6.0,0.9,13.5,7.5,0.0,0.0
2017,9,16,6,0,86.0,12.0,1.0,14.0,15.0,10.91,0.0
2017,9,16,6,15,223.5,26.5,1.0,14.5,52.0,21.6,11.02
2017,9,16,6,30,361.0,41.0,1.0,15.0,89.0,33.03,23.05
2017,9,16,6,45,447.0,51.0,1.05,15.5,138.0,39.87,29.6
2017,9,16,7,0,533.0,61.0,1.1,16.0,187.0,46.48,35.69
2017,9,16,7,15,588.5,68.5,0.95,17.0,239.5,50.68,39.35
2017,9,16,7,30,644.0,76.0,0.8,18.0,292.0,54.74,42.71
2017,9,16,7,45,682.0,81.5,0.7,19.0,344.5,92.43,52.13
2017,9,16,8,0,720.0,87.0,0.6,20.0,397.0,149.05,86.19
2017,9,16,8,15,747.0,91.0,0.5,21.0,446.5,211.17,133.8
2017,9,16,8,30,774.0,95.0,0.4,22.0,496.0,271.68,183.26
2017,9,16,8,45,794.0,98.5,0.3,23.0,542.0,332.28,233.14
2017,9,16,9,0,814.0,102.0,0.2,24.0,588.0,394.39,282.62
2017,9,16,9,15,829.0,105.0,0.2,24.5,629.0,455.13,330.36
2017,9,16,9,30,844.0,108.0,0.2,25.0,670.0,516.18,376.42
2017,9,16,9,45,852.5,111.5,0.2,26.0,704.0,574.19,417.66
2017,9,16,10,0,861.0,115.0,0.2,27.0,738.0,631.24,456.38
2017,9,16,10,15,869.0,116.5,0.35,27.5,765.5,682.6,492.74
2017,9,16,10,30,877.0,118.0,0.5,28.0,793.0,733.66,528.16
2017,9,16,10,45,823.0,148.0,0.65,28.5,794.5,768.77,551.29
2017,9,16,11,0,769.0,178.0,0.8,29.0,796.0,796.54,569.26
2017,9,16,11,15,770.0,181.0,0.9,29.0,807.5,834.8,594.74
2017,9,16,11,30,771.0,184.0,1.0,29.0,819.0,870.46,618.02
2017,9,16,11,45,756.0,197.5,1.15,29.5,822.0,899.79,636.83
2017,9,16,12,0,741.0,211.0,1.3,30.0,825.0,925.42,653.32
2017,9,16,12,15,716.5,222.0,1.45,30.0,813.5,935.78,661.65
2017,9,16,12,30,692.0,233.0,1.6,30.0,802.0,942.02,667.6
2017,9,16,12,45,686.0,231.0,1.75,30.0,788.0,949.29,674.3
2017,9,16,13,0,680.0,229.0,1.9,30.0,774.0,953.16,678.9
2017,9,16,13,15,684.0,218.0,2.05,29.5,754.5,954.32,683.24
2017,9,16,13,30,688.0,207.0,2.2,29.0,735.0,951.98,685.44
2017,9,16,13,45,644.0,216.0,2.4,29.0,696.0,919.18,667.07
2017,9,16,14,0,600.0,225.0,2.6,29.0,657.0,883.12,645.83
2017,9,16,14,15,603.0,208.5,2.75,28.5,625.0,864.94,638.07
2017,9,16,14,30,606.0,192.0,2.9,28.0,593.0,843.46,627.45
2017,9,16,14,45,571.0,188.5,3.05,27.5,547.0,789.35,594.11
2017,9,16,15,0,536.0,185.0,3.2,27.0,501.0,741.59,563.99
2017,9,16,15,15,579.5,155.5,3.25,26.5,472.5,741.75,568.0
2017,9,16,15,30,623.0,126.0,3.3,26.0,444.0,729.9,562.64
2017,9,16,15,45,463.5,144.0,3.35,25.5,367.5,587.66,460.75
2017,9,16,16,0,304.0,162.0,3.4,25.0,291.0,447.86,355.26
2017,9,16,16,15,426.0,126.5,3.35,24.5,281.0,503.99,402.4
2017,9,16,16,30,548.0,91.0,3.3,24.0,271.0,537.48,430.57
2017,9,16,16,45,485.5,81.5,3.3,23.5,220.0,457.27,368.16
2017,9,16,17,0,423.0,72.0,3.3,23.0,169.0,378.73,305.14
2017,9,16,17,15,337.0,58.0,3.2,22.5,122.0,290.89,232.08
2017,9,16,17,30,251.0,44.0,3.1,22.0,75.0,212.02,163.94
2017,9,16,17,45,125.5,26.0,3.05,21.5,41.5,113.31,68.05
2017,9,16,18,0,0.0,8.0,3.0,21.0,8.0,7.28,0.0
2017,9,16,18,15,0.0,4.0,2.9,20.5,4.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,17,5,45,32.0,5.0,1.4,13.5,6.0,0.0,0.0
2017,9,17,6,0,64.0,10.0,1.6,14.0,12.0,9.1,0.0
2017,9,17,6,15,186.0,26.5,1.8,14.5,48.0,20.77,10.0
2017,9,17,6,30,308.0,43.0,2.0,15.0,84.0,33.32,23.21
2017,9,17,6,45,394.5,55.5,2.2,16.0,132.5,43.85,32.97
2017,9,17,7,0,481.0,68.0,2.4,17.0,181.0,52.43,40.73
2017,9,17,7,15,538.5,77.5,2.4,17.5,233.0,57.98,45.65
2017,9,17,7,30,596.0,87.0,2.4,18.0,285.0,63.31,50.2
2017,9,17,7,45,298.5,112.5,2.45,19.0,211.5,96.2,66.22
2017,9,17,8,0,1.0,138.0,2.5,20.0,138.0,117.42,91.6
2017,9,17,8,15,20.5,171.0,2.45,21.0,181.5,148.69,115.33
2017,9,17,8,30,40.0,204.0,2.4,22.0,225.0,179.97,138.8
2017,9,17,8,45,76.5,236.0,2.4,23.0,280.5,222.12,170.27
2017,9,17,9,0,113.0,268.0,2.4,24.0,336.0,269.57,205.72
2017,9,17,9,15,102.5,285.0,2.45,24.5,350.0,289.61,220.96
2017,9,17,9,30,92.0,302.0,2.5,25.0,364.0,308.45,234.95
2017,9,17,9,45,400.0,240.5,2.65,26.0,526.5,440.27,334.48
2017,9,17,10,0,708.0,179.0,2.8,27.0,689.0,599.09,451.58
2017,9,17,10,15,771.5,159.5,2.85,27.5,734.5,663.0,497.64
2017,9,17,10,30,835.0,140.0,2.9,28.0,780.0,729.24,544.91
2017,9,17,10,45,845.0,139.0,3.0,28.5,800.5,776.92,577.77
2017,9,17,11,0,855.0,138.0,3.1,29.0,821.0,822.75,607.38
2017,9,17,11,15,857.5,139.0,3.15,29.0,833.0,862.29,633.46
2017,9,17,11,30,860.0,140.0,3.2,29.0,845.0,899.0,657.59
2017,9,17,11,45,748.5,198.5,3.25,29.5,814.5,894.42,653.09
2017,9,17,12,0,637.0,257.0,3.3,30.0,784.0,875.17,637.76
2017,9,17,12,15,630.0,261.5,3.35,30.0,780.0,893.13,650.21
2017,9,17,12,30,623.0,266.0,3.4,30.0,776.0,907.96,660.33
2017,9,17,12,45,631.0,255.0,3.5,30.0,764.5,919.3,669.18
2017,9,17,13,0,639.0,244.0,3.6,30.0,753.0,927.56,676.12
2017,9,17,13,15,640.5,235.0,3.65,30.0,734.5,928.14,677.68
2017,9,17,13,30,642.0,226.0,3.7,30.0,716.0,925.44,677.2
2017,9,17,13,45,645.5,214.0,3.8,30.0,691.5,918.31,673.97
2017,9,17,14,0,649.0,202.0,3.9,30.0,667.0,907.81,668.62
2017,9,17,14,15,766.5,150.0,3.9,29.5,672.5,961.67,707.28
2017,9,17,14,30,884.0,98.0,3.9,29.0,678.0,989.95,728.57
2017,9,17,14,45,872.0,94.5,3.95,29.0,636.5,960.06,710.47
2017,9,17,15,0,860.0,91.0,4.0,29.0,595.0,936.51,697.0
2017,9,17,15,15,840.5,88.0,4.0,28.5,548.0,893.88,671.52
2017,9,17,15,30,821.0,85.0,4.0,28.0,501.0,848.92,644.12
2017,9,17,15,45,797.0,80.5,4.0,27.5,450.0,796.28,610.73
2017,9,17,16,0,773.0,76.0,4.0,27.0,399.0,742.29,575.56
2017,9,17,16,15,735.5,71.0,3.85,26.0,345.5,676.3,531.07
2017,9,17,16,30,698.0,66.0,3.7,25.0,292.0,610.82,485.32
2017,9,17,16,45,644.0,59.0,3.6,24.5,238.0,537.41,430.17
2017,9,17,17,0,590.0,52.0,3.5,24.0,184.0,463.03,370.57
2017,9,17,17,15,498.0,43.5,3.1,23.0,133.5,368.77,292.71
2017,9,17,17,30,406.0,35.0,2.7,22.0,83.0,283.31,218.22
2017,9,17,17,45,203.0,17.5,2.35,21.0,41.5,138.27,75.6
2017,9,17,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,17,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,5,45,65.5,5.0,2.1,14.5,6.5,0.0,0.0
2017,9,18,6,0,131.0,10.0,2.2,15.0,13.0,9.1,0.0
2017,9,18,6,15,280.5,21.5,2.25,15.5,50.5,17.28,6.95
2017,9,18,6,30,430.0,33.0,2.3,16.0,88.0,26.21,16.94
2017,9,18,6,45,511.5,41.0,2.4,16.5,137.0,31.7,22.24
2017,9,18,7,0,593.0,49.0,2.5,17.0,186.0,37.04,27.17
2017,9,18,7,15,358.5,90.5,2.5,17.5,179.5,65.88,52.6
2017,9,18,7,30,124.0,132.0,2.5,18.0,173.0,99.81,82.01
2017,9,18,7,45,442.5,101.0,2.55,19.0,283.0,95.85,61.68
2017,9,18,8,0,761.0,70.0,2.6,20.0,393.0,145.19,81.72
2017,9,18,8,15,785.5,73.0,2.7,20.5,442.0,203.95,128.17
2017,9,18,8,30,810.0,76.0,2.8,21.0,491.0,265.25,180.82
2017,9,18,8,45,825.5,80.0,2.95,22.0,535.5,326.91,234.58
2017,9,18,9,0,841.0,84.0,3.1,23.0,580.0,392.14,290.13
2017,9,18,9,15,854.0,86.0,3.2,23.5,620.0,451.69,340.38
2017,9,18,9,30,867.0,88.0,3.3,24.0,660.0,511.17,388.96
2017,9,18,9,45,878.0,89.0,3.4,24.5,694.0,568.28,434.21
2017,9,18,10,0,889.0,90.0,3.5,25.0,728.0,624.54,477.37
2017,9,18,10,15,896.0,91.5,3.5,25.5,755.0,677.54,516.53
2017,9,18,10,30,903.0,93.0,3.5,26.0,782.0,728.78,553.25
2017,9,18,10,45,909.0,93.0,3.55,26.5,801.5,775.8,584.31
2017,9,18,11,0,915.0,93.0,3.6,27.0,821.0,820.47,613.36
2017,9,18,11,15,918.0,93.0,3.5,27.5,832.5,860.09,637.88
2017,9,18,11,30,921.0,93.0,3.4,28.0,844.0,896.72,660.07
2017,9,18,11,45,922.5,92.5,3.3,28.5,848.0,928.33,678.64
2017,9,18,12,0,924.0,92.0,3.2,29.0,852.0,956.52,694.8
2017,9,18,12,15,923.0,92.0,3.2,29.0,847.0,979.34,709.51
2017,9,18,12,30,922.0,92.0,3.2,29.0,842.0,998.42,721.91
2017,9,18,12,45,912.0,95.0,3.25,29.0,827.5,1008.18,728.81
2017,9,18,13,0,902.0,98.0,3.3,29.0,813.0,1013.92,733.34
2017,9,18,13,15,896.5,97.0,3.45,29.0,792.0,1015.7,736.27
2017,9,18,13,30,891.0,96.0,3.6,29.0,771.0,1013.57,736.8
2017,9,18,13,45,883.5,94.5,3.8,29.0,743.0,1004.99,733.59
2017,9,18,14,0,876.0,93.0,4.0,29.0,715.0,992.63,727.97
2017,9,18,14,15,864.5,91.0,4.25,28.5,680.0,972.05,718.63
2017,9,18,14,30,853.0,89.0,4.5,28.0,645.0,948.04,706.85
2017,9,18,14,45,837.0,87.0,4.75,28.0,603.5,916.5,688.78
2017,9,18,15,0,821.0,85.0,5.0,28.0,562.0,891.47,675.18
2017,9,18,15,15,801.5,82.0,5.05,27.5,516.5,849.78,649.7
2017,9,18,15,30,782.0,79.0,5.1,27.0,471.0,805.95,622.29
2017,9,18,15,45,753.0,76.0,5.15,26.5,421.5,752.26,587.1
2017,9,18,16,0,724.0,73.0,5.2,26.0,372.0,697.74,550.38
2017,9,18,16,15,686.0,68.5,5.1,25.0,321.0,634.0,506.08
2017,9,18,16,30,648.0,64.0,5.0,24.0,270.0,575.15,463.91
2017,9,18,16,45,589.5,57.5,4.9,23.5,218.5,497.47,403.5
2017,9,18,17,0,531.0,51.0,4.8,23.0,167.0,423.73,342.92
2017,9,18,17,15,439.0,42.0,4.6,22.0,120.0,332.12,265.95
2017,9,18,17,30,347.0,33.0,4.4,21.0,73.0,249.63,192.78
2017,9,18,17,45,173.5,16.5,4.2,20.5,36.5,121.36,55.16
2017,9,18,18,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,18,18,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,19,5,45,35.0,5.5,3.3,12.5,6.0,0.0,0.0
2017,9,19,6,0,70.0,11.0,3.4,13.0,12.0,10.01,0.0
2017,9,19,6,15,221.5,24.5,3.55,13.5,48.5,20.05,8.56
2017,9,19,6,30,373.0,38.0,3.7,14.0,85.0,30.68,20.9
2017,9,19,6,45,472.0,46.0,3.9,14.5,135.0,35.93,26.13
2017,9,19,7,0,571.0,54.0,4.1,15.0,185.0,41.13,31.01
2017,9,19,7,15,626.5,60.0,4.1,15.5,237.5,44.42,33.99
2017,9,19,7,30,682.0,66.0,4.1,16.0,290.0,47.64,36.77
2017,9,19,7,45,724.0,69.5,4.1,16.5,343.0,91.11,50.08
2017,9,19,8,0,766.0,73.0,4.1,17.0,396.0,148.8,85.59
2017,9,19,8,15,792.0,76.5,4.05,17.5,446.0,208.64,133.55
2017,9,19,8,30,818.0,80.0,4.0,18.0,496.0,271.22,188.01
2017,9,19,8,45,838.5,82.0,3.95,18.5,542.0,333.24,243.19
2017,9,19,9,0,859.0,84.0,3.9,19.0,588.0,399.31,300.81
2017,9,19,9,15,872.5,86.0,3.85,19.5,628.5,460.15,352.95
2017,9,19,9,30,886.0,88.0,3.8,20.0,669.0,520.93,403.28
2017,9,19,9,45,895.5,90.0,3.8,20.5,703.0,579.19,450.03
2017,9,19,10,0,905.0,92.0,3.8,21.0,737.0,636.41,494.4
2017,9,19,10,15,912.0,93.0,3.8,21.5,764.5,689.75,534.51
2017,9,19,10,30,919.0,94.0,3.8,22.0,792.0,741.26,572.06
2017,9,19,10,45,924.0,94.5,3.85,22.5,811.5,788.72,603.94
2017,9,19,11,0,929.0,95.0,3.9,23.0,831.0,833.7,633.7
2017,9,19,11,15,931.5,95.5,3.95,23.5,842.5,873.92,659.86
2017,9,19,11,30,934.0,96.0,4.0,24.0,854.0,911.08,683.72
2017,9,19,11,45,934.5,96.0,4.1,24.5,857.5,942.71,703.95
2017,9,19,12,0,935.0,96.0,4.2,25.0,861.0,970.82,721.8
2017,9,19,12,15,934.0,96.0,4.25,25.0,856.0,993.89,737.45
2017,9,19,12,30,933.0,96.0,4.3,25.0,851.0,1013.17,750.69
2017,9,19,12,45,931.0,94.5,4.4,25.0,838.5,1025.93,760.04
2017,9,19,13,0,929.0,93.0,4.5,25.0,826.0,1034.7,766.94
2017,9,19,13,15,924.0,92.0,4.55,25.0,805.0,1037.02,769.43
2017,9,19,13,30,919.0,91.0,4.6,25.0,784.0,1035.32,769.63
2017,9,19,13,45,913.0,89.0,4.65,25.0,755.5,1027.46,765.91
2017,9,19,14,0,907.0,87.0,4.7,25.0,727.0,1015.67,759.73
2017,9,19,14,15,897.0,85.5,4.65,25.0,692.0,996.71,747.97
2017,9,19,14,30,887.0,84.0,4.6,25.0,657.0,974.17,733.93
2017,9,19,14,45,873.5,81.5,4.6,25.0,616.0,943.64,714.9
2017,9,19,15,0,860.0,79.0,4.6,25.0,575.0,910.05,693.73
2017,9,19,15,15,841.5,76.5,4.55,24.5,528.5,869.1,668.25
2017,9,19,15,30,823.0,74.0,4.5,24.0,482.0,834.41,646.92
2017,9,19,15,45,797.5,70.5,4.5,24.0,432.0,781.64,611.2
2017,9,19,16,0,772.0,67.0,4.5,24.0,382.0,727.71,573.96
2017,9,19,16,15,735.5,62.5,4.35,23.5,329.5,663.26,528.38
2017,9,19,16,30,699.0,58.0,4.2,23.0,277.0,599.36,481.84
2017,9,19,16,45,643.0,52.5,4.1,22.5,224.0,522.03,422.78
2017,9,19,17,0,587.0,47.0,4.0,22.0,171.0,452.61,365.59
2017,9,19,17,15,494.0,38.5,3.6,21.0,122.5,358.43,286.38
2017,9,19,17,30,401.0,30.0,3.2,20.0,74.0,273.56,209.99
2017,9,19,17,45,200.5,15.0,2.8,19.5,37.0,129.98,42.32
2017,9,19,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,20,6,15,215.5,16.0,2.35,13.5,42.0,12.49,2.82
2017,9,20,6,30,431.0,32.0,2.5,14.0,84.0,25.51,16.4
2017,9,20,6,45,519.0,39.0,2.65,15.0,133.5,30.21,21.03
