Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,0,607.0,46.0,2.8,16.0,183.0,38.0,28.11
2017,9,20,7,15,658.5,51.0,2.85,16.5,235.0,41.09,30.91
2017,9,20,7,30,710.0,56.0,2.9,17.0,287.0,44.14,33.53
2017,9,20,7,45,743.5,60.0,3.0,18.0,338.5,84.8,43.79
2017,9,20,8,0,777.0,64.0,3.1,19.0,390.0,143.08,79.68
2017,9,20,8,15,801.0,67.0,3.15,19.5,439.0,202.72,127.28
2017,9,20,8,30,825.0,70.0,3.2,20.0,488.0,268.77,184.2
2017,9,20,8,45,840.5,73.5,3.25,20.5,532.5,330.22,238.62
2017,9,20,9,0,856.0,77.0,3.3,21.0,577.0,392.45,292.88
2017,9,20,9,15,869.0,79.0,3.35,21.5,617.0,452.75,344.23
2017,9,20,9,30,882.0,81.0,3.4,22.0,657.0,512.94,393.79
2017,9,20,9,45,878.0,89.0,3.5,22.5,687.5,569.09,438.66
2017,9,20,10,0,874.0,97.0,3.6,23.0,718.0,622.87,480.21
2017,9,20,10,15,881.5,98.5,3.7,23.5,745.0,675.46,519.75
2017,9,20,10,30,889.0,100.0,3.8,24.0,772.0,726.36,556.99
2017,9,20,10,45,894.5,100.5,3.9,24.5,791.5,772.87,588.54
2017,9,20,11,0,900.0,101.0,4.0,25.0,811.0,817.02,617.88
2017,9,20,11,15,903.0,101.5,4.05,25.0,822.5,856.55,644.78
2017,9,20,11,30,906.0,102.0,4.1,25.0,834.0,893.16,669.59
2017,9,20,11,45,908.5,101.5,4.2,25.5,838.0,925.18,690.14
2017,9,20,12,0,911.0,101.0,4.3,26.0,842.0,953.88,708.41
2017,9,20,12,15,909.5,100.5,4.35,26.0,837.0,975.36,723.01
2017,9,20,12,30,908.0,100.0,4.4,26.0,832.0,993.1,735.25
2017,9,20,12,45,911.5,96.0,4.45,26.0,820.5,1008.07,745.79
2017,9,20,13,0,915.0,92.0,4.5,26.0,809.0,1019.18,753.93
2017,9,20,13,15,910.0,91.0,4.55,26.0,788.5,1021.3,756.26
2017,9,20,13,30,905.0,90.0,4.6,26.0,768.0,1019.45,756.27
2017,9,20,13,45,900.0,87.5,4.65,26.0,740.5,1011.91,752.74
2017,9,20,14,0,895.0,85.0,4.7,26.0,713.0,1000.48,746.77
2017,9,20,14,15,885.5,83.5,4.7,25.5,678.5,982.02,737.26
2017,9,20,14,30,876.0,82.0,4.7,25.0,644.0,960.02,725.41
2017,9,20,14,45,863.0,79.5,4.75,25.0,603.5,930.08,707.02
2017,9,20,15,0,850.0,77.0,4.8,25.0,563.0,897.09,686.44
2017,9,20,15,15,831.5,74.5,4.8,24.5,517.0,856.33,661.18
2017,9,20,15,30,813.0,72.0,4.8,24.0,471.0,821.83,640.07
2017,9,20,15,45,786.0,69.0,4.85,23.5,421.0,768.77,605.21
2017,9,20,16,0,759.0,66.0,4.9,23.0,371.0,714.69,568.71
2017,9,20,16,15,721.0,61.5,4.75,22.5,319.0,649.64,521.93
2017,9,20,16,30,683.0,57.0,4.6,22.0,267.0,585.32,474.23
2017,9,20,16,45,621.5,51.5,4.5,21.5,215.0,505.13,411.89
2017,9,20,17,0,560.0,46.0,4.4,21.0,163.0,433.47,352.14
2017,9,20,17,15,462.5,37.5,4.15,20.0,115.0,338.36,271.45
2017,9,20,17,30,365.0,29.0,3.9,19.0,67.0,253.2,193.63
2017,9,20,17,45,182.5,14.5,3.7,18.5,33.5,119.38,15.05
2017,9,20,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,21,6,15,186.5,18.5,3.1,11.5,41.0,14.69,3.82
2017,9,21,6,30,373.0,37.0,3.4,12.0,82.0,30.0,20.38
2017,9,21,6,45,480.0,45.0,3.75,12.5,132.5,35.3,25.75
2017,9,21,7,0,587.0,53.0,4.1,13.0,183.0,40.57,30.75
2017,9,21,7,15,643.5,59.0,4.1,13.5,236.5,43.91,33.82
2017,9,21,7,30,700.0,65.0,4.1,14.0,290.0,51.67,40.67
2017,9,21,7,45,741.0,68.5,4.15,14.5,344.0,92.15,50.62
2017,9,21,8,0,782.0,72.0,4.2,15.0,398.0,150.86,87.29
2017,9,21,8,15,661.5,110.0,4.15,15.5,409.0,209.79,141.17
2017,9,21,8,30,541.0,148.0,4.1,16.0,420.0,255.97,186.84
2017,9,21,8,45,705.0,116.5,4.1,16.5,505.5,319.83,238.01
2017,9,21,9,0,869.0,85.0,4.1,17.0,591.0,404.81,307.69
2017,9,21,9,15,743.0,134.5,4.1,17.5,588.0,445.01,345.25
2017,9,21,9,30,617.0,184.0,4.1,18.0,585.0,474.38,371.33
2017,9,21,9,45,616.0,197.5,4.1,18.5,615.5,525.03,411.73
2017,9,21,10,0,615.0,211.0,4.1,19.0,646.0,574.43,449.82
2017,9,21,10,15,613.5,222.0,4.1,19.0,670.0,619.87,484.81
2017,9,21,10,30,612.0,233.0,4.1,19.0,694.0,663.68,517.83
2017,9,21,10,45,611.0,241.0,4.2,19.5,711.5,703.36,546.54
2017,9,21,11,0,610.0,249.0,4.3,20.0,729.0,741.14,573.33
2017,9,21,11,15,608.5,254.5,4.3,20.0,739.0,774.12,597.11
2017,9,21,11,30,607.0,260.0,4.3,20.0,749.0,804.83,619.02
2017,9,21,11,45,778.5,179.0,4.35,20.5,808.0,901.98,689.06
2017,9,21,12,0,950.0,98.0,4.4,21.0,867.0,986.44,745.52
2017,9,21,12,15,949.0,97.5,4.45,21.0,862.0,1009.19,760.8
2017,9,21,12,30,948.0,97.0,4.5,21.0,857.0,1028.06,774.16
2017,9,21,12,45,936.0,101.0,4.6,21.0,841.5,1037.2,781.57
2017,9,21,13,0,924.0,105.0,4.7,21.0,826.0,1042.18,786.4
2017,9,21,13,15,918.5,104.0,4.7,20.5,804.5,1043.97,789.9
2017,9,21,13,30,913.0,103.0,4.7,20.0,783.0,1041.76,790.88
2017,9,21,13,45,905.5,101.5,4.75,20.0,754.0,1033.01,786.48
2017,9,21,14,0,898.0,100.0,4.8,20.0,725.0,1020.38,779.6
2017,9,21,14,15,887.5,97.5,4.8,20.0,689.5,999.87,766.96
2017,9,21,14,30,877.0,95.0,4.8,20.0,654.0,975.79,751.96
2017,9,21,14,45,863.0,92.5,4.8,20.0,612.5,954.8,739.19
2017,9,21,15,0,849.0,90.0,4.8,20.0,571.0,920.67,717.11
2017,9,21,15,15,828.5,86.5,4.7,19.5,523.5,876.58,688.46
2017,9,21,15,30,808.0,83.0,4.6,19.0,476.0,830.28,657.86
2017,9,21,15,45,779.0,79.5,4.6,18.5,425.0,774.95,620.62
2017,9,21,16,0,750.0,76.0,4.6,18.0,374.0,718.68,581.69
2017,9,21,16,15,708.0,70.5,4.5,17.5,320.5,649.54,531.18
2017,9,21,16,30,666.0,65.0,4.4,17.0,267.0,586.28,483.57
2017,9,21,16,45,598.0,59.0,4.3,16.5,213.5,502.21,416.26
2017,9,21,17,0,530.0,53.0,4.2,16.0,160.0,422.83,349.21
2017,9,21,17,15,423.0,42.5,3.95,15.0,111.5,321.34,261.82
2017,9,21,17,30,316.0,32.0,3.7,14.0,63.0,230.69,177.38
2017,9,21,17,45,158.0,16.0,3.45,13.5,31.5,108.58,0.0
2017,9,21,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,22,6,15,169.0,18.5,1.8,10.5,38.5,14.74,3.21
2017,9,22,6,30,338.0,37.0,2.0,11.0,77.0,30.06,20.47
2017,9,22,6,45,441.5,46.0,2.2,12.0,126.0,36.18,26.58
2017,9,22,7,0,545.0,55.0,2.4,13.0,175.0,42.18,32.2
2017,9,22,7,15,603.0,61.5,2.35,13.5,227.0,45.81,35.53
2017,9,22,7,30,661.0,68.0,2.3,14.0,279.0,49.36,38.63
2017,9,22,7,45,705.0,71.5,2.3,14.5,332.0,93.18,52.43
2017,9,22,8,0,749.0,75.0,2.3,15.0,385.0,149.93,87.78
2017,9,22,8,15,776.0,79.0,2.25,15.5,434.5,209.35,135.58
2017,9,22,8,30,803.0,83.0,2.2,16.0,484.0,271.65,189.68
2017,9,22,8,45,824.5,85.0,2.2,16.5,530.0,333.08,244.1
2017,9,22,9,0,846.0,87.0,2.2,17.0,576.0,396.06,298.94
2017,9,22,9,15,860.0,89.0,2.2,17.5,616.0,458.7,351.99
2017,9,22,9,30,874.0,91.0,2.2,18.0,656.0,518.98,401.42
2017,9,22,9,45,894.0,88.0,2.25,18.5,692.0,577.6,448.1
2017,9,22,10,0,914.0,85.0,2.3,19.0,728.0,636.13,493.17
2017,9,22,10,15,921.0,86.5,2.35,19.0,755.0,690.17,534.46
2017,9,22,10,30,928.0,88.0,2.4,19.0,782.0,742.36,573.13
2017,9,22,10,45,931.5,89.0,2.5,19.5,801.5,789.34,604.7
2017,9,22,11,0,935.0,90.0,2.6,20.0,821.0,833.69,634.12
2017,9,22,11,15,937.5,90.5,2.65,20.0,832.5,873.87,661.32
2017,9,22,11,30,940.0,91.0,2.7,20.0,844.0,910.96,686.32
2017,9,22,11,45,940.5,91.5,2.8,20.5,847.0,942.99,706.93
2017,9,22,12,0,941.0,92.0,2.9,21.0,850.0,971.5,725.17
2017,9,22,12,15,939.5,92.0,2.95,21.0,845.0,993.92,740.38
2017,9,22,12,30,938.0,92.0,3.0,21.0,840.0,1012.5,753.2
2017,9,22,12,45,931.0,93.5,3.05,21.0,826.0,1023.47,761.15
2017,9,22,13,0,924.0,95.0,3.1,21.0,812.0,1030.4,766.65
2017,9,22,13,15,918.5,94.0,3.05,21.0,790.5,1031.95,767.92
2017,9,22,13,30,913.0,93.0,3.0,21.0,769.0,1029.5,766.75
2017,9,22,13,45,906.0,91.5,3.0,21.0,740.5,1021.01,762.23
2017,9,22,14,0,899.0,90.0,3.0,21.0,712.0,1008.65,755.34
2017,9,22,14,15,888.0,88.0,2.95,21.0,676.5,988.0,742.63
2017,9,22,14,30,877.0,86.0,2.9,21.0,641.0,963.82,727.7
2017,9,22,14,45,863.0,83.5,2.9,21.0,599.5,932.85,708.6
2017,9,22,15,0,849.0,81.0,2.9,21.0,558.0,898.88,687.41
2017,9,22,15,15,829.5,78.0,2.85,20.5,511.5,865.48,667.39
2017,9,22,15,30,810.0,75.0,2.8,20.0,465.0,820.64,638.98
2017,9,22,15,45,782.5,71.0,2.8,20.0,414.5,765.91,602.08
2017,9,22,16,0,755.0,67.0,2.8,20.0,364.0,710.21,563.63
2017,9,22,16,15,715.0,62.5,2.75,19.5,311.5,643.8,516.8
2017,9,22,16,30,675.0,58.0,2.7,19.0,259.0,578.28,468.86
2017,9,22,16,45,613.5,52.0,2.65,19.0,206.5,502.27,408.95
2017,9,22,17,0,552.0,46.0,2.6,19.0,154.0,426.67,345.69
2017,9,22,17,15,449.0,36.5,2.3,18.0,107.0,328.0,262.03
2017,9,22,17,30,346.0,27.0,2.0,17.0,60.0,240.14,178.91
2017,9,22,17,45,173.0,13.5,1.75,16.5,30.0,110.55,0.0
2017,9,22,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,6,15,196.0,17.0,1.3,10.5,39.0,13.5,1.7
2017,9,23,6,30,392.0,34.0,1.5,11.0,78.0,27.52,18.21
2017,9,23,6,45,490.5,42.5,1.7,12.0,128.5,33.37,24.08
2017,9,23,7,0,589.0,51.0,1.9,13.0,179.0,39.12,29.45
2017,9,23,7,15,646.5,57.0,2.15,14.0,232.5,42.54,32.53
2017,9,23,7,30,704.0,63.0,2.4,15.0,286.0,50.21,39.23
2017,9,23,7,45,744.5,67.0,2.7,16.0,339.5,92.01,49.84
2017,9,23,8,0,785.0,71.0,3.0,17.0,393.0,151.34,86.77
2017,9,23,8,15,811.5,75.0,3.1,17.5,444.0,212.95,136.29
2017,9,23,8,30,838.0,79.0,3.2,18.0,495.0,277.34,192.25
2017,9,23,8,45,858.0,81.5,3.35,19.0,541.5,340.87,248.24
2017,9,23,9,0,878.0,84.0,3.5,20.0,588.0,408.11,306.15
2017,9,23,9,15,892.0,86.0,3.5,20.5,629.5,470.23,359.01
2017,9,23,9,30,906.0,88.0,3.5,21.0,671.0,532.28,410.01
2017,9,23,9,45,920.5,88.0,3.5,21.5,706.5,592.4,457.8
2017,9,23,10,0,935.0,88.0,3.5,22.0,742.0,651.87,503.46
2017,9,23,10,15,942.0,89.0,3.45,22.0,769.5,706.49,544.95
2017,9,23,10,30,949.0,90.0,3.4,22.0,797.0,759.18,583.63
2017,9,23,10,45,953.5,91.0,3.4,22.5,817.0,807.83,615.76
2017,9,23,11,0,958.0,92.0,3.4,23.0,837.0,853.85,645.62
2017,9,23,11,15,961.0,92.5,3.4,23.0,848.5,895.29,673.28
2017,9,23,11,30,964.0,93.0,3.4,23.0,860.0,933.58,698.66
2017,9,23,11,45,964.0,93.0,3.45,23.5,863.5,965.34,718.5
2017,9,23,12,0,964.0,93.0,3.5,24.0,867.0,993.44,735.88
2017,9,23,12,15,963.0,93.0,3.55,24.0,861.5,1016.81,751.61
2017,9,23,12,30,962.0,93.0,3.6,24.0,856.0,1036.26,764.89
2017,9,23,12,45,954.0,95.0,3.7,24.0,841.5,1047.11,773.05
2017,9,23,13,0,946.0,97.0,3.8,24.0,827.0,1053.81,778.7
2017,9,23,13,15,940.5,96.0,3.8,24.0,805.0,1055.46,780.5
2017,9,23,13,30,935.0,95.0,3.8,24.0,783.0,1053.01,779.81
2017,9,23,13,45,926.0,94.0,3.85,24.0,753.5,1043.03,774.7
2017,9,23,14,0,917.0,93.0,3.9,24.0,724.0,1029.13,767.16
2017,9,23,14,15,905.5,91.0,3.9,24.0,687.5,1007.78,754.43
2017,9,23,14,30,894.0,89.0,3.9,24.0,651.0,982.85,739.4
2017,9,23,14,45,877.0,87.5,3.95,24.0,608.0,949.93,719.25
2017,9,23,15,0,860.0,86.0,4.0,24.0,565.0,923.47,703.49
2017,9,23,15,15,839.0,82.5,3.95,23.5,517.0,878.54,675.45
2017,9,23,15,30,818.0,79.0,3.9,23.0,469.0,831.41,645.49
2017,9,23,15,45,786.0,76.0,3.85,23.0,417.0,773.86,606.18
2017,9,23,16,0,754.0,73.0,3.8,23.0,365.0,715.56,565.5
2017,9,23,16,15,711.0,68.0,3.45,22.0,311.5,646.17,516.38
2017,9,23,16,30,668.0,63.0,3.1,21.0,258.0,582.77,470.03
2017,9,23,16,45,598.5,56.0,2.8,20.5,204.5,496.56,402.09
2017,9,23,17,0,529.0,49.0,2.5,20.0,151.0,415.36,334.7
2017,9,23,17,15,417.0,38.5,2.2,19.0,103.0,311.72,247.29
2017,9,23,17,30,305.0,28.0,1.9,18.0,55.0,219.91,159.5
2017,9,23,17,45,152.5,14.0,1.6,17.0,27.5,81.76,0.0
2017,9,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,6,15,201.0,16.0,0.85,13.0,38.5,12.69,0.29
2017,9,24,6,30,402.0,32.0,0.9,14.0,77.0,25.83,16.45
2017,9,24,6,45,499.0,40.5,1.0,15.0,127.0,31.77,22.34
2017,9,24,7,0,596.0,49.0,1.1,16.0,177.0,37.58,27.73
2017,9,24,7,15,653.5,55.0,1.25,17.0,230.5,44.89,34.21
2017,9,24,7,30,711.0,61.0,1.4,18.0,284.0,48.66,37.39
2017,9,24,7,45,750.5,65.0,1.6,19.0,337.5,91.11,48.17
2017,9,24,8,0,790.0,69.0,1.8,20.0,391.0,150.7,84.87
2017,9,24,8,15,816.5,72.5,1.95,20.5,441.5,212.18,133.59
2017,9,24,8,30,843.0,76.0,2.1,21.0,492.0,276.42,188.58
2017,9,24,8,45,862.0,78.5,2.25,22.0,538.5,342.92,245.92
2017,9,24,9,0,881.0,81.0,2.4,23.0,585.0,406.94,300.32
2017,9,24,9,15,895.0,83.5,2.4,23.5,626.0,469.61,352.46
2017,9,24,9,30,909.0,86.0,2.4,24.0,667.0,532.23,402.66
2017,9,24,9,45,921.0,86.5,2.45,24.5,702.0,591.53,448.82
2017,9,24,10,0,933.0,87.0,2.5,25.0,737.0,649.94,492.72
2017,9,24,10,15,940.0,88.5,2.45,25.0,764.5,704.87,533.23
2017,9,24,10,30,947.0,90.0,2.4,25.0,792.0,757.89,570.94
2017,9,24,10,45,950.0,91.5,2.4,25.5,811.5,805.77,601.53
2017,9,24,11,0,953.0,93.0,2.4,26.0,831.0,850.91,629.85
2017,9,24,11,15,955.5,93.5,2.4,26.0,842.5,891.69,656.19
2017,9,24,11,30,958.0,94.0,2.4,26.0,854.0,929.29,680.28
2017,9,24,11,45,958.5,94.0,2.4,26.5,857.0,961.24,699.23
2017,9,24,12,0,959.0,94.0,2.4,27.0,860.0,989.57,715.77
2017,9,24,12,15,958.0,94.0,2.45,27.0,854.5,1012.76,730.96
2017,9,24,12,30,957.0,94.0,2.5,27.0,849.0,1032.03,743.81
2017,9,24,12,45,953.0,93.5,2.6,27.5,835.0,1043.85,751.11
2017,9,24,13,0,949.0,93.0,2.7,28.0,821.0,1051.55,755.98
2017,9,24,13,15,943.5,92.5,2.75,28.0,799.0,1053.65,758.49
2017,9,24,13,30,938.0,92.0,2.8,28.0,777.0,1051.65,758.61
2017,9,24,13,45,926.0,92.5,2.9,28.0,747.0,1040.32,753.43
2017,9,24,14,0,914.0,93.0,3.0,28.0,717.0,1025.14,745.92
2017,9,24,14,15,902.5,91.0,3.0,27.5,680.5,1003.75,735.07
2017,9,24,14,30,891.0,89.0,3.0,27.0,644.0,978.79,721.93
2017,9,24,14,45,872.0,87.5,3.05,27.0,600.5,943.99,701.19
2017,9,24,15,0,853.0,86.0,3.1,27.0,557.0,915.74,684.75
2017,9,24,15,15,832.0,83.0,3.1,26.5,509.5,871.57,658.22
2017,9,24,15,30,811.0,80.0,3.1,26.0,462.0,825.25,629.78
2017,9,24,15,45,780.5,76.0,3.15,25.5,410.5,767.91,593.11
2017,9,24,16,0,750.0,72.0,3.2,25.0,359.0,709.77,554.73
2017,9,24,16,15,707.0,67.0,2.85,24.0,305.5,640.58,506.18
2017,9,24,16,30,664.0,62.0,2.5,23.0,252.0,577.42,460.35
2017,9,24,16,45,603.5,54.0,2.15,22.5,200.0,496.2,396.7
2017,9,24,17,0,543.0,46.0,1.8,22.0,148.0,419.21,333.08
2017,9,24,17,15,433.0,36.0,1.6,21.0,100.5,316.94,247.75
2017,9,24,17,30,323.0,26.0,1.4,20.0,53.0,225.67,157.16
2017,9,24,17,45,161.5,13.0,1.25,19.0,26.5,84.57,0.0
2017,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,212.5,15.0,1.05,15.0,38.0,11.88,0.0
2017,9,25,6,30,425.0,30.0,1.1,16.0,76.0,24.17,14.79
2017,9,25,6,45,519.0,37.5,1.2,17.0,125.5,32.01,22.31
2017,9,25,7,0,613.0,45.0,1.3,18.0,175.0,37.58,27.45
2017,9,25,7,15,668.0,50.5,1.5,19.0,227.5,41.13,30.6
2017,9,25,7,30,723.0,56.0,1.7,20.0,280.0,44.63,33.55
2017,9,25,7,45,759.5,60.0,1.9,21.0,332.5,87.88,44.74
2017,9,25,8,0,796.0,64.0,2.1,22.0,385.0,147.65,81.52
2017,9,25,8,15,821.0,67.0,2.2,22.5,435.0,208.73,129.78
2017,9,25,8,30,846.0,70.0,2.3,23.0,485.0,276.0,186.95
2017,9,25,8,45,864.0,72.5,2.45,24.0,530.5,338.64,241.07
2017,9,25,9,0,882.0,75.0,2.6,25.0,576.0,402.27,294.98
2017,9,25,9,15,895.0,77.0,2.55,25.5,616.0,463.97,346.12
2017,9,25,9,30,908.0,79.0,2.5,26.0,656.0,525.49,395.21
2017,9,25,9,45,907.5,85.0,2.45,26.5,688.0,582.97,439.41
2017,9,25,10,0,907.0,91.0,2.4,27.0,720.0,638.35,480.32
2017,9,25,10,15,914.5,92.5,2.45,27.0,747.0,692.3,520.34
2017,9,25,10,30,922.0,94.0,2.5,27.0,774.0,744.43,558.04
2017,9,25,10,45,731.5,184.0,2.55,27.5,732.0,740.94,551.77
2017,9,25,11,0,541.0,274.0,2.6,28.0,690.0,709.64,526.02
2017,9,25,11,15,739.0,185.5,2.55,28.0,763.0,816.28,603.33
2017,9,25,11,30,937.0,97.0,2.5,28.0,836.0,914.16,666.76
2017,9,25,11,45,936.0,97.5,2.5,28.5,838.5,944.61,684.19
2017,9,25,12,0,935.0,98.0,2.5,29.0,841.0,971.45,699.8
2017,9,25,12,15,934.0,98.0,2.55,29.0,835.5,994.04,714.59
2017,9,25,12,30,933.0,98.0,2.6,29.0,830.0,1012.83,727.1
2017,9,25,12,45,925.0,99.5,2.7,29.5,815.0,1022.57,733.03
2017,9,25,13,0,917.0,101.0,2.8,30.0,800.0,1028.27,736.6
2017,9,25,13,15,911.5,100.0,2.85,30.0,778.5,1029.61,738.59
2017,9,25,13,30,906.0,99.0,2.9,30.0,757.0,1026.98,738.26
2017,9,25,13,45,898.0,97.5,3.0,30.0,728.0,1017.36,734.07
2017,9,25,14,0,890.0,96.0,3.1,30.0,699.0,1003.91,727.57
2017,9,25,14,15,878.0,94.0,3.1,29.5,663.0,982.25,716.49
2017,9,25,14,30,866.0,92.0,3.1,29.0,627.0,957.15,703.19
2017,9,25,14,45,850.0,89.5,3.15,29.0,585.0,934.09,690.21
2017,9,25,15,0,834.0,87.0,3.2,29.0,543.0,898.17,668.53
2017,9,25,15,15,812.0,83.5,3.2,28.5,496.0,852.94,641.31
2017,9,25,15,30,790.0,80.0,3.2,28.0,449.0,805.69,612.18
2017,9,25,15,45,759.5,76.0,3.25,28.0,398.0,749.05,574.79
2017,9,25,16,0,729.0,72.0,3.3,28.0,347.0,691.69,535.9
2017,9,25,16,15,685.0,67.0,2.9,27.0,294.5,627.13,490.82
2017,9,25,16,30,641.0,62.0,2.5,26.0,242.0,559.93,442.04
2017,9,25,16,45,571.0,54.5,2.15,25.0,190.0,474.26,375.93
2017,9,25,17,0,501.0,47.0,1.8,24.0,138.0,393.78,310.56
2017,9,25,17,15,383.5,36.5,1.65,23.0,92.5,289.11,223.75
2017,9,25,17,30,266.0,26.0,1.5,22.0,47.0,193.95,128.02
2017,9,25,17,45,133.0,13.0,1.35,21.0,23.5,71.44,0.0
2017,9,25,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,26,6,15,195.0,15.0,1.0,17.0,35.5,11.92,0.0
2017,9,26,6,30,390.0,30.0,1.1,18.0,71.0,24.19,14.57
2017,9,26,6,45,487.0,38.5,1.2,19.0,119.5,30.2,20.51
2017,9,26,7,0,584.0,47.0,1.3,20.0,168.0,36.07,25.88
2017,9,26,7,15,642.5,52.5,1.55,20.5,221.0,42.84,31.89
2017,9,26,7,30,701.0,58.0,1.8,21.0,274.0,46.27,34.83
2017,9,26,7,45,739.0,62.5,2.05,22.0,326.5,89.23,46.17
2017,9,26,8,0,777.0,67.0,2.3,23.0,379.0,148.31,82.55
2017,9,26,8,15,804.0,70.5,2.4,23.5,429.0,209.01,130.31
2017,9,26,8,30,831.0,74.0,2.5,24.0,479.0,272.53,184.23
2017,9,26,8,45,851.0,76.5,2.6,25.0,525.0,338.44,240.54
2017,9,26,9,0,871.0,79.0,2.7,26.0,571.0,402.07,294.08
2017,9,26,9,15,885.5,81.0,2.7,26.5,612.0,463.81,345.11
2017,9,26,9,30,900.0,83.0,2.7,27.0,653.0,525.55,394.33
2017,9,26,9,45,909.0,85.5,2.7,27.5,687.0,584.47,439.7
2017,9,26,10,0,918.0,88.0,2.7,28.0,721.0,642.24,482.6
2017,9,26,10,15,926.0,89.0,2.65,28.0,748.5,696.48,522.39
2017,9,26,10,30,934.0,90.0,2.6,28.0,776.0,748.91,559.57
2017,9,26,10,45,939.0,91.0,2.55,28.5,796.0,797.06,589.91
2017,9,26,11,0,944.0,92.0,2.5,29.0,816.0,842.65,618.03
2017,9,26,11,15,947.0,92.5,2.45,29.5,827.5,883.33,642.45
2017,9,26,11,30,950.0,93.0,2.4,30.0,839.0,920.89,664.52
2017,9,26,11,45,950.5,93.5,2.35,30.5,842.0,952.94,682.81
2017,9,26,12,0,951.0,94.0,2.3,31.0,845.0,981.41,698.69
2017,9,26,12,15,950.0,93.5,2.3,31.0,839.5,1003.68,712.55
2017,9,26,12,30,949.0,93.0,2.3,31.0,834.0,1022.06,724.12
2017,9,26,12,45,946.0,92.5,2.35,31.0,820.0,1034.53,732.69
2017,9,26,13,0,943.0,92.0,2.4,31.0,806.0,1042.95,738.95
2017,9,26,13,15,937.0,91.0,2.45,31.0,784.0,1043.74,740.65
2017,9,26,13,30,931.0,90.0,2.5,31.0,762.0,1040.46,740.03
2017,9,26,13,45,923.0,88.5,2.6,31.0,732.5,1030.57,735.94
2017,9,26,14,0,915.0,87.0,2.7,31.0,703.0,1016.76,729.51
2017,9,26,14,15,903.5,85.5,2.75,31.0,666.5,995.74,718.09
2017,9,26,14,30,892.0,84.0,2.8,31.0,630.0,971.18,704.46
2017,9,26,14,45,876.5,81.5,2.85,31.0,587.5,938.26,685.35
2017,9,26,15,0,861.0,79.0,2.9,31.0,545.0,902.38,664.17
2017,9,26,15,15,839.5,76.0,2.9,30.5,497.5,866.64,643.8
2017,9,26,15,30,818.0,73.0,2.9,30.0,450.0,819.63,615.33
2017,9,26,15,45,788.0,69.5,2.9,30.0,399.0,763.13,578.46
2017,9,26,16,0,758.0,66.0,2.9,30.0,348.0,705.84,540.1
2017,9,26,16,15,714.5,61.0,2.5,29.0,295.0,636.13,491.81
2017,9,26,16,30,671.0,56.0,2.1,28.0,242.0,567.63,442.56
2017,9,26,16,45,601.5,49.5,1.75,27.0,189.5,486.69,380.9
2017,9,26,17,0,532.0,43.0,1.4,26.0,137.0,406.67,316.31
2017,9,26,17,15,413.5,33.0,1.3,25.0,91.0,300.89,229.4
2017,9,26,17,30,295.0,23.0,1.2,24.0,45.0,202.68,124.09
2017,9,26,17,45,147.5,11.5,1.2,23.0,22.5,76.27,0.0
2017,9,26,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,6,15,188.0,15.0,1.05,18.5,34.5,11.97,0.0
2017,9,27,6,30,376.0,30.0,1.1,19.0,69.0,24.27,14.45
2017,9,27,6,45,475.5,39.0,1.2,20.0,117.5,30.7,20.81
2017,9,27,7,0,575.0,48.0,1.3,21.0,166.0,36.96,26.52
2017,9,27,7,15,634.5,54.0,1.45,22.0,219.0,44.23,32.87
2017,9,27,7,30,694.0,60.0,1.6,23.0,272.0,48.02,36.04
2017,9,27,7,45,733.5,65.0,1.75,24.0,324.5,91.43,47.64
2017,9,27,8,0,773.0,70.0,1.9,25.0,377.0,150.79,83.99
2017,9,27,8,15,800.5,73.5,1.85,26.0,427.0,211.36,130.84
2017,9,27,8,30,828.0,77.0,1.8,27.0,477.0,274.82,183.45
2017,9,27,8,45,847.5,80.0,1.8,28.0,523.5,337.92,236.5
2017,9,27,9,0,867.0,83.0,1.8,29.0,570.0,404.45,290.88
2017,9,27,9,15,881.5,85.0,1.8,29.5,610.5,465.99,340.49
2017,9,27,9,30,896.0,87.0,1.8,30.0,651.0,527.53,388.26
2017,9,27,9,45,904.0,90.0,1.8,30.5,685.0,586.17,432.15
2017,9,27,10,0,912.0,93.0,1.8,31.0,719.0,643.56,473.49
2017,9,27,10,15,919.5,94.5,1.85,31.0,746.0,697.67,512.51
2017,9,27,10,30,927.0,96.0,1.9,31.0,773.0,749.96,549.29
2017,9,27,10,45,931.5,97.0,1.95,31.5,792.5,797.44,579.01
2017,9,27,11,0,936.0,98.0,2.0,32.0,812.0,842.34,606.66
2017,9,27,11,15,939.0,98.5,2.1,32.0,823.0,882.72,632.84
2017,9,27,11,30,942.0,99.0,2.2,32.0,834.0,920.01,657.0
2017,9,27,11,45,942.5,99.5,2.3,32.5,837.0,951.82,676.3
2017,9,27,12,0,943.0,100.0,2.4,33.0,840.0,980.08,693.36
2017,9,27,12,15,941.5,99.5,2.45,33.0,834.5,1001.69,707.26
2017,9,27,12,30,940.0,99.0,2.5,33.0,829.0,1019.44,718.9
2017,9,27,12,45,938.0,97.5,2.55,33.0,815.0,1031.63,727.26
2017,9,27,13,0,936.0,96.0,2.6,33.0,801.0,1039.79,733.31
2017,9,27,13,15,930.0,95.0,2.65,33.0,779.0,1040.52,734.93
2017,9,27,13,30,924.0,94.0,2.7,33.0,757.0,1037.19,734.25
2017,9,27,13,45,916.0,92.5,2.8,33.0,727.5,1027.3,730.1
2017,9,27,14,0,908.0,91.0,2.9,33.0,698.0,1013.53,723.62
2017,9,27,14,15,896.5,89.0,2.95,32.5,661.5,991.97,713.3
2017,9,27,14,30,885.0,87.0,3.0,32.0,625.0,966.88,700.73
2017,9,27,14,45,869.0,84.5,3.05,32.0,582.5,933.62,681.33
2017,9,27,15,0,853.0,82.0,3.1,32.0,540.0,906.69,666.02
2017,9,27,15,15,831.0,79.0,3.1,31.5,492.5,861.52,639.25
2017,9,27,15,30,809.0,76.0,3.1,31.0,445.0,814.29,610.64
2017,9,27,15,45,779.0,72.0,3.15,31.0,394.0,757.44,573.67
2017,9,27,16,0,749.0,68.0,3.2,31.0,343.0,699.8,535.14
2017,9,27,16,15,704.0,63.0,2.85,30.0,289.5,629.3,486.47
2017,9,27,16,30,659.0,58.0,2.5,29.0,236.0,564.96,440.4
2017,9,27,16,45,588.5,50.5,2.15,28.0,184.0,478.43,374.2
2017,9,27,17,0,518.0,43.0,1.8,27.0,132.0,397.22,308.56
2017,9,27,17,15,395.5,32.5,1.65,25.5,86.5,289.65,219.98
2017,9,27,17,30,273.0,22.0,1.5,24.0,41.0,187.95,103.75
2017,9,27,17,45,136.5,11.0,1.35,23.0,20.5,70.62,0.0
2017,9,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,28,6,15,177.5,15.0,0.8,20.5,33.0,12.03,0.0
2017,9,28,6,30,355.0,30.0,0.8,21.0,66.0,24.34,14.24
2017,9,28,6,45,456.0,39.5,0.8,22.0,114.0,31.18,21.0
2017,9,28,7,0,557.0,49.0,0.8,23.0,162.0,37.84,27.02
2017,9,28,7,15,618.0,55.5,0.85,23.5,214.5,41.7,30.48
2017,9,28,7,30,679.0,62.0,0.9,24.0,267.0,49.77,37.39
2017,9,28,7,45,719.0,67.0,0.95,25.0,319.5,92.7,48.78
2017,9,28,8,0,759.0,72.0,1.0,26.0,372.0,151.2,84.36
2017,9,28,8,15,787.0,76.0,0.8,27.0,421.5,211.42,130.27
2017,9,28,8,30,815.0,80.0,0.6,28.0,471.0,274.6,181.38
2017,9,28,8,45,834.5,83.0,0.45,29.0,517.0,336.91,231.95
2017,9,28,9,0,854.0,86.0,0.3,30.0,563.0,400.51,281.62
2017,9,28,9,15,869.0,88.5,0.4,30.5,603.5,463.99,331.25
2017,9,28,9,30,884.0,91.0,0.5,31.0,644.0,525.53,377.86
2017,9,28,9,45,894.5,92.5,0.6,31.5,678.0,583.47,420.45
2017,9,28,10,0,905.0,94.0,0.7,32.0,712.0,640.41,460.96
2017,9,28,10,15,912.5,95.5,0.8,32.0,739.0,694.12,499.08
2017,9,28,10,30,920.0,97.0,0.9,32.0,766.0,746.02,535.14
2017,9,28,10,45,925.0,98.0,1.05,32.5,785.0,793.51,565.34
2017,9,28,11,0,930.0,99.0,1.2,33.0,804.0,838.47,593.63
2017,9,28,11,15,933.0,99.5,1.35,33.0,815.0,878.56,619.89
2017,9,28,11,30,936.0,100.0,1.5,33.0,826.0,915.57,644.22
2017,9,28,11,45,936.5,100.0,1.65,33.0,829.0,946.6,664.85
2017,9,28,12,0,937.0,100.0,1.8,33.0,832.0,974.08,683.38
2017,9,28,12,15,935.5,99.5,1.95,33.0,826.0,995.47,698.25
2017,9,28,12,30,934.0,99.0,2.1,33.0,820.0,1013.0,710.89
2017,9,28,12,45,930.0,98.5,2.25,33.5,806.0,1024.19,718.28
2017,9,28,13,0,926.0,98.0,2.4,34.0,792.0,1031.37,723.33
2017,9,28,13,15,920.0,97.0,2.55,33.5,769.5,1031.98,727.41
2017,9,28,13,30,914.0,96.0,2.7,33.0,747.0,1028.58,729.15
2017,9,28,13,45,905.0,95.0,2.85,33.0,717.5,1018.27,725.15
2017,9,28,14,0,896.0,94.0,3.0,33.0,688.0,1004.14,718.81
2017,9,28,14,15,883.5,91.5,3.05,32.5,651.5,981.11,707.45
2017,9,28,14,30,871.0,89.0,3.1,32.0,615.0,954.62,693.85
2017,9,28,14,45,854.0,87.0,3.2,32.0,572.5,930.88,680.93
2017,9,28,15,0,837.0,85.0,3.3,32.0,530.0,894.44,659.42
2017,9,28,15,15,814.5,81.5,3.3,31.5,482.5,848.59,632.01
2017,9,28,15,30,792.0,78.0,3.3,31.0,435.0,800.75,602.7
2017,9,28,15,45,759.5,74.0,3.35,30.5,384.0,742.39,565.46
2017,9,28,16,0,727.0,70.0,3.4,30.0,333.0,683.46,526.59
2017,9,28,16,15,680.5,64.5,3.05,29.0,280.5,616.75,480.13
2017,9,28,16,30,634.0,59.0,2.7,28.0,228.0,547.54,429.9
2017,9,28,16,45,562.5,51.5,2.4,27.5,176.5,461.66,362.62
2017,9,28,17,0,491.0,44.0,2.1,27.0,125.0,381.17,296.48
2017,9,28,17,15,366.5,32.5,1.9,26.0,80.5,273.01,206.09
2017,9,28,17,30,242.0,21.0,1.7,25.0,36.0,168.91,77.82
2017,9,28,17,45,121.0,10.5,1.5,24.0,18.0,63.04,0.0
2017,9,28,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,29,6,15,176.0,15.0,0.45,18.5,32.0,12.1,0.0
2017,9,29,6,30,352.0,30.0,0.5,19.0,64.0,24.44,14.35
2017,9,29,6,45,452.0,39.5,0.6,19.5,111.5,31.28,21.32
2017,9,29,7,0,552.0,49.0,0.7,20.0,159.0,37.93,27.46
2017,9,29,7,15,613.5,55.5,0.8,20.5,211.5,41.78,30.96
2017,9,29,7,30,675.0,62.0,0.9,21.0,264.0,45.55,34.23
2017,9,29,7,45,717.5,66.5,1.05,22.0,316.5,92.58,49.29
2017,9,29,8,0,760.0,71.0,1.2,23.0,369.0,150.86,85.15
2017,9,29,8,15,787.5,75.0,1.35,24.0,418.5,211.02,132.0
2017,9,29,8,30,815.0,79.0,1.5,25.0,468.0,274.08,184.65
2017,9,29,8,45,834.5,82.0,1.7,26.5,513.5,336.35,237.08
2017,9,29,9,0,854.0,85.0,1.9,28.0,559.0,399.9,289.33
2017,9,29,9,15,868.0,87.5,1.95,28.5,598.5,462.86,340.35
2017,9,29,9,30,882.0,90.0,2.0,29.0,638.0,523.79,388.15
2017,9,29,9,45,886.0,94.5,2.1,29.5,670.5,580.82,431.65
2017,9,29,10,0,890.0,99.0,2.2,30.0,703.0,636.24,472.52
2017,9,29,10,15,897.0,100.5,2.3,30.0,729.0,688.89,511.28
2017,9,29,10,30,904.0,102.0,2.4,30.0,755.0,739.7,547.89
2017,9,29,10,45,907.5,103.5,2.5,30.5,773.5,785.86,577.88
2017,9,29,11,0,911.0,105.0,2.6,31.0,792.0,829.43,605.55
2017,9,29,11,15,913.0,105.5,2.65,31.0,802.0,867.98,630.61
2017,9,29,11,30,915.0,106.0,2.7,31.0,812.0,903.46,653.59
2017,9,29,11,45,914.5,106.0,2.8,31.0,814.0,932.95,673.06
2017,9,29,12,0,914.0,106.0,2.9,31.0,816.0,958.92,690.35
2017,9,29,12,15,911.5,106.0,2.95,31.0,809.5,979.39,703.83
2017,9,29,12,30,909.0,106.0,3.0,31.0,803.0,996.08,715.03
2017,9,29,12,45,901.5,106.5,3.15,31.0,787.5,1004.63,722.0
2017,9,29,13,0,894.0,107.0,3.3,31.0,772.0,1009.22,726.62
2017,9,29,13,15,887.0,105.5,3.35,31.0,749.5,1008.12,727.01
2017,9,29,13,30,880.0,104.0,3.4,31.0,727.0,1003.12,725.09
2017,9,29,13,45,868.5,103.0,3.5,31.0,696.5,990.45,718.71
2017,9,29,14,0,857.0,102.0,3.6,31.0,666.0,984.57,716.92
2017,9,29,14,15,843.5,99.5,3.65,30.5,629.5,960.89,704.58
2017,9,29,14,30,830.0,97.0,3.7,30.0,593.0,933.86,690.09
2017,9,29,14,45,611.5,148.0,3.75,30.0,500.0,780.96,587.9
2017,9,29,15,0,393.0,199.0,3.8,30.0,407.0,602.06,460.43
2017,9,29,15,15,381.0,183.5,3.8,29.5,369.5,564.63,436.22
2017,9,29,15,30,369.0,168.0,3.8,29.0,332.0,526.31,410.11
2017,9,29,15,45,534.5,118.5,3.85,28.5,325.5,607.88,475.92
2017,9,29,16,0,700.0,69.0,3.9,28.0,319.0,659.59,515.96
2017,9,29,16,15,652.5,63.5,3.7,27.0,267.5,593.33,468.69
2017,9,29,16,30,605.0,58.0,3.5,26.0,216.0,524.76,418.19
2017,9,29,16,45,532.5,50.0,3.35,25.0,166.0,439.1,350.51
2017,9,29,17,0,460.0,42.0,3.2,24.0,116.0,359.13,284.07
2017,9,29,17,15,336.0,31.0,3.1,23.0,74.0,253.9,193.48
2017,9,29,17,30,212.0,20.0,3.0,22.0,32.0,150.6,50.67
2017,9,29,17,45,106.0,10.0,2.9,21.5,16.0,55.75,0.0
2017,9,29,18,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,6,15,114.5,15.5,3.25,13.5,26.0,12.23,0.0
2017,9,30,6,30,229.0,31.0,3.3,14.0,52.0,24.23,14.3
2017,9,30,6,45,294.0,46.5,3.4,14.5,92.5,35.77,25.63
2017,9,30,7,0,359.0,62.0,3.5,15.0,133.0,46.9,35.91
2017,9,30,7,15,401.5,76.5,3.45,15.5,177.5,56.78,44.88
2017,9,30,7,30,444.0,91.0,3.4,16.0,222.0,66.27,53.26
2017,9,30,7,45,481.0,100.5,3.4,16.5,266.5,101.68,65.36
2017,9,30,8,0,518.0,110.0,3.4,17.0,311.0,148.93,96.48
