Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,15,380.0,154.5,3.3,17.5,312.5,195.85,140.81
2017,9,30,8,30,242.0,199.0,3.2,18.0,314.0,226.14,171.94
2017,9,30,8,45,551.0,140.5,3.15,18.5,435.0,296.71,222.03
2017,9,30,9,0,860.0,82.0,3.1,19.0,556.0,401.66,303.13
2017,9,30,9,15,875.0,84.0,3.05,19.5,596.5,462.88,355.05
2017,9,30,9,30,890.0,86.0,3.0,20.0,637.0,524.13,405.32
2017,9,30,9,45,901.5,87.5,2.95,21.0,671.0,582.76,450.94
2017,9,30,10,0,913.0,89.0,2.9,22.0,705.0,640.47,493.99
2017,9,30,10,15,920.5,90.5,2.9,22.5,732.0,694.39,533.86
2017,9,30,10,30,928.0,92.0,2.9,23.0,759.0,746.46,571.09
2017,9,30,10,45,932.5,93.0,2.9,23.5,778.5,793.71,602.01
2017,9,30,11,0,937.0,94.0,2.9,24.0,798.0,838.37,630.74
2017,9,30,11,15,939.5,94.5,2.95,24.5,809.0,878.08,656.08
2017,9,30,11,30,942.0,95.0,3.0,25.0,820.0,914.65,679.14
2017,9,30,11,45,942.0,95.5,3.1,25.5,822.0,945.7,698.76
2017,9,30,12,0,942.0,96.0,3.2,26.0,824.0,973.17,716.02
2017,9,30,12,15,941.0,96.0,3.3,26.0,818.5,995.46,731.36
2017,9,30,12,30,940.0,96.0,3.4,26.0,813.0,1013.91,744.33
2017,9,30,12,45,934.0,96.5,3.5,26.5,798.0,1024.16,750.63
2017,9,30,13,0,928.0,97.0,3.6,27.0,783.0,1030.36,754.47
2017,9,30,13,15,922.5,96.0,3.6,27.0,761.5,1031.3,755.83
2017,9,30,13,30,917.0,95.0,3.6,27.0,740.0,1028.23,754.78
2017,9,30,13,45,908.5,93.5,3.6,27.0,710.5,1017.66,749.0
2017,9,30,14,0,900.0,92.0,3.6,27.0,681.0,1003.24,740.89
2017,9,30,14,15,888.0,90.0,3.65,27.0,644.5,981.12,728.13
2017,9,30,14,30,876.0,88.0,3.7,27.0,608.0,955.53,713.13
2017,9,30,14,45,859.0,86.0,3.75,27.0,565.5,931.57,699.2
2017,9,30,15,0,842.0,84.0,3.8,27.0,523.0,894.92,676.51
2017,9,30,15,15,819.0,80.5,3.85,26.5,475.5,848.45,648.05
2017,9,30,15,30,796.0,77.0,3.9,26.0,428.0,800.01,617.57
2017,9,30,15,45,760.5,73.5,3.95,25.5,376.5,739.68,577.63
2017,9,30,16,0,725.0,70.0,4.0,25.0,325.0,678.96,536.11
2017,9,30,16,15,676.5,64.0,3.7,24.5,272.0,610.62,486.23
2017,9,30,16,30,628.0,58.0,3.4,24.0,219.0,539.67,432.45
2017,9,30,16,45,547.0,50.5,3.15,23.5,167.5,448.18,358.82
2017,9,30,17,0,466.0,43.0,2.9,23.0,116.0,363.04,287.13
2017,9,30,17,15,333.0,31.0,2.6,22.0,73.0,251.72,190.47
2017,9,30,17,30,200.0,19.0,2.3,21.0,30.0,141.35,20.5
2017,9,30,17,45,100.0,9.5,2.0,20.0,15.0,52.47,0.0
2017,9,30,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,199.5,13.5,1.85,13.0,31.5,12.28,0.0
2017,10,1,6,30,399.0,27.0,2.2,14.0,63.0,21.98,12.27
2017,10,1,6,45,505.0,35.0,2.55,15.0,112.0,30.2,20.69
2017,10,1,7,0,611.0,43.0,2.9,16.0,161.0,36.32,26.44
2017,10,1,7,15,670.5,49.0,3.05,16.5,214.5,40.37,30.21
2017,10,1,7,30,730.0,55.0,3.2,17.0,268.0,44.37,33.74
2017,10,1,7,45,771.0,58.5,3.35,18.0,321.0,89.6,45.87
2017,10,1,8,0,812.0,62.0,3.5,19.0,374.0,150.21,84.1
2017,10,1,8,15,837.5,65.0,3.6,19.5,424.5,212.32,134.25
2017,10,1,8,30,863.0,68.0,3.7,20.0,475.0,280.3,193.22
2017,10,1,8,45,883.5,69.5,3.8,21.0,521.0,343.7,249.09
2017,10,1,9,0,904.0,71.0,3.9,22.0,567.0,408.29,304.92
2017,10,1,9,15,917.0,73.0,4.05,22.5,607.5,471.0,358.45
2017,10,1,9,30,930.0,75.0,4.2,23.0,648.0,533.45,410.05
2017,10,1,9,45,935.5,78.5,4.35,24.0,681.0,592.71,456.67
2017,10,1,10,0,941.0,82.0,4.5,25.0,714.0,650.39,500.49
2017,10,1,10,15,947.0,83.0,4.55,25.5,740.0,704.08,540.71
2017,10,1,10,30,953.0,84.0,4.6,26.0,766.0,755.68,577.87
2017,10,1,10,45,957.0,84.5,4.7,26.5,784.5,802.96,609.7
2017,10,1,11,0,961.0,85.0,4.8,27.0,803.0,847.52,639.33
2017,10,1,11,15,962.5,85.5,4.85,27.0,813.0,887.1,666.33
2017,10,1,11,30,964.0,86.0,4.9,27.0,823.0,923.39,691.02
2017,10,1,11,45,963.5,86.5,5.0,27.5,824.5,954.45,711.07
2017,10,1,12,0,963.0,87.0,5.1,28.0,826.0,981.83,728.63
2017,10,1,12,15,961.0,86.5,5.1,28.0,819.5,1002.87,742.75
2017,10,1,12,30,959.0,86.0,5.1,28.0,813.0,1019.95,754.36
2017,10,1,12,45,949.0,88.5,5.2,28.0,797.0,1028.68,761.34
2017,10,1,13,0,939.0,91.0,5.3,28.0,781.0,1033.25,765.77
2017,10,1,13,15,932.5,90.0,5.3,28.0,758.5,1033.1,766.45
2017,10,1,13,30,926.0,89.0,5.3,28.0,736.0,1028.89,764.61
2017,10,1,13,45,916.5,87.5,5.35,28.0,705.5,1017.14,758.27
2017,10,1,14,0,907.0,86.0,5.4,28.0,675.0,1001.54,749.47
2017,10,1,14,15,895.0,84.0,5.4,27.5,638.5,979.19,737.33
2017,10,1,14,30,883.0,82.0,5.4,27.0,602.0,953.36,722.82
2017,10,1,14,45,867.5,79.5,5.4,27.0,559.5,920.37,701.81
2017,10,1,15,0,852.0,77.0,5.4,27.0,517.0,893.59,685.1
2017,10,1,15,15,829.5,74.0,5.35,26.5,469.5,847.91,655.84
2017,10,1,15,30,807.0,71.0,5.3,26.0,422.0,800.25,624.69
2017,10,1,15,45,777.0,66.5,5.25,25.5,371.5,742.86,585.64
2017,10,1,16,0,747.0,62.0,5.2,25.0,321.0,684.77,544.93
2017,10,1,16,15,700.0,57.0,4.85,24.0,268.5,613.19,492.46
2017,10,1,16,30,653.0,52.0,4.5,23.0,216.0,543.19,439.11
2017,10,1,16,45,578.5,45.0,4.15,22.5,165.0,455.11,367.22
2017,10,1,17,0,504.0,38.0,3.8,22.0,114.0,378.65,300.93
2017,10,1,17,15,365.0,27.5,3.4,21.0,71.0,264.47,199.14
2017,10,1,17,30,226.0,17.0,3.0,20.0,28.0,149.84,0.0
2017,10,1,17,45,113.0,8.5,2.65,19.5,14.0,57.05,0.0
2017,10,1,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,2,6,15,218.5,13.0,1.85,10.5,32.0,11.82,0.0
2017,10,2,6,30,437.0,26.0,2.1,11.0,64.0,23.16,13.21
2017,10,2,6,45,543.0,34.0,2.35,12.0,115.0,29.43,20.27
2017,10,2,7,0,649.0,42.0,2.6,13.0,166.0,35.63,26.16
2017,10,2,7,15,708.0,47.5,2.8,14.0,220.5,39.31,29.58
2017,10,2,7,30,767.0,53.0,3.0,15.0,275.0,42.96,32.78
2017,10,2,7,45,803.5,57.0,3.2,16.0,328.5,90.55,45.96
2017,10,2,8,0,840.0,61.0,3.4,17.0,382.0,153.12,85.95
2017,10,2,8,15,865.5,64.0,3.35,17.5,433.0,220.75,140.98
2017,10,2,8,30,891.0,67.0,3.3,18.0,484.0,286.65,198.7
2017,10,2,8,45,908.0,70.0,3.3,19.0,530.5,352.0,256.57
2017,10,2,9,0,925.0,73.0,3.3,20.0,577.0,418.12,313.84
2017,10,2,9,15,938.0,75.0,3.25,20.5,617.5,482.06,368.18
2017,10,2,9,30,951.0,77.0,3.2,21.0,658.0,545.7,420.29
2017,10,2,9,45,957.0,79.5,3.2,21.5,691.5,605.4,467.65
2017,10,2,10,0,963.0,82.0,3.2,22.0,725.0,663.48,512.08
2017,10,2,10,15,969.5,83.0,3.2,22.5,752.0,718.53,552.83
2017,10,2,10,30,976.0,84.0,3.2,23.0,779.0,771.47,590.33
2017,10,2,10,45,980.0,85.0,3.25,23.5,798.0,820.22,622.48
2017,10,2,11,0,984.0,86.0,3.3,24.0,817.0,866.17,652.33
2017,10,2,11,15,986.0,86.5,3.3,24.0,827.5,906.96,679.36
2017,10,2,11,30,988.0,87.0,3.3,24.0,838.0,944.41,704.02
2017,10,2,11,45,988.0,87.0,3.3,24.5,840.0,976.04,723.3
2017,10,2,12,0,988.0,87.0,3.3,25.0,842.0,1003.89,740.03
2017,10,2,12,15,986.5,87.0,3.3,25.0,835.5,1026.45,754.77
2017,10,2,12,30,985.0,87.0,3.3,25.0,829.0,1044.96,766.99
2017,10,2,12,45,978.0,88.0,3.35,25.5,813.5,1055.19,772.88
2017,10,2,13,0,971.0,89.0,3.4,26.0,798.0,1061.19,776.23
2017,10,2,13,15,965.0,87.5,3.4,26.0,775.0,1061.03,776.9
2017,10,2,13,30,959.0,86.0,3.4,26.0,752.0,1056.66,775.07
2017,10,2,13,45,950.0,85.0,3.45,26.0,721.0,1045.82,769.62
2017,10,2,14,0,941.0,84.0,3.5,26.0,690.0,1031.0,761.74
2017,10,2,14,15,929.0,82.0,3.5,25.5,652.5,1008.2,749.79
2017,10,2,14,30,917.0,80.0,3.5,25.0,615.0,981.78,735.48
2017,10,2,14,45,899.0,78.0,3.55,25.0,571.0,946.38,713.92
2017,10,2,15,0,881.0,76.0,3.6,25.0,527.0,908.1,690.23
2017,10,2,15,15,858.0,73.0,3.55,24.5,478.0,870.23,667.26
2017,10,2,15,30,835.0,70.0,3.5,24.0,429.0,821.25,635.98
2017,10,2,15,45,800.0,66.5,3.5,24.0,376.5,760.12,594.25
2017,10,2,16,0,765.0,63.0,3.5,24.0,324.0,698.54,551.03
2017,10,2,16,15,715.5,58.0,3.15,23.0,270.0,624.38,497.59
2017,10,2,16,30,666.0,53.0,2.8,22.0,216.0,551.9,443.1
2017,10,2,16,45,582.5,46.0,2.45,21.0,163.5,463.13,371.68
2017,10,2,17,0,499.0,39.0,2.1,20.0,111.0,376.02,297.89
2017,10,2,17,15,351.0,27.5,1.9,19.0,68.0,256.43,190.49
2017,10,2,17,30,203.0,16.0,1.7,18.0,25.0,135.44,0.0
2017,10,2,17,45,101.5,8.0,1.5,17.0,12.5,7.28,0.0
2017,10,2,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,3,6,15,82.5,18.0,3.5,9.5,25.0,16.37,0.0
2017,10,3,6,30,165.0,36.0,3.6,10.0,50.0,28.22,17.02
2017,10,3,6,45,275.5,52.0,3.7,10.5,95.0,40.16,29.78
2017,10,3,7,0,386.0,68.0,3.8,11.0,140.0,51.75,40.76
2017,10,3,7,15,460.5,78.5,3.8,11.0,191.0,58.75,47.43
2017,10,3,7,30,535.0,89.0,3.8,11.0,242.0,67.72,55.63
2017,10,3,7,45,592.5,95.0,3.8,11.5,294.5,106.22,66.88
2017,10,3,8,0,650.0,101.0,3.8,12.0,347.0,160.14,102.01
2017,10,3,8,15,684.5,106.5,3.75,12.5,396.5,216.58,148.0
2017,10,3,8,30,719.0,112.0,3.7,13.0,446.0,276.98,200.73
2017,10,3,8,45,752.0,113.5,3.65,13.5,493.0,337.06,254.12
2017,10,3,9,0,785.0,115.0,3.6,14.0,540.0,400.15,309.39
2017,10,3,9,15,802.0,117.5,3.5,14.5,579.5,461.65,362.18
2017,10,3,9,30,819.0,120.0,3.4,15.0,619.0,521.3,411.81
2017,10,3,9,45,862.0,108.5,3.35,15.5,658.5,582.02,460.91
2017,10,3,10,0,905.0,97.0,3.3,16.0,698.0,643.21,508.96
2017,10,3,10,15,912.5,98.5,3.2,16.0,724.5,696.65,550.24
2017,10,3,10,30,920.0,100.0,3.1,16.0,751.0,748.24,588.97
2017,10,3,10,45,928.5,99.0,3.05,16.5,770.0,795.98,621.24
2017,10,3,11,0,937.0,98.0,3.0,17.0,789.0,841.4,651.11
2017,10,3,11,15,939.5,98.5,2.95,17.5,799.5,880.92,676.42
2017,10,3,11,30,942.0,99.0,2.9,18.0,810.0,917.3,699.28
2017,10,3,11,45,944.0,98.0,2.85,18.5,813.0,948.32,718.27
2017,10,3,12,0,946.0,97.0,2.8,19.0,816.0,975.81,734.77
2017,10,3,12,15,945.0,96.5,2.8,19.0,809.5,997.39,749.14
2017,10,3,12,30,944.0,96.0,2.8,19.0,803.0,1015.1,761.08
2017,10,3,12,45,940.5,95.5,2.8,19.5,788.5,1026.45,767.48
2017,10,3,13,0,937.0,95.0,2.8,20.0,774.0,1033.76,771.41
2017,10,3,13,15,931.0,93.5,2.9,20.0,752.0,1033.42,772.9
2017,10,3,13,30,925.0,92.0,3.0,20.0,730.0,1029.01,771.92
2017,10,3,13,45,915.5,91.0,3.1,20.5,699.5,1017.79,765.06
2017,10,3,14,0,906.0,90.0,3.2,21.0,669.0,1002.74,755.81
2017,10,3,14,15,893.5,88.0,3.25,21.0,632.0,979.88,742.41
2017,10,3,14,30,881.0,86.0,3.3,21.0,595.0,953.57,726.73
2017,10,3,14,45,862.0,84.0,3.4,21.0,552.0,927.44,711.46
2017,10,3,15,0,843.0,82.0,3.5,21.0,509.0,888.82,687.28
2017,10,3,15,15,819.0,78.5,3.5,20.5,461.0,841.39,657.22
2017,10,3,15,30,795.0,75.0,3.5,20.0,413.0,792.07,625.15
2017,10,3,15,45,758.0,71.0,3.5,20.0,361.5,730.0,581.65
2017,10,3,16,0,721.0,67.0,3.5,20.0,310.0,667.71,536.76
2017,10,3,16,15,669.0,61.5,3.1,19.0,257.0,597.91,485.07
2017,10,3,16,30,617.0,56.0,2.7,18.0,204.0,525.83,429.17
2017,10,3,16,45,530.5,48.0,2.3,17.5,153.0,431.23,350.67
2017,10,3,17,0,444.0,40.0,1.9,17.0,102.0,343.64,274.72
2017,10,3,17,15,298.0,27.5,1.65,16.0,61.0,227.34,167.02
2017,10,3,17,30,152.0,15.0,1.4,15.0,20.0,87.32,0.0
2017,10,3,17,45,76.0,7.5,1.2,14.5,10.0,0.0,0.0
2017,10,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,6,15,173.0,13.0,0.75,11.5,27.0,11.82,0.0
2017,10,4,6,30,346.0,26.0,0.8,12.0,54.0,21.28,11.07
2017,10,4,6,45,458.0,35.5,0.85,13.0,102.0,28.29,19.14
2017,10,4,7,0,570.0,45.0,0.9,14.0,150.0,35.13,25.61
2017,10,4,7,15,634.5,51.5,1.05,14.5,203.0,42.76,32.6
2017,10,4,7,30,699.0,58.0,1.2,15.0,256.0,47.09,36.48
2017,10,4,7,45,741.5,62.5,1.35,16.0,308.5,92.25,49.19
2017,10,4,8,0,784.0,67.0,1.5,17.0,361.0,151.99,87.24
2017,10,4,8,15,812.0,70.5,1.65,18.0,411.0,213.2,136.32
2017,10,4,8,30,840.0,74.0,1.8,19.0,461.0,277.3,191.39
2017,10,4,8,45,861.0,76.5,2.0,20.0,507.0,340.88,246.89
2017,10,4,9,0,882.0,79.0,2.2,21.0,553.0,407.69,303.88
2017,10,4,9,15,896.5,81.5,2.3,21.5,593.5,470.21,356.45
2017,10,4,9,30,911.0,84.0,2.4,22.0,634.0,532.67,407.22
2017,10,4,9,45,921.0,85.5,2.55,22.5,668.0,591.37,453.71
2017,10,4,10,0,931.0,87.0,2.7,23.0,702.0,648.92,497.87
2017,10,4,10,15,938.0,88.5,2.8,23.0,728.5,703.12,539.12
2017,10,4,10,30,945.0,90.0,2.9,23.0,755.0,755.35,577.88
2017,10,4,10,45,951.0,90.0,3.0,23.5,774.0,803.1,609.66
2017,10,4,11,0,957.0,90.0,3.1,24.0,793.0,848.29,639.35
2017,10,4,11,15,959.5,90.5,3.1,24.0,803.5,888.36,665.94
2017,10,4,11,30,962.0,91.0,3.1,24.0,814.0,925.22,690.24
2017,10,4,11,45,963.0,90.5,3.15,24.5,816.0,956.28,709.58
2017,10,4,12,0,964.0,90.0,3.2,25.0,818.0,983.69,726.49
2017,10,4,12,15,962.5,90.0,3.2,25.0,811.5,1005.57,740.85
2017,10,4,12,30,961.0,90.0,3.2,25.0,805.0,1023.51,752.75
2017,10,4,12,45,955.5,90.0,3.2,25.5,790.0,1033.58,758.17
2017,10,4,13,0,950.0,90.0,3.2,26.0,775.0,1039.51,761.11
2017,10,4,13,15,944.0,89.0,3.2,26.0,752.0,1039.67,762.0
2017,10,4,13,30,938.0,88.0,3.2,26.0,729.0,1035.75,760.44
2017,10,4,13,45,930.5,85.5,3.2,26.0,699.0,1024.51,754.31
2017,10,4,14,0,923.0,83.0,3.2,26.0,669.0,1009.32,745.79
2017,10,4,14,15,910.5,81.0,3.2,26.0,632.0,986.11,732.09
2017,10,4,14,30,898.0,79.0,3.2,26.0,595.0,959.4,716.14
2017,10,4,14,45,881.5,76.5,3.2,26.0,551.5,925.05,695.01
2017,10,4,15,0,865.0,74.0,3.2,26.0,508.0,887.83,671.81
2017,10,4,15,15,841.5,71.0,3.15,25.5,460.0,849.88,648.8
2017,10,4,15,30,818.0,68.0,3.1,25.0,412.0,800.99,617.62
2017,10,4,15,45,783.0,64.5,3.05,24.5,360.0,740.52,577.33
2017,10,4,16,0,748.0,61.0,3.0,24.0,308.0,679.68,535.47
2017,10,4,16,15,697.0,55.5,2.6,23.0,255.0,604.69,480.87
2017,10,4,16,30,646.0,50.0,2.2,22.0,202.0,531.65,425.39
2017,10,4,16,45,557.0,43.0,1.8,21.0,150.5,440.59,351.6
2017,10,4,17,0,468.0,36.0,1.4,20.0,99.0,352.13,276.28
2017,10,4,17,15,318.5,24.5,1.3,19.0,58.5,233.86,164.7
2017,10,4,17,30,169.0,13.0,1.2,18.0,18.0,93.36,0.0
2017,10,4,17,45,84.5,6.5,1.15,17.5,9.0,0.0,0.0
2017,10,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,6,15,185.5,12.0,1.0,13.0,26.5,10.91,0.0
2017,10,5,6,30,371.0,24.0,1.0,14.0,53.0,19.57,9.26
2017,10,5,6,45,484.5,33.0,1.0,15.0,101.5,28.64,19.2
2017,10,5,7,0,598.0,42.0,1.0,16.0,150.0,35.76,25.9
2017,10,5,7,15,662.0,48.0,1.2,16.5,203.5,39.84,29.72
2017,10,5,7,30,726.0,54.0,1.4,17.0,257.0,43.88,33.33
2017,10,5,7,45,767.0,58.0,1.65,18.0,310.0,90.15,46.2
2017,10,5,8,0,808.0,62.0,1.9,19.0,363.0,150.86,84.68
2017,10,5,8,15,835.5,65.5,2.15,19.5,413.5,213.42,135.01
2017,10,5,8,30,863.0,69.0,2.4,20.0,464.0,281.83,194.0
2017,10,5,8,45,883.0,71.5,2.65,21.0,510.0,345.85,250.09
2017,10,5,9,0,903.0,74.0,2.9,22.0,556.0,411.0,306.12
2017,10,5,9,15,917.0,76.0,2.95,22.5,596.5,473.93,359.22
2017,10,5,9,30,931.0,78.0,3.0,23.0,637.0,536.69,410.34
2017,10,5,9,45,931.5,84.0,3.05,24.0,669.0,595.51,455.82
2017,10,5,10,0,932.0,90.0,3.1,25.0,701.0,652.25,497.92
2017,10,5,10,15,939.5,91.0,3.1,25.0,728.0,706.29,538.54
2017,10,5,10,30,947.0,92.0,3.1,25.0,755.0,758.4,576.66
2017,10,5,10,45,953.5,92.5,3.15,25.5,774.0,807.08,608.62
2017,10,5,11,0,960.0,93.0,3.2,26.0,793.0,853.23,638.45
2017,10,5,11,15,962.5,93.0,3.2,26.5,803.5,892.85,663.24
2017,10,5,11,30,965.0,93.0,3.2,27.0,814.0,929.22,685.65
2017,10,5,11,45,966.0,93.0,3.2,27.5,816.5,960.86,704.78
2017,10,5,12,0,967.0,93.0,3.2,28.0,819.0,988.85,721.47
2017,10,5,12,15,965.5,92.5,3.2,28.0,812.0,1010.2,735.29
2017,10,5,12,30,964.0,92.0,3.2,28.0,805.0,1027.58,746.69
2017,10,5,12,45,948.0,97.0,3.2,28.0,787.0,1033.24,750.68
2017,10,5,13,0,932.0,102.0,3.2,28.0,769.0,1034.64,752.18
2017,10,5,13,15,925.5,100.5,3.25,28.0,746.0,1033.73,752.83
2017,10,5,13,30,919.0,99.0,3.3,28.0,723.0,1028.8,751.04
2017,10,5,13,45,908.5,97.5,3.35,28.0,692.0,1016.0,744.31
2017,10,5,14,0,898.0,96.0,3.4,28.0,661.0,999.39,735.25
2017,10,5,14,15,884.5,93.5,3.4,27.5,623.5,985.07,728.9
2017,10,5,14,30,871.0,91.0,3.4,27.0,586.0,957.1,713.48
2017,10,5,14,45,847.0,90.0,3.45,27.0,541.5,918.02,689.44
2017,10,5,15,0,823.0,89.0,3.5,27.0,497.0,876.35,663.42
2017,10,5,15,15,796.5,85.0,3.45,26.5,449.0,826.59,632.05
2017,10,5,15,30,770.0,81.0,3.4,26.0,401.0,775.13,598.8
2017,10,5,15,45,727.0,77.0,3.35,26.0,348.5,714.22,556.7
2017,10,5,16,0,684.0,73.0,3.3,26.0,296.0,648.95,510.21
2017,10,5,16,15,628.5,66.0,2.8,24.5,243.5,571.65,454.3
2017,10,5,16,30,573.0,59.0,2.3,23.0,191.0,497.0,397.1
2017,10,5,16,45,487.0,49.0,1.85,22.0,141.0,402.56,320.42
2017,10,5,17,0,401.0,39.0,1.4,21.0,91.0,315.33,246.07
2017,10,5,17,15,257.0,24.5,1.3,20.0,52.0,198.19,133.2
2017,10,5,17,30,113.0,10.0,1.2,19.0,13.0,63.37,0.0
2017,10,5,17,45,56.5,5.0,1.2,18.5,6.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,6,15,189.0,11.5,0.95,14.0,26.0,10.46,0.0
2017,10,6,6,30,378.0,23.0,0.9,15.0,52.0,20.47,9.43
2017,10,6,6,45,491.0,32.0,0.9,16.0,100.5,27.79,18.33
2017,10,6,7,0,604.0,41.0,0.9,17.0,149.0,34.95,25.06
2017,10,6,7,15,668.0,47.0,1.05,17.5,202.0,39.07,28.91
2017,10,6,7,30,732.0,53.0,1.2,18.0,255.0,43.15,32.54
2017,10,6,7,45,772.5,57.5,1.35,19.0,308.0,90.29,45.91
2017,10,6,8,0,813.0,62.0,1.5,20.0,361.0,151.7,84.76
2017,10,6,8,15,840.0,65.5,1.7,21.0,411.5,214.45,134.7
2017,10,6,8,30,867.0,69.0,1.9,22.0,462.0,282.92,192.87
2017,10,6,8,45,886.0,71.5,2.15,23.0,508.0,346.83,248.31
2017,10,6,9,0,905.0,74.0,2.4,24.0,554.0,411.74,303.56
2017,10,6,9,15,919.0,76.0,2.35,24.5,594.5,474.73,355.79
2017,10,6,9,30,933.0,78.0,2.3,25.0,635.0,537.54,405.89
2017,10,6,9,45,933.5,84.0,2.3,26.0,667.0,596.41,450.41
2017,10,6,10,0,934.0,90.0,2.3,27.0,699.0,653.19,491.51
2017,10,6,10,15,941.5,91.0,2.25,27.5,725.5,707.26,529.94
2017,10,6,10,30,949.0,92.0,2.2,28.0,752.0,759.39,565.65
2017,10,6,10,45,953.5,93.0,2.15,28.5,771.0,807.1,595.31
2017,10,6,11,0,958.0,94.0,2.1,29.0,790.0,852.14,622.67
2017,10,6,11,15,961.0,94.5,2.05,29.0,800.5,892.54,647.85
2017,10,6,11,30,964.0,95.0,2.0,29.0,811.0,929.76,670.74
2017,10,6,11,45,964.5,95.0,1.95,29.5,813.0,960.87,688.19
2017,10,6,12,0,965.0,95.0,1.9,30.0,815.0,988.32,703.22
2017,10,6,12,15,963.5,95.0,1.9,30.0,808.5,1010.13,716.73
2017,10,6,12,30,962.0,95.0,1.9,30.0,802.0,1027.98,727.93
2017,10,6,12,45,961.5,92.5,1.9,30.5,788.0,1039.93,734.14
2017,10,6,13,0,961.0,90.0,1.9,31.0,774.0,1047.75,738.0
2017,10,6,13,15,955.0,89.0,1.9,31.0,750.5,1047.83,738.78
2017,10,6,13,30,949.0,88.0,1.9,31.0,727.0,1043.79,737.28
2017,10,6,13,45,940.5,86.0,1.95,31.0,696.5,1032.02,731.85
2017,10,6,14,0,932.0,84.0,2.0,31.0,666.0,1016.3,724.13
2017,10,6,14,15,919.5,82.0,2.05,31.0,628.5,992.92,711.68
2017,10,6,14,30,907.0,80.0,2.1,31.0,591.0,966.01,697.01
2017,10,6,14,45,890.0,77.5,2.15,31.0,547.5,931.0,677.01
2017,10,6,15,0,873.0,75.0,2.2,31.0,504.0,893.12,654.94
2017,10,6,15,15,848.5,71.5,2.15,30.5,455.0,853.39,631.67
2017,10,6,15,30,824.0,68.0,2.1,30.0,406.0,802.78,600.53
2017,10,6,15,45,789.0,64.0,2.1,29.5,354.0,741.52,561.53
2017,10,6,16,0,754.0,60.0,2.1,29.0,302.0,679.88,520.8
2017,10,6,16,15,701.0,55.0,1.85,27.5,249.0,603.95,468.34
2017,10,6,16,30,648.0,50.0,1.6,26.0,196.0,530.03,414.59
2017,10,6,16,45,561.0,42.0,1.35,25.0,144.5,433.74,338.57
2017,10,6,17,0,474.0,34.0,1.1,24.0,93.0,351.44,268.66
2017,10,6,17,15,309.5,22.0,1.1,23.0,53.5,220.55,137.91
2017,10,6,17,30,145.0,10.0,1.1,22.0,14.0,78.43,0.0
2017,10,6,17,45,72.5,5.0,1.15,21.0,7.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,6,15,178.0,11.5,0.75,15.5,24.5,10.46,0.0
2017,10,7,6,30,356.0,23.0,0.7,16.0,49.0,18.83,7.67
2017,10,7,6,45,474.5,32.0,0.65,17.0,97.0,27.86,18.26
2017,10,7,7,0,593.0,41.0,0.6,18.0,145.0,35.02,24.99
2017,10,7,7,15,658.5,47.0,0.65,19.0,197.5,39.13,28.77
2017,10,7,7,30,724.0,53.0,0.7,20.0,250.0,43.2,32.32
2017,10,7,7,45,764.5,57.5,0.8,21.0,303.0,90.04,45.52
2017,10,7,8,0,805.0,62.0,0.9,22.0,356.0,150.91,83.64
2017,10,7,8,15,833.0,65.0,1.0,23.0,406.0,212.85,132.27
2017,10,7,8,30,861.0,68.0,1.1,24.0,456.0,280.58,188.9
2017,10,7,8,45,880.5,71.0,1.25,25.0,502.0,344.67,243.44
2017,10,7,9,0,900.0,74.0,1.4,26.0,548.0,409.83,297.7
2017,10,7,9,15,914.0,76.0,1.5,26.5,588.5,472.46,348.96
2017,10,7,9,30,928.0,78.0,1.6,27.0,629.0,534.92,398.3
2017,10,7,9,45,936.5,80.5,1.7,28.0,662.0,594.4,442.9
2017,10,7,10,0,945.0,83.0,1.8,29.0,695.0,652.57,484.84
2017,10,7,10,15,952.0,84.0,1.9,29.0,721.5,706.67,524.58
2017,10,7,10,30,959.0,85.0,2.0,29.0,748.0,758.75,561.75
2017,10,7,10,45,964.0,86.0,2.1,29.5,767.0,807.09,592.72
2017,10,7,11,0,969.0,87.0,2.2,30.0,786.0,852.76,621.59
2017,10,7,11,15,971.5,87.0,2.25,30.5,796.0,892.44,645.88
2017,10,7,11,30,974.0,87.0,2.3,31.0,806.0,928.84,667.89
2017,10,7,11,45,974.5,87.5,2.4,31.5,808.0,960.59,687.29
2017,10,7,12,0,975.0,88.0,2.5,32.0,810.0,988.65,704.35
2017,10,7,12,15,973.0,87.5,2.55,32.0,803.5,1009.46,717.87
2017,10,7,12,30,971.0,87.0,2.6,32.0,797.0,1026.25,729.05
2017,10,7,12,45,964.5,87.5,2.65,32.5,781.0,1035.8,734.37
2017,10,7,13,0,958.0,88.0,2.7,33.0,765.0,1041.19,737.29
2017,10,7,13,15,951.5,87.0,2.75,33.0,742.0,1040.66,738.22
2017,10,7,13,30,945.0,86.0,2.8,33.0,719.0,1036.02,736.78
2017,10,7,13,45,936.5,84.5,2.9,33.0,688.0,1024.78,731.81
2017,10,7,14,0,928.0,83.0,3.0,33.0,657.0,1009.62,724.47
2017,10,7,14,15,915.0,81.0,3.05,32.5,619.5,985.76,712.66
2017,10,7,14,30,902.0,79.0,3.1,32.0,582.0,958.4,698.56
2017,10,7,14,45,883.5,76.5,3.2,32.0,538.5,922.07,677.36
2017,10,7,15,0,865.0,74.0,3.3,32.0,495.0,891.92,660.04
2017,10,7,15,15,840.0,70.5,3.3,31.0,446.5,843.0,631.61
2017,10,7,15,30,815.0,67.0,3.3,30.0,398.0,792.25,601.15
2017,10,7,15,45,777.5,63.5,3.35,29.5,346.0,729.98,560.45
2017,10,7,16,0,740.0,60.0,3.4,29.0,294.0,667.53,518.07
2017,10,7,16,15,685.0,54.5,3.1,27.5,241.0,590.19,463.44
2017,10,7,16,30,630.0,49.0,2.8,26.0,188.0,515.14,407.67
2017,10,7,16,45,536.5,41.0,2.5,25.0,137.0,421.86,332.13
2017,10,7,17,0,443.0,33.0,2.2,24.0,86.0,331.31,254.62
2017,10,7,17,15,221.5,16.5,2.1,23.0,43.0,163.34,92.95
2017,10,7,17,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,7,17,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,8,6,15,107.0,13.0,1.5,11.5,20.5,11.82,0.0
2017,10,8,6,30,214.0,26.0,1.5,12.0,41.0,21.59,9.09
2017,10,8,6,45,347.5,37.5,1.55,12.5,86.5,30.33,20.69
2017,10,8,7,0,481.0,49.0,1.6,13.0,132.0,38.82,28.85
2017,10,8,7,15,554.5,57.0,1.6,14.0,183.0,43.85,33.56
2017,10,8,7,30,628.0,65.0,1.6,15.0,234.0,48.78,37.95
2017,10,8,7,45,686.0,68.0,1.6,16.0,287.0,90.75,49.55
2017,10,8,8,0,744.0,71.0,1.6,17.0,340.0,151.46,88.65
2017,10,8,8,15,775.0,75.0,1.7,18.0,390.0,211.02,136.29
2017,10,8,8,30,806.0,79.0,1.8,19.0,440.0,273.88,190.05
2017,10,8,8,45,831.5,81.0,1.95,20.0,486.0,336.19,244.17
2017,10,8,9,0,857.0,83.0,2.1,21.0,532.0,400.44,298.88
2017,10,8,9,15,873.0,85.5,2.25,22.0,572.0,462.67,350.56
2017,10,8,9,30,889.0,88.0,2.4,23.0,612.0,525.17,400.57
2017,10,8,9,45,905.5,87.5,2.6,24.0,646.5,584.07,446.37
2017,10,8,10,0,922.0,87.0,2.8,25.0,681.0,642.46,490.25
2017,10,8,10,15,930.0,88.5,2.8,25.5,707.5,696.55,529.75
2017,10,8,10,30,938.0,90.0,2.8,26.0,734.0,748.78,566.73
2017,10,8,10,45,944.5,90.0,2.85,26.5,753.0,796.26,597.7
2017,10,8,11,0,951.0,90.0,2.9,27.0,772.0,841.22,626.59
2017,10,8,11,15,954.0,90.5,2.9,27.5,782.5,881.13,651.45
2017,10,8,11,30,957.0,91.0,2.9,28.0,793.0,917.87,673.98
2017,10,8,11,45,958.5,90.5,2.9,28.5,795.5,948.87,692.57
2017,10,8,12,0,960.0,90.0,2.9,29.0,798.0,976.26,708.77
2017,10,8,12,15,958.5,90.0,2.95,29.0,791.5,997.71,722.99
2017,10,8,12,30,957.0,90.0,3.0,29.0,785.0,1015.24,734.86
2017,10,8,12,45,954.5,88.5,3.15,29.5,770.5,1026.09,741.96
2017,10,8,13,0,952.0,87.0,3.3,30.0,756.0,1032.84,746.59
2017,10,8,13,15,946.0,86.0,3.45,30.0,733.0,1032.68,748.44
2017,10,8,13,30,940.0,85.0,3.6,30.0,710.0,1028.44,747.84
2017,10,8,13,45,929.5,84.0,3.75,30.0,679.0,1015.82,741.9
2017,10,8,14,0,919.0,83.0,3.9,30.0,648.0,999.34,733.54
2017,10,8,14,15,906.0,81.5,4.0,29.5,611.0,976.17,721.91
2017,10,8,14,30,893.0,80.0,4.1,29.0,574.0,949.57,707.93
2017,10,8,14,45,871.5,78.5,4.25,29.0,530.0,911.95,685.15
2017,10,8,15,0,850.0,77.0,4.4,29.0,486.0,880.7,666.48
2017,10,8,15,15,825.0,73.5,4.4,28.5,438.5,832.2,636.0
2017,10,8,15,30,800.0,70.0,4.4,28.0,391.0,781.9,603.58
2017,10,8,15,45,758.0,67.0,4.4,27.5,339.0,717.13,559.65
2017,10,8,16,0,716.0,64.0,4.4,27.0,287.0,652.45,514.22
2017,10,8,16,15,659.5,58.0,3.85,26.0,234.5,579.82,460.45
2017,10,8,16,30,603.0,52.0,3.3,25.0,182.0,505.01,402.03
2017,10,8,16,45,502.5,44.0,2.8,24.0,132.0,403.3,318.94
2017,10,8,17,0,402.0,36.0,2.3,23.0,82.0,309.98,238.04
2017,10,8,17,15,201.0,18.0,2.1,22.0,41.0,153.15,75.27
2017,10,8,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,6,15,86.5,12.5,1.45,12.0,18.0,11.37,0.0
2017,10,9,6,30,173.0,25.0,1.7,13.0,36.0,19.67,6.9
2017,10,9,6,45,294.0,39.0,2.0,14.0,79.5,31.76,21.69
2017,10,9,7,0,415.0,53.0,2.3,15.0,123.0,42.4,31.68
2017,10,9,7,15,490.5,62.5,2.7,15.5,173.0,48.5,37.42
2017,10,9,7,30,566.0,72.0,3.1,16.0,223.0,54.45,42.78
2017,10,9,7,45,622.0,77.5,3.55,17.0,274.5,95.03,54.99
2017,10,9,8,0,678.0,83.0,4.0,18.0,326.0,150.06,90.29
2017,10,9,8,15,712.0,88.0,4.25,18.5,375.0,207.42,136.48
2017,10,9,8,30,746.0,93.0,4.5,19.0,424.0,268.54,189.33
2017,10,9,8,45,777.5,95.0,4.75,20.0,470.5,332.19,244.82
2017,10,9,9,0,809.0,97.0,5.0,21.0,517.0,395.56,299.52
2017,10,9,9,15,826.0,100.0,4.95,21.5,556.5,456.03,351.14
2017,10,9,9,30,843.0,103.0,4.9,22.0,596.0,516.92,401.44
2017,10,9,9,45,863.0,102.0,4.9,22.5,631.5,575.66,448.67
2017,10,9,10,0,883.0,101.0,4.9,23.0,667.0,634.39,494.42
2017,10,9,10,15,892.0,102.5,4.75,23.5,693.0,685.43,532.58
2017,10,9,10,30,901.0,104.0,4.6,24.0,719.0,736.7,569.57
2017,10,9,10,45,906.0,105.5,4.5,24.5,737.5,783.12,600.82
2017,10,9,11,0,911.0,107.0,4.4,25.0,756.0,827.06,629.39
2017,10,9,11,15,914.0,107.5,4.25,25.0,766.5,865.66,654.99
2017,10,9,11,30,917.0,108.0,4.1,25.0,777.0,901.22,678.28
2017,10,9,11,45,917.0,108.0,3.95,25.5,778.5,930.43,695.68
2017,10,9,12,0,917.0,108.0,3.8,26.0,780.0,956.12,710.57
2017,10,9,12,15,915.5,108.0,3.65,26.0,773.5,976.81,723.44
2017,10,9,12,30,914.0,108.0,3.5,26.0,767.0,993.75,733.83
2017,10,9,12,45,897.5,112.5,3.35,26.5,749.0,997.55,734.16
2017,10,9,13,0,881.0,117.0,3.2,27.0,731.0,1007.7,738.85
2017,10,9,13,15,873.5,115.5,3.0,27.0,708.5,1005.64,736.62
2017,10,9,13,30,866.0,114.0,2.8,27.0,686.0,999.67,732.01
2017,10,9,13,45,855.5,111.5,2.65,27.5,655.5,985.77,721.39
2017,10,9,14,0,845.0,109.0,2.5,28.0,625.0,968.17,708.57
2017,10,9,14,15,830.0,106.5,2.35,27.5,587.5,942.73,693.54
2017,10,9,14,30,815.0,104.0,2.2,27.0,550.0,914.03,676.4
2017,10,9,14,45,793.0,100.5,2.1,27.0,507.0,874.69,651.26
2017,10,9,15,0,771.0,97.0,2.0,27.0,464.0,838.59,628.2
2017,10,9,15,15,741.0,92.5,1.8,26.5,416.5,786.81,594.43
2017,10,9,15,30,711.0,88.0,1.6,26.0,369.0,733.82,559.26
2017,10,9,15,45,667.0,82.5,1.45,26.0,318.0,667.54,513.21
2017,10,9,16,0,623.0,77.0,1.3,26.0,267.0,601.91,466.4
2017,10,9,16,15,560.5,68.5,1.15,25.0,216.0,520.49,407.77
2017,10,9,16,30,498.0,60.0,1.0,24.0,165.0,442.45,347.8
2017,10,9,16,45,396.5,48.5,0.85,23.0,117.5,340.74,266.65
2017,10,9,17,0,295.0,37.0,0.7,22.0,70.0,248.03,187.94
2017,10,9,17,15,147.5,18.5,0.75,21.0,35.0,120.2,44.69
2017,10,9,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,10,6,15,77.5,11.5,1.45,13.0,16.5,10.46,0.0
2017,10,10,6,30,155.0,23.0,1.5,14.0,33.0,18.09,4.9
2017,10,10,6,45,267.5,38.0,1.55,15.0,74.5,29.54,19.62
2017,10,10,7,0,380.0,53.0,1.6,16.0,116.0,42.47,31.59
2017,10,10,7,15,456.5,64.0,1.85,17.0,165.5,49.87,38.38
2017,10,10,7,30,533.0,75.0,2.1,18.0,215.0,57.03,44.69
2017,10,10,7,45,582.5,83.5,2.35,19.0,265.5,97.98,58.21
2017,10,10,8,0,632.0,92.0,2.6,20.0,316.0,152.22,93.22
2017,10,10,8,15,668.0,98.0,3.0,21.0,364.5,207.94,137.14
2017,10,10,8,30,704.0,104.0,3.4,22.0,413.0,267.78,187.5
2017,10,10,8,45,732.0,108.0,3.85,23.0,458.5,327.15,238.52
2017,10,10,9,0,760.0,112.0,4.3,24.0,504.0,388.97,290.89
2017,10,10,9,15,779.0,115.5,4.35,24.5,543.5,448.58,340.75
2017,10,10,9,30,798.0,119.0,4.4,25.0,583.0,509.92,390.43
2017,10,10,9,45,830.5,114.5,4.45,25.5,621.0,569.87,437.74
