Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,10,0,863.0,110.0,4.5,26.0,659.0,631.07,484.68
2017,10,10,10,15,872.0,111.5,4.45,26.5,685.5,683.94,523.75
2017,10,10,10,30,881.0,113.0,4.4,27.0,712.0,735.22,560.61
2017,10,10,10,45,888.0,114.0,4.35,27.5,730.5,782.66,593.03
2017,10,10,11,0,895.0,115.0,4.3,28.0,749.0,827.81,622.3
2017,10,10,11,15,898.0,115.5,4.2,28.0,759.0,860.13,643.46
2017,10,10,11,30,901.0,116.0,4.1,28.0,769.0,895.2,666.44
2017,10,10,11,45,796.0,156.5,4.0,28.5,734.5,882.73,655.8
2017,10,10,12,0,691.0,197.0,3.9,29.0,700.0,860.68,639.16
2017,10,10,12,15,685.5,198.5,3.8,29.0,693.5,876.29,649.55
2017,10,10,12,30,680.0,200.0,3.7,29.0,687.0,888.67,657.58
2017,10,10,12,45,640.0,208.0,3.6,29.0,659.0,871.57,645.86
2017,10,10,13,0,600.0,216.0,3.5,29.0,631.0,844.71,627.42
2017,10,10,13,15,560.0,220.0,3.4,28.5,598.0,816.78,609.32
2017,10,10,13,30,520.0,224.0,3.3,28.0,565.0,786.01,589.15
2017,10,10,13,45,482.5,227.0,3.25,28.0,532.0,754.18,567.27
2017,10,10,14,0,445.0,230.0,3.2,28.0,499.0,720.4,543.9
2017,10,10,14,15,577.5,173.0,3.1,27.5,500.5,777.34,589.15
2017,10,10,14,30,710.0,116.0,3.0,27.0,502.0,834.76,630.63
2017,10,10,14,45,733.0,98.5,2.9,27.0,470.0,821.09,621.77
2017,10,10,15,0,756.0,81.0,2.8,27.0,438.0,798.58,607.38
2017,10,10,15,15,463.0,121.5,2.7,26.5,333.5,572.45,447.38
2017,10,10,15,30,170.0,162.0,2.6,26.0,229.0,334.98,264.45
2017,10,10,15,45,152.5,143.0,2.55,25.5,197.0,295.24,235.05
2017,10,10,16,0,135.0,124.0,2.5,25.0,165.0,256.3,204.71
2017,10,10,16,15,118.5,101.5,2.35,24.0,132.5,213.79,170.99
2017,10,10,16,30,102.0,79.0,2.2,23.0,100.0,171.84,136.64
2017,10,10,16,45,74.0,57.5,2.1,22.0,70.5,124.76,96.94
2017,10,10,17,0,46.0,36.0,2.0,21.0,41.0,78.67,56.82
2017,10,10,17,15,23.0,18.0,2.05,20.5,20.5,36.7,3.97
2017,10,10,17,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,11,6,15,38.0,11.5,1.9,10.5,14.0,10.46,0.0
2017,10,11,6,30,76.0,23.0,2.0,11.0,28.0,18.69,4.13
2017,10,11,6,45,163.5,44.5,2.15,11.5,67.5,35.22,24.71
2017,10,11,7,0,251.0,66.0,2.3,12.0,107.0,50.41,39.09
2017,10,11,7,15,135.0,81.5,2.3,12.5,104.5,64.13,51.76
2017,10,11,7,30,19.0,97.0,2.3,13.0,102.0,80.21,66.23
2017,10,11,7,45,32.0,117.0,2.3,13.5,127.5,96.92,76.23
2017,10,11,8,0,45.0,137.0,2.3,14.0,153.0,118.81,93.4
2017,10,11,8,15,174.0,154.5,2.25,14.5,228.5,161.66,123.16
2017,10,11,8,30,303.0,172.0,2.2,15.0,304.0,222.35,168.98
2017,10,11,8,45,497.0,153.0,2.15,15.5,395.5,290.91,221.15
2017,10,11,9,0,691.0,134.0,2.1,16.0,487.0,383.2,293.96
2017,10,11,9,15,711.0,138.0,2.05,16.5,526.0,439.96,341.34
2017,10,11,9,30,731.0,142.0,2.0,17.0,565.0,497.76,388.11
2017,10,11,9,45,775.0,133.0,2.0,18.0,603.5,556.91,433.91
2017,10,11,10,0,819.0,124.0,2.0,19.0,642.0,618.2,479.78
2017,10,11,10,15,828.5,126.0,2.05,19.5,667.5,669.86,518.1
2017,10,11,10,30,838.0,128.0,2.1,20.0,693.0,720.09,554.38
2017,10,11,10,45,843.0,129.5,2.2,21.0,711.0,764.85,585.13
2017,10,11,11,0,848.0,131.0,2.3,22.0,729.0,807.3,612.18
2017,10,11,11,15,851.5,131.5,2.4,22.5,738.5,844.99,636.83
2017,10,11,11,30,855.0,132.0,2.5,23.0,748.0,879.84,659.44
2017,10,11,11,45,852.0,134.0,2.7,23.5,749.0,907.61,678.02
2017,10,11,12,0,849.0,136.0,2.9,24.0,750.0,931.89,694.32
2017,10,11,12,15,847.0,135.5,3.05,24.0,743.5,950.85,708.12
2017,10,11,12,30,845.0,135.0,3.2,24.0,737.0,966.19,719.67
2017,10,11,12,45,804.5,150.0,3.4,24.0,714.0,957.79,715.83
2017,10,11,13,0,764.0,165.0,3.6,24.0,691.0,953.12,714.74
2017,10,11,13,15,755.5,162.5,3.75,24.0,668.5,948.87,713.66
2017,10,11,13,30,747.0,160.0,3.9,24.0,646.0,941.07,710.26
2017,10,11,13,45,722.5,161.5,4.05,24.0,614.0,918.87,697.07
2017,10,11,14,0,698.0,163.0,4.2,24.0,582.0,893.45,681.69
2017,10,11,14,15,680.0,158.0,4.25,23.5,546.0,864.08,664.27
2017,10,11,14,30,662.0,153.0,4.3,23.0,510.0,831.97,644.76
2017,10,11,14,45,621.0,151.5,4.4,23.0,465.5,780.08,609.68
2017,10,11,15,0,580.0,150.0,4.5,23.0,421.0,722.41,570.0
2017,10,11,15,15,547.0,140.5,4.45,22.5,375.5,668.0,532.32
2017,10,11,15,30,514.0,131.0,4.4,22.0,330.0,613.37,492.99
2017,10,11,15,45,454.0,122.0,4.4,22.0,279.5,538.13,435.5
2017,10,11,16,0,394.0,113.0,4.4,22.0,229.0,465.7,378.57
2017,10,11,16,15,336.5,95.5,3.95,21.0,181.5,388.05,316.66
2017,10,11,16,30,279.0,78.0,3.5,20.0,134.0,314.35,255.83
2017,10,11,16,45,200.0,56.0,3.05,19.0,90.0,213.19,171.02
2017,10,11,17,0,121.0,34.0,2.6,18.0,46.0,129.96,97.7
2017,10,11,17,15,60.5,17.0,2.45,17.0,23.0,61.18,0.0
2017,10,11,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,12,6,15,111.0,11.5,1.4,7.5,18.0,10.46,0.0
2017,10,12,6,30,222.0,23.0,1.5,8.0,36.0,19.24,2.93
2017,10,12,6,45,362.5,35.5,1.65,9.0,82.0,29.07,19.56
2017,10,12,7,0,503.0,48.0,1.8,10.0,128.0,38.58,28.85
2017,10,12,7,15,582.0,56.5,2.0,10.5,181.0,44.1,34.2
2017,10,12,7,30,661.0,65.0,2.2,11.0,234.0,49.51,39.21
2017,10,12,7,45,712.0,70.5,2.45,12.0,288.0,95.02,53.18
2017,10,12,8,0,763.0,76.0,2.7,13.0,342.0,158.76,95.56
2017,10,12,8,15,796.0,80.5,2.75,13.5,392.5,220.19,145.83
2017,10,12,8,30,829.0,85.0,2.8,14.0,443.0,285.18,202.87
2017,10,12,8,45,853.0,88.0,2.85,15.0,490.0,349.21,259.75
2017,10,12,9,0,877.0,91.0,2.9,16.0,537.0,414.98,316.99
2017,10,12,9,15,893.5,94.0,2.95,16.5,578.0,478.94,371.83
2017,10,12,9,30,910.0,97.0,3.0,17.0,619.0,543.11,425.0
2017,10,12,9,45,901.0,107.5,3.05,18.0,648.5,600.71,470.39
2017,10,12,10,0,892.0,118.0,3.1,19.0,678.0,655.35,511.7
2017,10,12,10,15,901.0,119.5,3.1,19.5,705.0,709.64,552.27
2017,10,12,10,30,910.0,121.0,3.1,20.0,732.0,762.23,590.38
2017,10,12,10,45,916.0,122.5,3.1,20.5,750.5,810.68,623.95
2017,10,12,11,0,922.0,124.0,3.1,21.0,769.0,856.66,653.99
2017,10,12,11,15,925.0,124.5,3.15,21.0,779.0,896.49,681.06
2017,10,12,11,30,928.0,125.0,3.2,21.0,789.0,933.19,705.93
2017,10,12,11,45,931.0,124.0,3.3,21.5,791.0,964.97,726.42
2017,10,12,12,0,934.0,123.0,3.4,22.0,793.0,993.25,744.55
2017,10,12,12,15,931.5,122.5,3.45,22.0,786.0,1013.37,758.36
2017,10,12,12,30,929.0,122.0,3.5,22.0,779.0,1029.52,769.73
2017,10,12,12,45,921.5,122.0,3.6,22.5,762.5,1037.46,774.69
2017,10,12,13,0,914.0,122.0,3.7,23.0,746.0,1041.26,777.12
2017,10,12,13,15,906.0,120.0,3.75,23.0,722.0,1038.18,776.3
2017,10,12,13,30,898.0,118.0,3.8,23.0,698.0,1031.03,772.99
2017,10,12,13,45,887.0,115.5,3.85,23.0,666.5,1016.43,764.84
2017,10,12,14,0,876.0,113.0,3.9,23.0,635.0,997.99,754.25
2017,10,12,14,15,860.0,110.5,3.9,23.0,596.5,971.13,737.67
2017,10,12,14,30,844.0,108.0,3.9,23.0,558.0,940.9,718.81
2017,10,12,14,45,820.5,104.0,3.9,23.0,513.0,898.97,691.68
2017,10,12,15,0,797.0,100.0,3.9,23.0,468.0,861.04,667.13
2017,10,12,15,15,765.5,95.5,3.75,22.5,419.0,807.31,631.36
2017,10,12,15,30,734.0,91.0,3.6,22.0,370.0,752.32,593.94
2017,10,12,15,45,687.5,85.0,3.5,21.5,317.5,682.73,544.76
2017,10,12,16,0,641.0,79.0,3.4,21.0,265.0,613.81,494.34
2017,10,12,16,15,571.5,70.5,2.9,19.5,212.5,526.77,427.93
2017,10,12,16,30,502.0,62.0,2.4,18.0,160.0,443.37,360.31
2017,10,12,16,45,385.0,49.5,1.9,17.0,111.0,331.06,265.99
2017,10,12,17,0,268.0,37.0,1.4,16.0,62.0,233.2,176.09
2017,10,12,17,15,134.0,18.5,1.35,15.0,31.0,109.92,0.0
2017,10,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,6,15,114.5,10.5,1.1,9.0,16.5,9.55,0.0
2017,10,13,6,30,229.0,21.0,1.1,10.0,33.0,17.45,0.2
2017,10,13,6,45,367.0,32.0,1.15,11.0,77.5,25.96,16.61
2017,10,13,7,0,505.0,43.0,1.2,12.0,122.0,34.23,24.74
2017,10,13,7,15,582.5,50.5,1.35,12.5,174.0,39.1,29.44
2017,10,13,7,30,660.0,58.0,1.5,13.0,226.0,43.88,33.86
2017,10,13,7,45,707.0,64.0,1.7,14.0,278.0,93.25,51.45
2017,10,13,8,0,754.0,70.0,1.9,15.0,330.0,152.33,89.78
2017,10,13,8,15,787.0,74.0,2.15,16.0,379.5,212.64,138.51
2017,10,13,8,30,820.0,78.0,2.4,17.0,429.0,276.48,193.75
2017,10,13,8,45,841.0,81.5,2.7,18.0,474.5,339.33,249.33
2017,10,13,9,0,862.0,85.0,3.0,19.0,520.0,403.57,305.14
2017,10,13,9,15,879.0,88.0,3.05,19.5,560.5,466.7,358.86
2017,10,13,9,30,896.0,91.0,3.1,20.0,601.0,530.12,411.02
2017,10,13,9,45,891.0,99.5,3.2,21.0,631.0,587.06,455.77
2017,10,13,10,0,886.0,108.0,3.3,22.0,661.0,641.49,496.9
2017,10,13,10,15,895.0,110.0,3.35,22.5,687.5,695.74,537.43
2017,10,13,10,30,904.0,112.0,3.4,23.0,714.0,748.33,575.6
2017,10,13,10,45,907.0,114.5,3.45,23.5,732.0,795.12,607.95
2017,10,13,11,0,910.0,117.0,3.5,24.0,750.0,839.27,636.98
2017,10,13,11,15,913.5,117.5,3.5,24.0,760.0,878.86,663.6
2017,10,13,11,30,917.0,118.0,3.5,24.0,770.0,908.01,682.98
2017,10,13,11,45,916.5,118.5,3.5,24.5,771.5,937.14,701.06
2017,10,13,12,0,916.0,119.0,3.5,25.0,773.0,971.5,722.56
2017,10,13,12,15,914.0,118.5,3.5,25.0,766.0,991.55,735.85
2017,10,13,12,30,912.0,118.0,3.5,25.0,759.0,1007.74,746.79
2017,10,13,12,45,901.0,120.0,3.5,25.5,742.5,1014.3,750.06
2017,10,13,13,0,890.0,122.0,3.5,26.0,726.0,1016.75,750.85
2017,10,13,13,15,882.0,120.0,3.5,26.0,702.5,1013.49,749.55
2017,10,13,13,30,874.0,118.0,3.5,26.0,679.0,1006.26,745.85
2017,10,13,13,45,864.0,115.5,3.5,26.0,648.0,992.65,738.09
2017,10,13,14,0,854.0,113.0,3.5,26.0,617.0,975.3,728.0
2017,10,13,14,15,837.5,110.0,3.5,25.5,579.0,947.62,712.44
2017,10,13,14,30,821.0,107.0,3.5,25.0,541.0,916.68,694.62
2017,10,13,14,45,800.0,102.5,3.5,25.0,497.5,876.9,669.17
2017,10,13,15,0,779.0,98.0,3.5,25.0,454.0,840.97,646.18
2017,10,13,15,15,747.0,93.5,3.4,24.5,405.5,787.37,610.91
2017,10,13,15,30,715.0,89.0,3.3,24.0,357.0,732.62,574.05
2017,10,13,15,45,668.5,82.5,3.25,23.5,305.5,663.2,525.4
2017,10,13,16,0,622.0,76.0,3.2,23.0,254.0,594.59,475.54
2017,10,13,16,15,552.0,67.5,2.75,21.5,202.5,508.26,409.89
2017,10,13,16,30,482.0,59.0,2.3,20.0,151.0,425.78,343.31
2017,10,13,16,45,365.0,46.5,1.85,19.0,103.5,314.97,250.67
2017,10,13,17,0,248.0,34.0,1.4,18.0,56.0,217.43,160.09
2017,10,13,17,15,124.0,17.0,1.35,17.0,28.0,79.33,0.0
2017,10,13,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,15.5,1.35,10.5,15.5,14.1,0.0
2017,10,14,6,30,0.0,31.0,1.4,11.0,31.0,24.9,0.0
2017,10,14,6,45,264.0,35.5,1.45,12.0,76.0,27.74,17.88
2017,10,14,7,0,528.0,40.0,1.5,13.0,121.0,31.77,22.42
2017,10,14,7,15,605.0,47.0,1.7,14.0,172.5,39.71,29.77
2017,10,14,7,30,682.0,54.0,1.9,15.0,224.0,44.65,34.24
2017,10,14,7,45,731.5,58.5,2.1,16.0,277.0,89.85,47.43
2017,10,14,8,0,781.0,63.0,2.3,17.0,330.0,149.4,85.57
2017,10,14,8,15,812.5,67.0,2.3,17.5,380.0,211.03,135.42
2017,10,14,8,30,844.0,71.0,2.3,18.0,430.0,275.94,191.74
2017,10,14,8,45,867.0,73.5,2.35,19.0,476.0,339.77,247.77
2017,10,14,9,0,890.0,76.0,2.4,20.0,522.0,406.53,304.98
2017,10,14,9,15,906.0,78.5,2.25,20.5,562.0,469.47,357.76
2017,10,14,9,30,922.0,81.0,2.1,21.0,602.0,532.47,408.41
2017,10,14,9,45,930.0,84.0,2.0,22.0,635.5,591.38,453.25
2017,10,14,10,0,938.0,87.0,1.9,23.0,669.0,648.92,494.98
2017,10,14,10,15,946.0,88.5,1.75,23.5,695.0,703.31,533.29
2017,10,14,10,30,954.0,90.0,1.6,24.0,721.0,755.79,568.6
2017,10,14,10,45,958.0,91.0,1.45,24.5,739.0,802.66,596.78
2017,10,14,11,0,962.0,92.0,1.3,25.0,757.0,846.78,622.1
2017,10,14,11,15,964.5,92.5,1.2,25.0,767.0,886.21,645.54
2017,10,14,11,30,967.0,93.0,1.1,25.0,777.0,922.4,666.49
2017,10,14,11,45,966.5,93.5,1.05,25.5,778.0,952.57,682.84
2017,10,14,12,0,966.0,94.0,1.0,26.0,779.0,979.03,696.75
2017,10,14,12,15,964.0,93.5,1.0,26.0,772.0,999.18,709.05
2017,10,14,12,30,962.0,93.0,1.0,26.0,765.0,1015.36,719.08
2017,10,14,12,45,954.5,94.0,1.0,26.5,748.5,1024.04,723.28
2017,10,14,13,0,947.0,95.0,1.0,27.0,732.0,1028.61,725.21
2017,10,14,13,15,939.5,93.5,1.0,27.0,708.5,1026.16,724.5
2017,10,14,13,30,932.0,92.0,1.0,27.0,685.0,1019.65,721.58
2017,10,14,13,45,920.0,91.0,1.05,27.0,653.5,1005.47,715.1
2017,10,14,14,0,908.0,90.0,1.1,27.0,622.0,987.53,706.44
2017,10,14,14,15,893.5,87.5,1.1,27.0,584.0,971.48,698.15
2017,10,14,14,30,879.0,85.0,1.1,27.0,546.0,942.16,681.48
2017,10,14,14,45,857.0,82.5,1.15,27.0,501.5,902.84,659.22
2017,10,14,15,0,835.0,80.0,1.2,27.0,457.0,860.92,634.89
2017,10,14,15,15,805.5,76.0,1.15,26.5,408.5,808.41,602.78
2017,10,14,15,30,776.0,72.0,1.1,26.0,360.0,754.43,568.87
2017,10,14,15,45,731.0,67.5,1.05,25.5,308.0,686.5,524.05
2017,10,14,16,0,686.0,63.0,1.0,25.0,256.0,624.97,481.99
2017,10,14,16,15,619.0,56.0,0.95,24.0,204.0,540.6,421.83
2017,10,14,16,30,552.0,49.0,0.9,23.0,152.0,460.02,360.03
2017,10,14,16,45,432.5,39.0,0.9,22.0,104.0,348.08,270.31
2017,10,14,17,0,313.0,29.0,0.9,21.0,56.0,247.36,175.44
2017,10,14,17,15,156.5,14.5,0.95,20.0,28.0,93.47,0.0
2017,10,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,6,15,70.0,9.5,1.35,13.5,12.5,8.64,0.0
2017,10,15,6,30,140.0,19.0,1.3,14.0,25.0,15.01,0.0
2017,10,15,6,45,271.5,33.5,1.3,15.0,67.0,27.47,17.25
2017,10,15,7,0,403.0,48.0,1.3,16.0,109.0,38.81,28.19
2017,10,15,7,15,484.5,58.5,1.65,17.0,158.5,45.99,34.86
2017,10,15,7,30,566.0,69.0,2.0,18.0,208.0,52.96,41.08
2017,10,15,7,45,619.5,76.0,2.35,19.0,259.0,94.52,54.26
2017,10,15,8,0,673.0,83.0,2.7,20.0,310.0,150.09,89.85
2017,10,15,8,15,709.0,88.5,2.8,21.0,359.0,207.66,135.3
2017,10,15,8,30,745.0,94.0,2.9,22.0,408.0,269.24,187.19
2017,10,15,8,45,771.0,98.0,3.0,23.0,453.0,330.05,239.41
2017,10,15,9,0,797.0,102.0,3.1,24.0,498.0,394.88,293.88
2017,10,15,9,15,815.5,105.5,3.2,25.0,537.5,455.43,343.69
2017,10,15,9,30,834.0,109.0,3.3,26.0,577.0,516.57,392.23
2017,10,15,9,45,847.0,111.5,3.45,27.0,610.0,574.08,436.51
2017,10,15,10,0,860.0,114.0,3.6,28.0,643.0,630.95,478.81
2017,10,15,10,15,869.0,115.5,3.45,28.5,669.0,683.34,516.59
2017,10,15,10,30,878.0,117.0,3.3,29.0,695.0,734.13,551.95
2017,10,15,10,45,884.5,118.0,3.15,29.5,713.0,780.72,582.87
2017,10,15,11,0,891.0,119.0,3.0,30.0,731.0,824.98,610.16
2017,10,15,11,15,893.5,120.0,2.8,30.0,741.0,863.46,633.98
2017,10,15,11,30,896.0,121.0,2.6,30.0,751.0,898.91,655.4
2017,10,15,11,45,897.5,120.5,2.45,30.5,752.5,928.66,671.81
2017,10,15,12,0,899.0,120.0,2.3,31.0,754.0,954.98,685.76
2017,10,15,12,15,897.0,119.5,2.15,31.0,746.5,974.53,696.61
2017,10,15,12,30,895.0,119.0,2.0,31.0,739.0,990.28,705.03
2017,10,15,12,45,900.5,113.0,1.85,31.0,726.0,1002.96,711.49
2017,10,15,13,0,906.0,107.0,1.7,31.0,713.0,1001.76,709.3
2017,10,15,13,15,898.0,105.5,1.5,31.0,689.5,1008.86,711.71
2017,10,15,13,30,890.0,104.0,1.3,31.0,666.0,1002.04,705.29
2017,10,15,13,45,880.0,101.5,1.15,31.0,635.0,988.21,695.53
2017,10,15,14,0,870.0,99.0,1.0,31.0,604.0,970.61,683.57
2017,10,15,14,15,854.5,96.5,0.9,31.0,566.5,944.24,667.18
2017,10,15,14,30,839.0,94.0,0.8,31.0,529.0,914.59,648.87
2017,10,15,14,45,818.0,90.0,0.7,31.0,486.0,875.1,624.36
2017,10,15,15,0,797.0,86.0,0.6,31.0,443.0,833.07,598.14
2017,10,15,15,15,766.5,82.0,0.6,30.5,395.0,780.7,567.71
2017,10,15,15,30,736.0,78.0,0.6,30.0,347.0,732.81,539.32
2017,10,15,15,45,692.5,72.0,0.6,29.5,296.0,665.99,496.86
2017,10,15,16,0,649.0,66.0,0.6,29.0,245.0,599.84,453.01
2017,10,15,16,15,581.0,58.0,0.7,27.5,194.0,515.08,395.76
2017,10,15,16,30,513.0,50.0,0.8,26.0,143.0,434.28,335.82
2017,10,15,16,45,400.0,39.0,0.9,24.5,97.0,327.24,251.3
2017,10,15,17,0,287.0,28.0,1.0,23.0,51.0,229.19,156.41
2017,10,15,17,15,143.5,14.0,1.05,22.0,25.5,86.04,0.0
2017,10,15,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,12.5,0.55,16.5,12.5,11.37,0.0
2017,10,16,6,30,0.0,25.0,0.5,17.0,25.0,20.61,0.0
2017,10,16,6,45,209.5,35.5,0.5,17.5,66.0,27.72,17.09
2017,10,16,7,0,419.0,46.0,0.5,18.0,107.0,37.17,26.52
2017,10,16,7,15,500.5,56.0,0.55,18.5,157.0,43.99,32.91
2017,10,16,7,30,582.0,66.0,0.6,19.0,207.0,50.64,38.89
2017,10,16,7,45,634.5,73.0,0.65,20.0,258.0,92.89,52.2
2017,10,16,8,0,687.0,80.0,0.7,21.0,309.0,149.23,87.8
2017,10,16,8,15,552.0,111.5,0.75,21.5,313.5,198.64,133.26
2017,10,16,8,30,417.0,143.0,0.8,22.0,318.0,227.85,163.94
2017,10,16,8,45,394.5,166.0,0.85,23.0,345.0,270.52,200.04
2017,10,16,9,0,372.0,189.0,0.9,24.0,372.0,307.91,230.84
2017,10,16,9,15,294.5,219.5,0.95,25.0,372.0,327.4,247.34
2017,10,16,9,30,217.0,250.0,1.0,26.0,372.0,334.14,252.78
2017,10,16,9,45,250.0,261.0,1.1,27.0,408.5,382.72,288.54
2017,10,16,10,0,283.0,272.0,1.2,28.0,445.0,430.18,322.65
2017,10,16,10,15,520.0,205.5,1.2,28.5,539.5,544.38,406.53
2017,10,16,10,30,757.0,139.0,1.2,29.0,634.0,674.22,498.36
2017,10,16,10,45,835.0,125.5,1.25,29.5,684.5,751.49,550.28
2017,10,16,11,0,913.0,112.0,1.3,30.0,735.0,833.57,602.34
2017,10,16,11,15,915.5,112.5,1.3,30.0,744.5,865.65,621.68
2017,10,16,11,30,918.0,113.0,1.3,30.0,754.0,900.36,643.16
2017,10,16,11,45,919.5,112.5,1.35,30.5,755.5,929.9,660.66
2017,10,16,12,0,921.0,112.0,1.4,31.0,757.0,955.99,676.02
2017,10,16,12,15,918.0,111.5,1.35,31.0,749.0,974.4,686.57
2017,10,16,12,30,915.0,111.0,1.3,31.0,741.0,988.98,694.9
2017,10,16,12,45,911.5,109.0,1.3,31.5,725.5,997.52,699.07
2017,10,16,13,0,908.0,107.0,1.3,32.0,710.0,1002.14,701.04
2017,10,16,13,15,899.0,105.5,1.25,32.0,685.5,1008.23,704.72
2017,10,16,13,30,890.0,104.0,1.2,32.0,661.0,1000.41,700.03
2017,10,16,13,45,881.0,100.5,1.2,32.0,630.0,986.28,692.66
2017,10,16,14,0,872.0,97.0,1.2,32.0,599.0,968.38,683.15
2017,10,16,14,15,855.0,94.5,1.15,31.5,561.0,940.56,668.11
2017,10,16,14,30,838.0,92.0,1.1,31.0,523.0,909.51,651.07
2017,10,16,14,45,818.0,87.5,1.1,31.0,479.5,870.34,628.18
2017,10,16,15,0,798.0,83.0,1.1,31.0,436.0,828.61,603.35
2017,10,16,15,15,766.5,79.0,1.0,30.5,388.0,775.45,570.33
2017,10,16,15,30,735.0,75.0,0.9,30.0,340.0,726.51,539.39
2017,10,16,15,45,690.5,69.0,0.8,29.5,289.5,659.05,494.68
2017,10,16,16,0,646.0,63.0,0.7,29.0,239.0,592.4,448.89
2017,10,16,16,15,576.0,55.5,0.65,27.5,188.5,507.22,389.53
2017,10,16,16,30,506.0,48.0,0.6,26.0,138.0,426.22,328.26
2017,10,16,16,45,391.5,37.0,0.6,24.5,92.5,319.01,243.24
2017,10,16,17,0,277.0,26.0,0.6,23.0,47.0,218.86,142.35
2017,10,16,17,15,138.5,13.0,0.65,22.5,23.5,82.3,0.0
2017,10,16,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,11.0,0.5,19.0,11.0,10.01,0.0
2017,10,17,6,30,0.0,22.0,0.5,19.0,22.0,18.4,0.0
2017,10,17,6,45,200.0,31.5,0.55,19.5,60.0,24.59,14.17
2017,10,17,7,0,400.0,41.0,0.6,20.0,98.0,32.7,22.41
2017,10,17,7,15,468.5,51.0,0.6,20.5,144.0,39.65,28.84
2017,10,17,7,30,537.0,61.0,0.6,21.0,190.0,46.36,34.85
2017,10,17,7,45,597.0,63.5,0.6,21.5,236.5,82.76,44.76
2017,10,17,8,0,657.0,66.0,0.6,22.0,283.0,133.6,76.12
2017,10,17,8,15,632.5,83.5,0.7,22.5,318.0,189.01,121.88
2017,10,17,8,30,608.0,101.0,0.8,23.0,353.0,241.29,167.51
2017,10,17,8,45,649.5,102.5,0.9,23.5,397.5,296.22,213.36
2017,10,17,9,0,691.0,104.0,1.0,24.0,442.0,355.21,262.02
2017,10,17,9,15,609.0,141.0,1.2,25.0,456.0,398.23,298.48
2017,10,17,9,30,527.0,178.0,1.4,26.0,470.0,427.66,322.67
2017,10,17,9,45,638.5,152.0,1.6,27.0,526.0,499.72,377.0
2017,10,17,10,0,750.0,126.0,1.8,28.0,582.0,577.06,434.08
2017,10,17,10,15,607.5,185.5,1.95,28.5,564.0,584.63,438.55
2017,10,17,10,30,465.0,245.0,2.1,29.0,546.0,573.35,429.02
2017,10,17,10,45,458.0,254.5,2.25,29.5,558.0,602.76,449.85
2017,10,17,11,0,451.0,264.0,2.4,30.0,570.0,630.24,468.71
2017,10,17,11,15,518.5,243.0,2.45,30.0,599.0,685.12,508.53
2017,10,17,11,30,586.0,222.0,2.5,30.0,628.0,741.64,548.89
2017,10,17,11,45,593.0,220.0,2.6,30.5,632.0,766.94,565.6
2017,10,17,12,0,600.0,218.0,2.7,31.0,636.0,790.14,581.03
2017,10,17,12,15,337.5,265.5,2.75,30.5,500.5,602.56,448.58
2017,10,17,12,30,75.0,313.0,2.8,30.0,365.0,388.14,290.08
2017,10,17,12,45,74.0,305.5,2.85,30.0,356.0,382.85,287.41
2017,10,17,13,0,73.0,298.0,2.9,30.0,347.0,377.22,283.71
2017,10,17,13,15,56.0,277.0,2.95,29.5,313.5,340.16,256.89
2017,10,17,13,30,39.0,256.0,3.0,29.0,280.0,302.52,229.33
2017,10,17,13,45,19.5,207.5,3.05,29.0,219.5,215.29,163.23
2017,10,17,14,0,0.0,159.0,3.1,29.0,159.0,147.43,110.64
2017,10,17,14,15,42.0,190.0,3.05,28.5,212.0,235.5,181.13
2017,10,17,14,30,84.0,221.0,3.0,28.0,265.0,315.36,244.14
2017,10,17,14,45,77.5,204.0,3.0,28.0,241.5,291.21,225.93
2017,10,17,15,0,71.0,187.0,3.0,28.0,218.0,267.12,207.91
2017,10,17,15,15,67.0,166.5,2.65,27.0,193.5,240.57,188.42
2017,10,17,15,30,63.0,146.0,2.3,26.0,169.0,213.92,168.45
2017,10,17,15,45,54.5,125.0,1.95,25.5,142.5,182.99,144.15
2017,10,17,16,0,46.0,104.0,1.6,25.0,116.0,152.31,119.54
2017,10,17,16,15,34.0,82.5,1.45,24.0,90.5,118.59,92.09
2017,10,17,16,30,22.0,61.0,1.3,23.0,65.0,85.11,64.21
2017,10,17,16,45,11.0,40.5,1.2,22.5,42.5,53.66,37.48
2017,10,17,17,0,0.0,20.0,1.1,22.0,20.0,17.63,5.77
2017,10,17,17,15,0.0,10.0,1.1,21.5,10.0,9.1,0.0
2017,10,17,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,8.5,1.05,15.0,8.5,7.73,0.0
2017,10,18,6,30,0.0,17.0,1.0,15.0,17.0,15.46,0.0
2017,10,18,6,45,132.5,32.5,1.0,15.5,51.0,26.15,15.46
2017,10,18,7,0,265.0,48.0,1.0,16.0,85.0,36.96,26.44
2017,10,18,7,15,317.0,64.0,1.1,16.5,126.0,48.44,37.0
2017,10,18,7,30,369.0,80.0,1.2,17.0,167.0,59.51,46.96
2017,10,18,7,45,430.0,86.5,1.3,17.5,210.0,90.86,57.56
2017,10,18,8,0,491.0,93.0,1.4,18.0,253.0,134.93,85.85
2017,10,18,8,15,521.5,103.5,1.3,18.5,296.5,185.99,126.39
2017,10,18,8,30,552.0,114.0,1.2,19.0,340.0,238.92,170.66
2017,10,18,8,45,680.0,101.5,1.15,20.0,410.5,304.54,222.49
2017,10,18,9,0,808.0,89.0,1.1,21.0,481.0,385.8,286.63
2017,10,18,9,15,826.0,91.5,1.1,22.0,519.5,445.4,334.94
2017,10,18,9,30,844.0,94.0,1.1,23.0,558.0,505.49,381.76
2017,10,18,9,45,852.0,98.0,1.1,24.0,589.5,561.86,423.93
2017,10,18,10,0,860.0,102.0,1.1,25.0,621.0,617.1,463.49
2017,10,18,10,15,869.0,104.0,1.15,25.5,646.5,669.56,501.0
2017,10,18,10,30,878.0,106.0,1.2,26.0,672.0,720.42,536.32
2017,10,18,10,45,887.5,105.0,1.3,26.5,690.5,766.63,567.55
2017,10,18,11,0,897.0,104.0,1.4,27.0,709.0,805.26,592.23
2017,10,18,11,15,900.0,105.0,1.45,27.5,718.5,843.11,615.73
2017,10,18,11,30,903.0,106.0,1.5,28.0,728.0,878.0,637.13
2017,10,18,11,45,907.0,104.5,1.6,28.5,730.0,907.91,655.85
2017,10,18,12,0,911.0,103.0,1.7,29.0,732.0,934.52,672.49
2017,10,18,12,15,909.0,102.5,1.8,29.0,725.0,953.36,685.61
2017,10,18,12,30,907.0,102.0,1.9,29.0,718.0,968.46,696.55
2017,10,18,12,45,873.5,113.0,2.05,29.0,696.0,973.03,701.55
2017,10,18,13,0,840.0,124.0,2.2,29.0,674.0,963.89,697.94
2017,10,18,13,15,616.5,187.0,2.3,28.5,583.5,833.91,615.71
2017,10,18,13,30,393.0,250.0,2.4,28.0,493.0,670.63,503.24
2017,10,18,13,45,354.5,245.0,2.5,28.0,456.0,630.09,476.53
2017,10,18,14,0,316.0,240.0,2.6,28.0,419.0,588.5,447.7
2017,10,18,14,15,465.5,185.5,2.65,27.5,430.0,680.1,519.35
2017,10,18,14,30,615.0,131.0,2.7,27.0,441.0,754.68,575.76
2017,10,18,14,45,531.0,138.0,2.8,27.0,389.5,668.51,515.92
2017,10,18,15,0,447.0,145.0,2.9,27.0,338.0,593.05,462.09
2017,10,18,15,15,554.0,115.0,2.85,26.5,328.0,641.47,501.29
2017,10,18,15,30,661.0,85.0,2.8,26.0,318.0,676.2,528.2
2017,10,18,15,45,616.0,77.5,2.75,25.5,269.0,609.08,480.12
2017,10,18,16,0,571.0,70.0,2.7,25.0,220.0,542.92,431.48
2017,10,18,16,15,498.5,60.5,2.45,23.5,171.5,456.7,365.25
2017,10,18,16,30,426.0,51.0,2.2,22.0,123.0,374.96,298.91
2017,10,18,16,45,314.0,37.5,2.0,21.0,80.5,270.82,210.66
2017,10,18,17,0,202.0,24.0,1.8,20.0,38.0,169.77,96.02
2017,10,18,17,15,101.0,12.0,1.7,19.0,19.0,61.93,0.0
2017,10,18,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,15,101.0,6.5,1.1,11.5,10.5,0.0,0.0
2017,10,19,6,30,202.0,13.0,1.3,12.0,21.0,11.82,0.0
2017,10,19,6,45,341.0,23.5,1.55,12.5,60.0,18.86,9.5
2017,10,19,7,0,480.0,34.0,1.8,13.0,99.0,26.95,17.97
2017,10,19,7,15,556.0,40.5,1.9,13.5,146.5,34.1,24.73
2017,10,19,7,30,632.0,47.0,2.0,14.0,194.0,38.77,29.09
2017,10,19,7,45,679.5,51.5,2.1,15.0,242.5,80.44,41.61
2017,10,19,8,0,727.0,56.0,2.2,16.0,291.0,136.04,77.3
2017,10,19,8,15,758.0,59.5,2.25,16.5,337.5,193.28,123.78
2017,10,19,8,30,789.0,63.0,2.3,17.0,384.0,253.71,176.62
2017,10,19,8,45,811.0,65.5,2.35,18.0,427.0,313.35,229.5
2017,10,19,9,0,833.0,68.0,2.4,19.0,470.0,375.74,283.62
2017,10,19,9,15,849.0,70.5,2.45,19.5,507.5,434.84,334.28
2017,10,19,9,30,865.0,73.0,2.5,20.0,545.0,494.08,383.39
2017,10,19,9,45,866.0,78.5,2.55,20.5,574.0,548.16,426.94
2017,10,19,10,0,867.0,84.0,2.6,21.0,603.0,600.34,467.55
2017,10,19,10,15,875.0,85.5,2.7,21.5,627.5,650.8,505.91
2017,10,19,10,30,883.0,87.0,2.8,22.0,652.0,699.53,541.98
2017,10,19,10,45,889.5,87.0,2.9,22.5,669.5,743.64,572.55
2017,10,19,11,0,896.0,87.0,3.0,23.0,687.0,785.4,600.59
2017,10,19,11,15,898.5,87.5,3.1,23.0,696.0,821.95,626.0
2017,10,19,11,30,901.0,88.0,3.2,23.0,705.0,855.49,649.33
2017,10,19,11,45,903.0,87.0,3.3,23.5,706.0,883.77,667.76
2017,10,19,12,0,905.0,86.0,3.4,24.0,707.0,908.68,683.92
2017,10,19,12,15,903.0,85.5,3.45,24.0,700.5,927.06,696.74
2017,10,19,12,30,901.0,85.0,3.5,24.0,694.0,941.73,707.23
2017,10,19,12,45,897.5,84.0,3.6,24.5,679.0,950.64,712.94
2017,10,19,13,0,894.0,83.0,3.7,25.0,664.0,955.75,716.26
2017,10,19,13,15,887.5,82.0,3.8,24.5,641.5,954.18,718.05
2017,10,19,13,30,881.0,81.0,3.9,24.0,619.0,948.85,717.48
2017,10,19,13,45,872.5,78.5,4.05,24.0,590.0,936.03,710.8
2017,10,19,14,0,864.0,76.0,4.2,24.0,561.0,919.6,701.72
2017,10,19,14,15,850.0,74.0,4.25,23.5,525.5,895.24,687.96
2017,10,19,14,30,836.0,72.0,4.3,23.0,490.0,867.78,671.95
2017,10,19,14,45,817.0,69.0,4.4,23.0,448.5,840.58,654.89
2017,10,19,15,0,798.0,66.0,4.5,23.0,407.0,801.75,629.31
2017,10,19,15,15,769.5,63.0,4.45,22.5,361.5,752.74,596.2
2017,10,19,15,30,741.0,60.0,4.4,22.0,316.0,702.45,561.27
2017,10,19,15,45,698.0,55.5,4.4,21.5,268.0,638.03,514.58
2017,10,19,16,0,655.0,51.0,4.4,21.0,220.0,574.22,466.4
2017,10,19,16,15,587.5,45.0,4.2,20.0,171.5,492.57,402.08
2017,10,19,16,30,520.0,39.0,4.0,19.0,123.0,420.93,341.38
2017,10,19,16,45,398.5,30.0,3.85,18.0,80.5,312.68,246.56
2017,10,19,17,0,277.0,21.0,3.7,17.0,38.0,206.05,104.1
2017,10,19,17,15,138.5,10.5,3.5,16.5,19.0,79.26,0.0
2017,10,19,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,9.5,0.95,9.0,9.5,0.0,0.0
2017,10,20,6,30,0.0,19.0,1.1,9.0,19.0,17.28,0.0
2017,10,20,6,45,226.5,28.5,1.25,9.5,58.5,23.41,13.0
2017,10,20,7,0,453.0,38.0,1.4,10.0,98.0,30.54,21.35
2017,10,20,7,15,538.5,45.5,1.7,10.5,147.0,35.55,26.32
2017,10,20,7,30,624.0,53.0,2.0,11.0,196.0,40.49,31.0
2017,10,20,7,45,678.5,58.0,2.4,11.5,246.5,86.04,47.13
2017,10,20,8,0,733.0,63.0,2.8,12.0,297.0,142.84,84.08
