Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,8,15,766.5,67.0,2.9,12.5,345.0,201.4,132.23
2017,10,20,8,30,800.0,71.0,3.0,13.0,393.0,263.49,187.22
2017,10,20,8,45,766.0,80.5,3.15,14.0,416.5,313.27,234.64
2017,10,20,9,0,732.0,90.0,3.3,15.0,440.0,358.01,276.56
2017,10,20,9,15,805.0,86.0,3.4,15.0,499.0,430.14,338.27
2017,10,20,9,30,878.0,82.0,3.5,15.0,558.0,508.44,403.8
2017,10,20,9,45,881.5,87.0,3.6,15.5,588.5,564.1,449.82
2017,10,20,10,0,885.0,92.0,3.7,16.0,619.0,618.06,493.11
2017,10,20,10,15,893.5,93.5,3.8,16.5,644.0,669.76,533.5
2017,10,20,10,30,902.0,95.0,3.9,17.0,669.0,719.73,571.52
2017,10,20,10,45,683.5,174.0,4.0,17.5,615.5,690.11,545.86
2017,10,20,11,0,465.0,253.0,4.1,18.0,562.0,629.15,496.3
2017,10,20,11,15,449.5,263.0,4.2,18.0,565.5,648.68,511.36
2017,10,20,11,30,434.0,273.0,4.3,18.0,569.0,665.61,523.99
2017,10,20,11,45,679.0,183.5,4.4,18.0,646.5,806.52,633.95
2017,10,20,12,0,924.0,94.0,4.5,18.0,724.0,933.15,724.44
2017,10,20,12,15,921.0,94.0,4.55,18.0,716.5,951.66,737.21
2017,10,20,12,30,918.0,94.0,4.6,18.0,709.0,966.38,748.22
2017,10,20,12,45,910.0,94.5,4.7,18.0,692.5,973.16,754.27
2017,10,20,13,0,902.0,95.0,4.8,18.0,676.0,976.02,757.8
2017,10,20,13,15,894.0,93.5,4.8,17.5,653.0,972.63,757.79
2017,10,20,13,30,886.0,92.0,4.8,17.0,630.0,965.41,755.27
2017,10,20,13,45,875.0,90.0,4.85,17.0,599.5,960.75,753.69
2017,10,20,14,0,864.0,88.0,4.9,17.0,569.0,942.7,742.64
2017,10,20,14,15,847.5,85.5,4.95,17.0,532.0,915.41,725.03
2017,10,20,14,30,831.0,83.0,5.0,17.0,495.0,884.97,705.07
2017,10,20,14,45,673.5,105.0,5.05,17.0,420.0,761.97,615.76
2017,10,20,15,0,516.0,127.0,5.1,17.0,345.0,629.05,516.16
2017,10,20,15,15,487.0,118.5,5.1,16.5,306.0,581.49,481.45
2017,10,20,15,30,458.0,110.0,5.1,16.0,267.0,533.82,444.97
2017,10,20,15,45,428.5,96.0,5.1,15.5,225.0,478.91,401.63
2017,10,20,16,0,399.0,82.0,5.1,15.0,183.0,424.62,357.18
2017,10,20,16,15,350.0,67.5,4.8,14.5,142.0,357.23,299.5
2017,10,20,16,30,301.0,53.0,4.5,14.0,101.0,293.23,242.68
2017,10,20,16,45,208.5,37.5,4.25,13.5,65.0,205.79,163.27
2017,10,20,17,0,116.0,22.0,4.0,13.0,29.0,114.84,44.93
2017,10,20,17,15,58.0,11.0,3.75,12.5,14.5,39.1,0.0
2017,10,20,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,8.5,1.9,7.5,8.5,0.0,0.0
2017,10,21,6,30,0.0,17.0,2.0,8.0,17.0,15.46,0.0
2017,10,21,6,45,221.5,26.5,2.1,8.5,55.0,21.65,11.23
2017,10,21,7,0,443.0,36.0,2.2,9.0,93.0,28.85,19.87
2017,10,21,7,15,526.0,43.5,2.3,9.5,140.5,33.91,24.93
2017,10,21,7,30,609.0,51.0,2.4,10.0,188.0,38.9,29.67
2017,10,21,7,45,665.0,55.5,2.55,11.0,237.5,82.89,45.05
2017,10,21,8,0,721.0,60.0,2.7,12.0,287.0,138.47,80.95
2017,10,21,8,15,754.0,63.5,2.75,12.5,334.0,195.61,127.92
2017,10,21,8,30,787.0,67.0,2.8,13.0,381.0,256.21,181.62
2017,10,21,8,45,809.5,70.0,2.9,13.5,424.0,316.27,236.22
2017,10,21,9,0,832.0,73.0,3.0,14.0,467.0,377.88,291.45
2017,10,21,9,15,848.0,75.5,3.05,14.5,504.5,437.51,343.75
2017,10,21,9,30,864.0,78.0,3.1,15.0,542.0,497.06,394.34
2017,10,21,9,45,873.5,80.5,3.2,15.5,573.5,552.56,440.3
2017,10,21,10,0,883.0,83.0,3.3,16.0,605.0,606.95,483.95
2017,10,21,10,15,891.5,84.0,3.35,16.5,629.5,657.82,523.53
2017,10,21,10,30,900.0,85.0,3.4,17.0,654.0,706.94,560.71
2017,10,21,10,45,900.5,87.5,3.5,17.5,670.0,749.9,591.24
2017,10,21,11,0,901.0,90.0,3.6,18.0,686.0,790.06,618.88
2017,10,21,11,15,904.0,90.5,3.6,18.5,695.0,827.09,643.59
2017,10,21,11,30,907.0,91.0,3.6,19.0,704.0,861.13,665.98
2017,10,21,11,45,903.0,93.0,3.6,19.5,704.0,887.7,683.01
2017,10,21,12,0,899.0,95.0,3.6,20.0,704.0,910.66,697.56
2017,10,21,12,15,897.0,94.5,3.6,20.0,697.0,928.95,710.27
2017,10,21,12,30,895.0,94.0,3.6,20.0,690.0,943.55,720.58
2017,10,21,12,45,897.5,90.0,3.65,20.5,676.0,954.53,727.51
2017,10,21,13,0,900.0,86.0,3.7,21.0,662.0,961.71,732.0
2017,10,21,13,15,892.5,85.0,3.7,21.0,639.5,959.21,731.13
2017,10,21,13,30,885.0,84.0,3.7,21.0,617.0,952.93,727.9
2017,10,21,13,45,870.5,83.0,3.7,21.0,586.0,936.32,717.7
2017,10,21,14,0,856.0,82.0,3.7,21.0,555.0,916.25,705.26
2017,10,21,14,15,840.5,80.0,3.7,21.0,519.0,900.12,695.66
2017,10,21,14,30,825.0,78.0,3.7,21.0,483.0,871.36,677.14
2017,10,21,14,45,804.0,75.0,3.7,21.0,441.0,833.53,652.06
2017,10,21,15,0,783.0,72.0,3.7,21.0,399.0,793.32,624.97
2017,10,21,15,15,752.0,68.0,3.6,20.5,353.0,741.38,589.44
2017,10,21,15,30,721.0,64.0,3.5,20.0,307.0,688.33,552.14
2017,10,21,15,45,682.0,58.0,3.4,20.0,259.5,625.9,505.4
2017,10,21,16,0,643.0,52.0,3.3,20.0,212.0,563.82,457.21
2017,10,21,16,15,572.0,45.5,2.8,19.0,163.5,485.62,394.79
2017,10,21,16,30,501.0,39.0,2.3,18.0,115.0,406.9,327.56
2017,10,21,16,45,387.0,28.5,1.85,17.0,74.0,302.79,234.52
2017,10,21,17,0,273.0,18.0,1.4,16.0,33.0,195.95,51.54
2017,10,21,17,15,136.5,9.0,1.3,15.0,16.5,76.43,0.0
2017,10,21,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,6,15,97.0,6.0,1.5,9.5,8.5,0.0,0.0
2017,10,22,6,30,194.0,12.0,1.7,10.0,17.0,10.91,0.0
2017,10,22,6,45,348.5,22.0,1.9,10.5,56.0,19.4,8.91
2017,10,22,7,0,503.0,32.0,2.1,11.0,95.0,27.87,18.77
2017,10,22,7,15,584.5,38.5,2.15,11.5,144.0,32.67,23.58
2017,10,22,7,30,666.0,45.0,2.2,12.0,193.0,37.45,28.1
2017,10,22,7,45,720.0,49.0,2.25,13.0,244.0,79.97,40.58
2017,10,22,8,0,774.0,53.0,2.3,14.0,295.0,138.22,77.79
2017,10,22,8,15,806.0,56.0,2.5,14.5,343.0,197.88,126.55
2017,10,22,8,30,838.0,59.0,2.7,15.0,391.0,263.08,183.99
2017,10,22,8,45,861.5,61.5,2.95,16.0,435.0,325.33,239.92
2017,10,22,9,0,885.0,64.0,3.2,17.0,479.0,389.08,296.29
2017,10,22,9,15,901.0,66.0,3.3,17.5,518.0,450.37,349.75
2017,10,22,9,30,917.0,68.0,3.4,18.0,557.0,511.68,401.54
2017,10,22,9,45,916.5,74.5,3.5,19.0,587.5,568.52,447.32
2017,10,22,10,0,916.0,81.0,3.6,20.0,618.0,623.21,489.69
2017,10,22,10,15,924.5,82.0,3.65,20.5,643.0,675.56,529.83
2017,10,22,10,30,933.0,83.0,3.7,21.0,668.0,726.08,567.48
2017,10,22,10,45,936.5,84.5,3.8,21.5,685.5,771.45,599.09
2017,10,22,11,0,940.0,86.0,3.9,22.0,703.0,814.13,627.98
2017,10,22,11,15,943.0,86.5,3.9,22.0,712.5,852.43,654.35
2017,10,22,11,30,946.0,87.0,3.9,22.0,722.0,887.61,678.45
2017,10,22,11,45,944.5,88.0,3.9,22.5,723.0,916.21,696.6
2017,10,22,12,0,943.0,89.0,3.9,23.0,724.0,941.18,712.25
2017,10,22,12,15,941.5,88.5,3.85,23.0,717.0,960.69,725.31
2017,10,22,12,30,940.0,88.0,3.8,23.0,710.0,976.37,735.9
2017,10,22,12,45,935.5,87.5,3.75,23.5,694.5,985.38,740.67
2017,10,22,13,0,931.0,87.0,3.7,24.0,679.0,990.41,742.96
2017,10,22,13,15,924.0,85.5,3.65,24.0,656.0,987.92,741.82
2017,10,22,13,30,917.0,84.0,3.6,24.0,633.0,981.5,738.25
2017,10,22,13,45,905.5,82.5,3.55,24.5,602.0,966.99,727.98
2017,10,22,14,0,894.0,81.0,3.5,25.0,571.0,948.82,715.44
2017,10,22,14,15,878.5,79.0,3.45,25.0,533.5,922.84,699.08
2017,10,22,14,30,863.0,77.0,3.4,25.0,496.0,902.84,686.89
2017,10,22,14,45,842.0,74.0,3.4,25.0,453.5,864.27,662.0
2017,10,22,15,0,821.0,71.0,3.4,25.0,411.0,823.19,635.11
2017,10,22,15,15,789.5,67.0,3.2,24.5,363.0,769.85,599.07
2017,10,22,15,30,758.0,63.0,3.0,24.0,315.0,715.29,561.25
2017,10,22,15,45,713.0,58.0,2.8,23.5,265.5,648.27,512.91
2017,10,22,16,0,668.0,53.0,2.6,23.0,216.0,581.85,463.07
2017,10,22,16,15,593.0,46.0,2.25,21.5,166.0,493.53,395.12
2017,10,22,16,30,518.0,39.0,1.9,20.0,116.0,416.99,331.22
2017,10,22,16,45,387.5,28.5,1.55,18.5,73.5,302.62,230.37
2017,10,22,17,0,257.0,18.0,1.2,17.0,31.0,185.07,13.09
2017,10,22,17,15,128.5,9.0,1.2,16.5,15.5,72.21,0.0
2017,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,6,15,59.0,5.5,1.2,11.5,6.5,0.0,0.0
2017,10,23,6,30,118.0,11.0,1.2,12.0,13.0,10.01,0.0
2017,10,23,6,45,277.0,23.0,1.2,13.0,50.5,18.72,7.72
2017,10,23,7,0,436.0,35.0,1.2,14.0,88.0,28.19,18.75
2017,10,23,7,15,523.5,43.0,1.55,15.0,136.0,33.72,24.11
2017,10,23,7,30,611.0,51.0,1.9,16.0,184.0,39.15,29.11
2017,10,23,7,45,667.0,56.0,2.25,17.0,234.0,83.05,44.25
2017,10,23,8,0,723.0,61.0,2.6,18.0,284.0,139.04,79.52
2017,10,23,8,15,758.0,65.0,2.6,19.0,332.0,196.98,125.66
2017,10,23,8,30,793.0,69.0,2.6,20.0,380.0,258.64,178.42
2017,10,23,8,45,820.0,71.5,2.65,21.0,424.0,319.83,231.84
2017,10,23,9,0,847.0,74.0,2.7,22.0,468.0,383.08,286.04
2017,10,23,9,15,864.0,76.5,2.75,23.0,506.5,443.84,336.91
2017,10,23,9,30,881.0,79.0,2.8,24.0,545.0,504.52,385.85
2017,10,23,9,45,898.5,78.5,2.85,25.5,578.5,562.03,429.83
2017,10,23,10,0,916.0,78.0,2.9,27.0,612.0,619.09,471.64
2017,10,23,10,15,924.0,79.5,2.8,27.5,637.0,671.51,509.8
2017,10,23,10,30,932.0,81.0,2.7,28.0,662.0,722.07,545.33
2017,10,23,10,45,938.0,81.5,2.65,29.0,679.5,768.02,574.14
2017,10,23,11,0,944.0,82.0,2.6,30.0,697.0,811.45,600.15
2017,10,23,11,15,946.5,82.5,2.5,30.5,706.5,849.36,622.87
2017,10,23,11,30,949.0,83.0,2.4,31.0,716.0,884.1,643.18
2017,10,23,11,45,950.0,82.5,2.3,31.5,717.0,913.11,659.48
2017,10,23,12,0,951.0,82.0,2.2,32.0,718.0,938.56,673.34
2017,10,23,12,15,949.0,81.5,2.05,32.0,710.5,957.62,683.9
2017,10,23,12,30,947.0,81.0,1.9,32.0,703.0,972.8,691.98
2017,10,23,12,45,941.0,81.5,1.8,32.5,687.5,981.55,695.21
2017,10,23,13,0,935.0,82.0,1.7,33.0,672.0,986.32,696.09
2017,10,23,13,15,927.5,80.5,1.6,33.0,648.5,983.27,693.66
2017,10,23,13,30,920.0,79.0,1.5,33.0,625.0,976.27,688.99
2017,10,23,13,45,910.0,77.0,1.45,33.0,594.5,962.44,680.95
2017,10,23,14,0,900.0,75.0,1.4,33.0,564.0,944.91,670.8
2017,10,23,14,15,885.0,73.0,1.4,32.5,527.0,919.23,657.65
2017,10,23,14,30,870.0,71.0,1.4,32.0,490.0,890.37,642.42
2017,10,23,14,45,849.5,68.0,1.4,32.0,447.5,861.2,625.53
2017,10,23,15,0,829.0,65.0,1.4,32.0,405.0,820.43,600.76
2017,10,23,15,15,798.5,62.0,1.3,31.0,358.0,769.13,569.72
2017,10,23,15,30,768.0,59.0,1.2,30.0,311.0,716.56,536.78
2017,10,23,15,45,723.0,54.0,1.1,29.5,261.5,649.39,491.23
2017,10,23,16,0,678.0,49.0,1.0,29.0,212.0,582.9,444.17
2017,10,23,16,15,603.5,42.5,1.05,27.5,162.5,495.51,381.88
2017,10,23,16,30,529.0,36.0,1.1,26.0,113.0,412.37,317.15
2017,10,23,16,45,393.5,26.5,1.2,25.0,70.5,303.12,221.83
2017,10,23,17,0,258.0,17.0,1.3,24.0,28.0,182.44,0.0
2017,10,23,17,15,129.0,8.5,1.3,23.0,14.0,71.79,0.0
2017,10,23,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,6,15,63.5,5.0,1.45,15.5,6.0,0.0,0.0
2017,10,24,6,30,127.0,10.0,1.4,16.0,12.0,9.1,0.0
2017,10,24,6,45,287.5,21.5,1.4,17.0,49.0,17.46,5.97
2017,10,24,7,0,448.0,33.0,1.4,18.0,86.0,26.54,16.91
2017,10,24,7,15,534.5,40.5,1.7,19.0,134.0,31.72,21.91
2017,10,24,7,30,621.0,48.0,2.0,20.0,182.0,40.21,29.5
2017,10,24,7,45,673.5,53.5,2.3,21.5,231.0,80.9,41.57
2017,10,24,8,0,726.0,59.0,2.6,23.0,280.0,137.24,76.39
2017,10,24,8,15,760.0,62.5,2.55,23.5,327.0,194.63,121.46
2017,10,24,8,30,794.0,66.0,2.5,24.0,374.0,255.57,173.14
2017,10,24,8,45,818.5,69.0,2.5,25.0,417.5,316.4,225.5
2017,10,24,9,0,843.0,72.0,2.5,26.0,461.0,379.0,278.33
2017,10,24,9,15,859.5,74.0,2.55,27.0,498.5,439.06,327.84
2017,10,24,9,30,876.0,76.0,2.6,28.0,536.0,498.28,374.91
2017,10,24,9,45,892.0,76.0,2.7,29.5,568.5,555.07,417.77
2017,10,24,10,0,908.0,76.0,2.8,31.0,601.0,611.3,458.47
2017,10,24,10,15,915.5,77.5,2.65,31.5,626.0,662.9,495.26
2017,10,24,10,30,923.0,79.0,2.5,32.0,651.0,712.63,529.35
2017,10,24,10,45,928.0,79.5,2.4,32.5,667.5,757.36,557.69
2017,10,24,11,0,933.0,80.0,2.3,33.0,684.0,799.52,583.27
2017,10,24,11,15,935.5,80.5,2.0,33.5,693.0,836.94,603.61
2017,10,24,11,30,938.0,81.0,1.7,34.0,702.0,871.23,621.03
2017,10,24,11,45,937.5,81.0,1.45,34.5,703.0,899.11,634.07
2017,10,24,12,0,937.0,81.0,1.2,35.0,704.0,923.42,644.19
2017,10,24,12,15,935.0,81.0,1.0,35.0,696.5,942.71,652.73
2017,10,24,12,30,933.0,81.0,0.8,35.0,689.0,958.2,658.6
2017,10,24,12,45,928.0,80.0,0.65,35.5,673.5,965.86,659.14
2017,10,24,13,0,923.0,79.0,0.5,36.0,658.0,969.56,657.37
2017,10,24,13,15,915.5,78.0,0.55,36.0,635.0,967.0,657.7
2017,10,24,13,30,908.0,77.0,0.6,36.0,612.0,960.57,655.96
2017,10,24,13,45,897.0,75.5,0.65,36.0,581.5,946.45,649.78
2017,10,24,14,0,886.0,74.0,0.7,36.0,551.0,928.71,641.57
2017,10,24,14,15,870.5,72.0,0.8,35.5,514.5,902.75,630.54
2017,10,24,14,30,855.0,70.0,0.9,35.0,478.0,873.69,617.32
2017,10,24,14,45,833.5,67.5,1.05,35.0,435.5,844.61,603.13
2017,10,24,15,0,812.0,65.0,1.2,35.0,393.0,804.08,580.86
2017,10,24,15,15,780.5,61.5,1.05,34.0,346.5,751.83,548.88
2017,10,24,15,30,749.0,58.0,0.9,33.0,300.0,698.44,515.14
2017,10,24,15,45,702.5,53.0,0.8,32.5,251.5,630.92,469.87
2017,10,24,16,0,656.0,48.0,0.7,32.0,203.0,564.27,423.23
2017,10,24,16,15,580.0,41.5,0.75,30.5,154.5,476.97,361.89
2017,10,24,16,30,504.0,35.0,0.8,29.0,106.0,394.15,298.14
2017,10,24,16,45,367.5,25.0,0.9,28.0,65.5,285.26,202.88
2017,10,24,17,0,231.0,15.0,1.0,27.0,25.0,163.54,0.0
2017,10,24,17,15,115.5,7.5,1.0,26.5,12.5,6.82,0.0
2017,10,24,17,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,6,45,229.0,15.5,0.6,20.5,42.0,12.14,1.77
2017,10,25,7,0,458.0,31.0,0.6,21.0,84.0,27.16,17.13
2017,10,25,7,15,544.5,38.0,0.65,21.5,131.0,32.42,22.25
2017,10,25,7,30,631.0,45.0,0.7,22.0,178.0,37.64,27.03
2017,10,25,7,45,683.5,49.5,0.75,23.0,227.0,77.56,38.39
2017,10,25,8,0,736.0,54.0,0.8,24.0,276.0,133.51,72.42
2017,10,25,8,15,770.0,58.0,0.75,25.0,323.0,191.83,117.32
2017,10,25,8,30,804.0,62.0,0.7,26.0,370.0,253.69,168.27
2017,10,25,8,45,828.0,64.5,0.7,27.0,413.5,314.34,219.08
2017,10,25,9,0,852.0,67.0,0.7,28.0,457.0,377.69,270.78
2017,10,25,9,15,869.0,69.0,0.55,29.0,495.0,437.31,317.16
2017,10,25,9,30,886.0,71.0,0.4,30.0,533.0,497.11,361.11
2017,10,25,9,45,900.0,72.0,0.3,31.0,565.5,554.2,401.16
2017,10,25,10,0,914.0,73.0,0.2,32.0,598.0,610.54,438.6
2017,10,25,10,15,922.5,74.0,0.25,32.5,623.0,662.41,474.0
2017,10,25,10,30,931.0,75.0,0.3,33.0,648.0,712.45,507.16
2017,10,25,10,45,937.0,75.5,0.4,33.5,665.5,758.1,535.91
2017,10,25,11,0,943.0,76.0,0.5,34.0,683.0,801.23,562.46
2017,10,25,11,15,946.0,76.5,0.6,34.0,692.0,839.26,586.89
2017,10,25,11,30,949.0,77.0,0.7,34.0,701.0,874.17,609.44
2017,10,25,11,45,950.0,77.0,0.85,34.5,702.5,903.53,628.21
2017,10,25,12,0,951.0,77.0,1.0,35.0,704.0,929.34,644.86
2017,10,25,12,15,949.5,76.5,1.15,35.0,697.0,948.67,658.93
2017,10,25,12,30,948.0,76.0,1.3,35.0,690.0,964.15,670.82
2017,10,25,12,45,934.0,79.5,1.45,35.0,672.5,969.0,676.32
2017,10,25,13,0,920.0,83.0,1.6,35.0,655.0,969.81,679.5
2017,10,25,13,15,912.0,82.0,1.65,35.0,632.0,966.81,679.14
2017,10,25,13,30,904.0,81.0,1.7,35.0,609.0,959.97,676.57
2017,10,25,13,45,893.5,79.0,1.8,35.0,578.5,945.77,670.15
2017,10,25,14,0,883.0,77.0,1.9,35.0,548.0,927.95,661.5
2017,10,25,14,15,867.0,75.0,1.9,34.5,511.0,901.65,647.69
2017,10,25,14,30,851.0,73.0,1.9,34.0,474.0,881.32,637.69
2017,10,25,14,45,828.5,70.0,1.9,34.0,432.0,841.79,613.66
2017,10,25,15,0,806.0,67.0,1.9,34.0,390.0,799.9,587.8
2017,10,25,15,15,773.5,63.5,1.75,33.0,343.0,747.03,554.98
2017,10,25,15,30,741.0,60.0,1.6,32.0,296.0,693.09,520.34
2017,10,25,15,45,692.0,55.0,1.45,31.5,247.5,623.99,472.57
2017,10,25,16,0,643.0,50.0,1.3,31.0,199.0,555.87,423.49
2017,10,25,16,15,564.0,43.0,1.25,29.5,150.5,472.7,362.69
2017,10,25,16,30,485.0,36.0,1.2,28.0,102.0,389.4,296.44
2017,10,25,16,45,340.5,25.5,1.15,26.5,62.0,269.72,189.97
2017,10,25,17,0,196.0,15.0,1.1,25.0,22.0,119.66,0.0
2017,10,25,17,15,98.0,7.5,1.1,24.5,11.0,6.82,0.0
2017,10,25,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,6,45,224.5,15.5,0.7,18.5,41.0,12.2,1.13
2017,10,26,7,0,449.0,31.0,0.7,19.0,82.0,24.98,15.38
2017,10,26,7,15,539.5,38.5,0.85,20.0,129.5,33.0,22.87
2017,10,26,7,30,630.0,46.0,1.0,21.0,177.0,38.66,28.01
2017,10,26,7,45,684.0,51.5,1.15,22.0,226.5,79.06,39.93
2017,10,26,8,0,738.0,57.0,1.3,23.0,276.0,136.04,74.83
2017,10,26,8,15,773.5,60.5,1.3,24.0,323.5,194.25,119.89
2017,10,26,8,30,809.0,64.0,1.3,25.0,371.0,256.18,171.43
2017,10,26,8,45,834.5,66.5,1.3,26.0,415.0,317.53,223.45
2017,10,26,9,0,860.0,69.0,1.3,27.0,459.0,381.67,276.56
2017,10,26,9,15,877.0,71.5,1.25,27.5,497.5,442.19,325.81
2017,10,26,9,30,894.0,74.0,1.2,28.0,536.0,502.89,373.26
2017,10,26,9,45,910.0,74.0,1.2,29.0,569.0,560.42,416.05
2017,10,26,10,0,926.0,74.0,1.2,30.0,602.0,617.33,456.6
2017,10,26,10,15,934.5,75.0,1.1,30.5,627.0,669.71,492.47
2017,10,26,10,30,943.0,76.0,1.0,31.0,652.0,720.23,525.57
2017,10,26,10,45,949.0,76.5,0.9,32.0,669.5,766.32,551.78
2017,10,26,11,0,955.0,77.0,0.8,33.0,687.0,809.86,575.0
2017,10,26,11,15,958.0,77.5,0.8,33.0,696.0,848.27,598.29
2017,10,26,11,30,961.0,78.0,0.8,33.0,705.0,883.52,619.5
2017,10,26,11,45,962.0,77.5,0.8,33.5,706.5,912.6,635.56
2017,10,26,12,0,963.0,77.0,0.8,34.0,708.0,938.08,649.42
2017,10,26,12,15,960.5,77.0,0.85,34.0,700.5,957.31,661.83
2017,10,26,12,30,958.0,77.0,0.9,34.0,693.0,972.63,672.1
2017,10,26,12,45,952.0,76.5,1.0,34.5,677.0,980.16,677.41
2017,10,26,13,0,946.0,76.0,1.1,35.0,661.0,983.65,680.48
2017,10,26,13,15,938.5,75.0,1.15,34.5,637.0,981.12,682.0
2017,10,26,13,30,931.0,74.0,1.2,34.0,613.0,974.63,681.33
2017,10,26,13,45,920.0,72.5,1.3,34.0,582.5,960.38,675.41
2017,10,26,14,0,909.0,71.0,1.4,34.0,552.0,942.44,667.23
2017,10,26,14,15,893.0,69.0,1.45,33.5,514.5,915.75,654.14
2017,10,26,14,30,877.0,67.0,1.5,33.0,477.0,885.89,638.89
2017,10,26,14,45,854.5,64.5,1.55,33.0,434.5,846.76,616.01
2017,10,26,15,0,832.0,62.0,1.6,33.0,392.0,813.73,596.72
2017,10,26,15,15,800.5,58.5,1.45,32.0,345.0,761.09,564.03
2017,10,26,15,30,769.0,55.0,1.3,31.0,298.0,707.28,529.53
2017,10,26,15,45,720.5,50.5,1.15,30.5,248.5,638.48,482.07
2017,10,26,16,0,672.0,46.0,1.0,30.0,199.0,570.63,433.23
2017,10,26,16,15,593.0,39.5,1.0,28.5,150.0,481.07,368.52
2017,10,26,16,30,514.0,33.0,1.0,27.0,101.0,396.25,301.4
2017,10,26,16,45,257.0,27.0,1.0,26.0,61.0,221.2,151.93
2017,10,26,17,0,0.0,21.0,1.0,25.0,21.0,19.1,0.0
2017,10,26,17,15,0.0,10.5,1.0,24.5,10.5,0.0,0.0
2017,10,26,17,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,6,45,228.5,15.0,0.75,17.5,39.5,11.83,0.04
2017,10,27,7,0,457.0,30.0,0.7,18.0,79.0,26.42,16.57
2017,10,27,7,15,546.5,37.0,0.8,19.0,126.5,31.72,21.83
2017,10,27,7,30,636.0,44.0,0.9,20.0,174.0,36.98,26.66
2017,10,27,7,45,690.0,49.0,1.0,21.0,223.0,76.77,38.2
2017,10,27,8,0,744.0,54.0,1.1,22.0,272.0,133.56,72.88
2017,10,27,8,15,778.5,57.5,1.1,23.0,319.5,191.83,118.11
2017,10,27,8,30,813.0,61.0,1.1,24.0,367.0,253.68,169.76
2017,10,27,8,45,837.5,63.5,1.1,25.0,410.5,314.82,221.78
2017,10,27,9,0,862.0,66.0,1.1,26.0,454.0,378.64,274.79
2017,10,27,9,15,879.0,68.0,1.0,27.0,492.0,438.63,322.85
2017,10,27,9,30,896.0,70.0,0.9,28.0,530.0,498.79,368.75
2017,10,27,9,45,904.0,73.0,0.85,29.0,561.0,555.1,410.0
2017,10,27,10,0,912.0,76.0,0.8,30.0,592.0,610.11,448.35
2017,10,27,10,15,920.5,77.5,0.75,30.5,617.0,662.29,483.99
2017,10,27,10,30,929.0,79.0,0.7,31.0,642.0,712.67,517.03
2017,10,27,10,45,934.5,79.5,0.7,31.5,659.0,757.78,544.92
2017,10,27,11,0,940.0,80.0,0.7,32.0,676.0,800.35,570.05
2017,10,27,11,15,942.5,80.5,0.8,32.0,685.0,837.81,594.43
2017,10,27,11,30,945.0,81.0,0.9,32.0,694.0,872.14,616.87
2017,10,27,11,45,945.5,80.5,1.0,32.5,695.0,900.33,634.25
2017,10,27,12,0,946.0,80.0,1.1,33.0,696.0,924.96,649.5
2017,10,27,12,15,944.0,80.0,1.2,33.0,688.5,944.28,662.89
2017,10,27,12,30,942.0,80.0,1.3,33.0,681.0,959.79,674.12
2017,10,27,12,45,921.0,86.0,1.45,33.0,662.0,961.14,677.49
2017,10,27,13,0,900.0,92.0,1.6,33.0,643.0,958.37,678.48
2017,10,27,13,15,891.5,90.5,1.7,33.0,619.5,954.33,678.11
2017,10,27,13,30,883.0,89.0,1.8,33.0,596.0,956.03,681.47
2017,10,27,13,45,870.0,87.0,1.9,33.0,565.5,939.73,673.46
2017,10,27,14,0,857.0,85.0,2.0,33.0,535.0,919.85,663.31
2017,10,27,14,15,839.5,82.5,2.0,32.5,498.0,891.84,648.16
2017,10,27,14,30,822.0,80.0,2.0,32.0,461.0,860.79,630.9
2017,10,27,14,45,797.0,77.0,2.05,32.0,418.5,819.73,605.88
2017,10,27,15,0,772.0,74.0,2.1,32.0,376.0,776.47,578.88
2017,10,27,15,15,736.5,70.0,1.9,31.0,330.0,721.47,543.49
2017,10,27,15,30,701.0,66.0,1.7,30.0,284.0,671.25,510.32
2017,10,27,15,45,647.0,60.0,1.5,29.5,235.0,599.04,459.03
2017,10,27,16,0,593.0,54.0,1.3,29.0,186.0,528.55,406.96
2017,10,27,16,15,506.0,46.0,1.25,27.5,139.0,435.44,336.98
2017,10,27,16,30,419.0,38.0,1.2,26.0,92.0,348.32,266.53
2017,10,27,16,45,268.0,25.5,1.15,25.0,54.5,223.65,150.04
2017,10,27,17,0,117.0,13.0,1.1,24.0,17.0,74.7,0.0
2017,10,27,17,15,58.5,6.5,1.1,23.5,8.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,28,6,45,197.5,16.0,0.6,17.5,36.5,12.74,0.0
2017,10,28,7,0,395.0,32.0,0.6,18.0,73.0,26.03,16.12
2017,10,28,7,15,491.0,40.5,0.65,18.5,119.5,32.07,22.16
2017,10,28,7,30,587.0,49.0,0.7,19.0,166.0,38.01,27.67
2017,10,28,7,45,645.0,54.5,0.75,20.0,215.0,75.83,39.06
2017,10,28,8,0,703.0,60.0,0.8,21.0,264.0,133.83,75.13
2017,10,28,8,15,740.5,64.0,0.75,22.0,311.0,190.51,118.84
2017,10,28,8,30,778.0,68.0,0.7,23.0,358.0,251.21,169.08
2017,10,28,8,45,804.5,71.0,0.65,24.0,401.5,311.35,219.7
2017,10,28,9,0,831.0,74.0,0.6,25.0,445.0,373.5,270.68
2017,10,28,9,15,849.0,76.5,0.5,26.0,483.0,433.32,317.85
2017,10,28,9,30,867.0,79.0,0.4,27.0,521.0,493.53,362.93
2017,10,28,9,45,878.5,81.5,0.3,28.0,552.5,549.18,402.5
2017,10,28,10,0,890.0,84.0,0.2,29.0,584.0,604.44,439.73
2017,10,28,10,15,899.0,85.5,0.25,29.5,608.5,655.92,475.37
2017,10,28,10,30,908.0,87.0,0.3,30.0,633.0,705.71,508.84
2017,10,28,10,45,914.5,87.5,0.35,30.5,650.5,750.71,537.51
2017,10,28,11,0,921.0,88.0,0.4,31.0,668.0,793.31,563.28
2017,10,28,11,15,924.0,88.0,0.55,31.0,677.0,830.0,588.03
2017,10,28,11,30,927.0,88.0,0.7,31.0,686.0,863.63,610.99
2017,10,28,11,45,928.0,88.0,0.85,31.5,687.0,892.36,629.7
2017,10,28,12,0,929.0,88.0,1.0,32.0,688.0,917.65,646.3
2017,10,28,12,15,926.5,87.5,1.1,32.0,680.5,935.67,658.97
2017,10,28,12,30,924.0,87.0,1.2,32.0,673.0,949.92,669.52
2017,10,28,12,45,919.5,86.0,1.3,32.0,657.5,957.92,676.37
2017,10,28,13,0,915.0,85.0,1.4,32.0,642.0,962.03,681.01
2017,10,28,13,15,906.5,83.5,1.45,32.0,618.5,957.94,679.99
2017,10,28,13,30,898.0,82.0,1.5,32.0,595.0,950.02,676.79
2017,10,28,13,45,886.5,80.5,1.6,32.0,564.5,935.59,670.27
2017,10,28,14,0,875.0,79.0,1.7,32.0,534.0,917.64,661.53
2017,10,28,14,15,858.0,76.5,1.75,31.5,497.0,899.18,653.17
2017,10,28,14,30,841.0,74.0,1.8,31.0,460.0,868.31,636.58
2017,10,28,14,45,817.5,71.0,1.85,31.0,418.0,828.27,612.38
2017,10,28,15,0,794.0,68.0,1.9,31.0,376.0,785.94,586.14
2017,10,28,15,15,759.5,64.0,1.85,30.0,329.5,731.34,552.16
2017,10,28,15,30,725.0,60.0,1.8,29.0,283.0,675.81,516.21
2017,10,28,15,45,673.5,55.0,1.8,28.5,234.5,605.68,467.31
2017,10,28,16,0,622.0,50.0,1.8,28.0,186.0,542.9,421.31
2017,10,28,16,15,537.0,42.5,1.55,26.5,138.5,450.96,350.75
2017,10,28,16,30,452.0,35.0,1.3,25.0,91.0,364.96,279.51
2017,10,28,16,45,297.5,23.5,1.1,23.5,53.5,236.36,153.32
2017,10,28,17,0,143.0,12.0,0.9,22.0,16.0,87.52,0.0
2017,10,28,17,15,71.5,6.0,0.9,21.0,8.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,14.0,0.35,13.5,14.0,12.33,0.0
2017,10,29,7,0,0.0,28.0,0.4,14.0,28.0,24.52,15.06
2017,10,29,7,15,0.0,46.5,0.5,14.5,46.5,39.85,29.35
2017,10,29,7,30,0.0,65.0,0.6,15.0,65.0,54.97,43.08
2017,10,29,7,45,3.0,83.0,0.7,15.5,84.0,70.56,54.28
2017,10,29,8,0,6.0,101.0,0.8,16.0,103.0,87.04,67.91
2017,10,29,8,15,10.5,117.5,0.8,16.5,121.5,103.17,80.94
2017,10,29,8,30,15.0,134.0,0.8,17.0,140.0,119.98,94.38
2017,10,29,8,45,25.5,154.0,0.8,18.0,165.0,142.25,111.76
2017,10,29,9,0,36.0,174.0,0.8,19.0,190.0,167.77,131.56
2017,10,29,9,15,30.5,184.0,0.85,19.5,198.5,178.37,139.71
2017,10,29,9,30,25.0,194.0,0.9,20.0,207.0,184.78,144.42
2017,10,29,9,45,174.0,215.0,0.95,21.0,311.5,294.42,229.82
2017,10,29,10,0,323.0,236.0,1.0,22.0,416.0,418.47,323.14
2017,10,29,10,15,241.0,258.0,1.0,22.0,395.5,400.76,308.84
2017,10,29,10,30,159.0,280.0,1.0,22.0,375.0,382.34,294.18
2017,10,29,10,45,260.0,273.0,1.05,22.5,433.5,467.09,358.14
2017,10,29,11,0,361.0,266.0,1.1,23.0,492.0,549.74,418.56
2017,10,29,11,15,515.0,218.5,1.15,23.0,545.5,650.14,492.36
2017,10,29,11,30,669.0,171.0,1.2,23.0,599.0,752.41,565.68
2017,10,29,11,45,524.5,220.5,1.25,23.5,557.0,699.86,525.5
2017,10,29,12,0,380.0,270.0,1.3,24.0,515.0,630.28,474.42
2017,10,29,12,15,279.5,284.0,1.35,24.0,463.0,568.57,430.03
2017,10,29,12,30,179.0,298.0,1.4,24.0,411.0,486.13,369.66
2017,10,29,12,45,122.0,282.5,1.5,24.5,358.5,421.79,322.03
2017,10,29,13,0,65.0,267.0,1.6,25.0,306.0,338.31,259.03
2017,10,29,13,15,103.5,264.0,1.65,25.0,324.0,374.37,288.21
2017,10,29,13,30,142.0,261.0,1.7,25.0,342.0,428.03,329.48
2017,10,29,13,45,165.0,246.0,1.8,25.0,335.0,434.46,335.69
2017,10,29,14,0,188.0,231.0,1.9,25.0,328.0,439.81,341.44
2017,10,29,14,15,138.5,213.5,1.95,24.5,282.0,374.77,292.85
2017,10,29,14,30,89.0,196.0,2.0,24.0,236.0,293.81,231.16
2017,10,29,14,45,171.0,174.5,2.1,24.0,243.5,356.61,283.29
2017,10,29,15,0,253.0,153.0,2.2,24.0,251.0,414.58,330.38
2017,10,29,15,15,234.0,137.5,2.1,23.5,219.0,375.61,300.74
2017,10,29,15,30,215.0,122.0,2.0,23.0,187.0,336.97,271.09
2017,10,29,15,45,195.0,102.5,1.95,22.5,153.5,292.28,235.89
2017,10,29,16,0,175.0,83.0,1.9,22.0,120.0,248.14,199.93
2017,10,29,16,15,142.5,63.5,1.7,21.0,88.5,196.26,156.52
2017,10,29,16,30,110.0,44.0,1.5,20.0,57.0,146.07,112.94
2017,10,29,16,45,55.0,26.0,1.3,19.5,32.5,72.28,42.07
2017,10,29,17,0,0.0,8.0,1.1,19.0,8.0,7.28,0.0
2017,10,29,17,15,0.0,4.0,1.15,18.5,4.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,13.5,2.45,10.5,13.5,11.89,0.0
2017,10,30,7,0,0.0,27.0,2.6,11.0,27.0,23.67,14.32
2017,10,30,7,15,0.0,45.0,2.6,11.0,45.0,38.62,28.57
2017,10,30,7,30,0.0,63.0,2.6,11.0,63.0,53.39,42.3
2017,10,30,7,45,3.0,81.5,2.6,11.5,82.5,69.33,54.08
