Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,8,0,6.0,100.0,2.6,12.0,102.0,86.18,68.33
2017,10,30,8,15,11.0,116.5,2.45,12.0,120.5,102.4,81.87
2017,10,30,8,30,16.0,133.0,2.3,12.0,139.0,119.36,95.94
2017,10,30,8,45,8.0,133.5,2.2,12.5,136.5,119.47,95.97
2017,10,30,9,0,0.0,134.0,2.1,13.0,134.0,118.24,94.72
2017,10,30,9,15,21.0,169.0,2.05,13.5,179.5,158.51,127.52
2017,10,30,9,30,42.0,204.0,2.0,14.0,225.0,205.64,165.53
2017,10,30,9,45,153.5,224.0,2.0,14.5,308.0,292.21,235.14
2017,10,30,10,0,265.0,244.0,2.0,15.0,391.0,392.86,314.56
2017,10,30,10,15,135.5,215.0,2.05,15.5,290.5,293.01,234.79
2017,10,30,10,30,6.0,186.0,2.1,16.0,190.0,172.16,136.03
2017,10,30,10,45,3.0,121.0,2.2,17.0,123.0,110.12,85.43
2017,10,30,11,0,0.0,56.0,2.3,18.0,56.0,49.55,35.45
2017,10,30,11,15,12.5,151.0,2.35,18.5,159.0,145.92,114.27
2017,10,30,11,30,25.0,246.0,2.4,19.0,262.0,249.14,196.0
2017,10,30,11,45,25.0,246.5,2.5,19.5,262.5,251.33,197.09
2017,10,30,12,0,25.0,247.0,2.6,20.0,263.0,253.51,198.52
2017,10,30,12,15,60.5,268.0,2.75,20.0,306.5,324.82,255.27
2017,10,30,12,30,96.0,289.0,2.9,20.0,350.0,384.71,302.43
2017,10,30,12,45,96.0,282.5,3.05,20.0,342.0,381.57,300.34
2017,10,30,13,0,96.0,276.0,3.2,20.0,334.0,378.14,298.31
2017,10,30,13,15,140.5,267.0,3.3,20.0,348.0,430.04,340.11
2017,10,30,13,30,185.0,258.0,3.4,20.0,362.0,464.54,368.41
2017,10,30,13,45,183.5,245.0,3.55,20.0,343.5,450.55,358.6
2017,10,30,14,0,182.0,232.0,3.7,20.0,325.0,435.78,348.34
2017,10,30,14,15,498.0,154.0,3.75,19.5,384.0,662.16,530.94
2017,10,30,14,30,814.0,76.0,3.8,19.0,443.0,843.37,666.46
2017,10,30,14,45,641.5,97.5,3.85,19.0,370.0,711.0,569.54
2017,10,30,15,0,469.0,119.0,3.9,19.0,297.0,570.27,464.26
2017,10,30,15,15,584.0,89.5,3.85,18.5,283.0,622.51,507.33
2017,10,30,15,30,699.0,60.0,3.8,18.0,269.0,652.4,531.2
2017,10,30,15,45,643.5,55.0,3.8,17.5,221.5,586.01,480.19
2017,10,30,16,0,588.0,50.0,3.8,17.0,174.0,516.52,424.82
2017,10,30,16,15,500.0,42.0,3.6,16.5,128.0,423.72,346.85
2017,10,30,16,30,412.0,34.0,3.4,16.0,82.0,337.24,269.08
2017,10,30,16,45,252.0,22.0,3.2,15.5,47.0,203.87,121.29
2017,10,30,17,0,92.0,10.0,3.0,15.0,12.0,58.1,0.0
2017,10,30,17,15,46.0,5.0,2.9,14.5,6.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,4.5,1.05,11.0,4.5,3.94,0.0
2017,10,31,7,0,0.0,9.0,1.2,11.0,9.0,7.9,0.97
2017,10,31,7,15,0.0,16.0,1.25,11.0,16.0,14.06,6.84
2017,10,31,7,30,0.0,23.0,1.3,11.0,23.0,20.23,12.6
2017,10,31,7,45,0.0,30.0,1.4,11.5,30.0,26.41,17.28
2017,10,31,8,0,0.0,37.0,1.5,12.0,37.0,32.6,22.65
2017,10,31,8,15,0.0,44.0,1.55,12.5,44.0,38.8,27.94
2017,10,31,8,30,0.0,51.0,1.6,13.0,51.0,45.01,33.15
2017,10,31,8,45,0.0,59.5,1.7,13.5,59.5,52.56,39.43
2017,10,31,9,0,0.0,68.0,1.8,14.0,68.0,60.11,45.64
2017,10,31,9,15,0.0,75.5,1.85,14.0,75.5,66.79,51.14
2017,10,31,9,30,0.0,83.0,1.9,14.0,83.0,73.47,56.63
2017,10,31,9,45,0.0,97.0,2.0,14.5,97.0,86.01,66.85
2017,10,31,10,0,0.0,111.0,2.1,15.0,111.0,98.67,77.07
2017,10,31,10,15,17.0,174.0,2.15,15.5,184.0,167.13,133.14
2017,10,31,10,30,34.0,237.0,2.2,16.0,257.0,247.51,197.36
2017,10,31,10,45,17.0,190.0,2.3,16.5,200.0,184.46,146.06
2017,10,31,11,0,0.0,143.0,2.4,17.0,143.0,128.52,100.25
2017,10,31,11,15,1.0,158.5,2.4,17.5,159.0,144.07,112.69
2017,10,31,11,30,2.0,174.0,2.4,18.0,175.0,159.99,125.23
2017,10,31,11,45,23.0,221.0,2.4,18.5,235.5,224.19,176.75
2017,10,31,12,0,44.0,268.0,2.4,19.0,296.0,307.17,241.69
2017,10,31,12,15,77.5,279.0,2.3,19.0,327.5,352.59,277.52
2017,10,31,12,30,111.0,290.0,2.2,19.0,359.0,399.72,314.39
2017,10,31,12,45,109.5,284.5,2.1,19.5,351.5,396.62,311.32
2017,10,31,13,0,108.0,279.0,2.0,20.0,344.0,393.21,308.31
2017,10,31,13,15,460.5,194.0,1.9,20.0,453.0,675.96,527.37
2017,10,31,13,30,813.0,109.0,1.8,20.0,562.0,907.75,688.98
2017,10,31,13,45,787.5,110.0,1.7,20.0,530.0,889.81,674.25
2017,10,31,14,0,762.0,111.0,1.6,20.0,498.0,863.35,656.61
2017,10,31,14,15,741.5,107.0,1.5,20.0,461.5,832.34,635.93
2017,10,31,14,30,721.0,103.0,1.4,20.0,425.0,798.7,613.37
2017,10,31,14,45,682.5,100.5,1.35,20.0,382.5,748.95,579.86
2017,10,31,15,0,644.0,98.0,1.3,20.0,340.0,697.85,544.9
2017,10,31,15,15,603.5,91.5,1.15,19.5,295.5,639.53,503.89
2017,10,31,15,30,563.0,85.0,1.0,19.0,251.0,580.97,461.49
2017,10,31,15,45,497.0,76.5,0.9,18.5,204.0,501.29,401.74
2017,10,31,16,0,431.0,68.0,0.8,18.0,157.0,423.1,340.07
2017,10,31,16,15,346.0,54.5,0.75,17.0,113.5,333.23,267.27
2017,10,31,16,30,261.0,41.0,0.7,16.0,70.0,250.4,195.79
2017,10,31,16,45,130.5,20.5,0.65,15.5,35.0,126.13,65.59
2017,10,31,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,31,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,1,6,45,104.0,17.5,0.55,9.5,27.0,13.82,0.0
2017,11,1,7,0,208.0,35.0,0.6,10.0,54.0,27.39,17.12
2017,11,1,7,15,302.0,49.0,0.6,10.5,95.5,37.83,27.88
2017,11,1,7,30,396.0,63.0,0.6,11.0,137.0,47.99,37.47
2017,11,1,7,45,461.0,73.0,0.6,12.0,182.0,81.52,51.27
2017,11,1,8,0,526.0,83.0,0.6,13.0,227.0,129.58,81.81
2017,11,1,8,15,569.5,90.0,0.6,13.5,271.5,179.27,120.7
2017,11,1,8,30,613.0,97.0,0.6,14.0,316.0,234.01,166.71
2017,11,1,8,45,644.5,102.5,0.6,15.0,357.0,288.55,213.38
2017,11,1,9,0,676.0,108.0,0.6,16.0,398.0,346.02,261.65
2017,11,1,9,15,698.5,112.0,0.6,16.5,434.5,400.99,307.34
2017,11,1,9,30,721.0,116.0,0.6,17.0,471.0,457.2,352.47
2017,11,1,9,45,771.0,106.5,0.6,17.5,508.0,515.12,397.48
2017,11,1,10,0,821.0,97.0,0.6,18.0,545.0,575.55,442.97
2017,11,1,10,15,831.5,99.0,0.6,18.5,569.0,625.85,479.5
2017,11,1,10,30,842.0,101.0,0.6,19.0,593.0,674.8,513.98
2017,11,1,10,45,849.0,101.5,0.65,19.5,610.0,718.09,544.26
2017,11,1,11,0,856.0,102.0,0.7,20.0,627.0,759.21,571.21
2017,11,1,11,15,859.5,102.5,0.7,20.0,635.5,795.22,594.53
2017,11,1,11,30,863.0,103.0,0.7,20.0,644.0,828.43,615.88
2017,11,1,11,45,863.5,103.0,0.7,20.5,645.0,855.58,632.0
2017,11,1,12,0,864.0,103.0,0.7,21.0,646.0,879.46,646.01
2017,11,1,12,15,861.5,102.5,0.7,21.0,638.5,896.73,657.03
2017,11,1,12,30,859.0,102.0,0.7,21.0,631.0,910.41,665.96
2017,11,1,12,45,848.0,103.0,0.7,21.5,615.0,914.5,667.64
2017,11,1,13,0,837.0,104.0,0.7,22.0,599.0,914.81,667.19
2017,11,1,13,15,827.5,102.5,0.75,22.0,576.0,909.84,665.82
2017,11,1,13,30,818.0,101.0,0.8,22.0,553.0,901.26,662.3
2017,11,1,13,45,802.5,99.0,0.9,22.0,523.0,883.05,653.51
2017,11,1,14,0,787.0,97.0,1.0,22.0,493.0,861.53,642.51
2017,11,1,14,15,767.5,94.0,1.1,22.0,457.5,832.11,626.01
2017,11,1,14,30,748.0,91.0,1.2,22.0,422.0,805.78,611.32
2017,11,1,14,45,719.5,87.0,1.35,22.0,381.0,762.47,584.96
2017,11,1,15,0,691.0,83.0,1.5,22.0,340.0,717.48,556.53
2017,11,1,15,15,652.0,77.5,1.55,21.5,295.5,660.69,518.59
2017,11,1,15,30,613.0,72.0,1.6,21.0,251.0,603.63,478.89
2017,11,1,15,45,554.5,65.0,1.65,20.5,205.0,530.31,424.93
2017,11,1,16,0,496.0,58.0,1.7,20.0,159.0,459.06,369.38
2017,11,1,16,15,406.0,47.5,1.5,19.0,115.0,365.63,292.74
2017,11,1,16,30,316.0,37.0,1.3,18.0,71.0,278.71,216.52
2017,11,1,16,45,158.0,18.5,1.15,17.0,35.5,141.51,63.8
2017,11,1,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,6,45,0.0,10.0,0.95,12.0,10.0,8.79,0.0
2017,11,2,7,0,0.0,20.0,1.1,12.0,20.0,17.62,8.68
2017,11,2,7,15,0.0,36.0,1.2,12.5,36.0,31.46,21.98
2017,11,2,7,30,0.0,52.0,1.3,13.0,52.0,44.85,34.31
2017,11,2,7,45,0.0,70.0,1.4,13.5,70.0,60.1,45.85
2017,11,2,8,0,0.0,88.0,1.5,14.0,88.0,75.8,59.24
2017,11,2,8,15,2.0,105.0,1.55,14.0,106.0,91.3,72.26
2017,11,2,8,30,4.0,122.0,1.6,14.0,124.0,107.25,85.5
2017,11,2,8,45,57.5,152.5,1.7,14.5,177.5,151.36,120.39
2017,11,2,9,0,111.0,183.0,1.8,15.0,231.0,205.04,163.33
2017,11,2,9,15,396.5,156.0,1.85,15.0,346.5,314.42,249.04
2017,11,2,9,30,682.0,129.0,1.9,15.0,462.0,450.66,356.53
2017,11,2,9,45,706.0,129.5,2.0,15.5,493.5,503.26,398.95
2017,11,2,10,0,730.0,130.0,2.1,16.0,525.0,556.58,441.3
2017,11,2,10,15,741.5,132.5,2.1,16.0,548.5,604.64,478.99
2017,11,2,10,30,753.0,135.0,2.1,16.0,572.0,651.7,515.05
2017,11,2,10,45,764.0,135.0,2.15,16.5,589.0,694.53,546.6
2017,11,2,11,0,775.0,135.0,2.2,17.0,606.0,735.73,576.34
2017,11,2,11,15,389.0,158.0,2.2,17.0,394.5,485.11,386.85
2017,11,2,11,30,3.0,181.0,2.2,17.0,183.0,167.7,131.21
2017,11,2,11,45,3.0,181.5,2.2,17.0,183.5,168.7,132.72
2017,11,2,12,0,3.0,182.0,2.2,17.0,184.0,169.73,133.56
2017,11,2,12,15,17.0,213.5,2.2,17.0,224.0,214.28,169.77
2017,11,2,12,30,31.0,245.0,2.2,17.0,264.0,276.6,219.48
2017,11,2,12,45,35.0,243.0,2.25,17.0,264.0,280.77,222.94
2017,11,2,13,0,39.0,241.0,2.3,17.0,264.0,285.09,226.79
2017,11,2,13,15,37.0,233.0,2.35,17.0,254.0,276.87,220.62
2017,11,2,13,30,35.0,225.0,2.4,17.0,244.0,268.6,214.44
2017,11,2,13,45,17.5,177.5,2.45,17.0,187.0,184.86,147.33
2017,11,2,14,0,0.0,130.0,2.5,17.0,130.0,119.9,94.14
2017,11,2,14,15,0.0,120.5,2.5,17.0,120.5,111.02,87.14
2017,11,2,14,30,0.0,111.0,2.5,17.0,111.0,102.16,80.03
2017,11,2,14,45,7.5,122.5,2.55,17.0,125.5,122.58,97.51
2017,11,2,15,0,15.0,134.0,2.6,17.0,140.0,145.05,116.58
2017,11,2,15,15,10.0,117.5,2.55,16.5,121.5,124.72,99.88
2017,11,2,15,30,5.0,101.0,2.5,16.0,103.0,104.65,83.17
2017,11,2,15,45,2.5,83.0,2.45,16.0,84.0,84.76,66.28
2017,11,2,16,0,0.0,65.0,2.4,16.0,65.0,64.8,49.08
2017,11,2,16,15,0.0,47.0,2.05,15.5,47.0,46.24,33.03
2017,11,2,16,30,0.0,29.0,1.7,15.0,29.0,26.74,15.97
2017,11,2,16,45,0.0,14.5,1.4,14.5,14.5,12.77,0.0
2017,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,13.5,1.15,10.5,13.5,12.28,0.0
2017,11,3,7,0,0.0,27.0,1.2,11.0,27.0,23.37,13.08
2017,11,3,7,15,14.0,45.5,1.5,11.5,48.5,38.03,27.76
2017,11,3,7,30,28.0,64.0,1.8,12.0,70.0,52.57,41.24
2017,11,3,7,45,36.5,83.5,2.1,13.0,92.5,70.71,53.92
2017,11,3,8,0,45.0,103.0,2.4,14.0,115.0,91.62,70.67
2017,11,3,8,15,49.5,121.0,2.45,14.0,136.5,112.11,87.75
2017,11,3,8,30,54.0,139.0,2.5,14.0,158.0,133.41,105.64
2017,11,3,8,45,117.0,159.5,2.65,14.5,207.0,176.6,139.8
2017,11,3,9,0,180.0,180.0,2.8,15.0,256.0,226.52,180.0
2017,11,3,9,15,95.0,174.5,2.85,15.5,215.0,196.39,157.04
2017,11,3,9,30,10.0,169.0,2.9,16.0,174.0,155.42,123.83
2017,11,3,9,45,5.0,109.5,3.0,16.5,112.0,99.84,77.82
2017,11,3,10,0,0.0,50.0,3.1,17.0,50.0,44.18,31.39
2017,11,3,10,15,43.5,155.0,3.1,17.0,180.5,170.55,136.11
2017,11,3,10,30,87.0,260.0,3.1,17.0,311.0,306.17,244.8
2017,11,3,10,45,45.5,220.5,3.15,17.5,247.5,242.46,192.81
2017,11,3,11,0,4.0,181.0,3.2,18.0,184.0,167.54,131.58
2017,11,3,11,15,4.5,184.5,3.25,18.0,188.0,171.82,135.11
2017,11,3,11,30,5.0,188.0,3.3,18.0,192.0,176.2,138.6
2017,11,3,11,45,2.5,161.5,3.35,18.0,163.5,148.97,116.59
2017,11,3,12,0,0.0,135.0,3.4,18.0,135.0,121.76,94.52
2017,11,3,12,15,7.5,175.5,3.4,18.0,180.0,167.93,132.24
2017,11,3,12,30,15.0,216.0,3.4,18.0,225.0,216.46,171.39
2017,11,3,12,45,55.0,241.0,3.4,18.5,273.0,296.92,236.25
2017,11,3,13,0,95.0,266.0,3.4,19.0,321.0,366.58,291.44
2017,11,3,13,15,139.5,257.5,3.35,18.5,335.0,418.38,333.67
2017,11,3,13,30,184.0,249.0,3.3,18.0,349.0,453.0,362.75
2017,11,3,13,45,151.5,235.0,3.25,18.0,314.0,409.24,328.49
2017,11,3,14,0,119.0,221.0,3.2,18.0,279.0,365.16,293.9
2017,11,3,14,15,59.5,153.5,3.1,17.5,182.5,212.44,171.9
2017,11,3,14,30,0.0,86.0,3.0,17.0,86.0,76.77,58.87
2017,11,3,14,45,7.5,109.5,2.9,17.0,112.0,108.5,85.92
2017,11,3,15,0,15.0,133.0,2.8,17.0,138.0,144.24,115.99
2017,11,3,15,15,9.5,116.5,2.6,16.5,119.5,123.51,98.87
2017,11,3,15,30,4.0,100.0,2.4,16.0,101.0,103.07,81.8
2017,11,3,15,45,2.0,81.5,2.25,16.0,82.0,82.91,64.68
2017,11,3,16,0,0.0,63.0,2.1,16.0,63.0,62.59,47.18
2017,11,3,16,15,0.0,45.0,1.75,15.5,45.0,43.91,31.04
2017,11,3,16,30,0.0,27.0,1.4,15.0,27.0,24.28,13.86
2017,11,3,16,45,0.0,13.5,1.1,14.5,13.5,11.88,0.0
2017,11,3,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,6,45,18.0,14.0,1.1,10.5,15.5,12.73,0.0
2017,11,4,7,0,36.0,28.0,1.1,11.0,31.0,23.34,12.64
2017,11,4,7,15,63.0,47.0,1.2,11.5,56.0,38.12,27.77
2017,11,4,7,30,90.0,66.0,1.3,12.0,81.0,52.55,41.19
2017,11,4,7,45,103.5,85.5,1.45,12.5,108.5,73.85,54.86
2017,11,4,8,0,117.0,105.0,1.6,13.0,136.0,100.32,75.14
2017,11,4,8,15,127.0,123.5,1.7,13.0,163.0,127.45,97.51
2017,11,4,8,30,137.0,142.0,1.8,13.0,190.0,156.06,121.74
2017,11,4,8,45,68.5,115.0,1.95,13.5,139.0,122.05,96.11
2017,11,4,9,0,0.0,88.0,2.1,14.0,88.0,77.83,60.6
2017,11,4,9,15,17.5,139.5,2.15,14.5,148.0,130.86,104.51
2017,11,4,9,30,35.0,191.0,2.2,15.0,208.0,190.82,153.26
2017,11,4,9,45,38.0,204.5,2.3,15.5,224.0,208.57,167.15
2017,11,4,10,0,41.0,218.0,2.4,16.0,240.0,226.82,181.44
2017,11,4,10,15,242.0,217.5,2.4,16.0,355.5,368.38,296.37
2017,11,4,10,30,443.0,217.0,2.4,16.0,471.0,523.33,417.94
2017,11,4,10,45,303.5,249.5,2.45,16.5,425.5,472.23,375.92
2017,11,4,11,0,164.0,282.0,2.5,17.0,380.0,408.21,323.96
2017,11,4,11,15,91.0,254.0,2.5,17.0,309.0,319.16,253.96
2017,11,4,11,30,18.0,226.0,2.5,17.0,238.0,224.24,177.4
2017,11,4,11,45,10.5,201.0,2.5,17.5,208.0,194.33,153.29
2017,11,4,12,0,3.0,176.0,2.5,18.0,178.0,164.02,128.58
2017,11,4,12,15,19.0,211.0,2.5,18.0,222.5,213.77,169.05
2017,11,4,12,30,35.0,246.0,2.5,18.0,267.0,281.92,223.35
2017,11,4,12,45,17.5,161.5,2.5,18.0,172.0,164.42,129.62
2017,11,4,13,0,0.0,77.0,2.5,18.0,77.0,68.18,50.91
2017,11,4,13,15,0.0,100.5,2.5,18.0,100.5,89.67,68.75
2017,11,4,13,30,0.0,124.0,2.5,18.0,124.0,112.75,87.76
2017,11,4,13,45,0.0,113.5,2.55,18.0,113.5,102.78,79.72
2017,11,4,14,0,0.0,103.0,2.6,18.0,103.0,92.8,71.7
2017,11,4,14,15,0.0,93.5,2.6,18.0,93.5,83.82,64.44
2017,11,4,14,30,0.0,84.0,2.6,18.0,84.0,74.84,57.15
2017,11,4,14,45,0.0,78.0,2.6,18.0,78.0,69.35,52.72
2017,11,4,15,0,0.0,72.0,2.6,18.0,72.0,63.91,48.29
2017,11,4,15,15,0.0,62.5,2.5,17.5,62.5,55.22,41.15
2017,11,4,15,30,0.0,53.0,2.4,17.0,53.0,46.79,34.13
2017,11,4,15,45,254.5,52.0,2.35,16.5,101.0,279.01,233.83
2017,11,4,16,0,509.0,51.0,2.3,16.0,149.0,457.3,376.36
2017,11,4,16,15,413.0,41.5,2.0,15.0,106.5,361.49,293.8
2017,11,4,16,30,317.0,32.0,1.7,14.0,64.0,273.0,211.74
2017,11,4,16,45,158.5,16.0,1.4,13.5,32.0,134.16,14.15
2017,11,4,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,6,45,192.0,12.0,1.4,5.5,27.0,10.91,0.0
2017,11,5,7,0,384.0,24.0,1.5,6.0,54.0,21.43,10.95
2017,11,5,7,15,493.0,32.5,1.8,6.5,99.0,28.35,19.59
2017,11,5,7,30,602.0,41.0,2.1,7.0,144.0,35.16,26.28
2017,11,5,7,45,667.0,46.0,2.45,8.0,192.5,68.3,35.82
2017,11,5,8,0,732.0,51.0,2.8,9.0,241.0,123.77,69.64
2017,11,5,8,15,384.5,91.5,2.75,9.5,193.0,144.99,102.4
2017,11,5,8,30,37.0,132.0,2.7,10.0,145.0,123.59,99.54
2017,11,5,8,45,43.5,150.0,2.7,10.5,167.0,145.1,117.56
2017,11,5,9,0,50.0,168.0,2.7,11.0,189.0,167.67,136.26
2017,11,5,9,15,477.0,117.5,2.65,11.5,343.5,309.66,248.77
2017,11,5,9,30,904.0,67.0,2.6,12.0,498.0,488.08,390.91
2017,11,5,9,45,916.5,69.0,2.55,12.5,529.5,545.34,438.08
2017,11,5,10,0,929.0,71.0,2.5,13.0,561.0,601.7,483.47
2017,11,5,10,15,636.5,154.5,2.45,13.0,497.5,558.92,450.02
2017,11,5,10,30,344.0,238.0,2.4,13.0,434.0,469.99,379.06
2017,11,5,10,45,651.5,156.0,2.35,13.5,539.5,633.93,509.11
2017,11,5,11,0,959.0,74.0,2.3,14.0,645.0,792.33,626.2
2017,11,5,11,15,961.5,74.5,2.3,14.0,654.0,829.86,651.17
2017,11,5,11,30,964.0,75.0,2.3,14.0,663.0,864.23,674.9
2017,11,5,11,45,965.0,74.5,2.3,14.5,664.0,892.87,693.28
2017,11,5,12,0,966.0,74.0,2.3,15.0,665.0,917.94,709.17
2017,11,5,12,15,963.5,74.0,2.3,15.0,657.5,936.9,722.24
2017,11,5,12,30,961.0,74.0,2.3,15.0,650.0,951.99,732.83
2017,11,5,12,45,946.5,77.0,2.3,15.5,633.0,956.07,734.68
2017,11,5,13,0,932.0,80.0,2.3,16.0,616.0,956.1,734.04
2017,11,5,13,15,923.0,79.0,2.25,16.0,592.5,952.26,731.82
2017,11,5,13,30,914.0,78.0,2.2,16.0,569.0,944.59,727.17
2017,11,5,13,45,903.0,75.5,2.2,16.0,538.5,929.46,718.1
2017,11,5,14,0,892.0,73.0,2.2,16.0,508.0,910.74,706.68
2017,11,5,14,15,874.0,71.0,2.15,15.5,471.0,883.03,689.8
2017,11,5,14,30,856.0,69.0,2.1,15.0,434.0,861.0,676.85
2017,11,5,14,45,831.5,66.0,2.1,15.0,392.0,820.36,649.55
2017,11,5,15,0,807.0,63.0,2.1,15.0,350.0,777.48,620.17
2017,11,5,15,15,769.5,59.0,2.0,14.5,303.5,720.92,580.17
2017,11,5,15,30,732.0,55.0,1.9,14.0,257.0,663.59,538.21
2017,11,5,15,45,674.5,50.0,1.8,14.0,209.0,589.88,480.88
2017,11,5,16,0,617.0,45.0,1.7,14.0,161.0,517.61,422.15
2017,11,5,16,15,519.0,37.0,1.5,13.0,115.0,425.26,344.62
2017,11,5,16,30,421.0,29.0,1.3,12.0,69.0,333.56,256.95
2017,11,5,16,45,210.5,14.5,1.15,11.0,34.5,160.43,0.0
2017,11,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,6,45,24.0,13.0,0.6,6.5,15.0,11.82,0.0
2017,11,6,7,0,48.0,26.0,0.6,7.0,30.0,21.74,10.55
2017,11,6,7,15,81.0,45.0,0.7,7.5,56.5,36.57,26.73
2017,11,6,7,30,114.0,64.0,0.8,8.0,83.0,51.05,40.44
2017,11,6,7,45,136.0,83.5,0.9,8.5,113.0,73.38,54.5
2017,11,6,8,0,158.0,103.0,1.0,9.0,143.0,102.74,76.55
2017,11,6,8,15,174.5,119.5,1.15,9.5,172.0,131.87,100.33
2017,11,6,8,30,191.0,136.0,1.3,10.0,201.0,163.09,126.8
2017,11,6,8,45,497.0,105.5,1.5,11.0,303.0,242.42,184.81
2017,11,6,9,0,803.0,75.0,1.7,12.0,405.0,355.49,273.62
2017,11,6,9,15,823.0,78.0,1.65,12.5,442.0,414.23,324.69
2017,11,6,9,30,843.0,81.0,1.6,13.0,479.0,473.63,374.8
2017,11,6,9,45,862.5,81.0,1.6,14.0,511.0,530.06,420.3
2017,11,6,10,0,882.0,81.0,1.6,15.0,543.0,586.36,463.95
2017,11,6,10,15,891.5,82.5,1.55,15.0,567.5,634.95,501.81
2017,11,6,10,30,901.0,84.0,1.5,15.0,592.0,684.03,538.85
2017,11,6,10,45,785.5,117.5,1.45,15.5,570.0,683.14,536.09
2017,11,6,11,0,670.0,151.0,1.4,16.0,548.0,670.09,524.34
2017,11,6,11,15,611.0,173.5,1.4,16.0,539.5,675.28,527.65
2017,11,6,11,30,552.0,196.0,1.4,16.0,531.0,669.65,522.89
2017,11,6,11,45,736.5,141.0,1.4,16.5,588.5,788.41,608.79
2017,11,6,12,0,921.0,86.0,1.4,17.0,646.0,891.8,677.23
2017,11,6,12,15,918.5,85.5,1.45,17.0,638.5,909.42,688.71
2017,11,6,12,30,916.0,85.0,1.5,17.0,631.0,923.34,698.93
2017,11,6,12,45,697.0,146.0,1.55,17.0,555.5,824.91,632.84
2017,11,6,13,0,478.0,207.0,1.6,17.0,480.0,696.59,542.05
2017,11,6,13,15,687.0,142.5,1.55,17.0,518.0,825.67,637.43
2017,11,6,13,30,896.0,78.0,1.5,17.0,556.0,926.25,705.19
2017,11,6,13,45,884.0,76.5,1.5,17.0,526.0,911.61,695.25
2017,11,6,14,0,872.0,75.0,1.5,17.0,496.0,902.53,690.62
2017,11,6,14,15,770.5,83.5,1.45,17.0,435.5,814.07,630.5
2017,11,6,14,30,669.0,92.0,1.4,17.0,375.0,730.67,573.33
2017,11,6,14,45,728.5,77.5,1.35,17.0,358.0,745.29,585.45
2017,11,6,15,0,788.0,63.0,1.3,17.0,341.0,760.16,596.45
2017,11,6,15,15,751.0,59.5,1.15,16.5,295.5,705.27,557.04
2017,11,6,15,30,714.0,56.0,1.0,16.0,250.0,649.58,516.45
2017,11,6,15,45,658.0,50.0,0.85,15.5,203.0,576.48,461.12
2017,11,6,16,0,602.0,44.0,0.7,15.0,156.0,504.91,404.42
2017,11,6,16,15,505.0,36.0,0.7,14.5,111.0,414.02,329.78
2017,11,6,16,30,408.0,28.0,0.7,14.0,66.0,323.92,243.49
2017,11,6,16,45,204.0,14.0,0.7,13.5,33.0,154.77,0.0
2017,11,6,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,7,6,45,193.0,11.0,0.9,5.5,25.0,10.01,0.0
2017,11,7,7,0,386.0,22.0,0.9,6.0,50.0,19.65,8.31
2017,11,7,7,15,495.5,30.0,1.15,7.0,94.0,26.16,17.48
2017,11,7,7,30,605.0,38.0,1.4,8.0,138.0,32.58,23.79
2017,11,7,7,45,668.0,43.5,1.65,9.0,185.5,64.66,33.18
2017,11,7,8,0,731.0,49.0,1.9,10.0,233.0,120.16,66.46
2017,11,7,8,15,769.0,52.5,1.95,11.0,279.0,177.01,111.66
2017,11,7,8,30,807.0,56.0,2.0,12.0,325.0,237.82,164.78
2017,11,7,8,45,833.0,58.5,2.05,13.0,367.5,297.85,219.01
2017,11,7,9,0,859.0,61.0,2.1,14.0,410.0,360.41,274.72
2017,11,7,9,15,876.0,63.5,2.05,14.5,447.0,419.65,326.85
2017,11,7,9,30,893.0,66.0,2.0,15.0,484.0,479.07,377.33
2017,11,7,9,45,891.5,72.0,2.0,15.5,512.5,532.64,421.66
2017,11,7,10,0,890.0,78.0,2.0,16.0,541.0,584.03,462.65
2017,11,7,10,15,897.5,79.0,2.0,16.5,564.0,633.24,500.68
2017,11,7,10,30,905.0,80.0,2.0,17.0,587.0,680.63,536.17
2017,11,7,10,45,909.0,81.0,2.0,18.0,603.0,723.55,566.09
2017,11,7,11,0,913.0,82.0,2.0,19.0,619.0,763.94,591.79
2017,11,7,11,15,914.5,82.5,2.05,19.0,626.5,799.13,616.2
2017,11,7,11,30,916.0,83.0,2.1,19.0,634.0,831.27,638.46
2017,11,7,11,45,914.0,83.5,2.2,19.5,634.0,857.33,655.74
2017,11,7,12,0,912.0,84.0,2.3,20.0,634.0,879.9,670.7
2017,11,7,12,15,908.0,83.5,2.25,20.0,626.0,895.99,681.26
2017,11,7,12,30,904.0,83.0,2.2,20.0,618.0,908.38,689.44
2017,11,7,12,45,898.5,82.0,2.15,20.5,602.0,915.09,692.61
2017,11,7,13,0,893.0,81.0,2.1,21.0,586.0,918.05,693.43
2017,11,7,13,15,883.0,79.5,1.95,21.0,563.0,912.58,688.99
2017,11,7,13,30,873.0,78.0,1.8,21.0,540.0,903.43,682.23
2017,11,7,13,45,859.5,76.0,1.7,21.0,510.0,886.92,671.21
2017,11,7,14,0,846.0,74.0,1.6,21.0,480.0,876.05,664.14
2017,11,7,14,15,826.5,72.0,1.45,20.5,444.0,847.56,645.69
2017,11,7,14,30,807.0,70.0,1.3,20.0,408.0,816.21,625.26
2017,11,7,14,45,781.5,66.5,1.2,20.0,367.0,775.2,597.3
2017,11,7,15,0,756.0,63.0,1.1,20.0,326.0,732.18,567.52
2017,11,7,15,15,717.5,59.0,0.9,19.5,282.0,676.43,527.77
2017,11,7,15,30,679.0,55.0,0.7,19.0,238.0,620.12,486.41
2017,11,7,15,45,624.5,49.0,0.55,18.5,192.5,549.5,433.36
2017,11,7,16,0,570.0,43.0,0.4,18.0,147.0,480.43,379.08
2017,11,7,16,15,471.5,35.0,0.3,17.5,103.5,390.03,304.99
2017,11,7,16,30,373.0,27.0,0.2,17.0,60.0,300.86,219.27
2017,11,7,16,45,186.5,13.5,0.15,16.5,30.0,142.94,0.0
2017,11,7,17,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,8,6,45,81.0,11.5,1.0,11.5,17.0,10.46,0.0
2017,11,8,7,0,162.0,23.0,1.0,12.0,34.0,18.06,6.08
2017,11,8,7,15,217.0,38.5,1.2,12.5,66.0,29.83,20.1
2017,11,8,7,30,272.0,54.0,1.4,13.0,98.0,41.21,30.84
2017,11,8,7,45,302.0,69.0,1.65,13.5,132.5,66.5,43.57
2017,11,8,8,0,332.0,84.0,1.9,14.0,167.0,104.53,69.29
2017,11,8,8,15,349.5,99.0,2.0,14.5,201.0,144.31,101.28
2017,11,8,8,30,367.0,114.0,2.1,15.0,235.0,186.24,137.12
2017,11,8,8,45,245.0,143.0,2.25,15.5,228.0,200.35,154.89
2017,11,8,9,0,123.0,172.0,2.4,16.0,221.0,199.15,157.94
2017,11,8,9,15,179.5,185.5,2.55,16.0,265.0,243.76,194.33
2017,11,8,9,30,236.0,199.0,2.7,16.0,309.0,299.57,239.81
2017,11,8,9,45,404.0,175.5,2.85,16.5,378.5,384.34,307.89
2017,11,8,10,0,572.0,152.0,3.0,17.0,448.0,478.9,383.31
2017,11,8,10,15,476.5,188.0,3.15,17.0,442.0,487.98,390.65
2017,11,8,10,30,381.0,224.0,3.3,17.0,436.0,478.32,383.1
2017,11,8,10,45,429.0,219.0,3.45,17.5,464.0,535.93,428.01
2017,11,8,11,0,477.0,214.0,3.6,18.0,492.0,586.79,467.08
2017,11,8,11,15,449.5,225.5,3.7,18.0,490.5,598.76,475.94
2017,11,8,11,30,422.0,237.0,3.8,18.0,489.0,607.44,482.36
2017,11,8,11,45,338.5,255.5,3.9,18.5,458.0,561.99,446.17
2017,11,8,12,0,255.0,274.0,4.0,19.0,427.0,524.26,415.33
2017,11,8,12,15,255.5,270.5,4.0,18.5,422.0,530.03,421.08
2017,11,8,12,30,256.0,267.0,4.0,18.0,417.0,534.7,425.87
2017,11,8,12,45,257.5,259.5,4.05,18.0,407.0,534.47,426.39
2017,11,8,13,0,259.0,252.0,4.1,18.0,397.0,533.04,426.09
2017,11,8,13,15,256.0,241.5,4.1,18.0,380.5,522.68,418.9
2017,11,8,13,30,253.0,231.0,4.1,18.0,364.0,511.06,410.79
2017,11,8,13,45,175.5,220.0,4.1,18.0,310.0,412.81,333.54
2017,11,8,14,0,98.0,209.0,4.1,18.0,256.0,315.47,255.33
2017,11,8,14,15,103.0,193.5,3.95,17.5,239.5,303.46,247.21
2017,11,8,14,30,108.0,178.0,3.8,17.0,223.0,307.01,251.14
2017,11,8,14,45,103.5,161.0,3.7,17.0,200.5,283.36,232.44
2017,11,8,15,0,99.0,144.0,3.6,17.0,178.0,259.48,213.36
2017,11,8,15,15,93.5,125.0,3.4,16.5,153.5,231.69,191.07
2017,11,8,15,30,88.0,106.0,3.2,16.0,129.0,203.72,168.09
2017,11,8,15,45,78.5,86.5,3.0,16.0,104.0,171.84,140.85
2017,11,8,16,0,69.0,67.0,2.8,16.0,79.0,139.91,112.99
2017,11,8,16,15,48.5,48.0,2.6,15.5,55.5,101.35,79.01
2017,11,8,16,30,28.0,29.0,2.4,15.0,32.0,52.33,34.68
2017,11,8,16,45,14.0,14.5,2.2,14.5,16.0,21.11,0.0
2017,11,8,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,45,143.0,11.0,1.45,12.5,20.0,10.01,0.0
2017,11,9,7,0,286.0,22.0,1.5,13.0,40.0,18.11,5.0
2017,11,9,7,15,403.0,31.0,1.7,13.0,81.0,24.91,15.73
2017,11,9,7,30,520.0,40.0,1.9,13.0,122.0,31.58,22.3
2017,11,9,7,45,589.0,45.5,2.1,13.5,167.5,61.87,32.84
2017,11,9,8,0,658.0,51.0,2.3,14.0,213.0,112.8,62.55
2017,11,9,8,15,444.5,89.5,2.35,14.5,208.0,151.26,102.93
2017,11,9,8,30,231.0,128.0,2.4,15.0,203.0,165.83,125.41
2017,11,9,8,45,234.0,146.5,2.5,15.5,231.5,200.04,155.07
2017,11,9,9,0,237.0,165.0,2.6,16.0,260.0,234.73,184.77
2017,11,9,9,15,118.5,144.5,2.65,16.0,192.0,181.69,144.62
2017,11,9,9,30,0.0,124.0,2.7,16.0,124.0,110.33,86.9
2017,11,9,9,45,41.0,174.5,2.75,16.5,195.5,181.91,145.56
2017,11,9,10,0,82.0,225.0,2.8,17.0,267.0,257.05,205.89
2017,11,9,10,15,171.5,235.0,2.8,17.5,328.5,334.28,267.6
2017,11,9,10,30,261.0,245.0,2.8,18.0,390.0,421.87,336.31
2017,11,9,10,45,218.0,257.5,2.8,18.5,380.5,409.91,325.72
2017,11,9,11,0,175.0,270.0,2.8,19.0,371.0,403.45,319.44
2017,11,9,11,15,214.0,270.5,2.8,19.0,396.0,442.97,350.74
2017,11,9,11,30,253.0,271.0,2.8,19.0,421.0,497.5,392.77
2017,11,9,11,45,252.0,272.0,2.85,19.0,422.0,509.0,401.47
2017,11,9,12,0,251.0,273.0,2.9,19.0,423.0,504.74,398.8
2017,11,9,12,15,251.0,270.0,2.9,19.0,418.5,509.86,403.07
2017,11,9,12,30,251.0,267.0,2.9,19.0,414.0,514.02,406.61
2017,11,9,12,45,252.0,259.5,2.9,19.5,404.0,529.33,417.64
2017,11,9,13,0,253.0,252.0,2.9,20.0,394.0,527.41,415.99
2017,11,9,13,15,311.0,231.5,2.9,20.0,399.0,560.13,442.95
