Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,13,30,369.0,211.0,2.9,20.0,404.0,591.28,468.49
2017,11,9,13,45,365.5,199.5,2.9,20.0,381.5,575.97,457.84
2017,11,9,14,0,362.0,188.0,2.9,20.0,359.0,559.04,446.24
2017,11,9,14,15,367.0,170.0,2.85,19.5,332.0,539.66,433.76
2017,11,9,14,30,372.0,152.0,2.8,19.0,305.0,535.85,432.59
2017,11,9,14,45,355.0,140.0,2.75,19.0,274.5,484.45,393.98
2017,11,9,15,0,338.0,128.0,2.7,19.0,244.0,450.01,367.68
2017,11,9,15,15,322.5,111.5,2.55,18.5,210.0,410.09,336.95
2017,11,9,15,30,307.0,95.0,2.4,18.0,176.0,385.45,317.07
2017,11,9,15,45,278.0,79.0,2.25,17.5,141.5,335.28,275.75
2017,11,9,16,0,249.0,63.0,2.1,17.0,107.0,286.22,233.89
2017,11,9,16,15,198.0,46.5,1.85,16.0,74.5,223.63,179.27
2017,11,9,16,30,147.0,30.0,1.6,15.0,42.0,164.56,118.13
2017,11,9,16,45,73.5,15.0,1.35,14.5,21.0,55.13,0.0
2017,11,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,10,6,45,146.5,10.5,0.5,10.5,19.5,9.55,0.0
2017,11,10,7,0,293.0,21.0,0.5,11.0,39.0,17.3,3.35
2017,11,10,7,15,412.5,30.0,0.65,11.5,80.0,24.15,15.13
2017,11,10,7,30,532.0,39.0,0.8,12.0,121.0,30.87,21.77
2017,11,10,7,45,600.0,44.5,1.0,13.0,166.5,60.67,31.99
2017,11,10,8,0,668.0,50.0,1.2,14.0,212.0,112.02,61.51
2017,11,10,8,15,709.5,54.5,1.35,14.5,256.5,166.19,103.49
2017,11,10,8,30,751.0,59.0,1.5,15.0,301.0,224.81,153.76
2017,11,10,8,45,780.0,61.5,1.65,16.0,342.0,282.12,204.68
2017,11,10,9,0,809.0,64.0,1.8,17.0,383.0,341.71,257.13
2017,11,10,9,15,691.5,96.5,1.85,17.0,387.0,374.28,290.01
2017,11,10,9,30,574.0,129.0,1.9,17.0,391.0,393.75,310.04
2017,11,10,9,45,711.5,104.5,2.0,17.5,451.5,472.2,373.05
2017,11,10,10,0,849.0,80.0,2.1,18.0,512.0,560.7,442.55
2017,11,10,10,15,858.0,81.5,2.2,18.0,535.0,609.96,481.73
2017,11,10,10,30,867.0,83.0,2.3,18.0,558.0,657.68,519.11
2017,11,10,10,45,871.0,84.5,2.4,18.5,573.5,695.94,547.91
2017,11,10,11,0,875.0,86.0,2.5,19.0,589.0,735.35,575.5
2017,11,10,11,15,877.5,86.5,2.6,19.0,597.5,769.95,600.23
2017,11,10,11,30,880.0,87.0,2.7,19.0,606.0,801.69,622.95
2017,11,10,11,45,879.0,87.0,2.8,19.5,606.5,827.0,639.94
2017,11,10,12,0,878.0,87.0,2.9,20.0,607.0,849.01,654.69
2017,11,10,12,15,875.5,87.0,2.95,20.0,600.0,866.35,667.19
2017,11,10,12,30,873.0,87.0,3.0,20.0,593.0,880.2,677.43
2017,11,10,12,45,857.0,90.0,3.05,20.0,576.0,890.75,685.55
2017,11,10,13,0,841.0,93.0,3.1,20.0,559.0,889.23,685.45
2017,11,10,13,15,831.5,91.5,3.1,19.5,537.0,884.4,684.26
2017,11,10,13,30,822.0,90.0,3.1,19.0,515.0,876.02,680.73
2017,11,10,13,45,806.0,88.5,3.1,19.0,486.0,858.32,669.45
2017,11,10,14,0,790.0,87.0,3.1,19.0,457.0,837.39,655.95
2017,11,10,14,15,770.0,84.0,3.05,18.5,422.0,808.05,637.3
2017,11,10,14,30,750.0,81.0,3.0,18.0,387.0,776.0,616.48
2017,11,10,14,45,721.0,77.0,3.0,18.0,347.5,738.32,590.26
2017,11,10,15,0,692.0,73.0,3.0,18.0,308.0,693.75,558.33
2017,11,10,15,15,650.0,68.0,2.8,17.5,264.5,636.29,515.89
2017,11,10,15,30,608.0,63.0,2.6,17.0,221.0,578.79,472.0
2017,11,10,15,45,541.5,56.5,2.45,17.0,176.5,501.9,410.52
2017,11,10,16,0,475.0,50.0,2.3,17.0,132.0,427.66,348.11
2017,11,10,16,15,367.5,39.5,1.95,16.0,91.0,325.73,261.05
2017,11,10,16,30,260.0,29.0,1.6,15.0,50.0,230.29,163.36
2017,11,10,16,45,130.0,14.5,1.3,14.5,25.0,86.42,0.0
2017,11,10,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,45,140.5,10.5,1.0,9.0,18.5,9.55,0.0
2017,11,11,7,0,281.0,21.0,1.0,9.0,37.0,17.4,1.79
2017,11,11,7,15,403.5,30.5,1.0,9.5,78.0,24.71,15.61
2017,11,11,7,30,526.0,40.0,1.0,10.0,119.0,31.85,22.78
2017,11,11,7,45,596.5,46.0,1.0,10.5,165.0,61.22,33.26
2017,11,11,8,0,667.0,52.0,1.0,11.0,211.0,112.9,63.12
2017,11,11,8,15,710.5,56.5,0.95,11.5,256.0,167.22,105.29
2017,11,11,8,30,754.0,61.0,0.9,12.0,301.0,226.25,155.91
2017,11,11,8,45,394.5,107.0,0.9,13.0,234.0,211.7,160.13
2017,11,11,9,0,35.0,153.0,0.9,14.0,167.0,149.25,119.12
2017,11,11,9,15,87.5,176.0,0.85,14.5,215.0,194.46,155.45
2017,11,11,9,30,140.0,199.0,0.8,15.0,263.0,250.76,200.13
2017,11,11,9,45,222.5,205.0,0.75,15.5,314.5,307.74,244.85
2017,11,11,10,0,305.0,211.0,0.7,16.0,366.0,379.71,300.45
2017,11,11,10,15,606.0,143.5,0.65,16.0,467.5,523.03,410.77
2017,11,11,10,30,907.0,76.0,0.6,16.0,569.0,670.45,519.69
2017,11,11,10,45,913.0,76.5,0.55,16.5,585.5,714.02,548.19
2017,11,11,11,0,919.0,77.0,0.5,17.0,602.0,755.21,573.61
2017,11,11,11,15,921.5,77.5,0.45,17.0,611.0,791.17,596.15
2017,11,11,11,30,924.0,78.0,0.4,17.0,620.0,824.14,616.49
2017,11,11,11,45,924.0,78.0,0.4,17.5,620.5,851.34,632.67
2017,11,11,12,0,924.0,78.0,0.4,18.0,621.0,875.14,646.65
2017,11,11,12,15,921.0,77.5,0.45,18.0,613.5,892.25,658.6
2017,11,11,12,30,918.0,77.0,0.5,18.0,606.0,905.67,668.43
2017,11,11,12,45,912.5,76.0,0.6,18.5,591.0,912.54,674.02
2017,11,11,13,0,907.0,75.0,0.7,19.0,576.0,915.62,677.38
2017,11,11,13,15,898.0,74.0,0.8,18.5,553.0,911.81,678.94
2017,11,11,13,30,889.0,73.0,0.9,18.0,530.0,904.31,678.22
2017,11,11,13,45,877.0,71.0,1.05,18.0,500.5,889.24,672.05
2017,11,11,14,0,865.0,69.0,1.2,18.0,471.0,870.75,663.42
2017,11,11,14,15,846.0,67.0,1.3,18.0,435.5,851.62,653.37
2017,11,11,14,30,827.0,65.0,1.4,18.0,400.0,820.72,634.9
2017,11,11,14,45,802.0,61.5,1.55,18.0,359.5,780.11,609.65
2017,11,11,15,0,777.0,58.0,1.7,18.0,319.0,737.43,581.92
2017,11,11,15,15,738.5,54.5,1.6,17.5,274.5,682.31,542.85
2017,11,11,15,30,700.0,51.0,1.5,17.0,230.0,626.58,501.87
2017,11,11,15,45,638.5,45.5,1.4,16.5,184.0,551.42,444.17
2017,11,11,16,0,577.0,40.0,1.3,16.0,138.0,478.25,385.19
2017,11,11,16,15,473.0,32.0,1.2,15.0,95.5,377.45,300.59
2017,11,11,16,30,369.0,24.0,1.1,14.0,53.0,290.04,201.13
2017,11,11,16,45,184.5,12.0,1.05,13.5,26.5,114.64,0.0
2017,11,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,6,45,25.0,10.0,0.6,9.0,11.0,9.1,0.0
2017,11,12,7,0,50.0,20.0,0.6,9.0,22.0,16.32,0.0
2017,11,12,7,15,99.5,37.0,0.65,9.5,49.0,29.53,19.59
2017,11,12,7,30,149.0,54.0,0.7,10.0,76.0,42.4,32.11
2017,11,12,7,45,176.5,72.0,0.75,10.5,107.0,63.75,45.24
2017,11,12,8,0,204.0,90.0,0.8,11.0,138.0,95.31,67.76
2017,11,12,8,15,217.0,108.0,0.9,11.5,168.0,128.25,94.5
2017,11,12,8,30,230.0,126.0,1.0,12.0,198.0,162.99,124.0
2017,11,12,8,45,244.0,141.0,1.1,12.5,227.0,197.08,153.28
2017,11,12,9,0,258.0,156.0,1.2,13.0,256.0,232.74,183.76
2017,11,12,9,15,338.5,158.5,1.2,13.5,303.0,284.25,225.64
2017,11,12,9,30,419.0,161.0,1.2,14.0,350.0,349.47,278.22
2017,11,12,9,45,652.0,117.5,1.2,15.0,433.5,453.01,359.14
2017,11,12,10,0,885.0,74.0,1.2,16.0,517.0,568.7,447.48
2017,11,12,10,15,895.0,75.5,1.15,16.5,541.5,619.33,485.07
2017,11,12,10,30,905.0,77.0,1.1,17.0,566.0,668.42,520.72
2017,11,12,10,45,914.0,77.0,1.1,17.5,583.5,713.37,552.81
2017,11,12,11,0,923.0,77.0,1.1,18.0,601.0,756.15,580.8
2017,11,12,11,15,926.5,77.0,1.25,18.0,610.0,792.41,606.83
2017,11,12,11,30,930.0,77.0,1.4,18.0,619.0,825.71,630.88
2017,11,12,11,45,932.0,76.5,1.55,18.5,620.0,854.1,650.39
2017,11,12,12,0,934.0,76.0,1.7,19.0,621.0,879.13,667.67
2017,11,12,12,15,931.5,75.5,1.8,19.0,614.0,896.86,680.78
2017,11,12,12,30,929.0,75.0,1.9,19.0,607.0,910.87,691.59
2017,11,12,12,45,916.0,77.0,2.05,19.5,590.5,914.95,695.08
2017,11,12,13,0,903.0,79.0,2.2,20.0,574.0,915.16,696.11
2017,11,12,13,15,893.5,78.0,2.2,20.0,551.0,911.0,694.15
2017,11,12,13,30,884.0,77.0,2.2,20.0,528.0,903.17,689.88
2017,11,12,13,45,873.0,74.5,2.2,20.0,499.0,888.51,681.06
2017,11,12,14,0,862.0,72.0,2.2,20.0,470.0,879.24,676.11
2017,11,12,14,15,842.5,69.5,2.2,19.5,434.0,850.29,658.67
2017,11,12,14,30,823.0,67.0,2.2,19.0,398.0,818.43,639.09
2017,11,12,14,45,797.5,63.5,2.2,19.0,357.5,777.58,611.45
2017,11,12,15,0,772.0,60.0,2.2,19.0,317.0,734.67,581.69
2017,11,12,15,15,731.5,56.0,2.0,18.5,272.0,677.52,540.23
2017,11,12,15,30,691.0,52.0,1.8,18.0,227.0,619.88,496.97
2017,11,12,15,45,629.0,46.5,1.6,17.5,181.5,544.72,438.47
2017,11,12,16,0,567.0,41.0,1.4,17.0,136.0,471.46,378.77
2017,11,12,16,15,458.0,32.5,1.3,16.0,93.5,375.42,297.25
2017,11,12,16,30,349.0,24.0,1.2,15.0,51.0,276.23,185.71
2017,11,12,16,45,174.5,12.0,1.1,14.0,25.5,108.84,0.0
2017,11,12,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,13,6,45,136.0,9.0,0.4,9.5,15.5,8.19,0.0
2017,11,13,7,0,272.0,18.0,0.4,10.0,31.0,14.79,0.0
2017,11,13,7,15,395.0,27.0,0.45,10.5,70.5,21.76,12.76
2017,11,13,7,30,518.0,36.0,0.5,11.0,110.0,31.16,22.02
2017,11,13,7,45,585.5,41.5,0.55,12.0,154.0,55.07,28.88
2017,11,13,8,0,653.0,47.0,0.6,13.0,198.0,105.01,56.78
2017,11,13,8,15,696.0,51.5,0.6,14.0,241.5,158.1,97.13
2017,11,13,8,30,739.0,56.0,0.6,15.0,285.0,215.83,145.7
2017,11,13,8,45,767.0,59.0,0.65,16.0,325.5,272.27,195.21
2017,11,13,9,0,795.0,62.0,0.7,17.0,366.0,330.91,246.06
2017,11,13,9,15,815.0,64.0,0.85,17.5,402.0,387.3,295.0
2017,11,13,9,30,835.0,66.0,1.0,18.0,438.0,443.7,342.66
2017,11,13,9,45,850.0,67.5,1.15,18.5,468.5,497.47,386.97
2017,11,13,10,0,865.0,69.0,1.3,19.0,499.0,550.74,429.61
2017,11,13,10,15,874.5,70.0,1.4,19.5,522.0,599.45,467.39
2017,11,13,10,30,884.0,71.0,1.5,20.0,545.0,646.62,503.02
2017,11,13,10,45,890.0,71.5,1.65,20.5,561.5,689.06,534.79
2017,11,13,11,0,896.0,72.0,1.8,21.0,578.0,729.21,562.63
2017,11,13,11,15,899.0,72.5,1.9,21.0,586.5,764.62,587.57
2017,11,13,11,30,902.0,73.0,2.0,21.0,595.0,797.15,610.53
2017,11,13,11,45,902.5,73.0,2.1,21.5,596.0,824.05,628.41
2017,11,13,12,0,903.0,73.0,2.2,22.0,597.0,847.66,644.09
2017,11,13,12,15,900.5,73.0,2.25,22.0,590.0,865.32,656.6
2017,11,13,12,30,898.0,73.0,2.3,22.0,583.0,879.42,666.87
2017,11,13,12,45,893.0,72.0,2.4,22.0,568.5,886.46,672.95
2017,11,13,13,0,888.0,71.0,2.5,22.0,554.0,889.82,676.72
2017,11,13,13,15,879.5,70.0,2.5,22.0,532.0,886.4,675.2
2017,11,13,13,30,871.0,69.0,2.5,22.0,510.0,879.38,671.41
2017,11,13,13,45,858.0,67.0,2.55,22.0,481.5,863.53,662.06
2017,11,13,14,0,845.0,65.0,2.6,22.0,453.0,844.37,650.47
2017,11,13,14,15,826.5,63.0,2.6,21.5,418.5,817.28,634.13
2017,11,13,14,30,808.0,61.0,2.6,21.0,384.0,795.98,621.72
2017,11,13,14,45,782.5,58.0,2.6,21.0,344.5,756.19,594.47
2017,11,13,15,0,757.0,55.0,2.6,21.0,305.0,714.45,565.27
2017,11,13,15,15,718.5,51.5,2.3,20.5,262.0,660.17,525.31
2017,11,13,15,30,680.0,48.0,2.0,20.0,219.0,605.4,483.64
2017,11,13,15,45,617.5,43.0,1.75,19.5,174.5,531.25,425.68
2017,11,13,16,0,555.0,38.0,1.5,19.0,130.0,459.22,366.83
2017,11,13,16,15,449.5,30.5,1.35,18.0,89.0,359.41,282.57
2017,11,13,16,30,344.0,23.0,1.2,17.0,48.0,270.46,174.59
2017,11,13,16,45,172.0,11.5,1.1,16.0,24.0,106.8,0.0
2017,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,14,6,45,93.5,9.5,1.4,10.5,14.0,8.64,0.0
2017,11,14,7,0,187.0,19.0,1.5,11.0,28.0,15.78,0.0
2017,11,14,7,15,315.0,30.0,1.6,11.0,65.5,24.49,14.77
2017,11,14,7,30,443.0,41.0,1.7,11.0,103.0,32.94,23.47
2017,11,14,7,45,520.5,48.0,1.85,11.5,147.0,55.27,30.85
2017,11,14,8,0,598.0,55.0,2.0,12.0,191.0,103.78,58.46
2017,11,14,8,15,645.5,60.0,1.95,12.5,234.5,155.03,97.73
2017,11,14,8,30,693.0,65.0,1.9,13.0,278.0,211.49,145.9
2017,11,14,8,45,730.5,67.5,1.85,14.0,320.0,269.23,196.86
2017,11,14,9,0,768.0,70.0,1.8,15.0,362.0,328.48,248.82
2017,11,14,9,15,790.0,73.0,1.65,15.5,398.0,385.23,298.22
2017,11,14,9,30,812.0,76.0,1.5,16.0,434.0,442.93,346.62
2017,11,14,9,45,833.5,76.0,1.4,16.5,465.5,497.92,391.3
2017,11,14,10,0,855.0,76.0,1.3,17.0,497.0,553.07,434.33
2017,11,14,10,15,865.5,77.5,1.3,17.5,521.0,600.43,470.7
2017,11,14,10,30,876.0,79.0,1.3,18.0,545.0,648.46,506.36
2017,11,14,10,45,883.0,79.5,1.35,18.5,561.5,691.35,537.75
2017,11,14,11,0,890.0,80.0,1.4,19.0,578.0,732.05,565.6
2017,11,14,11,15,893.5,80.5,1.5,19.0,587.0,767.73,590.78
2017,11,14,11,30,897.0,81.0,1.6,19.0,596.0,800.6,614.03
2017,11,14,11,45,898.0,80.5,1.75,19.5,597.0,827.31,632.38
2017,11,14,12,0,899.0,80.0,1.9,20.0,598.0,850.75,648.56
2017,11,14,12,15,896.5,79.5,1.95,20.0,591.5,867.86,660.73
2017,11,14,12,30,894.0,79.0,2.0,20.0,585.0,881.41,670.68
2017,11,14,12,45,885.5,79.5,2.1,20.0,569.5,887.31,676.1
2017,11,14,13,0,877.0,80.0,2.2,20.0,554.0,889.54,679.23
2017,11,14,13,15,868.0,78.5,2.2,19.5,532.0,885.19,678.37
2017,11,14,13,30,859.0,77.0,2.2,19.0,510.0,886.12,681.36
2017,11,14,13,45,672.5,114.0,2.25,19.0,441.0,769.7,601.03
2017,11,14,14,0,486.0,151.0,2.3,19.0,372.0,638.37,506.95
2017,11,14,14,15,545.5,125.5,2.2,19.0,355.5,655.21,521.77
2017,11,14,14,30,605.0,100.0,2.1,19.0,339.0,675.87,537.38
2017,11,14,14,45,577.5,95.0,2.05,19.0,304.0,635.93,508.33
2017,11,14,15,0,550.0,90.0,2.0,19.0,269.0,594.61,478.13
2017,11,14,15,15,607.5,71.5,1.75,18.5,243.5,603.31,484.7
2017,11,14,15,30,665.0,53.0,1.5,18.0,218.0,599.27,480.14
2017,11,14,15,45,601.5,47.0,1.3,17.5,173.0,523.5,420.48
2017,11,14,16,0,538.0,41.0,1.1,17.0,128.0,457.46,365.99
2017,11,14,16,15,428.5,32.5,1.05,16.0,87.0,355.53,279.65
2017,11,14,16,30,319.0,24.0,1.0,15.0,46.0,254.9,159.11
2017,11,14,16,45,159.5,12.0,0.95,14.5,23.0,100.12,0.0
2017,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,9.0,0.55,10.5,9.0,8.19,0.0
2017,11,15,7,0,0.0,18.0,0.6,11.0,18.0,15.53,0.0
2017,11,15,7,15,87.5,34.0,0.8,11.5,46.0,27.19,16.73
2017,11,15,7,30,175.0,50.0,1.0,12.0,74.0,39.5,29.07
2017,11,15,7,45,213.0,67.0,1.25,12.5,107.0,60.14,41.37
2017,11,15,8,0,251.0,84.0,1.5,13.0,140.0,93.87,64.19
2017,11,15,8,15,274.0,100.0,1.6,13.5,173.5,129.32,92.22
2017,11,15,8,30,297.0,116.0,1.7,14.0,207.0,167.63,124.43
2017,11,15,8,45,323.0,127.0,1.85,15.0,238.5,205.04,156.27
2017,11,15,9,0,349.0,138.0,2.0,16.0,270.0,245.14,190.36
2017,11,15,9,15,547.0,114.0,2.1,16.5,343.0,329.26,257.32
2017,11,15,9,30,745.0,90.0,2.2,17.0,416.0,425.64,334.51
2017,11,15,9,45,598.0,132.5,2.35,18.0,405.5,437.28,345.92
2017,11,15,10,0,451.0,175.0,2.5,19.0,395.0,428.79,340.0
2017,11,15,10,15,634.0,134.0,2.7,19.5,460.0,525.24,416.46
2017,11,15,10,30,817.0,93.0,2.9,20.0,525.0,628.02,496.21
2017,11,15,10,45,835.5,90.0,3.1,21.0,543.5,673.31,529.5
2017,11,15,11,0,854.0,87.0,3.3,22.0,562.0,717.28,560.82
2017,11,15,11,15,631.5,157.0,3.45,22.0,511.5,662.3,518.51
2017,11,15,11,30,409.0,227.0,3.6,22.0,461.0,568.64,446.37
2017,11,15,11,45,641.5,155.0,3.75,22.5,522.5,712.94,557.76
2017,11,15,12,0,874.0,83.0,3.9,23.0,584.0,831.63,642.15
2017,11,15,12,15,871.0,82.5,3.95,23.0,577.0,847.87,653.24
2017,11,15,12,30,868.0,82.0,4.0,23.0,570.0,860.63,662.73
2017,11,15,12,45,456.5,153.5,4.1,23.5,409.5,600.42,472.38
2017,11,15,13,0,45.0,225.0,4.2,24.0,249.0,275.55,214.92
2017,11,15,13,15,45.0,216.0,4.2,23.5,239.0,267.91,210.47
2017,11,15,13,30,45.0,207.0,4.2,23.0,229.0,260.19,205.2
2017,11,15,13,45,43.5,195.0,4.25,23.0,215.5,247.29,195.43
2017,11,15,14,0,42.0,183.0,4.3,23.0,202.0,234.31,185.56
2017,11,15,14,15,39.5,169.5,4.2,22.5,186.5,218.47,173.61
2017,11,15,14,30,37.0,156.0,4.1,22.0,171.0,202.65,161.54
2017,11,15,14,45,34.5,140.5,4.0,22.0,153.0,184.16,146.86
2017,11,15,15,0,32.0,125.0,3.9,22.0,135.0,165.7,132.03
2017,11,15,15,15,26.5,108.0,3.45,21.0,115.5,142.77,113.62
2017,11,15,15,30,21.0,91.0,3.0,20.0,96.0,120.0,94.93
2017,11,15,15,45,12.5,73.0,2.55,19.5,76.0,84.63,65.18
2017,11,15,16,0,4.0,55.0,2.1,19.0,56.0,59.84,43.93
2017,11,15,16,15,2.0,37.0,1.85,18.0,37.5,39.03,25.95
2017,11,15,16,30,0.0,19.0,1.6,17.0,19.0,16.75,4.69
2017,11,15,16,45,0.0,9.5,1.4,16.5,9.5,8.64,0.0
2017,11,15,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,7.5,2.6,13.0,7.5,6.82,0.0
2017,11,16,7,0,0.0,15.0,2.7,13.0,15.0,13.14,0.0
2017,11,16,7,15,48.5,31.5,2.8,13.0,38.0,26.03,15.29
2017,11,16,7,30,97.0,48.0,2.9,13.0,61.0,39.02,28.41
2017,11,16,7,45,121.0,67.0,3.0,13.5,89.5,58.05,41.3
2017,11,16,8,0,145.0,86.0,3.1,14.0,118.0,85.6,61.36
2017,11,16,8,15,160.0,104.0,3.3,14.0,146.5,114.33,84.64
2017,11,16,8,30,175.0,122.0,3.5,14.0,175.0,145.1,110.75
2017,11,16,8,45,186.0,138.0,3.7,14.5,201.5,175.01,136.5
2017,11,16,9,0,197.0,154.0,3.9,15.0,228.0,206.23,163.31
2017,11,16,9,15,215.5,169.0,4.0,15.0,256.5,240.65,192.72
2017,11,16,9,30,234.0,184.0,4.1,15.0,285.0,282.12,227.65
2017,11,16,9,45,263.0,194.0,4.25,15.5,315.5,321.54,260.19
2017,11,16,10,0,292.0,204.0,4.4,16.0,346.0,363.49,294.45
2017,11,16,10,15,306.0,212.5,4.5,16.0,368.0,397.43,322.41
2017,11,16,10,30,320.0,221.0,4.6,16.0,390.0,431.99,350.6
2017,11,16,10,45,181.0,225.5,4.7,16.5,322.0,350.01,283.53
2017,11,16,11,0,42.0,230.0,4.8,17.0,254.0,254.87,204.3
2017,11,16,11,15,239.0,224.0,4.85,17.0,360.0,421.9,342.19
2017,11,16,11,30,436.0,218.0,4.9,17.0,466.0,591.96,477.84
2017,11,16,11,45,438.0,218.0,5.0,17.5,467.5,609.86,490.66
2017,11,16,12,0,440.0,218.0,5.1,18.0,469.0,626.09,502.79
2017,11,16,12,15,408.5,223.0,5.1,18.0,453.5,602.78,485.04
2017,11,16,12,30,377.0,228.0,5.1,18.0,438.0,591.54,476.26
2017,11,16,12,45,217.0,228.5,5.2,18.0,349.0,443.56,358.85
2017,11,16,13,0,57.0,229.0,5.3,18.0,260.0,291.33,234.17
2017,11,16,13,15,48.5,216.0,5.2,17.5,241.0,271.32,218.86
2017,11,16,13,30,40.0,203.0,5.1,17.0,222.0,251.03,202.95
2017,11,16,13,45,20.0,131.0,5.0,17.0,140.5,149.39,119.72
2017,11,16,14,0,0.0,59.0,4.9,17.0,59.0,52.13,38.28
2017,11,16,14,15,0.0,42.5,4.7,16.5,42.5,37.49,26.13
2017,11,16,14,30,0.0,26.0,4.5,16.0,26.0,22.9,13.86
2017,11,16,14,45,0.0,23.5,4.35,16.0,23.5,20.69,12.01
2017,11,16,15,0,0.0,21.0,4.2,16.0,21.0,18.47,10.15
2017,11,16,15,15,0.0,17.5,4.15,15.5,17.5,15.38,7.53
2017,11,16,15,30,0.0,14.0,4.1,15.0,14.0,12.3,4.89
2017,11,16,15,45,0.0,11.0,4.05,15.0,11.0,9.66,2.57
2017,11,16,16,0,0.0,8.0,4.0,15.0,8.0,7.02,0.25
2017,11,16,16,15,0.0,5.0,4.0,15.0,5.0,4.38,0.0
2017,11,16,16,30,0.0,2.0,4.0,15.0,2.0,1.75,0.0
2017,11,16,16,45,0.0,1.0,4.0,15.0,1.0,0.91,0.0
2017,11,16,17,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,11.5,2.05,9.0,11.5,10.46,0.0
2017,11,17,7,0,0.0,23.0,2.1,9.0,23.0,20.92,0.0
2017,11,17,7,15,252.0,28.5,2.25,9.0,61.5,23.41,13.11
2017,11,17,7,30,504.0,34.0,2.4,9.0,100.0,29.7,20.62
2017,11,17,7,45,589.0,39.5,2.55,9.5,145.5,49.92,26.52
2017,11,17,8,0,674.0,45.0,2.7,10.0,191.0,100.97,53.86
2017,11,17,8,15,721.0,49.0,2.75,10.5,236.0,154.94,95.01
2017,11,17,8,30,768.0,53.0,2.8,11.0,281.0,213.97,145.99
2017,11,17,8,45,803.5,55.5,2.9,11.5,324.0,273.18,199.85
2017,11,17,9,0,839.0,58.0,3.0,12.0,367.0,335.85,256.82
2017,11,17,9,15,861.0,60.0,3.0,12.5,404.5,394.5,309.82
2017,11,17,9,30,883.0,62.0,3.0,13.0,442.0,453.89,361.95
2017,11,17,9,45,581.0,133.0,3.0,13.5,390.0,427.07,344.82
2017,11,17,10,0,279.0,204.0,3.0,14.0,338.0,356.06,288.83
2017,11,17,10,15,601.5,138.0,2.95,14.0,446.0,507.61,412.31
2017,11,17,10,30,924.0,72.0,2.9,14.0,554.0,665.35,536.97
2017,11,17,10,45,932.0,72.5,2.9,14.5,571.5,710.67,570.62
2017,11,17,11,0,940.0,73.0,2.9,15.0,589.0,753.74,601.01
2017,11,17,11,15,944.0,73.5,2.9,15.0,598.5,791.38,627.77
2017,11,17,11,30,948.0,74.0,2.9,15.0,608.0,826.08,652.32
2017,11,17,11,45,949.0,73.5,2.9,15.5,609.5,854.1,670.77
2017,11,17,12,0,950.0,73.0,2.9,16.0,611.0,878.69,686.78
2017,11,17,12,15,948.0,73.0,2.9,16.0,604.5,897.82,700.29
2017,11,17,12,30,946.0,73.0,2.9,16.0,598.0,913.26,711.36
2017,11,17,12,45,933.5,75.0,2.9,16.0,582.0,918.26,715.29
2017,11,17,13,0,921.0,77.0,2.9,16.0,566.0,919.37,716.75
2017,11,17,13,15,912.0,75.5,2.85,16.0,543.5,915.36,714.41
2017,11,17,13,30,903.0,74.0,2.8,16.0,521.0,907.62,709.65
2017,11,17,13,45,890.0,72.5,2.8,16.0,491.5,892.73,700.38
2017,11,17,14,0,877.0,71.0,2.8,16.0,462.0,883.11,694.97
2017,11,17,14,15,857.5,68.5,2.75,15.5,426.0,854.44,676.77
2017,11,17,14,30,838.0,66.0,2.7,15.0,390.0,822.81,656.33
2017,11,17,14,45,811.0,62.5,2.7,15.0,349.5,780.94,627.07
2017,11,17,15,0,784.0,59.0,2.7,15.0,309.0,737.02,595.58
2017,11,17,15,15,742.0,55.0,2.4,14.5,264.0,678.99,551.78
2017,11,17,15,30,700.0,51.0,2.1,14.0,219.0,620.45,506.06
2017,11,17,15,45,635.0,45.0,1.8,13.5,173.5,542.92,443.63
2017,11,17,16,0,570.0,39.0,1.5,13.0,128.0,467.46,380.05
2017,11,17,16,15,452.5,30.5,1.35,12.0,85.5,358.74,285.12
2017,11,17,16,30,335.0,22.0,1.2,11.0,43.0,258.44,139.34
2017,11,17,16,45,167.5,11.0,1.1,10.5,21.5,103.3,0.0
2017,11,17,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,6,45,116.0,7.0,0.75,6.0,11.0,6.37,0.0
2017,11,18,7,0,232.0,14.0,0.8,6.0,22.0,12.73,0.0
2017,11,18,7,15,375.5,24.0,1.0,6.5,60.5,21.32,11.22
2017,11,18,7,30,519.0,34.0,1.2,7.0,99.0,29.87,20.93
2017,11,18,7,45,597.5,40.0,1.45,8.0,144.5,49.7,26.9
2017,11,18,8,0,676.0,46.0,1.7,9.0,190.0,100.97,54.15
2017,11,18,8,15,723.0,50.5,1.8,9.5,235.5,155.41,95.49
2017,11,18,8,30,770.0,55.0,1.9,10.0,281.0,214.93,146.75
2017,11,18,8,45,800.5,58.5,2.0,11.0,323.0,273.83,200.01
2017,11,18,9,0,831.0,62.0,2.1,12.0,365.0,335.18,255.24
2017,11,18,9,15,852.5,64.5,2.15,12.5,402.5,394.24,308.17
2017,11,18,9,30,874.0,67.0,2.2,13.0,440.0,453.36,359.68
2017,11,18,9,45,889.5,68.5,2.3,14.0,471.5,509.07,406.37
2017,11,18,10,0,905.0,70.0,2.4,15.0,503.0,564.26,451.0
2017,11,18,10,15,915.0,71.0,2.45,15.5,527.0,614.92,491.39
2017,11,18,10,30,925.0,72.0,2.5,16.0,551.0,663.98,529.4
2017,11,18,10,45,932.0,73.0,2.55,16.5,568.5,709.2,563.54
2017,11,18,11,0,939.0,74.0,2.6,17.0,586.0,752.13,593.83
2017,11,18,11,15,942.0,74.0,2.5,17.0,595.0,788.42,618.63
2017,11,18,11,30,945.0,74.0,2.4,17.0,604.0,821.71,641.06
2017,11,18,11,45,947.0,73.5,2.35,17.5,605.5,850.45,659.29
2017,11,18,12,0,949.0,73.0,2.3,18.0,607.0,875.83,675.08
2017,11,18,12,15,946.5,73.0,2.15,18.0,600.0,894.55,686.58
2017,11,18,12,30,944.0,73.0,2.0,18.0,593.0,909.57,695.52
2017,11,18,12,45,937.5,72.5,1.9,18.5,578.0,916.72,698.35
2017,11,18,13,0,931.0,72.0,1.8,19.0,563.0,920.03,698.73
2017,11,18,13,15,922.0,71.0,1.65,19.0,541.0,916.68,695.44
2017,11,18,13,30,913.0,70.0,1.5,19.0,519.0,909.6,689.74
2017,11,18,13,45,900.0,68.0,1.4,19.0,489.5,894.03,679.09
2017,11,18,14,0,887.0,66.0,1.3,19.0,460.0,874.99,666.23
2017,11,18,14,15,868.0,64.0,1.15,18.5,424.5,847.51,648.12
2017,11,18,14,30,849.0,62.0,1.0,18.0,389.0,825.48,633.59
2017,11,18,14,45,822.5,59.0,0.9,18.0,348.0,784.61,605.22
2017,11,18,15,0,796.0,56.0,0.8,18.0,307.0,741.64,574.99
2017,11,18,15,15,755.5,52.0,0.7,17.5,262.5,684.67,534.89
2017,11,18,15,30,715.0,48.0,0.6,17.0,218.0,627.14,492.83
2017,11,18,15,45,647.5,43.0,0.5,16.5,172.0,548.83,433.29
2017,11,18,16,0,580.0,38.0,0.4,16.0,126.0,472.61,372.33
2017,11,18,16,15,464.0,29.5,0.5,15.0,84.0,364.8,282.23
2017,11,18,16,30,348.0,21.0,0.6,14.0,42.0,256.14,125.68
2017,11,18,16,45,174.0,10.5,0.7,13.5,21.0,106.34,0.0
2017,11,18,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,10.0,0.25,5.5,10.0,0.0,0.0
2017,11,19,7,0,0.0,20.0,0.2,6.0,20.0,18.19,0.0
2017,11,19,7,15,259.5,26.5,0.15,6.5,58.5,21.82,11.16
2017,11,19,7,30,519.0,33.0,0.1,7.0,97.0,29.01,20.21
2017,11,19,7,45,600.0,39.5,0.1,7.5,142.5,48.34,26.42
2017,11,19,8,0,681.0,46.0,0.1,8.0,188.0,100.25,53.66
2017,11,19,8,15,728.0,50.5,0.1,8.5,233.5,154.86,94.38
2017,11,19,8,30,775.0,55.0,0.1,9.0,279.0,214.54,144.73
2017,11,19,8,45,807.5,58.0,0.1,10.0,321.5,273.66,196.71
2017,11,19,9,0,840.0,61.0,0.1,11.0,364.0,335.45,250.46
2017,11,19,9,15,861.0,63.5,0.2,12.0,401.5,394.71,301.57
2017,11,19,9,30,882.0,66.0,0.3,13.0,439.0,453.97,351.08
2017,11,19,9,45,725.0,102.5,0.45,14.0,423.5,464.27,363.04
2017,11,19,10,0,568.0,139.0,0.6,15.0,408.0,451.9,356.07
2017,11,19,10,15,583.0,142.0,0.85,15.5,430.5,498.23,393.84
2017,11,19,10,30,598.0,145.0,1.1,16.0,453.0,540.16,427.1
2017,11,19,10,45,740.5,119.5,1.35,17.0,513.0,636.74,500.53
2017,11,19,11,0,883.0,94.0,1.6,18.0,573.0,738.01,575.14
2017,11,19,11,15,887.0,94.5,1.5,18.0,582.0,774.63,598.58
2017,11,19,11,30,891.0,95.0,1.4,18.0,591.0,808.47,620.38
2017,11,19,11,45,895.0,94.0,1.35,18.5,593.0,837.65,638.12
2017,11,19,12,0,899.0,93.0,1.3,19.0,595.0,863.69,653.61
2017,11,19,12,15,895.5,92.5,1.25,19.0,588.0,880.73,664.24
2017,11,19,12,30,892.0,92.0,1.2,19.0,581.0,894.12,672.6
2017,11,19,12,45,888.0,90.0,1.15,19.5,566.5,901.61,675.88
2017,11,19,13,0,884.0,88.0,1.1,20.0,552.0,905.36,676.87
2017,11,19,13,15,872.5,86.5,1.25,20.0,529.0,899.4,676.04
2017,11,19,13,30,861.0,85.0,1.4,20.0,506.0,889.75,672.78
2017,11,19,13,45,844.0,83.0,1.55,20.0,476.0,871.07,663.31
2017,11,19,14,0,827.0,81.0,1.7,20.0,446.0,849.04,651.37
2017,11,19,14,15,804.0,78.5,1.85,19.5,410.0,818.07,634.07
2017,11,19,14,30,781.0,76.0,2.0,19.0,374.0,784.36,614.25
2017,11,19,14,45,748.5,72.0,2.2,18.5,333.0,738.48,585.17
2017,11,19,15,0,716.0,68.0,2.4,18.0,292.0,697.05,558.07
