Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,15,15,668.5,63.0,2.1,17.0,248.5,635.82,512.91
2017,11,19,15,30,621.0,58.0,1.8,16.0,205.0,574.76,466.21
2017,11,19,15,45,554.5,50.5,1.55,15.5,161.0,497.59,404.34
2017,11,19,16,0,488.0,43.0,1.3,15.0,117.0,423.22,341.36
2017,11,19,16,15,364.5,32.5,1.2,14.0,77.0,312.71,245.13
2017,11,19,16,30,241.0,22.0,1.1,13.0,37.0,199.65,89.67
2017,11,19,16,45,120.5,11.0,1.05,12.0,18.5,76.97,0.0
2017,11,19,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,6.0,0.7,12.0,6.0,0.0,0.0
2017,11,20,7,0,0.0,12.0,0.7,12.0,12.0,10.91,0.0
2017,11,20,7,15,93.0,26.0,0.75,12.5,37.0,21.09,9.6
2017,11,20,7,30,186.0,40.0,0.8,13.0,62.0,30.87,21.09
2017,11,20,7,45,217.0,56.5,0.85,14.0,93.0,49.1,32.57
2017,11,20,8,0,248.0,73.0,0.9,15.0,124.0,82.5,54.5
2017,11,20,8,15,267.0,88.5,0.9,15.5,155.0,116.25,80.71
2017,11,20,8,30,286.0,104.0,0.9,16.0,186.0,152.38,110.8
2017,11,20,8,45,293.5,120.5,0.95,16.5,215.0,188.66,142.12
2017,11,20,9,0,301.0,137.0,1.0,17.0,244.0,225.82,173.99
2017,11,20,9,15,550.0,100.5,1.2,18.0,321.5,312.26,240.7
2017,11,20,9,30,799.0,64.0,1.4,19.0,399.0,415.18,321.27
2017,11,20,9,45,704.0,95.0,1.6,20.0,406.0,445.04,347.13
2017,11,20,10,0,609.0,126.0,1.8,21.0,413.0,463.96,363.12
2017,11,20,10,15,504.0,162.0,1.8,21.0,407.5,467.13,366.47
2017,11,20,10,30,399.0,198.0,1.8,21.0,402.0,454.99,357.31
2017,11,20,10,45,450.0,192.5,1.8,21.5,429.5,513.17,401.36
2017,11,20,11,0,501.0,187.0,1.8,22.0,457.0,564.43,439.25
2017,11,20,11,15,665.0,138.0,1.7,21.5,502.5,660.16,511.97
2017,11,20,11,30,829.0,89.0,1.6,21.0,548.0,752.17,577.82
2017,11,20,11,45,825.5,90.5,1.55,21.0,548.5,776.46,593.2
2017,11,20,12,0,822.0,92.0,1.5,21.0,549.0,797.56,607.01
2017,11,20,12,15,820.0,91.5,1.45,21.0,543.0,814.3,617.88
2017,11,20,12,30,818.0,91.0,1.4,21.0,537.0,827.74,626.6
2017,11,20,12,45,821.5,87.0,1.4,21.5,525.0,838.38,632.95
2017,11,20,13,0,825.0,83.0,1.4,22.0,513.0,845.66,637.16
2017,11,20,13,15,815.5,81.5,1.3,22.0,492.5,841.19,633.59
2017,11,20,13,30,806.0,80.0,1.2,22.0,472.0,833.31,627.92
2017,11,20,13,45,796.5,77.0,1.2,22.0,445.0,820.2,620.18
2017,11,20,14,0,787.0,74.0,1.2,22.0,418.0,803.87,610.34
2017,11,20,14,15,767.0,71.5,1.05,21.5,385.0,776.08,591.84
2017,11,20,14,30,747.0,69.0,0.9,21.0,352.0,745.66,571.38
2017,11,20,14,45,717.0,65.5,0.75,21.0,314.0,703.34,541.18
2017,11,20,15,0,687.0,62.0,0.6,21.0,276.0,659.36,509.34
2017,11,20,15,15,643.5,57.5,0.65,20.0,234.5,607.95,475.51
2017,11,20,15,30,600.0,53.0,0.7,19.0,193.0,551.63,436.09
2017,11,20,15,45,536.0,46.0,0.8,18.5,151.5,477.87,380.61
2017,11,20,16,0,472.0,39.0,0.9,18.0,110.0,406.98,323.3
2017,11,20,16,15,359.0,29.5,0.95,17.5,72.5,305.43,235.12
2017,11,20,16,30,246.0,20.0,1.0,17.0,35.0,199.7,78.85
2017,11,20,16,45,123.0,10.0,1.05,16.5,17.5,77.37,0.0
2017,11,20,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2017,11,21,7,0,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2017,11,21,7,15,93.0,25.0,1.05,12.5,36.0,20.31,8.3
2017,11,21,7,30,186.0,39.0,1.1,13.0,61.0,30.14,20.35
2017,11,21,7,45,214.5,56.0,1.2,14.0,91.5,48.22,32.04
2017,11,21,8,0,243.0,73.0,1.3,15.0,122.0,81.59,54.0
2017,11,21,8,15,262.5,88.5,1.4,15.5,153.0,115.1,80.0
2017,11,21,8,30,282.0,104.0,1.5,16.0,184.0,151.04,110.0
2017,11,21,8,45,292.5,119.5,1.65,16.5,213.0,186.96,141.11
2017,11,21,9,0,303.0,135.0,1.8,17.0,242.0,224.06,173.16
2017,11,21,9,15,324.5,147.0,1.7,17.5,272.5,263.02,205.93
2017,11,21,9,30,346.0,159.0,1.6,18.0,303.0,303.98,239.66
2017,11,21,9,45,381.0,165.5,1.55,18.5,335.0,347.81,274.98
2017,11,21,10,0,416.0,172.0,1.5,19.0,367.0,401.98,317.43
2017,11,21,10,15,404.0,184.5,1.35,19.5,382.0,430.98,339.18
2017,11,21,10,30,392.0,197.0,1.2,20.0,397.0,448.86,352.04
2017,11,21,10,45,399.5,203.0,1.1,20.5,412.0,479.38,374.19
2017,11,21,11,0,407.0,209.0,1.0,21.0,427.0,509.42,395.29
2017,11,21,11,15,410.0,212.0,0.9,21.5,435.0,544.15,418.97
2017,11,21,11,30,413.0,215.0,0.8,22.0,443.0,566.68,433.51
2017,11,21,11,45,393.0,220.5,0.7,22.5,437.5,559.14,426.44
2017,11,21,12,0,373.0,226.0,0.6,23.0,432.0,561.99,426.69
2017,11,21,12,15,420.5,212.0,0.7,23.0,441.5,611.59,463.7
2017,11,21,12,30,468.0,198.0,0.8,23.0,451.0,647.31,490.68
2017,11,21,12,45,424.5,202.0,0.9,23.5,427.5,623.36,473.4
2017,11,21,13,0,381.0,206.0,1.0,24.0,404.0,580.81,443.74
2017,11,21,13,15,378.0,197.5,1.0,24.0,387.5,572.97,439.35
2017,11,21,13,30,375.0,189.0,1.0,24.0,371.0,563.47,433.44
2017,11,21,13,45,594.5,129.5,1.05,24.5,397.5,710.31,540.74
2017,11,21,14,0,814.0,70.0,1.1,25.0,424.0,820.9,614.92
2017,11,21,14,15,794.0,67.5,1.05,24.5,390.5,792.9,596.35
2017,11,21,14,30,774.0,65.0,1.0,24.0,357.0,762.21,577.36
2017,11,21,14,45,746.5,61.5,1.0,24.0,318.5,721.59,550.63
2017,11,21,15,0,719.0,58.0,1.0,24.0,280.0,679.16,521.95
2017,11,21,15,15,676.5,53.5,0.9,23.0,238.0,622.33,482.79
2017,11,21,15,30,634.0,49.0,0.8,22.0,196.0,565.27,441.76
2017,11,21,15,45,567.5,43.0,0.75,21.5,153.5,489.49,384.26
2017,11,21,16,0,501.0,37.0,0.7,21.0,111.0,423.63,330.85
2017,11,21,16,15,383.5,28.5,0.7,20.5,73.0,319.64,241.37
2017,11,21,16,30,266.0,20.0,0.7,20.0,35.0,210.73,71.68
2017,11,21,16,45,133.0,10.0,0.7,19.5,17.5,82.86,0.0
2017,11,21,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,6,45,86.0,5.0,1.0,15.5,7.0,0.0,0.0
2017,11,22,7,0,172.0,10.0,1.0,16.0,14.0,9.1,0.0
2017,11,22,7,15,322.0,20.0,0.95,16.5,48.5,17.67,5.53
2017,11,22,7,30,472.0,30.0,0.9,17.0,83.0,26.31,16.66
2017,11,22,7,45,553.5,36.0,0.85,17.5,126.0,41.08,21.62
2017,11,22,8,0,635.0,42.0,0.8,18.0,169.0,89.16,44.83
2017,11,22,8,15,684.0,46.5,0.8,18.5,212.0,140.83,81.64
2017,11,22,8,30,733.0,51.0,0.8,19.0,255.0,197.83,128.22
2017,11,22,8,45,765.0,54.0,0.85,20.0,295.5,253.98,176.69
2017,11,22,9,0,797.0,57.0,0.9,21.0,336.0,312.78,227.31
2017,11,22,9,15,819.0,59.5,0.75,21.5,372.0,369.7,275.44
2017,11,22,9,30,841.0,62.0,0.6,22.0,408.0,426.86,321.79
2017,11,22,9,45,856.5,63.5,0.5,23.0,438.5,480.53,363.13
2017,11,22,10,0,872.0,65.0,0.4,24.0,469.0,533.77,402.07
2017,11,22,10,15,882.0,66.0,0.35,25.0,493.0,582.63,436.54
2017,11,22,10,30,892.0,67.0,0.3,26.0,517.0,630.02,468.49
2017,11,22,10,45,898.5,68.0,0.3,27.0,533.5,673.39,497.05
2017,11,22,11,0,905.0,69.0,0.3,28.0,550.0,714.55,522.29
2017,11,22,11,15,908.0,69.5,0.3,28.0,559.5,750.15,544.68
2017,11,22,11,30,911.0,70.0,0.3,28.0,569.0,782.92,565.14
2017,11,22,11,45,911.0,70.5,0.35,28.5,570.0,810.31,581.83
2017,11,22,12,0,911.0,71.0,0.4,29.0,571.0,834.44,596.51
2017,11,22,12,15,908.5,70.5,0.45,29.0,564.5,851.89,608.27
2017,11,22,12,30,906.0,70.0,0.5,29.0,558.0,865.78,618.04
2017,11,22,12,45,899.0,70.0,0.6,29.5,544.0,872.83,623.4
2017,11,22,13,0,892.0,70.0,0.7,30.0,530.0,876.22,626.64
2017,11,22,13,15,882.5,68.5,0.75,29.5,508.5,871.86,626.74
2017,11,22,13,30,873.0,67.0,0.8,29.0,487.0,863.91,624.74
2017,11,22,13,45,856.0,66.5,0.9,29.0,458.0,847.27,616.78
2017,11,22,14,0,839.0,66.0,1.0,29.0,429.0,836.02,612.29
2017,11,22,14,15,819.0,64.0,0.9,28.0,395.0,808.5,596.4
2017,11,22,14,30,799.0,62.0,0.8,27.0,361.0,778.22,578.53
2017,11,22,14,45,768.5,59.5,0.75,26.5,322.0,736.11,551.83
2017,11,22,15,0,738.0,57.0,0.7,26.0,283.0,692.23,523.22
2017,11,22,15,15,695.5,52.5,0.75,25.0,240.5,635.04,486.28
2017,11,22,15,30,653.0,48.0,0.8,24.0,198.0,577.58,447.0
2017,11,22,15,45,585.5,42.5,0.85,23.0,155.0,501.22,391.12
2017,11,22,16,0,518.0,37.0,0.9,22.0,112.0,434.84,338.71
2017,11,22,16,15,400.5,28.0,0.9,21.5,73.5,329.69,247.63
2017,11,22,16,30,283.0,19.0,0.9,21.0,35.0,218.98,63.12
2017,11,22,16,45,141.5,9.5,0.95,20.5,17.5,87.06,0.0
2017,11,22,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,7,15,222.5,15.5,0.7,14.5,39.5,12.18,1.46
2017,11,23,7,30,445.0,31.0,0.7,15.0,79.0,25.07,15.69
2017,11,23,7,45,530.0,37.5,0.75,15.5,122.0,41.14,22.82
2017,11,23,8,0,615.0,44.0,0.8,16.0,165.0,88.32,45.49
2017,11,23,8,15,666.0,49.0,0.85,16.5,208.5,139.42,81.91
2017,11,23,8,30,717.0,54.0,0.9,17.0,252.0,196.13,128.41
2017,11,23,8,45,751.0,57.5,1.0,17.5,292.5,252.3,177.53
2017,11,23,9,0,785.0,61.0,1.1,18.0,333.0,311.4,229.36
2017,11,23,9,15,808.0,63.5,1.2,19.0,369.5,368.04,278.26
2017,11,23,9,30,831.0,66.0,1.3,20.0,406.0,425.71,326.51
2017,11,23,9,45,837.0,71.0,1.4,21.0,435.0,478.71,369.68
2017,11,23,10,0,843.0,76.0,1.5,22.0,464.0,530.52,410.33
2017,11,23,10,15,854.0,77.5,1.55,22.5,488.0,579.97,448.48
2017,11,23,10,30,865.0,79.0,1.6,23.0,512.0,628.14,484.54
2017,11,23,10,45,874.0,79.0,1.7,23.5,529.0,671.77,516.79
2017,11,23,11,0,883.0,79.0,1.8,24.0,546.0,708.72,543.39
2017,11,23,11,15,886.0,79.5,1.85,24.0,555.0,743.73,567.58
2017,11,23,11,30,889.0,80.0,1.9,24.0,564.0,775.97,589.79
2017,11,23,11,45,888.5,80.0,2.0,24.5,565.0,801.96,606.94
2017,11,23,12,0,888.0,80.0,2.1,25.0,566.0,824.71,621.94
2017,11,23,12,15,885.0,80.0,2.15,25.0,559.5,842.07,634.16
2017,11,23,12,30,882.0,80.0,2.2,25.0,553.0,855.97,644.2
2017,11,23,12,45,872.5,80.0,2.3,25.0,538.0,860.77,648.67
2017,11,23,13,0,863.0,80.0,2.4,25.0,523.0,870.32,656.6
2017,11,23,13,15,852.5,78.5,2.45,24.5,501.5,865.35,655.6
2017,11,23,13,30,842.0,77.0,2.5,24.0,480.0,856.83,652.4
2017,11,23,13,45,640.0,113.5,2.55,24.0,409.5,729.72,564.64
2017,11,23,14,0,438.0,150.0,2.6,24.0,339.0,588.67,462.5
2017,11,23,14,15,454.0,134.0,2.6,23.5,316.0,580.26,459.54
2017,11,23,14,30,470.0,118.0,2.6,23.0,293.0,569.11,453.52
2017,11,23,14,45,447.5,109.0,2.6,23.0,261.0,532.58,426.41
2017,11,23,15,0,425.0,100.0,2.6,23.0,229.0,495.24,398.13
2017,11,23,15,15,398.5,87.5,2.25,22.0,194.5,449.62,363.22
2017,11,23,15,30,372.0,75.0,1.9,21.0,160.0,404.0,327.0
2017,11,23,15,45,331.5,61.5,1.55,20.5,124.5,347.4,279.92
2017,11,23,16,0,291.0,48.0,1.2,20.0,89.0,292.68,232.6
2017,11,23,16,15,212.5,34.0,1.2,19.5,58.0,215.65,163.34
2017,11,23,16,30,134.0,20.0,1.2,19.0,27.0,128.8,28.62
2017,11,23,16,45,67.0,10.0,1.2,18.5,13.5,46.21,0.0
2017,11,23,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,7,15,235.5,14.0,1.35,12.5,39.0,11.88,0.51
2017,11,24,7,30,471.0,28.0,1.6,13.0,78.0,24.57,15.27
2017,11,24,7,45,553.0,34.0,1.9,14.0,120.0,37.24,20.09
2017,11,24,8,0,635.0,40.0,2.2,15.0,162.0,84.93,42.36
2017,11,24,8,15,683.5,44.0,2.3,15.5,205.0,135.76,78.65
2017,11,24,8,30,732.0,48.0,2.4,16.0,248.0,191.83,125.3
2017,11,24,8,45,677.0,64.0,2.55,17.0,271.0,236.95,168.95
2017,11,24,9,0,622.0,80.0,2.7,18.0,294.0,276.71,207.45
2017,11,24,9,15,731.0,69.0,2.8,18.5,346.5,343.7,263.68
2017,11,24,9,30,840.0,58.0,2.9,19.0,399.0,418.64,326.01
2017,11,24,9,45,842.5,64.0,3.05,20.0,427.5,470.75,369.74
2017,11,24,10,0,845.0,70.0,3.2,21.0,456.0,523.27,412.2
2017,11,24,10,15,757.0,94.5,3.2,21.5,454.0,541.03,426.96
2017,11,24,10,30,669.0,119.0,3.2,22.0,452.0,550.58,434.36
2017,11,24,10,45,640.5,132.5,3.2,22.5,460.0,576.99,454.11
2017,11,24,11,0,612.0,146.0,3.2,23.0,468.0,599.18,470.01
2017,11,24,11,15,591.0,155.5,3.15,23.0,471.0,618.65,484.44
2017,11,24,11,30,570.0,165.0,3.1,23.0,474.0,629.5,492.41
2017,11,24,11,45,733.5,119.0,3.1,23.5,517.0,733.2,569.0
2017,11,24,12,0,897.0,73.0,3.1,24.0,560.0,821.78,629.93
2017,11,24,12,15,585.5,154.0,3.05,24.0,470.5,687.99,533.42
2017,11,24,12,30,274.0,235.0,3.0,24.0,381.0,507.83,395.65
2017,11,24,12,45,354.5,212.5,3.0,24.0,396.5,557.39,436.06
2017,11,24,13,0,435.0,190.0,3.0,24.0,412.0,623.54,486.72
2017,11,24,13,15,522.5,159.0,2.95,24.0,415.0,669.07,522.31
2017,11,24,13,30,610.0,128.0,2.9,24.0,418.0,719.29,559.61
2017,11,24,13,45,733.0,93.5,2.9,24.0,421.5,785.12,607.24
2017,11,24,14,0,856.0,59.0,2.9,24.0,425.0,830.1,639.57
2017,11,24,14,15,633.5,93.0,2.85,23.5,352.5,689.97,540.91
2017,11,24,14,30,411.0,127.0,2.8,23.0,280.0,530.39,423.18
2017,11,24,14,45,589.0,88.0,2.75,23.0,280.5,628.51,499.94
2017,11,24,15,0,767.0,49.0,2.7,23.0,281.0,702.9,554.28
2017,11,24,15,15,726.5,45.5,2.3,22.0,239.0,648.23,513.26
2017,11,24,15,30,686.0,42.0,1.9,21.0,197.0,593.2,471.15
2017,11,24,15,45,622.0,37.0,1.55,20.0,154.0,519.52,413.06
2017,11,24,16,0,558.0,32.0,1.2,19.0,111.0,448.16,353.74
2017,11,24,16,15,442.5,24.5,1.15,18.0,72.5,344.37,261.11
2017,11,24,16,30,327.0,17.0,1.1,17.0,34.0,235.94,43.97
2017,11,24,16,45,163.5,8.5,1.1,16.5,17.0,98.25,0.0
2017,11,24,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,7,15,162.5,15.5,1.35,13.0,32.5,12.23,0.0
2017,11,25,7,30,325.0,31.0,1.5,14.0,65.0,25.07,15.5
2017,11,25,7,45,378.5,42.5,1.65,15.0,100.5,39.06,23.74
2017,11,25,8,0,432.0,54.0,1.8,16.0,136.0,79.27,45.17
2017,11,25,8,15,466.5,63.5,2.0,16.5,172.0,121.49,76.0
2017,11,25,8,30,501.0,73.0,2.2,17.0,208.0,167.64,114.18
2017,11,25,8,45,517.0,83.5,2.45,18.0,242.0,213.77,154.63
2017,11,25,9,0,533.0,94.0,2.7,19.0,276.0,261.27,196.33
2017,11,25,9,15,659.0,79.0,2.8,19.5,328.0,325.21,249.11
2017,11,25,9,30,785.0,64.0,2.9,20.0,380.0,400.83,311.35
2017,11,25,9,45,653.0,104.0,3.0,21.0,380.5,422.68,331.6
2017,11,25,10,0,521.0,144.0,3.1,22.0,381.0,425.32,334.94
2017,11,25,10,15,554.0,143.0,3.2,22.5,406.5,470.76,371.21
2017,11,25,10,30,587.0,142.0,3.3,23.0,432.0,522.44,411.24
2017,11,25,10,45,751.5,105.0,3.45,24.0,489.5,618.45,484.4
2017,11,25,11,0,916.0,68.0,3.6,25.0,547.0,715.07,555.67
2017,11,25,11,15,919.0,68.5,3.65,25.0,556.0,751.08,580.75
2017,11,25,11,30,922.0,69.0,3.7,25.0,565.0,784.22,604.1
2017,11,25,11,45,771.0,109.5,3.8,25.5,525.0,750.05,578.63
2017,11,25,12,0,620.0,150.0,3.9,26.0,485.0,695.16,538.11
2017,11,25,12,15,520.0,177.0,3.85,26.0,456.0,652.02,505.61
2017,11,25,12,30,420.0,204.0,3.8,26.0,427.0,609.72,473.02
2017,11,25,12,45,351.0,211.5,3.8,26.0,395.0,552.67,430.61
2017,11,25,13,0,282.0,219.0,3.8,26.0,363.0,508.61,396.97
2017,11,25,13,15,326.5,202.0,3.65,26.0,361.5,531.58,415.92
2017,11,25,13,30,371.0,185.0,3.5,26.0,360.0,553.09,433.44
2017,11,25,13,45,346.0,177.0,3.4,26.0,333.0,523.58,411.48
2017,11,25,14,0,321.0,169.0,3.3,26.0,306.0,492.93,388.74
2017,11,25,14,15,275.5,160.0,2.9,25.5,270.5,442.7,350.63
2017,11,25,14,30,230.0,151.0,2.5,25.0,235.0,392.68,312.16
2017,11,25,14,45,224.5,135.0,2.2,24.5,210.0,366.56,292.81
2017,11,25,15,0,219.0,119.0,1.9,24.0,185.0,339.66,272.29
2017,11,25,15,15,208.5,102.0,1.65,23.0,157.5,306.74,246.94
2017,11,25,15,30,198.0,85.0,1.4,22.0,130.0,273.44,220.42
2017,11,25,15,45,178.0,68.0,1.2,21.0,101.5,233.13,187.13
2017,11,25,16,0,158.0,51.0,1.0,20.0,73.0,193.28,152.93
2017,11,25,16,15,79.0,36.5,1.0,19.5,47.5,121.58,89.42
2017,11,25,16,30,0.0,22.0,1.0,19.0,22.0,24.34,0.0
2017,11,25,16,45,0.0,11.0,1.05,18.5,11.0,10.01,0.0
2017,11,25,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,7,15,67.0,17.5,1.7,12.5,24.0,14.43,0.0
2017,11,26,7,30,134.0,35.0,1.9,13.0,48.0,28.11,17.97
2017,11,26,7,45,162.0,52.5,2.1,13.5,76.5,43.54,29.7
2017,11,26,8,0,190.0,70.0,2.3,14.0,105.0,72.73,49.05
2017,11,26,8,15,207.0,86.5,2.5,14.5,133.5,103.37,72.92
2017,11,26,8,30,224.0,103.0,2.7,15.0,162.0,136.23,100.39
2017,11,26,8,45,235.0,118.0,2.9,15.5,189.0,168.37,128.26
2017,11,26,9,0,246.0,133.0,3.1,16.0,216.0,201.78,157.27
2017,11,26,9,15,266.5,146.5,3.15,16.0,245.5,238.39,188.79
2017,11,26,9,30,287.0,160.0,3.2,16.0,275.0,277.06,221.72
2017,11,26,9,45,233.5,179.0,3.3,16.5,277.5,288.5,232.12
2017,11,26,10,0,180.0,198.0,3.4,17.0,280.0,287.57,231.68
2017,11,26,10,15,113.5,201.5,3.35,17.0,254.0,264.46,213.03
2017,11,26,10,30,47.0,205.0,3.3,17.0,228.0,226.39,181.59
2017,11,26,10,45,138.5,219.0,3.3,17.5,290.0,313.35,252.47
2017,11,26,11,0,230.0,233.0,3.3,18.0,352.0,399.03,320.79
2017,11,26,11,15,237.0,236.5,3.35,18.0,361.5,418.65,336.2
2017,11,26,11,30,244.0,240.0,3.4,18.0,371.0,438.09,351.66
2017,11,26,11,45,210.0,244.0,3.45,18.5,357.0,425.84,340.98
2017,11,26,12,0,176.0,248.0,3.5,19.0,343.0,411.3,328.57
2017,11,26,12,15,91.0,212.5,3.55,19.0,262.0,291.83,233.6
2017,11,26,12,30,6.0,177.0,3.6,19.0,181.0,171.29,134.99
2017,11,26,12,45,3.0,162.5,3.7,19.0,164.5,154.52,121.65
2017,11,26,13,0,0.0,148.0,3.8,19.0,148.0,137.69,108.01
2017,11,26,13,15,8.5,161.5,3.8,19.0,165.5,160.38,126.99
2017,11,26,13,30,17.0,175.0,3.8,19.0,183.0,184.33,146.91
2017,11,26,13,45,8.5,116.5,3.85,19.0,120.5,114.79,90.09
2017,11,26,14,0,0.0,58.0,3.9,19.0,58.0,51.23,37.3
2017,11,26,14,15,7.0,96.5,3.7,18.5,99.5,94.24,73.65
2017,11,26,14,30,14.0,135.0,3.5,18.0,141.0,145.47,116.6
2017,11,26,14,45,10.0,121.0,3.35,18.0,125.0,128.57,102.55
2017,11,26,15,0,6.0,107.0,3.2,18.0,109.0,111.87,88.62
2017,11,26,15,15,3.0,91.0,2.9,17.5,92.0,93.59,73.36
2017,11,26,15,30,0.0,75.0,2.6,17.0,75.0,75.36,57.92
2017,11,26,15,45,0.0,58.0,2.3,16.5,58.0,57.84,42.96
2017,11,26,16,0,0.0,41.0,2.0,16.0,41.0,39.78,27.38
2017,11,26,16,15,0.0,26.5,1.9,15.5,26.5,24.47,13.63
2017,11,26,16,30,0.0,12.0,1.8,15.0,12.0,10.56,0.0
2017,11,26,16,45,0.0,6.0,1.75,15.0,6.0,5.46,0.0
2017,11,26,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,7,15,106.0,20.0,1.25,7.5,30.5,15.75,0.0
2017,11,27,7,30,212.0,40.0,1.5,8.0,61.0,31.3,20.92
2017,11,27,7,45,305.5,53.0,1.75,8.5,100.0,44.02,33.57
2017,11,27,8,0,399.0,66.0,2.0,9.0,139.0,83.75,51.86
2017,11,27,8,15,465.0,74.5,2.05,9.5,180.5,127.17,82.96
2017,11,27,8,30,531.0,83.0,2.1,10.0,222.0,180.47,126.53
2017,11,27,8,45,594.0,85.0,2.2,10.5,264.5,232.07,171.15
2017,11,27,9,0,657.0,87.0,2.3,11.0,307.0,290.13,222.17
2017,11,27,9,15,687.0,91.0,2.3,11.0,343.0,344.27,271.0
2017,11,27,9,30,717.0,95.0,2.3,11.0,379.0,400.48,320.67
2017,11,27,9,45,772.0,88.0,2.35,11.5,415.5,458.82,370.36
2017,11,27,10,0,827.0,81.0,2.4,12.0,452.0,520.15,421.3
2017,11,27,10,15,840.0,82.5,2.45,12.0,476.5,569.97,462.8
2017,11,27,10,30,853.0,84.0,2.5,12.0,501.0,618.73,502.52
2017,11,27,10,45,636.5,140.5,2.55,12.5,457.5,578.25,469.68
2017,11,27,11,0,420.0,197.0,2.6,13.0,414.0,511.77,415.77
2017,11,27,11,15,365.0,212.5,2.7,13.0,404.0,495.81,403.77
2017,11,27,11,30,310.0,228.0,2.8,13.0,394.0,486.57,396.09
2017,11,27,11,45,606.0,154.5,2.95,13.5,479.0,667.82,541.12
2017,11,27,12,0,902.0,81.0,3.1,14.0,564.0,830.01,661.27
2017,11,27,12,15,900.0,80.5,3.15,14.0,558.0,848.12,673.53
2017,11,27,12,30,898.0,80.0,3.2,14.0,552.0,862.75,684.61
2017,11,27,12,45,896.0,78.0,3.3,14.5,539.0,872.0,691.02
2017,11,27,13,0,894.0,76.0,3.4,15.0,526.0,877.66,695.03
2017,11,27,13,15,885.0,75.0,3.4,15.0,505.0,874.94,693.84
2017,11,27,13,30,876.0,74.0,3.4,15.0,484.0,877.13,696.42
2017,11,27,13,45,864.5,71.5,3.4,15.0,456.5,863.26,687.44
2017,11,27,14,0,853.0,69.0,3.4,15.0,429.0,845.97,676.13
2017,11,27,14,15,832.5,66.5,3.35,14.5,394.5,817.76,657.69
2017,11,27,14,30,812.0,64.0,3.3,14.0,360.0,786.72,636.9
2017,11,27,14,45,783.0,60.5,3.25,14.0,321.0,744.85,606.33
2017,11,27,15,0,754.0,57.0,3.2,14.0,282.0,701.07,573.58
2017,11,27,15,15,709.5,53.0,2.85,13.5,239.0,643.14,528.57
2017,11,27,15,30,665.0,49.0,2.5,13.0,196.0,584.83,481.62
2017,11,27,15,45,592.0,43.0,2.2,12.5,152.5,504.04,415.11
2017,11,27,16,0,519.0,37.0,1.9,12.0,109.0,434.29,353.87
2017,11,27,16,15,259.5,34.0,1.7,11.0,70.0,246.51,190.39
2017,11,27,16,30,0.0,31.0,1.5,10.0,31.0,45.82,0.0
2017,11,27,16,45,0.0,15.5,1.35,9.0,15.5,14.1,0.0
2017,11,27,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,7,15,183.5,15.0,1.05,5.5,32.0,12.01,0.0
2017,11,28,7,30,367.0,30.0,1.2,6.0,64.0,24.59,15.21
2017,11,28,7,45,463.5,38.0,1.4,6.5,105.5,33.59,24.49
2017,11,28,8,0,560.0,46.0,1.6,7.0,147.0,78.28,41.92
2017,11,28,8,15,616.5,51.5,1.75,7.5,189.5,126.93,76.52
2017,11,28,8,30,673.0,57.0,1.9,8.0,232.0,183.45,123.77
2017,11,28,8,45,715.5,60.0,2.05,9.0,273.0,238.2,172.7
2017,11,28,9,0,758.0,63.0,2.2,10.0,314.0,296.91,225.65
2017,11,28,9,15,782.5,66.0,2.35,10.5,350.0,352.78,276.67
2017,11,28,9,30,807.0,69.0,2.5,11.0,386.0,409.93,327.65
2017,11,28,9,45,830.0,69.5,2.7,12.0,418.0,464.73,374.9
2017,11,28,10,0,853.0,70.0,2.9,13.0,450.0,519.93,421.02
2017,11,28,10,15,864.0,71.5,2.95,13.5,474.0,569.6,461.87
2017,11,28,10,30,875.0,73.0,3.0,14.0,498.0,614.74,498.15
2017,11,28,10,45,880.5,74.5,3.15,14.5,515.0,657.4,531.9
2017,11,28,11,0,886.0,76.0,3.3,15.0,532.0,697.88,563.26
2017,11,28,11,15,890.0,76.5,3.35,15.0,541.5,733.75,589.64
2017,11,28,11,30,894.0,77.0,3.4,15.0,551.0,766.94,613.95
2017,11,28,11,45,891.5,78.0,3.5,15.5,552.0,792.84,631.96
2017,11,28,12,0,889.0,79.0,3.6,16.0,553.0,815.45,647.61
2017,11,28,12,15,886.0,78.5,3.65,16.0,547.0,832.48,660.27
2017,11,28,12,30,883.0,78.0,3.7,16.0,541.0,846.06,670.59
2017,11,28,12,45,735.0,111.0,3.75,16.0,490.0,785.52,626.91
2017,11,28,13,0,587.0,144.0,3.8,16.0,439.0,704.9,568.07
2017,11,28,13,15,560.0,145.5,3.8,16.0,417.5,682.04,551.99
2017,11,28,13,30,533.0,147.0,3.8,16.0,396.0,663.79,538.8
2017,11,28,13,45,520.0,139.5,3.8,16.0,370.5,644.49,525.07
2017,11,28,14,0,507.0,132.0,3.8,16.0,345.0,623.04,509.59
2017,11,28,14,15,470.5,126.0,3.7,15.5,311.5,581.57,478.64
2017,11,28,14,30,434.0,120.0,3.6,15.0,278.0,539.09,446.43
2017,11,28,14,45,407.0,112.0,3.5,15.0,247.0,501.29,416.67
2017,11,28,15,0,380.0,104.0,3.4,15.0,216.0,463.01,385.85
2017,11,28,15,15,353.0,90.5,2.95,14.0,182.5,417.4,349.21
2017,11,28,15,30,326.0,77.0,2.5,13.0,149.0,371.91,311.4
2017,11,28,15,45,286.5,62.0,2.1,12.5,115.0,315.96,263.01
2017,11,28,16,0,247.0,47.0,1.7,12.0,81.0,261.75,214.39
2017,11,28,16,15,123.5,35.0,1.55,11.5,52.0,147.82,112.4
2017,11,28,16,30,0.0,23.0,1.4,11.0,23.0,27.05,0.0
2017,11,28,16,45,0.0,11.5,1.3,10.5,11.5,10.46,0.0
2017,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,29,7,15,183.5,14.5,1.15,6.5,31.0,11.63,0.0
2017,11,29,7,30,367.0,29.0,1.3,7.0,62.0,23.78,14.23
2017,11,29,7,45,464.0,37.0,1.45,8.0,103.0,31.78,22.68
2017,11,29,8,0,561.0,45.0,1.6,9.0,144.0,76.31,40.16
2017,11,29,8,15,619.0,50.5,1.7,9.5,187.0,125.05,74.24
2017,11,29,8,30,677.0,56.0,1.8,10.0,230.0,181.81,121.13
2017,11,29,8,45,718.0,59.5,1.9,11.0,271.0,236.79,169.86
2017,11,29,9,0,759.0,63.0,2.0,12.0,312.0,295.56,222.43
2017,11,29,9,15,784.5,66.0,2.0,12.5,348.5,351.77,273.06
2017,11,29,9,30,810.0,69.0,2.0,13.0,385.0,409.38,323.58
2017,11,29,9,45,832.5,70.0,2.0,14.0,417.0,464.58,370.08
2017,11,29,10,0,855.0,71.0,2.0,15.0,449.0,520.14,415.18
2017,11,29,10,15,866.5,72.5,1.95,15.5,473.5,570.19,455.08
2017,11,29,10,30,878.0,74.0,1.9,16.0,498.0,615.74,490.35
2017,11,29,10,45,886.0,75.0,1.9,16.5,515.5,659.6,523.52
2017,11,29,11,0,894.0,76.0,1.9,17.0,533.0,701.44,554.29
2017,11,29,11,15,898.5,76.5,1.9,17.5,543.0,737.97,578.94
2017,11,29,11,30,903.0,77.0,1.9,18.0,553.0,771.84,601.37
2017,11,29,11,45,904.5,77.0,1.9,18.5,555.0,799.96,619.6
2017,11,29,12,0,906.0,77.0,1.9,19.0,557.0,824.93,635.6
2017,11,29,12,15,903.5,76.5,1.9,19.0,551.5,842.76,647.89
2017,11,29,12,30,901.0,76.0,1.9,19.0,546.0,857.1,657.94
2017,11,29,12,45,897.5,74.5,1.9,19.0,532.5,865.8,664.26
2017,11,29,13,0,894.0,73.0,1.9,19.0,519.0,870.91,668.32
2017,11,29,13,15,884.5,72.0,1.85,19.0,498.0,867.88,666.44
2017,11,29,13,30,875.0,71.0,1.8,19.0,477.0,861.31,662.31
2017,11,29,13,45,861.5,69.0,1.8,19.0,449.5,854.97,659.03
2017,11,29,14,0,848.0,67.0,1.8,19.0,422.0,836.83,647.58
2017,11,29,14,15,827.5,64.5,1.7,18.5,388.0,808.89,629.48
2017,11,29,14,30,807.0,62.0,1.6,18.0,354.0,778.15,609.2
2017,11,29,14,45,778.0,59.0,1.55,18.0,315.5,737.28,580.57
2017,11,29,15,0,749.0,56.0,1.5,18.0,277.0,694.51,549.89
2017,11,29,15,15,705.0,51.5,1.35,17.0,234.5,636.73,508.15
2017,11,29,15,30,661.0,47.0,1.2,16.0,192.0,578.64,464.35
2017,11,29,15,45,590.5,41.0,1.05,15.5,149.0,500.16,401.91
2017,11,29,16,0,520.0,35.0,0.9,15.0,106.0,424.13,338.13
2017,11,29,16,15,395.5,26.0,0.95,14.0,68.0,323.44,244.13
2017,11,29,16,30,271.0,17.0,1.0,13.0,30.0,205.87,0.0
2017,11,29,16,45,135.5,8.5,1.05,12.5,15.0,82.71,0.0
