Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,7,15,181.0,14.5,0.95,7.5,30.0,11.7,0.0
2017,11,30,7,30,362.0,29.0,1.0,8.0,60.0,23.89,14.01
2017,11,30,7,45,458.0,38.0,1.05,9.0,101.5,31.73,22.49
2017,11,30,8,0,554.0,47.0,1.1,10.0,143.0,76.52,40.73
2017,11,30,8,15,613.5,53.0,1.1,10.5,186.0,125.38,74.42
2017,11,30,8,30,673.0,59.0,1.1,11.0,229.0,180.89,119.64
2017,11,30,8,45,713.5,63.0,1.15,11.5,270.5,237.54,169.48
2017,11,30,9,0,754.0,67.0,1.2,12.0,312.0,296.35,221.86
2017,11,30,9,15,780.5,70.0,1.05,13.0,348.5,352.64,271.03
2017,11,30,9,30,807.0,73.0,0.9,14.0,385.0,410.45,319.54
2017,11,30,9,45,834.0,72.5,0.75,15.0,418.0,466.04,364.2
2017,11,30,10,0,861.0,72.0,0.6,16.0,451.0,522.37,407.14
2017,11,30,10,15,873.0,74.0,0.45,16.5,475.5,573.53,444.81
2017,11,30,10,30,885.0,76.0,0.3,17.0,500.0,623.49,479.76
2017,11,30,10,45,893.5,76.5,0.2,18.0,518.0,664.17,506.54
2017,11,30,11,0,902.0,77.0,0.1,19.0,536.0,706.11,533.2
2017,11,30,11,15,906.0,77.5,0.25,19.0,546.0,742.62,559.15
2017,11,30,11,30,910.0,78.0,0.4,19.0,556.0,776.4,583.56
2017,11,30,11,45,910.5,78.5,0.6,19.5,558.0,804.6,604.16
2017,11,30,12,0,911.0,79.0,0.8,20.0,560.0,829.6,622.7
2017,11,30,12,15,908.0,78.5,1.0,20.0,554.0,847.23,637.49
2017,11,30,12,30,905.0,78.0,1.2,20.0,548.0,861.33,650.0
2017,11,30,12,45,897.5,77.5,1.4,20.5,534.0,868.06,656.3
2017,11,30,13,0,890.0,77.0,1.6,21.0,520.0,871.13,660.16
2017,11,30,13,15,880.0,76.0,1.7,20.5,498.5,876.14,666.74
2017,11,30,13,30,870.0,75.0,1.8,20.0,477.0,869.36,665.34
2017,11,30,13,45,855.0,73.0,1.95,20.0,449.0,853.44,657.0
2017,11,30,14,0,840.0,71.0,2.1,20.0,421.0,834.18,646.23
2017,11,30,14,15,818.5,68.5,2.05,19.5,387.0,805.59,628.14
2017,11,30,14,30,797.0,66.0,2.0,19.0,353.0,774.23,607.82
2017,11,30,14,45,766.5,62.5,2.0,19.0,314.0,731.73,578.22
2017,11,30,15,0,736.0,59.0,2.0,19.0,275.0,687.39,546.49
2017,11,30,15,15,690.0,54.5,1.75,17.5,232.5,628.4,503.97
2017,11,30,15,30,644.0,50.0,1.5,16.0,190.0,569.12,459.26
2017,11,30,15,45,572.5,43.5,1.25,15.0,147.5,497.16,401.56
2017,11,30,16,0,501.0,37.0,1.0,14.0,105.0,421.74,337.48
2017,11,30,16,15,374.5,27.0,1.05,13.0,67.0,311.43,235.6
2017,11,30,16,30,248.0,17.0,1.1,12.0,29.0,191.93,0.0
2017,11,30,16,45,124.0,8.5,1.15,11.5,14.5,76.36,0.0
2017,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,7,15,188.5,13.5,0.6,7.5,29.5,10.86,0.0
2017,12,1,7,30,377.0,27.0,0.6,8.0,59.0,22.16,12.33
2017,12,1,7,45,470.0,35.5,0.65,9.0,99.5,28.59,19.69
2017,12,1,8,0,563.0,44.0,0.7,10.0,140.0,73.22,37.94
2017,12,1,8,15,621.5,49.5,0.75,10.5,183.0,121.84,71.05
2017,12,1,8,30,680.0,55.0,0.8,11.0,226.0,178.51,117.06
2017,12,1,8,45,717.5,59.5,0.9,11.5,266.5,233.56,165.59
2017,12,1,9,0,755.0,64.0,1.0,12.0,307.0,292.04,217.79
2017,12,1,9,15,780.5,67.0,1.05,12.5,343.5,347.92,267.61
2017,12,1,9,30,806.0,70.0,1.1,13.0,380.0,405.2,317.36
2017,12,1,9,45,690.5,97.0,1.15,14.0,377.5,424.05,335.97
2017,12,1,10,0,575.0,124.0,1.2,15.0,375.0,429.88,342.5
2017,12,1,10,15,605.5,123.0,1.2,15.5,400.0,476.25,379.6
2017,12,1,10,30,636.0,122.0,1.2,16.0,425.0,523.64,416.23
2017,12,1,10,45,762.0,99.5,1.25,16.5,476.0,609.31,481.58
2017,12,1,11,0,888.0,77.0,1.3,17.0,527.0,694.78,545.09
2017,12,1,11,15,891.5,77.5,1.4,17.5,536.5,730.47,569.53
2017,12,1,11,30,895.0,78.0,1.5,18.0,546.0,763.46,592.09
2017,12,1,11,45,896.5,78.0,1.6,18.5,548.0,791.47,611.11
2017,12,1,12,0,898.0,78.0,1.7,19.0,550.0,816.37,628.0
2017,12,1,12,15,895.0,77.5,1.75,19.0,544.0,833.77,640.46
2017,12,1,12,30,892.0,77.0,1.8,19.0,538.0,847.71,650.73
2017,12,1,12,45,889.5,75.0,1.9,19.0,525.0,856.69,658.27
2017,12,1,13,0,887.0,73.0,2.0,19.0,512.0,862.12,663.55
2017,12,1,13,15,877.5,72.0,2.0,19.0,491.5,859.25,662.27
2017,12,1,13,30,868.0,71.0,2.0,19.0,471.0,861.25,664.59
2017,12,1,13,45,854.0,69.0,2.0,19.0,443.5,846.28,655.15
2017,12,1,14,0,840.0,67.0,2.0,19.0,416.0,827.97,643.55
2017,12,1,14,15,820.0,64.5,1.9,18.5,383.0,800.77,625.88
2017,12,1,14,30,800.0,62.0,1.8,18.0,350.0,770.77,606.0
2017,12,1,14,45,770.5,59.0,1.75,18.0,311.5,729.85,577.11
2017,12,1,15,0,741.0,56.0,1.7,18.0,273.0,687.06,546.17
2017,12,1,15,15,696.5,52.0,1.5,17.0,231.0,629.95,504.31
2017,12,1,15,30,652.0,48.0,1.3,16.0,189.0,572.47,460.38
2017,12,1,15,45,581.0,42.0,1.1,15.0,146.5,494.01,398.15
2017,12,1,16,0,510.0,36.0,0.9,14.0,104.0,426.43,340.49
2017,12,1,16,15,255.0,32.5,0.95,13.0,66.5,240.71,181.24
2017,12,1,16,30,0.0,29.0,1.0,12.0,29.0,41.85,0.0
2017,12,1,16,45,0.0,14.5,1.05,11.5,14.5,13.19,0.0
2017,12,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,7,15,189.0,13.5,0.75,7.5,29.0,12.28,0.0
2017,12,2,7,30,378.0,27.0,0.7,8.0,58.0,22.27,12.08
2017,12,2,7,45,479.5,35.0,0.7,8.5,99.5,28.17,19.31
2017,12,2,8,0,581.0,43.0,0.7,9.0,141.0,74.46,38.9
2017,12,2,8,15,640.5,48.5,0.9,9.5,184.5,123.71,72.14
2017,12,2,8,30,700.0,54.0,1.1,10.0,228.0,179.67,117.63
2017,12,2,8,45,741.0,57.5,1.3,11.0,269.5,235.61,166.94
2017,12,2,9,0,782.0,61.0,1.5,12.0,311.0,295.34,220.28
2017,12,2,9,15,578.0,100.0,1.45,12.5,296.5,307.26,239.51
2017,12,2,9,30,374.0,139.0,1.4,13.0,282.0,293.57,234.39
2017,12,2,9,45,622.0,105.0,1.4,13.5,365.5,399.45,319.31
2017,12,2,10,0,870.0,71.0,1.4,14.0,449.0,522.04,415.66
2017,12,2,10,15,656.5,121.0,1.4,14.5,415.5,500.92,400.08
2017,12,2,10,30,443.0,171.0,1.4,15.0,382.0,452.93,362.91
2017,12,2,10,45,525.0,155.5,1.45,15.5,414.0,511.06,409.12
2017,12,2,11,0,607.0,140.0,1.5,16.0,446.0,578.87,460.94
2017,12,2,11,15,512.0,170.0,1.55,16.0,431.5,562.86,447.98
2017,12,2,11,30,417.0,200.0,1.6,16.0,417.0,544.42,433.24
2017,12,2,11,45,397.0,205.5,1.7,16.5,413.0,537.58,428.27
2017,12,2,12,0,377.0,211.0,1.8,17.0,409.0,541.04,430.54
2017,12,2,12,15,483.0,180.5,1.8,17.0,431.0,619.01,491.13
2017,12,2,12,30,589.0,150.0,1.8,17.0,453.0,690.35,545.46
2017,12,2,12,45,476.0,173.5,1.8,17.0,415.0,626.46,496.51
2017,12,2,13,0,363.0,197.0,1.8,17.0,377.0,548.68,437.57
2017,12,2,13,15,357.5,191.0,1.75,17.0,361.5,541.98,433.52
2017,12,2,13,30,352.0,185.0,1.7,17.0,346.0,533.81,427.82
2017,12,2,13,45,346.5,172.5,1.65,17.0,324.0,515.89,414.96
2017,12,2,14,0,341.0,160.0,1.6,17.0,302.0,496.45,400.93
2017,12,2,14,15,381.0,140.0,1.4,16.5,286.5,521.43,421.38
2017,12,2,14,30,421.0,120.0,1.2,16.0,271.0,526.81,426.63
2017,12,2,14,45,398.5,111.0,1.0,15.5,241.0,491.93,399.67
2017,12,2,15,0,376.0,102.0,0.8,15.0,211.0,456.39,371.89
2017,12,2,15,15,352.5,88.5,0.8,14.5,178.5,413.78,339.11
2017,12,2,15,30,329.0,75.0,0.8,14.0,146.0,371.08,304.9
2017,12,2,15,45,288.5,61.0,0.85,13.5,113.0,315.95,259.1
2017,12,2,16,0,248.0,47.0,0.9,13.0,80.0,262.78,212.7
2017,12,2,16,15,124.0,34.5,0.9,12.5,51.0,148.21,110.65
2017,12,2,16,30,0.0,22.0,0.9,12.0,22.0,25.63,0.0
2017,12,2,16,45,0.0,11.0,0.95,11.5,11.0,10.01,0.0
2017,12,2,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,3,7,15,200.5,13.0,1.6,6.5,28.5,11.82,0.0
2017,12,3,7,30,401.0,26.0,1.9,7.0,57.0,21.47,11.09
2017,12,3,7,45,513.0,33.0,2.25,7.5,100.0,28.99,20.0
2017,12,3,8,0,625.0,40.0,2.6,8.0,143.0,72.95,36.67
2017,12,3,8,15,683.0,44.5,2.85,8.5,187.0,123.55,70.62
2017,12,3,8,30,741.0,49.0,3.1,9.0,231.0,180.59,117.48
2017,12,3,8,45,781.0,52.0,3.35,9.5,273.0,237.99,169.26
2017,12,3,9,0,821.0,55.0,3.6,10.0,315.0,298.98,225.36
2017,12,3,9,15,845.0,57.5,3.65,10.5,352.0,357.15,279.22
2017,12,3,9,30,869.0,60.0,3.7,11.0,389.0,415.79,332.35
2017,12,3,9,45,885.0,61.5,3.8,11.5,420.5,470.64,381.15
2017,12,3,10,0,901.0,63.0,3.9,12.0,452.0,525.13,428.19
2017,12,3,10,15,912.5,64.5,3.9,12.0,477.0,576.5,472.04
2017,12,3,10,30,924.0,66.0,3.9,12.0,502.0,626.54,513.69
2017,12,3,10,45,932.0,66.5,3.9,12.5,520.0,671.64,549.55
2017,12,3,11,0,940.0,67.0,3.9,13.0,538.0,714.6,582.86
2017,12,3,11,15,943.5,67.5,3.85,13.0,548.5,752.03,610.32
2017,12,3,11,30,947.0,68.0,3.8,13.0,559.0,786.61,635.45
2017,12,3,11,45,948.5,68.0,3.8,13.5,561.5,816.03,655.69
2017,12,3,12,0,950.0,68.0,3.8,14.0,564.0,842.18,673.49
2017,12,3,12,15,948.0,68.0,3.8,14.0,558.5,862.11,688.01
2017,12,3,12,30,946.0,68.0,3.8,14.0,553.0,878.43,700.07
2017,12,3,12,45,929.5,71.5,3.85,14.0,538.5,883.3,704.24
2017,12,3,13,0,913.0,75.0,3.9,14.0,524.0,884.28,705.84
2017,12,3,13,15,903.5,73.5,3.9,14.0,503.0,881.16,704.36
2017,12,3,13,30,894.0,72.0,3.9,14.0,482.0,874.41,700.39
2017,12,3,13,45,881.5,70.0,3.9,14.0,454.5,869.25,697.72
2017,12,3,14,0,869.0,68.0,3.9,14.0,427.0,852.28,686.4
2017,12,3,14,15,848.5,65.5,3.85,13.5,393.0,824.61,668.13
2017,12,3,14,30,828.0,63.0,3.8,13.0,359.0,794.02,647.42
2017,12,3,14,45,800.0,59.5,3.75,13.0,320.0,753.4,617.41
2017,12,3,15,0,772.0,56.0,3.7,13.0,281.0,710.73,585.09
2017,12,3,15,15,727.0,52.0,3.25,12.0,238.0,652.68,540.22
2017,12,3,15,30,682.0,48.0,2.8,11.0,195.0,594.15,493.14
2017,12,3,15,45,611.0,42.0,2.4,10.5,151.5,514.92,426.71
2017,12,3,16,0,540.0,36.0,2.0,10.0,108.0,437.81,358.77
2017,12,3,16,15,270.0,33.0,1.85,9.0,69.0,250.45,191.93
2017,12,3,16,30,0.0,30.0,1.7,8.0,30.0,44.89,0.0
2017,12,3,16,45,0.0,15.0,1.55,7.5,15.0,13.64,0.0
2017,12,3,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,4,7,15,233.5,11.5,1.3,2.0,29.0,10.46,0.0
2017,12,4,7,30,467.0,23.0,1.4,3.0,58.0,20.59,10.21
2017,12,4,7,45,566.0,29.5,1.55,4.0,101.0,25.77,17.41
2017,12,4,8,0,665.0,36.0,1.7,5.0,144.0,70.09,33.78
2017,12,4,8,15,721.5,40.5,1.9,5.5,189.0,122.74,69.01
2017,12,4,8,30,778.0,45.0,2.1,6.0,234.0,181.57,117.65
2017,12,4,8,45,814.0,48.5,2.35,7.0,276.5,241.29,171.7
2017,12,4,9,0,850.0,52.0,2.6,8.0,319.0,302.91,228.49
2017,12,4,9,15,874.5,54.0,2.75,8.5,357.0,361.73,283.25
2017,12,4,9,30,899.0,56.0,2.9,9.0,395.0,421.61,337.77
2017,12,4,9,45,912.5,59.0,3.05,10.0,427.0,478.39,387.72
2017,12,4,10,0,926.0,62.0,3.2,11.0,459.0,534.55,435.43
2017,12,4,10,15,937.5,63.5,3.25,11.5,485.0,587.07,479.32
2017,12,4,10,30,949.0,65.0,3.3,12.0,511.0,638.2,520.79
2017,12,4,10,45,953.5,67.0,3.35,12.5,529.0,683.85,556.89
2017,12,4,11,0,958.0,69.0,3.4,13.0,547.0,727.07,590.22
2017,12,4,11,15,962.0,69.5,3.5,13.0,557.5,765.56,618.98
2017,12,4,11,30,966.0,70.0,3.6,13.0,568.0,801.18,645.37
2017,12,4,11,45,962.0,71.5,3.7,13.0,569.5,828.84,665.88
2017,12,4,12,0,958.0,73.0,3.8,13.0,571.0,852.94,683.89
2017,12,4,12,15,955.5,73.0,3.9,13.0,565.5,872.79,698.93
2017,12,4,12,30,953.0,73.0,4.0,13.0,560.0,888.99,711.48
2017,12,4,12,45,941.5,74.0,4.1,13.0,545.5,895.18,716.89
2017,12,4,13,0,930.0,75.0,4.2,13.0,531.0,897.51,719.67
2017,12,4,13,15,920.5,73.5,4.2,13.0,509.5,894.6,718.34
2017,12,4,13,30,911.0,72.0,4.2,13.0,488.0,887.99,714.46
2017,12,4,13,45,888.5,72.0,4.2,13.0,458.5,876.9,707.42
2017,12,4,14,0,866.0,72.0,4.2,13.0,429.0,854.05,691.72
2017,12,4,14,15,844.5,69.5,4.05,12.5,394.0,825.67,672.38
2017,12,4,14,30,823.0,67.0,3.9,12.0,359.0,794.38,650.56
2017,12,4,14,45,785.0,64.5,3.8,12.0,318.5,747.02,615.04
2017,12,4,15,0,747.0,62.0,3.7,12.0,278.0,697.88,577.37
2017,12,4,15,15,700.0,57.0,3.2,11.0,235.0,637.56,530.29
2017,12,4,15,30,653.0,52.0,2.7,10.0,192.0,576.84,481.01
2017,12,4,15,45,575.5,45.0,2.2,9.0,148.0,500.87,417.26
2017,12,4,16,0,498.0,38.0,1.7,8.0,104.0,420.81,346.4
2017,12,4,16,15,369.5,27.5,1.6,7.0,65.5,309.07,238.22
2017,12,4,16,30,241.0,17.0,1.5,6.0,27.0,187.29,0.0
2017,12,4,16,45,120.5,8.5,1.45,5.5,13.5,74.56,0.0
2017,12,4,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,5,7,15,241.0,11.0,1.0,4.5,28.5,10.01,0.0
2017,12,5,7,30,482.0,22.0,0.9,5.0,57.0,19.68,8.95
2017,12,5,7,45,580.5,28.5,0.8,6.0,100.0,24.92,16.47
2017,12,5,8,0,679.0,35.0,0.7,7.0,143.0,68.49,32.19
2017,12,5,8,15,735.0,39.5,0.95,8.0,188.0,121.75,66.91
2017,12,5,8,30,791.0,44.0,1.2,9.0,233.0,182.24,115.91
2017,12,5,8,45,825.5,47.0,1.45,10.0,275.5,240.67,168.04
2017,12,5,9,0,860.0,50.0,1.7,11.0,318.0,301.89,223.68
2017,12,5,9,15,883.5,52.5,1.85,11.5,356.0,361.33,278.09
2017,12,5,9,30,907.0,55.0,2.0,12.0,394.0,421.75,332.11
2017,12,5,9,45,915.5,59.0,2.15,13.0,425.5,477.74,380.59
2017,12,5,10,0,924.0,63.0,2.3,14.0,457.0,532.65,426.46
2017,12,5,10,15,935.5,64.5,2.35,14.5,483.0,585.1,469.35
2017,12,5,10,30,947.0,66.0,2.4,15.0,509.0,636.17,509.86
2017,12,5,10,45,953.0,67.0,2.45,15.5,527.0,681.59,544.99
2017,12,5,11,0,959.0,68.0,2.5,16.0,545.0,724.67,577.5
2017,12,5,11,15,963.0,68.5,2.45,16.0,555.5,763.23,604.82
2017,12,5,11,30,967.0,69.0,2.4,16.0,566.0,798.92,629.62
2017,12,5,11,45,967.0,69.5,2.4,16.5,568.5,828.52,649.09
2017,12,5,12,0,967.0,70.0,2.4,17.0,571.0,854.74,666.12
2017,12,5,12,15,964.5,70.0,2.35,17.0,565.5,874.81,679.7
2017,12,5,12,30,962.0,70.0,2.3,17.0,560.0,891.22,690.82
2017,12,5,12,45,948.0,72.0,2.25,17.0,545.0,896.76,694.51
2017,12,5,13,0,934.0,74.0,2.2,17.0,530.0,898.39,695.73
2017,12,5,13,15,924.5,72.5,2.15,17.0,509.0,895.6,694.05
2017,12,5,13,30,915.0,71.0,2.1,17.0,488.0,889.09,689.96
2017,12,5,13,45,902.0,69.0,2.05,17.0,460.0,875.32,680.94
2017,12,5,14,0,889.0,67.0,2.0,17.0,432.0,866.36,675.4
2017,12,5,14,15,868.5,65.0,1.75,16.5,398.0,839.39,656.26
2017,12,5,14,30,848.0,63.0,1.5,16.0,364.0,809.42,634.8
2017,12,5,14,45,819.0,59.5,1.3,16.0,324.0,767.87,604.01
2017,12,5,15,0,790.0,56.0,1.1,16.0,284.0,724.24,571.1
2017,12,5,15,15,745.0,52.0,1.05,15.0,241.0,665.96,530.16
2017,12,5,15,30,700.0,48.0,1.0,14.0,198.0,607.11,486.74
2017,12,5,15,45,627.0,42.0,0.95,13.0,153.5,526.06,423.83
2017,12,5,16,0,554.0,36.0,0.9,12.0,109.0,447.17,358.61
2017,12,5,16,15,422.0,26.5,0.85,11.5,69.5,331.56,249.18
2017,12,5,16,30,290.0,17.0,0.8,11.0,30.0,210.25,0.0
2017,12,5,16,45,145.0,8.5,0.8,11.0,15.0,88.18,0.0
2017,12,5,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,7,15,191.0,11.5,1.0,6.5,25.0,10.46,0.0
2017,12,6,7,30,382.0,23.0,0.9,7.0,50.0,20.67,8.98
2017,12,6,7,45,491.0,31.0,0.8,7.5,92.0,27.26,18.34
2017,12,6,8,0,600.0,39.0,0.7,8.0,134.0,66.74,33.47
2017,12,6,8,15,662.0,44.5,0.85,9.0,178.0,116.79,65.72
2017,12,6,8,30,724.0,50.0,1.0,10.0,222.0,173.8,111.11
2017,12,6,8,45,764.0,54.0,1.15,11.0,264.0,230.92,161.19
2017,12,6,9,0,804.0,58.0,1.3,12.0,306.0,291.71,215.41
2017,12,6,9,15,830.0,61.0,1.25,12.5,344.0,350.04,267.65
2017,12,6,9,30,856.0,64.0,1.2,13.0,382.0,409.78,319.62
2017,12,6,9,45,882.5,63.5,1.15,13.5,415.5,465.89,367.09
2017,12,6,10,0,909.0,63.0,1.1,14.0,449.0,523.26,413.8
2017,12,6,10,15,921.0,64.5,1.05,14.5,474.5,575.29,454.72
2017,12,6,10,30,933.0,66.0,1.0,15.0,500.0,626.03,493.13
2017,12,6,10,45,940.5,67.0,0.95,16.0,518.5,671.83,525.58
2017,12,6,11,0,948.0,68.0,0.9,17.0,537.0,715.47,555.23
2017,12,6,11,15,952.0,68.5,0.85,17.0,547.5,753.69,580.73
2017,12,6,11,30,956.0,69.0,0.8,17.0,558.0,789.09,603.63
2017,12,6,11,45,957.0,69.0,0.75,17.5,561.0,818.6,621.13
2017,12,6,12,0,958.0,69.0,0.7,18.0,564.0,844.81,636.27
2017,12,6,12,15,956.0,69.0,0.65,18.0,559.0,865.17,648.65
2017,12,6,12,30,954.0,69.0,0.6,18.0,554.0,881.91,658.73
2017,12,6,12,45,949.5,68.0,0.6,18.5,541.0,891.62,664.05
2017,12,6,13,0,945.0,67.0,0.6,19.0,528.0,897.55,667.13
2017,12,6,13,15,936.5,66.0,0.65,19.0,507.0,896.31,667.97
2017,12,6,13,30,928.0,65.0,0.7,19.0,486.0,891.34,666.57
2017,12,6,13,45,915.0,63.5,0.8,19.5,458.5,878.21,659.57
2017,12,6,14,0,902.0,62.0,0.9,20.0,431.0,861.61,650.25
2017,12,6,14,15,882.5,59.5,0.9,19.5,397.0,834.89,634.72
2017,12,6,14,30,863.0,57.0,0.9,19.0,363.0,805.26,616.97
2017,12,6,14,45,835.0,54.5,0.9,18.5,324.0,773.78,597.41
2017,12,6,15,0,807.0,52.0,0.9,18.0,285.0,732.15,569.89
2017,12,6,15,15,764.5,48.0,0.95,16.5,242.0,675.62,533.0
2017,12,6,15,30,722.0,44.0,1.0,15.0,199.0,618.48,493.21
2017,12,6,15,45,652.0,38.5,1.1,14.0,154.5,539.9,433.66
2017,12,6,16,0,582.0,33.0,1.2,13.0,110.0,463.53,371.23
2017,12,6,16,15,454.5,24.5,1.2,12.0,70.5,351.15,264.07
2017,12,6,16,30,327.0,16.0,1.2,11.0,31.0,232.05,0.0
2017,12,6,16,45,163.5,8.0,1.3,10.0,15.5,98.07,0.0
2017,12,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,7,15,210.0,11.5,2.0,6.0,25.5,10.46,0.0
2017,12,7,7,30,420.0,23.0,2.0,7.0,51.0,20.83,8.36
2017,12,7,7,45,542.5,30.0,2.05,8.0,95.5,26.47,17.49
2017,12,7,8,0,665.0,37.0,2.1,9.0,140.0,66.79,31.9
2017,12,7,8,15,724.0,42.0,2.35,10.0,185.5,119.75,65.49
2017,12,7,8,30,783.0,47.0,2.6,11.0,231.0,179.24,113.0
2017,12,7,8,45,825.5,49.5,2.9,12.5,274.5,238.7,165.18
2017,12,7,9,0,868.0,52.0,3.2,14.0,318.0,302.37,222.11
2017,12,7,9,15,891.5,54.5,3.1,14.5,356.5,362.22,276.66
2017,12,7,9,30,915.0,57.0,3.0,15.0,395.0,423.03,330.71
2017,12,7,9,45,897.0,67.5,2.95,16.0,422.0,475.85,376.42
2017,12,7,10,0,879.0,78.0,2.9,17.0,449.0,524.42,416.73
2017,12,7,10,15,891.5,80.0,2.85,17.5,475.0,576.77,459.05
2017,12,7,10,30,904.0,82.0,2.8,18.0,501.0,627.98,499.06
2017,12,7,10,45,920.5,80.5,2.8,19.0,521.0,676.41,535.08
2017,12,7,11,0,937.0,79.0,2.8,20.0,541.0,718.88,565.78
2017,12,7,11,15,940.5,80.0,2.7,20.5,551.5,757.18,592.03
2017,12,7,11,30,944.0,81.0,2.6,21.0,562.0,792.67,614.98
2017,12,7,11,45,949.5,79.0,2.55,21.5,565.5,823.19,634.48
2017,12,7,12,0,955.0,77.0,2.5,22.0,569.0,850.58,651.69
2017,12,7,12,15,952.5,77.0,2.35,22.0,563.5,870.7,664.26
2017,12,7,12,30,950.0,77.0,2.2,22.0,558.0,887.19,674.32
2017,12,7,12,45,917.5,84.0,2.05,22.0,539.5,891.28,675.94
2017,12,7,13,0,885.0,91.0,1.9,22.0,521.0,883.33,669.54
2017,12,7,13,15,874.0,89.0,1.75,22.0,500.0,878.9,665.72
2017,12,7,13,30,863.0,87.0,1.6,22.0,479.0,870.79,659.41
2017,12,7,13,45,852.5,83.5,1.45,22.0,452.0,857.75,649.8
2017,12,7,14,0,842.0,80.0,1.3,22.0,425.0,841.26,637.88
2017,12,7,14,15,819.5,77.5,1.05,21.5,390.5,812.55,617.36
2017,12,7,14,30,797.0,75.0,0.8,21.0,356.0,780.94,594.51
2017,12,7,14,45,767.5,70.5,0.55,20.5,317.0,738.69,563.77
2017,12,7,15,0,738.0,66.0,0.3,20.0,278.0,694.38,531.03
2017,12,7,15,15,690.0,60.5,0.3,19.5,235.0,640.6,494.29
2017,12,7,15,30,642.0,55.0,0.3,19.0,192.0,579.86,450.69
2017,12,7,15,45,567.0,47.5,0.3,18.5,148.5,498.02,389.11
2017,12,7,16,0,492.0,40.0,0.3,18.0,105.0,419.19,325.38
2017,12,7,16,15,359.5,29.0,0.45,17.0,66.5,304.59,222.71
2017,12,7,16,30,227.0,18.0,0.6,16.0,28.0,180.0,0.0
2017,12,7,16,45,113.5,9.0,0.75,15.0,14.0,71.26,0.0
2017,12,7,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,7,15,108.5,12.0,1.2,8.5,19.0,10.91,0.0
2017,12,8,7,30,217.0,24.0,1.1,9.0,38.0,19.85,6.85
2017,12,8,7,45,312.5,36.5,1.0,10.0,74.5,29.88,20.21
2017,12,8,8,0,408.0,49.0,0.9,11.0,111.0,61.97,35.4
2017,12,8,8,15,472.5,57.0,0.95,12.0,150.5,103.32,61.98
2017,12,8,8,30,537.0,65.0,1.0,13.0,190.0,152.14,99.79
2017,12,8,8,45,577.5,71.5,1.1,14.0,228.0,201.34,141.76
2017,12,8,9,0,618.0,78.0,1.2,15.0,266.0,254.59,188.05
2017,12,8,9,15,676.0,72.0,1.1,15.5,300.5,305.11,231.77
2017,12,8,9,30,734.0,66.0,1.0,16.0,335.0,360.66,278.9
2017,12,8,9,45,752.0,81.0,0.95,16.5,377.0,423.95,331.02
2017,12,8,10,0,770.0,96.0,0.9,17.0,419.0,488.39,381.9
2017,12,8,10,15,784.5,98.5,0.8,17.5,444.0,537.93,419.69
2017,12,8,10,30,799.0,101.0,0.7,18.0,469.0,586.79,455.51
2017,12,8,10,45,808.0,102.5,0.6,19.0,487.0,630.19,485.06
2017,12,8,11,0,817.0,104.0,0.5,20.0,505.0,669.31,510.39
2017,12,8,11,15,822.0,105.0,0.4,20.5,516.0,705.44,533.56
2017,12,8,11,30,827.0,106.0,0.3,21.0,527.0,739.18,553.82
2017,12,8,11,45,826.0,107.0,0.25,21.5,529.5,765.8,569.11
2017,12,8,12,0,825.0,108.0,0.2,22.0,532.0,789.38,582.37
2017,12,8,12,15,822.5,107.5,0.25,22.0,527.0,807.0,594.48
2017,12,8,12,30,820.0,107.0,0.3,22.0,522.0,821.33,604.7
2017,12,8,12,45,794.5,111.5,0.4,22.5,505.5,824.53,607.63
2017,12,8,13,0,769.0,116.0,0.5,23.0,489.0,818.86,605.06
2017,12,8,13,15,701.5,115.0,0.6,22.5,445.0,767.17,574.28
2017,12,8,13,30,634.0,114.0,0.7,22.0,401.0,711.91,540.65
2017,12,8,13,45,673.5,109.5,0.85,22.0,398.5,741.28,564.44
2017,12,8,14,0,713.0,105.0,1.0,22.0,396.0,767.49,584.99
2017,12,8,14,15,660.0,95.5,0.9,21.5,348.5,706.31,542.95
2017,12,8,14,30,607.0,86.0,0.8,21.0,301.0,643.39,499.8
2017,12,8,14,45,603.0,84.5,0.75,20.5,278.5,629.06,491.18
2017,12,8,15,0,599.0,83.0,0.7,20.0,256.0,611.95,479.49
2017,12,8,15,15,549.0,75.5,0.8,19.0,215.0,550.27,436.67
2017,12,8,15,30,499.0,68.0,0.9,18.0,174.0,488.72,391.73
2017,12,8,15,45,428.5,57.0,1.0,17.0,133.5,410.07,330.08
2017,12,8,16,0,358.0,46.0,1.1,16.0,93.0,334.43,267.17
2017,12,8,16,15,179.0,34.5,1.1,15.0,58.0,197.91,146.65
2017,12,8,16,30,0.0,23.0,1.1,14.0,23.0,27.95,0.0
2017,12,8,16,45,0.0,11.5,1.15,13.5,11.5,10.46,0.0
2017,12,8,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,7,15,81.0,11.5,1.2,8.5,16.5,10.46,0.0
2017,12,9,7,30,162.0,23.0,1.1,9.0,33.0,18.1,4.93
2017,12,9,7,45,244.5,37.5,1.05,10.0,67.0,29.21,19.54
2017,12,9,8,0,327.0,52.0,1.0,11.0,101.0,58.1,34.67
2017,12,9,8,15,379.5,64.0,1.1,12.0,138.5,96.78,60.53
2017,12,9,8,30,432.0,76.0,1.2,13.0,176.0,141.55,95.53
2017,12,9,8,45,467.5,86.0,1.35,14.0,212.0,186.64,133.84
2017,12,9,9,0,503.0,96.0,1.5,15.0,248.0,235.4,176.03
2017,12,9,9,15,560.0,92.5,1.55,15.5,281.0,284.98,218.68
2017,12,9,9,30,617.0,89.0,1.6,16.0,314.0,336.75,262.93
2017,12,9,9,45,609.5,99.5,1.7,16.5,337.5,378.82,299.47
2017,12,9,10,0,602.0,110.0,1.8,17.0,361.0,419.01,333.34
2017,12,9,10,15,614.0,114.0,1.8,17.5,383.5,461.12,367.41
2017,12,9,10,30,626.0,118.0,1.8,18.0,406.0,502.8,400.18
2017,12,9,10,45,637.0,120.5,1.8,19.0,423.0,541.66,429.17
2017,12,9,11,0,648.0,123.0,1.8,20.0,440.0,579.52,456.6
2017,12,9,11,15,604.5,139.5,1.75,20.5,440.0,592.95,465.24
2017,12,9,11,30,561.0,156.0,1.7,21.0,440.0,596.25,466.4
2017,12,9,11,45,579.5,151.0,1.65,22.0,446.0,624.08,485.42
2017,12,9,12,0,598.0,146.0,1.6,23.0,452.0,657.07,507.35
2017,12,9,12,15,710.5,126.5,1.5,23.0,487.0,742.37,567.62
2017,12,9,12,30,823.0,107.0,1.4,23.0,522.0,822.63,621.09
2017,12,9,12,45,747.5,110.5,1.3,23.0,481.0,783.0,592.42
2017,12,9,13,0,672.0,114.0,1.2,23.0,440.0,733.43,558.14
2017,12,9,13,15,634.5,119.0,1.1,23.0,417.0,713.9,544.65
2017,12,9,13,30,597.0,124.0,1.0,23.0,394.0,691.06,528.56
2017,12,9,13,45,720.0,99.0,0.95,23.0,406.0,767.76,582.02
2017,12,9,14,0,843.0,74.0,0.9,23.0,418.0,833.52,625.73
2017,12,9,14,15,822.0,71.5,0.75,22.5,384.5,806.36,606.4
2017,12,9,14,30,801.0,69.0,0.6,22.0,351.0,776.32,586.04
2017,12,9,14,45,769.0,65.5,0.45,22.0,312.5,733.51,555.51
2017,12,9,15,0,737.0,62.0,0.3,22.0,274.0,688.75,523.21
2017,12,9,15,15,691.0,57.0,0.35,21.0,232.0,629.95,484.74
2017,12,9,15,30,645.0,52.0,0.4,20.0,190.0,578.23,449.12
2017,12,9,15,45,571.0,45.0,0.5,19.0,147.0,497.91,390.22
2017,12,9,16,0,497.0,38.0,0.6,18.0,104.0,420.64,328.73
2017,12,9,16,15,248.5,33.0,0.7,17.5,66.0,239.47,175.56
2017,12,9,16,30,0.0,28.0,0.8,17.0,28.0,39.73,0.0
2017,12,9,16,45,0.0,14.0,0.9,16.5,14.0,12.73,0.0
2017,12,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
