Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,7,15,199.0,10.0,1.3,9.5,22.5,9.1,0.0
2017,12,10,7,30,398.0,20.0,1.2,10.0,45.0,17.97,3.87
2017,12,10,7,45,514.0,28.0,1.15,11.0,87.0,24.69,15.49
2017,12,10,8,0,630.0,36.0,1.1,12.0,129.0,59.99,28.38
2017,12,10,8,15,693.0,41.0,1.2,13.0,173.5,110.84,58.89
2017,12,10,8,30,756.0,46.0,1.3,14.0,218.0,168.73,103.52
2017,12,10,8,45,797.5,49.0,1.4,15.0,261.0,226.61,153.33
2017,12,10,9,0,839.0,52.0,1.5,16.0,304.0,288.27,207.67
2017,12,10,9,15,865.5,54.5,1.55,16.5,342.5,347.8,260.83
2017,12,10,9,30,892.0,57.0,1.6,17.0,381.0,408.28,313.62
2017,12,10,9,45,898.0,62.5,1.65,18.0,412.0,464.06,360.74
2017,12,10,10,0,904.0,68.0,1.7,19.0,443.0,518.6,405.04
2017,12,10,10,15,916.5,69.5,1.75,19.5,469.5,570.81,446.78
2017,12,10,10,30,929.0,71.0,1.8,20.0,496.0,621.81,486.29
2017,12,10,10,45,937.5,72.0,1.85,21.0,515.0,668.3,520.39
2017,12,10,11,0,946.0,73.0,1.9,22.0,534.0,712.75,551.96
2017,12,10,11,15,950.5,73.5,1.85,22.0,545.5,751.57,579.2
2017,12,10,11,30,955.0,74.0,1.8,22.0,557.0,787.62,603.3
2017,12,10,11,45,955.0,74.5,1.8,22.5,560.0,817.34,622.12
2017,12,10,12,0,955.0,75.0,1.8,23.0,563.0,843.75,638.63
2017,12,10,12,15,953.0,74.5,1.75,23.0,558.0,863.9,651.63
2017,12,10,12,30,951.0,74.0,1.7,23.0,553.0,880.44,662.28
2017,12,10,12,45,828.0,89.5,1.65,23.5,499.5,819.63,619.52
2017,12,10,13,0,705.0,105.0,1.6,24.0,446.0,749.72,570.92
2017,12,10,13,15,565.0,134.5,1.5,24.0,400.5,671.34,516.37
2017,12,10,13,30,425.0,164.0,1.4,24.0,355.0,584.3,452.25
2017,12,10,13,45,458.0,147.0,1.3,24.0,342.5,594.23,461.18
2017,12,10,14,0,491.0,130.0,1.2,24.0,330.0,601.42,467.21
2017,12,10,14,15,449.5,125.0,1.0,23.0,297.0,558.26,436.28
2017,12,10,14,30,408.0,120.0,0.8,22.0,264.0,514.22,404.49
2017,12,10,14,45,390.5,109.5,0.65,21.5,235.0,482.21,381.09
2017,12,10,15,0,373.0,99.0,0.5,21.0,206.0,449.27,356.25
2017,12,10,15,15,532.0,74.5,0.6,20.0,201.5,536.16,424.6
2017,12,10,15,30,691.0,50.0,0.7,19.0,197.0,602.67,473.0
2017,12,10,15,45,609.5,44.0,0.85,18.0,152.5,516.03,407.84
2017,12,10,16,0,528.0,38.0,1.0,17.0,108.0,441.73,348.19
2017,12,10,16,15,264.0,34.0,1.05,16.5,69.0,251.22,185.81
2017,12,10,16,30,0.0,30.0,1.1,16.0,30.0,44.89,0.0
2017,12,10,16,45,0.0,15.0,1.15,15.5,15.0,13.64,0.0
2017,12,10,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,7,15,71.0,11.0,1.1,11.5,15.0,10.01,0.0
2017,12,11,7,30,142.0,22.0,1.0,12.0,30.0,17.32,2.41
2017,12,11,7,45,230.0,36.5,0.95,12.5,63.5,28.46,18.48
2017,12,11,8,0,318.0,51.0,0.9,13.0,97.0,55.31,32.8
2017,12,11,8,15,371.0,63.0,0.8,13.5,134.0,93.27,57.71
2017,12,11,8,30,424.0,75.0,0.7,14.0,171.0,137.39,91.77
2017,12,11,8,45,467.0,83.5,0.6,15.0,207.0,182.12,128.86
2017,12,11,9,0,510.0,92.0,0.5,16.0,243.0,231.31,170.29
2017,12,11,9,15,559.0,90.5,0.6,16.5,275.5,280.22,212.04
2017,12,11,9,30,608.0,89.0,0.7,17.0,308.0,330.59,254.7
2017,12,11,9,45,598.0,100.5,0.85,17.5,332.0,372.16,290.52
2017,12,11,10,0,588.0,112.0,1.0,18.0,356.0,411.62,323.6
2017,12,11,10,15,566.5,126.0,1.0,18.5,372.0,445.22,350.42
2017,12,11,10,30,545.0,140.0,1.0,19.0,388.0,471.39,370.74
2017,12,11,10,45,512.5,154.5,1.05,20.0,395.0,492.59,386.05
2017,12,11,11,0,480.0,169.0,1.1,21.0,402.0,509.92,397.88
2017,12,11,11,15,513.5,164.0,1.1,21.5,418.5,548.54,426.4
2017,12,11,11,30,547.0,159.0,1.1,22.0,435.0,587.46,454.49
2017,12,11,11,45,510.0,170.5,1.15,22.5,429.0,591.49,456.37
2017,12,11,12,0,473.0,182.0,1.2,23.0,423.0,591.8,455.77
2017,12,11,12,15,465.0,184.0,1.2,23.0,419.0,601.42,462.95
2017,12,11,12,30,457.0,186.0,1.2,23.0,415.0,608.92,468.52
2017,12,11,12,45,427.0,185.5,1.2,23.0,396.0,593.17,457.25
2017,12,11,13,0,397.0,185.0,1.2,23.0,377.0,558.99,433.23
2017,12,11,13,15,467.5,162.0,1.15,23.0,379.5,613.89,474.62
2017,12,11,13,30,538.0,139.0,1.1,23.0,382.0,650.47,502.05
2017,12,11,13,45,528.5,134.5,1.05,23.0,361.5,638.74,493.59
2017,12,11,14,0,519.0,130.0,1.0,23.0,341.0,624.9,484.09
2017,12,11,14,15,360.0,137.5,0.9,22.0,278.5,498.47,391.31
2017,12,11,14,30,201.0,145.0,0.8,21.0,216.0,343.8,274.15
2017,12,11,14,45,195.0,130.5,0.75,20.5,193.5,320.59,257.9
2017,12,11,15,0,189.0,116.0,0.7,20.0,171.0,311.75,251.24
2017,12,11,15,15,177.0,99.5,0.75,19.0,145.0,279.53,226.54
2017,12,11,15,30,165.0,83.0,0.8,18.0,119.0,247.11,200.8
2017,12,11,15,45,148.0,66.0,0.85,17.0,93.0,210.25,170.2
2017,12,11,16,0,131.0,49.0,0.9,16.0,67.0,173.58,138.35
2017,12,11,16,15,65.5,34.0,0.95,15.5,43.0,98.09,70.82
2017,12,11,16,30,0.0,19.0,1.0,15.0,19.0,19.76,0.0
2017,12,11,16,45,0.0,9.5,1.05,14.5,9.5,8.64,0.0
2017,12,11,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,7,15,204.5,9.5,1.2,7.5,21.0,8.64,0.0
2017,12,12,7,30,409.0,19.0,1.1,8.0,42.0,17.11,1.25
2017,12,12,7,45,527.5,27.0,1.05,9.0,84.5,23.88,14.77
2017,12,12,8,0,646.0,35.0,1.0,10.0,127.0,56.94,26.81
2017,12,12,8,15,709.0,40.0,1.05,11.0,172.0,108.44,56.96
2017,12,12,8,30,772.0,45.0,1.1,12.0,217.0,166.97,101.88
2017,12,12,8,45,813.0,48.0,1.2,13.5,260.0,225.48,152.07
2017,12,12,9,0,854.0,51.0,1.3,15.0,303.0,288.1,207.05
2017,12,12,9,15,880.0,53.5,1.35,15.5,342.0,347.81,260.55
2017,12,12,9,30,906.0,56.0,1.4,16.0,381.0,408.8,313.93
2017,12,12,9,45,915.5,60.5,1.45,16.5,413.0,465.78,362.81
2017,12,12,10,0,925.0,65.0,1.5,17.0,445.0,521.83,409.25
2017,12,12,10,15,937.5,66.5,1.5,17.5,472.0,575.01,451.7
2017,12,12,10,30,950.0,68.0,1.5,18.0,499.0,626.96,491.75
2017,12,12,10,45,959.0,68.5,1.55,19.0,518.5,674.11,526.43
2017,12,12,11,0,968.0,69.0,1.6,20.0,538.0,719.19,558.54
2017,12,12,11,15,972.0,69.5,1.65,20.5,549.5,758.52,585.79
2017,12,12,11,30,976.0,70.0,1.7,21.0,561.0,794.99,609.87
2017,12,12,11,45,978.0,70.0,1.75,21.5,564.5,826.34,630.27
2017,12,12,12,0,980.0,70.0,1.8,22.0,568.0,854.4,648.39
2017,12,12,12,15,978.0,69.5,1.85,22.0,563.0,875.21,662.88
2017,12,12,12,30,976.0,69.0,1.9,22.0,558.0,892.34,675.07
2017,12,12,12,45,971.0,68.5,2.0,22.0,545.5,903.23,683.74
2017,12,12,13,0,966.0,68.0,2.1,22.0,533.0,910.29,690.03
2017,12,12,13,15,957.0,67.0,2.1,21.5,512.5,909.48,691.47
2017,12,12,13,30,948.0,66.0,2.1,21.0,492.0,904.87,690.52
2017,12,12,13,45,932.0,65.0,2.15,21.0,464.0,890.59,682.26
2017,12,12,14,0,916.0,64.0,2.2,21.0,436.0,872.81,671.64
2017,12,12,14,15,897.0,61.5,1.95,20.5,402.0,847.16,653.93
2017,12,12,14,30,878.0,59.0,1.7,20.0,368.0,818.52,633.84
2017,12,12,14,45,847.5,56.5,1.45,19.5,328.5,785.28,609.99
2017,12,12,15,0,817.0,54.0,1.2,19.0,289.0,742.03,578.28
2017,12,12,15,15,774.5,50.0,1.15,17.5,246.0,685.82,540.42
2017,12,12,15,30,732.0,46.0,1.1,16.0,203.0,628.83,499.82
2017,12,12,15,45,661.5,40.5,1.1,15.0,158.5,549.86,439.5
2017,12,12,16,0,591.0,35.0,1.1,14.0,114.0,472.74,376.46
2017,12,12,16,15,467.0,26.0,1.1,13.0,73.5,361.58,272.1
2017,12,12,16,30,343.0,17.0,1.1,12.0,33.0,244.08,0.0
2017,12,12,16,45,171.5,8.5,1.15,11.5,16.5,103.62,0.0
2017,12,12,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,7,15,176.0,9.5,1.2,5.5,19.0,8.64,0.0
2017,12,13,7,30,352.0,19.0,1.1,6.0,38.0,17.13,0.0
2017,12,13,7,45,471.5,28.0,1.0,7.0,79.0,24.85,15.64
2017,12,13,8,0,591.0,37.0,0.9,8.0,120.0,55.43,27.68
2017,12,13,8,15,657.5,43.5,1.0,9.0,165.0,105.26,57.06
2017,12,13,8,30,724.0,50.0,1.1,10.0,210.0,162.65,101.07
2017,12,13,8,45,767.0,54.0,1.25,11.5,252.5,219.79,150.15
2017,12,13,9,0,810.0,58.0,1.4,13.0,295.0,280.99,204.09
2017,12,13,9,15,838.0,61.0,1.45,13.5,334.0,340.0,257.18
2017,12,13,9,30,866.0,64.0,1.5,14.0,373.0,400.67,310.56
2017,12,13,9,45,882.5,67.0,1.55,14.5,406.0,457.73,359.76
2017,12,13,10,0,899.0,70.0,1.6,15.0,439.0,514.62,407.22
2017,12,13,10,15,912.5,72.0,1.55,15.5,465.5,568.4,450.23
2017,12,13,10,30,926.0,74.0,1.5,16.0,492.0,618.1,488.71
2017,12,13,10,45,935.0,75.0,1.5,17.0,512.0,664.97,523.15
2017,12,13,11,0,944.0,76.0,1.5,18.0,532.0,709.86,554.97
2017,12,13,11,15,949.0,76.5,1.45,18.5,543.5,749.21,581.93
2017,12,13,11,30,954.0,77.0,1.4,19.0,555.0,785.85,605.21
2017,12,13,11,45,955.0,77.5,1.35,19.5,559.0,816.6,624.12
2017,12,13,12,0,956.0,78.0,1.3,20.0,563.0,844.11,640.66
2017,12,13,12,15,954.0,77.5,1.3,20.0,558.5,864.64,654.32
2017,12,13,12,30,952.0,77.0,1.3,20.0,554.0,881.57,665.72
2017,12,13,12,45,940.0,78.0,1.35,20.5,540.0,888.41,669.94
2017,12,13,13,0,928.0,79.0,1.4,21.0,526.0,899.28,677.12
2017,12,13,13,15,918.0,78.0,1.5,20.5,505.5,897.82,679.36
2017,12,13,13,30,908.0,77.0,1.6,20.0,485.0,892.58,679.27
2017,12,13,13,45,891.0,75.5,1.7,20.0,457.0,877.07,670.91
2017,12,13,14,0,874.0,74.0,1.8,20.0,429.0,858.03,660.12
2017,12,13,14,15,852.0,71.5,1.6,19.5,395.0,830.23,641.11
2017,12,13,14,30,830.0,69.0,1.4,19.0,361.0,799.44,619.76
2017,12,13,14,45,796.0,66.0,1.25,18.5,321.5,755.58,589.27
2017,12,13,15,0,762.0,63.0,1.1,18.0,282.0,709.66,556.59
2017,12,13,15,15,716.0,58.0,1.1,16.5,239.5,650.6,516.68
2017,12,13,15,30,670.0,53.0,1.1,15.0,197.0,590.86,473.95
2017,12,13,15,45,597.0,46.0,1.1,14.0,153.0,518.51,417.9
2017,12,13,16,0,524.0,39.0,1.1,13.0,109.0,441.07,353.68
2017,12,13,16,15,262.0,35.0,1.1,12.0,70.0,251.89,190.79
2017,12,13,16,30,0.0,31.0,1.1,11.0,31.0,46.86,0.0
2017,12,13,16,45,0.0,15.5,1.15,10.5,15.5,14.1,0.0
2017,12,13,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,18.0,1.2,6.5,18.0,16.37,0.0
2017,12,14,7,30,0.0,36.0,1.1,7.0,36.0,28.02,0.9
2017,12,14,7,45,294.0,35.5,1.05,8.0,76.0,29.6,19.46
2017,12,14,8,0,588.0,35.0,1.0,9.0,116.0,52.09,25.39
2017,12,14,8,15,653.5,40.5,1.25,10.0,159.5,100.57,53.22
2017,12,14,8,30,719.0,46.0,1.5,11.0,203.0,156.45,95.77
2017,12,14,8,45,758.5,50.0,1.75,12.0,244.5,212.43,144.25
2017,12,14,9,0,798.0,54.0,2.0,13.0,286.0,272.06,197.62
2017,12,14,9,15,825.0,57.0,2.0,13.5,324.0,329.97,250.17
2017,12,14,9,30,852.0,60.0,2.0,14.0,362.0,389.46,302.99
2017,12,14,9,45,869.5,62.0,2.05,15.0,394.5,445.09,350.91
2017,12,14,10,0,887.0,64.0,2.1,16.0,427.0,498.96,395.8
2017,12,14,10,15,899.5,66.0,2.2,17.0,453.0,550.93,437.8
2017,12,14,10,30,912.0,68.0,2.3,18.0,479.0,601.8,477.52
2017,12,14,10,45,918.5,69.5,2.45,19.0,497.5,647.07,512.06
2017,12,14,11,0,925.0,71.0,2.6,20.0,516.0,690.22,544.07
2017,12,14,11,15,929.5,71.5,2.6,20.5,527.5,728.53,571.47
2017,12,14,11,30,934.0,72.0,2.6,21.0,539.0,764.16,595.35
2017,12,14,11,45,933.0,73.0,2.65,21.5,542.5,793.44,614.84
2017,12,14,12,0,932.0,74.0,2.7,22.0,546.0,819.45,632.02
2017,12,14,12,15,930.5,74.0,2.7,22.0,542.0,840.49,646.64
2017,12,14,12,30,929.0,74.0,2.7,22.0,538.0,858.06,658.96
2017,12,14,12,45,917.0,75.0,2.75,22.5,524.5,864.64,662.87
2017,12,14,13,0,905.0,76.0,2.8,23.0,511.0,867.45,664.39
2017,12,14,13,15,895.5,75.0,2.65,23.0,491.5,874.24,668.66
2017,12,14,13,30,886.0,74.0,2.5,23.0,472.0,869.46,664.96
2017,12,14,13,45,870.0,72.5,2.45,23.0,445.0,854.93,655.47
2017,12,14,14,0,854.0,71.0,2.4,23.0,418.0,836.97,643.71
2017,12,14,14,15,833.0,68.5,2.0,22.5,385.0,810.31,624.16
2017,12,14,14,30,812.0,66.0,1.6,22.0,352.0,780.74,602.07
2017,12,14,14,45,779.5,63.0,1.25,21.5,313.5,738.57,570.9
2017,12,14,15,0,747.0,60.0,0.9,21.0,275.0,694.42,537.44
2017,12,14,15,15,702.0,55.5,0.9,20.0,233.5,637.28,498.49
2017,12,14,15,30,657.0,51.0,0.9,19.0,192.0,579.52,457.05
2017,12,14,15,45,584.0,44.0,0.95,18.5,149.0,506.97,401.52
2017,12,14,16,0,511.0,37.0,1.0,18.0,106.0,430.23,338.78
2017,12,14,16,15,389.5,27.0,1.05,17.5,68.0,323.03,240.56
2017,12,14,16,30,268.0,17.0,1.1,17.0,30.0,206.22,0.0
2017,12,14,16,45,134.0,8.5,1.15,16.5,15.0,82.87,0.0
2017,12,14,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,10.5,0.9,9.5,10.5,9.55,0.0
2017,12,15,7,30,0.0,21.0,0.9,10.0,21.0,17.94,0.0
2017,12,15,7,45,121.5,35.5,0.95,10.5,52.0,28.39,18.08
2017,12,15,8,0,243.0,50.0,1.0,11.0,83.0,48.86,30.41
2017,12,15,8,15,302.0,65.5,0.95,11.5,121.5,85.51,54.8
2017,12,15,8,30,361.0,81.0,0.9,12.0,160.0,129.22,88.29
2017,12,15,8,45,381.5,96.5,0.85,13.0,194.5,171.74,124.36
2017,12,15,9,0,402.0,112.0,0.8,14.0,229.0,216.5,162.81
2017,12,15,9,15,468.0,106.0,0.85,14.5,259.0,257.83,197.74
2017,12,15,9,30,534.0,100.0,0.9,15.0,289.0,308.31,240.22
2017,12,15,9,45,532.0,122.0,0.95,16.0,324.5,356.36,280.28
2017,12,15,10,0,530.0,144.0,1.0,17.0,360.0,406.92,320.73
2017,12,15,10,15,574.0,144.0,1.05,17.5,391.0,458.59,361.58
2017,12,15,10,30,618.0,144.0,1.1,18.0,422.0,512.72,403.41
2017,12,15,10,45,627.0,148.0,1.15,18.5,440.0,555.53,435.66
2017,12,15,11,0,636.0,152.0,1.2,19.0,458.0,593.71,463.95
2017,12,15,11,15,622.5,145.5,1.35,19.5,450.5,604.82,472.97
2017,12,15,11,30,609.0,139.0,1.5,20.0,443.0,612.48,479.47
2017,12,15,11,45,561.5,164.5,1.7,20.5,446.5,620.24,484.99
2017,12,15,12,0,514.0,190.0,1.9,21.0,450.0,629.45,491.11
2017,12,15,12,15,527.5,185.5,1.95,21.0,450.5,650.31,507.27
2017,12,15,12,30,541.0,181.0,2.0,21.0,451.0,669.52,522.13
2017,12,15,12,45,565.5,159.0,2.05,21.0,436.0,675.89,528.49
2017,12,15,13,0,590.0,137.0,2.1,21.0,421.0,686.41,537.65
2017,12,15,13,15,532.0,145.0,1.8,20.5,393.5,646.79,508.0
2017,12,15,13,30,474.0,153.0,1.5,20.0,366.0,611.42,481.09
2017,12,15,13,45,474.0,143.0,1.2,19.5,346.0,601.61,473.96
2017,12,15,14,0,474.0,133.0,0.9,19.0,326.0,589.64,464.64
2017,12,15,14,15,496.5,118.0,0.85,18.0,305.5,588.04,466.3
2017,12,15,14,30,519.0,103.0,0.8,17.0,285.0,583.49,464.95
2017,12,15,14,45,458.0,106.0,0.8,16.5,254.5,532.23,427.56
2017,12,15,15,0,397.0,109.0,0.8,16.0,224.0,481.3,389.14
2017,12,15,15,15,357.0,96.0,0.85,15.0,187.5,427.1,348.62
2017,12,15,15,30,317.0,83.0,0.9,14.0,151.0,373.61,306.75
2017,12,15,15,45,278.5,66.5,0.95,13.5,117.0,317.65,260.51
2017,12,15,16,0,240.0,50.0,1.0,13.0,83.0,263.11,213.22
2017,12,15,16,15,120.0,35.0,1.05,12.5,51.5,146.71,110.68
2017,12,15,16,30,0.0,20.0,1.1,12.0,20.0,21.06,0.0
2017,12,15,16,45,0.0,10.0,1.15,11.5,10.0,9.1,0.0
2017,12,15,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,16,7,15,160.5,8.5,3.6,6.5,16.0,7.73,0.0
2017,12,16,7,30,321.0,17.0,3.9,7.0,32.0,15.24,0.0
2017,12,16,7,45,442.5,25.0,4.2,7.5,70.5,22.01,12.79
2017,12,16,8,0,564.0,33.0,4.5,8.0,109.0,46.87,22.74
2017,12,16,8,15,631.0,38.0,4.75,8.5,151.0,93.31,48.72
2017,12,16,8,30,698.0,43.0,5.0,9.0,193.0,147.32,89.96
2017,12,16,8,45,741.0,46.5,5.3,9.5,234.5,202.12,138.22
2017,12,16,9,0,784.0,50.0,5.6,10.0,276.0,260.99,192.41
2017,12,16,9,15,812.0,53.0,5.65,10.5,313.5,318.29,246.23
2017,12,16,9,30,840.0,56.0,5.7,11.0,351.0,376.84,300.45
2017,12,16,9,45,851.0,60.0,5.8,12.0,382.5,430.6,349.21
2017,12,16,10,0,862.0,64.0,5.9,13.0,414.0,485.39,397.2
2017,12,16,10,15,875.5,65.5,5.95,13.0,440.0,534.56,440.81
2017,12,16,10,30,889.0,67.0,6.0,13.0,466.0,584.44,483.92
2017,12,16,10,45,899.5,67.5,6.1,13.5,485.5,630.14,521.96
2017,12,16,11,0,910.0,68.0,6.2,14.0,505.0,674.09,557.76
2017,12,16,11,15,915.0,69.0,6.25,14.0,517.0,712.88,589.24
2017,12,16,11,30,920.0,70.0,6.3,14.0,529.0,749.11,617.12
2017,12,16,11,45,923.5,69.5,6.4,14.5,533.0,779.69,639.58
2017,12,16,12,0,927.0,69.0,6.5,15.0,537.0,807.25,659.69
2017,12,16,12,15,926.0,69.0,6.55,15.0,533.5,828.7,676.26
2017,12,16,12,30,925.0,69.0,6.6,15.0,530.0,846.73,690.36
2017,12,16,12,45,912.5,71.0,6.65,15.0,517.5,854.27,696.64
2017,12,16,13,0,900.0,73.0,6.7,15.0,505.0,858.08,700.29
2017,12,16,13,15,891.5,71.5,6.7,15.0,486.0,857.15,700.28
2017,12,16,13,30,883.0,70.0,6.7,15.0,467.0,852.65,697.71
2017,12,16,13,45,872.0,68.0,6.7,15.0,441.5,850.11,696.77
2017,12,16,14,0,861.0,66.0,6.7,15.0,416.0,835.96,686.96
2017,12,16,14,15,841.0,63.5,6.6,14.5,383.5,810.31,669.16
2017,12,16,14,30,821.0,61.0,6.5,14.0,351.0,781.73,648.85
2017,12,16,14,45,791.0,58.5,6.4,14.0,313.5,742.37,618.43
2017,12,16,15,0,761.0,56.0,6.3,14.0,276.0,700.97,585.74
2017,12,16,15,15,717.0,51.5,5.85,13.5,234.5,644.59,540.12
2017,12,16,15,30,673.0,47.0,5.4,13.0,193.0,587.67,492.56
2017,12,16,15,45,603.5,41.0,4.95,12.5,150.5,510.8,426.95
2017,12,16,16,0,534.0,35.0,4.5,12.0,108.0,436.02,360.29
2017,12,16,16,15,413.5,26.5,4.2,11.0,70.0,329.44,257.64
2017,12,16,16,30,293.0,18.0,3.9,10.0,32.0,217.19,14.7
2017,12,16,16,45,146.5,9.0,3.6,9.5,16.0,90.64,0.0
2017,12,16,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,16.0,1.4,3.0,16.0,14.55,0.0
2017,12,17,7,30,0.0,32.0,1.5,4.0,32.0,25.19,0.0
2017,12,17,7,45,291.0,32.0,1.65,5.0,70.5,26.51,16.62
2017,12,17,8,0,582.0,32.0,1.8,6.0,109.0,45.22,21.83
2017,12,17,8,15,648.5,37.0,1.85,6.5,152.0,92.54,47.9
2017,12,17,8,30,715.0,42.0,1.9,7.0,195.0,147.36,89.55
2017,12,17,8,45,755.0,46.0,2.0,8.0,236.5,202.93,138.09
2017,12,17,9,0,795.0,50.0,2.1,9.0,278.0,262.23,191.88
2017,12,17,9,15,822.0,52.5,2.1,10.0,315.5,319.32,244.24
2017,12,17,9,30,849.0,55.0,2.1,11.0,353.0,377.47,296.4
2017,12,17,9,45,860.5,59.0,2.15,12.0,384.5,431.91,344.3
2017,12,17,10,0,872.0,63.0,2.2,13.0,416.0,485.77,389.99
2017,12,17,10,15,885.0,64.5,2.15,13.5,442.0,536.83,432.3
2017,12,17,10,30,898.0,66.0,2.1,14.0,468.0,586.88,472.36
2017,12,17,10,45,904.0,67.5,2.05,14.5,486.5,631.4,506.92
2017,12,17,11,0,910.0,69.0,2.0,15.0,505.0,673.83,538.85
2017,12,17,11,15,914.5,70.0,1.85,15.5,516.5,712.38,565.9
2017,12,17,11,30,919.0,71.0,1.7,16.0,528.0,748.33,588.91
2017,12,17,11,45,918.0,71.5,1.6,16.5,531.5,776.84,606.6
2017,12,17,12,0,917.0,72.0,1.5,17.0,535.0,802.13,621.84
2017,12,17,12,15,915.5,72.0,1.45,17.0,531.5,823.11,635.68
2017,12,17,12,30,914.0,72.0,1.4,17.0,528.0,840.69,647.23
2017,12,17,12,45,906.0,72.0,1.4,17.0,516.0,849.43,653.42
2017,12,17,13,0,898.0,72.0,1.4,17.0,504.0,854.52,657.35
2017,12,17,13,15,889.0,71.0,1.45,17.0,485.0,853.9,658.17
2017,12,17,13,30,880.0,70.0,1.5,17.0,466.0,849.73,656.72
2017,12,17,13,45,864.0,69.0,1.6,17.0,439.5,844.37,655.14
2017,12,17,14,0,848.0,68.0,1.7,17.0,413.0,827.45,645.44
2017,12,17,14,15,827.5,65.5,1.6,16.5,380.5,801.6,628.47
2017,12,17,14,30,807.0,63.0,1.5,16.0,348.0,772.86,609.26
2017,12,17,14,45,775.0,60.5,1.4,16.0,310.5,732.17,579.92
2017,12,17,15,0,743.0,58.0,1.3,16.0,273.0,689.52,548.55
2017,12,17,15,15,699.0,53.5,1.25,15.0,232.0,633.57,508.69
2017,12,17,15,30,655.0,49.0,1.2,14.0,191.0,577.06,466.51
2017,12,17,15,45,583.5,43.0,1.15,13.0,149.0,499.16,405.47
2017,12,17,16,0,512.0,37.0,1.1,12.0,107.0,432.1,349.03
2017,12,17,16,15,392.0,27.5,1.15,11.5,69.5,326.19,251.13
2017,12,17,16,30,272.0,18.0,1.2,11.0,32.0,211.88,25.72
2017,12,17,16,45,136.0,9.0,1.25,10.5,16.0,84.87,0.0
2017,12,17,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,14.0,0.9,6.5,14.0,12.73,0.0
2017,12,18,7,30,0.0,28.0,0.8,7.0,28.0,22.57,0.0
2017,12,18,7,45,256.0,31.5,0.75,7.5,65.0,26.06,15.93
2017,12,18,8,0,512.0,35.0,0.7,8.0,102.0,44.97,23.38
2017,12,18,8,15,583.5,41.5,0.8,9.0,144.0,89.83,47.95
2017,12,18,8,30,655.0,48.0,0.9,10.0,186.0,142.92,87.24
2017,12,18,8,45,700.0,52.0,1.05,11.0,227.5,196.07,132.42
2017,12,18,9,0,745.0,56.0,1.2,12.0,269.0,253.61,183.28
2017,12,18,9,15,775.0,59.5,1.2,12.5,306.0,309.98,234.02
2017,12,18,9,30,805.0,63.0,1.2,13.0,343.0,368.39,285.51
2017,12,18,9,45,824.5,65.0,1.2,14.0,375.5,422.54,331.78
2017,12,18,10,0,844.0,67.0,1.2,15.0,408.0,476.95,376.53
2017,12,18,10,15,858.0,69.0,1.2,15.5,434.0,528.48,418.18
2017,12,18,10,30,872.0,71.0,1.2,16.0,460.0,579.18,457.78
2017,12,18,10,45,880.0,72.5,1.25,17.0,479.0,624.59,491.7
2017,12,18,11,0,888.0,74.0,1.3,18.0,498.0,664.0,520.35
2017,12,18,11,15,892.5,74.5,1.2,18.0,509.5,701.33,547.2
2017,12,18,11,30,897.0,75.0,1.1,18.0,521.0,736.13,569.99
2017,12,18,11,45,897.5,75.5,1.05,18.5,525.0,765.26,588.0
2017,12,18,12,0,898.0,76.0,1.0,19.0,529.0,791.33,603.75
2017,12,18,12,15,896.0,75.5,0.95,19.0,525.0,811.04,616.23
2017,12,18,12,30,894.0,75.0,0.9,19.0,521.0,827.39,626.5
2017,12,18,12,45,889.0,74.5,0.85,19.5,509.5,837.84,631.69
2017,12,18,13,0,884.0,74.0,0.8,20.0,498.0,844.78,634.66
2017,12,18,13,15,875.0,73.0,0.75,19.5,479.5,852.23,640.53
2017,12,18,13,30,866.0,72.0,0.7,19.0,461.0,848.27,638.87
2017,12,18,13,45,854.0,69.5,0.65,19.0,435.5,836.32,630.9
2017,12,18,14,0,842.0,67.0,0.6,19.0,410.0,820.98,620.8
2017,12,18,14,15,822.0,65.0,0.5,18.5,378.5,796.36,604.69
2017,12,18,14,30,802.0,63.0,0.4,18.0,347.0,768.87,586.54
2017,12,18,14,45,774.5,59.5,0.3,18.0,310.0,730.71,559.68
2017,12,18,15,0,747.0,56.0,0.2,18.0,273.0,690.49,531.01
2017,12,18,15,15,704.0,52.0,0.25,17.0,232.5,635.98,495.15
2017,12,18,15,30,661.0,48.0,0.3,16.0,192.0,580.84,456.83
2017,12,18,15,45,594.0,42.0,0.4,15.5,150.5,506.11,401.06
2017,12,18,16,0,527.0,36.0,0.5,15.0,109.0,433.23,342.93
2017,12,18,16,15,410.0,27.0,0.55,14.0,71.0,328.55,249.7
2017,12,18,16,30,293.0,18.0,0.6,13.0,33.0,218.96,38.26
2017,12,18,16,45,146.5,9.0,0.7,12.5,16.5,90.95,0.0
2017,12,18,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,7,15,128.5,8.0,1.05,7.5,13.5,7.28,0.0
2017,12,19,7,30,257.0,16.0,1.0,8.0,27.0,13.14,0.0
2017,12,19,7,45,382.0,25.5,0.95,8.5,63.5,20.71,11.31
2017,12,19,8,0,507.0,35.0,0.9,9.0,100.0,43.75,22.91
2017,12,19,8,15,578.0,41.0,1.15,9.5,142.0,87.64,46.42
2017,12,19,8,30,649.0,47.0,1.4,10.0,184.0,139.71,84.89
2017,12,19,8,45,692.5,51.5,1.65,11.0,224.5,192.62,130.02
2017,12,19,9,0,736.0,56.0,1.9,12.0,265.0,249.77,180.87
2017,12,19,9,15,766.0,59.5,1.85,12.5,302.0,305.62,231.52
2017,12,19,9,30,796.0,63.0,1.8,13.0,339.0,363.53,283.01
2017,12,19,9,45,811.0,66.5,1.8,14.0,370.5,416.91,329.25
2017,12,19,10,0,826.0,70.0,1.8,15.0,402.0,470.18,373.72
2017,12,19,10,15,840.0,71.5,1.8,15.5,428.0,520.42,414.99
2017,12,19,10,30,854.0,73.0,1.8,16.0,454.0,569.85,454.3
2017,12,19,10,45,702.5,110.5,1.85,16.5,432.5,559.0,446.08
2017,12,19,11,0,551.0,148.0,1.9,17.0,411.0,526.65,420.92
2017,12,19,11,15,566.5,147.0,1.9,17.5,423.0,559.43,446.18
2017,12,19,11,30,582.0,146.0,1.9,18.0,435.0,596.83,473.81
2017,12,19,11,45,737.5,111.0,1.95,18.5,480.5,695.3,548.11
2017,12,19,12,0,893.0,76.0,2.0,19.0,526.0,786.56,611.83
2017,12,19,12,15,891.5,75.5,2.0,19.0,522.5,806.67,625.18
2017,12,19,12,30,890.0,75.0,2.0,19.0,519.0,823.44,636.96
2017,12,19,12,45,880.5,75.5,2.05,19.0,507.0,831.47,643.22
2017,12,19,13,0,871.0,76.0,2.1,19.0,495.0,843.76,652.71
2017,12,19,13,15,862.0,75.0,2.1,19.0,476.5,843.42,653.0
2017,12,19,13,30,853.0,74.0,2.1,19.0,458.0,839.53,651.07
2017,12,19,13,45,642.5,110.0,2.1,19.0,390.0,711.69,560.73
2017,12,19,14,0,432.0,146.0,2.1,19.0,322.0,569.64,455.56
2017,12,19,14,15,434.5,131.5,1.9,18.5,297.0,552.95,445.06
2017,12,19,14,30,437.0,117.0,1.7,18.0,272.0,534.04,431.71
2017,12,19,14,45,577.5,88.5,1.55,17.5,271.0,613.28,493.18
2017,12,19,15,0,718.0,60.0,1.4,17.0,270.0,672.87,536.53
2017,12,19,15,15,673.5,55.5,1.25,16.0,229.5,617.18,494.89
2017,12,19,15,30,629.0,51.0,1.1,15.0,189.0,567.8,457.36
2017,12,19,15,45,556.5,45.0,1.0,14.5,147.5,490.77,396.22
2017,12,19,16,0,484.0,39.0,0.9,14.0,106.0,416.49,333.85
2017,12,19,16,15,364.5,29.5,0.9,13.0,69.5,311.63,239.75
2017,12,19,16,30,245.0,20.0,0.9,12.0,33.0,199.25,45.74
2017,12,19,16,45,122.5,10.0,0.9,11.5,16.5,78.45,0.0
2017,12,19,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
