Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,4.5,3.1,7.0,4.5,4.09,0.0
2017,12,20,7,30,0.0,9.0,3.2,7.0,9.0,7.91,0.0
2017,12,20,7,45,0.0,22.0,3.3,7.0,22.0,19.39,10.14
2017,12,20,8,0,0.0,35.0,3.4,7.0,35.0,30.59,20.41
2017,12,20,8,15,0.0,50.5,3.55,7.0,50.5,44.04,32.56
2017,12,20,8,30,0.0,66.0,3.7,7.0,66.0,57.78,44.88
2017,12,20,8,45,0.0,81.0,3.9,7.5,81.0,71.32,56.81
2017,12,20,9,0,0.0,96.0,4.1,8.0,96.0,85.06,68.72
2017,12,20,9,15,2.0,109.5,4.3,8.5,110.0,98.24,79.93
2017,12,20,9,30,4.0,123.0,4.5,9.0,124.0,111.8,91.34
2017,12,20,9,45,28.0,144.0,4.7,9.5,155.0,146.07,120.19
2017,12,20,10,0,52.0,165.0,4.9,10.0,186.0,180.4,149.05
2017,12,20,10,15,475.5,116.5,5.05,10.0,326.5,374.43,313.22
2017,12,20,10,30,899.0,68.0,5.2,10.0,467.0,585.29,488.32
2017,12,20,10,45,449.5,81.0,5.35,10.5,280.5,373.06,314.7
2017,12,20,11,0,0.0,94.0,5.5,11.0,94.0,83.64,65.92
2017,12,20,11,15,198.0,143.5,5.5,11.0,242.0,292.06,245.68
2017,12,20,11,30,396.0,193.0,5.5,11.0,390.0,496.93,415.99
2017,12,20,11,45,198.0,124.0,5.55,11.0,222.5,286.73,241.52
2017,12,20,12,0,0.0,55.0,5.6,11.0,55.0,48.6,36.0
2017,12,20,12,15,467.5,62.0,5.55,11.0,295.0,461.0,392.45
2017,12,20,12,30,935.0,69.0,5.5,11.0,535.0,851.84,701.65
2017,12,20,12,45,932.0,68.0,5.5,11.0,524.0,864.07,709.23
2017,12,20,13,0,929.0,67.0,5.5,11.0,513.0,872.66,716.26
2017,12,20,13,15,921.5,66.0,5.4,11.0,494.5,873.81,717.23
2017,12,20,13,30,914.0,65.0,5.3,11.0,476.0,871.31,715.59
2017,12,20,13,45,905.0,62.5,5.25,11.0,451.0,861.93,709.16
2017,12,20,14,0,896.0,60.0,5.2,11.0,426.0,849.04,700.15
2017,12,20,14,15,878.0,58.5,5.05,10.5,394.0,826.62,684.55
2017,12,20,14,30,860.0,57.0,4.9,10.0,362.0,801.26,666.51
2017,12,20,14,45,834.5,54.0,4.8,10.0,325.0,772.71,644.68
2017,12,20,15,0,809.0,51.0,4.7,10.0,288.0,733.85,614.21
2017,12,20,15,15,769.0,47.5,4.25,9.5,246.5,681.18,571.31
2017,12,20,15,30,729.0,44.0,3.8,9.0,205.0,627.61,526.68
2017,12,20,15,45,662.5,39.0,3.4,8.5,161.5,552.76,463.46
2017,12,20,16,0,596.0,34.0,3.0,8.0,118.0,479.62,398.67
2017,12,20,16,15,479.0,26.5,2.65,7.0,78.0,373.91,298.58
2017,12,20,16,30,362.0,19.0,2.3,6.0,38.0,263.32,79.21
2017,12,20,16,45,181.0,9.5,2.0,5.5,19.0,111.35,0.0
2017,12,20,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,14.0,1.35,0.5,14.0,12.73,0.0
2017,12,21,7,30,0.0,28.0,1.5,1.0,28.0,22.28,0.0
2017,12,21,7,45,293.5,30.0,1.7,2.0,67.5,24.91,14.82
2017,12,21,8,0,587.0,32.0,1.9,3.0,107.0,40.39,20.62
2017,12,21,8,15,658.0,38.0,2.05,4.0,151.0,88.78,45.72
2017,12,21,8,30,729.0,44.0,2.2,5.0,195.0,145.27,87.69
2017,12,21,8,45,772.5,48.0,2.4,6.0,238.0,202.14,137.11
2017,12,21,9,0,816.0,52.0,2.6,7.0,281.0,263.17,192.68
2017,12,21,9,15,845.0,54.5,2.75,7.5,320.5,322.0,247.75
2017,12,21,9,30,874.0,57.0,2.9,8.0,360.0,382.22,303.32
2017,12,21,9,45,889.5,60.5,3.1,8.5,393.0,439.25,355.32
2017,12,21,10,0,905.0,64.0,3.3,9.0,426.0,496.06,405.67
2017,12,21,10,15,918.5,65.5,3.2,9.5,453.5,549.16,450.92
2017,12,21,10,30,932.0,67.0,3.1,10.0,481.0,601.22,493.79
2017,12,21,10,45,938.0,69.0,3.05,10.5,501.0,648.06,531.35
2017,12,21,11,0,944.0,71.0,3.0,11.0,521.0,692.74,566.13
2017,12,21,11,15,949.0,72.0,2.95,11.0,533.5,733.24,597.76
2017,12,21,11,30,954.0,73.0,2.9,11.0,546.0,771.1,625.16
2017,12,21,11,45,952.5,74.0,2.85,11.5,550.0,801.33,645.55
2017,12,21,12,0,951.0,75.0,2.8,12.0,554.0,828.22,663.4
2017,12,21,12,15,949.0,75.0,2.8,12.0,550.5,850.09,679.13
2017,12,21,12,30,947.0,75.0,2.8,12.0,547.0,868.41,692.43
2017,12,21,12,45,927.5,78.5,2.8,12.0,533.0,873.03,695.99
2017,12,21,13,0,908.0,82.0,2.8,12.0,519.0,881.45,702.57
2017,12,21,13,15,899.0,80.5,2.75,12.0,500.0,881.07,702.52
2017,12,21,13,30,890.0,79.0,2.7,12.0,481.0,876.98,700.02
2017,12,21,13,45,871.5,78.5,2.7,12.0,454.0,862.42,690.45
2017,12,21,14,0,853.0,78.0,2.7,12.0,427.0,844.35,678.45
2017,12,21,14,15,832.5,75.0,2.55,11.5,394.5,818.27,660.63
2017,12,21,14,30,812.0,72.0,2.4,11.0,362.0,789.18,640.38
2017,12,21,14,45,780.5,68.5,2.25,11.0,323.5,747.78,609.4
2017,12,21,15,0,749.0,65.0,2.1,11.0,285.0,704.24,576.22
2017,12,21,15,15,704.5,60.0,1.8,10.0,243.5,647.19,532.7
2017,12,21,15,30,660.0,55.0,1.5,9.0,202.0,597.31,493.01
2017,12,21,15,45,590.0,48.0,1.25,8.0,158.5,519.7,429.88
2017,12,21,16,0,520.0,41.0,1.0,7.0,115.0,444.49,365.38
2017,12,21,16,15,399.0,31.0,1.0,6.5,75.5,336.43,266.77
2017,12,21,16,30,278.0,21.0,1.0,6.0,36.0,222.3,77.2
2017,12,21,16,45,139.0,10.5,1.05,5.5,18.0,88.6,0.0
2017,12,21,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,12.5,0.35,3.5,12.5,11.37,0.0
2017,12,22,7,30,0.0,25.0,0.3,4.0,25.0,22.74,0.0
2017,12,22,7,45,257.0,29.5,0.25,4.5,62.0,24.44,14.16
2017,12,22,8,0,514.0,34.0,0.2,5.0,99.0,39.71,21.69
2017,12,22,8,15,587.0,40.5,0.55,5.5,141.0,84.24,44.58
2017,12,22,8,30,660.0,47.0,0.9,6.0,183.0,137.2,83.37
2017,12,22,8,45,704.0,52.0,1.3,6.5,224.5,191.13,129.83
2017,12,22,9,0,748.0,57.0,1.7,7.0,266.0,249.41,182.7
2017,12,22,9,15,777.5,60.0,1.9,7.5,303.5,305.23,234.55
2017,12,22,9,30,807.0,63.0,2.1,8.0,341.0,363.05,287.55
2017,12,22,9,45,832.0,64.5,2.35,9.0,374.5,419.12,337.63
2017,12,22,10,0,857.0,66.0,2.6,10.0,408.0,476.02,386.94
2017,12,22,10,15,870.5,67.5,2.6,10.5,434.5,527.52,430.68
2017,12,22,10,30,884.0,69.0,2.6,11.0,461.0,575.34,470.22
2017,12,22,10,45,892.5,70.0,2.65,11.5,480.5,620.61,506.77
2017,12,22,11,0,901.0,71.0,2.7,12.0,500.0,664.04,540.95
2017,12,22,11,15,906.5,72.0,2.65,12.5,512.5,703.39,570.69
2017,12,22,11,30,912.0,73.0,2.6,13.0,525.0,740.28,596.25
2017,12,22,11,45,915.0,72.5,2.6,13.5,530.0,770.88,617.18
2017,12,22,12,0,918.0,72.0,2.6,14.0,535.0,798.5,635.84
2017,12,22,12,15,666.0,131.5,2.5,14.0,466.0,702.07,564.05
2017,12,22,12,30,414.0,191.0,2.4,14.0,397.0,574.28,463.94
2017,12,22,12,45,436.0,181.5,2.3,14.5,395.0,591.67,477.9
2017,12,22,13,0,458.0,172.0,2.2,15.0,393.0,607.57,489.61
2017,12,22,13,15,669.5,121.0,2.1,15.0,430.5,740.38,590.83
2017,12,22,13,30,881.0,70.0,2.0,15.0,468.0,849.63,668.17
2017,12,22,13,45,867.0,68.5,1.95,15.0,442.5,845.88,664.75
2017,12,22,14,0,853.0,67.0,1.9,15.0,417.0,830.55,654.39
2017,12,22,14,15,833.5,65.0,1.75,14.5,385.5,806.7,638.21
2017,12,22,14,30,814.0,63.0,1.6,14.0,354.0,779.9,619.74
2017,12,22,14,45,786.0,60.0,1.45,14.0,317.0,742.18,591.86
2017,12,22,15,0,758.0,57.0,1.3,14.0,280.0,702.31,561.91
2017,12,22,15,15,716.0,53.0,1.2,13.0,239.5,648.57,523.19
2017,12,22,15,30,674.0,49.0,1.1,12.0,199.0,594.05,482.2
2017,12,22,15,45,603.0,43.5,1.0,11.0,156.5,516.65,421.4
2017,12,22,16,0,532.0,38.0,0.9,10.0,114.0,449.59,365.35
2017,12,22,16,15,418.5,29.0,0.9,9.5,75.5,347.19,272.83
2017,12,22,16,30,305.0,20.0,0.9,9.0,37.0,238.94,93.54
2017,12,22,16,45,152.5,10.0,0.95,8.5,18.5,96.02,0.0
2017,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,6.5,0.5,5.0,6.5,5.91,0.0
2017,12,23,7,30,0.0,13.0,0.5,5.0,13.0,11.82,0.0
2017,12,23,7,45,37.5,29.0,0.5,5.5,33.5,24.07,13.59
2017,12,23,8,0,75.0,45.0,0.5,6.0,54.0,38.45,26.32
2017,12,23,8,15,89.5,62.5,0.5,6.5,77.5,60.54,43.43
2017,12,23,8,30,104.0,80.0,0.5,7.0,101.0,84.82,63.46
2017,12,23,8,45,112.5,96.5,0.55,8.0,124.0,109.1,84.25
2017,12,23,9,0,121.0,113.0,0.6,9.0,147.0,134.58,106.2
2017,12,23,9,15,125.5,128.5,0.65,9.5,168.0,159.07,127.5
2017,12,23,9,30,130.0,144.0,0.7,10.0,189.0,184.18,149.03
2017,12,23,9,45,346.0,128.5,0.75,10.5,263.0,277.73,224.23
2017,12,23,10,0,562.0,113.0,0.8,11.0,337.0,386.72,311.38
2017,12,23,10,15,495.5,136.0,0.75,11.5,343.5,402.14,324.15
2017,12,23,10,30,429.0,159.0,0.7,12.0,350.0,414.48,333.97
2017,12,23,10,45,454.5,161.5,0.65,13.0,371.5,454.34,364.2
2017,12,23,11,0,480.0,164.0,0.6,14.0,393.0,494.99,393.89
2017,12,23,11,15,584.0,139.5,0.5,14.0,424.5,565.52,447.01
2017,12,23,11,30,688.0,115.0,0.4,14.0,456.0,636.24,498.54
2017,12,23,11,45,813.0,92.0,0.35,14.5,498.5,723.18,558.53
2017,12,23,12,0,938.0,69.0,0.3,15.0,541.0,809.47,614.31
2017,12,23,12,15,695.5,125.5,0.25,15.0,474.5,718.23,549.8
2017,12,23,12,30,453.0,182.0,0.2,15.0,408.0,595.56,461.05
2017,12,23,12,45,684.5,126.0,0.15,15.0,460.0,739.94,567.19
2017,12,23,13,0,916.0,70.0,0.1,15.0,512.0,864.68,648.68
2017,12,23,13,15,907.0,69.0,0.15,15.0,493.0,864.88,647.99
2017,12,23,13,30,898.0,68.0,0.2,15.0,474.0,861.44,647.32
2017,12,23,13,45,884.0,66.5,0.25,15.0,448.5,849.57,641.26
2017,12,23,14,0,870.0,65.0,0.3,15.0,423.0,834.31,633.11
2017,12,23,14,15,658.0,91.0,0.3,14.5,350.5,698.02,541.56
2017,12,23,14,30,446.0,117.0,0.3,14.0,278.0,541.98,431.52
2017,12,23,14,45,610.5,86.0,0.3,14.0,281.5,638.48,505.71
2017,12,23,15,0,775.0,55.0,0.3,14.0,285.0,713.83,558.37
2017,12,23,15,15,733.0,51.0,0.25,13.5,244.0,659.83,518.57
2017,12,23,15,30,691.0,47.0,0.2,13.0,203.0,605.07,478.47
2017,12,23,15,45,628.5,41.5,0.2,12.5,160.5,533.47,424.23
2017,12,23,16,0,566.0,36.0,0.2,12.0,118.0,463.33,367.92
2017,12,23,16,15,453.0,28.0,0.25,11.5,79.0,360.31,278.69
2017,12,23,16,30,340.0,20.0,0.3,11.0,40.0,254.06,109.36
2017,12,23,16,45,170.0,10.0,0.35,11.0,20.0,106.22,0.0
2017,12,23,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,3.0,0.75,5.5,3.0,2.73,0.0
2017,12,24,7,30,0.0,6.0,0.6,6.0,6.0,5.46,0.0
2017,12,24,7,45,0.0,17.0,0.5,7.0,17.0,14.96,6.15
2017,12,24,8,0,0.0,28.0,0.4,8.0,28.0,24.69,15.33
2017,12,24,8,15,0.0,40.5,0.45,8.5,40.5,35.64,25.19
2017,12,24,8,30,0.0,53.0,0.5,9.0,53.0,46.62,34.94
2017,12,24,8,45,0.0,65.0,0.55,9.5,65.0,57.3,44.29
2017,12,24,9,0,0.0,77.0,0.6,10.0,77.0,68.1,53.58
2017,12,24,9,15,0.0,88.5,0.7,10.5,88.5,78.56,62.43
2017,12,24,9,30,0.0,100.0,0.8,11.0,100.0,89.14,71.24
2017,12,24,9,45,0.5,118.0,0.9,12.0,118.5,106.08,85.15
2017,12,24,10,0,1.0,136.0,1.0,13.0,137.0,123.4,99.15
2017,12,24,10,15,32.0,162.0,0.95,13.5,176.5,170.12,137.54
2017,12,24,10,30,63.0,188.0,0.9,14.0,216.0,216.48,174.99
2017,12,24,10,45,31.5,154.0,0.85,15.0,168.0,166.03,132.97
2017,12,24,11,0,0.0,120.0,0.8,16.0,120.0,108.13,84.69
2017,12,24,11,15,1.5,142.0,0.75,16.0,142.5,130.49,103.11
2017,12,24,11,30,3.0,164.0,0.7,16.0,165.0,153.67,121.81
2017,12,24,11,45,1.5,142.5,0.7,16.5,143.0,131.52,103.47
2017,12,24,12,0,0.0,121.0,0.7,17.0,121.0,109.52,85.36
2017,12,24,12,15,0.0,120.5,0.75,17.0,120.5,109.21,85.2
2017,12,24,12,30,0.0,120.0,0.8,17.0,120.0,108.95,85.02
2017,12,24,12,45,31.5,163.5,0.9,17.5,179.0,191.03,152.52
2017,12,24,13,0,63.0,207.0,1.0,18.0,238.0,271.69,216.85
2017,12,24,13,15,31.5,174.0,0.95,17.5,189.5,207.7,165.45
2017,12,24,13,30,0.0,141.0,0.9,17.0,141.0,132.9,104.66
2017,12,24,13,45,12.5,150.0,0.9,17.0,155.5,154.91,123.5
2017,12,24,14,0,25.0,159.0,0.9,17.0,170.0,178.14,142.94
2017,12,24,14,15,12.5,124.5,0.8,16.5,130.0,129.78,103.38
2017,12,24,14,30,0.0,90.0,0.7,16.0,90.0,82.65,64.26
2017,12,24,14,45,0.0,80.5,0.65,15.5,80.5,73.6,56.98
2017,12,24,15,0,0.0,71.0,0.6,15.0,71.0,64.57,49.52
2017,12,24,15,15,0.0,61.0,0.65,14.0,61.0,55.01,41.56
2017,12,24,15,30,0.0,51.0,0.7,13.0,51.0,45.43,33.44
2017,12,24,15,45,0.0,40.0,0.8,12.5,40.0,35.29,24.6
2017,12,24,16,0,0.0,29.0,0.9,12.0,29.0,25.55,16.02
2017,12,24,16,15,0.0,19.5,0.9,11.5,19.5,17.16,8.4
2017,12,24,16,30,0.0,10.0,0.9,11.0,10.0,8.78,0.0
2017,12,24,16,45,0.0,5.0,0.95,10.5,5.0,4.55,0.0
2017,12,24,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,10.5,0.65,7.5,10.5,9.55,0.0
2017,12,25,7,30,0.0,21.0,0.6,8.0,21.0,19.1,0.0
2017,12,25,7,45,249.5,25.5,0.6,9.0,55.5,20.79,10.45
2017,12,25,8,0,499.0,30.0,0.6,10.0,90.0,32.43,17.29
2017,12,25,8,15,570.5,35.0,0.65,10.5,130.5,74.2,36.6
2017,12,25,8,30,642.0,40.0,0.7,11.0,171.0,124.17,71.65
2017,12,25,8,45,687.0,43.5,0.8,11.5,210.5,175.52,114.53
2017,12,25,9,0,732.0,47.0,0.9,12.0,250.0,231.29,163.79
2017,12,25,9,15,497.5,91.0,0.9,12.5,237.5,242.84,185.0
2017,12,25,9,30,263.0,135.0,0.9,13.0,225.0,226.64,179.59
2017,12,25,9,45,266.0,148.5,0.9,14.0,247.5,257.49,205.7
2017,12,25,10,0,269.0,162.0,0.9,15.0,270.0,288.44,230.89
2017,12,25,10,15,306.5,168.5,0.95,15.5,298.5,329.76,264.23
2017,12,25,10,30,344.0,175.0,1.0,16.0,327.0,373.97,299.31
2017,12,25,10,45,418.0,168.5,1.1,16.5,361.5,438.38,349.82
2017,12,25,11,0,492.0,162.0,1.2,17.0,396.0,499.22,396.87
2017,12,25,11,15,495.0,165.0,1.15,17.0,406.0,526.22,417.1
2017,12,25,11,30,498.0,168.0,1.1,17.0,416.0,551.87,436.23
2017,12,25,11,45,325.5,199.5,1.1,17.5,362.0,464.88,368.19
2017,12,25,12,0,153.0,231.0,1.1,18.0,308.0,367.8,291.15
2017,12,25,12,15,309.5,205.5,1.1,18.0,360.5,481.89,382.14
2017,12,25,12,30,466.0,180.0,1.1,18.0,413.0,603.27,474.03
2017,12,25,12,45,465.5,175.5,1.1,18.0,404.5,608.52,477.23
2017,12,25,13,0,465.0,171.0,1.1,18.0,396.0,611.76,480.19
2017,12,25,13,15,400.5,176.5,1.0,17.5,365.5,570.37,449.38
2017,12,25,13,30,336.0,182.0,0.9,17.0,335.0,511.13,405.65
2017,12,25,13,45,334.5,172.0,0.8,17.0,317.5,500.82,398.6
2017,12,25,14,0,333.0,162.0,0.7,17.0,300.0,489.08,389.96
2017,12,25,14,15,329.5,149.5,0.65,16.5,277.5,470.98,377.61
2017,12,25,14,30,326.0,137.0,0.6,16.0,255.0,451.52,364.07
2017,12,25,14,45,320.0,123.0,0.55,15.5,229.0,426.68,346.11
2017,12,25,15,0,314.0,109.0,0.5,15.0,203.0,400.68,326.81
2017,12,25,15,15,299.0,95.0,0.5,14.5,174.0,382.73,312.91
2017,12,25,15,30,284.0,81.0,0.5,14.0,145.0,347.98,285.26
2017,12,25,15,45,257.0,66.0,0.55,13.5,115.0,302.91,248.32
2017,12,25,16,0,230.0,51.0,0.6,13.0,85.0,258.51,210.24
2017,12,25,16,15,178.5,36.5,0.6,12.5,57.5,200.13,157.11
2017,12,25,16,30,127.0,22.0,0.6,12.0,30.0,133.41,66.56
2017,12,25,16,45,63.5,11.0,0.65,12.0,15.0,46.47,0.0
2017,12,25,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,11.0,0.25,9.5,11.0,10.01,0.0
2017,12,26,7,30,0.0,22.0,0.2,10.0,22.0,20.01,0.0
2017,12,26,7,45,258.0,26.5,0.15,10.5,57.5,21.79,11.0
2017,12,26,8,0,516.0,31.0,0.1,11.0,93.0,32.59,17.94
2017,12,26,8,15,591.0,37.0,0.15,11.5,135.5,76.44,37.88
2017,12,26,8,30,666.0,43.0,0.2,12.0,178.0,128.95,74.13
2017,12,26,8,45,714.0,46.5,0.25,13.0,219.5,182.26,117.64
2017,12,26,9,0,762.0,50.0,0.3,14.0,261.0,240.34,167.55
2017,12,26,9,15,793.0,53.0,0.55,14.5,299.5,297.23,218.5
2017,12,26,9,30,824.0,56.0,0.8,15.0,338.0,356.3,270.84
2017,12,26,9,45,845.0,58.5,1.05,16.0,371.5,411.74,318.96
2017,12,26,10,0,866.0,61.0,1.3,17.0,405.0,467.95,366.26
2017,12,26,10,15,880.5,62.5,1.5,17.5,432.5,519.92,409.5
2017,12,26,10,30,895.0,64.0,1.7,18.0,460.0,571.09,450.96
2017,12,26,10,45,906.0,64.5,1.9,18.5,480.5,617.97,488.2
2017,12,26,11,0,917.0,65.0,2.1,19.0,501.0,663.2,523.38
2017,12,26,11,15,923.0,65.5,2.2,19.0,514.0,703.17,554.39
2017,12,26,11,30,929.0,66.0,2.3,19.0,527.0,740.67,581.47
2017,12,26,11,45,931.5,66.0,2.4,19.5,532.5,772.32,603.15
2017,12,26,12,0,934.0,66.0,2.5,20.0,538.0,800.94,622.64
2017,12,26,12,15,933.5,66.0,2.5,20.0,536.0,824.02,638.74
2017,12,26,12,30,933.0,66.0,2.5,20.0,534.0,843.69,652.54
2017,12,26,12,45,927.0,66.0,2.5,20.0,523.5,855.35,660.87
2017,12,26,13,0,921.0,66.0,2.5,20.0,513.0,863.34,666.84
2017,12,26,13,15,913.5,65.5,2.5,20.0,495.0,865.78,669.12
2017,12,26,13,30,906.0,65.0,2.5,20.0,477.0,864.6,669.05
2017,12,26,13,45,893.5,63.5,2.5,20.0,452.0,854.27,662.71
2017,12,26,14,0,881.0,62.0,2.5,20.0,427.0,840.51,654.09
2017,12,26,14,15,863.5,60.0,2.4,19.5,396.0,818.58,640.14
2017,12,26,14,30,846.0,58.0,2.3,19.0,365.0,793.69,623.93
2017,12,26,14,45,819.5,55.5,2.2,18.5,328.5,765.79,605.23
2017,12,26,15,0,793.0,53.0,2.1,18.0,292.0,727.57,578.43
2017,12,26,15,15,753.5,49.5,1.8,17.0,251.0,675.97,540.47
2017,12,26,15,30,714.0,46.0,1.5,16.0,210.0,623.42,500.26
2017,12,26,15,45,651.0,41.0,1.25,15.0,167.5,551.5,443.74
2017,12,26,16,0,588.0,36.0,1.0,14.0,125.0,481.0,385.53
2017,12,26,16,15,479.0,28.5,1.0,13.0,85.0,380.03,298.64
2017,12,26,16,30,370.0,21.0,1.0,12.0,45.0,277.34,152.4
2017,12,26,16,45,185.0,10.5,1.05,11.5,22.5,116.06,0.0
2017,12,26,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,10.5,1.25,5.0,10.5,9.55,0.0
2017,12,27,7,30,0.0,21.0,1.3,6.0,21.0,19.1,0.0
2017,12,27,7,45,254.0,26.5,1.4,7.0,57.0,21.82,11.01
2017,12,27,8,0,508.0,32.0,1.5,8.0,93.0,32.49,22.99
2017,12,27,8,15,584.5,38.5,1.6,8.5,135.5,76.3,38.71
2017,12,27,8,30,661.0,45.0,1.7,9.0,178.0,128.99,75.62
2017,12,27,8,45,706.5,49.5,1.8,10.0,219.5,182.5,120.39
2017,12,27,9,0,752.0,54.0,1.9,11.0,261.0,240.56,171.79
2017,12,27,9,15,783.0,57.0,1.95,11.5,299.5,296.98,223.34
2017,12,27,9,30,814.0,60.0,2.0,12.0,338.0,355.6,276.18
2017,12,27,9,45,821.0,66.0,2.05,13.0,369.5,409.49,323.75
2017,12,27,10,0,828.0,72.0,2.1,14.0,401.0,462.55,368.93
2017,12,27,10,15,843.0,74.0,2.1,14.5,428.0,514.37,412.08
2017,12,27,10,30,858.0,76.0,2.1,15.0,455.0,565.56,453.33
2017,12,27,10,45,863.0,78.5,2.15,15.5,474.5,610.45,488.77
2017,12,27,11,0,868.0,81.0,2.2,16.0,494.0,653.35,521.77
2017,12,27,11,15,873.5,82.0,2.2,16.0,507.0,692.73,552.13
2017,12,27,11,30,879.0,83.0,2.2,16.0,520.0,729.73,579.49
2017,12,27,11,45,876.0,85.0,2.2,16.5,524.0,759.08,599.12
2017,12,27,12,0,873.0,87.0,2.2,17.0,528.0,785.25,616.41
2017,12,27,12,15,871.0,87.0,2.2,17.0,525.5,806.6,631.42
2017,12,27,12,30,869.0,87.0,2.2,17.0,523.0,824.63,644.2
2017,12,27,12,45,867.0,85.0,2.2,17.0,513.0,836.88,653.02
2017,12,27,13,0,865.0,83.0,2.2,17.0,503.0,845.66,659.57
2017,12,27,13,15,675.0,118.5,2.2,16.5,439.5,741.97,587.01
2017,12,27,13,30,485.0,154.0,2.2,16.0,376.0,620.61,498.47
2017,12,27,13,45,514.0,139.0,2.2,16.0,363.0,630.22,508.27
2017,12,27,14,0,543.0,124.0,2.2,16.0,350.0,637.13,514.57
2017,12,27,14,15,590.0,104.5,2.1,15.5,333.5,658.36,531.69
2017,12,27,14,30,637.0,85.0,2.0,15.0,317.0,668.85,540.56
2017,12,27,14,45,603.0,83.5,1.9,15.0,285.5,631.26,512.23
2017,12,27,15,0,569.0,82.0,1.8,15.0,254.0,592.04,482.52
2017,12,27,15,15,535.0,74.0,1.55,14.0,218.0,544.05,446.1
2017,12,27,15,30,501.0,66.0,1.3,13.0,182.0,495.5,407.92
2017,12,27,15,45,518.5,52.5,1.1,12.0,151.5,477.81,392.36
2017,12,27,16,0,536.0,39.0,0.9,11.0,121.0,456.96,371.68
2017,12,27,16,15,427.0,30.5,0.9,10.5,82.0,357.24,284.02
2017,12,27,16,30,318.0,22.0,0.9,10.0,43.0,255.73,149.58
2017,12,27,16,45,159.0,11.0,0.95,9.5,21.5,101.8,0.0
2017,12,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,10.0,0.95,5.5,10.0,0.0,0.0
2017,12,28,7,30,0.0,20.0,0.9,6.0,20.0,18.19,0.0
2017,12,28,7,45,232.0,28.0,0.85,6.5,55.5,23.26,12.01
2017,12,28,8,0,464.0,36.0,0.8,7.0,91.0,32.53,23.14
2017,12,28,8,15,544.0,43.0,0.95,7.5,133.0,74.72,39.25
2017,12,28,8,30,624.0,50.0,1.1,8.0,175.0,126.18,75.12
2017,12,28,8,45,671.5,55.5,1.25,9.0,217.0,180.57,120.39
2017,12,28,9,0,719.0,61.0,1.4,10.0,259.0,238.13,171.03
2017,12,28,9,15,752.0,64.5,1.5,10.5,297.5,293.94,221.76
2017,12,28,9,30,785.0,68.0,1.6,11.0,336.0,352.25,274.1
2017,12,28,9,45,820.0,68.0,1.7,11.5,371.5,409.94,324.91
2017,12,28,10,0,855.0,68.0,1.8,12.0,407.0,469.49,375.91
2017,12,28,10,15,870.5,69.5,1.8,12.5,435.0,522.31,419.96
2017,12,28,10,30,886.0,71.0,1.8,13.0,463.0,574.47,462.05
2017,12,28,10,45,902.5,70.0,1.85,14.0,485.0,620.16,497.48
2017,12,28,11,0,919.0,69.0,1.9,15.0,507.0,667.3,532.82
2017,12,28,11,15,924.5,70.0,1.9,15.5,520.5,707.87,562.88
2017,12,28,11,30,930.0,71.0,1.9,16.0,534.0,745.93,588.92
2017,12,28,11,45,936.5,70.0,1.95,16.5,540.0,779.68,611.8
2017,12,28,12,0,943.0,69.0,2.0,17.0,546.0,810.57,632.57
2017,12,28,12,15,942.0,69.0,2.0,17.5,544.0,833.76,647.41
2017,12,28,12,30,941.0,69.0,2.0,18.0,542.0,853.49,659.91
2017,12,28,12,45,920.0,73.5,2.0,18.5,529.0,858.86,662.52
2017,12,28,13,0,899.0,78.0,2.0,19.0,516.0,868.0,668.04
2017,12,28,13,15,890.5,77.0,1.95,19.0,498.0,869.39,669.03
2017,12,28,13,30,882.0,76.0,1.9,19.0,480.0,867.12,667.7
2017,12,28,13,45,867.5,75.0,1.9,19.0,455.0,856.14,661.0
2017,12,28,14,0,853.0,74.0,1.9,19.0,430.0,841.68,652.02
2017,12,28,14,15,834.0,71.5,1.65,18.5,398.5,818.21,635.39
2017,12,28,14,30,815.0,69.0,1.4,18.0,367.0,791.69,616.38
2017,12,28,14,45,786.0,66.0,1.15,17.5,330.0,753.55,588.71
2017,12,28,15,0,757.0,63.0,0.9,17.0,293.0,713.17,558.82
2017,12,28,15,15,715.0,59.0,0.9,16.0,252.5,659.54,522.47
2017,12,28,15,30,673.0,55.0,0.9,15.0,212.0,604.91,483.6
2017,12,28,15,45,609.0,48.5,0.95,14.5,169.0,539.0,433.48
2017,12,28,16,0,545.0,42.0,1.0,14.0,126.0,467.83,376.27
2017,12,28,16,15,432.0,33.0,1.0,13.5,86.0,364.22,287.3
2017,12,28,16,30,319.0,24.0,1.0,13.0,46.0,259.89,157.78
2017,12,28,16,45,159.5,12.0,1.0,12.5,23.0,103.25,0.0
2017,12,28,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,10.5,1.15,8.5,10.5,0.0,0.0
2017,12,29,7,30,0.0,21.0,1.1,9.0,21.0,19.1,0.0
2017,12,29,7,45,258.5,27.0,1.05,9.5,57.5,22.37,11.0
2017,12,29,8,0,517.0,33.0,1.0,10.0,94.0,31.59,21.98
2017,12,29,8,15,595.0,39.5,1.2,11.0,137.5,75.75,38.06
2017,12,29,8,30,673.0,46.0,1.4,12.0,181.0,129.04,74.29
2017,12,29,8,45,722.0,50.0,1.65,13.0,224.0,183.34,118.8
2017,12,29,9,0,771.0,54.0,1.9,14.0,267.0,242.58,170.51
2017,12,29,9,15,802.0,57.5,1.85,14.5,306.0,300.58,222.75
2017,12,29,9,30,833.0,61.0,1.8,15.0,345.0,360.8,276.14
2017,12,29,9,45,850.5,64.0,1.8,16.0,378.5,416.93,324.69
2017,12,29,10,0,868.0,67.0,1.8,17.0,412.0,473.2,371.57
2017,12,29,10,15,883.0,69.0,1.75,17.5,440.0,526.98,415.37
2017,12,29,10,30,898.0,71.0,1.7,18.0,468.0,577.39,455.11
2017,12,29,10,45,908.5,72.0,1.65,19.0,489.5,625.05,490.5
2017,12,29,11,0,919.0,73.0,1.6,20.0,511.0,671.04,523.31
2017,12,29,11,15,924.5,74.0,1.5,20.5,524.5,711.77,551.8
2017,12,29,11,30,930.0,75.0,1.4,21.0,538.0,750.01,576.3
2017,12,29,11,45,933.0,75.0,1.3,21.5,544.0,782.56,595.98
2017,12,29,12,0,936.0,75.0,1.2,22.0,550.0,812.1,613.27
2017,12,29,12,15,935.0,75.0,1.05,22.0,547.5,835.34,626.54
2017,12,29,12,30,934.0,75.0,0.9,22.0,545.0,855.14,637.28
2017,12,29,12,45,922.0,76.5,0.75,22.5,533.5,864.23,639.53
2017,12,29,13,0,910.0,78.0,0.6,23.0,522.0,877.32,644.38
2017,12,29,13,15,902.0,77.0,0.55,23.0,504.0,879.36,645.13
2017,12,29,13,30,894.0,76.0,0.5,23.0,486.0,877.68,643.77
2017,12,29,13,45,882.5,74.0,0.45,23.0,461.5,868.11,637.47
2017,12,29,14,0,871.0,72.0,0.4,23.0,437.0,855.0,629.07
2017,12,29,14,15,852.0,69.5,0.4,22.5,405.5,831.5,616.07
2017,12,29,14,30,833.0,67.0,0.4,22.0,374.0,804.9,600.93
2017,12,29,14,45,808.0,63.5,0.4,21.5,337.0,769.25,579.32
2017,12,29,15,0,783.0,60.0,0.4,21.0,300.0,731.2,555.46
2017,12,29,15,15,743.0,56.0,0.5,20.0,258.5,678.74,522.98
2017,12,29,15,30,703.0,52.0,0.6,19.0,217.0,625.21,487.7
2017,12,29,15,45,640.0,46.5,0.7,18.5,174.0,552.59,434.9
2017,12,29,16,0,577.0,41.0,0.8,18.0,131.0,481.03,379.49
2017,12,29,16,15,466.5,32.5,0.85,17.0,90.0,386.99,300.94
2017,12,29,16,30,356.0,24.0,0.9,16.0,49.0,284.53,177.72
2017,12,29,16,45,178.0,12.0,0.95,15.5,24.5,114.24,0.0
2017,12,29,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,8.5,1.15,8.5,8.5,0.0,0.0
2017,12,30,7,30,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2017,12,30,7,45,172.0,28.0,1.05,10.0,48.0,21.98,10.56
2017,12,30,8,0,344.0,39.0,1.0,11.0,79.0,32.94,23.04
2017,12,30,8,15,411.0,48.0,1.1,11.5,116.0,68.72,38.65
2017,12,30,8,30,478.0,57.0,1.2,12.0,153.0,112.41,68.95
2017,12,30,8,45,516.5,65.0,1.35,13.0,189.0,157.67,106.02
2017,12,30,9,0,555.0,73.0,1.5,14.0,225.0,207.0,148.68
2017,12,30,9,15,576.5,80.5,1.4,14.5,258.5,254.66,191.21
2017,12,30,9,30,598.0,88.0,1.3,15.0,292.0,303.97,234.51
2017,12,30,9,45,621.5,91.0,1.25,15.5,321.0,351.04,275.08
2017,12,30,10,0,645.0,94.0,1.2,16.0,350.0,399.32,315.44
2017,12,30,10,15,656.0,98.5,1.1,17.0,374.5,443.81,350.76
2017,12,30,10,30,667.0,103.0,1.0,18.0,399.0,487.83,384.24
2017,12,30,10,45,529.5,143.5,0.9,19.0,385.0,475.76,373.49
2017,12,30,11,0,392.0,184.0,0.8,20.0,371.0,445.83,348.82
2017,12,30,11,15,491.5,164.5,0.7,20.5,405.5,520.78,404.81
2017,12,30,11,30,591.0,145.0,0.6,21.0,440.0,595.57,458.04
2017,12,30,11,45,759.0,111.0,0.55,21.5,494.5,704.23,534.45
2017,12,30,12,0,927.0,77.0,0.5,22.0,549.0,807.32,600.49
2017,12,30,12,15,926.0,77.0,0.5,22.0,546.5,830.49,614.24
2017,12,30,12,30,925.0,77.0,0.5,22.0,544.0,850.26,626.98
2017,12,30,12,45,752.0,110.5,0.5,22.0,486.0,776.66,578.41
2017,12,30,13,0,579.0,144.0,0.5,22.0,428.0,675.31,511.06
2017,12,30,13,15,570.5,142.0,0.5,21.5,413.5,673.71,512.74
2017,12,30,13,30,562.0,140.0,0.5,21.0,399.0,669.67,511.53
2017,12,30,13,45,477.0,148.0,0.5,21.0,360.0,610.15,469.28
2017,12,30,14,0,392.0,156.0,0.5,21.0,321.0,548.63,425.19
2017,12,30,14,15,537.5,116.5,0.45,20.5,325.5,622.65,482.59
2017,12,30,14,30,683.0,77.0,0.4,20.0,330.0,698.4,535.89
2017,12,30,14,45,648.0,76.0,0.4,19.5,297.0,660.39,509.91
2017,12,30,15,0,613.0,75.0,0.4,19.0,264.0,620.77,483.62
2017,12,30,15,15,580.0,68.5,0.4,18.0,228.0,574.57,452.39
2017,12,30,15,30,547.0,62.0,0.4,17.0,192.0,527.66,419.12
2017,12,30,15,45,484.0,55.5,0.4,16.5,154.0,458.57,366.49
2017,12,30,16,0,421.0,49.0,0.4,16.0,116.0,391.2,311.9
2017,12,30,16,15,343.0,37.0,0.35,15.5,80.0,311.17,243.48
2017,12,30,16,30,265.0,25.0,0.3,15.0,44.0,230.67,148.8
2017,12,30,16,45,132.5,12.5,0.3,15.0,22.0,88.51,0.0
2017,12,30,17,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,4.5,1.1,8.5,4.5,0.0,0.0
2017,12,31,7,30,0.0,9.0,1.2,9.0,9.0,8.19,0.0
2017,12,31,7,45,15.5,25.0,1.35,9.5,27.0,21.46,10.09
2017,12,31,8,0,31.0,41.0,1.5,10.0,45.0,34.42,24.39
2017,12,31,8,15,42.5,58.5,1.6,10.5,66.0,52.59,37.81
2017,12,31,8,30,54.0,76.0,1.7,11.0,87.0,72.66,54.39
2017,12,31,8,45,61.5,93.0,1.85,12.0,108.0,93.3,71.8
2017,12,31,9,0,69.0,110.0,2.0,13.0,129.0,115.1,90.24
2017,12,31,9,15,74.0,125.5,2.0,13.5,148.5,135.89,107.99
2017,12,31,9,30,79.0,141.0,2.0,14.0,168.0,157.41,126.17
2017,12,31,9,45,302.0,130.5,2.0,15.0,248.5,251.34,200.95
2017,12,31,10,0,525.0,120.0,2.0,16.0,329.0,366.19,292.44
2017,12,31,10,15,548.5,124.5,1.95,16.0,355.5,411.13,329.63
2017,12,31,10,30,572.0,129.0,1.9,16.0,382.0,461.47,370.41
2017,12,31,10,45,549.0,142.0,1.85,16.5,394.5,485.15,388.89
2017,12,31,11,0,526.0,155.0,1.8,17.0,407.0,510.02,407.61
2017,12,31,11,15,334.5,191.5,1.75,17.0,353.5,432.76,346.65
2017,12,31,11,30,143.0,228.0,1.7,17.0,300.0,341.43,273.01
2017,12,31,11,45,73.0,197.0,1.7,17.5,233.5,250.13,200.06
2017,12,31,12,0,3.0,166.0,1.7,18.0,167.0,156.4,123.1
2017,12,31,12,15,345.5,142.5,1.6,18.0,317.5,451.89,364.83
2017,12,31,12,30,688.0,119.0,1.5,18.0,468.0,719.56,564.59
2017,12,31,12,45,777.0,97.5,1.45,18.0,484.5,777.34,602.48
2017,12,31,13,0,866.0,76.0,1.4,18.0,501.0,838.32,644.11
2017,12,31,13,15,857.5,74.5,1.35,18.0,483.5,839.09,643.87
2017,12,31,13,30,849.0,73.0,1.3,18.0,466.0,836.31,642.04
2017,12,31,13,45,839.5,70.5,1.3,18.0,442.5,827.91,637.14
2017,12,31,14,0,830.0,68.0,1.3,18.0,419.0,816.13,630.02
2017,12,31,14,15,811.5,66.0,1.25,17.5,389.0,794.14,616.36
2017,12,31,14,30,793.0,64.0,1.2,17.0,359.0,769.21,600.56
2017,12,31,14,45,766.5,61.0,1.2,17.0,323.5,733.69,576.41
2017,12,31,15,0,740.0,58.0,1.2,17.0,288.0,695.99,550.17
2017,12,31,15,15,701.0,54.5,1.2,17.0,248.5,646.02,514.05
2017,12,31,15,30,662.0,51.0,1.2,17.0,209.0,595.08,475.88
2017,12,31,15,45,600.5,47.0,0.95,12.0,169.5,533.32,433.82
2017,12,31,16,0,539.0,43.0,0.7,7.0,130.0,467.43,384.59
2017,12,31,16,15,432.0,34.5,0.75,6.5,90.5,368.08,298.93
2017,12,31,16,30,325.0,26.0,0.8,6.0,51.0,270.87,187.64
2017,12,31,16,45,162.5,13.0,0.85,5.5,25.5,106.74,0.0
2017,12,31,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
